Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,1,11,18,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,1,11,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,1,11,19,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,1,11,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,1,11,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,1,11,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,1,11,20,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,1,11,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,1,11,20,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,1,11,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,1,11,21,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,1,11,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,1,11,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,1,11,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,1,11,22,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,1,11,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,1,11,22,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,1,11,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,1,11,23,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,1,11,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,1,11,23,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,1,12,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,1,12,0,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2017,1,12,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,1,12,0,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,1,12,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,1,12,1,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2017,1,12,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,12,1,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,1,12,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,12,2,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,12,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,12,2,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,1,12,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,12,3,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,12,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,12,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,12,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,1,12,4,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,1,12,4,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,12,4,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2017,1,12,5,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,12,5,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,12,5,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,12,5,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,12,6,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,12,6,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2017,1,12,6,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,1,12,6,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2017,1,12,7,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,12,7,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,1,12,7,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,1,12,7,45,10.0,16.0,2.05,6.0,16.5,21.74,0.0
2017,1,12,8,0,20.0,32.0,2.1,6.0,33.0,50.03,34.16
2017,1,12,8,15,41.0,49.5,2.1,6.0,55.5,82.72,65.51
2017,1,12,8,30,62.0,67.0,2.1,6.0,78.0,124.19,102.75
2017,1,12,8,45,82.5,84.5,2.15,6.0,103.0,155.38,130.85
2017,1,12,9,0,103.0,102.0,2.2,6.0,128.0,186.18,158.16
2017,1,12,9,15,110.0,118.5,2.15,6.0,150.0,206.73,175.95
2017,1,12,9,30,117.0,135.0,2.1,6.0,172.0,226.63,192.8
2017,1,12,9,45,129.5,148.5,2.1,6.5,194.0,245.52,208.26
2017,1,12,10,0,142.0,162.0,2.1,7.0,216.0,263.75,222.84
2017,1,12,10,15,125.5,174.0,2.05,7.0,224.5,261.66,220.16
2017,1,12,10,30,109.0,186.0,2.0,7.0,233.0,259.26,217.31
2017,1,12,10,45,139.5,196.5,1.95,7.5,260.0,282.59,236.02
2017,1,12,11,0,170.0,207.0,1.9,8.0,287.0,304.24,252.84
2017,1,12,11,15,170.0,214.5,1.85,8.0,296.5,304.14,251.84
2017,1,12,11,30,170.0,222.0,1.8,8.0,306.0,303.32,250.31
2017,1,12,11,45,171.5,225.5,1.8,8.5,311.0,298.68,245.32
2017,1,12,12,0,173.0,229.0,1.8,9.0,316.0,293.36,239.75
2017,1,12,12,15,544.0,147.0,1.8,9.0,422.5,377.7,304.58
2017,1,12,12,30,915.0,65.0,1.8,9.0,529.0,430.21,338.53
2017,1,12,12,45,910.5,65.5,1.8,9.5,522.0,392.39,302.5
2017,1,12,13,0,906.0,66.0,1.8,10.0,515.0,352.77,264.99
2017,1,12,13,15,900.0,65.0,1.8,10.0,500.5,309.76,224.81
2017,1,12,13,30,894.0,64.0,1.8,10.0,486.0,265.5,183.53
2017,1,12,13,45,882.5,63.5,1.8,10.0,464.5,219.58,141.96
2017,1,12,14,0,871.0,63.0,1.8,10.0,443.0,173.28,102.68
2017,1,12,14,15,855.5,61.5,1.75,10.0,415.0,125.67,68.05
2017,1,12,14,30,840.0,60.0,1.7,10.0,387.0,78.52,44.37
2017,1,12,14,45,817.0,58.0,1.7,10.0,353.5,45.41,35.64
2017,1,12,15,0,794.0,56.0,1.7,10.0,320.0,44.43,34.82
2017,1,12,15,15,761.5,53.0,1.6,9.5,281.5,42.63,33.27
2017,1,12,15,30,729.0,50.0,1.5,9.0,243.0,40.86,31.7
2017,1,12,15,45,675.0,46.5,1.45,8.5,202.0,38.62,29.6
2017,1,12,16,0,621.0,43.0,1.4,8.0,161.0,36.46,27.46
2017,1,12,16,15,539.5,36.5,1.4,8.0,120.0,31.47,22.55
2017,1,12,16,30,458.0,30.0,1.4,8.0,79.0,26.47,17.18
2017,1,12,16,45,229.0,22.0,1.45,8.0,46.5,18.03,4.13
2017,1,12,17,0,0.0,14.0,1.5,8.0,14.0,12.73,0.0
2017,1,12,17,15,0.0,7.0,1.45,7.5,7.0,0.0,0.0
2017,1,12,17,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,1,12,17,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,1,12,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,1,12,18,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2017,1,12,18,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,1,12,18,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,1,12,19,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,1,12,19,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,1,12,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,12,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,12,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,12,20,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,12,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,12,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,12,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,12,21,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2017,1,12,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,12,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,12,22,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,12,22,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2017,1,12,22,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,12,22,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,1,12,23,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,1,12,23,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,1,12,23,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,1,12,23,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2017,1,13,0,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,1,13,0,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2017,1,13,0,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,1,13,0,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2017,1,13,1,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,1,13,1,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,1,13,1,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,1,13,1,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2017,1,13,2,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,1,13,2,15,0.0,0.0,1.8,3.5,0.0,0.0,0.0
2017,1,13,2,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,1,13,2,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2017,1,13,3,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,1,13,3,15,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,1,13,3,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,1,13,3,45,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2017,1,13,4,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2017,1,13,4,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2017,1,13,4,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2017,1,13,4,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2017,1,13,5,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2017,1,13,5,15,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2017,1,13,5,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2017,1,13,5,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2017,1,13,6,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,1,13,6,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2017,1,13,6,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2017,1,13,6,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2017,1,13,7,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2017,1,13,7,15,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2017,1,13,7,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,1,13,7,45,236.5,12.5,2.35,4.5,34.5,160.61,0.0
2017,1,13,8,0,473.0,25.0,2.4,5.0,69.0,323.44,250.22
2017,1,13,8,15,559.5,31.5,2.4,5.0,110.0,388.99,323.71
2017,1,13,8,30,646.0,38.0,2.4,5.0,151.0,455.84,384.91
2017,1,13,8,45,699.5,42.0,2.45,5.5,193.5,499.87,423.98
2017,1,13,9,0,753.0,46.0,2.5,6.0,236.0,542.55,460.0
2017,1,13,9,15,536.5,81.5,2.5,6.5,228.0,455.37,387.14
2017,1,13,9,30,320.0,117.0,2.5,7.0,220.0,342.67,291.9
2017,1,13,9,45,323.0,131.0,2.5,7.5,245.0,356.77,303.05
2017,1,13,10,0,326.0,145.0,2.5,8.0,270.0,369.31,312.0
2017,1,13,10,15,611.0,101.5,2.55,8.5,357.0,507.11,425.18
2017,1,13,10,30,896.0,58.0,2.6,9.0,444.0,614.59,509.42
2017,1,13,10,45,906.0,59.5,2.65,9.5,467.0,607.35,500.43
2017,1,13,11,0,916.0,61.0,2.7,10.0,490.0,596.77,489.45
2017,1,13,11,15,922.0,62.0,2.65,10.0,506.0,580.07,473.98
2017,1,13,11,30,928.0,63.0,2.6,10.0,522.0,560.2,455.73
2017,1,13,11,45,930.5,63.5,2.6,10.5,530.0,534.9,432.25
2017,1,13,12,0,933.0,64.0,2.6,11.0,538.0,506.75,406.09
2017,1,13,12,15,933.0,64.0,2.5,11.0,539.0,474.23,376.45
2017,1,13,12,30,933.0,64.0,2.4,11.0,540.0,439.25,344.2
2017,1,13,12,45,928.5,64.0,2.3,11.5,532.5,400.3,307.6
2017,1,13,13,0,924.0,64.0,2.2,12.0,525.0,359.53,269.02
2017,1,13,13,15,917.5,63.5,2.1,12.0,510.5,316.09,228.45
2017,1,13,13,30,911.0,63.0,2.0,12.0,496.0,271.39,186.81
2017,1,13,13,45,900.5,62.5,1.9,12.0,474.5,224.86,144.71
2017,1,13,14,0,890.0,62.0,1.8,12.0,453.0,177.82,104.75
2017,1,13,14,15,875.0,60.5,1.65,12.0,424.5,129.28,69.21
2017,1,13,14,30,860.0,59.0,1.5,12.0,396.0,81.14,44.42
2017,1,13,14,45,837.5,57.0,1.4,12.0,362.0,50.55,39.95
2017,1,13,15,0,815.0,55.0,1.3,12.0,328.0,43.68,33.86
2017,1,13,15,15,783.0,52.0,1.25,11.5,289.5,41.84,32.3
2017,1,13,15,30,751.0,49.0,1.2,11.0,251.0,40.03,30.7
2017,1,13,15,45,702.5,45.0,1.15,10.5,209.0,37.32,28.2
2017,1,13,16,0,654.0,41.0,1.1,10.0,167.0,34.64,25.62
2017,1,13,16,15,575.5,35.0,1.2,9.5,125.5,30.04,21.17
2017,1,13,16,30,497.0,29.0,1.3,9.0,84.0,25.44,16.34
2017,1,13,16,45,349.5,20.0,1.4,8.5,50.0,17.69,5.07
2017,1,13,17,0,202.0,11.0,1.5,8.0,16.0,10.01,0.0
2017,1,13,17,15,101.0,5.5,1.55,7.5,8.0,0.0,0.0
2017,1,13,17,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,1,13,17,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,1,13,18,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,1,13,18,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,1,13,18,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,1,13,18,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,1,13,19,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,13,19,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,13,19,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,13,19,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,1,13,20,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,13,20,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,1,13,20,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,13,20,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,13,21,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,13,21,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2017,1,13,21,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,1,13,21,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2017,1,13,22,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,13,22,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2017,1,13,22,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,1,13,22,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,1,13,23,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,1,13,23,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,13,23,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,13,23,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,1,14,0,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,1,14,0,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2017,1,14,0,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,14,0,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,14,1,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,1,14,1,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,14,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,14,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,14,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,14,2,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,14,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,1,14,2,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,1,14,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,1,14,3,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2017,1,14,3,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,14,3,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,1,14,4,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,14,4,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2017,1,14,4,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,14,4,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,14,5,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,14,5,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2017,1,14,5,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,1,14,5,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2017,1,14,6,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,1,14,6,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2017,1,14,6,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,1,14,6,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,1,14,7,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,1,14,7,15,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2017,1,14,7,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,1,14,7,45,200.5,14.5,1.75,4.5,33.0,147.74,0.0
2017,1,14,8,0,401.0,29.0,1.8,5.0,66.0,295.58,229.21
2017,1,14,8,15,492.5,36.5,1.75,5.5,106.5,362.99,300.94
2017,1,14,8,30,584.0,44.0,1.7,6.0,147.0,432.5,362.67
2017,1,14,8,45,641.0,49.0,1.7,6.5,189.0,473.84,398.96
2017,1,14,9,0,698.0,54.0,1.7,7.0,231.0,519.76,436.9
2017,1,14,9,15,734.5,57.5,1.65,7.5,270.5,549.3,459.88
2017,1,14,9,30,771.0,61.0,1.6,8.0,310.0,576.37,479.86
2017,1,14,9,45,795.5,63.5,1.6,8.5,345.0,591.93,490.35
2017,1,14,10,0,820.0,66.0,1.6,9.0,380.0,604.47,498.06
2017,1,14,10,15,837.5,68.0,1.55,9.0,410.0,608.87,499.73
2017,1,14,10,30,855.0,70.0,1.5,9.0,440.0,609.97,498.66
2017,1,14,10,45,866.5,71.5,1.45,9.5,463.0,603.54,490.76
2017,1,14,11,0,878.0,73.0,1.4,10.0,486.0,590.91,478.09
2017,1,14,11,15,885.5,73.5,1.3,10.5,502.0,575.06,462.41
2017,1,14,11,30,893.0,74.0,1.2,11.0,518.0,556.1,444.15
2017,1,14,11,45,897.0,74.5,1.2,11.5,527.0,532.29,422.59
2017,1,14,12,0,901.0,75.0,1.2,12.0,536.0,505.62,398.44
2017,1,14,12,15,901.0,75.0,1.15,12.0,536.5,473.92,370.38
2017,1,14,12,30,901.0,75.0,1.1,12.0,537.0,439.84,339.84
2017,1,14,12,45,897.5,75.0,1.05,12.0,530.0,402.21,305.89
2017,1,14,13,0,894.0,75.0,1.0,12.0,523.0,362.73,269.81
2017,1,14,13,15,887.5,74.0,1.0,12.0,509.0,319.85,230.72
2017,1,14,13,30,881.0,73.0,1.0,12.0,495.0,275.77,190.45
2017,1,14,13,45,870.0,72.0,1.0,12.0,473.0,225.61,146.04
2017,1,14,14,0,859.0,71.0,1.0,12.0,451.0,178.75,106.46
2017,1,14,14,15,843.0,69.5,1.0,12.0,423.0,130.9,71.2
2017,1,14,14,30,827.0,68.0,1.0,12.0,395.0,83.69,46.01
2017,1,14,14,45,803.5,65.5,1.0,12.0,361.0,51.09,40.43
2017,1,14,15,0,780.0,63.0,1.0,12.0,327.0,49.87,39.43
2017,1,14,15,15,747.0,59.5,1.0,11.5,288.5,47.81,37.68
2017,1,14,15,30,714.0,56.0,1.0,11.0,250.0,45.79,35.9
2017,1,14,15,45,662.5,51.5,1.05,10.5,208.5,42.83,33.19
2017,1,14,16,0,611.0,47.0,1.1,10.0,167.0,39.93,30.39
2017,1,14,16,15,530.0,40.0,1.2,9.5,125.5,31.65,22.64
2017,1,14,16,30,449.0,33.0,1.3,9.0,84.0,26.72,17.56
2017,1,14,16,45,224.5,24.5,1.45,8.5,50.0,20.13,7.6
2017,1,14,17,0,0.0,16.0,1.6,8.0,16.0,14.55,0.0
2017,1,14,17,15,0.0,8.0,1.65,7.5,8.0,0.0,0.0
2017,1,14,17,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,1,14,17,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,1,14,18,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,1,14,18,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2017,1,14,18,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,1,14,18,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2017,1,14,19,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,1,14,19,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2017,1,14,19,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,1,14,19,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,1,14,20,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,1,14,20,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2017,1,14,20,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,14,20,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,14,21,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,14,21,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2017,1,14,21,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,1,14,21,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,1,14,22,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,1,14,22,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2017,1,14,22,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,14,22,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,14,23,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,14,23,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2017,1,14,23,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,14,23,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,15,0,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,15,0,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2017,1,15,0,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,1,15,0,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,1,15,1,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,1,15,1,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,1,15,1,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,1,15,1,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,1,15,2,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,1,15,2,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2017,1,15,2,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,1,15,2,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2017,1,15,3,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,1,15,3,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,1,15,3,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,1,15,3,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2017,1,15,4,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,1,15,4,15,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2017,1,15,4,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2017,1,15,4,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2017,1,15,5,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2017,1,15,5,15,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2017,1,15,5,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2017,1,15,5,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2017,1,15,6,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2017,1,15,6,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2017,1,15,6,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2017,1,15,6,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2017,1,15,7,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2017,1,15,7,15,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2017,1,15,7,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2017,1,15,7,45,29.5,16.5,2.3,3.5,19.5,38.55,0.0
2017,1,15,8,0,59.0,33.0,2.4,4.0,39.0,82.62,61.69
2017,1,15,8,15,81.0,51.0,2.4,4.5,63.0,117.75,96.46
2017,1,15,8,30,103.0,69.0,2.4,5.0,87.0,151.75,127.59
2017,1,15,8,45,118.0,86.0,2.4,5.5,112.0,179.38,152.44
2017,1,15,9,0,133.0,103.0,2.4,6.0,137.0,206.51,176.21
2017,1,15,9,15,140.0,119.5,2.35,6.0,160.5,227.35,194.18
2017,1,15,9,30,147.0,136.0,2.3,6.0,184.0,247.43,211.08
2017,1,15,9,45,157.5,149.5,2.3,6.5,206.0,265.18,225.41
2017,1,15,10,0,168.0,163.0,2.3,7.0,228.0,282.2,238.82
2017,1,15,10,15,167.5,177.0,2.25,7.5,246.0,292.03,245.77
2017,1,15,10,30,167.0,191.0,2.2,8.0,264.0,300.96,251.88
2017,1,15,10,45,526.5,130.5,2.15,8.5,376.5,463.35,386.25
2017,1,15,11,0,886.0,70.0,2.1,9.0,489.0,594.86,488.33
2017,1,15,11,15,893.5,71.0,2.0,9.0,505.5,579.52,472.65
2017,1,15,11,30,901.0,72.0,1.9,9.0,522.0,561.02,455.39
2017,1,15,11,45,905.5,72.0,1.85,9.5,531.0,536.82,432.85
2017,1,15,12,0,910.0,72.0,1.8,10.0,540.0,509.73,407.68
2017,1,15,12,15,911.0,72.0,1.8,10.0,541.0,478.28,379.52
2017,1,15,12,30,912.0,72.0,1.8,10.0,542.0,444.33,348.7
2017,1,15,12,45,911.5,71.0,1.85,10.5,536.0,406.52,313.63
2017,1,15,13,0,911.0,70.0,1.9,11.0,530.0,366.65,276.18
2017,1,15,13,15,905.5,69.5,1.9,11.0,516.0,323.87,236.36
2017,1,15,13,30,900.0,69.0,1.9,11.0,502.0,279.74,195.23
2017,1,15,13,45,890.5,67.5,1.95,11.0,480.5,232.84,152.66
2017,1,15,14,0,881.0,66.0,2.0,11.0,459.0,185.39,111.83
2017,1,15,14,15,866.5,64.5,1.9,10.5,431.0,137.11,75.6
2017,1,15,14,30,852.0,63.0,1.8,10.0,403.0,83.4,44.28
2017,1,15,14,45,830.5,61.0,1.75,10.0,369.0,47.61,37.6
2017,1,15,15,0,809.0,59.0,1.7,10.0,335.0,46.69,36.85
2017,1,15,15,15,777.0,55.5,1.6,9.5,296.0,44.53,34.99
2017,1,15,15,30,745.0,52.0,1.5,9.0,257.0,42.38,33.09
2017,1,15,15,45,698.0,48.0,1.4,9.0,215.5,39.75,30.61
2017,1,15,16,0,651.0,44.0,1.3,9.0,174.0,37.17,28.06
2017,1,15,16,15,573.5,37.5,1.3,8.5,131.5,32.19,23.26
2017,1,15,16,30,496.0,31.0,1.3,8.0,89.0,27.17,18.14
2017,1,15,16,45,356.5,22.0,1.3,7.5,54.0,19.5,8.06
2017,1,15,17,0,217.0,13.0,1.3,7.0,19.0,11.82,0.0
2017,1,15,17,15,108.5,6.5,1.25,7.0,9.5,0.0,0.0
2017,1,15,17,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,15,17,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,15,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,1,15,18,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,1,15,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,1,15,18,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,1,15,19,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,1,15,19,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2017,1,15,19,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,1,15,19,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2017,1,15,20,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,1,15,20,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,1,15,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,1,15,20,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,1,15,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,1,15,21,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2017,1,15,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,1,15,21,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,1,15,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,15,22,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,15,22,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,1,15,22,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,1,15,23,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,1,15,23,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2017,1,15,23,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,1,15,23,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2017,1,16,0,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,1,16,0,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2017,1,16,0,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,1,16,0,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,1,16,1,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,1,16,1,15,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2017,1,16,1,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,1,16,1,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2017,1,16,2,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2017,1,16,2,15,0.0,0.0,2.1,2.5,0.0,0.0,0.0
2017,1,16,2,30,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2017,1,16,2,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2017,1,16,3,0,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2017,1,16,3,15,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2017,1,16,3,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2017,1,16,3,45,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2017,1,16,4,0,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2017,1,16,4,15,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2017,1,16,4,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2017,1,16,4,45,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2017,1,16,5,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2017,1,16,5,15,0.0,0.0,2.3,1.5,0.0,0.0,0.0
2017,1,16,5,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2017,1,16,5,45,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2017,1,16,6,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2017,1,16,6,15,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2017,1,16,6,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2017,1,16,6,45,0.0,0.0,2.3,1.5,0.0,0.0,0.0
2017,1,16,7,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2017,1,16,7,15,0.0,0.0,2.3,2.5,0.0,0.0,0.0
2017,1,16,7,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,1,16,7,45,240.0,13.0,2.35,3.5,36.0,165.5,3.3
2017,1,16,8,0,480.0,26.0,2.4,4.0,72.0,331.36,261.26
2017,1,16,8,15,565.0,32.5,2.4,4.5,114.0,397.0,331.85
2017,1,16,8,30,650.0,39.0,2.4,5.0,156.0,463.82,392.14
2017,1,16,8,45,698.5,43.5,2.45,5.5,198.5,506.02,429.52
2017,1,16,9,0,747.0,48.0,2.5,6.0,241.0,546.78,463.82
2017,1,16,9,15,780.0,51.5,2.45,6.5,280.5,574.58,485.75
2017,1,16,9,30,813.0,55.0,2.4,7.0,320.0,599.87,504.59
2017,1,16,9,45,832.5,58.0,2.4,7.5,355.0,613.12,513.33
2017,1,16,10,0,852.0,61.0,2.4,8.0,390.0,618.74,515.82
2017,1,16,10,15,867.0,62.5,2.35,8.0,419.5,621.35,516.26
2017,1,16,10,30,882.0,64.0,2.3,8.0,449.0,620.73,513.95
2017,1,16,10,45,726.5,102.0,2.3,8.5,430.0,559.92,462.37
2017,1,16,11,0,571.0,140.0,2.3,9.0,411.0,487.62,402.25
2017,1,16,11,15,740.5,105.0,2.3,9.0,469.0,535.73,439.9
2017,1,16,11,30,910.0,70.0,2.3,9.0,527.0,566.55,461.99
2017,1,16,11,45,912.5,70.5,2.3,9.5,535.0,541.71,438.66
2017,1,16,12,0,915.0,71.0,2.3,10.0,543.0,514.03,413.08
2017,1,16,12,15,915.0,71.0,2.3,10.0,544.0,482.01,384.31
2017,1,16,12,30,915.0,71.0,2.3,10.0,545.0,447.55,352.91
2017,1,16,12,45,904.5,73.0,2.3,10.0,537.0,408.75,317.43
2017,1,16,13,0,894.0,75.0,2.3,10.0,529.0,368.52,280.14
2017,1,16,13,15,888.0,74.0,2.25,10.0,515.0,325.74,240.09
2017,1,16,13,30,882.0,73.0,2.2,10.0,501.0,281.71,198.83
2017,1,16,13,45,875.5,71.0,2.2,10.5,480.0,235.68,156.29
2017,1,16,14,0,869.0,69.0,2.2,11.0,459.0,188.86,115.31
2017,1,16,14,15,854.0,67.0,2.15,10.5,431.0,135.29,74.14
2017,1,16,14,30,839.0,65.0,2.1,10.0,403.0,87.05,46.54
2017,1,16,14,45,821.5,62.0,2.05,10.0,369.5,48.24,38.16
2017,1,16,15,0,804.0,59.0,2.0,10.0,336.0,46.56,36.73
2017,1,16,15,15,773.0,56.0,1.9,9.5,297.5,44.82,35.26
2017,1,16,15,30,742.0,53.0,1.8,9.0,259.0,43.12,33.76
2017,1,16,15,45,698.5,48.0,1.75,8.5,217.5,39.66,30.59
2017,1,16,16,0,655.0,43.0,1.7,8.0,176.0,36.16,27.28
2017,1,16,16,15,580.0,37.0,1.7,7.5,134.0,31.62,22.88
2017,1,16,16,30,505.0,31.0,1.7,7.0,92.0,27.07,18.21
2017,1,16,16,45,371.5,22.0,1.75,6.5,56.5,19.4,8.71
2017,1,16,17,0,238.0,13.0,1.8,6.0,21.0,11.82,0.0
2017,1,16,17,15,119.0,6.5,1.75,6.0,10.5,5.91,0.0
2017,1,16,17,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,16,17,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,16,18,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,16,18,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2017,1,16,18,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,1,16,18,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,1,16,19,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,1,16,19,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,1,16,19,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,1,16,19,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,1,16,20,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,1,16,20,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2017,1,16,20,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,1,16,20,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2017,1,16,21,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,1,16,21,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,1,16,21,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,1,16,21,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2017,1,16,22,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,1,16,22,15,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2017,1,16,22,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2017,1,16,22,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2017,1,16,23,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2017,1,16,23,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2017,1,16,23,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,1,16,23,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,1,17,0,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,1,17,0,15,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,1,17,0,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,1,17,0,45,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2017,1,17,1,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2017,1,17,1,15,0.0,0.0,2.15,2.5,0.0,0.0,0.0
2017,1,17,1,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2017,1,17,1,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2017,1,17,2,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2017,1,17,2,15,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2017,1,17,2,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2017,1,17,2,45,0.0,0.0,2.75,2.0,0.0,0.0,0.0
2017,1,17,3,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,1,17,3,15,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,1,17,3,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,1,17,3,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,1,17,4,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2017,1,17,4,15,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2017,1,17,4,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2017,1,17,4,45,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2017,1,17,5,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2017,1,17,5,15,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2017,1,17,5,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2017,1,17,5,45,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2017,1,17,6,0,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2017,1,17,6,15,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2017,1,17,6,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2017,1,17,6,45,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2017,1,17,7,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2017,1,17,7,15,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2017,1,17,7,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2017,1,17,7,45,90.5,17.0,2.2,2.5,26.0,89.93,6.05
2017,1,17,8,0,181.0,34.0,2.2,3.0,52.0,177.84,140.43
2017,1,17,8,15,223.0,49.5,2.15,3.5,83.0,222.08,186.62
2017,1,17,8,30,265.0,65.0,2.1,4.0,114.0,266.96,227.87
2017,1,17,8,45,296.5,79.0,2.05,4.5,146.0,303.5,260.42
2017,1,17,9,0,328.0,93.0,2.0,5.0,178.0,339.49,291.27
2017,1,17,9,15,343.5,106.5,2.1,5.0,208.0,363.75,311.95
2017,1,17,9,30,359.0,120.0,2.2,5.0,238.0,386.55,330.85
2017,1,17,9,45,354.5,133.0,2.3,5.5,260.0,394.37,336.12
2017,1,17,10,0,350.0,146.0,2.4,6.0,282.0,389.24,330.77
2017,1,17,10,15,427.0,143.5,2.5,6.0,322.0,439.43,371.93
2017,1,17,10,30,504.0,141.0,2.6,6.0,362.0,475.49,400.78
2017,1,17,10,45,478.0,155.5,2.75,6.5,374.0,463.84,389.13
2017,1,17,11,0,452.0,170.0,2.9,7.0,386.0,450.7,376.52
2017,1,17,11,15,481.5,169.5,2.85,7.0,406.5,452.86,377.01
2017,1,17,11,30,511.0,169.0,2.8,7.0,427.0,452.12,374.8
2017,1,17,11,45,527.5,167.5,2.8,7.0,437.5,440.69,363.81
2017,1,17,12,0,544.0,166.0,2.8,7.0,448.0,426.76,350.52
2017,1,17,12,15,685.5,134.0,2.65,7.0,490.5,441.52,358.96
2017,1,17,12,30,827.0,102.0,2.5,7.0,533.0,442.98,354.86
2017,1,17,12,45,847.5,94.0,2.45,7.0,531.0,408.5,322.18
2017,1,17,13,0,868.0,86.0,2.4,7.0,529.0,370.64,286.0
2017,1,17,13,15,709.0,118.5,2.2,7.0,474.0,309.98,235.25
2017,1,17,13,30,550.0,151.0,2.0,7.0,419.0,260.48,195.5
2017,1,17,13,45,486.0,157.5,1.8,7.5,387.0,222.68,163.46
2017,1,17,14,0,422.0,164.0,1.6,8.0,355.0,189.77,137.28
2017,1,17,14,15,377.5,160.0,1.5,7.5,323.5,156.39,112.73
2017,1,17,14,30,333.0,156.0,1.4,7.0,292.0,131.13,98.33
2017,1,17,14,45,314.0,147.5,1.3,7.0,267.0,106.62,91.32
2017,1,17,15,0,295.0,139.0,1.2,7.0,242.0,101.25,86.67
2017,1,17,15,15,283.0,124.0,1.2,6.5,213.5,91.56,78.17
2017,1,17,15,30,271.0,109.0,1.2,6.0,185.0,81.6,69.27
2017,1,17,15,45,246.0,94.0,1.25,6.0,155.0,71.29,59.77
2017,1,17,16,0,221.0,79.0,1.3,6.0,125.0,60.69,49.84
2017,1,17,16,15,189.5,62.0,1.35,5.5,95.0,48.38,38.26
2017,1,17,16,30,158.0,45.0,1.4,5.0,65.0,35.72,26.13
2017,1,17,16,45,79.0,30.0,1.45,5.0,40.0,24.12,12.97
2017,1,17,17,0,0.0,15.0,1.5,5.0,15.0,13.64,0.0
2017,1,17,17,15,0.0,7.5,1.55,5.0,7.5,6.82,0.0
2017,1,17,17,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,1,17,17,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,1,17,18,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,1,17,18,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2017,1,17,18,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,1,17,18,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2017,1,17,19,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,1,17,19,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,1,17,19,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,1,17,19,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,1,17,20,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,1,17,20,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2017,1,17,20,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,1,17,20,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2017,1,17,21,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,1,17,21,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,1,17,21,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,1,17,21,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,1,17,22,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,1,17,22,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,1,17,22,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,1,17,22,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,1,17,23,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,1,17,23,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2017,1,17,23,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,1,17,23,45,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2017,1,18,0,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,1,18,0,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2017,1,18,0,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,1,18,0,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2017,1,18,1,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,1,18,1,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,1,18,1,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,1,18,1,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,1,18,2,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,1,18,2,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,1,18,2,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,1,18,2,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2017,1,18,3,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,1,18,3,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,1,18,3,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,1,18,3,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2017,1,18,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,1,18,4,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,1,18,4,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,1,18,4,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,1,18,5,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,1,18,5,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,1,18,5,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,1,18,5,45,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2017,1,18,6,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,18,6,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,18,6,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,18,6,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2017,1,18,7,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,1,18,7,15,0.0,0.0,2.95,7.5,0.0,0.0,0.0
2017,1,18,7,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,1,18,7,45,0.0,2.5,3.05,8.5,2.5,2.19,0.0
2017,1,18,8,0,0.0,5.0,3.1,9.0,5.0,4.38,0.0
2017,1,18,8,15,0.0,8.0,3.3,9.0,8.0,7.02,0.32
2017,1,18,8,30,0.0,11.0,3.5,9.0,11.0,9.66,2.71
2017,1,18,8,45,0.0,14.0,3.75,9.5,14.0,12.3,5.06
2017,1,18,9,0,0.0,17.0,4.0,10.0,17.0,14.94,7.39
2017,1,18,9,15,0.0,20.0,4.15,10.0,20.0,17.59,9.72
2017,1,18,9,30,0.0,23.0,4.3,10.0,23.0,20.24,12.03
2017,1,18,9,45,0.0,26.0,4.5,10.0,26.0,22.89,14.32
2017,1,18,10,0,0.0,29.0,4.7,10.0,29.0,25.55,16.6
2017,1,18,10,15,0.0,43.0,4.85,10.0,43.0,37.93,27.31
2017,1,18,10,30,0.0,57.0,5.0,10.0,57.0,50.35,37.98
2017,1,18,10,45,0.0,46.5,5.15,10.5,46.5,41.05,29.83
2017,1,18,11,0,0.0,36.0,5.3,11.0,36.0,31.76,21.74
2017,1,18,11,15,0.0,28.5,5.4,11.0,28.5,25.13,16.01
2017,1,18,11,30,0.0,21.0,5.5,11.0,21.0,18.51,10.3
2017,1,18,11,45,0.0,44.5,5.65,11.0,44.5,39.3,28.13
2017,1,18,12,0,0.0,68.0,5.8,11.0,68.0,60.15,45.94
2017,1,18,12,15,0.0,60.0,5.95,11.0,60.0,53.04,39.86
2017,1,18,12,30,0.0,52.0,6.1,11.0,52.0,45.95,33.79
2017,1,18,12,45,0.0,31.5,6.35,11.0,31.5,27.8,18.25
2017,1,18,13,0,0.0,11.0,6.6,11.0,11.0,9.69,2.69
2017,1,18,13,15,0.0,15.5,6.7,11.0,15.5,13.66,6.11
2017,1,18,13,30,0.0,20.0,6.8,11.0,20.0,17.63,9.54
2017,1,18,13,45,0.0,16.5,6.9,11.0,16.5,14.54,6.89
2017,1,18,14,0,0.0,13.0,7.0,11.0,13.0,11.45,4.24
2017,1,18,14,15,0.0,20.5,6.95,11.0,20.5,18.06,9.97
2017,1,18,14,30,0.0,28.0,6.9,11.0,28.0,24.67,15.72
2017,1,18,14,45,0.0,25.5,6.9,11.0,25.5,22.46,14.69
2017,1,18,15,0,0.0,23.0,6.9,11.0,23.0,20.24,12.72
2017,1,18,15,15,0.0,20.5,6.85,11.0,20.5,18.03,10.72
2017,1,18,15,30,0.0,18.0,6.8,11.0,18.0,15.83,8.72
2017,1,18,15,45,0.0,15.0,6.75,11.0,15.0,13.18,6.29
2017,1,18,16,0,0.0,12.0,6.7,11.0,12.0,10.54,3.84
2017,1,18,16,15,0.0,9.0,6.65,11.0,9.0,7.9,1.39
2017,1,18,16,30,0.0,6.0,6.6,11.0,6.0,5.26,0.0
2017,1,18,16,45,0.0,3.5,6.55,11.0,3.5,3.07,0.0
2017,1,18,17,0,0.0,1.0,6.5,11.0,1.0,0.91,0.0
2017,1,18,17,15,0.0,0.5,6.25,11.0,0.5,0.45,0.0
2017,1,18,17,30,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2017,1,18,17,45,0.0,0.0,5.75,11.0,0.0,0.0,0.0
2017,1,18,18,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2017,1,18,18,15,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2017,1,18,18,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2017,1,18,18,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,1,18,19,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,1,18,19,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,1,18,19,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,1,18,19,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,1,18,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,1,18,20,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2017,1,18,20,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,1,18,20,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,1,18,21,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,1,18,21,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2017,1,18,21,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,1,18,21,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2017,1,18,22,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,1,18,22,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2017,1,18,22,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,1,18,22,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2017,1,18,23,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,1,18,23,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2017,1,18,23,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,1,18,23,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,1,19,0,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,1,19,0,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,1,19,0,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,1,19,0,45,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2017,1,19,1,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,1,19,1,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,1,19,1,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,1,19,1,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,1,19,2,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,1,19,2,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,1,19,2,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,1,19,2,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,1,19,3,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,1,19,3,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,1,19,3,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,1,19,3,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,1,19,4,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,1,19,4,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,1,19,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,1,19,4,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,1,19,5,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,1,19,5,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,1,19,5,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,1,19,5,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,1,19,6,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,1,19,6,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,1,19,6,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,1,19,6,45,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2017,1,19,7,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,1,19,7,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,1,19,7,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,1,19,7,45,13.5,19.5,2.6,9.0,21.0,28.86,1.89
2017,1,19,8,0,27.0,39.0,2.7,9.0,42.0,65.74,47.83
2017,1,19,8,15,62.0,59.5,2.7,9.0,70.0,121.01,97.7
2017,1,19,8,30,97.0,80.0,2.7,9.0,98.0,165.75,137.72
2017,1,19,8,45,124.5,99.0,2.75,9.5,128.0,203.13,170.58
2017,1,19,9,0,152.0,118.0,2.8,10.0,158.0,240.27,202.47
2017,1,19,9,15,204.5,124.0,2.75,10.0,187.0,286.68,242.16
2017,1,19,9,30,257.0,130.0,2.7,10.0,216.0,323.1,272.85
2017,1,19,9,45,192.5,149.5,2.7,10.5,218.0,289.02,242.64
2017,1,19,10,0,128.0,169.0,2.7,11.0,220.0,265.29,220.97
2017,1,19,10,15,150.5,182.0,2.75,11.0,246.0,288.71,240.17
2017,1,19,10,30,173.0,195.0,2.8,11.0,272.0,310.96,258.0
2017,1,19,10,45,469.5,150.5,2.85,11.0,374.0,456.71,378.45
2017,1,19,11,0,766.0,106.0,2.9,11.0,476.0,578.25,474.28
2017,1,19,11,15,774.5,107.0,2.9,11.0,492.0,564.53,460.86
2017,1,19,11,30,783.0,108.0,2.9,11.0,508.0,547.87,445.76
2017,1,19,11,45,801.5,104.0,2.95,11.0,519.5,528.46,428.38
2017,1,19,12,0,820.0,100.0,3.0,11.0,531.0,506.29,408.31
2017,1,19,12,15,606.0,154.5,2.95,11.0,473.5,429.05,344.83
2017,1,19,12,30,392.0,209.0,2.9,11.0,416.0,355.15,284.98
2017,1,19,12,45,618.5,149.0,2.85,11.0,471.5,374.92,295.74
2017,1,19,13,0,845.0,89.0,2.8,11.0,527.0,371.42,284.45
2017,1,19,13,15,422.5,123.5,2.75,11.0,342.5,232.47,177.88
2017,1,19,13,30,0.0,158.0,2.7,11.0,158.0,136.43,110.28
2017,1,19,13,45,0.0,151.5,2.65,11.0,151.5,130.19,105.32
2017,1,19,14,0,0.0,145.0,2.6,11.0,145.0,123.94,100.23
2017,1,19,14,15,263.0,135.0,2.55,11.0,243.5,132.5,96.18
2017,1,19,14,30,526.0,125.0,2.5,11.0,342.0,118.3,79.36
2017,1,19,14,45,634.5,98.5,2.45,11.0,339.0,69.54,57.07
2017,1,19,15,0,743.0,72.0,2.4,11.0,336.0,56.49,45.47
2017,1,19,15,15,709.5,68.0,2.3,10.5,298.0,49.46,39.28
2017,1,19,15,30,676.0,64.0,2.2,10.0,260.0,47.44,37.54
2017,1,19,15,45,628.5,59.0,2.15,10.0,219.0,44.58,34.87
2017,1,19,16,0,581.0,54.0,2.1,10.0,178.0,41.72,32.11
2017,1,19,16,15,504.0,46.5,2.05,9.5,136.5,36.62,27.24
2017,1,19,16,30,427.0,39.0,2.0,9.0,95.0,31.45,22.1
2017,1,19,16,45,213.5,31.5,2.0,9.0,59.5,24.67,14.13
2017,1,19,17,0,0.0,24.0,2.0,9.0,24.0,19.82,0.0
2017,1,19,17,15,0.0,12.0,2.05,9.0,12.0,10.91,0.0
2017,1,19,17,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,1,19,17,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,1,19,18,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,1,19,18,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,1,19,18,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,1,19,18,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,1,19,19,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,1,19,19,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,1,19,19,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,1,19,19,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,1,19,20,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,1,19,20,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,1,19,20,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,1,19,20,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,1,19,21,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,1,19,21,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2017,1,19,21,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,1,19,21,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,1,19,22,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,1,19,22,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2017,1,19,22,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,1,19,22,45,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,1,19,23,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,1,19,23,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2017,1,19,23,30,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2017,1,19,23,45,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2017,1,20,0,0,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2017,1,20,0,15,0.0,0.0,5.45,9.0,0.0,0.0,0.0
2017,1,20,0,30,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2017,1,20,0,45,0.0,0.0,5.75,9.0,0.0,0.0,0.0
2017,1,20,1,0,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2017,1,20,1,15,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2017,1,20,1,30,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2017,1,20,1,45,0.0,0.0,6.2,9.0,0.0,0.0,0.0
2017,1,20,2,0,0.0,0.0,6.3,9.0,0.0,0.0,0.0
2017,1,20,2,15,0.0,0.0,6.3,9.0,0.0,0.0,0.0
2017,1,20,2,30,0.0,0.0,6.3,9.0,0.0,0.0,0.0
2017,1,20,2,45,0.0,0.0,6.3,9.0,0.0,0.0,0.0
2017,1,20,3,0,0.0,0.0,6.3,9.0,0.0,0.0,0.0
2017,1,20,3,15,0.0,0.0,6.05,9.0,0.0,0.0,0.0
2017,1,20,3,30,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2017,1,20,3,45,0.0,0.0,5.55,9.5,0.0,0.0,0.0
2017,1,20,4,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2017,1,20,4,15,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2017,1,20,4,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,1,20,4,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2017,1,20,5,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,1,20,5,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,1,20,5,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,1,20,5,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,1,20,6,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,1,20,6,15,0.0,0.0,4.2,9.5,0.0,0.0,0.0
2017,1,20,6,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,1,20,6,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2017,1,20,7,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,1,20,7,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2017,1,20,7,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,1,20,7,45,0.0,16.0,3.55,9.5,16.0,14.1,0.0
2017,1,20,8,0,0.0,32.0,3.4,10.0,32.0,31.6,19.93
2017,1,20,8,15,7.5,50.0,3.35,10.0,51.5,55.53,41.57
2017,1,20,8,30,15.0,68.0,3.3,10.0,71.0,78.5,62.08
2017,1,20,8,45,22.5,85.5,3.3,10.0,91.5,108.63,88.56
2017,1,20,9,0,30.0,103.0,3.3,10.0,112.0,130.99,108.14
2017,1,20,9,15,39.0,118.5,3.5,10.0,131.0,151.32,125.77
2017,1,20,9,30,48.0,134.0,3.7,10.0,150.0,171.46,142.99
2017,1,20,9,45,76.5,152.0,3.9,10.5,181.0,206.91,172.99
2017,1,20,10,0,105.0,170.0,4.1,11.0,212.0,251.97,210.45
2017,1,20,10,15,63.0,170.0,4.25,10.5,196.0,209.89,174.45
2017,1,20,10,30,21.0,170.0,4.4,10.0,180.0,171.38,141.32
2017,1,20,10,45,45.0,190.5,4.6,10.0,212.0,212.84,176.37
2017,1,20,11,0,69.0,211.0,4.8,10.0,244.0,244.47,202.73
2017,1,20,11,15,34.5,137.5,4.85,10.0,154.0,147.6,120.93
2017,1,20,11,30,0.0,64.0,4.9,10.0,64.0,56.59,43.06
2017,1,20,11,45,0.0,109.0,4.95,10.0,109.0,96.8,77.39
2017,1,20,12,0,0.0,154.0,5.0,10.0,154.0,136.98,111.32
2017,1,20,12,15,143.5,193.0,4.95,10.0,269.5,243.09,199.8
2017,1,20,12,30,287.0,232.0,4.9,10.0,385.0,332.45,271.05
2017,1,20,12,45,143.5,188.0,4.9,10.0,264.5,222.16,180.45
2017,1,20,13,0,0.0,144.0,4.9,10.0,144.0,126.2,102.16
2017,1,20,13,15,0.0,143.0,4.85,10.0,143.0,124.81,101.14
2017,1,20,13,30,0.0,142.0,4.8,10.0,142.0,123.35,100.01
2017,1,20,13,45,247.0,148.5,4.75,10.0,262.5,172.95,131.89
2017,1,20,14,0,494.0,155.0,4.7,10.0,383.0,199.06,141.83
2017,1,20,14,15,452.5,152.5,4.7,9.5,352.0,163.27,114.51
2017,1,20,14,30,411.0,150.0,4.7,9.0,321.0,131.1,94.11
2017,1,20,14,45,205.5,83.5,4.7,9.0,169.0,63.45,52.02
2017,1,20,15,0,0.0,17.0,4.7,9.0,17.0,14.95,8.02
2017,1,20,15,15,0.0,15.0,4.7,9.0,15.0,13.19,6.42
2017,1,20,15,30,0.0,13.0,4.7,9.0,13.0,11.42,4.81
2017,1,20,15,45,0.0,11.0,4.75,9.0,11.0,9.66,3.18
2017,1,20,16,0,0.0,9.0,4.8,9.0,9.0,7.9,1.53
2017,1,20,16,15,0.0,7.0,4.7,8.5,7.0,6.14,0.0
2017,1,20,16,30,0.0,5.0,4.6,8.0,5.0,4.38,0.0
2017,1,20,16,45,0.0,3.0,4.55,8.0,3.0,2.63,0.0
2017,1,20,17,0,0.0,1.0,4.5,8.0,1.0,0.87,0.0
2017,1,20,17,15,0.0,0.5,4.4,8.0,0.5,0.45,0.0
2017,1,20,17,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,1,20,17,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,1,20,18,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,1,20,18,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2017,1,20,18,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,1,20,18,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2017,1,20,19,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,1,20,19,15,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2017,1,20,19,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,1,20,19,45,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2017,1,20,20,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,1,20,20,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2017,1,20,20,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,1,20,20,45,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,1,20,21,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,1,20,21,15,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2017,1,20,21,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,1,20,21,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2017,1,20,22,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,1,20,22,15,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,1,20,22,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,1,20,22,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,1,20,23,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,1,20,23,15,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,1,20,23,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,1,20,23,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,1,21,0,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,1,21,0,15,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,1,21,0,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,1,21,0,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,1,21,1,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,1,21,1,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2017,1,21,1,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,1,21,1,45,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,1,21,2,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,1,21,2,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2017,1,21,2,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,21,2,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2017,1,21,3,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,1,21,3,15,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,1,21,3,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,1,21,3,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,1,21,4,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,1,21,4,15,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,1,21,4,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,1,21,4,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2017,1,21,5,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,1,21,5,15,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2017,1,21,5,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,1,21,5,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,1,21,6,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,1,21,6,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,1,21,6,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,1,21,6,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2017,1,21,7,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,1,21,7,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,1,21,7,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,1,21,7,45,48.5,24.5,2.95,8.5,29.5,64.82,19.54
2017,1,21,8,0,97.0,49.0,2.9,9.0,59.0,136.58,106.3
2017,1,21,8,15,178.0,66.5,2.85,9.0,96.0,212.47,175.61
2017,1,21,8,30,259.0,84.0,2.8,9.0,133.0,281.94,237.16
2017,1,21,8,45,355.0,91.0,2.8,9.5,175.5,358.34,302.75
2017,1,21,9,0,451.0,98.0,2.8,10.0,218.0,427.89,360.91
2017,1,21,9,15,496.5,105.0,2.8,10.0,257.0,464.89,391.34
2017,1,21,9,30,542.0,112.0,2.8,10.0,296.0,500.56,419.94
2017,1,21,9,45,579.0,116.5,2.85,10.5,331.5,529.59,441.78
2017,1,21,10,0,616.0,121.0,2.9,11.0,367.0,553.58,459.14
2017,1,21,10,15,423.0,157.5,2.9,11.0,332.0,457.57,379.56
2017,1,21,10,30,230.0,194.0,2.9,11.0,297.0,346.62,287.33
2017,1,21,10,45,269.5,199.0,2.9,11.0,326.5,378.17,312.84
2017,1,21,11,0,309.0,204.0,2.9,11.0,356.0,397.51,327.69
2017,1,21,11,15,315.0,210.5,2.95,11.0,369.5,396.48,325.8
2017,1,21,11,30,321.0,217.0,3.0,11.0,383.0,393.96,322.72
2017,1,21,11,45,293.5,226.0,3.05,11.0,380.0,374.72,306.01
2017,1,21,12,0,266.0,235.0,3.1,11.0,377.0,355.74,289.61
2017,1,21,12,15,209.0,240.5,3.1,11.0,352.0,316.48,257.0
2017,1,21,12,30,152.0,246.0,3.1,11.0,327.0,285.28,231.18
2017,1,21,12,45,123.0,241.0,3.15,11.0,306.0,259.59,209.94
2017,1,21,13,0,94.0,236.0,3.2,11.0,285.0,235.4,190.1
2017,1,21,13,15,61.5,217.0,3.2,11.0,249.0,203.06,163.88
2017,1,21,13,30,29.0,198.0,3.2,11.0,213.0,174.11,140.77
2017,1,21,13,45,43.5,197.5,3.2,11.0,218.5,172.5,138.87
2017,1,21,14,0,58.0,197.0,3.2,11.0,224.0,169.0,135.31
2017,1,21,14,15,40.0,179.0,3.2,10.5,197.0,147.97,118.98
2017,1,21,14,30,22.0,161.0,3.2,10.0,170.0,134.19,108.84
2017,1,21,14,45,11.0,134.5,3.2,10.0,139.0,111.81,95.02
2017,1,21,15,0,0.0,108.0,3.2,10.0,108.0,91.5,77.07
2017,1,21,15,15,0.0,95.0,3.2,9.5,95.0,81.0,67.88
2017,1,21,15,30,0.0,82.0,3.2,9.0,82.0,70.37,58.44
2017,1,21,15,45,0.0,69.0,3.25,9.0,69.0,59.62,48.65
2017,1,21,16,0,0.0,56.0,3.3,9.0,56.0,48.77,38.63
2017,1,21,16,15,0.0,43.0,3.35,9.0,43.0,37.79,28.41
2017,1,21,16,30,0.0,30.0,3.4,9.0,30.0,26.45,17.79
2017,1,21,16,45,0.0,19.0,3.5,9.0,19.0,16.73,8.21
2017,1,21,17,0,0.0,8.0,3.6,9.0,8.0,7.02,0.0
2017,1,21,17,15,0.0,4.0,3.7,9.0,4.0,3.64,0.0
2017,1,21,17,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,1,21,17,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2017,1,21,18,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,1,21,18,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2017,1,21,18,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,1,21,18,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2017,1,21,19,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2017,1,21,19,15,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2017,1,21,19,30,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2017,1,21,19,45,0.0,0.0,5.15,9.0,0.0,0.0,0.0
2017,1,21,20,0,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2017,1,21,20,15,0.0,0.0,5.45,9.0,0.0,0.0,0.0
2017,1,21,20,30,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2017,1,21,20,45,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2017,1,21,21,0,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2017,1,21,21,15,0.0,0.0,6.15,9.0,0.0,0.0,0.0
2017,1,21,21,30,0.0,0.0,6.3,9.0,0.0,0.0,0.0
2017,1,21,21,45,0.0,0.0,6.5,9.0,0.0,0.0,0.0
2017,1,21,22,0,0.0,0.0,6.7,9.0,0.0,0.0,0.0
2017,1,21,22,15,0.0,0.0,6.65,8.5,0.0,0.0,0.0
2017,1,21,22,30,0.0,0.0,6.6,8.0,0.0,0.0,0.0
2017,1,21,22,45,0.0,0.0,6.6,8.0,0.0,0.0,0.0
2017,1,21,23,0,0.0,0.0,6.6,8.0,0.0,0.0,0.0
2017,1,21,23,15,0.0,0.0,6.7,8.0,0.0,0.0,0.0
2017,1,21,23,30,0.0,0.0,6.8,8.0,0.0,0.0,0.0
2017,1,21,23,45,0.0,0.0,6.9,8.0,0.0,0.0,0.0
2017,1,22,0,0,0.0,0.0,7.0,8.0,0.0,0.0,0.0
2017,1,22,0,15,0.0,0.0,7.05,8.0,0.0,0.0,0.0
2017,1,22,0,30,0.0,0.0,7.1,8.0,0.0,0.0,0.0
2017,1,22,0,45,0.0,0.0,7.2,8.5,0.0,0.0,0.0
2017,1,22,1,0,0.0,0.0,7.3,9.0,0.0,0.0,0.0
2017,1,22,1,15,0.0,0.0,7.25,9.0,0.0,0.0,0.0
2017,1,22,1,30,0.0,0.0,7.2,9.0,0.0,0.0,0.0
2017,1,22,1,45,0.0,0.0,7.15,9.5,0.0,0.0,0.0
2017,1,22,2,0,0.0,0.0,7.1,10.0,0.0,0.0,0.0
2017,1,22,2,15,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2017,1,22,2,30,0.0,0.0,6.5,10.0,0.0,0.0,0.0
2017,1,22,2,45,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2017,1,22,3,0,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2017,1,22,3,15,0.0,0.0,5.55,10.0,0.0,0.0,0.0
2017,1,22,3,30,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2017,1,22,3,45,0.0,0.0,4.9,10.5,0.0,0.0,0.0
2017,1,22,4,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,1,22,4,15,0.0,0.0,4.4,10.5,0.0,0.0,0.0
2017,1,22,4,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,1,22,4,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2017,1,22,5,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,1,22,5,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2017,1,22,5,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,1,22,5,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,1,22,6,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,1,22,6,15,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2017,1,22,6,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,1,22,6,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,1,22,7,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,1,22,7,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,1,22,7,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,1,22,7,45,127.5,21.0,2.25,9.5,34.5,121.05,47.98
2017,1,22,8,0,255.0,42.0,2.1,10.0,69.0,234.7,185.83
