Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,2,1,18,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,2,1,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,2,1,19,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,2,1,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,2,1,19,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,2,1,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,2,1,20,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,2,1,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,2,1,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,2,1,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,2,1,21,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,2,1,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,2,1,21,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,2,1,22,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,2,1,22,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,2,1,22,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,2,1,22,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,2,1,23,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,2,1,23,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,2,1,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,2,1,23,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,2,2,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,2,2,0,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,2,2,0,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,2,2,0,45,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2017,2,2,1,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,2,2,1,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,2,2,1,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,2,2,1,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,2,2,2,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,2,2,2,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,2,2,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,2,2,2,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,2,2,3,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,2,2,3,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,2,2,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,2,2,3,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,2,2,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,2,2,4,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,2,2,4,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,2,2,4,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,2,2,5,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,2,2,5,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,2,2,5,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,2,2,5,45,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2017,2,2,6,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,2,2,6,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,2,2,6,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,2,2,6,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2017,2,2,7,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,2,2,7,15,0.0,1.5,3.4,11.0,1.5,1.36,0.0
2017,2,2,7,30,0.0,3.0,3.4,11.0,3.0,2.63,0.0
2017,2,2,7,45,0.0,8.0,3.4,11.0,8.0,7.02,0.0
2017,2,2,8,0,0.0,13.0,3.4,11.0,13.0,11.42,3.96
2017,2,2,8,15,0.0,19.0,3.3,11.0,19.0,16.7,8.69
2017,2,2,8,30,0.0,25.0,3.2,11.0,25.0,22.0,13.41
2017,2,2,8,45,0.0,31.5,3.15,11.5,31.5,27.74,18.43
2017,2,2,9,0,0.0,38.0,3.1,12.0,38.0,33.49,23.39
2017,2,2,9,15,0.0,43.5,3.0,12.0,43.5,38.36,27.58
2017,2,2,9,30,0.0,49.0,2.9,12.0,49.0,43.24,31.74
2017,2,2,9,45,16.0,111.0,2.85,12.5,118.0,112.65,91.16
2017,2,2,10,0,32.0,173.0,2.8,13.0,187.0,196.76,161.17
2017,2,2,10,15,16.0,164.5,2.75,13.0,171.5,164.02,133.14
2017,2,2,10,30,0.0,156.0,2.7,13.0,156.0,143.07,115.13
2017,2,2,10,45,44.0,196.5,2.65,13.0,220.0,219.23,178.7
2017,2,2,11,0,88.0,237.0,2.6,13.0,284.0,285.54,232.58
2017,2,2,11,15,44.0,188.5,2.6,13.0,212.0,204.55,165.71
2017,2,2,11,30,0.0,140.0,2.6,13.0,140.0,125.14,99.59
2017,2,2,11,45,0.0,142.5,2.65,13.5,142.5,127.04,101.04
2017,2,2,12,0,0.0,145.0,2.7,14.0,145.0,128.93,102.35
2017,2,2,12,15,38.0,203.0,2.7,14.0,225.0,202.2,162.51
2017,2,2,12,30,76.0,261.0,2.7,14.0,305.0,267.54,214.68
2017,2,2,12,45,41.5,225.5,2.7,14.5,249.5,216.11,172.66
2017,2,2,13,0,7.0,190.0,2.7,15.0,194.0,168.61,134.22
2017,2,2,13,15,11.0,195.5,2.6,15.0,201.5,173.25,138.03
2017,2,2,13,30,15.0,201.0,2.5,15.0,209.0,177.17,141.13
2017,2,2,13,45,97.5,217.0,2.45,15.0,267.0,204.9,160.87
2017,2,2,14,0,180.0,233.0,2.4,15.0,325.0,221.66,170.57
2017,2,2,14,15,146.5,220.0,2.35,14.5,292.5,193.21,148.81
2017,2,2,14,30,113.0,207.0,2.3,14.0,260.0,168.23,130.69
2017,2,2,14,45,82.0,187.5,2.3,14.0,224.5,148.38,117.11
2017,2,2,15,0,51.0,168.0,2.3,14.0,189.0,128.76,108.17
2017,2,2,15,15,45.5,152.5,2.25,14.0,170.0,117.91,98.93
2017,2,2,15,30,40.0,137.0,2.2,14.0,151.0,106.8,89.35
2017,2,2,15,45,32.5,119.0,2.15,14.0,129.5,93.88,78.04
2017,2,2,16,0,25.0,101.0,2.1,14.0,108.0,80.65,66.31
2017,2,2,16,15,16.0,83.0,2.1,13.5,87.0,68.99,55.88
2017,2,2,16,30,7.0,65.0,2.1,13.0,66.0,54.5,42.72
2017,2,2,16,45,3.5,46.0,2.1,13.0,46.5,39.16,28.55
2017,2,2,17,0,0.0,27.0,2.1,13.0,27.0,23.56,13.52
2017,2,2,17,15,0.0,13.5,2.05,13.0,13.5,11.89,0.0
2017,2,2,17,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,2,2,17,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,2,2,18,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,2,2,18,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,2,2,18,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,2,2,18,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,2,2,19,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,2,2,19,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,2,2,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,2,2,19,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,2,2,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,2,2,20,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,2,2,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,2,2,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,2,2,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,2,21,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,2,2,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,2,2,21,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,2,2,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,2,2,22,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,2,2,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,2,2,22,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,2,2,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,2,2,23,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,2,2,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,2,2,23,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,2,3,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,2,3,0,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,2,3,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,2,3,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,2,3,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,2,3,1,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,2,3,1,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,2,3,1,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,2,3,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,2,3,2,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2017,2,3,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,2,3,2,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2017,2,3,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,2,3,3,15,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2017,2,3,3,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,2,3,3,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,2,3,4,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,2,3,4,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,2,3,4,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,2,3,4,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,2,3,5,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,2,3,5,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,2,3,5,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,2,3,5,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,2,3,6,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,2,3,6,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,2,3,6,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,2,3,6,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,2,3,7,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,2,3,7,15,77.5,9.5,2.95,12.0,13.0,50.57,0.0
2017,2,3,7,30,155.0,19.0,3.1,12.0,26.0,132.14,0.0
2017,2,3,7,45,271.5,31.0,3.3,12.0,61.5,235.8,178.44
2017,2,3,8,0,388.0,43.0,3.5,12.0,97.0,326.4,268.08
2017,2,3,8,15,466.5,51.0,3.6,12.0,139.5,393.01,328.33
2017,2,3,8,30,545.0,59.0,3.7,12.0,182.0,460.76,387.17
2017,2,3,8,45,582.0,67.5,3.85,12.5,223.5,501.64,421.43
2017,2,3,9,0,619.0,76.0,4.0,13.0,265.0,541.18,453.21
2017,2,3,9,15,309.5,69.0,4.1,13.0,163.5,312.0,264.07
2017,2,3,9,30,0.0,62.0,4.2,13.0,62.0,54.77,41.33
2017,2,3,9,45,16.0,118.0,4.3,13.5,125.5,119.73,96.81
2017,2,3,10,0,32.0,174.0,4.4,14.0,189.0,197.78,161.74
2017,2,3,10,15,17.0,168.0,4.45,14.0,176.0,168.21,136.42
2017,2,3,10,30,2.0,162.0,4.5,14.0,163.0,150.26,120.91
2017,2,3,10,45,158.5,194.5,4.6,14.0,279.5,302.58,249.15
2017,2,3,11,0,315.0,227.0,4.7,14.0,396.0,440.05,360.55
2017,2,3,11,15,552.0,170.5,4.7,14.0,477.5,528.77,432.28
2017,2,3,11,30,789.0,114.0,4.7,14.0,559.0,600.42,488.49
2017,2,3,11,45,440.5,189.5,4.7,14.0,439.0,445.91,362.38
2017,2,3,12,0,92.0,265.0,4.7,14.0,319.0,292.25,236.0
2017,2,3,12,15,66.5,254.5,4.6,14.0,294.0,263.28,212.36
2017,2,3,12,30,41.0,244.0,4.5,14.0,269.0,236.45,190.31
2017,2,3,12,45,73.0,254.5,4.45,14.0,297.5,254.73,204.78
2017,2,3,13,0,105.0,265.0,4.4,14.0,326.0,269.59,215.94
2017,2,3,13,15,146.5,259.5,4.3,13.5,342.0,271.04,216.07
2017,2,3,13,30,188.0,254.0,4.2,13.0,358.0,267.82,211.82
2017,2,3,13,45,94.0,175.5,4.15,13.0,227.5,170.8,134.52
2017,2,3,14,0,0.0,97.0,4.1,13.0,97.0,85.54,66.94
2017,2,3,14,15,42.5,151.5,3.95,13.0,171.5,132.92,104.94
2017,2,3,14,30,85.0,206.0,3.8,13.0,246.0,170.1,134.26
2017,2,3,14,45,42.5,110.5,3.65,13.0,130.5,94.67,73.76
2017,2,3,15,0,0.0,15.0,3.5,13.0,15.0,13.2,6.22
2017,2,3,15,15,0.0,13.5,3.35,13.0,13.5,11.88,5.05
2017,2,3,15,30,0.0,12.0,3.2,13.0,12.0,10.55,3.87
2017,2,3,15,45,0.0,10.5,3.1,13.0,10.5,9.23,2.68
2017,2,3,16,0,0.0,9.0,3.0,13.0,9.0,7.9,1.48
2017,2,3,16,15,0.0,7.0,2.9,12.5,7.0,6.14,0.0
2017,2,3,16,30,0.0,5.0,2.8,12.0,5.0,4.38,0.0
2017,2,3,16,45,0.0,3.5,2.75,12.0,3.5,3.07,0.0
2017,2,3,17,0,0.0,2.0,2.7,12.0,2.0,1.75,0.0
2017,2,3,17,15,0.0,1.0,2.65,11.5,1.0,0.87,0.0
2017,2,3,17,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,2,3,17,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,2,3,18,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,2,3,18,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,2,3,18,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,2,3,18,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,2,3,19,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,2,3,19,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,2,3,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,2,3,19,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,2,3,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,3,20,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,2,3,20,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,3,20,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,3,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,3,21,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,3,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,3,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,3,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,3,22,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,3,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,3,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,3,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,3,23,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,3,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,3,23,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,4,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,4,0,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2017,2,4,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,4,0,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,4,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,4,1,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,4,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,4,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,4,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,4,2,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,4,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,4,2,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,4,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,4,3,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,2,4,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,2,4,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,2,4,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,2,4,4,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,2,4,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,2,4,4,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,2,4,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,2,4,5,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,2,4,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,2,4,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,2,4,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,4,6,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,4,6,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,2,4,6,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,2,4,7,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,2,4,7,15,0.0,8.5,2.15,10.5,8.5,7.73,0.0
2017,2,4,7,30,0.0,17.0,2.2,11.0,17.0,15.88,0.0
2017,2,4,7,45,40.5,34.0,2.3,11.5,40.0,76.66,55.35
2017,2,4,8,0,81.0,51.0,2.4,12.0,63.0,121.55,97.49
2017,2,4,8,15,98.5,70.5,2.4,12.0,90.0,156.3,128.73
2017,2,4,8,30,116.0,90.0,2.4,12.0,117.0,190.3,158.67
2017,2,4,8,45,128.0,108.5,2.45,12.5,144.0,218.62,182.76
2017,2,4,9,0,140.0,127.0,2.5,13.0,171.0,246.36,205.7
2017,2,4,9,15,148.0,144.5,2.5,13.0,196.5,269.33,224.46
2017,2,4,9,30,156.0,162.0,2.5,13.0,222.0,291.55,242.23
2017,2,4,9,45,90.5,167.0,2.5,13.0,203.0,234.78,193.78
2017,2,4,10,0,25.0,172.0,2.5,13.0,184.0,180.25,146.89
2017,2,4,10,15,12.5,159.0,2.45,13.0,165.0,155.88,126.2
2017,2,4,10,30,0.0,146.0,2.4,13.0,146.0,133.1,106.76
2017,2,4,10,45,15.5,180.5,2.4,13.5,189.0,175.98,142.17
2017,2,4,11,0,31.0,215.0,2.4,14.0,232.0,226.34,182.84
2017,2,4,11,15,15.5,180.0,2.35,14.0,188.5,172.58,138.45
2017,2,4,11,30,0.0,145.0,2.3,14.0,145.0,129.69,102.92
2017,2,4,11,45,3.5,170.0,2.3,14.0,172.0,154.04,122.97
2017,2,4,12,0,7.0,195.0,2.3,14.0,199.0,177.75,142.23
2017,2,4,12,15,15.5,212.0,2.25,14.0,221.0,196.09,157.02
2017,2,4,12,30,24.0,229.0,2.2,14.0,243.0,213.31,170.78
2017,2,4,12,45,17.5,216.5,2.2,14.0,227.0,197.37,157.8
2017,2,4,13,0,11.0,204.0,2.2,14.0,211.0,182.22,145.58
2017,2,4,13,15,45.0,226.5,2.15,14.0,252.0,209.8,167.36
2017,2,4,13,30,79.0,249.0,2.1,14.0,293.0,232.64,184.59
2017,2,4,13,45,58.0,231.0,2.1,14.0,263.0,206.13,163.44
2017,2,4,14,0,37.0,213.0,2.1,14.0,233.0,182.08,144.64
2017,2,4,14,15,198.5,200.0,2.0,13.5,295.5,189.55,144.01
2017,2,4,14,30,360.0,187.0,1.9,13.0,358.0,178.46,128.78
2017,2,4,14,45,429.0,159.5,1.8,13.0,349.0,134.39,95.03
2017,2,4,15,0,498.0,132.0,1.7,13.0,340.0,90.78,75.2
2017,2,4,15,15,585.0,107.0,1.6,13.0,329.0,75.9,62.26
2017,2,4,15,30,672.0,82.0,1.5,13.0,318.0,58.85,47.22
2017,2,4,15,45,631.0,76.5,1.4,13.0,275.5,56.07,44.8
2017,2,4,16,0,590.0,71.0,1.3,13.0,233.0,53.29,42.29
2017,2,4,16,15,529.0,64.0,1.25,12.5,189.5,49.14,38.53
2017,2,4,16,30,468.0,57.0,1.2,12.0,146.0,44.98,34.58
2017,2,4,16,45,372.0,46.5,1.2,11.5,104.5,37.47,27.43
2017,2,4,17,0,276.0,36.0,1.2,11.0,63.0,28.17,18.03
2017,2,4,17,15,138.0,18.0,1.2,10.5,31.5,14.16,0.0
2017,2,4,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,4,17,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,4,18,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,4,18,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,4,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,4,18,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,2,4,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,2,4,19,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,2,4,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,4,19,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,2,4,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,4,20,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,2,4,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,4,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,4,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,4,21,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,4,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,4,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,4,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,4,22,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,4,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,4,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,4,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,4,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,4,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,4,23,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,2,5,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,5,0,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,5,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,5,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,5,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,5,1,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2017,2,5,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,2,5,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,2,5,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,2,5,2,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,2,5,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,2,5,2,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2017,2,5,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,5,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,5,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,5,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,5,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,5,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,5,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,5,4,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,2,5,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,5,5,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2017,2,5,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,5,5,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,2,5,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,2,5,6,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,2,5,6,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,2,5,6,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,2,5,7,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,2,5,7,15,0.0,9.0,1.55,9.0,9.0,8.19,0.0
2017,2,5,7,30,0.0,18.0,1.6,9.0,18.0,17.04,0.0
2017,2,5,7,45,39.0,36.0,1.65,9.5,42.0,79.03,58.34
2017,2,5,8,0,78.0,54.0,1.7,10.0,66.0,124.52,100.77
2017,2,5,8,15,100.0,74.0,1.8,10.0,94.0,162.64,135.01
2017,2,5,8,30,122.0,94.0,1.9,10.0,122.0,200.19,168.12
2017,2,5,8,45,141.0,112.5,2.05,10.5,151.5,233.12,196.29
2017,2,5,9,0,160.0,131.0,2.2,11.0,181.0,265.68,223.44
2017,2,5,9,15,174.0,146.5,2.3,11.5,208.0,290.26,243.28
2017,2,5,9,30,188.0,162.0,2.4,12.0,235.0,314.29,262.23
2017,2,5,9,45,261.0,170.0,2.55,12.5,281.5,382.38,317.5
2017,2,5,10,0,334.0,178.0,2.7,13.0,328.0,436.95,360.69
2017,2,5,10,15,359.0,187.0,2.85,13.0,358.5,457.46,376.25
2017,2,5,10,30,384.0,196.0,3.0,13.0,389.0,476.09,390.33
2017,2,5,10,45,353.5,213.0,3.15,13.0,397.5,463.93,379.24
2017,2,5,11,0,323.0,230.0,3.3,13.0,406.0,450.78,367.55
2017,2,5,11,15,269.5,247.0,3.4,13.0,396.5,422.43,343.55
2017,2,5,11,30,216.0,264.0,3.5,13.0,387.0,387.09,314.22
2017,2,5,11,45,164.0,269.0,3.6,13.5,363.5,351.16,283.98
2017,2,5,12,0,112.0,274.0,3.7,14.0,340.0,312.28,251.58
2017,2,5,12,15,122.5,276.0,3.75,13.5,348.5,316.26,254.88
2017,2,5,12,30,133.0,278.0,3.8,13.0,357.0,313.79,252.81
2017,2,5,12,45,126.5,277.0,3.85,13.0,351.5,299.98,241.14
2017,2,5,13,0,120.0,276.0,3.9,13.0,346.0,286.31,229.61
2017,2,5,13,15,119.0,270.0,3.9,13.0,338.0,271.23,216.83
2017,2,5,13,30,118.0,264.0,3.9,13.0,330.0,256.72,204.46
2017,2,5,13,45,59.0,182.5,3.95,13.0,215.5,169.79,134.8
2017,2,5,14,0,0.0,101.0,4.0,13.0,101.0,88.96,69.77
2017,2,5,14,15,0.0,95.5,4.05,12.5,95.5,84.15,66.03
2017,2,5,14,30,0.0,90.0,4.1,12.0,90.0,79.36,62.23
2017,2,5,14,45,0.0,70.5,4.2,12.0,70.5,62.34,47.87
2017,2,5,15,0,0.0,51.0,4.3,12.0,51.0,45.02,34.85
2017,2,5,15,15,0.0,46.0,4.4,12.0,46.0,40.58,30.95
2017,2,5,15,30,0.0,41.0,4.5,12.0,41.0,36.15,27.02
2017,2,5,15,45,0.0,35.5,4.65,12.0,35.5,31.28,22.65
2017,2,5,16,0,0.0,30.0,4.8,12.0,30.0,26.41,18.24
2017,2,5,16,15,0.0,24.5,4.95,12.0,24.5,21.55,13.8
2017,2,5,16,30,0.0,19.0,5.1,12.0,19.0,16.7,9.31
2017,2,5,16,45,0.0,13.5,5.25,12.0,13.5,11.85,4.81
2017,2,5,17,0,0.0,8.0,5.4,12.0,8.0,7.02,0.26
2017,2,5,17,15,0.0,4.0,5.5,11.5,4.0,3.5,0.0
2017,2,5,17,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2017,2,5,17,45,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2017,2,5,18,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2017,2,5,18,15,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2017,2,5,18,30,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2017,2,5,18,45,0.0,0.0,6.1,11.5,0.0,0.0,0.0
2017,2,5,19,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2017,2,5,19,15,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2017,2,5,19,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2017,2,5,19,45,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2017,2,5,20,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2017,2,5,20,15,0.0,0.0,6.15,12.0,0.0,0.0,0.0
2017,2,5,20,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2017,2,5,20,45,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2017,2,5,21,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2017,2,5,21,15,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2017,2,5,21,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,2,5,21,45,0.0,0.0,4.65,12.5,0.0,0.0,0.0
2017,2,5,22,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,2,5,22,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,2,5,22,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,2,5,22,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2017,2,5,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,2,5,23,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2017,2,5,23,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,2,5,23,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,2,6,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,2,6,0,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2017,2,6,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,2,6,0,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,2,6,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,2,6,1,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,2,6,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,2,6,1,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,2,6,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,2,6,2,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,6,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,6,2,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,2,6,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,2,6,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,2,6,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,2,6,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,2,6,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,6,4,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,6,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,2,6,4,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,2,6,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,2,6,5,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,2,6,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,2,6,5,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,2,6,6,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,2,6,6,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,2,6,6,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,2,6,6,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,2,6,7,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,2,6,7,15,0.0,8.0,2.8,11.0,8.0,7.28,0.0
2017,2,6,7,30,0.0,16.0,2.9,11.0,16.0,14.1,0.0
2017,2,6,7,45,9.0,34.0,3.0,11.5,35.5,40.59,27.18
2017,2,6,8,0,18.0,52.0,3.1,12.0,55.0,72.2,55.53
2017,2,6,8,15,28.5,71.0,3.15,12.0,77.0,100.0,80.26
2017,2,6,8,30,39.0,90.0,3.2,12.0,99.0,127.17,104.2
2017,2,6,8,45,45.0,108.5,3.25,12.5,121.0,150.2,123.91
2017,2,6,9,0,51.0,127.0,3.3,13.0,143.0,172.85,142.87
2017,2,6,9,15,56.5,144.0,3.3,13.0,164.0,192.82,159.49
2017,2,6,9,30,62.0,161.0,3.3,13.0,185.0,212.47,175.59
2017,2,6,9,45,96.5,180.5,3.3,13.0,222.0,255.2,211.22
2017,2,6,10,0,131.0,200.0,3.3,13.0,259.0,308.67,254.84
2017,2,6,10,15,129.5,214.0,3.25,13.0,276.5,317.52,261.04
2017,2,6,10,30,128.0,228.0,3.2,13.0,294.0,325.65,266.76
2017,2,6,10,45,83.5,226.5,3.2,13.0,270.5,277.52,226.47
2017,2,6,11,0,39.0,225.0,3.2,13.0,247.0,241.84,196.28
2017,2,6,11,15,32.0,224.5,3.2,13.0,243.0,233.02,188.74
2017,2,6,11,30,25.0,224.0,3.2,13.0,239.0,218.22,176.34
2017,2,6,11,45,12.5,167.0,3.25,13.0,174.5,156.56,125.6
2017,2,6,12,0,0.0,110.0,3.3,13.0,110.0,97.6,76.6
2017,2,6,12,15,0.5,141.5,3.25,13.0,142.0,125.75,100.05
2017,2,6,12,30,1.0,173.0,3.2,13.0,174.0,153.36,122.8
2017,2,6,12,45,0.5,138.0,3.15,13.0,138.5,122.04,96.91
2017,2,6,13,0,0.0,103.0,3.1,13.0,103.0,91.14,71.27
2017,2,6,13,15,0.0,127.5,3.0,13.0,127.5,112.18,88.9
2017,2,6,13,30,0.0,152.0,2.9,13.0,152.0,132.55,105.87
2017,2,6,13,45,0.0,152.5,2.85,13.0,152.5,132.32,105.76
2017,2,6,14,0,0.0,153.0,2.8,13.0,153.0,131.94,105.6
2017,2,6,14,15,19.0,174.5,2.75,13.0,184.0,150.89,120.64
2017,2,6,14,30,38.0,196.0,2.7,13.0,215.0,159.9,127.44
2017,2,6,14,45,19.0,150.0,2.65,13.0,159.5,127.03,101.4
2017,2,6,15,0,0.0,104.0,2.6,13.0,104.0,89.78,74.34
2017,2,6,15,15,0.0,79.5,2.6,12.5,79.5,69.95,57.09
2017,2,6,15,30,0.0,55.0,2.6,12.0,55.0,48.56,38.17
2017,2,6,15,45,0.0,48.0,2.6,12.0,48.0,42.35,32.65
2017,2,6,16,0,0.0,41.0,2.6,12.0,41.0,36.15,27.05
2017,2,6,16,15,0.0,33.5,2.65,12.0,33.5,29.51,21.0
2017,2,6,16,30,0.0,26.0,2.7,12.0,26.0,22.88,14.89
2017,2,6,16,45,0.0,19.0,2.8,12.0,19.0,16.7,9.14
2017,2,6,17,0,0.0,12.0,2.9,12.0,12.0,10.54,3.32
2017,2,6,17,15,0.0,6.0,3.0,12.0,6.0,5.26,0.0
2017,2,6,17,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,2,6,17,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,2,6,18,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,2,6,18,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,2,6,18,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,2,6,18,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,2,6,19,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,2,6,19,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,2,6,19,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,2,6,19,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2017,2,6,20,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,2,6,20,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,2,6,20,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,2,6,20,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,2,6,21,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,2,6,21,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2017,2,6,21,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2017,2,6,21,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2017,2,6,22,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,2,6,22,15,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2017,2,6,22,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,2,6,22,45,0.0,0.0,5.2,12.5,0.0,0.0,0.0
2017,2,6,23,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,2,6,23,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,2,6,23,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,2,6,23,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2017,2,7,0,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,2,7,0,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2017,2,7,0,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,2,7,0,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2017,2,7,1,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,2,7,1,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,2,7,1,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,2,7,1,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,2,7,2,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,2,7,2,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,2,7,2,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,2,7,2,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,2,7,3,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,2,7,3,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2017,2,7,3,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,2,7,3,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,2,7,4,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2017,2,7,4,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2017,2,7,4,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,2,7,4,45,0.0,0.0,5.15,13.5,0.0,0.0,0.0
2017,2,7,5,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2017,2,7,5,15,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2017,2,7,5,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2017,2,7,5,45,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2017,2,7,6,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2017,2,7,6,15,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2017,2,7,6,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2017,2,7,6,45,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2017,2,7,7,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2017,2,7,7,15,0.0,2.0,5.65,14.0,2.0,1.82,0.0
2017,2,7,7,30,0.0,4.0,5.4,14.0,4.0,3.5,0.0
2017,2,7,7,45,0.0,10.0,5.2,14.0,10.0,8.78,1.4
2017,2,7,8,0,0.0,16.0,5.0,14.0,16.0,14.06,6.15
2017,2,7,8,15,0.0,23.0,4.85,14.0,23.0,20.23,11.59
2017,2,7,8,30,0.0,30.0,4.7,14.0,30.0,26.41,17.01
2017,2,7,8,45,0.0,36.5,4.55,14.0,36.5,32.16,22.01
2017,2,7,9,0,0.0,43.0,4.4,14.0,43.0,37.92,26.96
2017,2,7,9,15,0.0,49.5,4.35,14.0,49.5,43.68,31.86
2017,2,7,9,30,0.0,56.0,4.3,14.0,56.0,49.45,36.72
2017,2,7,9,45,13.5,117.0,4.25,14.0,123.0,116.76,93.98
2017,2,7,10,0,27.0,178.0,4.2,14.0,190.0,187.69,153.06
2017,2,7,10,15,13.5,113.0,4.0,14.0,119.0,111.17,88.73
2017,2,7,10,30,0.0,48.0,3.8,14.0,48.0,42.4,30.4
2017,2,7,10,45,15.5,134.5,3.6,14.0,143.0,131.69,105.62
2017,2,7,11,0,31.0,221.0,3.4,14.0,238.0,232.49,188.19
2017,2,7,11,15,69.5,245.0,3.35,14.0,285.0,277.53,224.68
2017,2,7,11,30,108.0,269.0,3.3,14.0,332.0,319.75,258.39
2017,2,7,11,45,91.0,269.0,3.25,14.0,323.0,303.08,244.21
2017,2,7,12,0,74.0,269.0,3.2,14.0,314.0,287.28,231.01
2017,2,7,12,15,136.0,275.5,3.15,14.0,357.5,323.91,260.16
2017,2,7,12,30,198.0,282.0,3.1,14.0,401.0,350.13,280.12
2017,2,7,12,45,181.5,280.0,3.1,14.0,388.5,328.37,261.91
2017,2,7,13,0,165.0,278.0,3.1,14.0,376.0,307.46,244.57
2017,2,7,13,15,95.5,250.5,2.9,14.0,306.5,248.34,197.5
2017,2,7,13,30,26.0,223.0,2.7,14.0,237.0,199.28,159.07
2017,2,7,13,45,28.5,218.0,2.5,14.0,233.5,189.51,151.08
2017,2,7,14,0,31.0,213.0,2.3,14.0,230.0,181.75,144.62
2017,2,7,14,15,33.0,204.5,2.25,13.5,222.0,171.0,136.08
2017,2,7,14,30,35.0,196.0,2.2,13.0,214.0,159.95,127.41
2017,2,7,14,45,17.5,170.0,2.15,13.0,179.5,141.71,113.53
2017,2,7,15,0,0.0,144.0,2.1,13.0,145.0,119.7,100.51
2017,2,7,15,15,10.5,140.5,1.95,13.0,145.0,116.08,97.58
2017,2,7,15,30,21.0,137.0,1.8,13.0,145.0,112.32,94.44
2017,2,7,15,45,16.0,121.0,1.7,13.0,126.5,99.68,83.42
2017,2,7,16,0,11.0,105.0,1.6,13.0,108.0,86.89,72.13
2017,2,7,16,15,5.5,87.0,1.45,12.5,88.5,72.56,59.4
2017,2,7,16,30,0.0,69.0,1.3,12.0,69.0,58.07,46.29
2017,2,7,16,45,0.0,50.5,1.2,12.0,50.5,43.07,32.46
2017,2,7,17,0,0.0,32.0,1.1,12.0,32.0,27.85,18.22
2017,2,7,17,15,0.0,16.0,1.05,11.5,16.0,14.09,2.18
2017,2,7,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,2,7,17,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,2,7,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,2,7,18,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,2,7,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,2,7,18,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,2,7,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,2,7,19,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,2,7,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,2,7,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,2,7,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,2,7,20,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,2,7,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,2,7,20,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,2,7,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,2,7,21,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,2,7,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,2,7,21,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2017,2,7,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,2,7,22,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,2,7,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,2,7,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,2,7,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,7,23,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,7,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,2,7,23,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,2,8,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,2,8,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,2,8,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,2,8,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,2,8,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,2,8,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,2,8,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,2,8,1,45,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2017,2,8,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,2,8,2,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,2,8,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,2,8,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,2,8,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,2,8,3,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,2,8,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,2,8,3,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,2,8,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,2,8,4,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,2,8,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,2,8,4,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,2,8,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,8,5,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,2,8,5,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,2,8,5,45,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2017,2,8,6,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,2,8,6,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2017,2,8,6,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,2,8,6,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,2,8,7,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,2,8,7,15,0.0,2.5,3.3,14.0,2.5,2.27,0.0
2017,2,8,7,30,0.0,5.0,3.2,14.0,5.0,4.38,0.0
2017,2,8,7,45,0.0,10.5,3.1,14.0,10.5,9.22,1.81
2017,2,8,8,0,0.0,16.0,3.0,14.0,16.0,14.06,6.19
2017,2,8,8,15,0.0,23.0,2.95,14.0,23.0,20.23,11.62
2017,2,8,8,30,0.0,30.0,2.9,14.0,30.0,26.41,17.04
2017,2,8,8,45,0.0,36.5,2.85,14.0,36.5,32.16,22.04
2017,2,8,9,0,0.0,43.0,2.8,14.0,43.0,37.92,26.98
2017,2,8,9,15,0.0,49.0,2.8,14.0,49.0,43.24,31.49
2017,2,8,9,30,0.0,55.0,2.8,14.0,55.0,48.56,35.97
2017,2,8,9,45,0.0,53.0,2.85,14.5,53.0,46.8,34.31
2017,2,8,10,0,0.0,51.0,2.9,15.0,51.0,45.03,32.66
2017,2,8,10,15,0.0,42.5,2.85,15.0,42.5,37.52,26.23
2017,2,8,10,30,0.0,34.0,2.8,15.0,34.0,30.0,19.82
2017,2,8,10,45,0.0,55.5,2.8,15.0,55.5,49.06,35.85
2017,2,8,11,0,0.0,77.0,2.8,15.0,77.0,68.17,51.8
2017,2,8,11,15,0.0,81.0,2.85,15.0,81.0,71.73,54.69
2017,2,8,11,30,0.0,85.0,2.9,15.0,85.0,75.3,57.61
2017,2,8,11,45,0.0,93.0,2.95,15.0,93.0,82.44,63.49
2017,2,8,12,0,0.0,101.0,3.0,15.0,101.0,89.58,69.38
2017,2,8,12,15,0.0,114.0,3.0,15.0,114.0,101.08,78.87
2017,2,8,12,30,0.0,127.0,3.0,15.0,127.0,112.44,88.23
2017,2,8,12,45,0.0,115.0,3.0,15.5,115.0,101.74,79.25
2017,2,8,13,0,0.0,103.0,3.0,16.0,103.0,91.16,70.42
2017,2,8,13,15,0.0,86.0,2.95,15.5,86.0,76.19,58.21
2017,2,8,13,30,0.0,69.0,2.9,15.0,69.0,61.06,45.76
2017,2,8,13,45,0.0,78.5,2.85,15.0,78.5,69.5,52.89
2017,2,8,14,0,0.0,88.0,2.8,15.0,88.0,77.95,60.03
2017,2,8,14,15,0.0,80.0,2.7,15.0,80.0,70.81,54.15
2017,2,8,14,30,0.0,72.0,2.6,15.0,72.0,63.69,48.28
2017,2,8,14,45,0.0,75.0,2.55,15.0,75.0,66.35,50.63
2017,2,8,15,0,0.0,78.0,2.5,15.0,78.0,69.01,55.56
2017,2,8,15,15,0.0,85.5,2.45,15.0,85.5,74.87,60.85
2017,2,8,15,30,0.0,93.0,2.4,15.0,93.0,80.25,65.7
2017,2,8,15,45,0.0,81.5,2.35,15.0,81.5,70.67,57.32
2017,2,8,16,0,0.0,70.0,2.3,15.0,70.0,60.99,48.78
2017,2,8,16,15,0.0,57.5,2.25,14.5,57.5,50.44,39.41
2017,2,8,16,30,0.0,45.0,2.2,14.0,45.0,39.72,29.74
2017,2,8,16,45,0.0,33.0,2.15,14.0,33.0,29.09,19.98
2017,2,8,17,0,0.0,21.0,2.1,14.0,21.0,18.48,10.16
2017,2,8,17,15,0.0,12.0,2.0,14.0,12.0,10.55,0.87
2017,2,8,17,30,0.0,3.0,1.9,14.0,3.0,2.73,0.0
2017,2,8,17,45,0.0,1.5,1.85,14.0,1.5,0.0,0.0
2017,2,8,18,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,2,8,18,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,2,8,18,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,2,8,18,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,2,8,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,2,8,19,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2017,2,8,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,2,8,19,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,2,8,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,2,8,20,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,2,8,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,2,8,20,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,2,8,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,2,8,21,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,2,8,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,2,8,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,2,8,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,2,8,22,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,2,8,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,2,8,22,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,2,8,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,2,8,23,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,2,8,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,2,8,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,2,9,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,2,9,0,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,2,9,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,2,9,0,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,2,9,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,2,9,1,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,2,9,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,2,9,1,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,2,9,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,2,9,2,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,2,9,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,2,9,2,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,2,9,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,2,9,3,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,2,9,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,2,9,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,2,9,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,2,9,4,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,2,9,4,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,2,9,4,45,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2017,2,9,5,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,2,9,5,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2017,2,9,5,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,2,9,5,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2017,2,9,6,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2017,2,9,6,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2017,2,9,6,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2017,2,9,6,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2017,2,9,7,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2017,2,9,7,15,0.0,1.0,5.3,14.0,1.0,0.91,0.0
2017,2,9,7,30,0.0,2.0,5.4,14.0,2.0,1.75,0.0
2017,2,9,7,45,0.0,4.0,5.5,14.0,4.0,3.5,0.0
2017,2,9,8,0,0.0,6.0,5.6,14.0,6.0,5.26,0.0
2017,2,9,8,15,0.0,8.5,5.55,14.0,8.5,7.46,0.71
2017,2,9,8,30,0.0,11.0,5.5,14.0,11.0,9.66,2.64
2017,2,9,8,45,0.0,13.5,5.45,14.0,13.5,11.86,4.56
2017,2,9,9,0,0.0,16.0,5.4,14.0,16.0,14.07,6.46
2017,2,9,9,15,0.0,18.0,5.25,14.0,18.0,15.84,7.97
2017,2,9,9,30,0.0,20.0,5.1,14.0,20.0,17.61,9.46
2017,2,9,9,45,0.0,62.0,5.0,14.0,62.0,54.78,41.16
2017,2,9,10,0,0.0,104.0,4.9,14.0,104.0,93.45,73.72
2017,2,9,10,15,0.0,74.5,4.8,14.0,74.5,65.91,50.34
2017,2,9,10,30,0.0,45.0,4.7,14.0,45.0,39.74,28.14
2017,2,9,10,45,0.0,58.0,4.65,14.0,58.0,51.28,37.84
2017,2,9,11,0,0.0,71.0,4.6,14.0,71.0,62.83,47.5
2017,2,9,11,15,0.0,57.0,4.45,14.0,57.0,50.41,36.99
2017,2,9,11,30,0.0,43.0,4.3,14.0,43.0,38.0,26.51
2017,2,9,11,45,0.0,44.0,4.2,14.0,44.0,38.9,27.24
2017,2,9,12,0,0.0,45.0,4.1,14.0,45.0,39.78,27.97
2017,2,9,12,15,0.0,53.0,4.05,14.0,53.0,46.88,33.94
2017,2,9,12,30,0.0,61.0,4.0,14.0,61.0,53.98,39.9
2017,2,9,12,45,0.0,52.0,3.95,14.0,52.0,45.99,33.19
2017,2,9,13,0,0.0,43.0,3.9,14.0,43.0,38.01,26.49
2017,2,9,13,15,0.0,59.0,3.8,14.0,59.0,52.19,38.46
2017,2,9,13,30,0.0,75.0,3.7,14.0,75.0,66.4,50.43
2017,2,9,13,45,0.0,72.0,3.6,14.0,72.0,63.72,48.23
2017,2,9,14,0,0.0,69.0,3.5,14.0,69.0,61.05,46.06
2017,2,9,14,15,0.0,64.0,3.4,14.0,64.0,56.59,42.39
2017,2,9,14,30,0.0,59.0,3.3,14.0,59.0,52.14,38.71
2017,2,9,14,45,0.0,36.0,3.2,14.0,36.0,31.76,21.48
2017,2,9,15,0,0.0,13.0,3.1,14.0,13.0,11.44,4.16
2017,2,9,15,15,0.0,18.5,2.95,13.5,18.5,16.29,8.99
2017,2,9,15,30,0.0,24.0,2.8,13.0,24.0,21.13,13.41
2017,2,9,15,45,0.0,21.0,2.7,13.0,21.0,18.48,11.04
2017,2,9,16,0,0.0,18.0,2.6,13.0,18.0,15.83,8.65
2017,2,9,16,15,0.0,15.0,2.5,13.0,15.0,13.18,6.24
2017,2,9,16,30,0.0,12.0,2.4,13.0,12.0,10.54,3.8
2017,2,9,16,45,0.0,8.5,2.35,13.0,8.5,7.46,0.96
2017,2,9,17,0,0.0,5.0,2.3,13.0,5.0,4.38,0.0
2017,2,9,17,15,0.0,3.0,2.25,13.0,3.0,2.63,0.0
2017,2,9,17,30,0.0,1.0,2.2,13.0,1.0,0.91,0.0
2017,2,9,17,45,0.0,0.5,2.2,13.0,0.5,0.0,0.0
2017,2,9,18,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,2,9,18,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,2,9,18,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,2,9,18,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,2,9,19,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,2,9,19,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2017,2,9,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,2,9,19,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,2,9,20,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,2,9,20,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,2,9,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,2,9,20,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,2,9,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,2,9,21,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,2,9,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,2,9,21,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,2,9,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,2,9,22,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,2,9,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,2,9,22,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,2,9,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,2,9,23,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,2,9,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,2,9,23,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,2,10,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,2,10,0,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,2,10,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,2,10,0,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,2,10,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,2,10,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,2,10,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,2,10,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,2,10,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,2,10,2,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2017,2,10,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,2,10,2,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,2,10,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,2,10,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,2,10,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,2,10,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,2,10,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,2,10,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,2,10,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,2,10,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,2,10,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,10,5,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,2,10,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,10,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,10,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,10,6,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,10,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,10,6,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,10,7,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,2,10,7,15,0.0,10.0,1.2,10.0,10.0,9.1,0.0
2017,2,10,7,30,0.0,20.0,1.2,10.0,20.0,17.92,5.06
2017,2,10,7,45,9.5,39.0,1.3,10.5,41.0,46.24,32.88
2017,2,10,8,0,19.0,58.0,1.4,11.0,62.0,79.9,62.66
2017,2,10,8,15,30.0,78.0,1.45,11.0,85.0,109.36,88.74
2017,2,10,8,30,41.0,98.0,1.5,11.0,108.0,138.21,113.95
2017,2,10,8,45,49.5,117.0,1.6,11.5,131.5,163.5,135.43
2017,2,10,9,0,58.0,136.0,1.7,12.0,155.0,188.49,156.17
2017,2,10,9,15,64.5,153.0,1.75,12.0,177.0,209.09,173.13
2017,2,10,9,30,71.0,170.0,1.8,12.0,199.0,229.4,189.59
2017,2,10,9,45,58.0,181.5,1.85,12.5,206.5,228.64,187.74
2017,2,10,10,0,45.0,193.0,1.9,13.0,214.0,227.87,185.95
2017,2,10,10,15,447.0,139.5,1.9,13.0,372.0,487.65,400.86
2017,2,10,10,30,849.0,86.0,1.9,13.0,530.0,707.04,568.7
2017,2,10,10,45,675.0,142.0,1.95,13.5,505.5,634.96,508.33
2017,2,10,11,0,501.0,198.0,2.0,14.0,481.0,554.06,443.46
2017,2,10,11,15,695.5,143.5,2.05,14.0,549.5,615.63,491.95
2017,2,10,11,30,890.0,89.0,2.1,14.0,618.0,656.91,523.04
2017,2,10,11,45,898.0,87.5,2.15,14.0,629.0,633.63,503.5
2017,2,10,12,0,906.0,86.0,2.2,14.0,640.0,607.2,481.68
2017,2,10,12,15,907.0,86.5,2.3,14.0,642.5,575.85,455.77
2017,2,10,12,30,908.0,87.0,2.4,14.0,645.0,541.88,427.14
2017,2,10,12,45,672.0,162.0,2.5,14.0,573.5,461.63,362.85
2017,2,10,13,0,436.0,237.0,2.6,14.0,502.0,391.48,307.34
2017,2,10,13,15,310.0,254.5,2.65,14.0,440.5,332.85,260.98
2017,2,10,13,30,184.0,272.0,2.7,14.0,379.0,286.14,224.93
2017,2,10,13,45,523.5,180.0,2.75,14.0,470.0,293.26,219.75
2017,2,10,14,0,863.0,88.0,2.8,14.0,561.0,272.32,187.05
2017,2,10,14,15,850.5,86.0,2.8,14.0,533.0,221.54,142.05
2017,2,10,14,30,838.0,84.0,2.8,14.0,505.0,171.01,100.55
2017,2,10,14,45,825.5,80.5,2.8,14.0,471.0,119.79,65.38
2017,2,10,15,0,813.0,77.0,2.8,14.0,437.0,69.32,44.43
2017,2,10,15,15,603.0,104.5,2.75,13.5,358.0,72.33,58.93
2017,2,10,15,30,393.0,132.0,2.7,13.0,279.0,92.0,76.61
2017,2,10,15,45,374.5,118.5,2.65,13.0,245.5,84.04,69.64
2017,2,10,16,0,356.0,105.0,2.6,13.0,212.0,75.8,62.36
2017,2,10,16,15,328.5,90.0,2.45,12.5,176.0,66.11,53.75
2017,2,10,16,30,301.0,75.0,2.3,12.0,140.0,56.07,44.63
2017,2,10,16,45,266.0,58.5,2.2,11.5,105.0,44.47,33.92
2017,2,10,17,0,231.0,42.0,2.1,11.0,70.0,32.46,22.6
2017,2,10,17,15,115.5,27.5,2.1,10.5,41.5,22.27,10.41
2017,2,10,17,30,0.0,13.0,2.1,10.0,13.0,11.82,0.0
2017,2,10,17,45,0.0,6.5,2.1,10.0,6.5,0.0,0.0
2017,2,10,18,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,2,10,18,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2017,2,10,18,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,2,10,18,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,2,10,19,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,2,10,19,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,2,10,19,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,2,10,19,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,2,10,20,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,2,10,20,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,2,10,20,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,2,10,20,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,2,10,21,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,2,10,21,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,2,10,21,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,2,10,21,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,2,10,22,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,2,10,22,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2017,2,10,22,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,2,10,22,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2017,2,10,23,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,2,10,23,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2017,2,10,23,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,2,10,23,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2017,2,11,0,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,2,11,0,15,0.0,0.0,3.0,7.5,0.0,0.0,0.0
2017,2,11,0,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,2,11,0,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,2,11,1,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,2,11,1,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2017,2,11,1,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,2,11,1,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,2,11,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,2,11,2,15,0.0,0.0,2.8,6.5,0.0,0.0,0.0
2017,2,11,2,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,2,11,2,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2017,2,11,3,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,2,11,3,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2017,2,11,3,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,2,11,3,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2017,2,11,4,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,2,11,4,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2017,2,11,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,2,11,4,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,2,11,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,2,11,5,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,2,11,5,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,2,11,5,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,2,11,6,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,2,11,6,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,2,11,6,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,2,11,6,45,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2017,2,11,7,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,2,11,7,15,178.5,11.5,2.35,7.0,24.5,111.69,0.0
2017,2,11,7,30,357.0,23.0,2.4,7.0,49.0,274.65,175.09
2017,2,11,7,45,466.5,31.0,2.5,7.5,92.0,358.24,294.19
2017,2,11,8,0,576.0,39.0,2.6,8.0,135.0,449.37,377.12
2017,2,11,8,15,639.0,44.5,2.6,8.5,182.5,509.51,429.88
2017,2,11,8,30,702.0,50.0,2.6,9.0,230.0,569.64,479.32
2017,2,11,8,45,743.5,54.0,2.6,9.5,276.0,612.22,512.5
2017,2,11,9,0,785.0,58.0,2.6,10.0,322.0,653.09,542.96
2017,2,11,9,15,812.5,60.5,2.6,10.0,365.0,679.79,562.5
2017,2,11,9,30,840.0,63.0,2.6,10.0,408.0,703.8,579.57
2017,2,11,9,45,857.5,66.0,2.6,10.5,446.0,712.26,583.52
2017,2,11,10,0,875.0,69.0,2.6,11.0,484.0,723.63,589.73
2017,2,11,10,15,888.5,70.5,2.55,11.5,516.0,726.98,589.6
2017,2,11,10,30,902.0,72.0,2.5,12.0,548.0,726.93,587.08
2017,2,11,10,45,912.0,73.5,2.5,12.5,574.0,720.93,580.58
2017,2,11,11,0,922.0,75.0,2.5,13.0,600.0,711.43,571.41
2017,2,11,11,15,928.5,75.5,2.45,13.0,618.0,695.01,557.12
2017,2,11,11,30,935.0,76.0,2.4,13.0,636.0,675.23,540.19
2017,2,11,11,45,939.5,76.5,2.35,13.5,647.0,650.93,518.68
2017,2,11,12,0,944.0,77.0,2.3,14.0,658.0,623.46,494.53
2017,2,11,12,15,945.0,77.0,2.3,14.0,660.5,590.52,467.0
2017,2,11,12,30,946.0,77.0,2.3,14.0,663.0,554.88,436.78
2017,2,11,12,45,943.5,77.5,2.35,14.0,657.5,515.49,403.08
2017,2,11,13,0,941.0,78.0,2.4,14.0,652.0,473.93,366.77
2017,2,11,13,15,937.0,77.0,2.4,14.0,638.5,428.46,326.33
2017,2,11,13,30,933.0,76.0,2.4,14.0,625.0,381.39,283.68
2017,2,11,13,45,928.0,74.5,2.4,14.0,604.0,332.19,238.62
2017,2,11,14,0,923.0,73.0,2.4,14.0,583.0,281.89,192.49
2017,2,11,14,15,912.5,71.5,2.3,14.0,554.5,229.67,145.98
2017,2,11,14,30,902.0,70.0,2.2,14.0,526.0,177.32,102.64
2017,2,11,14,45,888.5,67.5,2.15,14.0,491.5,124.07,65.85
2017,2,11,15,0,875.0,65.0,2.1,14.0,457.0,71.47,43.58
2017,2,11,15,15,853.0,62.5,2.0,13.5,416.5,54.62,43.2
2017,2,11,15,30,831.0,60.0,1.9,13.0,376.0,46.61,36.25
2017,2,11,15,45,800.5,56.5,1.8,13.0,331.5,44.61,34.53
2017,2,11,16,0,770.0,53.0,1.7,13.0,287.0,42.59,32.75
2017,2,11,16,15,722.0,49.0,1.7,12.5,239.5,40.08,30.51
2017,2,11,16,30,674.0,45.0,1.7,12.0,192.0,37.58,28.17
2017,2,11,16,45,594.0,39.0,1.7,11.5,145.0,33.19,23.98
2017,2,11,17,0,514.0,33.0,1.7,11.0,98.0,28.81,19.54
2017,2,11,17,15,368.5,23.0,1.8,10.5,59.0,20.3,9.66
2017,2,11,17,30,223.0,13.0,1.9,10.0,20.0,11.82,0.0
2017,2,11,17,45,111.5,6.5,2.0,10.0,10.0,0.0,0.0
2017,2,11,18,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,2,11,18,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,2,11,18,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,2,11,18,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,2,11,19,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,2,11,19,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2017,2,11,19,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,2,11,19,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,2,11,20,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,2,11,20,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,2,11,20,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,2,11,20,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,2,11,21,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,2,11,21,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,2,11,21,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,2,11,21,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,2,11,22,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,2,11,22,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2017,2,11,22,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,2,11,22,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,2,11,23,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,11,23,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,2,11,23,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,11,23,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,12,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,12,0,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2017,2,12,0,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,2,12,0,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,2,12,1,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,2,12,1,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2017,2,12,1,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,12,1,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,12,2,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,12,2,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,12,2,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,12,2,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,12,3,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,2,12,3,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2017,2,12,3,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,2,12,3,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,2,12,4,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,2,12,4,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,2,12,4,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,2,12,4,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,2,12,5,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,2,12,5,15,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2017,2,12,5,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,2,12,5,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,2,12,6,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,2,12,6,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2017,2,12,6,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,2,12,6,45,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2017,2,12,7,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,2,12,7,15,184.0,12.0,1.65,6.5,26.5,115.92,0.0
2017,2,12,7,30,368.0,24.0,1.6,7.0,53.0,285.66,193.4
2017,2,12,7,45,478.5,33.0,1.6,8.0,97.5,369.58,302.38
2017,2,12,8,0,589.0,42.0,1.6,9.0,142.0,463.38,384.68
2017,2,12,8,15,652.0,47.5,1.6,9.5,190.0,524.4,436.7
2017,2,12,8,30,715.0,53.0,1.6,10.0,238.0,585.16,485.11
2017,2,12,8,45,756.0,57.0,1.65,10.5,285.5,627.83,517.59
2017,2,12,9,0,797.0,61.0,1.7,11.0,333.0,668.68,547.4
2017,2,12,9,15,824.0,64.0,1.65,11.5,376.5,695.86,565.19
2017,2,12,9,30,851.0,67.0,1.6,12.0,420.0,720.26,580.42
