Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,2,22,17,15,439.0,34.0,3.85,7.5,93.0,27.34,18.38
2017,2,22,17,30,320.0,25.0,3.8,7.0,48.0,20.67,8.43
2017,2,22,17,45,160.0,12.5,3.75,7.0,24.0,11.37,0.0
2017,2,22,18,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,2,22,18,15,0.0,0.0,3.65,6.5,0.0,0.0,0.0
2017,2,22,18,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2017,2,22,18,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2017,2,22,19,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2017,2,22,19,15,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2017,2,22,19,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2017,2,22,19,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2017,2,22,20,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2017,2,22,20,15,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2017,2,22,20,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2017,2,22,20,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2017,2,22,21,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2017,2,22,21,15,0.0,0.0,3.55,5.5,0.0,0.0,0.0
2017,2,22,21,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2017,2,22,21,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2017,2,22,22,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2017,2,22,22,15,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2017,2,22,22,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2017,2,22,22,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2017,2,22,23,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2017,2,22,23,15,0.0,0.0,3.25,4.5,0.0,0.0,0.0
2017,2,22,23,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2017,2,22,23,45,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2017,2,23,0,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2017,2,23,0,15,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2017,2,23,0,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2017,2,23,0,45,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2017,2,23,1,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2017,2,23,1,15,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2017,2,23,1,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,2,23,1,45,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,2,23,2,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,2,23,2,15,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,2,23,2,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,2,23,2,45,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,2,23,3,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,2,23,3,15,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,2,23,3,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,2,23,3,45,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,2,23,4,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,2,23,4,15,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,2,23,4,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,2,23,4,45,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,2,23,5,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,2,23,5,15,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2017,2,23,5,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2017,2,23,5,45,0.0,0.0,2.85,4.0,0.0,0.0,0.0
2017,2,23,6,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,2,23,6,15,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,2,23,6,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,2,23,6,45,70.5,6.0,2.8,4.5,8.0,0.0,0.0
2017,2,23,7,0,141.0,12.0,2.8,5.0,16.0,93.0,0.0
2017,2,23,7,15,300.5,24.0,2.9,5.5,54.5,249.55,164.74
2017,2,23,7,30,460.0,36.0,3.0,6.0,93.0,379.12,314.65
2017,2,23,7,45,548.0,43.5,3.1,6.5,141.5,458.58,388.57
2017,2,23,8,0,636.0,51.0,3.2,7.0,190.0,534.72,454.83
2017,2,23,8,15,689.0,56.5,3.15,7.0,240.5,592.37,502.99
2017,2,23,8,30,742.0,62.0,3.1,7.0,291.0,649.3,548.4
2017,2,23,8,45,778.0,65.5,3.1,7.5,339.5,689.83,578.4
2017,2,23,9,0,814.0,69.0,3.1,8.0,388.0,728.25,605.76
2017,2,23,9,15,838.5,72.0,3.0,8.0,432.5,754.7,623.83
2017,2,23,9,30,863.0,75.0,2.9,8.0,477.0,778.21,639.35
2017,2,23,9,45,877.5,78.5,2.8,8.5,515.5,791.34,645.71
2017,2,23,10,0,892.0,82.0,2.7,9.0,554.0,794.69,644.82
2017,2,23,10,15,904.5,83.5,2.6,9.0,587.5,797.27,644.7
2017,2,23,10,30,917.0,85.0,2.5,9.0,621.0,796.34,642.09
2017,2,23,10,45,927.0,86.0,2.45,9.5,647.0,789.38,634.43
2017,2,23,11,0,937.0,87.0,2.4,10.0,673.0,778.82,624.37
2017,2,23,11,15,942.5,88.0,2.35,10.0,691.5,761.47,610.66
2017,2,23,11,30,948.0,89.0,2.3,10.0,710.0,740.69,593.87
2017,2,23,11,45,952.5,88.5,2.3,10.0,720.5,714.36,572.54
2017,2,23,12,0,957.0,88.0,2.3,10.0,731.0,684.84,548.49
2017,2,23,12,15,957.0,88.0,2.3,10.0,733.0,650.05,519.99
2017,2,23,12,30,957.0,88.0,2.3,10.0,735.0,612.56,488.82
2017,2,23,12,45,952.5,89.0,2.35,10.0,728.0,571.14,454.08
2017,2,23,13,0,948.0,90.0,2.4,10.0,721.0,527.65,416.77
2017,2,23,13,15,943.5,89.0,2.4,10.0,706.5,480.56,375.46
2017,2,23,13,30,939.0,88.0,2.4,10.0,692.0,431.89,331.79
2017,2,23,13,45,932.5,87.0,2.45,10.0,670.0,381.19,285.59
2017,2,23,14,0,926.0,86.0,2.5,10.0,648.0,329.51,237.86
2017,2,23,14,15,915.0,84.5,2.5,10.0,618.0,275.66,188.53
2017,2,23,14,30,904.0,83.0,2.5,10.0,588.0,221.76,140.8
2017,2,23,14,45,889.0,80.5,2.55,10.0,551.5,166.82,96.86
2017,2,23,15,0,874.0,78.0,2.6,10.0,515.0,105.4,56.83
2017,2,23,15,15,853.0,75.5,2.6,9.5,473.0,55.98,44.94
2017,2,23,15,30,832.0,73.0,2.6,9.0,431.0,55.15,44.44
2017,2,23,15,45,803.0,69.5,2.6,9.0,384.5,53.5,43.07
2017,2,23,16,0,774.0,66.0,2.6,9.0,338.0,51.86,41.67
2017,2,23,16,15,731.0,61.5,2.55,8.5,288.5,49.31,39.47
2017,2,23,16,30,688.0,57.0,2.5,8.0,239.0,46.77,37.18
2017,2,23,16,45,623.0,50.5,2.45,7.5,189.5,38.73,29.75
2017,2,23,17,0,558.0,44.0,2.4,7.0,140.0,34.62,25.72
2017,2,23,17,15,443.5,34.5,2.4,6.5,95.0,27.67,18.86
2017,2,23,17,30,329.0,25.0,2.4,6.0,50.0,20.55,9.28
2017,2,23,17,45,164.5,12.5,2.45,6.0,25.0,11.37,0.0
2017,2,23,18,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,2,23,18,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2017,2,23,18,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,2,23,18,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,2,23,19,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,2,23,19,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2017,2,23,19,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,2,23,19,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,2,23,20,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,2,23,20,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2017,2,23,20,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,2,23,20,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,2,23,21,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,2,23,21,15,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,2,23,21,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,2,23,21,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,2,23,22,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,2,23,22,15,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,2,23,22,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,2,23,22,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,2,23,23,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,2,23,23,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2017,2,23,23,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,2,23,23,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,2,24,0,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,2,24,0,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2017,2,24,0,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,2,24,0,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,2,24,1,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,2,24,1,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2017,2,24,1,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,2,24,1,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2017,2,24,2,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,2,24,2,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2017,2,24,2,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,24,2,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,2,24,3,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,2,24,3,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,2,24,3,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,2,24,3,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,2,24,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,2,24,4,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,2,24,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,24,4,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,24,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,24,5,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2017,2,24,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,24,5,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2017,2,24,6,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,2,24,6,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2017,2,24,6,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,2,24,6,45,64.0,6.5,0.9,4.5,8.5,0.0,0.0
2017,2,24,7,0,128.0,13.0,0.9,5.0,17.0,86.85,0.0
2017,2,24,7,15,277.0,26.0,0.85,5.5,55.0,240.8,168.28
2017,2,24,7,30,426.0,39.0,0.8,6.0,93.0,362.35,297.8
2017,2,24,7,45,504.5,48.5,0.8,6.5,140.5,437.65,364.66
2017,2,24,8,0,583.0,58.0,0.8,7.0,188.0,515.44,429.36
2017,2,24,8,15,637.0,64.0,0.8,7.5,237.5,572.63,474.04
2017,2,24,8,30,691.0,70.0,0.8,8.0,287.0,629.53,516.26
2017,2,24,8,45,723.0,76.0,0.8,8.5,334.0,668.92,543.57
2017,2,24,9,0,755.0,82.0,0.8,9.0,381.0,706.36,568.61
2017,2,24,9,15,781.0,86.0,0.85,9.0,425.0,730.26,584.85
2017,2,24,9,30,807.0,90.0,0.9,9.0,469.0,755.89,602.31
2017,2,24,9,45,823.5,93.5,0.95,9.5,507.5,770.41,610.54
2017,2,24,10,0,840.0,97.0,1.0,10.0,546.0,781.62,616.55
2017,2,24,10,15,853.5,99.5,1.1,10.0,579.0,785.93,619.57
2017,2,24,10,30,867.0,102.0,1.2,10.0,612.0,786.72,620.25
2017,2,24,10,45,872.0,105.0,1.3,10.0,637.0,778.09,614.34
2017,2,24,11,0,877.0,108.0,1.4,10.0,662.0,766.04,606.12
2017,2,24,11,15,883.0,109.5,1.5,10.0,680.0,749.73,594.54
2017,2,24,11,30,889.0,111.0,1.6,10.0,698.0,730.07,579.67
2017,2,24,11,45,888.5,113.0,1.75,10.5,707.5,703.37,558.65
2017,2,24,12,0,888.0,115.0,1.9,11.0,717.0,673.8,535.06
2017,2,24,12,15,658.0,197.5,2.0,11.0,644.0,581.37,462.29
2017,2,24,12,30,428.0,280.0,2.1,11.0,571.0,494.44,393.51
2017,2,24,12,45,497.0,249.5,2.25,11.0,584.5,479.89,381.97
2017,2,24,13,0,566.0,219.0,2.4,11.0,598.0,459.24,364.15
2017,2,24,13,15,512.0,234.5,2.5,10.5,572.5,417.99,330.26
2017,2,24,13,30,458.0,250.0,2.6,10.0,547.0,379.86,298.72
2017,2,24,13,45,500.0,225.5,2.75,10.0,539.5,345.95,268.1
2017,2,24,14,0,542.0,201.0,2.9,10.0,532.0,307.86,232.93
2017,2,24,14,15,491.5,206.0,2.9,10.0,496.0,266.56,197.82
2017,2,24,14,30,441.0,211.0,2.9,10.0,460.0,229.72,167.79
2017,2,24,14,45,390.0,207.0,2.95,10.0,417.0,196.86,143.49
2017,2,24,15,0,339.0,203.0,3.0,10.0,374.0,163.98,122.66
2017,2,24,15,15,323.0,187.5,2.95,9.5,339.5,130.24,110.93
2017,2,24,15,30,307.0,172.0,2.9,9.0,305.0,121.27,103.52
2017,2,24,15,45,289.0,157.5,2.85,9.0,272.5,112.6,96.06
2017,2,24,16,0,271.0,143.0,2.8,9.0,240.0,103.62,88.23
2017,2,24,16,15,256.0,123.5,2.65,8.5,204.5,91.09,77.23
2017,2,24,16,30,241.0,104.0,2.5,8.0,169.0,78.09,65.58
2017,2,24,16,45,216.0,85.0,2.4,7.5,134.0,64.92,53.52
2017,2,24,17,0,191.0,66.0,2.3,7.0,99.0,51.3,40.79
2017,2,24,17,15,143.0,47.0,2.3,6.5,67.5,37.18,27.35
2017,2,24,17,30,95.0,28.0,2.3,6.0,36.0,22.65,11.55
2017,2,24,17,45,47.5,14.0,2.35,6.0,18.0,12.73,0.0
2017,2,24,18,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,2,24,18,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2017,2,24,18,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,2,24,18,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,2,24,19,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,2,24,19,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2017,2,24,19,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,2,24,19,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,2,24,20,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,2,24,20,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2017,2,24,20,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,2,24,20,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2017,2,24,21,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,2,24,21,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,2,24,21,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,2,24,21,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,2,24,22,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,2,24,22,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,2,24,22,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,2,24,22,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,2,24,23,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,2,24,23,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,2,24,23,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,2,24,23,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,2,25,0,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,2,25,0,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2017,2,25,0,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,2,25,0,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,2,25,1,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,2,25,1,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,2,25,1,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,2,25,1,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,2,25,2,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,2,25,2,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2017,2,25,2,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,2,25,2,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,2,25,3,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,2,25,3,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2017,2,25,3,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,25,3,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,25,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,25,4,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,2,25,4,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,2,25,4,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,2,25,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,2,25,5,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,2,25,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,2,25,5,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,2,25,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,2,25,6,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2017,2,25,6,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,2,25,6,45,80.5,7.0,0.85,5.5,10.0,0.0,0.0
2017,2,25,7,0,161.0,14.0,0.8,6.0,20.0,107.74,0.0
2017,2,25,7,15,305.0,26.0,0.8,6.0,58.5,261.97,191.22
2017,2,25,7,30,449.0,38.0,0.8,6.0,97.0,378.21,311.59
2017,2,25,7,45,530.5,46.0,0.85,6.5,145.0,454.44,379.01
2017,2,25,8,0,612.0,54.0,0.9,7.0,193.0,533.32,444.28
2017,2,25,8,15,663.5,59.5,1.0,7.0,242.5,588.69,489.0
2017,2,25,8,30,715.0,65.0,1.1,7.0,292.0,639.12,528.3
2017,2,25,8,45,751.5,68.5,1.2,7.5,340.0,679.94,558.06
2017,2,25,9,0,788.0,72.0,1.3,8.0,388.0,718.71,585.46
2017,2,25,9,15,812.5,75.0,1.4,8.0,432.0,745.1,604.21
2017,2,25,9,30,837.0,78.0,1.5,8.0,476.0,768.62,620.76
2017,2,25,9,45,854.0,80.5,1.6,8.5,514.5,782.51,629.07
2017,2,25,10,0,871.0,83.0,1.7,9.0,553.0,793.06,635.05
2017,2,25,10,15,883.5,84.5,1.75,9.0,585.5,789.36,631.44
2017,2,25,10,30,896.0,86.0,1.8,9.0,618.0,788.65,630.29
2017,2,25,10,45,615.5,181.5,1.85,9.5,554.0,672.09,539.94
2017,2,25,11,0,335.0,277.0,1.9,10.0,490.0,532.24,428.29
2017,2,25,11,15,353.5,281.0,1.9,10.0,511.5,536.35,431.77
2017,2,25,11,30,372.0,285.0,1.9,10.0,533.0,538.29,432.44
2017,2,25,11,45,299.5,305.0,1.95,10.0,506.5,493.25,396.0
2017,2,25,12,0,227.0,325.0,2.0,10.0,480.0,444.69,357.11
2017,2,25,12,15,205.5,328.0,1.85,10.0,468.5,421.29,337.83
2017,2,25,12,30,184.0,331.0,1.7,10.0,457.0,398.66,319.05
2017,2,25,12,45,558.5,210.0,1.6,10.5,588.0,479.23,381.23
2017,2,25,13,0,933.0,89.0,1.5,11.0,719.0,526.04,411.71
2017,2,25,13,15,928.5,88.0,1.35,11.0,704.0,479.5,370.35
2017,2,25,13,30,924.0,87.0,1.2,11.0,689.0,431.4,327.58
2017,2,25,13,45,715.5,151.5,1.1,11.0,608.5,360.74,270.93
2017,2,25,14,0,507.0,216.0,1.0,11.0,528.0,311.13,233.07
2017,2,25,14,15,330.0,239.0,0.95,10.5,438.5,259.37,195.82
2017,2,25,14,30,153.0,262.0,0.9,10.0,349.0,225.9,175.67
2017,2,25,14,45,122.5,243.0,0.85,10.0,310.0,195.57,152.85
2017,2,25,15,0,92.0,224.0,0.8,10.0,271.0,175.94,139.56
2017,2,25,15,15,64.5,199.0,0.75,10.0,231.0,150.17,127.41
2017,2,25,15,30,37.0,174.0,0.7,10.0,191.0,133.51,113.32
2017,2,25,15,45,33.5,156.5,0.7,10.0,170.5,121.27,102.94
2017,2,25,16,0,30.0,139.0,0.7,10.0,150.0,108.75,92.15
2017,2,25,16,15,25.5,120.0,0.65,9.5,128.5,94.98,80.23
2017,2,25,16,30,21.0,101.0,0.6,9.0,107.0,83.58,70.17
2017,2,25,16,45,13.0,82.0,0.6,9.0,85.5,68.34,56.28
2017,2,25,17,0,5.0,63.0,0.6,9.0,64.0,52.96,42.03
2017,2,25,17,15,2.5,43.5,0.65,8.5,44.0,37.1,27.19
2017,2,25,17,30,0.0,24.0,0.7,8.0,24.0,21.01,10.77
2017,2,25,17,45,0.0,12.0,0.8,8.0,12.0,10.91,0.0
2017,2,25,18,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,2,25,18,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2017,2,25,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,2,25,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,2,25,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,2,25,19,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,2,25,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,2,25,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,2,25,20,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,2,25,20,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2017,2,25,20,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,2,25,20,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,2,25,21,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,2,25,21,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2017,2,25,21,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,2,25,21,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2017,2,25,22,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,2,25,22,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,2,25,22,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,2,25,22,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2017,2,25,23,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,2,25,23,15,0.0,0.0,1.9,4.5,0.0,0.0,0.0
2017,2,25,23,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,2,25,23,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,2,26,0,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,2,26,0,15,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2017,2,26,0,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,2,26,0,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,2,26,1,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,2,26,1,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2017,2,26,1,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,2,26,1,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2017,2,26,2,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,2,26,2,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,2,26,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,2,26,2,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2017,2,26,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,2,26,3,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,26,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,26,3,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2017,2,26,4,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,2,26,4,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2017,2,26,4,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,2,26,4,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2017,2,26,5,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,2,26,5,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,2,26,5,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,2,26,5,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2017,2,26,6,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,2,26,6,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,2,26,6,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,2,26,6,45,95.5,7.5,0.55,4.5,11.5,6.82,0.0
2017,2,26,7,0,191.0,15.0,0.6,5.0,23.0,127.13,0.0
2017,2,26,7,15,333.0,27.0,0.7,5.5,63.5,282.55,213.24
2017,2,26,7,30,475.0,39.0,0.8,6.0,104.0,398.45,328.68
2017,2,26,7,45,550.0,47.0,0.95,6.5,152.5,471.35,393.49
2017,2,26,8,0,625.0,55.0,1.1,7.0,201.0,546.46,456.13
2017,2,26,8,15,675.5,60.5,1.3,7.5,251.0,601.6,500.51
2017,2,26,8,30,726.0,66.0,1.5,8.0,301.0,651.68,539.31
2017,2,26,8,45,760.0,70.5,1.7,9.0,349.0,692.08,568.42
2017,2,26,9,0,794.0,75.0,1.9,10.0,397.0,730.35,595.06
2017,2,26,9,15,817.5,78.0,1.95,10.0,441.0,756.08,612.76
2017,2,26,9,30,841.0,81.0,2.0,10.0,485.0,778.87,628.2
2017,2,26,9,45,859.0,83.0,2.15,10.5,524.0,792.95,636.87
2017,2,26,10,0,877.0,85.0,2.3,11.0,563.0,803.66,643.15
2017,2,26,10,15,888.5,86.5,2.35,11.0,595.0,799.03,638.73
2017,2,26,10,30,900.0,88.0,2.4,11.0,627.0,797.45,636.84
2017,2,26,10,45,907.0,90.0,2.5,11.5,652.5,789.48,629.59
2017,2,26,11,0,914.0,92.0,2.6,12.0,678.0,778.02,619.98
2017,2,26,11,15,919.0,93.0,2.65,12.0,695.5,760.6,606.94
2017,2,26,11,30,924.0,94.0,2.7,12.0,713.0,739.83,591.18
2017,2,26,11,45,925.5,94.5,2.8,12.0,722.5,712.97,570.04
2017,2,26,12,0,927.0,95.0,2.9,12.0,732.0,683.12,546.27
2017,2,26,12,15,927.0,95.5,2.95,12.0,733.5,649.5,518.92
2017,2,26,12,30,927.0,96.0,3.0,12.0,735.0,613.23,488.94
2017,2,26,12,45,463.5,102.5,3.15,12.0,422.0,337.75,272.76
2017,2,26,13,0,0.0,109.0,3.3,12.0,109.0,96.55,75.34
2017,2,26,13,15,0.0,107.0,3.35,11.5,107.0,94.73,74.28
2017,2,26,13,30,0.0,105.0,3.4,11.0,105.0,92.93,72.98
2017,2,26,13,45,0.0,101.5,3.5,11.0,101.5,89.83,70.48
2017,2,26,14,0,0.0,98.0,3.6,11.0,98.0,86.75,68.0
2017,2,26,14,15,0.0,93.5,3.65,10.5,93.5,82.83,64.94
2017,2,26,14,30,0.0,89.0,3.7,10.0,89.0,78.86,61.83
2017,2,26,14,45,0.0,54.5,3.75,10.0,54.5,48.17,35.79
2017,2,26,15,0,0.0,20.0,3.8,10.0,20.0,17.63,9.6
2017,2,26,15,15,0.0,18.5,3.7,9.5,18.5,16.3,9.13
2017,2,26,15,30,0.0,17.0,3.6,9.0,17.0,14.97,7.99
2017,2,26,15,45,164.5,75.5,3.55,9.0,135.5,56.99,46.2
2017,2,26,16,0,329.0,134.0,3.5,9.0,254.0,98.17,83.41
2017,2,26,16,15,299.0,120.0,3.35,8.5,217.0,89.03,75.4
2017,2,26,16,30,269.0,106.0,3.2,8.0,180.0,79.58,66.97
2017,2,26,16,45,378.5,79.5,3.05,8.0,161.0,59.3,48.39
2017,2,26,17,0,488.0,53.0,2.9,8.0,142.0,41.82,32.19
2017,2,26,17,15,378.5,42.0,2.8,7.5,98.0,33.87,24.47
2017,2,26,17,30,269.0,31.0,2.7,7.0,54.0,25.69,14.97
2017,2,26,17,45,134.5,15.5,2.65,7.0,27.0,14.1,0.0
2017,2,26,18,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,2,26,18,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2017,2,26,18,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,2,26,18,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,2,26,19,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,2,26,19,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2017,2,26,19,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,2,26,19,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,2,26,20,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,2,26,20,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,2,26,20,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,2,26,20,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,2,26,21,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,2,26,21,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2017,2,26,21,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,2,26,21,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,2,26,22,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,2,26,22,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,2,26,22,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,2,26,22,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2017,2,26,23,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,2,26,23,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,2,26,23,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,2,26,23,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,2,27,0,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,2,27,0,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2017,2,27,0,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,2,27,0,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2017,2,27,1,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,2,27,1,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2017,2,27,1,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,2,27,1,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,2,27,2,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,2,27,2,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,2,27,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,2,27,2,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,2,27,3,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,2,27,3,15,0.0,0.0,2.05,4.5,0.0,0.0,0.0
2017,2,27,3,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,2,27,3,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,2,27,4,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,2,27,4,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,2,27,4,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,2,27,4,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,2,27,5,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,2,27,5,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,2,27,5,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,2,27,5,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,2,27,6,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,2,27,6,15,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2017,2,27,6,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,2,27,6,45,109.5,8.5,1.85,5.5,13.0,69.73,0.0
2017,2,27,7,0,219.0,17.0,1.8,6.0,26.0,174.55,0.0
2017,2,27,7,15,363.0,27.5,1.85,6.0,68.0,303.33,235.67
2017,2,27,7,30,507.0,38.0,1.9,6.0,110.0,420.44,351.11
2017,2,27,7,45,582.0,45.5,1.95,6.5,159.5,493.74,416.58
2017,2,27,8,0,657.0,53.0,2.0,7.0,209.0,563.5,474.77
2017,2,27,8,15,706.0,58.0,1.95,7.0,259.5,618.76,518.99
2017,2,27,8,30,755.0,63.0,1.9,7.0,310.0,673.13,560.48
2017,2,27,8,45,783.5,67.5,1.9,7.5,358.0,709.77,586.16
2017,2,27,9,0,812.0,72.0,1.9,8.0,406.0,744.11,609.35
2017,2,27,9,15,835.5,75.0,1.85,8.5,450.5,770.03,625.24
2017,2,27,9,30,859.0,78.0,1.8,9.0,495.0,792.98,638.65
2017,2,27,9,45,876.0,80.0,1.75,9.5,534.0,806.33,644.9
2017,2,27,10,0,893.0,82.0,1.7,10.0,573.0,809.77,644.09
2017,2,27,10,15,905.0,84.0,1.65,10.0,606.0,812.58,644.22
2017,2,27,10,30,917.0,86.0,1.6,10.0,639.0,811.84,641.94
2017,2,27,10,45,925.5,87.0,1.55,10.0,665.0,803.7,634.56
2017,2,27,11,0,934.0,88.0,1.5,10.0,691.0,791.99,624.89
2017,2,27,11,15,939.0,88.5,1.55,10.0,709.0,773.67,611.75
2017,2,27,11,30,944.0,89.0,1.6,10.0,727.0,751.97,596.28
2017,2,27,11,45,950.0,88.5,1.65,10.5,737.5,726.59,575.62
2017,2,27,12,0,956.0,88.0,1.7,11.0,748.0,697.92,552.2
2017,2,27,12,15,956.0,88.0,1.75,11.0,750.0,662.93,524.61
2017,2,27,12,30,956.0,88.0,1.8,11.0,752.0,625.23,494.34
2017,2,27,12,45,959.0,85.0,1.9,11.0,746.5,583.79,460.7
2017,2,27,13,0,962.0,82.0,2.0,11.0,741.0,539.82,423.98
2017,2,27,13,15,958.0,81.5,2.1,11.0,726.5,492.62,383.53
2017,2,27,13,30,954.0,81.0,2.2,11.0,712.0,443.76,340.46
2017,2,27,13,45,947.0,80.0,2.3,11.0,689.0,392.0,293.92
2017,2,27,14,0,940.0,79.0,2.4,11.0,666.0,339.29,245.66
2017,2,27,14,15,930.0,78.0,2.45,11.0,636.5,285.17,196.05
2017,2,27,14,30,920.0,77.0,2.5,11.0,607.0,230.86,147.49
2017,2,27,14,45,903.0,76.0,2.55,11.0,570.0,175.7,102.33
2017,2,27,15,0,886.0,75.0,2.6,11.0,533.0,121.55,66.36
2017,2,27,15,15,866.5,72.5,2.6,10.5,491.0,67.54,55.0
2017,2,27,15,30,847.0,70.0,2.6,10.0,449.0,52.47,41.8
2017,2,27,15,45,818.0,67.5,2.65,10.0,402.0,51.53,41.07
2017,2,27,16,0,789.0,65.0,2.7,10.0,355.0,50.62,40.35
2017,2,27,16,15,749.0,60.5,2.65,9.5,305.0,48.05,38.16
2017,2,27,16,30,709.0,56.0,2.6,9.0,255.0,45.46,35.87
2017,2,27,16,45,648.5,50.0,2.55,8.5,205.0,41.43,32.15
2017,2,27,17,0,588.0,44.0,2.5,8.0,155.0,37.36,28.22
2017,2,27,17,15,482.5,35.5,2.55,7.5,108.0,28.15,19.46
2017,2,27,17,30,377.0,27.0,2.6,7.0,61.0,21.96,12.35
2017,2,27,17,45,188.5,13.5,2.65,7.0,30.5,10.85,0.0
2017,2,27,18,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,2,27,18,15,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2017,2,27,18,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,2,27,18,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,2,27,19,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,2,27,19,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2017,2,27,19,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,2,27,19,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,2,27,20,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,2,27,20,15,0.0,0.0,2.6,5.5,0.0,0.0,0.0
2017,2,27,20,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,2,27,20,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,2,27,21,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,2,27,21,15,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,2,27,21,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,2,27,21,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,2,27,22,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,2,27,22,15,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,2,27,22,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,2,27,22,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2017,2,27,23,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,2,27,23,15,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,2,27,23,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,2,27,23,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2017,2,28,0,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,2,28,0,15,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,2,28,0,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,2,28,0,45,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2017,2,28,1,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,2,28,1,15,0.0,0.0,2.85,4.5,0.0,0.0,0.0
2017,2,28,1,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,2,28,1,45,0.0,0.0,2.75,4.0,0.0,0.0,0.0
2017,2,28,2,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2017,2,28,2,15,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2017,2,28,2,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2017,2,28,2,45,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2017,2,28,3,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2017,2,28,3,15,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2017,2,28,3,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2017,2,28,3,45,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2017,2,28,4,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2017,2,28,4,15,0.0,0.0,2.65,3.5,0.0,0.0,0.0
2017,2,28,4,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,2,28,4,45,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,2,28,5,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2017,2,28,5,15,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2017,2,28,5,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,2,28,5,45,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,2,28,6,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,2,28,6,15,0.0,0.0,2.45,3.5,0.0,0.0,0.0
2017,2,28,6,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,2,28,6,45,119.5,8.5,2.35,4.5,14.5,75.84,0.0
2017,2,28,7,0,239.0,17.0,2.3,5.0,29.0,189.56,0.0
2017,2,28,7,15,374.5,27.5,2.3,5.5,71.0,311.93,247.74
2017,2,28,7,30,510.0,38.0,2.3,6.0,113.0,424.51,356.35
2017,2,28,7,45,587.0,44.5,2.3,6.5,162.5,492.15,416.93
2017,2,28,8,0,664.0,51.0,2.3,7.0,212.0,569.15,480.82
2017,2,28,8,15,711.0,56.0,2.25,7.5,262.5,623.08,523.07
2017,2,28,8,30,758.0,61.0,2.2,8.0,313.0,676.14,562.62
2017,2,28,8,45,791.5,64.5,2.2,8.5,362.0,715.51,590.38
2017,2,28,9,0,825.0,68.0,2.2,9.0,411.0,752.71,615.68
2017,2,28,9,15,847.5,70.5,2.1,9.5,455.0,777.39,630.25
2017,2,28,9,30,870.0,73.0,2.0,10.0,499.0,792.12,637.25
2017,2,28,9,45,885.5,75.0,1.95,10.5,538.0,804.61,643.03
2017,2,28,10,0,901.0,77.0,1.9,11.0,577.0,813.77,646.42
2017,2,28,10,15,912.5,79.0,1.85,11.0,610.0,816.28,646.31
2017,2,28,10,30,924.0,81.0,1.8,11.0,643.0,815.2,643.84
2017,2,28,10,45,931.0,82.5,1.8,11.5,668.5,806.47,635.43
2017,2,28,11,0,938.0,84.0,1.8,12.0,694.0,794.18,624.75
2017,2,28,11,15,943.0,84.5,1.8,12.0,712.0,775.83,611.06
2017,2,28,11,30,948.0,85.0,1.8,12.0,730.0,754.08,595.08
2017,2,28,11,45,951.0,85.5,1.85,12.0,740.0,727.64,575.02
2017,2,28,12,0,954.0,86.0,1.9,12.0,750.0,698.04,551.89
2017,2,28,12,15,954.5,86.0,1.95,12.0,752.0,663.4,524.54
2017,2,28,12,30,955.0,86.0,2.0,12.0,754.0,626.02,494.47
2017,2,28,12,45,952.5,86.0,2.05,12.5,747.0,584.48,459.61
2017,2,28,13,0,950.0,86.0,2.1,13.0,740.0,540.76,422.24
2017,2,28,13,15,946.0,85.0,2.15,13.0,725.5,493.51,381.91
2017,2,28,13,30,942.0,84.0,2.2,13.0,711.0,444.64,339.12
2017,2,28,13,45,935.0,83.0,2.25,13.0,688.5,393.32,293.3
2017,2,28,14,0,928.0,82.0,2.3,13.0,666.0,341.09,245.83
2017,2,28,14,15,917.5,81.0,2.3,12.5,636.0,287.33,197.32
2017,2,28,14,30,907.0,80.0,2.3,12.0,606.0,233.46,149.65
2017,2,28,14,45,894.0,77.5,2.35,12.0,570.0,178.25,104.23
2017,2,28,15,0,881.0,75.0,2.4,12.0,534.0,123.69,67.31
2017,2,28,15,15,861.5,72.5,2.4,12.0,492.0,69.88,47.05
2017,2,28,15,30,842.0,70.0,2.4,12.0,450.0,52.31,41.3
2017,2,28,15,45,817.0,66.5,2.4,12.0,403.5,50.63,39.93
2017,2,28,16,0,792.0,63.0,2.4,12.0,357.0,48.93,38.5
2017,2,28,16,15,753.5,59.0,2.3,11.0,307.5,46.72,36.73
2017,2,28,16,30,715.0,55.0,2.2,10.0,258.0,44.51,34.88
2017,2,28,16,45,659.0,49.0,2.15,9.5,208.0,40.46,31.16
2017,2,28,17,0,603.0,43.0,2.1,9.0,158.0,36.35,27.23
2017,2,28,17,15,502.5,35.0,2.1,8.5,111.0,30.16,21.22
2017,2,28,17,30,402.0,27.0,2.1,8.0,64.0,21.88,12.51
2017,2,28,17,45,201.0,13.5,2.15,8.0,32.0,10.79,0.0
2017,2,28,18,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,2,28,18,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2017,2,28,18,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,2,28,18,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,2,28,19,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,2,28,19,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2017,2,28,19,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,2,28,19,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,2,28,20,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,2,28,20,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2017,2,28,20,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,2,28,20,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,2,28,21,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,2,28,21,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,2,28,21,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,2,28,21,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,2,28,22,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,2,28,22,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,2,28,22,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,2,28,22,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,2,28,23,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,2,28,23,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,2,28,23,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,2,28,23,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,3,1,0,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,3,1,0,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,3,1,0,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,3,1,0,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,3,1,1,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,3,1,1,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2017,3,1,1,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,3,1,1,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,3,1,2,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,3,1,2,15,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2017,3,1,2,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,3,1,2,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,3,1,3,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,3,1,3,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,3,1,3,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,3,1,3,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,3,1,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,3,1,4,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2017,3,1,4,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,3,1,4,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,3,1,5,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,3,1,5,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2017,3,1,5,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,3,1,5,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,3,1,6,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,3,1,6,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2017,3,1,6,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,3,1,6,45,132.0,9.5,1.5,4.5,16.0,84.36,0.0
2017,3,1,7,0,264.0,19.0,1.5,5.0,32.0,210.01,13.69
2017,3,1,7,15,396.0,29.0,1.45,5.5,75.5,329.01,263.57
2017,3,1,7,30,528.0,39.0,1.4,6.0,119.0,439.99,367.19
2017,3,1,7,45,604.0,45.5,1.35,6.5,170.0,507.83,425.98
2017,3,1,8,0,680.0,52.0,1.3,7.0,221.0,584.86,487.85
2017,3,1,8,15,726.5,57.0,1.25,7.5,272.0,638.95,528.61
2017,3,1,8,30,773.0,62.0,1.2,8.0,323.0,692.09,566.6
2017,3,1,8,45,806.5,65.0,1.15,8.5,372.0,731.15,592.45
2017,3,1,9,0,840.0,68.0,1.1,9.0,421.0,767.99,615.79
2017,3,1,9,15,862.0,70.5,1.05,9.5,466.0,792.44,629.52
2017,3,1,9,30,884.0,73.0,1.0,10.0,511.0,806.84,635.95
2017,3,1,9,45,895.5,76.5,1.0,11.0,549.5,817.97,639.72
2017,3,1,10,0,907.0,80.0,1.0,12.0,588.0,825.65,641.16
2017,3,1,10,15,918.5,82.0,0.95,12.0,621.0,828.03,640.61
2017,3,1,10,30,930.0,84.0,0.9,12.0,654.0,826.8,637.78
2017,3,1,10,45,937.5,85.5,0.9,12.5,680.0,818.27,629.76
2017,3,1,11,0,945.0,87.0,0.9,13.0,706.0,806.13,619.54
2017,3,1,11,15,950.0,87.5,0.9,13.0,724.0,787.52,606.17
2017,3,1,11,30,955.0,88.0,0.9,13.0,742.0,765.48,590.6
2017,3,1,11,45,957.5,88.5,0.9,13.5,752.0,738.39,569.49
2017,3,1,12,0,960.0,89.0,0.9,14.0,762.0,708.15,545.46
2017,3,1,12,15,960.5,89.0,0.9,14.0,764.0,673.17,518.67
2017,3,1,12,30,961.0,89.0,0.9,14.0,766.0,635.44,489.3
2017,3,1,12,45,960.0,88.5,0.9,14.5,759.5,593.86,455.53
2017,3,1,13,0,959.0,88.0,0.9,15.0,753.0,549.98,419.26
2017,3,1,13,15,955.0,87.0,0.95,15.0,738.0,502.21,380.21
2017,3,1,13,30,951.0,86.0,1.0,15.0,723.0,452.81,338.6
2017,3,1,13,45,943.5,85.0,1.1,15.0,700.5,400.76,293.9
2017,3,1,14,0,936.0,84.0,1.2,15.0,678.0,347.84,247.31
2017,3,1,14,15,926.0,82.5,1.25,15.0,647.5,293.26,198.85
2017,3,1,14,30,916.0,81.0,1.3,15.0,617.0,238.53,151.07
2017,3,1,14,45,902.0,79.0,1.4,15.0,580.5,182.97,106.05
2017,3,1,15,0,888.0,77.0,1.5,15.0,544.0,128.15,69.13
2017,3,1,15,15,868.5,74.5,1.5,14.5,501.5,73.81,48.04
2017,3,1,15,30,849.0,72.0,1.5,14.0,459.0,53.73,42.2
2017,3,1,15,45,822.0,69.0,1.55,14.0,411.5,52.46,41.23
2017,3,1,16,0,795.0,66.0,1.6,14.0,364.0,51.21,40.22
2017,3,1,16,15,756.0,61.5,1.6,13.0,314.0,48.68,38.19
2017,3,1,16,30,717.0,57.0,1.6,12.0,264.0,46.11,36.04
2017,3,1,16,45,657.0,51.5,1.6,11.5,213.0,42.55,32.81
2017,3,1,17,0,597.0,46.0,1.6,11.0,162.0,38.99,29.4
2017,3,1,17,15,496.0,37.5,1.7,10.5,114.5,29.7,20.68
2017,3,1,17,30,395.0,29.0,1.8,10.0,67.0,23.57,14.03
2017,3,1,17,45,197.5,14.5,1.95,10.0,33.5,11.6,0.0
2017,3,1,18,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,1,18,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2017,3,1,18,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,1,18,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,3,1,19,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,3,1,19,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2017,3,1,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,1,19,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,1,20,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,1,20,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,3,1,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,3,1,20,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,3,1,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,3,1,21,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,3,1,21,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,3,1,21,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,3,1,22,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,3,1,22,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,3,1,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,3,1,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,3,1,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,3,1,23,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,3,1,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,3,1,23,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,3,2,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,3,2,0,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,3,2,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,3,2,0,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,3,2,1,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,3,2,1,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,3,2,1,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,3,2,1,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,3,2,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,3,2,2,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2017,3,2,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,3,2,2,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,3,2,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,3,2,3,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2017,3,2,3,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,3,2,3,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,3,2,4,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,3,2,4,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,3,2,4,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,3,2,4,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,3,2,5,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,3,2,5,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2017,3,2,5,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,3,2,5,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2017,3,2,6,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,3,2,6,15,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2017,3,2,6,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,3,2,6,45,147.0,10.0,1.7,6.5,18.0,93.98,0.0
2017,3,2,7,0,294.0,20.0,1.7,7.0,36.0,232.75,66.63
2017,3,2,7,15,423.5,30.0,1.7,7.5,81.0,349.52,281.12
2017,3,2,7,30,553.0,40.0,1.7,8.0,126.0,452.66,376.8
2017,3,2,7,45,625.5,46.5,1.75,8.5,177.5,526.83,440.2
2017,3,2,8,0,698.0,53.0,1.8,9.0,229.0,602.16,500.99
2017,3,2,8,15,743.0,57.5,1.7,9.5,280.5,655.08,540.5
2017,3,2,8,30,788.0,62.0,1.6,10.0,332.0,706.9,577.1
2017,3,2,8,45,819.5,65.5,1.55,10.5,381.5,745.35,602.55
2017,3,2,9,0,851.0,69.0,1.5,11.0,431.0,781.48,625.47
2017,3,2,9,15,872.5,71.5,1.45,11.5,476.0,798.46,633.97
2017,3,2,9,30,894.0,74.0,1.4,12.0,521.0,819.67,645.49
2017,3,2,9,45,909.0,76.5,1.35,12.5,560.5,832.4,650.81
2017,3,2,10,0,924.0,79.0,1.3,13.0,600.0,841.67,653.81
2017,3,2,10,15,934.5,80.5,1.25,13.5,633.5,842.58,651.11
2017,3,2,10,30,945.0,82.0,1.2,14.0,667.0,839.86,646.17
2017,3,2,10,45,952.0,83.5,1.2,14.5,692.5,830.75,637.73
2017,3,2,11,0,959.0,85.0,1.2,15.0,718.0,817.99,627.06
2017,3,2,11,15,964.0,85.5,1.2,15.0,736.0,799.08,613.49
2017,3,2,11,30,969.0,86.0,1.2,15.0,754.0,776.7,597.66
2017,3,2,11,45,971.0,86.5,1.2,15.0,764.0,748.86,577.36
2017,3,2,12,0,973.0,87.0,1.2,15.0,774.0,717.87,553.75
2017,3,2,12,15,973.0,87.0,1.2,15.0,775.5,682.12,526.3
2017,3,2,12,30,973.0,87.0,1.2,15.0,777.0,643.62,496.27
2017,3,2,12,45,968.5,88.0,1.2,15.5,769.5,601.04,461.63
2017,3,2,13,0,964.0,89.0,1.2,16.0,762.0,556.37,424.64
2017,3,2,13,15,960.0,88.5,1.2,16.0,747.0,508.73,385.24
2017,3,2,13,30,956.0,88.0,1.2,16.0,732.0,459.41,343.39
2017,3,2,13,45,950.5,86.0,1.2,16.0,709.5,406.87,297.92
2017,3,2,14,0,945.0,84.0,1.2,16.0,687.0,353.28,250.61
2017,3,2,14,15,935.0,82.5,1.15,16.0,656.5,298.16,201.68
2017,3,2,14,30,925.0,81.0,1.1,16.0,626.0,242.87,153.49
2017,3,2,14,45,913.0,79.0,1.1,16.0,589.5,187.01,108.12
2017,3,2,15,0,901.0,77.0,1.1,16.0,553.0,131.67,70.51
2017,3,2,15,15,882.0,74.5,1.1,16.0,510.0,76.53,48.1
2017,3,2,15,30,863.0,72.0,1.1,16.0,467.0,53.72,41.83
2017,3,2,15,45,838.5,68.5,1.15,16.0,420.0,52.08,40.55
2017,3,2,16,0,814.0,65.0,1.2,16.0,373.0,50.43,39.19
2017,3,2,16,15,776.5,60.5,1.25,15.0,322.5,47.86,37.15
2017,3,2,16,30,739.0,56.0,1.3,14.0,272.0,45.25,34.99
2017,3,2,16,45,682.0,50.5,1.4,13.5,220.5,41.65,31.75
2017,3,2,17,0,625.0,45.0,1.5,13.0,169.0,38.03,28.33
2017,3,2,17,15,527.0,37.0,1.6,12.5,120.5,31.9,22.47
2017,3,2,17,30,429.0,29.0,1.7,12.0,72.0,23.51,14.04
2017,3,2,17,45,214.5,14.5,1.8,11.5,36.0,11.55,0.0
2017,3,2,18,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,3,2,18,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2017,3,2,18,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,2,18,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,3,2,19,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,2,19,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,2,19,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,2,19,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,3,2,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,3,2,20,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2017,3,2,20,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,2,20,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,2,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,2,21,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,3,2,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,2,21,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,2,22,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,2,22,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,2,22,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,2,22,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,3,2,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,2,23,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2017,3,2,23,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,2,23,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,3,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,3,0,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,3,0,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,3,0,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,3,1,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,3,1,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,3,3,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,3,3,1,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,3,3,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,3,3,2,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2017,3,3,2,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,3,3,2,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,3,3,3,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,3,3,3,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2017,3,3,3,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,3,3,3,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,3,3,4,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,3,3,4,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,3,3,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,3,3,4,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,3,3,5,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,3,3,5,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,3,3,5,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,3,3,5,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,3,3,6,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,3,3,6,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,3,3,6,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,3,3,6,45,30.0,11.0,1.55,7.5,13.0,27.44,0.0
2017,3,3,7,0,60.0,22.0,1.5,8.0,26.0,80.13,31.76
2017,3,3,7,15,114.5,41.0,1.5,8.5,56.5,149.62,119.66
2017,3,3,7,30,169.0,60.0,1.5,9.0,87.0,211.68,176.7
2017,3,3,7,45,193.5,80.0,1.5,9.5,122.0,255.98,215.94
2017,3,3,8,0,218.0,100.0,1.5,10.0,157.0,300.24,253.67
2017,3,3,8,15,244.0,116.5,1.4,10.5,192.0,340.57,286.67
2017,3,3,8,30,270.0,133.0,1.3,11.0,227.0,380.98,318.45
2017,3,3,8,45,321.0,146.0,1.2,11.5,273.0,436.26,361.33
2017,3,3,9,0,372.0,159.0,1.1,12.0,319.0,491.65,402.62
2017,3,3,9,15,604.0,126.0,1.05,12.0,417.0,661.7,532.38
2017,3,3,9,30,836.0,93.0,1.0,12.0,515.0,806.26,632.28
2017,3,3,9,45,747.5,118.0,0.95,12.5,517.0,764.63,597.66
2017,3,3,10,0,659.0,143.0,0.9,13.0,519.0,714.92,559.92
2017,3,3,10,15,602.5,173.5,0.85,13.0,531.5,693.04,541.59
2017,3,3,10,30,546.0,204.0,0.8,13.0,544.0,663.88,517.86
2017,3,3,10,45,491.0,235.0,0.8,13.5,550.0,640.07,497.64
2017,3,3,11,0,436.0,266.0,0.8,14.0,556.0,614.52,476.24
2017,3,3,11,15,475.0,257.5,0.85,14.0,581.0,619.19,480.11
2017,3,3,11,30,514.0,249.0,0.9,14.0,606.0,620.48,481.06
2017,3,3,11,45,532.5,246.0,0.95,14.0,620.0,609.38,472.63
2017,3,3,12,0,551.0,243.0,1.0,14.0,634.0,595.51,462.09
2017,3,3,12,15,563.0,239.5,1.05,14.0,640.0,574.38,445.96
2017,3,3,12,30,575.0,236.0,1.1,14.0,646.0,550.87,427.71
2017,3,3,12,45,544.5,244.0,1.2,14.0,630.0,512.14,397.81
2017,3,3,13,0,514.0,252.0,1.3,14.0,614.0,474.2,368.05
2017,3,3,13,15,455.5,268.5,1.35,14.0,584.5,431.74,334.26
2017,3,3,13,30,397.0,285.0,1.4,14.0,555.0,394.41,304.29
2017,3,3,13,45,501.5,238.0,1.5,14.5,567.5,366.92,278.79
2017,3,3,14,0,606.0,191.0,1.6,15.0,580.0,331.47,244.99
2017,3,3,14,15,576.5,190.5,1.7,14.5,547.5,286.3,207.03
2017,3,3,14,30,547.0,190.0,1.8,14.0,515.0,244.11,172.07
2017,3,3,14,45,678.5,150.0,1.95,14.0,528.5,198.1,128.56
2017,3,3,15,0,810.0,110.0,2.1,14.0,542.0,144.26,84.45
2017,3,3,15,15,500.0,155.0,2.15,13.5,415.5,112.75,82.52
2017,3,3,15,30,190.0,200.0,2.2,13.0,289.0,143.89,121.4
2017,3,3,15,45,240.0,174.0,2.25,13.0,274.0,122.13,102.7
2017,3,3,16,0,290.0,148.0,2.3,13.0,259.0,106.73,89.48
2017,3,3,16,15,463.5,112.0,2.3,12.5,261.5,79.89,66.06
2017,3,3,16,30,637.0,76.0,2.3,12.0,264.0,56.6,45.43
2017,3,3,16,45,583.0,67.0,2.35,11.5,214.0,51.14,40.53
2017,3,3,17,0,529.0,58.0,2.4,11.0,164.0,45.49,35.26
2017,3,3,17,15,423.0,47.0,2.45,10.5,116.5,37.69,27.83
2017,3,3,17,30,317.0,36.0,2.5,10.0,69.0,29.68,19.56
2017,3,3,17,45,158.5,18.0,2.55,10.0,34.5,14.56,0.0
2017,3,3,18,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,3,3,18,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2017,3,3,18,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,3,3,18,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,3,3,19,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,3,3,19,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,3,3,19,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,3,3,19,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2017,3,3,20,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,3,3,20,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,3,3,20,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,3,3,20,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,3,3,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,3,3,21,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2017,3,3,21,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,3,3,21,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,3,3,22,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,3,3,22,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,3,3,22,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,3,3,22,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,3,3,23,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,3,3,23,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,3,3,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,3,3,23,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,3,4,0,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,3,4,0,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,3,4,0,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,3,4,0,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,3,4,1,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,3,4,1,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,3,4,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,3,4,1,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,3,4,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,3,4,2,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,3,4,2,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,3,4,2,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,3,4,3,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,3,4,3,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,3,4,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,3,4,3,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,3,4,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,3,4,4,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,3,4,4,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,3,4,4,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,3,4,5,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,3,4,5,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,3,4,5,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,3,4,5,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,3,4,6,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,3,4,6,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,3,4,6,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,3,4,6,45,119.5,12.0,2.55,9.5,20.0,80.84,0.0
2017,3,4,7,0,239.0,24.0,2.6,10.0,40.0,209.92,113.98
2017,3,4,7,15,360.0,35.0,2.7,10.0,83.0,317.48,258.47
2017,3,4,7,30,481.0,46.0,2.8,10.0,126.0,423.32,354.24
2017,3,4,7,45,558.5,52.0,2.9,10.5,175.5,497.74,418.7
2017,3,4,8,0,636.0,58.0,3.0,11.0,225.0,574.17,481.08
2017,3,4,8,15,318.0,44.5,3.05,11.0,128.0,322.86,276.16
2017,3,4,8,30,0.0,31.0,3.1,11.0,31.0,27.31,18.01
2017,3,4,8,45,68.0,109.5,3.2,11.5,139.0,176.27,147.47
2017,3,4,9,0,136.0,188.0,3.3,12.0,247.0,324.69,270.61
2017,3,4,9,15,70.5,179.0,3.35,12.0,210.0,241.54,199.65
2017,3,4,9,30,5.0,170.0,3.4,12.0,173.0,163.41,132.48
2017,3,4,9,45,58.0,216.0,3.5,12.5,249.5,265.78,217.85
2017,3,4,10,0,111.0,262.0,3.6,13.0,326.0,355.99,290.54
2017,3,4,10,15,229.0,265.5,3.65,13.0,407.0,461.88,376.26
2017,3,4,10,30,347.0,269.0,3.7,13.0,488.0,564.1,456.54
2017,3,4,10,45,362.0,277.5,3.8,13.0,513.0,573.79,462.81
2017,3,4,11,0,377.0,286.0,3.9,13.0,538.0,581.38,467.94
2017,3,4,11,15,240.0,309.5,4.0,13.0,471.5,480.04,386.46
2017,3,4,11,30,103.0,333.0,4.1,13.0,405.0,385.83,309.73
2017,3,4,11,45,147.0,341.0,4.2,13.5,445.5,423.0,339.04
2017,3,4,12,0,191.0,349.0,4.3,14.0,486.0,448.45,358.35
2017,3,4,12,15,165.5,349.5,4.35,14.0,468.5,420.54,335.67
2017,3,4,12,30,140.0,350.0,4.4,14.0,451.0,393.96,314.21
2017,3,4,12,45,97.0,331.5,4.45,14.0,401.5,342.01,272.81
2017,3,4,13,0,54.0,313.0,4.5,14.0,352.0,296.97,236.86
2017,3,4,13,15,54.5,306.5,4.5,13.5,345.0,285.48,228.08
2017,3,4,13,30,55.0,300.0,4.5,13.0,338.0,273.94,219.1
2017,3,4,13,45,49.5,286.5,4.55,13.0,320.0,254.88,203.75
2017,3,4,14,0,44.0,273.0,4.6,13.0,302.0,236.6,189.06
2017,3,4,14,15,43.5,261.0,4.55,13.0,288.5,221.41,176.7
2017,3,4,14,30,43.0,249.0,4.5,13.0,275.0,206.37,164.49
2017,3,4,14,45,203.5,233.0,4.5,13.0,344.0,204.88,156.4
2017,3,4,15,0,364.0,217.0,4.5,13.0,413.0,183.94,134.58
2017,3,4,15,15,364.5,197.5,4.45,12.5,381.0,145.53,111.64
2017,3,4,15,30,365.0,178.0,4.4,12.0,349.0,124.88,105.4
2017,3,4,15,45,367.0,158.5,4.35,12.0,315.0,113.42,95.61
2017,3,4,16,0,369.0,139.0,4.3,12.0,281.0,96.19,80.58
2017,3,4,16,15,347.0,123.5,4.25,11.5,243.0,87.19,72.88
2017,3,4,16,30,325.0,108.0,4.2,11.0,205.0,77.79,64.65
2017,3,4,16,45,297.0,90.0,4.2,11.0,166.5,66.1,54.04
2017,3,4,17,0,269.0,72.0,4.2,11.0,128.0,53.9,42.79
2017,3,4,17,15,222.0,54.5,4.15,11.0,92.0,41.53,31.19
2017,3,4,17,30,175.0,37.0,4.1,11.0,56.0,28.67,18.77
2017,3,4,17,45,87.5,18.5,4.1,11.0,28.0,14.48,0.0
2017,3,4,18,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,3,4,18,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2017,3,4,18,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,3,4,18,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,3,4,19,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,3,4,19,15,0.0,0.0,4.0,10.5,0.0,0.0,0.0
2017,3,4,19,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,3,4,19,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,3,4,20,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,3,4,20,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2017,3,4,20,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,3,4,20,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2017,3,4,21,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,3,4,21,15,0.0,0.0,3.65,9.5,0.0,0.0,0.0
2017,3,4,21,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,3,4,21,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,3,4,22,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,3,4,22,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2017,3,4,22,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,3,4,22,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2017,3,4,23,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,3,4,23,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,3,4,23,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,3,4,23,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2017,3,5,0,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,3,5,0,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2017,3,5,0,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,3,5,0,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2017,3,5,1,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,3,5,1,15,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,3,5,1,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,3,5,1,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,3,5,2,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,3,5,2,15,0.0,0.0,4.05,7.5,0.0,0.0,0.0
2017,3,5,2,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,3,5,2,45,0.0,0.0,4.0,7.0,0.0,0.0,0.0
