Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,3,5,3,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,3,5,3,15,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,3,5,3,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,3,5,3,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2017,3,5,4,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,3,5,4,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2017,3,5,4,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,3,5,4,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,3,5,5,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,3,5,5,15,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,3,5,5,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,3,5,5,45,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2017,3,5,6,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,3,5,6,15,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2017,3,5,6,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,3,5,6,45,67.5,15.0,3.85,7.0,20.0,53.42,0.0
2017,3,5,7,0,135.0,30.0,3.9,7.0,40.0,157.4,97.41
2017,3,5,7,15,255.5,45.0,3.95,7.0,82.5,262.47,217.49
2017,3,5,7,30,376.0,60.0,4.0,7.0,125.0,368.59,314.08
2017,3,5,7,45,447.5,71.5,4.05,7.5,173.5,441.12,378.37
2017,3,5,8,0,519.0,83.0,4.1,8.0,222.0,519.71,444.95
2017,3,5,8,15,573.0,90.5,4.3,8.0,272.5,580.16,495.49
2017,3,5,8,30,627.0,98.0,4.5,8.0,323.0,640.0,543.7
2017,3,5,8,45,668.0,103.0,4.7,8.0,372.0,685.61,579.5
2017,3,5,9,0,709.0,108.0,4.9,8.0,421.0,729.36,613.29
2017,3,5,9,15,735.5,112.5,5.0,8.0,465.0,758.48,634.75
2017,3,5,9,30,762.0,117.0,5.1,8.0,509.0,784.84,653.98
2017,3,5,9,45,509.5,188.0,5.25,8.5,458.5,647.24,540.89
2017,3,5,10,0,257.0,259.0,5.4,9.0,408.0,499.26,415.39
2017,3,5,10,15,143.0,254.5,5.35,8.5,338.5,381.12,317.29
2017,3,5,10,30,29.0,250.0,5.3,8.0,269.0,267.11,220.38
2017,3,5,10,45,14.5,205.0,5.3,8.0,214.5,198.11,162.62
2017,3,5,11,0,0.0,160.0,5.3,8.0,160.0,143.77,116.58
2017,3,5,11,15,435.0,145.5,5.2,8.0,451.5,486.69,409.27
2017,3,5,11,30,870.0,131.0,5.1,8.0,743.0,765.65,631.25
2017,3,5,11,45,875.0,131.0,5.1,8.0,754.0,740.31,608.49
2017,3,5,12,0,880.0,131.0,5.1,8.0,765.0,711.88,584.65
2017,3,5,12,15,440.0,76.5,5.05,8.0,393.5,352.04,294.81
2017,3,5,12,30,0.0,22.0,5.0,8.0,22.0,19.46,11.0
2017,3,5,12,45,457.5,67.0,5.0,8.5,393.0,312.99,260.57
2017,3,5,13,0,915.0,112.0,5.0,9.0,764.0,561.05,454.37
2017,3,5,13,15,910.5,111.5,4.95,9.0,749.0,514.71,411.93
2017,3,5,13,30,906.0,111.0,4.9,9.0,734.0,466.86,368.43
2017,3,5,13,45,897.5,110.0,4.85,9.0,711.0,412.19,318.58
2017,3,5,14,0,889.0,109.0,4.8,9.0,688.0,359.75,269.7
2017,3,5,14,15,633.5,178.0,4.7,9.0,581.5,294.65,218.69
2017,3,5,14,30,378.0,247.0,4.6,9.0,475.0,259.55,196.63
2017,3,5,14,45,404.0,224.5,4.55,9.0,455.0,221.63,163.49
2017,3,5,15,0,430.0,202.0,4.5,9.0,435.0,174.25,125.58
2017,3,5,15,15,227.5,191.0,4.4,8.5,313.5,138.36,109.04
2017,3,5,15,30,25.0,180.0,4.3,8.0,192.0,146.21,125.91
2017,3,5,15,45,371.5,135.0,4.2,8.0,281.0,91.22,77.09
2017,3,5,16,0,718.0,90.0,4.1,8.0,370.0,63.3,52.1
2017,3,5,16,15,674.0,84.0,3.9,7.5,319.5,60.58,49.85
2017,3,5,16,30,630.0,78.0,3.7,7.0,269.0,57.81,47.47
2017,3,5,16,45,564.5,70.5,3.55,7.0,218.5,53.65,43.58
2017,3,5,17,0,499.0,63.0,3.4,7.0,168.0,49.44,39.47
2017,3,5,17,15,395.0,52.0,3.25,6.5,120.5,41.84,32.13
2017,3,5,17,30,291.0,41.0,3.1,6.0,73.0,32.0,22.27
2017,3,5,17,45,145.5,20.5,3.0,6.0,36.5,16.11,1.76
2017,3,5,18,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,3,5,18,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,3,5,18,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,3,5,18,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2017,3,5,19,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,3,5,19,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2017,3,5,19,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,3,5,19,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2017,3,5,20,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,3,5,20,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,3,5,20,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,3,5,20,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2017,3,5,21,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,3,5,21,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,3,5,21,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,3,5,21,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,3,5,22,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,3,5,22,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,3,5,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,3,5,22,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2017,3,5,23,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,3,5,23,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,3,5,23,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,3,5,23,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2017,3,6,0,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,3,6,0,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,3,6,0,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,3,6,0,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2017,3,6,1,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,3,6,1,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,3,6,1,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,3,6,1,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,3,6,2,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,3,6,2,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2017,3,6,2,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,3,6,2,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2017,3,6,3,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,3,6,3,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2017,3,6,3,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,3,6,3,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,3,6,4,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,3,6,4,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2017,3,6,4,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,3,6,4,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,3,6,5,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,3,6,5,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2017,3,6,5,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,3,6,5,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,3,6,6,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,3,6,6,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2017,3,6,6,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,3,6,6,45,48.0,16.5,2.2,6.5,20.5,43.48,0.0
2017,3,6,7,0,96.0,33.0,2.2,7.0,41.0,128.95,85.88
2017,3,6,7,15,202.0,51.0,2.25,7.0,82.0,236.61,195.69
2017,3,6,7,30,308.0,69.0,2.3,7.0,123.0,335.31,284.24
2017,3,6,7,45,413.5,76.0,2.4,7.5,173.5,424.41,361.83
2017,3,6,8,0,519.0,83.0,2.5,8.0,224.0,522.24,443.41
2017,3,6,8,15,570.0,90.0,2.5,8.0,273.5,579.91,489.65
2017,3,6,8,30,621.0,97.0,2.5,8.0,323.0,636.89,533.56
2017,3,6,8,45,670.5,98.5,2.55,8.5,372.5,685.13,568.64
2017,3,6,9,0,720.0,100.0,2.6,9.0,422.0,731.65,601.53
2017,3,6,9,15,744.5,104.0,2.6,9.0,465.5,758.68,619.9
2017,3,6,9,30,769.0,108.0,2.6,9.0,509.0,782.97,636.19
2017,3,6,9,45,482.5,188.0,2.65,9.5,446.0,627.03,512.81
2017,3,6,10,0,196.0,268.0,2.7,10.0,383.0,446.13,364.65
2017,3,6,10,15,109.0,254.5,2.7,10.0,319.0,353.87,289.51
2017,3,6,10,30,22.0,241.0,2.7,10.0,255.0,240.72,195.58
2017,3,6,10,45,13.0,216.0,2.75,10.0,224.5,207.44,168.22
2017,3,6,11,0,4.0,191.0,2.8,10.0,194.0,175.67,141.76
2017,3,6,11,15,13.5,230.5,2.8,10.0,240.5,218.68,177.11
2017,3,6,11,30,23.0,270.0,2.8,10.0,287.0,260.64,210.98
2017,3,6,11,45,463.0,189.0,2.8,10.5,524.5,512.57,418.24
2017,3,6,12,0,903.0,108.0,2.8,11.0,762.0,705.15,565.68
2017,3,6,12,15,903.5,108.0,2.8,11.0,763.5,671.44,536.75
2017,3,6,12,30,904.0,108.0,2.8,11.0,765.0,635.15,507.05
2017,3,6,12,45,907.0,105.0,2.85,11.0,759.5,595.12,474.05
2017,3,6,13,0,910.0,102.0,2.9,11.0,754.0,552.7,438.28
2017,3,6,13,15,905.5,101.0,2.9,11.0,739.0,506.3,398.27
2017,3,6,13,30,901.0,100.0,2.9,11.0,724.0,458.43,356.02
2017,3,6,13,45,607.5,195.5,2.95,11.0,610.5,376.68,291.04
2017,3,6,14,0,314.0,291.0,3.0,11.0,497.0,324.6,252.9
2017,3,6,14,15,594.0,191.0,2.95,11.0,558.5,296.56,219.06
2017,3,6,14,30,874.0,91.0,2.9,11.0,620.0,250.58,166.83
2017,3,6,14,45,862.5,87.5,2.85,11.0,584.0,188.95,114.4
2017,3,6,15,0,851.0,84.0,2.8,11.0,548.0,134.43,74.13
2017,3,6,15,15,831.5,81.5,2.7,10.5,506.0,81.27,48.02
2017,3,6,15,30,812.0,79.0,2.6,10.0,464.0,57.93,46.59
2017,3,6,15,45,786.0,75.5,2.55,10.0,418.0,56.51,45.47
2017,3,6,16,0,760.0,72.0,2.5,10.0,372.0,55.09,44.32
2017,3,6,16,15,721.5,67.5,2.35,9.5,322.5,52.77,42.4
2017,3,6,16,30,683.0,63.0,2.2,9.0,273.0,50.42,40.4
2017,3,6,16,45,626.0,57.0,2.05,9.0,222.5,42.64,33.28
2017,3,6,17,0,569.0,51.0,1.9,9.0,172.0,39.16,29.93
2017,3,6,17,15,476.0,42.5,1.8,8.5,125.0,33.37,24.36
2017,3,6,17,30,383.0,34.0,1.7,8.0,78.0,27.46,18.3
2017,3,6,17,45,191.5,17.0,1.65,7.5,39.0,13.43,1.68
2017,3,6,18,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,3,6,18,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,3,6,18,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,3,6,18,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,3,6,19,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,3,6,19,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,3,6,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,3,6,19,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,3,6,20,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,3,6,20,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,3,6,20,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,3,6,20,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,3,6,21,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,3,6,21,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,3,6,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,3,6,21,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,3,6,22,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,3,6,22,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,3,6,22,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,3,6,22,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,3,6,23,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,3,6,23,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,3,6,23,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,3,6,23,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,3,7,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,3,7,0,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,3,7,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,3,7,0,45,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2017,3,7,1,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,7,1,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,3,7,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,7,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,7,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,7,2,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,7,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,7,2,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,3,7,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,7,3,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2017,3,7,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,3,7,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,3,7,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,3,7,4,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,3,7,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,7,4,45,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2017,3,7,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,7,5,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,3,7,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,7,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,3,7,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,7,6,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,3,7,6,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,7,6,45,91.5,15.0,0.8,8.5,22.5,68.3,0.0
2017,3,7,7,0,183.0,30.0,0.8,9.0,45.0,192.32,136.67
2017,3,7,7,15,268.0,44.5,0.8,9.0,84.0,270.58,221.92
2017,3,7,7,30,353.0,59.0,0.8,9.0,123.0,353.27,294.74
2017,3,7,7,45,406.5,71.5,0.8,9.5,167.5,414.44,346.27
2017,3,7,8,0,460.0,84.0,0.8,10.0,212.0,477.27,396.67
2017,3,7,8,15,506.5,91.0,0.8,10.0,256.5,534.53,441.2
2017,3,7,8,30,553.0,98.0,0.8,10.0,301.0,586.97,480.26
2017,3,7,8,45,559.0,112.0,0.8,10.5,341.0,613.83,497.87
2017,3,7,9,0,565.0,126.0,0.8,11.0,381.0,638.21,513.33
2017,3,7,9,15,367.0,180.5,0.8,11.0,352.5,516.5,417.02
2017,3,7,9,30,169.0,235.0,0.8,11.0,324.0,398.63,321.87
2017,3,7,9,45,195.5,251.5,0.85,11.5,362.0,433.86,349.28
2017,3,7,10,0,222.0,268.0,0.9,12.0,400.0,467.92,374.02
2017,3,7,10,15,233.5,282.5,0.9,12.0,427.0,486.03,386.53
2017,3,7,10,30,245.0,297.0,0.9,12.0,454.0,502.71,398.02
2017,3,7,10,45,316.0,293.0,0.9,12.5,504.5,557.3,437.96
2017,3,7,11,0,387.0,289.0,0.9,13.0,555.0,595.88,465.12
2017,3,7,11,15,204.0,277.5,0.85,13.0,418.0,423.71,333.63
2017,3,7,11,30,21.0,266.0,0.8,13.0,281.0,255.5,201.22
2017,3,7,11,45,21.5,269.5,0.8,13.0,285.0,256.98,203.17
2017,3,7,12,0,22.0,273.0,0.8,13.0,289.0,258.33,204.07
2017,3,7,12,15,57.5,308.5,0.8,13.0,350.5,313.5,247.26
2017,3,7,12,30,93.0,344.0,0.8,13.0,412.0,359.59,282.19
2017,3,7,12,45,87.5,340.0,0.8,13.0,404.0,344.96,270.34
2017,3,7,13,0,82.0,336.0,0.8,13.0,396.0,330.66,259.18
2017,3,7,13,15,142.0,335.0,0.8,13.0,435.5,347.91,272.0
2017,3,7,13,30,202.0,334.0,0.8,13.0,475.0,359.01,279.02
2017,3,7,13,45,283.0,307.5,0.85,13.0,498.5,349.13,269.09
2017,3,7,14,0,364.0,281.0,0.9,13.0,522.0,333.8,253.66
2017,3,7,14,15,378.5,263.5,0.95,13.0,504.0,299.71,224.5
2017,3,7,14,30,393.0,246.0,1.0,13.0,486.0,264.18,194.16
2017,3,7,14,45,586.0,175.5,1.05,13.0,509.5,210.64,142.38
2017,3,7,15,0,779.0,105.0,1.1,13.0,533.0,145.93,85.15
2017,3,7,15,15,656.5,125.5,1.15,12.5,467.0,102.33,67.53
2017,3,7,15,30,534.0,146.0,1.2,12.0,401.0,97.55,81.12
2017,3,7,15,45,398.5,152.0,1.25,12.0,332.0,102.52,85.74
2017,3,7,16,0,263.0,158.0,1.3,12.0,263.0,112.7,94.92
2017,3,7,16,15,243.5,140.5,1.35,11.5,227.5,101.85,85.71
2017,3,7,16,30,224.0,123.0,1.4,11.0,192.0,90.58,75.98
2017,3,7,16,45,355.0,92.0,1.45,11.0,179.0,67.49,55.31
2017,3,7,17,0,486.0,61.0,1.5,11.0,166.0,47.24,36.93
2017,3,7,17,15,393.5,50.0,1.6,10.5,120.5,39.63,29.75
2017,3,7,17,30,301.0,39.0,1.7,10.0,75.0,31.77,21.96
2017,3,7,17,45,150.5,19.5,1.8,9.5,37.5,15.27,3.66
2017,3,7,18,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,3,7,18,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,3,7,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,3,7,18,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,3,7,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,7,19,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2017,3,7,19,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,3,7,19,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,3,7,20,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,3,7,20,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,3,7,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,3,7,20,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,3,7,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,3,7,21,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,3,7,21,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,3,7,21,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,3,7,22,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,3,7,22,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2017,3,7,22,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,3,7,22,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,3,7,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,3,7,23,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,3,7,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,3,7,23,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,3,8,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,3,8,0,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,3,8,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,3,8,0,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,3,8,1,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,3,8,1,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,3,8,1,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,3,8,1,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,3,8,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,3,8,2,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2017,3,8,2,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,3,8,2,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2017,3,8,3,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,3,8,3,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,3,8,3,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,3,8,3,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,3,8,4,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,3,8,4,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2017,3,8,4,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,3,8,4,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,3,8,5,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,3,8,5,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,3,8,5,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,3,8,5,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,3,8,6,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,3,8,6,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2017,3,8,6,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,3,8,6,45,133.0,15.0,1.65,7.5,26.5,93.64,0.0
2017,3,8,7,0,266.0,30.0,1.6,8.0,53.0,246.92,184.69
2017,3,8,7,15,375.0,41.0,1.5,8.5,97.5,340.69,281.94
2017,3,8,7,30,484.0,52.0,1.4,9.0,142.0,441.04,368.63
2017,3,8,7,45,548.0,60.0,1.35,9.5,191.5,509.76,425.39
2017,3,8,8,0,612.0,68.0,1.3,10.0,241.0,579.78,479.71
2017,3,8,8,15,656.5,73.5,1.35,10.5,290.5,632.07,518.58
2017,3,8,8,30,701.0,79.0,1.4,11.0,340.0,683.6,555.47
2017,3,8,8,45,732.0,83.0,1.5,12.0,387.5,721.01,580.16
2017,3,8,9,0,763.0,87.0,1.6,13.0,435.0,752.31,599.86
2017,3,8,9,15,785.0,90.0,1.6,13.0,478.5,777.06,615.78
2017,3,8,9,30,807.0,93.0,1.6,13.0,522.0,798.9,629.52
2017,3,8,9,45,830.5,93.0,1.6,13.5,561.5,815.34,638.23
2017,3,8,10,0,854.0,93.0,1.6,14.0,601.0,828.45,644.66
2017,3,8,10,15,865.0,94.5,1.55,14.5,632.5,822.76,637.5
2017,3,8,10,30,876.0,96.0,1.5,15.0,664.0,820.81,633.34
2017,3,8,10,45,885.0,97.0,1.5,15.5,689.5,813.24,625.98
2017,3,8,11,0,894.0,98.0,1.5,16.0,715.0,802.21,616.46
2017,3,8,11,15,899.0,98.5,1.45,16.0,732.0,784.18,602.85
2017,3,8,11,30,904.0,99.0,1.4,16.0,749.0,762.87,587.17
2017,3,8,11,45,701.5,185.5,1.4,16.5,694.0,682.45,525.36
2017,3,8,12,0,499.0,272.0,1.4,17.0,639.0,596.53,459.0
2017,3,8,12,15,534.0,260.0,1.4,17.0,653.0,583.58,449.59
2017,3,8,12,30,569.0,248.0,1.4,17.0,667.0,566.93,436.43
2017,3,8,12,45,740.0,172.0,1.45,17.0,712.0,567.29,436.54
2017,3,8,13,0,911.0,96.0,1.5,17.0,757.0,553.41,424.29
2017,3,8,13,15,906.5,95.5,1.5,17.0,742.0,507.39,386.16
2017,3,8,13,30,902.0,95.0,1.5,17.0,727.0,459.88,346.04
2017,3,8,13,45,896.0,93.0,1.55,17.5,704.5,409.31,302.07
2017,3,8,14,0,890.0,91.0,1.6,18.0,682.0,357.86,256.47
2017,3,8,14,15,880.0,89.5,1.65,17.5,652.0,305.08,210.27
2017,3,8,14,30,870.0,88.0,1.7,17.0,622.0,252.24,164.18
2017,3,8,14,45,857.5,85.5,1.75,17.0,586.0,198.43,119.26
2017,3,8,15,0,845.0,83.0,1.8,17.0,550.0,137.57,74.2
2017,3,8,15,15,826.0,80.5,1.85,16.5,508.5,84.63,47.36
2017,3,8,15,30,807.0,78.0,1.9,16.0,467.0,56.86,44.5
2017,3,8,15,45,783.5,74.0,1.95,16.0,421.0,55.08,43.09
2017,3,8,16,0,760.0,70.0,2.0,16.0,375.0,53.24,41.6
2017,3,8,16,15,723.5,65.5,1.95,15.5,326.0,50.88,39.7
2017,3,8,16,30,687.0,61.0,1.9,15.0,277.0,48.47,37.7
2017,3,8,16,45,635.0,55.5,1.9,14.5,227.5,41.26,31.31
2017,3,8,17,0,583.0,50.0,1.9,14.0,178.0,38.15,28.44
2017,3,8,17,15,494.5,42.0,1.9,13.5,130.5,32.75,23.35
2017,3,8,17,30,406.0,34.0,1.9,13.0,83.0,27.25,17.87
2017,3,8,17,45,250.5,22.0,1.95,12.5,47.5,17.82,6.02
2017,3,8,18,0,95.0,10.0,2.0,12.0,12.0,9.1,0.0
2017,3,8,18,15,47.5,5.0,2.0,12.0,6.0,0.0,0.0
2017,3,8,18,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,3,8,18,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,3,8,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,3,8,19,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2017,3,8,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,3,8,19,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,3,8,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,8,20,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,3,8,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,3,8,20,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,3,8,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,3,8,21,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,3,8,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,3,8,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,3,8,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,3,8,22,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,3,8,22,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,8,22,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,8,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,8,23,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2017,3,8,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,8,23,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,9,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,9,0,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,3,9,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,9,0,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,9,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,9,1,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,3,9,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,9,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,9,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,9,2,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2017,3,9,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,3,9,2,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,3,9,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,3,9,3,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,3,9,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,3,9,3,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,3,9,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,3,9,4,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,3,9,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,3,9,4,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,3,9,5,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,3,9,5,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,9,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,9,5,45,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2017,3,9,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,3,9,6,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,9,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,9,6,45,158.5,14.5,1.1,10.5,29.0,136.37,0.0
2017,3,9,7,0,317.0,29.0,1.0,11.0,58.0,280.01,212.25
2017,3,9,7,15,422.0,38.5,0.9,11.5,103.5,371.14,302.49
2017,3,9,7,30,527.0,48.0,0.8,12.0,149.0,468.52,383.85
2017,3,9,7,45,586.0,55.0,0.7,12.5,198.5,533.41,434.49
2017,3,9,8,0,645.0,62.0,0.6,13.0,248.0,599.42,482.82
2017,3,9,8,15,687.0,67.0,0.6,13.5,298.0,649.86,518.15
2017,3,9,8,30,729.0,72.0,0.6,14.0,348.0,695.31,548.47
2017,3,9,8,45,758.0,76.0,0.6,14.5,395.5,732.16,571.66
2017,3,9,9,0,787.0,80.0,0.6,15.0,443.0,766.75,592.7
2017,3,9,9,15,808.0,83.0,0.6,15.5,486.5,790.88,606.11
2017,3,9,9,30,829.0,86.0,0.6,16.0,530.0,812.06,617.46
2017,3,9,9,45,837.5,91.0,0.65,17.0,566.5,821.99,620.92
2017,3,9,10,0,846.0,96.0,0.7,18.0,603.0,828.51,622.32
2017,3,9,10,15,857.0,98.0,0.7,18.0,635.0,830.17,622.1
2017,3,9,10,30,868.0,100.0,0.7,18.0,667.0,821.82,615.42
2017,3,9,10,45,737.0,157.0,0.75,18.5,651.0,771.85,580.73
2017,3,9,11,0,606.0,214.0,0.8,19.0,635.0,708.36,533.86
2017,3,9,11,15,596.0,225.0,0.85,19.0,647.0,688.65,520.32
2017,3,9,11,30,586.0,236.0,0.9,19.0,659.0,671.04,507.46
2017,3,9,11,45,587.5,237.5,0.95,19.0,666.5,650.58,492.76
2017,3,9,12,0,589.0,239.0,1.0,19.0,674.0,628.03,476.38
2017,3,9,12,15,560.0,251.5,1.05,19.0,665.5,594.08,451.21
2017,3,9,12,30,531.0,264.0,1.1,19.0,657.0,560.02,425.71
2017,3,9,12,45,518.5,266.0,1.2,19.0,647.0,526.48,400.7
2017,3,9,13,0,506.0,268.0,1.3,19.0,637.0,492.6,374.81
2017,3,9,13,15,485.5,270.5,1.35,19.0,618.5,455.27,345.59
2017,3,9,13,30,465.0,273.0,1.4,19.0,600.0,418.76,316.49
2017,3,9,13,45,509.0,246.5,1.45,19.0,594.5,384.76,287.9
2017,3,9,14,0,553.0,220.0,1.5,19.0,589.0,346.38,254.67
2017,3,9,14,15,509.5,225.0,1.55,18.5,554.0,303.74,220.15
2017,3,9,14,30,466.0,230.0,1.6,18.0,519.0,264.93,189.2
2017,3,9,14,45,430.0,224.0,1.7,18.0,478.0,223.68,157.17
2017,3,9,15,0,394.0,218.0,1.8,18.0,437.0,193.07,136.29
2017,3,9,15,15,404.5,197.5,1.8,17.5,407.5,145.15,105.06
2017,3,9,15,30,415.0,177.0,1.8,17.0,378.0,116.49,95.78
2017,3,9,15,45,407.0,159.0,1.85,17.0,340.5,106.88,87.84
2017,3,9,16,0,399.0,141.0,1.9,17.0,303.0,96.82,79.39
2017,3,9,16,15,365.5,129.5,1.85,16.5,263.0,90.7,74.41
2017,3,9,16,30,332.0,118.0,1.8,16.0,223.0,87.91,72.21
2017,3,9,16,45,299.5,100.5,1.8,15.5,182.5,76.03,61.87
2017,3,9,17,0,267.0,83.0,1.8,15.0,142.0,63.75,50.92
2017,3,9,17,15,214.5,64.5,1.75,14.5,104.0,50.31,38.67
2017,3,9,17,30,162.0,46.0,1.7,14.0,66.0,36.46,25.78
2017,3,9,17,45,81.0,28.0,1.7,13.5,38.0,22.57,10.02
2017,3,9,18,0,0.0,10.0,1.7,13.0,10.0,9.1,0.0
2017,3,9,18,15,0.0,5.0,1.7,12.5,5.0,0.0,0.0
2017,3,9,18,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,9,18,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,9,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,9,19,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,9,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,9,19,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,9,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,9,20,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,9,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,9,20,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,3,9,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,9,21,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,9,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,9,21,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,9,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,9,22,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,9,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,9,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,9,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,9,23,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2017,3,9,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,3,9,23,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,3,10,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,3,10,0,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,3,10,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,3,10,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,3,10,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,10,1,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,10,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,10,1,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,10,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,10,2,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,10,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,10,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,10,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,10,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,3,10,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,3,10,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,3,10,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,3,10,4,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2017,3,10,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,10,4,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,10,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,10,5,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,3,10,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,10,5,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,3,10,6,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,10,6,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,10,6,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,3,10,6,45,53.0,18.0,1.55,10.5,23.0,66.96,0.0
2017,3,10,7,0,106.0,36.0,1.5,11.0,46.0,139.01,106.1
2017,3,10,7,15,155.0,55.5,1.5,11.0,81.0,198.38,163.23
2017,3,10,7,30,204.0,75.0,1.5,11.0,116.0,259.47,217.44
2017,3,10,7,45,233.5,94.5,1.5,11.5,154.0,307.85,258.74
2017,3,10,8,0,263.0,114.0,1.5,12.0,192.0,356.58,298.74
2017,3,10,8,15,295.5,128.0,1.45,12.0,230.0,400.2,333.86
2017,3,10,8,30,328.0,142.0,1.4,12.0,268.0,444.2,368.17
2017,3,10,8,45,245.0,172.5,1.4,12.5,273.5,414.54,340.7
2017,3,10,9,0,162.0,203.0,1.4,13.0,279.0,365.21,298.28
2017,3,10,9,15,175.0,223.0,1.3,13.0,312.0,395.45,321.28
2017,3,10,9,30,188.0,243.0,1.2,13.0,345.0,424.75,342.57
2017,3,10,9,45,185.5,261.5,1.2,13.5,368.5,438.17,350.78
2017,3,10,10,0,183.0,280.0,1.2,14.0,392.0,450.45,358.19
2017,3,10,10,15,133.5,291.0,1.2,14.0,374.5,414.55,328.64
2017,3,10,10,30,84.0,302.0,1.2,14.0,357.0,366.23,289.96
2017,3,10,10,45,83.5,314.0,1.25,14.5,370.5,372.5,294.06
2017,3,10,11,0,83.0,326.0,1.3,15.0,384.0,378.28,297.43
2017,3,10,11,15,102.0,339.0,1.3,15.5,412.5,399.26,312.67
2017,3,10,11,30,121.0,352.0,1.3,16.0,441.0,426.9,332.51
2017,3,10,11,45,115.0,355.5,1.3,16.5,440.5,409.48,318.15
2017,3,10,12,0,109.0,359.0,1.3,17.0,440.0,400.32,310.28
2017,3,10,12,15,166.0,361.0,1.3,17.5,484.5,433.96,335.23
2017,3,10,12,30,223.0,363.0,1.3,18.0,529.0,457.26,351.58
2017,3,10,12,45,313.0,339.5,1.3,18.5,570.5,473.8,362.82
2017,3,10,13,0,403.0,316.0,1.3,19.0,612.0,480.1,365.64
2017,3,10,13,15,342.0,323.0,1.25,19.0,571.0,432.15,328.47
2017,3,10,13,30,281.0,330.0,1.2,19.0,530.0,388.72,295.11
2017,3,10,13,45,212.5,325.5,1.2,19.0,474.0,342.43,260.11
2017,3,10,14,0,144.0,321.0,1.2,19.0,418.0,300.12,228.59
2017,3,10,14,15,314.5,273.0,1.15,19.0,472.5,292.66,216.95
2017,3,10,14,30,485.0,225.0,1.1,19.0,527.0,266.6,188.51
2017,3,10,14,45,658.0,158.0,1.1,19.5,542.0,213.22,137.81
2017,3,10,15,0,831.0,91.0,1.1,20.0,557.0,146.49,80.1
2017,3,10,15,15,811.5,88.0,1.05,19.5,515.0,93.71,52.33
2017,3,10,15,30,792.0,85.0,1.0,19.0,473.0,61.61,48.0
2017,3,10,15,45,770.0,80.0,0.95,19.0,427.0,59.26,46.16
2017,3,10,16,0,748.0,75.0,0.9,19.0,381.0,56.82,44.18
2017,3,10,16,15,711.5,70.5,0.9,18.5,332.0,54.62,42.46
2017,3,10,16,30,675.0,66.0,0.9,18.0,283.0,47.81,36.65
2017,3,10,16,45,625.0,59.5,0.95,17.5,233.5,44.13,33.47
2017,3,10,17,0,575.0,53.0,1.0,17.0,184.0,40.34,30.05
2017,3,10,17,15,488.5,44.5,1.1,16.5,136.0,34.63,24.76
2017,3,10,17,30,402.0,36.0,1.2,16.0,88.0,28.78,19.09
2017,3,10,17,45,258.0,23.5,1.3,15.5,51.0,18.98,8.06
2017,3,10,18,0,114.0,11.0,1.4,15.0,14.0,10.01,0.0
2017,3,10,18,15,57.0,5.5,1.45,14.5,7.0,0.0,0.0
2017,3,10,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,3,10,18,45,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2017,3,10,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,3,10,19,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,3,10,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,3,10,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,3,10,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,3,10,20,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,3,10,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,3,10,20,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,3,10,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,3,10,21,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,3,10,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,3,10,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,3,10,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,3,10,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,3,10,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,3,10,22,45,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2017,3,10,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,3,10,23,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,3,10,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,3,10,23,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2017,3,11,0,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,3,11,0,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2017,3,11,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,3,11,0,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2017,3,11,1,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,3,11,1,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2017,3,11,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,3,11,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,3,11,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,3,11,2,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2017,3,11,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,3,11,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,3,11,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,11,3,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,3,11,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,3,11,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,3,11,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,11,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,11,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,3,11,4,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,3,11,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,3,11,5,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,3,11,5,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,3,11,5,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,3,11,6,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,3,11,6,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,3,11,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,3,11,6,45,56.5,18.0,0.9,11.5,23.5,69.39,0.0
2017,3,11,7,0,113.0,36.0,1.0,12.0,47.0,142.22,109.93
2017,3,11,7,15,152.0,55.5,1.1,12.0,80.5,195.7,160.57
2017,3,11,7,30,191.0,75.0,1.2,12.0,114.0,250.05,208.63
2017,3,11,7,45,210.5,95.5,1.35,12.5,149.5,292.45,244.73
2017,3,11,8,0,230.0,116.0,1.5,13.0,185.0,334.52,279.31
2017,3,11,8,15,248.5,134.5,1.45,13.5,221.0,372.63,309.12
2017,3,11,8,30,267.0,153.0,1.4,14.0,257.0,410.26,337.51
2017,3,11,8,45,362.0,156.5,1.4,14.5,316.5,490.97,400.43
2017,3,11,9,0,457.0,160.0,1.4,15.0,376.0,590.6,474.48
2017,3,11,9,15,441.5,182.0,1.35,15.5,406.0,602.11,478.76
2017,3,11,9,30,426.0,204.0,1.3,16.0,436.0,610.83,481.73
2017,3,11,9,45,486.0,200.0,1.3,16.5,482.5,652.29,510.73
2017,3,11,10,0,546.0,196.0,1.3,17.0,529.0,691.52,537.2
2017,3,11,10,15,536.0,211.5,1.4,17.0,552.5,690.82,535.44
2017,3,11,10,30,526.0,227.0,1.5,17.0,576.0,687.59,532.32
2017,3,11,10,45,529.5,235.5,1.6,17.5,598.0,685.65,529.54
2017,3,11,11,0,533.0,244.0,1.7,18.0,620.0,681.23,524.97
2017,3,11,11,15,490.5,268.5,1.75,18.0,621.0,654.81,504.38
2017,3,11,11,30,448.0,293.0,1.8,18.0,622.0,627.42,483.24
2017,3,11,11,45,441.5,300.0,1.9,18.0,627.5,609.14,469.68
2017,3,11,12,0,435.0,307.0,2.0,18.0,633.0,589.47,454.85
2017,3,11,12,15,682.5,203.0,2.05,18.0,714.5,634.42,490.41
2017,3,11,12,30,930.0,99.0,2.1,18.0,796.0,656.38,507.12
2017,3,11,12,45,930.0,98.0,2.2,18.5,789.5,615.34,473.79
2017,3,11,13,0,930.0,97.0,2.3,19.0,783.0,572.04,438.38
2017,3,11,13,15,926.0,96.0,2.35,18.5,768.0,524.76,400.4
2017,3,11,13,30,922.0,95.0,2.4,18.0,753.0,475.94,359.91
2017,3,11,13,45,917.0,93.5,2.5,18.0,730.5,424.99,315.95
2017,3,11,14,0,912.0,92.0,2.6,18.0,708.0,373.02,270.03
2017,3,11,14,15,903.0,90.0,2.65,18.0,678.0,318.76,221.66
2017,3,11,14,30,894.0,88.0,2.7,18.0,648.0,264.34,173.41
2017,3,11,14,45,882.0,85.5,2.75,18.0,611.5,209.12,126.67
2017,3,11,15,0,870.0,83.0,2.8,18.0,575.0,154.51,85.71
2017,3,11,15,15,852.5,80.5,2.75,17.5,532.5,92.21,49.61
2017,3,11,15,30,835.0,78.0,2.7,17.0,490.0,56.7,44.13
2017,3,11,15,45,812.0,74.5,2.7,16.5,443.5,55.3,43.15
2017,3,11,16,0,789.0,71.0,2.7,16.0,397.0,53.86,42.11
2017,3,11,16,15,754.0,67.0,2.65,15.5,346.5,51.92,40.59
2017,3,11,16,30,719.0,63.0,2.6,15.0,296.0,49.97,39.01
2017,3,11,16,45,669.0,57.0,2.6,14.5,245.0,46.2,35.72
2017,3,11,17,0,619.0,51.0,2.6,14.0,194.0,38.77,29.03
2017,3,11,17,15,534.5,43.5,2.6,13.5,144.5,33.81,24.37
2017,3,11,17,30,450.0,36.0,2.6,13.0,95.0,28.77,19.39
2017,3,11,17,45,296.5,24.5,2.65,12.5,56.0,19.84,9.35
2017,3,11,18,0,143.0,13.0,2.7,12.0,17.0,11.82,0.0
2017,3,11,18,15,71.5,6.5,2.7,11.5,8.5,0.0,0.0
2017,3,11,18,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,3,11,18,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,3,11,19,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,3,11,19,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,3,11,19,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,3,11,19,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,3,11,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,3,11,20,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2017,3,11,20,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,3,11,20,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,3,11,21,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,3,11,21,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,3,11,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,3,11,21,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,3,11,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,3,11,22,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,3,11,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,3,11,22,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,3,11,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,3,11,23,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,3,11,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,3,11,23,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,3,12,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,3,12,0,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,3,12,0,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,3,12,0,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,3,12,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,3,12,1,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2017,3,12,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,3,12,1,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,3,12,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,3,12,2,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,3,12,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,12,2,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,12,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,12,3,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,3,12,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,12,3,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,12,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,12,4,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,3,12,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,3,12,4,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,3,12,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,3,12,5,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,3,12,5,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,3,12,5,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,3,12,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,3,12,6,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2017,3,12,6,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,12,6,45,167.5,17.5,1.45,10.5,35.5,153.77,38.78
2017,3,12,7,0,335.0,35.0,1.4,11.0,71.0,302.11,240.35
2017,3,12,7,15,437.0,45.0,1.3,11.5,119.0,394.71,324.82
2017,3,12,7,30,539.0,55.0,1.2,12.0,167.0,492.66,406.04
2017,3,12,7,45,603.0,62.0,1.15,12.5,219.5,562.57,460.66
2017,3,12,8,0,667.0,69.0,1.1,13.0,272.0,633.59,513.15
2017,3,12,8,15,709.0,74.0,1.05,13.5,323.5,684.97,548.49
2017,3,12,8,30,751.0,79.0,1.0,14.0,375.0,730.54,578.17
2017,3,12,8,45,783.5,82.0,0.95,14.5,424.5,769.64,602.16
2017,3,12,9,0,816.0,85.0,0.9,15.0,474.0,806.4,623.77
2017,3,12,9,15,837.0,88.5,0.95,15.5,519.0,831.39,638.36
2017,3,12,9,30,858.0,92.0,1.0,16.0,564.0,853.26,650.86
2017,3,12,9,45,869.5,95.5,1.05,17.0,602.5,863.76,654.44
2017,3,12,10,0,881.0,99.0,1.1,18.0,641.0,870.75,655.89
2017,3,12,10,15,892.0,101.0,1.05,18.0,673.5,864.87,649.81
2017,3,12,10,30,903.0,103.0,1.0,18.0,706.0,862.92,646.69
2017,3,12,10,45,913.5,103.5,0.95,18.5,732.0,855.36,638.72
2017,3,12,11,0,924.0,104.0,0.9,19.0,758.0,844.18,628.62
2017,3,12,11,15,928.5,104.5,0.95,19.0,776.0,824.78,616.0
2017,3,12,11,30,933.0,105.0,1.0,19.0,794.0,802.03,601.24
2017,3,12,11,45,937.0,105.0,1.05,19.5,803.5,775.16,582.59
2017,3,12,12,0,941.0,105.0,1.1,20.0,813.0,745.14,560.43
2017,3,12,12,15,941.5,104.5,1.2,20.0,814.0,709.36,535.19
2017,3,12,12,30,942.0,104.0,1.3,20.0,815.0,670.91,507.31
2017,3,12,12,45,949.0,99.5,1.4,20.0,810.0,630.06,476.84
2017,3,12,13,0,956.0,95.0,1.5,20.0,805.0,586.44,443.21
2017,3,12,13,15,952.5,94.0,1.55,20.0,789.5,538.19,404.67
2017,3,12,13,30,949.0,93.0,1.6,20.0,774.0,488.3,363.64
2017,3,12,13,45,943.0,92.0,1.65,20.0,751.0,436.03,319.53
2017,3,12,14,0,937.0,91.0,1.7,20.0,728.0,382.77,273.45
2017,3,12,14,15,928.0,89.5,1.75,19.5,697.5,327.54,225.55
2017,3,12,14,30,919.0,88.0,1.8,19.0,667.0,272.11,177.38
2017,3,12,14,45,906.5,86.0,1.85,19.0,629.5,215.75,130.05
2017,3,12,15,0,894.0,84.0,1.9,19.0,592.0,160.01,88.33
2017,3,12,15,15,876.5,81.5,1.9,18.5,549.0,104.52,57.87
2017,3,12,15,30,859.0,79.0,1.9,18.0,506.0,57.51,44.62
2017,3,12,15,45,834.0,76.0,1.9,18.0,458.0,56.47,43.9
2017,3,12,16,0,809.0,73.0,1.9,18.0,410.0,55.44,43.14
2017,3,12,16,15,774.0,68.5,1.85,17.5,358.5,53.14,41.33
2017,3,12,16,30,739.0,64.0,1.8,17.0,307.0,50.8,39.42
2017,3,12,16,45,686.0,59.0,1.8,16.5,254.5,47.91,36.94
2017,3,12,17,0,633.0,54.0,1.8,16.0,202.0,41.17,30.92
2017,3,12,17,15,547.5,46.0,1.85,15.0,151.0,35.87,26.06
2017,3,12,17,30,462.0,38.0,1.9,14.0,100.0,30.46,20.83
2017,3,12,17,45,305.0,26.0,1.95,13.5,59.5,21.12,10.71
2017,3,12,18,0,148.0,14.0,2.0,13.0,19.0,12.73,0.0
2017,3,12,18,15,74.0,7.0,2.05,12.5,9.5,0.0,0.0
2017,3,12,18,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,3,12,18,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,3,12,19,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,3,12,19,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2017,3,12,19,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,12,19,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,12,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,12,20,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,12,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,12,20,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,12,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,12,21,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2017,3,12,21,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,12,21,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,3,12,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,3,12,22,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,3,12,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,3,12,22,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,3,12,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,3,12,23,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,3,12,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,12,23,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,13,0,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,13,0,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,13,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,13,0,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,13,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,13,1,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,3,13,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,13,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,13,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,13,2,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,3,13,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,13,2,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,13,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,13,3,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,3,13,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,13,3,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,13,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,13,4,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,3,13,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,13,4,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,13,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,13,5,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,3,13,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,3,13,5,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,3,13,6,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,3,13,6,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2017,3,13,6,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,3,13,6,45,209.0,16.5,1.45,11.5,40.0,180.58,76.48
2017,3,13,7,0,418.0,33.0,1.4,12.0,80.0,356.29,284.33
2017,3,13,7,15,514.0,41.5,1.4,12.5,130.0,445.54,364.95
2017,3,13,7,30,610.0,50.0,1.4,13.0,180.0,539.79,442.0
2017,3,13,7,45,668.0,56.0,1.4,13.5,233.0,600.21,489.04
2017,3,13,8,0,726.0,62.0,1.4,14.0,286.0,667.74,538.9
2017,3,13,8,15,764.0,66.0,1.3,14.0,338.0,716.7,572.77
2017,3,13,8,30,802.0,70.0,1.2,14.0,390.0,764.17,604.15
2017,3,13,8,45,828.5,73.5,1.2,14.5,439.5,799.59,625.98
2017,3,13,9,0,855.0,77.0,1.2,15.0,489.0,832.47,645.59
2017,3,13,9,15,873.5,79.5,1.25,15.5,533.5,854.46,658.06
2017,3,13,9,30,892.0,82.0,1.3,16.0,578.0,865.58,663.15
2017,3,13,9,45,913.5,80.5,1.4,17.0,618.5,879.01,669.45
2017,3,13,10,0,935.0,79.0,1.5,18.0,659.0,889.05,673.42
2017,3,13,10,15,944.0,80.5,1.5,18.0,691.5,888.46,671.59
2017,3,13,10,30,953.0,82.0,1.5,18.0,724.0,884.18,667.57
2017,3,13,10,45,959.0,83.0,1.55,18.5,748.5,873.19,658.62
2017,3,13,11,0,965.0,84.0,1.6,19.0,773.0,858.57,647.43
2017,3,13,11,15,969.0,85.0,1.55,19.0,790.5,838.8,632.98
2017,3,13,11,30,973.0,86.0,1.5,19.0,808.0,815.55,616.33
2017,3,13,11,45,974.5,86.0,1.5,19.5,816.5,786.1,594.96
2017,3,13,12,0,976.0,86.0,1.5,20.0,825.0,753.54,571.01
2017,3,13,12,15,975.5,86.5,1.45,20.0,826.0,717.17,543.52
2017,3,13,12,30,975.0,87.0,1.4,20.0,827.0,678.07,513.61
2017,3,13,12,45,971.0,87.5,1.35,20.5,818.5,634.43,478.92
2017,3,13,13,0,967.0,88.0,1.3,21.0,810.0,588.7,442.06
2017,3,13,13,15,963.0,87.0,1.25,21.0,794.5,539.8,402.86
2017,3,13,13,30,959.0,86.0,1.2,21.0,779.0,489.27,361.36
2017,3,13,13,45,952.5,85.0,1.2,21.5,755.0,436.39,316.56
2017,3,13,14,0,946.0,84.0,1.2,22.0,731.0,382.57,270.03
2017,3,13,14,15,936.5,82.5,1.2,21.5,700.0,326.82,222.32
2017,3,13,14,30,927.0,81.0,1.2,21.0,669.0,270.91,174.32
2017,3,13,14,45,914.0,79.5,1.2,21.0,631.5,214.48,127.35
2017,3,13,15,0,901.0,78.0,1.2,21.0,594.0,158.74,85.8
2017,3,13,15,15,884.0,75.5,1.2,21.0,550.5,102.96,54.78
2017,3,13,15,30,867.0,73.0,1.2,21.0,507.0,61.66,47.6
2017,3,13,15,45,843.0,70.0,1.25,21.0,459.0,51.99,39.47
2017,3,13,16,0,819.0,67.0,1.3,21.0,411.0,50.79,38.57
2017,3,13,16,15,785.5,63.5,1.25,20.5,360.0,49.12,37.31
2017,3,13,16,30,752.0,60.0,1.2,20.0,309.0,47.44,36.0
2017,3,13,16,45,703.0,54.5,1.2,19.5,257.0,43.99,33.07
2017,3,13,17,0,654.0,49.0,1.2,19.0,205.0,40.48,29.94
2017,3,13,17,15,574.5,42.0,1.2,18.5,154.5,35.43,25.31
2017,3,13,17,30,495.0,35.0,1.2,18.0,104.0,27.78,18.22
2017,3,13,17,45,352.5,24.5,1.3,17.5,62.5,19.72,9.74
2017,3,13,18,0,210.0,14.0,1.4,17.0,21.0,12.73,0.0
2017,3,13,18,15,105.0,7.0,1.4,16.5,10.5,0.0,0.0
2017,3,13,18,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,3,13,18,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,3,13,19,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,13,19,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2017,3,13,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,3,13,19,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,3,13,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,3,13,20,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,3,13,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,3,13,20,45,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2017,3,13,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,3,13,21,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2017,3,13,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,3,13,21,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,3,13,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,3,13,22,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2017,3,13,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,3,13,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,3,13,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,3,13,23,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2017,3,13,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,3,13,23,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,3,14,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,3,14,0,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,3,14,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,3,14,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,3,14,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,3,14,1,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2017,3,14,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,3,14,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,3,14,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,3,14,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,3,14,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,3,14,2,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,3,14,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,3,14,3,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2017,3,14,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,3,14,3,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2017,3,14,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,3,14,4,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2017,3,14,4,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,3,14,4,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2017,3,14,5,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,3,14,5,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,3,14,5,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,3,14,5,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2017,3,14,6,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,3,14,6,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,3,14,6,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,3,14,6,45,180.5,18.5,0.4,13.0,39.5,168.78,89.68
2017,3,14,7,0,361.0,37.0,0.4,13.0,79.0,324.6,257.6
2017,3,14,7,15,453.0,47.0,0.4,13.5,127.5,412.03,333.05
2017,3,14,7,30,545.0,57.0,0.4,14.0,176.0,504.04,406.6
2017,3,14,7,45,603.0,64.0,0.45,14.5,227.0,570.07,456.74
2017,3,14,8,0,661.0,71.0,0.5,15.0,278.0,636.87,505.12
2017,3,14,8,15,700.5,76.0,0.45,15.5,329.0,686.4,537.57
2017,3,14,8,30,740.0,81.0,0.4,16.0,380.0,729.98,564.54
2017,3,14,8,45,767.0,85.0,0.4,16.5,428.0,765.68,585.97
2017,3,14,9,0,794.0,89.0,0.4,17.0,476.0,798.96,605.28
2017,3,14,9,15,814.5,92.5,0.4,17.5,520.0,823.39,618.33
2017,3,14,9,30,835.0,96.0,0.4,18.0,564.0,844.76,629.33
2017,3,14,9,45,860.5,94.0,0.4,18.5,605.0,860.67,636.73
2017,3,14,10,0,886.0,92.0,0.4,19.0,646.0,865.81,637.23
2017,3,14,10,15,896.5,93.5,0.4,19.5,678.0,866.52,635.18
2017,3,14,10,30,907.0,95.0,0.4,20.0,710.0,863.7,631.08
2017,3,14,10,45,915.5,95.5,0.45,20.5,735.5,854.57,624.09
2017,3,14,11,0,924.0,96.0,0.5,21.0,761.0,841.89,615.04
2017,3,14,11,15,929.0,97.0,0.55,21.5,778.0,823.47,602.41
2017,3,14,11,30,934.0,98.0,0.6,22.0,795.0,801.66,587.69
2017,3,14,11,45,937.5,97.5,0.7,22.5,804.5,773.97,569.93
2017,3,14,12,0,941.0,97.0,0.8,23.0,814.0,743.17,549.19
2017,3,14,12,15,941.5,97.5,0.8,23.0,815.5,708.38,524.18
2017,3,14,12,30,942.0,98.0,0.8,23.0,817.0,670.89,496.79
2017,3,14,12,45,935.5,100.0,0.85,23.0,808.5,628.2,465.61
2017,3,14,13,0,929.0,102.0,0.9,23.0,800.0,583.67,432.17
2017,3,14,13,15,924.5,101.0,0.85,23.0,784.5,535.93,394.63
2017,3,14,13,30,920.0,100.0,0.8,23.0,769.0,486.71,354.96
2017,3,14,13,45,913.5,99.0,0.75,23.0,745.5,435.45,312.71
2017,3,14,14,0,907.0,98.0,0.7,23.0,722.0,383.32,268.76
2017,3,14,14,15,897.5,96.0,0.7,23.0,691.5,328.93,222.65
2017,3,14,14,30,888.0,94.0,0.7,23.0,661.0,274.45,176.38
2017,3,14,14,45,874.0,92.0,0.7,23.0,623.5,219.33,131.27
2017,3,14,15,0,860.0,90.0,0.7,23.0,586.0,157.34,85.12
2017,3,14,15,15,842.0,87.5,0.8,22.5,543.0,103.13,54.72
2017,3,14,15,30,824.0,85.0,0.9,22.0,500.0,61.27,47.04
2017,3,14,15,45,798.5,81.5,1.0,22.0,452.5,60.05,46.2
2017,3,14,16,0,773.0,78.0,1.1,22.0,405.0,58.81,45.28
2017,3,14,16,15,737.5,73.5,1.25,21.0,354.5,56.68,43.77
2017,3,14,16,30,702.0,69.0,1.4,20.0,304.0,49.74,37.99
2017,3,14,16,45,648.5,63.0,1.55,19.0,252.5,46.51,35.34
2017,3,14,17,0,595.0,57.0,1.7,18.0,201.0,43.22,32.48
2017,3,14,17,15,513.5,49.0,1.85,17.0,151.5,38.07,27.8
2017,3,14,17,30,432.0,41.0,2.0,16.0,102.0,32.82,22.78
2017,3,14,17,45,292.5,28.5,2.15,15.5,62.0,23.16,12.86
2017,3,14,18,0,153.0,16.0,2.3,15.0,22.0,13.13,0.0
2017,3,14,18,15,76.5,8.0,2.3,14.5,11.0,7.28,0.0
2017,3,14,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,3,14,18,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,3,14,19,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,3,14,19,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2017,3,14,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,3,14,19,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,3,14,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,3,14,20,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,3,14,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,3,14,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,3,14,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,3,14,21,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2017,3,14,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,3,14,21,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,3,14,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,14,22,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,3,14,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,3,14,22,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,3,14,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,3,14,23,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,3,14,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,3,14,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,3,15,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,3,15,0,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2017,3,15,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,15,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,15,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,15,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,15,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,15,1,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,3,15,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,3,15,2,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,3,15,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,15,2,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,3,15,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,3,15,3,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,15,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,3,15,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,15,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,15,4,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,3,15,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,15,4,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,3,15,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,15,5,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,3,15,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,15,5,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,15,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,15,6,15,0.0,3.5,1.95,10.5,3.5,0.0,0.0
2017,3,15,6,30,0.0,7.0,2.0,11.0,7.0,6.37,0.0
2017,3,15,6,45,19.5,25.0,2.15,11.5,27.5,42.59,21.97
2017,3,15,7,0,39.0,43.0,2.3,12.0,48.0,78.78,60.56
2017,3,15,7,15,57.0,64.5,2.3,12.0,75.5,129.52,105.45
2017,3,15,7,30,75.0,86.0,2.3,12.0,103.0,168.39,139.83
2017,3,15,7,45,88.0,108.0,2.3,12.5,133.0,204.11,170.37
2017,3,15,8,0,101.0,130.0,2.3,13.0,163.0,239.49,199.76
2017,3,15,8,15,109.5,151.5,2.25,13.0,192.0,270.24,224.78
2017,3,15,8,30,118.0,173.0,2.2,13.0,221.0,300.48,248.84
2017,3,15,8,45,338.0,158.0,2.15,13.5,319.5,477.16,393.9
2017,3,15,9,0,558.0,143.0,2.1,14.0,418.0,662.74,536.21
