Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,3,15,9,15,439.0,190.5,2.05,14.0,418.5,616.08,494.79
2017,3,15,9,30,320.0,238.0,2.0,14.0,419.0,549.28,440.31
2017,3,15,9,45,261.5,265.5,1.95,14.5,420.0,524.69,418.3
2017,3,15,10,0,203.0,293.0,1.9,15.0,421.0,483.7,383.97
2017,3,15,10,15,124.0,291.5,1.85,15.0,371.0,408.05,323.67
2017,3,15,10,30,45.0,290.0,1.8,15.0,321.0,321.13,254.05
2017,3,15,10,45,46.5,302.0,1.8,15.5,335.0,330.09,260.48
2017,3,15,11,0,48.0,314.0,1.8,16.0,349.0,338.57,266.08
2017,3,15,11,15,234.5,314.5,1.8,16.0,490.0,498.03,390.92
2017,3,15,11,30,421.0,315.0,1.8,16.0,631.0,633.2,491.31
2017,3,15,11,45,376.5,333.5,1.85,16.0,618.5,592.21,458.99
2017,3,15,12,0,332.0,352.0,1.9,16.0,606.0,559.47,433.85
2017,3,15,12,15,236.0,365.0,1.85,16.0,546.0,485.28,376.95
2017,3,15,12,30,140.0,378.0,1.8,16.0,486.0,422.38,328.27
2017,3,15,12,45,206.5,368.5,1.8,16.0,526.0,440.22,342.24
2017,3,15,13,0,273.0,359.0,1.8,16.0,566.0,452.09,350.52
2017,3,15,13,15,355.5,327.5,1.8,16.0,591.0,446.86,345.38
2017,3,15,13,30,438.0,296.0,1.8,16.0,616.0,432.33,332.16
2017,3,15,13,45,288.0,314.0,1.8,16.0,521.5,362.22,278.4
2017,3,15,14,0,138.0,332.0,1.8,16.0,427.0,308.46,238.66
2017,3,15,14,15,125.0,315.5,1.75,15.5,399.0,279.61,216.46
2017,3,15,14,30,112.0,299.0,1.7,15.0,371.0,259.29,200.91
2017,3,15,14,45,71.5,264.0,1.7,15.0,309.0,217.88,169.77
2017,3,15,15,0,31.0,229.0,1.7,15.0,247.0,181.81,143.15
2017,3,15,15,15,153.5,221.5,1.7,14.5,300.5,169.25,130.49
2017,3,15,15,30,276.0,214.0,1.7,14.0,354.0,144.71,120.98
2017,3,15,15,45,178.5,196.5,1.75,14.0,284.0,141.97,119.06
2017,3,15,16,0,81.0,179.0,1.8,14.0,214.0,136.28,114.5
2017,3,15,16,15,75.0,158.0,1.75,13.5,187.0,121.71,102.32
2017,3,15,16,30,69.0,137.0,1.7,13.0,160.0,106.78,89.63
2017,3,15,16,45,62.5,115.0,1.65,13.0,133.5,90.88,75.66
2017,3,15,17,0,56.0,93.0,1.6,13.0,107.0,74.63,61.11
2017,3,15,17,15,41.0,71.5,1.55,12.5,80.5,58.32,46.33
2017,3,15,17,30,26.0,50.0,1.5,12.0,54.0,41.67,31.0
2017,3,15,17,45,13.0,31.0,1.45,12.0,33.0,26.45,16.06
2017,3,15,18,0,0.0,12.0,1.4,12.0,12.0,10.56,0.0
2017,3,15,18,15,0.0,6.0,1.35,11.5,6.0,5.46,0.0
2017,3,15,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,3,15,18,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,3,15,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,3,15,19,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,3,15,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,15,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,15,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,15,20,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,15,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,15,20,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,3,15,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,3,15,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,3,15,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,3,15,21,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,3,15,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,3,15,22,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,3,15,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,3,15,22,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,3,15,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,3,15,23,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,3,15,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,3,15,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,3,16,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,3,16,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,3,16,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,3,16,0,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,3,16,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,3,16,1,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,3,16,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,3,16,1,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,3,16,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,3,16,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,3,16,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,3,16,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,3,16,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,3,16,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,3,16,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,3,16,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,3,16,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,3,16,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,3,16,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,3,16,4,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,3,16,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,3,16,5,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,3,16,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,3,16,5,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,3,16,6,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,16,6,15,0.0,4.0,1.85,11.0,4.0,0.0,0.0
2017,3,16,6,30,0.0,8.0,1.9,11.0,8.0,7.28,0.0
2017,3,16,6,45,40.5,27.5,2.0,11.5,32.5,70.33,43.94
2017,3,16,7,0,81.0,47.0,2.1,12.0,57.0,124.67,99.56
2017,3,16,7,15,113.0,68.5,2.1,12.0,90.0,175.02,144.89
2017,3,16,7,30,145.0,90.0,2.1,12.0,123.0,225.63,189.38
2017,3,16,7,45,170.0,111.5,2.15,12.5,159.5,271.49,228.25
2017,3,16,8,0,195.0,133.0,2.2,13.0,196.0,317.53,266.05
2017,3,16,8,15,215.0,151.0,2.1,13.5,231.0,370.06,307.39
2017,3,16,8,30,235.0,169.0,2.0,14.0,266.0,407.6,335.76
2017,3,16,8,45,257.0,188.0,1.95,14.5,306.0,447.54,365.42
2017,3,16,9,0,279.0,207.0,1.9,15.0,346.0,486.6,393.65
2017,3,16,9,15,246.0,232.0,1.95,15.0,362.5,484.42,389.56
2017,3,16,9,30,213.0,257.0,2.0,15.0,379.0,464.49,372.48
2017,3,16,9,45,321.5,252.5,2.05,15.5,450.0,562.25,447.48
2017,3,16,10,0,430.0,248.0,2.1,16.0,521.0,657.52,517.36
2017,3,16,10,15,448.0,255.0,2.15,16.0,551.5,671.17,525.84
2017,3,16,10,30,466.0,262.0,2.2,16.0,582.0,682.36,533.22
2017,3,16,10,45,550.0,240.5,2.25,16.5,631.0,716.32,557.68
2017,3,16,11,0,634.0,219.0,2.3,17.0,680.0,749.95,581.13
2017,3,16,11,15,573.0,248.0,2.25,17.0,672.0,706.83,547.31
2017,3,16,11,30,512.0,277.0,2.2,17.0,664.0,667.44,516.63
2017,3,16,11,45,516.5,278.5,2.2,17.0,673.0,650.22,503.52
2017,3,16,12,0,521.0,280.0,2.2,17.0,682.0,630.93,488.6
2017,3,16,12,15,551.5,271.0,2.25,17.0,696.5,617.36,478.3
2017,3,16,12,30,582.0,262.0,2.3,17.0,711.0,600.26,464.97
2017,3,16,12,45,562.0,265.0,2.35,17.5,695.5,560.71,433.46
2017,3,16,13,0,542.0,268.0,2.4,18.0,680.0,521.34,401.84
2017,3,16,13,15,552.0,258.0,2.45,18.0,670.5,486.49,373.9
2017,3,16,13,30,562.0,248.0,2.5,18.0,661.0,449.98,343.86
2017,3,16,13,45,517.5,255.5,2.55,18.0,626.5,404.25,306.61
2017,3,16,14,0,473.0,263.0,2.6,18.0,592.0,361.91,271.87
2017,3,16,14,15,447.5,259.5,2.65,17.5,560.5,320.66,238.05
2017,3,16,14,30,422.0,256.0,2.7,17.0,529.0,281.79,206.24
2017,3,16,14,45,420.0,240.5,2.75,17.0,499.0,241.15,172.57
2017,3,16,15,0,418.0,225.0,2.8,17.0,469.0,200.93,141.26
2017,3,16,15,15,367.0,217.0,2.8,16.5,420.0,170.82,124.4
2017,3,16,15,30,316.0,209.0,2.8,16.0,371.0,142.05,117.99
2017,3,16,15,45,379.0,176.5,2.85,15.5,353.0,123.97,103.03
2017,3,16,16,0,442.0,144.0,2.9,15.0,335.0,97.9,80.86
2017,3,16,16,15,402.0,135.5,2.9,14.5,293.0,93.95,77.81
2017,3,16,16,30,362.0,127.0,2.9,14.0,251.0,89.86,74.51
2017,3,16,16,45,335.5,108.5,2.95,14.0,209.0,78.37,64.39
2017,3,16,17,0,309.0,90.0,3.0,14.0,167.0,66.35,53.59
2017,3,16,17,15,331.0,69.5,2.9,13.5,134.5,52.43,40.98
2017,3,16,17,30,353.0,49.0,2.8,13.0,102.0,39.64,29.15
2017,3,16,17,45,230.5,34.0,2.75,12.5,63.0,26.55,16.33
2017,3,16,18,0,108.0,19.0,2.7,12.0,24.0,14.99,0.0
2017,3,16,18,15,54.0,9.5,2.6,11.5,12.0,8.64,0.0
2017,3,16,18,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,3,16,18,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,3,16,19,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,3,16,19,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2017,3,16,19,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,3,16,19,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,3,16,20,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,16,20,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,3,16,20,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,16,20,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,3,16,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,16,21,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2017,3,16,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,3,16,21,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,3,16,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,3,16,22,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,3,16,22,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,16,22,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,3,16,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,16,23,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,3,16,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,16,23,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,17,0,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,17,0,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,3,17,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,3,17,0,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,3,17,1,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,3,17,1,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,3,17,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,3,17,1,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,3,17,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,3,17,2,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,3,17,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,17,2,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,17,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,17,3,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,3,17,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,17,3,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,17,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,17,4,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,17,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,17,4,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,3,17,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,17,5,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,17,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,3,17,5,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2017,3,17,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,3,17,6,15,64.5,6.5,0.7,10.0,8.5,0.0,0.0
2017,3,17,6,30,129.0,13.0,0.6,10.0,17.0,89.49,0.0
2017,3,17,6,45,278.0,25.0,0.5,10.5,56.0,249.74,178.16
2017,3,17,7,0,427.0,37.0,0.4,11.0,95.0,373.95,301.66
2017,3,17,7,15,512.5,45.0,0.4,11.5,144.0,457.22,372.12
2017,3,17,7,30,598.0,53.0,0.4,12.0,193.0,544.59,440.62
2017,3,17,7,45,653.5,58.5,0.45,12.5,245.5,608.51,488.43
2017,3,17,8,0,709.0,64.0,0.5,13.0,298.0,668.58,531.29
2017,3,17,8,15,744.5,68.0,0.45,13.5,348.5,715.51,561.46
2017,3,17,8,30,780.0,72.0,0.4,14.0,399.0,760.93,589.37
2017,3,17,8,45,804.5,75.5,0.4,14.5,447.0,794.54,609.05
2017,3,17,9,0,829.0,79.0,0.4,15.0,495.0,825.62,626.72
2017,3,17,9,15,847.0,81.5,0.35,15.5,539.0,847.03,636.69
2017,3,17,9,30,865.0,84.0,0.3,16.0,583.0,857.45,639.44
2017,3,17,9,45,874.0,88.0,0.25,17.0,620.0,866.64,640.44
2017,3,17,10,0,883.0,92.0,0.2,18.0,657.0,872.37,639.33
2017,3,17,10,15,892.5,93.5,0.15,18.0,688.5,872.19,637.06
2017,3,17,10,30,902.0,95.0,0.1,18.0,720.0,868.5,632.89
2017,3,17,10,45,907.0,97.5,0.1,18.5,744.0,858.59,624.52
2017,3,17,11,0,912.0,100.0,0.1,19.0,768.0,845.2,614.17
2017,3,17,11,15,916.5,101.0,0.15,19.0,785.0,826.43,602.4
2017,3,17,11,30,921.0,102.0,0.2,19.0,802.0,804.33,588.67
2017,3,17,11,45,919.5,104.0,0.25,19.5,810.0,775.58,569.6
2017,3,17,12,0,918.0,106.0,0.3,20.0,818.0,744.0,548.04
2017,3,17,12,15,918.5,106.5,0.3,20.0,819.0,709.66,523.7
2017,3,17,12,30,919.0,107.0,0.3,20.0,820.0,672.7,497.07
2017,3,17,12,45,915.0,107.5,0.35,20.5,812.0,630.67,466.04
2017,3,17,13,0,911.0,108.0,0.4,21.0,804.0,586.71,432.86
2017,3,17,13,15,906.5,107.0,0.45,21.0,788.0,539.53,397.17
2017,3,17,13,30,902.0,106.0,0.5,21.0,772.0,490.93,359.16
2017,3,17,13,45,894.0,105.5,0.55,21.0,748.5,440.13,318.22
2017,3,17,14,0,886.0,105.0,0.6,21.0,725.0,388.64,275.45
2017,3,17,14,15,876.0,103.0,0.7,21.0,694.0,334.97,230.24
2017,3,17,14,30,866.0,101.0,0.8,21.0,663.0,274.86,179.69
2017,3,17,14,45,603.5,173.0,0.9,21.0,554.5,226.17,149.27
2017,3,17,15,0,341.0,245.0,1.0,21.0,446.0,213.04,150.71
2017,3,17,15,15,334.5,227.0,1.1,20.5,412.0,176.0,126.56
2017,3,17,15,30,328.0,209.0,1.2,20.0,378.0,142.06,115.73
2017,3,17,15,45,398.5,174.5,1.3,20.0,361.0,115.37,93.69
2017,3,17,16,0,469.0,140.0,1.4,20.0,344.0,95.23,76.87
2017,3,17,16,15,441.0,128.5,1.5,19.0,301.5,89.21,72.26
2017,3,17,16,30,413.0,117.0,1.6,18.0,259.0,82.91,67.25
2017,3,17,16,45,496.0,88.5,1.7,17.0,232.5,66.13,52.88
2017,3,17,17,0,579.0,60.0,1.8,16.0,206.0,45.22,34.55
2017,3,17,17,15,500.0,51.5,1.9,15.5,156.5,39.76,29.56
2017,3,17,17,30,421.0,43.0,2.0,15.0,107.0,34.16,24.2
2017,3,17,17,45,210.5,34.5,2.15,14.5,66.5,26.86,16.65
2017,3,17,18,0,0.0,26.0,2.3,14.0,26.0,21.51,0.0
2017,3,17,18,15,0.0,13.0,2.15,13.5,13.0,11.82,0.0
2017,3,17,18,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,3,17,18,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,3,17,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,3,17,19,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,3,17,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,3,17,19,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,3,17,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,3,17,20,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,3,17,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,3,17,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,3,17,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,3,17,21,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2017,3,17,21,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,3,17,21,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,3,17,22,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,3,17,22,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,3,17,22,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,3,17,22,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,3,17,23,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,3,17,23,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,3,17,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,3,17,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,3,18,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,3,18,0,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2017,3,18,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,3,18,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,3,18,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,3,18,1,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2017,3,18,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,18,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,3,18,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,3,18,2,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,3,18,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,3,18,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,3,18,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,3,18,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,3,18,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,3,18,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,3,18,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,3,18,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,3,18,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,3,18,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,3,18,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,18,5,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,3,18,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,3,18,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,3,18,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,3,18,6,15,0.0,3.0,1.05,11.0,3.0,0.0,0.0
2017,3,18,6,30,0.0,6.0,1.0,11.0,6.0,5.46,0.0
2017,3,18,6,45,0.0,19.5,1.0,11.5,19.5,17.17,7.48
2017,3,18,7,0,0.0,33.0,1.0,12.0,33.0,29.11,18.87
2017,3,18,7,15,0.0,49.5,1.1,12.0,49.5,45.83,33.62
2017,3,18,7,30,0.0,66.0,1.2,12.0,66.0,62.09,47.87
2017,3,18,7,45,0.0,84.0,1.3,12.5,84.0,79.78,63.01
2017,3,18,8,0,0.0,102.0,1.4,13.0,102.0,97.17,77.59
2017,3,18,8,15,0.0,119.5,1.4,13.0,119.5,113.77,91.39
2017,3,18,8,30,0.0,137.0,1.4,13.0,137.0,130.23,104.85
2017,3,18,8,45,69.0,181.0,1.45,13.5,216.0,248.76,204.02
2017,3,18,9,0,138.0,225.0,1.5,14.0,295.0,372.71,302.71
2017,3,18,9,15,69.0,192.5,1.45,14.0,227.5,254.66,206.11
2017,3,18,9,30,0.0,160.0,1.4,14.0,160.0,146.98,116.56
2017,3,18,9,45,6.5,191.5,1.4,14.5,196.0,182.75,145.58
2017,3,18,10,0,13.0,223.0,1.4,15.0,232.0,218.23,173.43
2017,3,18,10,15,6.5,189.5,1.4,15.0,194.0,178.45,141.0
2017,3,18,10,30,0.0,156.0,1.4,15.0,156.0,140.53,110.13
2017,3,18,10,45,16.0,227.5,1.4,15.5,239.0,220.48,174.22
2017,3,18,11,0,32.0,299.0,1.4,16.0,322.0,310.57,243.77
2017,3,18,11,15,18.5,246.5,1.4,16.0,260.5,237.4,186.09
2017,3,18,11,30,5.0,194.0,1.4,16.0,199.0,177.59,138.75
2017,3,18,11,45,8.0,217.5,1.4,16.0,224.5,200.32,156.9
2017,3,18,12,0,11.0,241.0,1.4,16.0,250.0,222.47,174.21
2017,3,18,12,15,6.5,203.0,1.35,16.0,208.5,184.49,144.06
2017,3,18,12,30,2.0,165.0,1.3,16.0,167.0,147.43,114.61
2017,3,18,12,45,39.0,262.5,1.3,16.0,293.0,253.55,198.88
2017,3,18,13,0,76.0,360.0,1.3,16.0,419.0,350.03,272.35
2017,3,18,13,15,48.0,316.0,1.35,16.0,353.0,292.83,228.07
2017,3,18,13,30,20.0,272.0,1.4,16.0,287.0,243.03,189.92
2017,3,18,13,45,466.5,180.0,1.45,16.5,509.0,328.13,250.57
2017,3,18,14,0,913.0,88.0,1.5,17.0,731.0,386.64,281.93
2017,3,18,14,15,905.0,86.5,1.55,17.0,701.0,332.77,233.78
2017,3,18,14,30,897.0,85.0,1.6,17.0,671.0,278.64,185.8
2017,3,18,14,45,885.0,83.5,1.65,17.0,634.5,223.76,138.64
2017,3,18,15,0,873.0,82.0,1.7,17.0,598.0,169.49,96.0
2017,3,18,15,15,857.0,79.5,1.55,17.0,556.0,115.08,62.25
2017,3,18,15,30,841.0,77.0,1.4,17.0,514.0,55.16,42.67
2017,3,18,15,45,713.5,96.0,1.25,17.0,442.5,63.11,49.8
2017,3,18,16,0,586.0,115.0,1.1,17.0,371.0,78.4,63.28
2017,3,18,16,15,558.0,106.5,1.0,16.5,327.0,74.72,60.33
2017,3,18,16,30,530.0,98.0,0.9,16.0,283.0,70.84,57.2
2017,3,18,16,45,493.0,86.0,0.85,15.5,236.5,63.77,51.13
2017,3,18,17,0,456.0,74.0,0.8,15.0,190.0,56.32,44.57
2017,3,18,17,15,400.0,61.0,0.85,14.5,146.0,47.53,36.59
2017,3,18,17,30,344.0,48.0,0.9,14.0,102.0,38.32,28.02
2017,3,18,17,45,238.5,33.5,0.95,13.5,64.0,26.09,16.28
2017,3,18,18,0,133.0,19.0,1.0,13.0,26.0,14.96,0.0
2017,3,18,18,15,66.5,9.5,1.0,12.5,13.0,8.64,0.0
2017,3,18,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,3,18,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,3,18,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,3,18,19,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,3,18,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,3,18,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,3,18,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,3,18,20,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,3,18,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,3,18,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,3,18,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,3,18,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,3,18,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,3,18,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,3,18,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,3,18,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,3,18,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,3,18,22,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,3,18,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,3,18,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,3,18,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,3,18,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,3,19,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,3,19,0,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2017,3,19,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,3,19,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,19,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,19,1,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,3,19,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,3,19,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,19,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,3,19,2,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,3,19,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,19,2,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,3,19,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,3,19,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,19,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,19,3,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2017,3,19,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,3,19,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,19,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,19,4,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,3,19,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,3,19,5,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,3,19,5,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,3,19,5,45,0.0,0.0,0.35,11.5,0.0,0.0,0.0
2017,3,19,6,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2017,3,19,6,15,0.0,8.5,0.2,12.0,8.5,7.73,0.0
2017,3,19,6,30,0.0,17.0,0.2,12.0,17.0,16.93,0.0
2017,3,19,6,45,94.0,34.0,0.25,12.0,47.5,128.99,96.08
2017,3,19,7,0,188.0,51.0,0.3,12.0,78.0,214.97,175.23
2017,3,19,7,15,225.5,70.0,0.4,12.0,116.0,269.58,223.1
2017,3,19,7,30,263.0,89.0,0.5,12.0,154.0,325.31,270.36
2017,3,19,7,45,295.5,105.0,0.65,12.5,193.5,373.73,309.93
2017,3,19,8,0,328.0,121.0,0.8,13.0,233.0,422.82,348.7
2017,3,19,8,15,513.5,102.0,0.8,13.5,308.5,578.62,468.84
2017,3,19,8,30,699.0,83.0,0.8,14.0,384.0,716.99,566.07
2017,3,19,8,45,447.0,154.0,0.85,14.5,354.5,587.28,466.43
2017,3,19,9,0,195.0,225.0,0.9,15.0,325.0,421.89,336.3
2017,3,19,9,15,250.5,238.0,0.8,15.0,378.0,497.16,393.75
2017,3,19,9,30,306.0,251.0,0.7,15.0,431.0,555.63,435.17
2017,3,19,9,45,333.0,263.0,0.6,15.5,470.0,586.79,454.46
2017,3,19,10,0,360.0,275.0,0.5,16.0,509.0,616.23,472.25
2017,3,19,10,15,365.0,288.5,0.5,16.0,535.5,626.33,477.79
2017,3,19,10,30,370.0,302.0,0.5,16.0,562.0,634.46,482.23
2017,3,19,10,45,259.0,332.0,0.5,16.0,517.5,561.32,427.09
2017,3,19,11,0,148.0,362.0,0.5,16.0,473.0,478.72,365.36
2017,3,19,11,15,223.0,362.0,0.5,16.0,532.5,528.17,402.92
2017,3,19,11,30,298.0,362.0,0.5,16.0,592.0,581.71,440.97
2017,3,19,11,45,151.0,273.5,0.55,16.0,390.0,368.44,284.54
2017,3,19,12,0,4.0,185.0,0.6,16.0,188.0,167.49,129.31
2017,3,19,12,15,39.0,276.5,0.6,16.0,307.0,274.2,213.74
2017,3,19,12,30,74.0,368.0,0.6,16.0,426.0,371.49,286.4
2017,3,19,12,45,91.5,371.5,0.65,16.5,443.0,376.9,289.26
2017,3,19,13,0,109.0,375.0,0.7,17.0,460.0,380.3,291.23
2017,3,19,13,15,90.0,359.5,0.7,17.0,428.5,348.48,267.2
2017,3,19,13,30,71.0,344.0,0.7,17.0,397.0,318.76,244.96
2017,3,19,13,45,63.0,328.0,0.75,17.0,374.0,295.2,227.37
2017,3,19,14,0,55.0,312.0,0.8,17.0,351.0,272.76,210.51
2017,3,19,14,15,137.0,309.5,0.85,16.5,401.0,280.84,214.93
2017,3,19,14,30,219.0,307.0,0.9,16.0,451.0,284.71,214.73
2017,3,19,14,45,387.0,246.0,0.95,16.0,483.0,248.81,179.12
2017,3,19,15,0,555.0,185.0,1.0,16.0,515.0,193.74,128.86
2017,3,19,15,15,318.0,206.0,1.0,16.0,392.0,163.79,118.88
2017,3,19,15,30,81.0,227.0,1.0,16.0,269.0,168.28,139.58
2017,3,19,15,45,40.5,171.0,1.05,16.0,192.0,133.3,110.34
2017,3,19,16,0,0.0,115.0,1.1,16.0,115.0,98.48,80.81
2017,3,19,16,15,0.0,101.0,1.05,15.5,101.0,86.96,71.24
2017,3,19,16,30,0.0,87.0,1.0,15.0,87.0,75.33,61.35
2017,3,19,16,45,0.0,72.5,1.0,14.5,72.5,63.2,50.83
2017,3,19,17,0,0.0,58.0,1.0,14.0,58.0,50.96,40.0
2017,3,19,17,15,0.0,44.5,1.05,13.5,44.5,39.28,29.45
2017,3,19,17,30,0.0,31.0,1.1,13.0,31.0,27.32,18.51
2017,3,19,17,45,0.0,19.5,1.15,13.0,19.5,17.16,8.91
2017,3,19,18,0,0.0,8.0,1.2,13.0,8.0,7.02,0.0
2017,3,19,18,15,0.0,4.0,1.15,12.5,4.0,3.64,0.0
2017,3,19,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,3,19,18,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,3,19,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,3,19,19,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,3,19,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,3,19,19,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,3,19,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,3,19,20,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,3,19,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,3,19,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,3,19,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,3,19,21,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2017,3,19,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,19,21,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,3,19,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,3,19,22,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,3,19,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,3,19,22,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,3,19,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,3,19,23,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,3,19,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,3,19,23,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,3,20,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,3,20,0,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,3,20,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,3,20,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,3,20,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,20,1,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,20,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,20,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,20,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,20,2,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2017,3,20,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,20,2,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,3,20,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,20,3,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,20,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,3,20,3,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,3,20,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,3,20,4,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,3,20,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,3,20,4,45,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2017,3,20,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,3,20,5,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,3,20,5,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,3,20,5,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,3,20,6,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,3,20,6,15,0.0,5.0,2.9,11.5,5.0,4.55,0.0
2017,3,20,6,30,0.0,10.0,3.0,12.0,10.0,8.79,0.0
2017,3,20,6,45,0.0,25.5,3.15,12.5,25.5,22.59,12.3
2017,3,20,7,0,0.0,41.0,3.3,13.0,41.0,38.58,26.81
2017,3,20,7,15,0.0,60.5,3.3,13.0,60.5,58.92,44.65
2017,3,20,7,30,0.0,80.0,3.3,13.0,80.0,78.47,61.67
2017,3,20,7,45,1.5,99.5,3.35,13.0,100.0,98.7,79.06
2017,3,20,8,0,3.0,119.0,3.4,13.0,120.0,118.67,95.96
2017,3,20,8,15,17.0,143.5,3.4,13.0,150.5,154.63,126.5
2017,3,20,8,30,31.0,168.0,3.4,13.0,181.0,204.67,168.19
2017,3,20,8,45,21.0,174.5,3.45,13.5,184.0,185.84,151.36
2017,3,20,9,0,11.0,181.0,3.5,14.0,187.0,181.36,146.57
2017,3,20,9,15,8.5,185.5,3.55,14.0,190.5,181.58,146.24
2017,3,20,9,30,6.0,190.0,3.6,14.0,194.0,182.13,146.19
2017,3,20,9,45,3.0,158.0,3.65,14.0,160.0,146.56,116.63
2017,3,20,10,0,0.0,126.0,3.7,14.0,126.0,113.01,88.72
2017,3,20,10,15,0.0,117.5,3.7,14.0,117.5,104.96,81.94
2017,3,20,10,30,0.0,109.0,3.7,14.0,109.0,97.09,75.32
2017,3,20,10,45,0.0,65.5,3.75,14.5,65.5,58.08,42.83
2017,3,20,11,0,0.0,22.0,3.8,15.0,22.0,19.47,10.62
2017,3,20,11,15,0.0,72.5,3.7,15.0,72.5,64.34,47.86
2017,3,20,11,30,0.0,123.0,3.6,15.0,123.0,109.55,84.91
2017,3,20,11,45,2.0,153.5,3.55,15.0,155.5,138.28,108.25
2017,3,20,12,0,4.0,184.0,3.5,15.0,188.0,166.61,131.1
2017,3,20,12,15,2.0,157.5,3.4,15.0,159.5,141.2,110.45
2017,3,20,12,30,0.0,131.0,3.3,15.0,131.0,116.23,90.17
2017,3,20,12,45,0.0,130.5,3.25,15.0,130.5,115.64,89.74
2017,3,20,13,0,0.0,130.0,3.2,15.0,130.0,115.06,89.31
2017,3,20,13,15,10.0,203.5,3.1,15.0,211.5,183.06,144.42
2017,3,20,13,30,20.0,277.0,3.0,15.0,293.0,247.35,195.48
2017,3,20,13,45,23.5,277.5,2.95,15.5,295.0,246.31,194.12
2017,3,20,14,0,27.0,278.0,2.9,16.0,297.0,238.22,187.32
2017,3,20,14,15,13.5,209.0,2.8,15.5,218.5,182.93,144.02
2017,3,20,14,30,0.0,140.0,2.7,15.0,140.0,122.1,95.65
2017,3,20,14,45,0.0,148.5,2.6,15.0,148.5,128.51,101.19
2017,3,20,15,0,0.0,157.0,2.5,15.0,157.0,134.44,106.27
2017,3,20,15,15,0.0,116.0,2.45,15.0,116.0,101.11,79.06
2017,3,20,15,30,0.0,75.0,2.4,15.0,75.0,66.37,52.83
2017,3,20,15,45,0.0,40.5,2.35,15.0,40.5,35.74,26.07
2017,3,20,16,0,0.0,6.0,2.3,15.0,6.0,5.28,0.0
2017,3,20,16,15,0.0,5.5,2.35,14.5,5.5,4.84,0.0
2017,3,20,16,30,0.0,5.0,2.4,14.0,5.0,4.39,0.0
2017,3,20,16,45,0.0,4.0,2.45,14.0,4.0,3.51,0.0
2017,3,20,17,0,0.0,3.0,2.5,14.0,3.0,2.63,0.0
2017,3,20,17,15,0.0,2.0,2.65,14.0,2.0,1.75,0.0
2017,3,20,17,30,0.0,1.0,2.8,14.0,1.0,0.88,0.0
2017,3,20,17,45,0.0,0.5,3.0,14.0,0.5,0.44,0.0
2017,3,20,18,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,3,20,18,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,3,20,18,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,3,20,18,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2017,3,20,19,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,3,20,19,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,3,20,19,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,3,20,19,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,3,20,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,3,20,20,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2017,3,20,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,3,20,20,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,3,20,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,3,20,21,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2017,3,20,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,3,20,21,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,3,20,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,3,20,22,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,3,20,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,3,20,22,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,3,20,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,3,20,23,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,3,20,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,3,20,23,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,3,21,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,3,21,0,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,3,21,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,3,21,0,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,3,21,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,3,21,1,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,3,21,1,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,3,21,1,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,3,21,2,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,3,21,2,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,3,21,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,3,21,2,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,3,21,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,3,21,3,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,3,21,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,3,21,3,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,3,21,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,3,21,4,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,3,21,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,3,21,4,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,3,21,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,3,21,5,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,3,21,5,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,3,21,5,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,3,21,6,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,3,21,6,15,0.0,14.0,2.3,13.0,14.0,12.73,0.0
2017,3,21,6,30,0.0,28.0,2.2,13.0,28.0,37.45,0.0
2017,3,21,6,45,193.5,37.5,2.15,13.5,67.5,213.93,167.38
2017,3,21,7,0,387.0,47.0,2.1,14.0,107.0,364.84,299.73
2017,3,21,7,15,466.5,56.0,2.05,14.0,155.5,445.92,369.51
2017,3,21,7,30,546.0,65.0,2.0,14.0,204.0,530.27,438.1
2017,3,21,7,45,594.0,72.5,2.0,14.0,254.5,590.57,485.07
2017,3,21,8,0,642.0,80.0,2.0,14.0,305.0,651.1,530.36
2017,3,21,8,15,679.0,85.0,2.2,14.0,355.0,698.97,565.91
2017,3,21,8,30,716.0,90.0,2.4,14.0,405.0,745.61,599.88
2017,3,21,8,45,739.5,95.5,2.6,14.0,452.0,779.64,624.04
2017,3,21,9,0,763.0,101.0,2.8,14.0,499.0,806.68,642.98
2017,3,21,9,15,524.0,181.0,2.85,14.0,465.0,688.88,553.0
2017,3,21,9,30,285.0,261.0,2.9,14.0,431.0,550.27,441.89
2017,3,21,9,45,559.0,188.0,3.0,14.0,547.5,719.74,576.19
2017,3,21,10,0,833.0,115.0,3.1,14.0,664.0,874.28,687.76
2017,3,21,10,15,542.5,225.0,3.05,14.0,589.5,728.65,576.76
2017,3,21,10,30,252.0,335.0,3.0,14.0,515.0,570.65,451.43
2017,3,21,10,45,573.5,224.5,3.0,14.5,650.5,728.05,575.58
2017,3,21,11,0,895.0,114.0,3.0,15.0,786.0,856.65,667.9
2017,3,21,11,15,901.0,115.0,3.0,15.0,804.0,838.94,653.61
2017,3,21,11,30,907.0,116.0,3.0,15.0,822.0,817.89,638.29
2017,3,21,11,45,919.5,112.0,3.05,15.0,834.5,793.6,621.02
2017,3,21,12,0,932.0,108.0,3.1,15.0,847.0,765.84,601.07
2017,3,21,12,15,933.0,108.0,3.15,15.0,847.5,730.64,573.98
2017,3,21,12,30,934.0,108.0,3.2,15.0,848.0,692.77,544.38
2017,3,21,12,45,731.0,193.5,3.25,15.0,769.5,606.91,476.35
2017,3,21,13,0,528.0,279.0,3.3,15.0,691.0,529.53,414.79
2017,3,21,13,15,523.5,276.0,3.35,15.0,678.0,493.58,385.74
2017,3,21,13,30,519.0,273.0,3.4,15.0,665.0,457.15,355.49
2017,3,21,13,45,522.5,261.0,3.45,15.0,645.5,416.7,321.46
2017,3,21,14,0,526.0,249.0,3.5,15.0,626.0,375.53,286.09
2017,3,21,14,15,403.5,275.5,3.55,15.0,557.5,329.93,250.01
2017,3,21,14,30,281.0,302.0,3.6,15.0,489.0,290.62,220.72
2017,3,21,14,45,281.0,283.5,3.65,15.0,462.0,256.05,192.1
2017,3,21,15,0,281.0,265.0,3.7,15.0,435.0,221.82,164.84
2017,3,21,15,15,276.0,247.0,3.65,14.5,404.0,187.88,140.86
2017,3,21,15,30,271.0,229.0,3.6,14.0,373.0,154.84,129.83
2017,3,21,15,45,526.5,154.5,3.6,14.0,402.0,102.44,84.79
2017,3,21,16,0,782.0,80.0,3.6,14.0,431.0,59.46,47.28
2017,3,21,16,15,748.0,76.0,3.45,13.5,379.5,57.82,46.08
2017,3,21,16,30,714.0,72.0,3.3,13.0,328.0,56.16,44.82
2017,3,21,16,45,658.5,67.5,3.2,13.0,275.0,49.21,38.65
2017,3,21,17,0,603.0,63.0,3.1,13.0,222.0,47.25,36.85
2017,3,21,17,15,526.5,55.0,2.95,12.5,171.5,42.3,32.28
2017,3,21,17,30,450.0,47.0,2.8,12.0,121.0,37.25,27.4
2017,3,21,17,45,319.5,35.0,2.7,12.0,78.0,28.28,18.61
2017,3,21,18,0,189.0,23.0,2.6,12.0,35.0,18.98,3.8
2017,3,21,18,15,94.5,11.5,2.5,12.0,17.5,10.46,0.0
2017,3,21,18,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,3,21,18,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,3,21,19,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,3,21,19,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2017,3,21,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,3,21,19,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,3,21,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,3,21,20,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,3,21,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,3,21,20,45,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2017,3,21,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,3,21,21,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,3,21,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,3,21,21,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,3,21,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,3,21,22,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,3,21,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,3,21,22,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,3,21,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,3,21,23,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,3,21,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,3,21,23,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,3,22,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,3,22,0,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,3,22,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,3,22,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,3,22,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,3,22,1,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,3,22,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,3,22,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,3,22,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,3,22,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,3,22,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,3,22,2,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,3,22,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,3,22,3,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2017,3,22,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,3,22,3,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,3,22,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,3,22,4,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,3,22,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,3,22,4,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,3,22,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,3,22,5,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2017,3,22,5,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,3,22,5,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,3,22,6,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,3,22,6,15,72.5,11.5,2.25,10.0,15.5,52.82,0.0
2017,3,22,6,30,145.0,23.0,2.3,10.0,31.0,147.25,42.03
2017,3,22,6,45,273.0,36.5,2.4,10.5,72.5,264.38,212.19
2017,3,22,7,0,401.0,50.0,2.5,11.0,114.0,379.46,316.05
2017,3,22,7,15,480.5,59.5,2.55,11.0,164.0,462.18,388.31
2017,3,22,7,30,560.0,69.0,2.6,11.0,214.0,547.99,459.2
2017,3,22,7,45,619.0,74.0,2.7,11.0,267.0,614.47,512.08
2017,3,22,8,0,678.0,79.0,2.8,11.0,320.0,681.46,563.48
2017,3,22,8,15,674.0,87.0,2.85,11.0,356.5,699.86,576.06
2017,3,22,8,30,670.0,95.0,2.9,11.0,393.0,715.45,586.45
2017,3,22,8,45,335.0,113.5,2.95,11.5,262.5,445.08,371.31
2017,3,22,9,0,0.0,132.0,3.0,12.0,132.0,120.71,96.25
2017,3,22,9,15,211.5,181.5,3.05,12.0,308.5,398.02,329.96
2017,3,22,9,30,423.0,231.0,3.1,12.0,485.0,654.1,530.13
2017,3,22,9,45,646.0,168.5,3.2,12.5,584.0,784.05,628.16
2017,3,22,10,0,869.0,106.0,3.3,13.0,683.0,898.33,708.05
2017,3,22,10,15,633.5,203.5,3.35,13.0,635.0,792.1,628.38
2017,3,22,10,30,398.0,301.0,3.4,13.0,587.0,660.34,525.03
2017,3,22,10,45,439.0,294.5,3.5,13.0,619.0,687.32,546.04
2017,3,22,11,0,480.0,288.0,3.6,13.0,651.0,699.36,555.08
2017,3,22,11,15,477.0,296.0,3.65,13.0,663.5,686.75,544.68
2017,3,22,11,30,474.0,304.0,3.7,13.0,676.0,672.19,532.96
2017,3,22,11,45,400.5,337.0,3.8,13.5,653.5,620.12,491.0
2017,3,22,12,0,327.0,370.0,3.9,14.0,631.0,578.1,456.54
2017,3,22,12,15,325.0,371.0,3.95,13.5,630.5,558.25,441.84
2017,3,22,12,30,323.0,372.0,4.0,13.0,630.0,537.56,426.18
2017,3,22,12,45,421.5,330.0,4.05,13.0,663.0,540.5,428.83
2017,3,22,13,0,520.0,288.0,4.1,13.0,696.0,533.79,423.0
2017,3,22,13,15,522.5,280.0,4.1,13.0,683.0,497.51,392.97
2017,3,22,13,30,525.0,272.0,4.1,13.0,670.0,460.29,361.66
2017,3,22,13,45,710.0,191.0,4.2,13.0,712.0,438.36,339.88
2017,3,22,14,0,895.0,110.0,4.3,13.0,754.0,406.49,306.72
2017,3,22,14,15,885.5,108.5,4.3,13.0,723.0,352.6,257.51
2017,3,22,14,30,876.0,107.0,4.3,13.0,692.0,292.32,203.1
2017,3,22,14,45,864.5,103.5,4.35,13.0,654.5,236.04,153.1
2017,3,22,15,0,853.0,100.0,4.4,13.0,617.0,180.53,107.33
2017,3,22,15,15,835.0,97.5,4.4,12.5,573.5,126.27,70.97
2017,3,22,15,30,817.0,95.0,4.4,12.0,530.0,73.92,60.12
2017,3,22,15,45,795.0,90.5,4.4,12.0,482.5,65.6,52.96
2017,3,22,16,0,773.0,86.0,4.4,12.0,435.0,63.9,51.62
2017,3,22,16,15,739.0,81.5,4.3,11.5,384.0,62.04,50.22
2017,3,22,16,30,705.0,77.0,4.2,11.0,333.0,54.73,43.88
2017,3,22,16,45,657.5,71.0,4.15,11.0,280.5,51.8,41.3
2017,3,22,17,0,610.0,65.0,4.1,11.0,228.0,48.78,38.53
2017,3,22,17,15,534.5,57.0,4.0,10.5,177.0,43.9,34.0
2017,3,22,17,30,459.0,49.0,3.9,10.0,126.0,38.92,29.15
2017,3,22,17,45,335.5,37.0,3.85,10.0,82.5,30.02,20.38
2017,3,22,18,0,212.0,25.0,3.8,10.0,39.0,20.8,6.28
2017,3,22,18,15,106.0,12.5,3.75,9.5,19.5,11.37,0.0
2017,3,22,18,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,3,22,18,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2017,3,22,19,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,3,22,19,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2017,3,22,19,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,3,22,19,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2017,3,22,20,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,3,22,20,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2017,3,22,20,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,3,22,20,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,3,22,21,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,3,22,21,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2017,3,22,21,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,3,22,21,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2017,3,22,22,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,3,22,22,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,3,22,22,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,3,22,22,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,3,22,23,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,3,22,23,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2017,3,22,23,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,3,22,23,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2017,3,23,0,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,3,23,0,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2017,3,23,0,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,3,23,0,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2017,3,23,1,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,3,23,1,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2017,3,23,1,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,3,23,1,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2017,3,23,2,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,3,23,2,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,3,23,2,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,3,23,2,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2017,3,23,3,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,3,23,3,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2017,3,23,3,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,3,23,3,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,3,23,4,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,3,23,4,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,3,23,4,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,3,23,4,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2017,3,23,5,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,3,23,5,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,3,23,5,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,3,23,5,45,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2017,3,23,6,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,3,23,6,15,94.0,12.0,1.8,7.5,18.0,66.19,0.0
2017,3,23,6,30,188.0,24.0,1.8,8.0,36.0,178.09,80.87
2017,3,23,6,45,310.5,37.5,1.85,8.5,79.5,292.37,237.83
2017,3,23,7,0,433.0,51.0,1.9,9.0,123.0,404.84,338.62
2017,3,23,7,15,510.0,60.5,1.85,9.5,174.0,487.03,408.68
2017,3,23,7,30,587.0,70.0,1.8,10.0,225.0,572.09,476.57
2017,3,23,7,45,631.0,78.0,1.8,10.5,277.5,631.36,521.4
2017,3,23,8,0,675.0,86.0,1.8,11.0,330.0,690.44,564.16
2017,3,23,8,15,711.0,91.5,1.8,11.0,381.5,739.02,598.53
2017,3,23,8,30,747.0,97.0,1.8,11.0,433.0,786.15,630.95
2017,3,23,8,45,629.0,134.5,1.8,11.5,439.0,735.56,590.5
2017,3,23,9,0,511.0,172.0,1.8,12.0,445.0,671.28,539.54
2017,3,23,9,15,458.0,205.0,1.9,12.0,464.0,661.17,530.05
2017,3,23,9,30,405.0,238.0,2.0,12.0,483.0,631.51,505.92
2017,3,23,9,45,505.0,218.0,2.1,12.5,543.0,708.67,563.57
2017,3,23,10,0,605.0,198.0,2.2,13.0,603.0,773.52,610.28
2017,3,23,10,15,580.0,219.5,2.25,13.0,622.0,758.75,597.33
2017,3,23,10,30,555.0,241.0,2.3,13.0,641.0,747.31,587.44
2017,3,23,10,45,714.0,189.5,2.35,13.5,721.5,819.55,640.82
2017,3,23,11,0,873.0,138.0,2.4,14.0,802.0,874.89,677.62
2017,3,23,11,15,877.5,139.5,2.45,13.5,818.5,855.73,664.68
2017,3,23,11,30,882.0,141.0,2.5,13.0,835.0,833.27,650.13
2017,3,23,11,45,875.0,146.5,2.6,13.0,841.5,802.9,628.99
2017,3,23,12,0,868.0,152.0,2.7,13.0,848.0,769.98,604.46
2017,3,23,12,15,695.5,224.0,2.8,13.0,782.0,684.24,538.23
2017,3,23,12,30,523.0,296.0,2.9,13.0,716.0,602.58,474.57
2017,3,23,12,45,533.0,289.0,3.05,13.0,713.0,573.59,452.42
2017,3,23,13,0,543.0,282.0,3.2,13.0,710.0,542.73,427.87
2017,3,23,13,15,547.5,273.0,3.15,13.0,697.5,505.7,397.48
2017,3,23,13,30,552.0,264.0,3.1,13.0,685.0,467.52,365.54
2017,3,23,13,45,524.5,264.0,3.1,13.0,654.0,422.22,327.75
2017,3,23,14,0,497.0,264.0,3.1,13.0,623.0,378.94,291.16
2017,3,23,14,15,499.5,250.5,3.0,13.0,599.0,337.08,254.64
2017,3,23,14,30,502.0,237.0,2.9,13.0,575.0,294.87,217.61
2017,3,23,14,45,432.0,244.0,2.85,13.0,523.0,252.92,184.32
2017,3,23,15,0,362.0,251.0,2.8,13.0,471.0,225.33,164.92
2017,3,23,15,15,354.5,233.0,2.65,12.5,436.0,186.97,137.65
2017,3,23,15,30,347.0,215.0,2.5,12.0,401.0,149.81,117.59
2017,3,23,15,45,295.0,201.5,2.45,12.0,350.0,137.81,116.23
2017,3,23,16,0,243.0,188.0,2.4,12.0,299.0,130.17,109.94
2017,3,23,16,15,239.0,166.0,2.3,11.5,264.5,117.36,99.21
2017,3,23,16,30,235.0,144.0,2.2,11.0,230.0,103.96,87.79
2017,3,23,16,45,199.5,126.5,2.1,11.0,192.0,92.71,77.91
2017,3,23,17,0,164.0,109.0,2.0,11.0,154.0,83.84,69.96
2017,3,23,17,15,139.5,87.0,1.95,10.5,119.5,68.05,55.66
2017,3,23,17,30,115.0,65.0,1.9,10.0,85.0,51.82,40.69
2017,3,23,17,45,68.5,44.5,1.9,10.0,55.5,36.15,25.82
2017,3,23,18,0,22.0,24.0,1.9,10.0,26.0,20.6,7.36
2017,3,23,18,15,11.0,12.0,1.8,10.0,13.0,10.91,0.0
2017,3,23,18,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,23,18,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,3,23,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,23,19,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,3,23,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,23,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,23,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,3,23,20,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,23,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,23,20,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,3,23,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,23,21,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,3,23,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,23,21,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,23,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,23,22,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,3,23,22,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,23,22,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,23,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,3,23,23,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,3,23,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,3,23,23,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,3,24,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,3,24,0,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,3,24,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,3,24,0,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,3,24,1,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,3,24,1,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,3,24,1,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,3,24,1,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,3,24,2,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,3,24,2,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,3,24,2,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,3,24,2,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,3,24,3,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,3,24,3,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,3,24,3,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,3,24,3,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2017,3,24,4,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,3,24,4,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,3,24,4,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,3,24,4,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2017,3,24,5,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,3,24,5,15,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,3,24,5,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,3,24,5,45,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2017,3,24,6,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,3,24,6,15,0.0,6.0,5.0,10.0,6.0,5.46,0.0
2017,3,24,6,30,0.0,12.0,5.1,10.0,12.0,10.55,0.48
2017,3,24,6,45,0.0,26.5,5.2,10.5,26.5,23.36,13.76
2017,3,24,7,0,0.0,41.0,5.3,11.0,41.0,36.77,25.75
2017,3,24,7,15,0.0,58.0,5.3,11.0,58.0,53.86,40.84
2017,3,24,7,30,0.0,75.0,5.3,11.0,75.0,70.54,55.43
2017,3,24,7,45,0.0,92.0,5.3,11.0,92.0,86.93,69.57
2017,3,24,8,0,0.0,109.0,5.3,11.0,109.0,103.12,83.33
2017,3,24,8,15,0.0,96.5,5.2,11.0,96.5,87.75,69.97
2017,3,24,8,30,0.0,84.0,5.1,11.0,84.0,74.56,58.5
2017,3,24,8,45,0.0,99.0,5.0,11.0,99.0,88.7,70.36
2017,3,24,9,0,0.0,114.0,4.9,11.0,114.0,102.8,82.05
2017,3,24,9,15,0.0,94.0,4.7,11.0,94.0,83.45,65.46
2017,3,24,9,30,0.0,74.0,4.5,11.0,74.0,65.53,50.16
2017,3,24,9,45,0.0,56.0,4.35,11.5,56.0,49.56,36.46
2017,3,24,10,0,0.0,38.0,4.2,12.0,38.0,33.62,22.85
2017,3,24,10,15,0.0,80.0,4.05,12.0,80.0,70.95,54.18
2017,3,24,10,30,0.0,122.0,3.9,12.0,122.0,108.99,85.72
2017,3,24,10,45,16.5,217.5,3.75,12.5,230.5,211.38,169.68
2017,3,24,11,0,33.0,313.0,3.6,13.0,339.0,324.94,259.7
2017,3,24,11,15,23.5,288.0,3.45,13.0,307.0,280.07,223.31
2017,3,24,11,30,14.0,263.0,3.3,13.0,275.0,247.58,197.08
2017,3,24,11,45,28.0,305.0,3.15,13.0,328.0,300.75,239.38
2017,3,24,12,0,42.0,347.0,3.0,13.0,381.0,344.85,273.68
2017,3,24,12,15,21.0,212.0,2.85,13.0,229.0,204.76,162.5
2017,3,24,12,30,0.0,77.0,2.7,13.0,77.0,68.4,51.33
2017,3,24,12,45,0.0,63.0,2.55,13.0,63.0,55.93,41.11
2017,3,24,13,0,0.0,49.0,2.4,13.0,49.0,43.47,30.77
2017,3,24,13,15,3.0,124.5,2.25,13.0,127.0,111.66,87.25
2017,3,24,13,30,6.0,200.0,2.1,13.0,205.0,177.26,140.54
2017,3,24,13,45,3.0,127.0,2.0,13.0,129.5,113.23,88.44
2017,3,24,14,0,0.0,54.0,1.9,13.0,54.0,47.85,34.55
2017,3,24,14,15,67.0,186.5,1.75,13.0,232.0,172.55,135.57
2017,3,24,14,30,134.0,319.0,1.6,13.0,410.0,275.02,214.24
2017,3,24,14,45,111.0,297.5,1.5,13.0,370.0,250.82,195.08
2017,3,24,15,0,88.0,276.0,1.4,13.0,330.0,222.07,173.41
2017,3,24,15,15,44.0,202.0,1.25,13.0,229.0,161.92,127.57
2017,3,24,15,30,0.0,128.0,1.1,13.0,128.0,110.12,87.1
2017,3,24,15,45,0.0,103.5,0.95,13.0,103.5,90.31,74.31
2017,3,24,16,0,0.0,79.0,0.8,13.0,79.0,69.9,56.65
2017,3,24,16,15,0.0,69.0,0.7,12.5,69.0,61.0,49.08
2017,3,24,16,30,0.0,59.0,0.6,12.0,59.0,52.11,41.38
2017,3,24,16,45,0.0,50.0,0.5,12.0,50.0,44.12,34.3
2017,3,24,17,0,0.0,41.0,0.4,12.0,41.0,36.15,27.12
2017,3,24,17,15,0.0,31.5,0.45,11.5,31.5,27.74,19.47
2017,3,24,17,30,0.0,22.0,0.5,11.0,22.0,19.35,11.73
2017,3,24,17,45,0.0,14.5,0.6,11.0,14.5,12.74,5.49
2017,3,24,18,0,0.0,7.0,0.7,11.0,7.0,6.14,0.0
2017,3,24,18,15,0.0,3.5,0.7,11.0,3.5,3.18,0.0
2017,3,24,18,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,3,24,18,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,3,24,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,3,24,19,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2017,3,24,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,3,24,19,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,3,24,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,3,24,20,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,3,24,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,3,24,20,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,3,24,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,3,24,21,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,3,24,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,3,24,21,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,3,24,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,3,24,22,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,3,24,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,3,24,22,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,3,24,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,3,24,23,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,3,24,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,24,23,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,3,25,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,3,25,0,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,3,25,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,3,25,0,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,3,25,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,25,1,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2017,3,25,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,25,1,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,3,25,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,25,2,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,25,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,25,2,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,3,25,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,3,25,3,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,3,25,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,3,25,3,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,3,25,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,3,25,4,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2017,3,25,4,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,3,25,4,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,3,25,5,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,3,25,5,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,3,25,5,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,3,25,5,45,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2017,3,25,6,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,25,6,15,106.0,13.5,1.6,9.0,21.0,75.4,0.0
2017,3,25,6,30,212.0,27.0,1.6,9.0,42.0,203.5,129.69
2017,3,25,6,45,325.5,39.5,1.6,9.5,85.5,307.42,251.72
2017,3,25,7,0,439.0,52.0,1.6,10.0,129.0,414.04,345.31
2017,3,25,7,15,511.5,60.5,1.65,10.0,179.5,492.27,411.91
2017,3,25,7,30,584.0,69.0,1.7,10.0,230.0,573.07,477.01
2017,3,25,7,45,636.5,74.5,1.75,10.5,282.5,636.01,524.59
2017,3,25,8,0,689.0,80.0,1.8,11.0,335.0,699.19,570.45
2017,3,25,8,15,722.5,84.5,1.8,11.5,386.0,744.74,601.21
2017,3,25,8,30,756.0,89.0,1.8,12.0,437.0,784.07,626.65
2017,3,25,8,45,785.0,91.5,1.8,12.5,486.0,820.32,649.29
2017,3,25,9,0,814.0,94.0,1.8,13.0,535.0,854.08,669.76
2017,3,25,9,15,605.0,169.5,1.75,13.0,511.5,761.33,601.04
2017,3,25,9,30,396.0,245.0,1.7,13.0,488.0,633.69,502.31
2017,3,25,9,45,356.0,272.5,1.65,13.5,501.5,623.14,491.83
2017,3,25,10,0,316.0,300.0,1.6,14.0,515.0,610.4,478.85
2017,3,25,10,15,598.0,208.0,1.65,14.0,636.5,771.41,601.16
2017,3,25,10,30,880.0,116.0,1.7,14.0,758.0,893.93,685.66
2017,3,25,10,45,889.5,116.0,1.75,14.5,782.5,884.73,676.34
2017,3,25,11,0,899.0,116.0,1.8,15.0,807.0,872.05,666.32
2017,3,25,11,15,903.0,117.0,1.85,15.0,823.5,852.43,652.9
2017,3,25,11,30,907.0,118.0,1.9,15.0,840.0,829.57,637.33
