Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,3,25,11,45,913.0,116.0,1.95,15.0,849.0,802.22,618.63
2017,3,25,12,0,919.0,114.0,2.0,15.0,858.0,771.77,597.72
2017,3,25,12,15,478.5,227.0,2.05,15.0,614.5,541.1,423.89
2017,3,25,12,30,38.0,340.0,2.1,15.0,371.0,325.11,253.95
2017,3,25,12,45,37.0,336.5,2.15,15.5,366.5,316.07,247.42
2017,3,25,13,0,36.0,333.0,2.2,16.0,362.0,307.08,240.07
2017,3,25,13,15,129.5,353.5,2.3,15.5,454.0,363.43,284.34
2017,3,25,13,30,223.0,374.0,2.4,15.0,546.0,409.62,319.1
2017,3,25,13,45,263.5,354.0,2.55,15.0,551.5,389.01,301.86
2017,3,25,14,0,304.0,334.0,2.7,15.0,557.0,368.04,283.69
2017,3,25,14,15,201.5,324.5,2.8,15.0,470.0,313.51,242.12
2017,3,25,14,30,99.0,315.0,2.9,15.0,383.0,271.62,211.77
2017,3,25,14,45,98.0,298.5,3.0,15.0,362.5,249.43,194.18
2017,3,25,15,0,97.0,282.0,3.1,15.0,342.0,227.48,177.01
2017,3,25,15,15,186.0,257.0,3.1,14.5,361.5,198.99,152.23
2017,3,25,15,30,275.0,232.0,3.1,14.0,381.0,160.07,124.82
2017,3,25,15,45,518.0,160.5,3.15,14.0,410.5,105.52,87.36
2017,3,25,16,0,761.0,89.0,3.2,14.0,440.0,65.68,52.71
2017,3,25,16,15,728.0,84.5,3.1,13.5,389.0,58.05,46.25
2017,3,25,16,30,695.0,80.0,3.0,13.0,338.0,56.5,45.1
2017,3,25,16,45,651.0,73.0,2.95,12.5,286.5,52.91,42.05
2017,3,25,17,0,607.0,66.0,2.9,12.0,235.0,49.17,38.75
2017,3,25,17,15,534.5,58.5,2.7,11.5,184.0,44.76,34.7
2017,3,25,17,30,462.0,51.0,2.5,11.0,133.0,40.27,30.35
2017,3,25,17,45,349.0,39.0,2.4,10.5,89.0,31.46,21.86
2017,3,25,18,0,236.0,27.0,2.3,10.0,45.0,22.32,10.28
2017,3,25,18,15,118.0,13.5,2.25,10.0,22.5,12.28,0.0
2017,3,25,18,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,3,25,18,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,3,25,19,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,3,25,19,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2017,3,25,19,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,3,25,19,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,3,25,20,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,3,25,20,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,3,25,20,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,3,25,20,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,3,25,21,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,3,25,21,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2017,3,25,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,3,25,21,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,3,25,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,3,25,22,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,3,25,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,3,25,22,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,3,25,23,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,3,25,23,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,3,25,23,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,3,25,23,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,3,26,0,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,3,26,0,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,3,26,0,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,3,26,0,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,3,26,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,3,26,1,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,3,26,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,3,26,1,45,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2017,3,26,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,26,2,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2017,3,26,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,3,26,2,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,3,26,3,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,3,26,3,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,3,26,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,3,26,3,45,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2017,3,26,4,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,26,4,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,26,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,26,4,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,26,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,26,5,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,26,5,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,26,5,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,26,6,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,26,6,15,0.0,4.5,1.65,9.0,4.5,4.09,0.0
2017,3,26,6,30,0.0,9.0,1.7,9.0,9.0,7.9,0.0
2017,3,26,6,45,0.0,17.5,1.75,9.5,17.5,15.38,7.34
2017,3,26,7,0,0.0,26.0,1.8,10.0,26.0,22.88,14.09
2017,3,26,7,15,0.0,36.0,1.85,10.0,36.0,31.72,21.97
2017,3,26,7,30,0.0,46.0,1.9,10.0,46.0,40.58,29.77
2017,3,26,7,45,0.0,56.5,1.95,10.5,56.5,49.89,37.78
2017,3,26,8,0,0.0,67.0,2.0,11.0,67.0,59.22,45.65
2017,3,26,8,15,71.0,134.0,2.05,11.0,167.0,198.65,166.19
2017,3,26,8,30,142.0,201.0,2.1,11.0,267.0,355.67,295.31
2017,3,26,8,45,169.5,222.0,2.2,11.5,309.0,401.55,330.41
2017,3,26,9,0,197.0,243.0,2.3,12.0,351.0,447.02,365.06
2017,3,26,9,15,187.5,265.0,2.35,12.0,374.0,459.83,373.3
2017,3,26,9,30,178.0,287.0,2.4,12.0,397.0,471.31,380.67
2017,3,26,9,45,352.0,259.5,2.45,12.0,494.5,605.88,487.26
2017,3,26,10,0,526.0,232.0,2.5,12.0,592.0,739.5,588.21
2017,3,26,10,15,418.0,283.5,2.55,12.0,577.5,687.92,545.13
2017,3,26,10,30,310.0,335.0,2.6,12.0,563.0,623.74,494.18
2017,3,26,10,45,316.0,345.5,2.65,12.5,584.0,627.82,496.09
2017,3,26,11,0,322.0,356.0,2.7,13.0,605.0,630.09,496.18
2017,3,26,11,15,200.0,367.0,2.75,13.0,522.5,517.84,409.12
2017,3,26,11,30,78.0,378.0,2.8,13.0,440.0,413.3,326.61
2017,3,26,11,45,87.0,386.0,2.9,13.0,456.5,420.43,332.6
2017,3,26,12,0,96.0,394.0,3.0,13.0,473.0,426.42,337.17
2017,3,26,12,15,54.0,323.0,3.05,13.0,367.5,326.28,258.9
2017,3,26,12,30,12.0,252.0,3.1,13.0,262.0,230.27,182.64
2017,3,26,12,45,107.5,324.0,3.15,13.0,410.5,349.14,278.03
2017,3,26,13,0,203.0,396.0,3.2,13.0,559.0,450.76,356.19
2017,3,26,13,15,205.0,386.5,3.25,13.0,548.0,428.06,337.62
2017,3,26,13,30,207.0,377.0,3.3,13.0,537.0,405.04,319.11
2017,3,26,13,45,255.5,357.0,3.35,13.5,548.5,388.53,304.39
2017,3,26,14,0,304.0,337.0,3.4,14.0,560.0,370.92,287.84
2017,3,26,14,15,173.5,311.5,3.4,13.5,438.0,296.56,231.38
2017,3,26,14,30,43.0,286.0,3.4,13.0,316.0,238.22,188.94
2017,3,26,14,45,100.5,286.5,3.45,13.0,350.5,242.62,190.34
2017,3,26,15,0,158.0,287.0,3.5,13.0,385.0,230.82,178.44
2017,3,26,15,15,209.0,261.5,3.4,13.0,381.5,204.22,156.42
2017,3,26,15,30,260.0,236.0,3.3,13.0,378.0,162.85,127.3
2017,3,26,15,45,241.0,220.0,3.25,13.0,343.0,147.94,124.57
2017,3,26,16,0,222.0,204.0,3.2,13.0,308.0,146.44,123.68
2017,3,26,16,15,111.0,159.5,3.15,12.5,211.5,118.7,100.0
2017,3,26,16,30,0.0,115.0,3.1,12.0,115.0,96.99,81.29
2017,3,26,16,45,0.0,97.0,3.1,12.0,97.0,82.43,68.5
2017,3,26,17,0,0.0,79.0,3.1,12.0,79.0,67.72,55.36
2017,3,26,17,15,166.0,72.0,3.05,12.0,102.0,55.7,44.42
2017,3,26,17,30,332.0,65.0,3.0,12.0,125.0,49.43,38.37
2017,3,26,17,45,228.0,48.0,3.0,12.0,83.0,37.04,26.61
2017,3,26,18,0,124.0,31.0,3.0,12.0,41.0,24.9,12.7
2017,3,26,18,15,62.0,15.5,2.95,12.0,20.5,14.1,0.0
2017,3,26,18,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,3,26,18,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,3,26,19,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,3,26,19,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,3,26,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,3,26,19,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,3,26,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,3,26,20,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2017,3,26,20,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,3,26,20,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,3,26,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,3,26,21,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,3,26,21,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,3,26,21,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,3,26,22,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,3,26,22,15,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2017,3,26,22,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,3,26,22,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,3,26,23,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,3,26,23,15,0.0,0.0,3.65,9.5,0.0,0.0,0.0
2017,3,26,23,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,3,26,23,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,3,27,0,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,3,27,0,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2017,3,27,0,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,3,27,0,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,3,27,1,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,3,27,1,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2017,3,27,1,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,3,27,1,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,3,27,2,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,3,27,2,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,3,27,2,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,3,27,2,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,3,27,3,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,3,27,3,15,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2017,3,27,3,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,3,27,3,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,3,27,4,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,3,27,4,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2017,3,27,4,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,3,27,4,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2017,3,27,5,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,3,27,5,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2017,3,27,5,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,3,27,5,45,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2017,3,27,6,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,3,27,6,15,125.5,14.5,2.65,9.0,25.0,88.87,0.0
2017,3,27,6,30,251.0,29.0,2.7,9.0,50.0,238.02,173.71
2017,3,27,6,45,366.5,40.5,2.8,9.5,96.0,339.34,281.48
2017,3,27,7,0,482.0,52.0,2.9,10.0,142.0,448.57,377.56
2017,3,27,7,15,552.5,60.0,2.95,10.5,194.0,526.34,442.91
2017,3,27,7,30,623.0,68.0,3.0,11.0,246.0,606.56,506.97
2017,3,27,7,45,673.5,72.5,3.1,11.5,299.5,667.8,553.63
2017,3,27,8,0,724.0,77.0,3.2,12.0,353.0,729.1,598.62
2017,3,27,8,15,756.0,81.5,3.2,12.0,404.5,769.59,627.19
2017,3,27,8,30,788.0,86.0,3.2,12.0,456.0,813.51,657.75
2017,3,27,8,45,815.0,88.0,3.25,12.5,505.0,847.82,679.73
2017,3,27,9,0,842.0,90.0,3.3,13.0,554.0,879.53,699.56
2017,3,27,9,15,858.0,92.5,3.3,13.0,597.5,899.11,711.49
2017,3,27,9,30,874.0,95.0,3.3,13.0,641.0,906.88,715.11
2017,3,27,9,45,881.0,99.5,3.35,13.5,677.5,914.21,717.67
2017,3,27,10,0,888.0,104.0,3.4,14.0,714.0,918.03,717.87
2017,3,27,10,15,896.5,106.0,3.5,14.0,745.0,916.87,716.41
2017,3,27,10,30,905.0,108.0,3.6,14.0,776.0,912.17,712.62
2017,3,27,10,45,742.5,185.0,3.7,14.5,745.0,847.31,664.72
2017,3,27,11,0,580.0,262.0,3.8,15.0,714.0,763.7,599.47
2017,3,27,11,15,749.5,188.5,3.75,15.0,784.0,813.43,638.83
2017,3,27,11,30,919.0,115.0,3.7,15.0,854.0,840.72,657.73
2017,3,27,11,45,718.0,210.5,3.7,15.0,791.5,756.43,593.51
2017,3,27,12,0,517.0,306.0,3.7,15.0,729.0,666.15,522.44
2017,3,27,12,15,515.0,306.5,3.6,15.0,728.0,638.92,501.37
2017,3,27,12,30,513.0,307.0,3.5,15.0,727.0,610.36,478.72
2017,3,27,12,45,511.5,303.5,3.4,15.0,718.5,577.58,452.69
2017,3,27,13,0,510.0,300.0,3.3,15.0,710.0,543.86,425.58
2017,3,27,13,15,496.5,298.0,3.3,15.0,690.5,504.38,393.86
2017,3,27,13,30,483.0,296.0,3.3,15.0,671.0,465.33,361.97
2017,3,27,13,45,679.5,207.0,3.35,15.0,717.5,446.32,343.26
2017,3,27,14,0,876.0,118.0,3.4,15.0,764.0,416.07,312.26
2017,3,27,14,15,663.5,191.0,3.4,15.0,668.5,347.21,257.35
2017,3,27,14,30,451.0,264.0,3.4,15.0,573.0,305.68,226.94
2017,3,27,14,45,438.5,254.5,3.45,15.0,542.0,265.51,193.14
2017,3,27,15,0,426.0,245.0,3.5,15.0,511.0,226.78,162.01
2017,3,27,15,15,607.0,174.5,3.5,15.0,524.0,165.34,108.34
2017,3,27,15,30,788.0,104.0,3.5,15.0,537.0,89.36,57.36
2017,3,27,15,45,761.0,100.5,3.5,15.0,489.0,72.04,57.89
2017,3,27,16,0,734.0,97.0,3.5,15.0,441.0,64.58,51.54
2017,3,27,16,15,699.5,92.0,3.45,14.5,390.0,62.96,50.38
2017,3,27,16,30,665.0,87.0,3.4,14.0,339.0,61.29,49.15
2017,3,27,16,45,618.0,80.0,3.35,13.5,287.0,57.92,46.33
2017,3,27,17,0,571.0,73.0,3.3,13.0,235.0,54.42,43.3
2017,3,27,17,15,497.5,64.5,3.35,12.5,184.5,49.43,38.75
2017,3,27,17,30,424.0,56.0,3.4,12.0,134.0,44.31,33.87
2017,3,27,17,45,308.0,43.0,3.45,11.5,90.0,33.28,23.47
2017,3,27,18,0,192.0,30.0,3.5,11.0,46.0,23.52,12.3
2017,3,27,18,15,96.0,15.0,3.5,10.5,23.0,13.64,0.0
2017,3,27,18,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,3,27,18,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,3,27,19,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,3,27,19,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,3,27,19,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,3,27,19,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,3,27,20,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,3,27,20,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,3,27,20,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,3,27,20,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,3,27,21,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,3,27,21,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2017,3,27,21,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,3,27,21,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2017,3,27,22,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,3,27,22,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,3,27,22,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,3,27,22,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,3,27,23,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,3,27,23,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,3,27,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,3,27,23,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,3,28,0,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,3,28,0,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,3,28,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,3,28,0,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,3,28,1,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,3,28,1,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,3,28,1,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,3,28,1,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,3,28,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,3,28,2,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2017,3,28,2,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,3,28,2,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,3,28,3,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,3,28,3,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,3,28,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,3,28,3,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,3,28,4,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,3,28,4,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2017,3,28,4,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,3,28,4,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,3,28,5,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,3,28,5,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,3,28,5,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,3,28,5,45,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2017,3,28,6,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,3,28,6,15,105.5,16.0,2.45,9.5,25.5,78.57,0.0
2017,3,28,6,30,211.0,32.0,2.5,10.0,51.0,217.25,163.19
2017,3,28,6,45,328.5,44.5,2.65,10.5,96.5,318.92,264.35
2017,3,28,7,0,446.0,57.0,2.8,11.0,142.0,430.11,361.29
2017,3,28,7,15,516.5,65.0,2.85,11.5,193.0,507.36,426.22
2017,3,28,7,30,587.0,73.0,2.9,12.0,244.0,586.89,489.53
2017,3,28,7,45,636.0,79.0,3.0,12.5,296.5,648.2,536.14
2017,3,28,8,0,685.0,85.0,3.1,13.0,349.0,709.54,581.11
2017,3,28,8,15,718.0,90.0,3.25,13.5,400.0,755.44,613.34
2017,3,28,8,30,751.0,95.0,3.4,14.0,451.0,799.79,643.76
2017,3,28,8,45,772.5,99.5,3.55,14.5,498.5,826.61,660.79
2017,3,28,9,0,794.0,104.0,3.7,15.0,546.0,855.98,679.63
2017,3,28,9,15,812.0,107.0,3.75,15.0,589.0,877.56,693.44
2017,3,28,9,30,830.0,110.0,3.8,15.0,632.0,896.01,705.08
2017,3,28,9,45,840.5,114.0,3.9,15.5,669.0,905.52,709.39
2017,3,28,10,0,851.0,118.0,4.0,16.0,706.0,911.56,711.42
2017,3,28,10,15,860.5,119.5,3.95,16.0,737.0,910.41,709.04
2017,3,28,10,30,870.0,121.0,3.9,16.0,768.0,905.74,704.38
2017,3,28,10,45,878.0,122.0,3.9,16.5,792.0,888.23,689.79
2017,3,28,11,0,886.0,123.0,3.9,17.0,816.0,875.31,678.73
2017,3,28,11,15,890.0,124.0,3.85,17.0,832.0,855.71,664.07
2017,3,28,11,30,894.0,125.0,3.8,17.0,848.0,832.92,647.29
2017,3,28,11,45,896.0,125.5,3.8,17.0,855.5,805.04,627.18
2017,3,28,12,0,898.0,126.0,3.8,17.0,863.0,774.28,605.01
2017,3,28,12,15,897.5,125.5,3.7,17.0,862.5,738.17,576.87
2017,3,28,12,30,897.0,125.0,3.6,17.0,862.0,699.67,546.57
2017,3,28,12,45,904.0,119.5,3.55,17.5,855.5,659.25,513.62
2017,3,28,13,0,911.0,114.0,3.5,18.0,849.0,616.25,478.1
2017,3,28,13,15,906.5,113.0,3.4,18.0,832.5,568.57,438.96
2017,3,28,13,30,902.0,112.0,3.3,18.0,816.0,519.53,397.82
2017,3,28,13,45,894.5,111.0,3.2,18.0,791.5,468.07,353.81
2017,3,28,14,0,887.0,110.0,3.1,18.0,767.0,415.95,308.26
2017,3,28,14,15,877.0,108.5,3.0,18.0,735.5,362.22,260.66
2017,3,28,14,30,867.0,107.0,2.9,18.0,704.0,308.54,212.78
2017,3,28,14,45,854.5,104.5,2.8,18.0,666.5,246.72,159.31
2017,3,28,15,0,842.0,102.0,2.7,18.0,629.0,192.29,114.41
2017,3,28,15,15,825.0,99.0,2.6,17.5,585.5,138.2,76.52
2017,3,28,15,30,808.0,96.0,2.5,17.0,542.0,85.95,52.59
2017,3,28,15,45,784.5,92.5,2.4,17.0,494.5,66.07,52.22
2017,3,28,16,0,761.0,89.0,2.3,17.0,447.0,65.22,51.67
2017,3,28,16,15,728.5,84.5,2.2,16.5,396.0,57.64,45.3
2017,3,28,16,30,696.0,80.0,2.1,16.0,345.0,56.1,44.17
2017,3,28,16,45,648.0,74.5,2.05,16.0,293.0,53.65,42.1
2017,3,28,17,0,600.0,69.0,2.0,16.0,241.0,51.15,39.89
2017,3,28,17,15,530.5,61.0,2.05,15.5,190.0,46.43,35.66
2017,3,28,17,30,461.0,53.0,2.1,15.0,139.0,41.59,31.1
2017,3,28,17,45,344.5,41.5,2.15,14.5,94.0,33.31,23.26
2017,3,28,18,0,228.0,30.0,2.2,14.0,49.0,23.54,12.58
2017,3,28,18,15,114.0,15.0,2.25,13.5,24.5,13.64,0.0
2017,3,28,18,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,3,28,18,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,3,28,19,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,3,28,19,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,3,28,19,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,3,28,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,3,28,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,3,28,20,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2017,3,28,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,3,28,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,3,28,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,3,28,21,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2017,3,28,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,3,28,21,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,3,28,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,3,28,22,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,3,28,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,3,28,22,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,3,28,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,3,28,23,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,3,28,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,3,28,23,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,3,29,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,3,29,0,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2017,3,29,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,3,29,0,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,3,29,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,3,29,1,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,3,29,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,29,1,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,3,29,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,29,2,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,29,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,29,2,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,29,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,29,3,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2017,3,29,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,29,3,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,3,29,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,29,4,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,29,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,29,4,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,29,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,29,5,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,29,5,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,3,29,5,45,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2017,3,29,6,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,29,6,15,110.5,16.5,2.15,10.5,27.0,108.7,0.0
2017,3,29,6,30,221.0,33.0,2.2,11.0,54.0,225.06,172.66
2017,3,29,6,45,318.5,46.5,2.3,11.5,98.0,313.79,259.56
2017,3,29,7,0,416.0,60.0,2.4,12.0,142.0,413.37,345.89
2017,3,29,7,15,485.0,69.0,2.4,12.5,192.0,490.11,410.0
2017,3,29,7,30,554.0,78.0,2.4,13.0,242.0,569.09,472.18
2017,3,29,7,45,595.0,86.5,2.4,13.5,293.0,626.36,514.86
2017,3,29,8,0,636.0,95.0,2.4,14.0,344.0,683.35,555.72
2017,3,29,8,15,670.5,100.5,2.35,14.5,394.0,730.31,587.43
2017,3,29,8,30,705.0,106.0,2.3,15.0,444.0,775.85,617.17
2017,3,29,8,45,722.5,113.5,2.25,15.5,490.0,806.91,635.75
2017,3,29,9,0,740.0,121.0,2.2,16.0,536.0,835.36,652.24
2017,3,29,9,15,759.0,125.0,2.2,16.0,578.5,858.16,666.23
2017,3,29,9,30,778.0,129.0,2.2,16.0,621.0,872.68,674.49
2017,3,29,9,45,801.0,127.5,2.25,16.0,660.5,887.33,683.47
2017,3,29,10,0,824.0,126.0,2.3,16.0,700.0,898.58,690.21
2017,3,29,10,15,834.0,128.5,2.4,16.0,730.5,899.06,690.14
2017,3,29,10,30,844.0,131.0,2.5,16.0,761.0,896.06,687.89
2017,3,29,10,45,850.5,132.5,2.6,16.0,784.5,885.46,680.52
2017,3,29,11,0,857.0,134.0,2.7,16.0,808.0,871.48,670.94
2017,3,29,11,15,861.0,135.0,2.75,16.0,823.5,851.58,656.94
2017,3,29,11,30,865.0,136.0,2.8,16.0,839.0,828.51,640.79
2017,3,29,11,45,677.0,227.5,2.9,16.5,781.0,744.49,576.99
2017,3,29,12,0,489.0,319.0,3.0,17.0,723.0,659.75,510.75
2017,3,29,12,15,518.5,310.0,3.05,17.0,738.5,646.68,501.42
2017,3,29,12,30,548.0,301.0,3.1,17.0,754.0,630.24,488.82
2017,3,29,12,45,543.5,298.5,3.15,17.5,743.5,595.08,460.85
2017,3,29,13,0,539.0,296.0,3.2,18.0,733.0,559.14,432.0
2017,3,29,13,15,502.5,301.0,3.2,18.0,702.0,511.96,394.88
2017,3,29,13,30,466.0,306.0,3.2,18.0,671.0,467.12,359.17
2017,3,29,13,45,657.0,215.0,3.2,18.0,712.5,446.09,339.47
2017,3,29,14,0,848.0,124.0,3.2,18.0,754.0,409.88,304.72
2017,3,29,14,15,561.0,220.5,3.1,18.0,630.5,341.17,252.35
2017,3,29,14,30,274.0,317.0,3.0,18.0,507.0,304.71,229.28
2017,3,29,14,45,519.5,223.0,2.95,18.0,559.0,262.11,184.94
2017,3,29,15,0,765.0,129.0,2.9,18.0,611.0,196.32,120.95
2017,3,29,15,15,745.5,125.0,2.9,17.5,568.0,144.8,84.57
2017,3,29,15,30,726.0,121.0,2.9,17.0,525.0,95.49,60.8
2017,3,29,15,45,642.0,127.5,2.95,16.5,461.5,82.26,66.38
2017,3,29,16,0,558.0,134.0,3.0,16.0,398.0,89.82,73.33
2017,3,29,16,15,543.0,120.0,3.05,15.5,353.5,82.54,67.33
2017,3,29,16,30,528.0,106.0,3.1,15.0,309.0,74.8,60.85
2017,3,29,16,45,477.5,99.0,3.2,15.0,262.5,70.87,57.51
2017,3,29,17,0,427.0,92.0,3.3,15.0,216.0,67.07,54.15
2017,3,29,17,15,372.0,78.0,3.15,14.5,170.5,57.92,45.99
2017,3,29,17,30,317.0,64.0,3.0,14.0,125.0,48.4,37.26
2017,3,29,17,45,225.5,48.5,2.9,13.5,84.5,37.25,26.83
2017,3,29,18,0,134.0,33.0,2.8,13.0,44.0,26.51,15.36
2017,3,29,18,15,67.0,16.5,2.9,12.5,22.0,15.01,0.0
2017,3,29,18,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,3,29,18,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,3,29,19,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,3,29,19,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,3,29,19,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,3,29,19,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,3,29,20,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,3,29,20,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,3,29,20,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,3,29,20,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,3,29,21,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,3,29,21,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,3,29,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,3,29,21,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,3,29,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,3,29,22,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,3,29,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,3,29,22,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,3,29,23,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,3,29,23,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,3,29,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,3,29,23,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,3,30,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,3,30,0,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,3,30,0,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,3,30,0,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,3,30,1,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,3,30,1,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2017,3,30,1,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,3,30,1,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,3,30,2,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,3,30,2,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2017,3,30,2,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,3,30,2,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,3,30,3,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,3,30,3,15,0.0,0.0,4.15,10.5,0.0,0.0,0.0
2017,3,30,3,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,3,30,3,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,3,30,4,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,3,30,4,15,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2017,3,30,4,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,3,30,4,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2017,3,30,5,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,3,30,5,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,3,30,5,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,3,30,5,45,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2017,3,30,6,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,3,30,6,15,161.5,17.0,3.6,10.0,33.0,145.45,0.0
2017,3,30,6,30,323.0,34.0,3.8,10.0,66.0,293.54,231.73
2017,3,30,6,45,433.0,44.0,4.0,10.5,115.0,393.82,328.99
2017,3,30,7,0,543.0,54.0,4.2,11.0,164.0,501.0,422.25
2017,3,30,7,15,609.0,61.0,4.3,11.0,217.5,576.67,486.26
2017,3,30,7,30,675.0,68.0,4.4,11.0,271.0,654.31,549.17
2017,3,30,7,45,720.5,73.0,4.5,11.5,326.0,713.85,594.49
2017,3,30,8,0,766.0,78.0,4.6,12.0,381.0,768.12,634.2
2017,3,30,8,15,796.0,82.0,4.55,12.0,433.5,812.44,665.59
2017,3,30,8,30,826.0,86.0,4.5,12.0,486.0,854.76,694.77
2017,3,30,8,45,847.0,89.5,4.5,12.5,535.0,886.09,714.31
2017,3,30,9,0,868.0,93.0,4.5,13.0,584.0,914.57,731.56
2017,3,30,9,15,883.5,95.5,4.3,13.5,628.0,933.76,740.23
2017,3,30,9,30,899.0,98.0,4.1,14.0,672.0,940.82,740.66
2017,3,30,9,45,911.5,99.5,3.9,14.5,710.0,949.49,742.57
2017,3,30,10,0,924.0,101.0,3.7,15.0,748.0,954.64,742.02
2017,3,30,10,15,931.5,103.0,3.5,15.0,779.0,952.22,737.66
2017,3,30,10,30,939.0,105.0,3.3,15.0,810.0,946.15,730.94
2017,3,30,10,45,943.5,106.5,3.15,15.5,833.5,933.3,718.67
2017,3,30,11,0,948.0,108.0,3.0,16.0,857.0,916.91,704.2
2017,3,30,11,15,950.5,108.5,2.95,16.0,872.5,894.38,687.72
2017,3,30,11,30,953.0,109.0,2.9,16.0,888.0,868.57,669.1
2017,3,30,11,45,955.5,108.5,2.85,16.0,895.5,838.61,647.65
2017,3,30,12,0,958.0,108.0,2.8,16.0,903.0,805.61,624.1
2017,3,30,12,15,957.0,108.0,2.85,16.0,901.5,767.74,596.84
2017,3,30,12,30,956.0,108.0,2.9,16.0,900.0,727.33,566.17
2017,3,30,12,45,944.5,112.0,3.0,16.0,888.5,681.6,530.99
2017,3,30,13,0,933.0,116.0,3.1,16.0,877.0,634.44,493.84
2017,3,30,13,15,928.0,115.0,3.2,16.0,859.0,585.4,454.31
2017,3,30,13,30,923.0,114.0,3.3,16.0,841.0,535.02,412.53
2017,3,30,13,45,911.0,115.0,3.4,16.0,814.5,482.1,367.58
2017,3,30,14,0,899.0,116.0,3.5,16.0,788.0,428.89,321.21
2017,3,30,14,15,888.5,114.0,3.6,16.0,755.5,373.87,272.41
2017,3,30,14,30,878.0,112.0,3.7,16.0,723.0,312.62,218.21
2017,3,30,14,45,856.0,113.0,3.8,16.0,682.5,257.3,169.6
2017,3,30,15,0,834.0,114.0,3.9,16.0,642.0,203.89,125.2
2017,3,30,15,15,815.5,111.0,3.95,15.5,597.5,150.0,86.49
2017,3,30,15,30,797.0,108.0,4.0,15.0,553.0,98.16,61.2
2017,3,30,15,45,765.5,105.5,4.05,15.0,503.5,67.94,54.26
2017,3,30,16,0,734.0,103.0,4.1,15.0,454.0,68.29,54.76
2017,3,30,16,15,699.5,98.0,4.05,14.5,402.5,66.85,53.79
2017,3,30,16,30,665.0,93.0,4.0,14.0,351.0,65.38,52.74
2017,3,30,16,45,608.5,87.5,3.95,13.5,297.5,63.34,51.15
2017,3,30,17,0,552.0,82.0,3.9,13.0,244.0,61.33,49.48
2017,3,30,17,15,480.0,72.5,3.85,12.5,193.0,55.8,44.49
2017,3,30,17,30,408.0,63.0,3.8,12.0,142.0,47.89,37.14
2017,3,30,17,45,297.0,49.0,3.75,11.5,97.0,37.76,27.56
2017,3,30,18,0,186.0,35.0,3.7,11.0,52.0,27.36,16.53
2017,3,30,18,15,93.0,17.5,3.7,11.0,26.0,13.83,0.0
2017,3,30,18,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,3,30,18,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,3,30,19,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,3,30,19,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,3,30,19,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,3,30,19,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2017,3,30,20,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,3,30,20,15,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2017,3,30,20,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,3,30,20,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,3,30,21,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,3,30,21,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,3,30,21,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,3,30,21,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,3,30,22,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,3,30,22,15,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2017,3,30,22,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,3,30,22,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2017,3,30,23,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,3,30,23,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,3,30,23,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,3,30,23,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2017,3,31,0,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,3,31,0,15,0.0,0.0,3.95,8.5,0.0,0.0,0.0
2017,3,31,0,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,3,31,0,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2017,3,31,1,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,3,31,1,15,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,3,31,1,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,3,31,1,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2017,3,31,2,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,3,31,2,15,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,3,31,2,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,3,31,2,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,3,31,3,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,3,31,3,15,0.0,0.0,3.45,7.5,0.0,0.0,0.0
2017,3,31,3,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,3,31,3,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,3,31,4,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,3,31,4,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2017,3,31,4,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,3,31,4,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2017,3,31,5,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,3,31,5,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2017,3,31,5,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,3,31,5,45,0.0,0.0,3.8,7.5,0.0,0.0,0.0
2017,3,31,6,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,3,31,6,15,185.0,16.5,4.0,8.5,36.0,161.94,14.65
2017,3,31,6,30,370.0,33.0,4.1,9.0,72.0,325.15,261.42
2017,3,31,6,45,470.5,42.5,4.25,9.5,121.0,419.85,352.98
2017,3,31,7,0,571.0,52.0,4.4,10.0,170.0,520.97,440.87
2017,3,31,7,15,633.0,59.0,4.55,10.5,224.0,594.49,502.41
2017,3,31,7,30,695.0,66.0,4.7,11.0,278.0,669.81,562.6
2017,3,31,7,45,735.5,71.0,4.85,11.5,332.0,720.7,601.3
2017,3,31,8,0,776.0,76.0,5.0,12.0,386.0,776.75,642.74
2017,3,31,8,15,804.0,80.0,5.0,12.0,438.5,819.53,673.37
2017,3,31,8,30,832.0,84.0,5.0,12.0,491.0,860.23,701.88
2017,3,31,8,45,851.0,87.5,5.05,12.5,539.0,889.85,720.66
2017,3,31,9,0,870.0,91.0,5.1,13.0,587.0,916.58,737.15
2017,3,31,9,15,885.0,93.5,5.05,13.0,630.5,926.45,741.93
2017,3,31,9,30,900.0,96.0,5.0,13.0,674.0,941.98,751.05
2017,3,31,9,45,908.5,99.0,4.95,13.5,711.5,948.74,752.4
2017,3,31,10,0,917.0,102.0,4.9,14.0,749.0,951.94,751.38
2017,3,31,10,15,925.0,103.5,4.85,14.5,780.0,949.42,746.45
2017,3,31,10,30,933.0,105.0,4.8,15.0,811.0,943.3,739.16
2017,3,31,10,45,937.5,107.0,4.75,15.5,834.0,931.02,727.71
2017,3,31,11,0,942.0,109.0,4.7,16.0,857.0,915.2,713.97
2017,3,31,11,15,945.0,109.5,4.6,16.0,872.5,893.16,697.01
2017,3,31,11,30,948.0,110.0,4.5,16.0,888.0,867.82,677.85
2017,3,31,11,45,761.0,203.5,4.4,16.0,832.0,789.4,618.52
2017,3,31,12,0,574.0,297.0,4.3,16.0,776.0,704.35,551.06
2017,3,31,12,15,761.0,204.0,4.2,16.0,838.5,724.6,568.41
2017,3,31,12,30,948.0,111.0,4.1,16.0,901.0,726.86,570.99
2017,3,31,12,45,949.5,108.5,4.05,16.5,892.5,683.72,535.49
2017,3,31,13,0,951.0,106.0,4.0,17.0,884.0,638.28,497.88
2017,3,31,13,15,946.5,105.0,3.95,17.0,866.5,588.84,457.33
2017,3,31,13,30,942.0,104.0,3.9,17.0,849.0,537.96,414.62
2017,3,31,13,45,935.5,102.5,3.85,17.0,824.0,484.61,368.9
2017,3,31,14,0,929.0,101.0,3.8,17.0,799.0,430.46,321.39
2017,3,31,14,15,920.0,99.5,3.7,17.0,766.5,374.94,271.84
2017,3,31,14,30,911.0,98.0,3.6,17.0,734.0,319.33,221.75
2017,3,31,14,45,900.0,95.5,3.55,17.0,696.0,262.69,171.56
2017,3,31,15,0,889.0,93.0,3.5,17.0,658.0,206.63,124.45
2017,3,31,15,15,872.5,90.5,3.4,17.0,613.5,150.85,84.01
2017,3,31,15,30,856.0,88.0,3.3,17.0,569.0,87.73,49.83
2017,3,31,15,45,836.5,84.0,3.2,17.0,520.5,59.96,46.87
2017,3,31,16,0,817.0,80.0,3.1,17.0,472.0,58.5,45.78
2017,3,31,16,15,787.5,76.0,2.95,16.5,420.0,56.89,44.61
2017,3,31,16,30,758.0,72.0,2.8,16.0,368.0,55.22,43.37
2017,3,31,16,45,711.0,68.0,2.7,15.5,314.0,53.41,41.96
2017,3,31,17,0,664.0,64.0,2.6,15.0,260.0,47.14,36.49
2017,3,31,17,15,598.5,57.0,2.55,14.5,207.5,43.03,32.82
2017,3,31,17,30,533.0,50.0,2.5,14.0,155.0,38.83,28.87
2017,3,31,17,45,424.5,40.0,2.5,13.5,107.5,31.76,22.16
2017,3,31,18,0,316.0,30.0,2.5,13.0,60.0,24.47,14.34
2017,3,31,18,15,158.0,15.0,2.45,12.5,30.0,12.12,0.0
2017,3,31,18,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,3,31,18,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,3,31,19,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,3,31,19,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,3,31,19,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,3,31,19,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,3,31,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,3,31,20,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,3,31,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,3,31,20,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,3,31,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,3,31,21,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2017,3,31,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,3,31,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,3,31,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,3,31,22,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,3,31,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,3,31,22,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,3,31,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,31,23,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,31,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,3,31,23,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,4,1,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,4,1,0,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2017,4,1,0,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,4,1,0,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,4,1,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,4,1,1,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,4,1,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,4,1,1,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,4,1,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,4,1,2,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2017,4,1,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,4,1,2,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,4,1,3,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,4,1,3,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,4,1,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,4,1,3,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,4,1,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,4,1,4,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,4,1,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,4,1,4,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,4,1,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,4,1,5,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,4,1,5,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,4,1,5,45,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2017,4,1,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,4,1,6,15,135.5,19.5,1.7,10.5,34.0,134.52,40.47
2017,4,1,6,30,271.0,39.0,1.7,11.0,68.0,267.85,214.16
2017,4,1,6,45,366.5,51.5,1.7,11.5,114.5,358.46,296.97
2017,4,1,7,0,462.0,64.0,1.7,12.0,161.0,456.75,380.19
2017,4,1,7,15,525.5,72.5,1.75,12.5,212.5,530.84,440.05
2017,4,1,7,30,589.0,81.0,1.8,13.0,264.0,606.64,498.16
2017,4,1,7,45,638.0,85.5,1.85,13.5,316.5,666.77,541.92
2017,4,1,8,0,687.0,90.0,1.9,14.0,369.0,726.74,584.02
2017,4,1,8,15,717.5,94.5,1.85,14.5,419.0,770.08,611.85
2017,4,1,8,30,748.0,99.0,1.8,15.0,469.0,811.76,637.78
2017,4,1,8,45,779.0,99.5,1.8,15.5,517.5,842.26,655.72
2017,4,1,9,0,810.0,100.0,1.8,16.0,566.0,875.58,675.45
2017,4,1,9,15,826.0,103.0,1.75,16.0,608.5,895.4,686.33
2017,4,1,9,30,842.0,106.0,1.7,16.0,651.0,912.04,695.17
2017,4,1,9,45,855.5,107.5,1.65,16.5,688.0,921.31,697.79
2017,4,1,10,0,869.0,109.0,1.6,17.0,725.0,918.57,692.53
2017,4,1,10,15,877.5,110.5,1.55,17.5,755.0,916.77,688.22
2017,4,1,10,30,886.0,112.0,1.5,18.0,785.0,911.51,681.77
2017,4,1,10,45,890.5,114.0,1.5,18.5,807.5,899.8,671.92
2017,4,1,11,0,895.0,116.0,1.5,19.0,830.0,884.72,660.06
2017,4,1,11,15,898.5,116.5,1.5,19.0,845.5,864.0,645.86
2017,4,1,11,30,902.0,117.0,1.5,19.0,861.0,840.13,629.65
2017,4,1,11,45,903.5,117.5,1.5,19.5,868.0,811.65,609.23
2017,4,1,12,0,905.0,118.0,1.5,20.0,875.0,780.32,586.96
2017,4,1,12,15,904.5,118.0,1.5,20.0,874.5,744.43,561.68
2017,4,1,12,30,904.0,118.0,1.5,20.0,874.0,706.14,533.6
2017,4,1,12,45,903.5,116.5,1.55,20.5,865.5,664.33,501.87
2017,4,1,13,0,903.0,115.0,1.6,21.0,857.0,620.48,467.92
2017,4,1,13,15,898.5,114.0,1.55,21.0,840.5,573.09,430.78
2017,4,1,13,30,894.0,113.0,1.5,21.0,824.0,524.36,391.68
2017,4,1,13,45,887.5,111.5,1.5,21.0,799.5,473.27,349.95
2017,4,1,14,0,881.0,110.0,1.5,21.0,775.0,421.47,306.48
2017,4,1,14,15,872.0,108.5,1.5,21.0,743.5,368.36,261.0
2017,4,1,14,30,863.0,107.0,1.5,21.0,712.0,315.21,214.87
2017,4,1,14,45,849.0,105.0,1.5,21.0,674.5,253.57,162.72
2017,4,1,15,0,835.0,103.0,1.5,21.0,637.0,199.56,118.56
2017,4,1,15,15,818.0,100.5,1.5,20.5,594.0,146.18,80.58
2017,4,1,15,30,801.0,98.0,1.5,20.0,551.0,94.65,54.91
2017,4,1,15,45,769.5,97.0,1.55,20.0,502.0,68.65,53.71
2017,4,1,16,0,738.0,96.0,1.6,20.0,453.0,63.14,49.18
2017,4,1,16,15,706.0,91.5,1.6,19.5,402.5,61.88,48.37
2017,4,1,16,30,674.0,87.0,1.6,19.0,352.0,60.59,47.5
2017,4,1,16,45,612.0,84.0,1.65,18.5,298.5,60.25,47.41
2017,4,1,17,0,550.0,81.0,1.7,18.0,245.0,60.12,47.43
2017,4,1,17,15,483.0,71.5,1.75,17.0,195.0,54.58,42.64
2017,4,1,17,30,416.0,62.0,1.8,16.0,145.0,48.84,37.44
2017,4,1,17,45,310.0,49.0,1.85,15.5,100.5,37.69,27.15
2017,4,1,18,0,204.0,36.0,1.9,15.0,56.0,28.09,17.37
2017,4,1,18,15,102.0,18.0,1.95,14.5,28.0,14.19,0.0
2017,4,1,18,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,4,1,18,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,4,1,19,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,4,1,19,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2017,4,1,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,4,1,19,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,4,1,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,4,1,20,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2017,4,1,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,4,1,20,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,4,1,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,4,1,21,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2017,4,1,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,4,1,21,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,4,1,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,4,1,22,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,4,1,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,4,1,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,4,1,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,4,1,23,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2017,4,1,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,4,1,23,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,4,2,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,4,2,0,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,4,2,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,4,2,0,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,4,2,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,4,2,1,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,4,2,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,4,2,1,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,4,2,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,4,2,2,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,4,2,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,4,2,2,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,4,2,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,4,2,3,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,2,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,2,3,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,4,2,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,2,4,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,4,2,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,2,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,2,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,2,5,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,4,2,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,2,5,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,4,2,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,2,6,15,125.0,20.5,1.45,11.5,35.0,131.55,58.83
2017,4,2,6,30,250.0,41.0,1.5,12.0,70.0,257.21,206.24
2017,4,2,6,45,349.5,53.5,1.6,12.5,116.5,348.69,288.36
2017,4,2,7,0,449.0,66.0,1.7,13.0,163.0,451.08,374.6
2017,4,2,7,15,512.5,74.5,1.65,13.5,214.0,525.01,433.61
2017,4,2,7,30,576.0,83.0,1.6,14.0,265.0,600.63,490.61
2017,4,2,7,45,623.5,89.0,1.6,14.5,317.5,661.2,533.95
2017,4,2,8,0,671.0,95.0,1.6,15.0,370.0,721.61,575.56
2017,4,2,8,15,702.0,100.0,1.6,15.0,420.0,765.78,605.18
2017,4,2,8,30,733.0,105.0,1.6,15.0,470.0,808.3,633.12
2017,4,2,8,45,758.5,108.0,1.65,15.5,517.5,841.35,653.29
2017,4,2,9,0,784.0,111.0,1.7,16.0,565.0,867.13,668.27
2017,4,2,9,15,801.0,114.0,1.65,16.5,607.5,887.63,678.43
2017,4,2,9,30,818.0,117.0,1.6,17.0,650.0,905.02,686.45
2017,4,2,9,45,838.5,116.0,1.6,17.5,688.5,917.79,692.05
2017,4,2,10,0,859.0,115.0,1.6,18.0,727.0,927.14,695.5
2017,4,2,10,15,868.0,116.5,1.6,18.0,757.5,916.85,687.35
2017,4,2,10,30,877.0,118.0,1.6,18.0,788.0,911.99,683.23
2017,4,2,10,45,884.0,119.0,1.6,18.5,811.5,901.41,674.1
2017,4,2,11,0,891.0,120.0,1.6,19.0,835.0,887.42,662.94
2017,4,2,11,15,895.0,121.0,1.55,19.0,850.5,867.58,648.68
2017,4,2,11,30,899.0,122.0,1.5,19.0,866.0,844.54,632.44
2017,4,2,11,45,902.0,121.5,1.5,19.5,874.0,816.23,612.15
2017,4,2,12,0,905.0,121.0,1.5,20.0,882.0,785.03,590.0
2017,4,2,12,15,905.0,121.0,1.55,20.0,881.5,749.4,565.43
2017,4,2,12,30,905.0,121.0,1.6,20.0,881.0,711.33,537.94
2017,4,2,12,45,905.5,119.0,1.65,20.5,873.0,669.6,506.24
2017,4,2,13,0,906.0,117.0,1.7,21.0,865.0,625.77,472.27
2017,4,2,13,15,902.0,116.0,1.8,21.0,848.0,578.45,435.96
2017,4,2,13,30,898.0,115.0,1.9,21.0,831.0,529.76,397.39
2017,4,2,13,45,893.0,113.0,2.0,21.0,807.5,478.68,355.72
2017,4,2,14,0,888.0,111.0,2.1,21.0,784.0,426.75,312.04
2017,4,2,14,15,880.0,109.5,2.15,21.0,753.0,373.57,266.2
2017,4,2,14,30,872.0,108.0,2.2,21.0,722.0,320.24,219.57
2017,4,2,14,45,861.5,105.0,2.25,21.0,685.0,258.09,166.5
2017,4,2,15,0,851.0,102.0,2.3,21.0,648.0,203.19,121.09
2017,4,2,15,15,836.0,99.0,2.25,20.5,605.5,148.75,81.74
2017,4,2,15,30,821.0,96.0,2.2,20.0,563.0,95.93,54.59
2017,4,2,15,45,802.0,92.0,2.2,20.0,516.0,65.14,50.7
2017,4,2,16,0,783.0,88.0,2.2,20.0,469.0,63.94,49.87
2017,4,2,16,15,755.0,84.0,2.15,19.5,419.0,62.6,48.98
2017,4,2,16,30,727.0,80.0,2.1,19.0,369.0,55.68,43.21
2017,4,2,16,45,688.5,74.0,2.1,18.5,316.5,52.89,40.97
2017,4,2,17,0,650.0,68.0,2.1,18.0,264.0,49.97,38.53
2017,4,2,17,15,587.5,61.0,2.05,17.0,212.0,46.03,35.13
2017,4,2,17,30,525.0,54.0,2.0,16.0,160.0,41.99,31.45
2017,4,2,17,45,422.5,43.5,1.95,15.5,112.5,34.63,24.54
2017,4,2,18,0,320.0,33.0,1.9,15.0,65.0,27.03,16.7
2017,4,2,18,15,160.0,16.5,1.9,14.5,32.5,13.33,0.0
2017,4,2,18,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,4,2,18,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,4,2,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,4,2,19,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2017,4,2,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,4,2,19,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,4,2,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,4,2,20,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2017,4,2,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,4,2,20,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,4,2,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,4,2,21,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2017,4,2,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,4,2,21,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,4,2,22,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,4,2,22,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,4,2,22,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,4,2,22,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,4,2,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,4,2,23,15,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2017,4,2,23,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,4,2,23,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,4,3,0,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,4,3,0,15,0.0,0.0,3.45,9.5,0.0,0.0,0.0
2017,4,3,0,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,4,3,0,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2017,4,3,1,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,4,3,1,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2017,4,3,1,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,4,3,1,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2017,4,3,2,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,4,3,2,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2017,4,3,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,4,3,2,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2017,4,3,3,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,4,3,3,15,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2017,4,3,3,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,4,3,3,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,4,3,4,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,4,3,4,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2017,4,3,4,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,4,3,4,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2017,4,3,5,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,4,3,5,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2017,4,3,5,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,4,3,5,45,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2017,4,3,6,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,4,3,6,15,200.0,19.0,2.4,8.5,43.0,182.96,104.02
2017,4,3,6,30,400.0,38.0,2.4,9.0,86.0,354.74,290.42
2017,4,3,6,45,509.5,46.0,2.4,9.5,138.5,456.81,382.09
2017,4,3,7,0,619.0,54.0,2.4,10.0,191.0,565.17,471.88
2017,4,3,7,15,678.0,60.0,2.4,10.5,246.5,637.09,528.74
2017,4,3,7,30,737.0,66.0,2.4,11.0,302.0,705.03,579.7
2017,4,3,7,45,781.0,69.5,2.45,11.5,358.5,764.19,622.05
2017,4,3,8,0,825.0,73.0,2.5,12.0,415.0,822.54,662.26
2017,4,3,8,15,851.0,76.0,2.5,12.5,468.0,863.27,688.1
2017,4,3,8,30,877.0,79.0,2.5,13.0,521.0,901.75,711.82
2017,4,3,8,45,894.5,82.5,2.5,13.5,570.0,921.71,722.06
2017,4,3,9,0,912.0,86.0,2.5,14.0,619.0,947.49,736.47
2017,4,3,9,15,925.5,88.0,2.45,14.5,662.5,964.59,744.22
2017,4,3,9,30,939.0,90.0,2.4,15.0,706.0,978.31,749.75
2017,4,3,9,45,944.0,94.0,2.4,15.5,742.5,982.96,749.74
2017,4,3,10,0,949.0,98.0,2.4,16.0,779.0,983.88,747.49
2017,4,3,10,15,956.0,99.5,2.35,16.0,810.0,980.14,743.17
2017,4,3,10,30,963.0,101.0,2.3,16.0,841.0,972.7,736.58
2017,4,3,10,45,968.0,102.0,2.3,16.5,864.0,959.27,725.33
2017,4,3,11,0,973.0,103.0,2.3,17.0,887.0,942.23,711.88
2017,4,3,11,15,975.5,103.5,2.25,17.0,902.5,919.05,695.29
2017,4,3,11,30,978.0,104.0,2.2,17.0,918.0,892.51,676.57
2017,4,3,11,45,980.0,104.0,2.15,17.5,925.0,861.85,653.88
2017,4,3,12,0,982.0,104.0,2.1,18.0,932.0,828.11,629.2
2017,4,3,12,15,981.0,103.5,2.05,18.0,931.0,788.86,601.8
2017,4,3,12,30,980.0,103.0,2.0,18.0,930.0,747.05,570.51
2017,4,3,12,45,979.0,102.0,1.95,18.0,920.5,702.43,536.59
2017,4,3,13,0,978.0,101.0,1.9,18.0,911.0,655.62,500.32
2017,4,3,13,15,973.5,100.5,1.9,18.0,893.5,605.39,460.86
2017,4,3,13,30,969.0,100.0,1.9,18.0,876.0,553.66,419.11
2017,4,3,13,45,962.5,98.5,1.95,18.0,850.5,499.0,374.09
2017,4,3,14,0,956.0,97.0,2.0,18.0,825.0,443.52,327.02
2017,4,3,14,15,947.5,95.5,2.0,18.0,792.0,386.79,277.64
2017,4,3,14,30,939.0,94.0,2.0,18.0,759.0,329.89,227.4
2017,4,3,14,45,928.0,92.0,2.05,18.0,720.0,272.15,176.88
2017,4,3,15,0,917.0,90.0,2.1,18.0,681.0,214.98,128.97
2017,4,3,15,15,901.5,87.5,2.15,17.5,636.5,157.78,87.05
2017,4,3,15,30,886.0,85.0,2.2,17.0,592.0,102.08,57.84
2017,4,3,15,45,864.0,82.5,2.3,17.0,542.0,58.81,45.82
2017,4,3,16,0,842.0,80.0,2.4,17.0,492.0,58.38,45.64
2017,4,3,16,15,813.5,76.5,2.4,16.5,439.5,57.15,44.81
2017,4,3,16,30,785.0,73.0,2.4,16.0,387.0,55.88,43.93
2017,4,3,16,45,736.0,69.5,2.45,15.5,331.0,54.48,42.89
2017,4,3,17,0,687.0,66.0,2.5,15.0,275.0,48.49,37.7
2017,4,3,17,15,623.5,59.5,2.5,14.0,221.5,44.84,34.53
2017,4,3,17,30,560.0,53.0,2.5,13.0,168.0,41.13,31.11
2017,4,3,17,45,446.0,43.5,2.5,12.5,118.5,34.56,24.85
2017,4,3,18,0,332.0,34.0,2.5,12.0,69.0,27.85,17.8
2017,4,3,18,15,166.0,17.0,2.5,11.5,34.5,13.71,0.0
2017,4,3,18,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,4,3,18,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,4,3,19,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,4,3,19,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2017,4,3,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,4,3,19,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,4,3,20,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,4,3,20,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2017,4,3,20,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,4,3,20,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,4,3,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,4,3,21,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,4,3,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,4,3,21,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,4,3,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,4,3,22,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2017,4,3,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,4,3,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,4,3,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,4,3,23,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,4,3,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,4,3,23,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,4,4,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,4,4,0,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,4,4,0,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,4,4,0,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,4,4,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,4,4,1,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,4,4,1,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,4,4,1,45,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2017,4,4,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,4,4,2,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,4,4,2,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,4,4,2,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,4,4,3,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,4,4,3,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2017,4,4,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,4,4,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,4,4,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,4,4,4,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,4,4,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,4,4,4,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,4,4,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,4,4,5,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,4,4,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,4,4,5,45,0.0,5.5,1.5,8.5,5.5,0.0,0.0
2017,4,4,6,0,0.0,11.0,1.5,9.0,11.0,10.01,0.0
2017,4,4,6,15,152.0,26.5,1.5,9.5,45.5,164.08,103.7
2017,4,4,6,30,304.0,42.0,1.5,10.0,80.0,295.2,241.28
2017,4,4,6,45,390.0,54.0,1.5,10.5,127.0,382.53,318.81
2017,4,4,7,0,476.0,66.0,1.5,11.0,174.0,474.85,396.24
2017,4,4,7,15,536.0,74.0,1.5,11.5,225.0,546.42,452.79
2017,4,4,7,30,596.0,82.0,1.5,12.0,276.0,619.51,507.73
2017,4,4,7,45,641.0,87.0,1.55,12.5,328.0,677.34,549.18
2017,4,4,8,0,686.0,92.0,1.6,13.0,380.0,734.88,589.05
2017,4,4,8,15,715.5,97.0,1.6,13.0,430.0,778.08,618.01
2017,4,4,8,30,745.0,102.0,1.6,13.0,480.0,819.57,645.26
2017,4,4,8,45,577.0,164.0,1.6,13.5,473.5,739.03,584.14
2017,4,4,9,0,409.0,226.0,1.6,14.0,467.0,657.41,518.88
2017,4,4,9,15,618.5,169.0,1.5,14.5,563.0,791.99,617.22
2017,4,4,9,30,828.0,112.0,1.4,15.0,659.0,912.95,695.08
2017,4,4,9,45,840.5,114.0,1.35,15.5,695.5,921.77,695.92
2017,4,4,10,0,853.0,116.0,1.3,16.0,732.0,927.17,696.03
2017,4,4,10,15,862.0,118.0,1.25,16.0,762.0,917.27,687.45
2017,4,4,10,30,871.0,120.0,1.2,16.0,792.0,912.91,682.92
2017,4,4,10,45,874.0,123.0,1.2,16.5,814.0,900.84,672.88
2017,4,4,11,0,877.0,126.0,1.2,17.0,836.0,885.47,660.92
2017,4,4,11,15,880.5,127.0,1.2,17.0,851.5,865.33,647.18
2017,4,4,11,30,884.0,128.0,1.2,17.0,867.0,842.09,631.48
2017,4,4,11,45,699.5,226.5,1.3,17.5,814.5,769.85,579.99
2017,4,4,12,0,515.0,325.0,1.4,18.0,762.0,690.43,520.81
2017,4,4,12,15,492.0,331.0,1.5,17.5,748.5,652.65,495.56
2017,4,4,12,30,469.0,337.0,1.6,17.0,735.0,614.99,469.36
2017,4,4,12,45,481.5,329.0,1.7,17.0,733.5,588.37,450.15
2017,4,4,13,0,494.0,321.0,1.8,17.0,732.0,559.89,428.89
2017,4,4,13,15,483.5,316.5,1.9,16.5,712.5,520.13,399.38
2017,4,4,13,30,473.0,312.0,2.0,16.0,693.0,480.68,369.35
2017,4,4,13,45,352.5,339.5,2.1,16.0,619.0,422.39,324.36
2017,4,4,14,0,232.0,367.0,2.2,16.0,545.0,377.41,290.22
2017,4,4,14,15,309.0,333.0,2.25,15.5,559.5,352.81,269.08
