Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,4,4,14,30,386.0,299.0,2.3,15.0,574.0,327.01,245.32
2017,4,4,14,45,318.0,296.5,2.35,15.0,515.0,282.92,211.23
2017,4,4,15,0,250.0,294.0,2.4,15.0,456.0,245.99,184.22
2017,4,4,15,15,359.5,248.5,2.35,15.0,464.5,208.6,151.03
2017,4,4,15,30,469.0,203.0,2.3,15.0,473.0,150.21,107.28
2017,4,4,15,45,455.0,186.5,2.25,15.0,430.0,119.68,98.97
2017,4,4,16,0,441.0,170.0,2.2,15.0,387.0,111.71,92.44
2017,4,4,16,15,465.5,145.0,2.1,14.5,352.0,97.87,80.86
2017,4,4,16,30,490.0,120.0,2.0,14.0,317.0,83.22,68.41
2017,4,4,16,45,447.0,111.5,1.9,14.0,272.0,78.86,64.74
2017,4,4,17,0,404.0,103.0,1.8,14.0,227.0,74.31,60.79
2017,4,4,17,15,360.0,87.5,1.75,13.5,182.5,64.39,52.01
2017,4,4,17,30,316.0,72.0,1.7,13.0,138.0,54.02,42.59
2017,4,4,17,45,248.0,55.0,1.65,12.5,98.0,41.98,31.42
2017,4,4,18,0,180.0,38.0,1.6,12.0,58.0,29.48,19.35
2017,4,4,18,15,90.0,19.0,1.65,12.0,29.0,14.9,0.0
2017,4,4,18,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,4,4,18,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,4,4,19,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,4,4,19,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,4,4,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,4,4,19,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,4,4,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,4,4,20,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2017,4,4,20,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,4,4,20,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,4,4,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,4,4,21,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,4,4,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,4,4,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,4,4,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,4,4,22,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2017,4,4,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,4,4,22,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,4,4,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,4,4,23,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,4,4,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,4,4,23,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,4,5,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,4,5,0,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,4,5,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,4,5,0,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,4,5,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,5,1,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,4,5,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,5,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,5,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,5,2,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2017,4,5,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,5,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,5,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,5,3,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,4,5,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,4,5,3,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,4,5,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,5,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,5,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,5,4,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2017,4,5,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,5,5,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,4,5,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,5,5,45,0.0,4.5,1.0,10.0,4.5,0.0,0.0
2017,4,5,6,0,0.0,9.0,1.0,10.0,9.0,8.19,0.0
2017,4,5,6,15,31.5,28.0,1.0,10.5,32.0,65.73,41.3
2017,4,5,6,30,63.0,47.0,1.0,11.0,55.0,112.77,89.73
2017,4,5,6,45,88.5,69.0,1.0,11.5,86.5,159.52,131.42
2017,4,5,7,0,114.0,91.0,1.0,12.0,118.0,206.31,171.97
2017,4,5,7,15,129.0,114.0,0.95,12.0,151.5,246.93,206.2
2017,4,5,7,30,144.0,137.0,0.9,12.0,185.0,287.34,239.16
2017,4,5,7,45,160.5,157.0,0.9,12.5,218.5,324.65,268.36
2017,4,5,8,0,177.0,177.0,0.9,13.0,252.0,362.05,296.79
2017,4,5,8,15,342.5,170.0,0.85,13.5,337.5,513.51,415.44
2017,4,5,8,30,508.0,163.0,0.8,14.0,423.0,673.85,532.04
2017,4,5,8,45,438.5,200.5,0.75,14.5,440.0,656.99,512.63
2017,4,5,9,0,369.0,238.0,0.7,15.0,457.0,618.61,480.67
2017,4,5,9,15,382.0,254.0,0.7,15.5,495.0,645.96,498.33
2017,4,5,9,30,395.0,270.0,0.7,16.0,533.0,671.49,513.68
2017,4,5,9,45,338.5,302.5,0.7,16.5,536.5,649.1,493.76
2017,4,5,10,0,282.0,335.0,0.7,17.0,540.0,624.56,473.08
2017,4,5,10,15,346.5,330.5,0.75,17.0,592.5,669.07,505.57
2017,4,5,10,30,411.0,326.0,0.8,17.0,645.0,711.06,535.07
2017,4,5,10,45,357.5,355.0,0.85,17.5,638.0,680.34,510.64
2017,4,5,11,0,304.0,384.0,0.9,18.0,631.0,648.95,486.62
2017,4,5,11,15,318.0,387.5,0.9,18.0,650.5,649.07,486.64
2017,4,5,11,30,332.0,391.0,0.9,18.0,670.0,647.19,484.92
2017,4,5,11,45,335.0,394.0,0.95,18.0,677.5,634.23,475.84
2017,4,5,12,0,338.0,397.0,1.0,18.0,685.0,619.85,465.79
2017,4,5,12,15,315.5,403.0,1.0,18.0,672.0,588.74,443.05
2017,4,5,12,30,293.0,409.0,1.0,18.0,659.0,558.16,420.71
2017,4,5,12,45,298.0,403.0,1.05,18.0,655.0,535.66,404.71
2017,4,5,13,0,303.0,397.0,1.1,18.0,651.0,512.3,387.69
2017,4,5,13,15,367.0,364.5,1.15,18.0,666.0,498.85,377.85
2017,4,5,13,30,431.0,332.0,1.2,18.0,681.0,476.55,360.54
2017,4,5,13,45,388.0,338.0,1.25,18.0,644.5,437.42,330.23
2017,4,5,14,0,345.0,344.0,1.3,18.0,608.0,398.4,300.01
2017,4,5,14,15,312.5,336.0,1.3,17.5,568.0,356.74,268.04
2017,4,5,14,30,280.0,328.0,1.3,17.0,528.0,318.44,238.57
2017,4,5,14,45,338.5,295.0,1.35,17.0,524.5,287.21,211.09
2017,4,5,15,0,397.0,262.0,1.4,17.0,521.0,250.27,179.04
2017,4,5,15,15,329.0,257.0,1.4,16.5,461.5,211.56,153.07
2017,4,5,15,30,261.0,252.0,1.4,16.0,402.0,180.24,135.71
2017,4,5,15,45,305.0,221.5,1.45,15.5,383.0,148.52,123.16
2017,4,5,16,0,349.0,191.0,1.5,15.0,364.0,132.05,109.78
2017,4,5,16,15,241.0,180.0,1.45,14.5,293.5,125.37,104.61
2017,4,5,16,30,133.0,169.0,1.4,14.0,223.0,124.18,104.11
2017,4,5,16,45,117.0,148.5,1.4,14.0,191.0,110.6,92.52
2017,4,5,17,0,101.0,128.0,1.4,14.0,159.0,96.6,80.38
2017,4,5,17,15,86.5,104.5,1.3,13.5,128.0,80.33,66.09
2017,4,5,17,30,72.0,81.0,1.2,13.0,97.0,63.55,51.03
2017,4,5,17,45,50.0,59.5,1.2,12.5,69.0,48.82,37.48
2017,4,5,18,0,28.0,38.0,1.2,12.0,41.0,31.98,21.61
2017,4,5,18,15,14.0,19.0,1.15,12.0,20.5,16.58,0.45
2017,4,5,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,4,5,18,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,4,5,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,4,5,19,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,4,5,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,4,5,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,4,5,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,4,5,20,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2017,4,5,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,5,20,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,4,5,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,5,21,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,4,5,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,5,21,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,4,5,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,5,22,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,4,5,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,5,22,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,4,5,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,5,23,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,4,5,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,5,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,6,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,6,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,6,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,6,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,6,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,6,1,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,6,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,6,1,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,4,6,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,6,2,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,6,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,6,2,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,4,6,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,6,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,6,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,6,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,6,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,6,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,4,6,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,6,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,6,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,6,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,6,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,6,5,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2017,4,6,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,4,6,6,15,0.0,1.5,1.2,12.0,1.5,1.31,0.0
2017,4,6,6,30,0.0,3.0,1.3,12.0,3.0,2.63,0.0
2017,4,6,6,45,0.0,4.5,1.45,12.5,4.5,3.95,0.0
2017,4,6,7,0,0.0,6.0,1.6,13.0,6.0,5.26,0.0
2017,4,6,7,15,0.0,8.0,1.7,13.0,8.0,7.03,0.43
2017,4,6,7,30,0.0,10.0,1.8,13.0,10.0,8.79,1.96
2017,4,6,7,45,0.0,11.5,1.95,13.5,11.5,10.11,3.08
2017,4,6,8,0,0.0,13.0,2.1,14.0,13.0,11.44,4.18
2017,4,6,8,15,1.0,87.0,2.15,14.0,87.5,78.2,60.9
2017,4,6,8,30,2.0,161.0,2.2,14.0,162.0,153.14,122.96
2017,4,6,8,45,5.0,177.5,2.3,14.5,180.5,171.15,137.05
2017,4,6,9,0,8.0,194.0,2.4,15.0,199.0,189.1,151.05
2017,4,6,9,15,52.0,251.0,2.5,15.0,285.5,303.39,243.54
2017,4,6,9,30,96.0,308.0,2.6,15.0,372.0,404.25,322.45
2017,4,6,9,45,48.0,226.5,2.75,15.5,258.5,266.44,212.35
2017,4,6,10,0,0.0,145.0,2.9,16.0,145.0,130.51,101.55
2017,4,6,10,15,3.0,169.0,2.95,16.0,171.0,155.37,121.78
2017,4,6,10,30,6.0,193.0,3.0,16.0,197.0,180.02,141.45
2017,4,6,10,45,18.5,262.0,3.15,16.0,277.0,255.0,201.1
2017,4,6,11,0,31.0,331.0,3.3,16.0,357.0,340.21,267.39
2017,4,6,11,15,45.0,358.5,3.4,15.5,396.5,374.09,293.9
2017,4,6,11,30,59.0,386.0,3.5,15.0,436.0,406.12,319.04
2017,4,6,11,45,60.0,388.0,3.65,15.0,439.5,402.32,315.96
2017,4,6,12,0,61.0,390.0,3.8,15.0,443.0,398.23,312.81
2017,4,6,12,15,43.0,358.5,3.9,15.0,396.0,350.77,275.88
2017,4,6,12,30,25.0,327.0,4.0,15.0,349.0,305.77,240.7
2017,4,6,12,45,32.0,342.0,4.1,15.0,370.0,318.37,250.78
2017,4,6,13,0,39.0,357.0,4.2,15.0,391.0,329.57,259.61
2017,4,6,13,15,25.0,298.0,4.2,14.5,320.0,268.39,212.02
2017,4,6,13,30,11.0,239.0,4.2,14.0,249.0,212.94,168.47
2017,4,6,13,45,12.5,246.5,4.25,14.0,257.0,218.14,172.85
2017,4,6,14,0,14.0,254.0,4.3,14.0,265.0,222.82,176.72
2017,4,6,14,15,7.0,176.5,4.4,13.5,182.0,155.56,122.96
2017,4,6,14,30,0.0,99.0,4.5,13.0,99.0,87.74,67.79
2017,4,6,14,45,2.0,142.0,4.6,13.0,143.5,124.17,98.11
2017,4,6,15,0,4.0,185.0,4.7,13.0,188.0,158.06,126.16
2017,4,6,15,15,12.5,200.0,4.75,13.0,208.0,168.55,134.73
2017,4,6,15,30,21.0,215.0,4.8,13.0,228.0,176.53,141.63
2017,4,6,15,45,10.5,114.5,4.85,13.0,121.0,99.56,82.32
2017,4,6,16,0,0.0,14.0,4.9,13.0,14.0,12.33,5.37
2017,4,6,16,15,0.0,12.0,4.95,12.5,12.0,10.56,3.84
2017,4,6,16,30,0.0,10.0,5.0,12.0,10.0,8.8,2.29
2017,4,6,16,45,0.0,8.5,5.05,12.0,8.5,7.47,1.1
2017,4,6,17,0,0.0,7.0,5.1,12.0,7.0,6.15,0.0
2017,4,6,17,15,0.0,5.5,5.25,11.5,5.5,4.83,0.0
2017,4,6,17,30,0.0,4.0,5.4,11.0,4.0,3.51,0.0
2017,4,6,17,45,0.0,2.5,5.6,11.0,2.5,2.19,0.0
2017,4,6,18,0,0.0,1.0,5.8,11.0,1.0,0.88,0.0
2017,4,6,18,15,0.0,0.5,6.05,11.0,0.5,0.44,0.0
2017,4,6,18,30,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2017,4,6,18,45,0.0,0.0,6.55,11.0,0.0,0.0,0.0
2017,4,6,19,0,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2017,4,6,19,15,0.0,0.0,7.05,11.0,0.0,0.0,0.0
2017,4,6,19,30,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2017,4,6,19,45,0.0,0.0,7.55,11.5,0.0,0.0,0.0
2017,4,6,20,0,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2017,4,6,20,15,0.0,0.0,7.85,12.0,0.0,0.0,0.0
2017,4,6,20,30,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2017,4,6,20,45,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2017,4,6,21,0,0.0,0.0,8.1,12.0,0.0,0.0,0.0
2017,4,6,21,15,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2017,4,6,21,30,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2017,4,6,21,45,0.0,0.0,7.85,12.0,0.0,0.0,0.0
2017,4,6,22,0,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2017,4,6,22,15,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2017,4,6,22,30,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2017,4,6,22,45,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2017,4,6,23,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2017,4,6,23,15,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2017,4,6,23,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2017,4,6,23,45,0.0,0.0,5.2,12.5,0.0,0.0,0.0
2017,4,7,0,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,4,7,0,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,4,7,0,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,4,7,0,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,4,7,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,4,7,1,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2017,4,7,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,4,7,1,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,4,7,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,4,7,2,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,4,7,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,4,7,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,4,7,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,4,7,3,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2017,4,7,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,4,7,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,4,7,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,4,7,4,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,4,7,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,4,7,4,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,4,7,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,4,7,5,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,4,7,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,4,7,5,45,0.0,1.0,2.0,11.0,1.0,0.91,0.0
2017,4,7,6,0,0.0,2.0,2.0,11.0,2.0,1.82,0.0
2017,4,7,6,15,0.0,8.5,2.0,11.0,8.5,7.46,0.06
2017,4,7,6,30,0.0,15.0,2.0,11.0,15.0,13.18,5.49
2017,4,7,6,45,0.0,24.0,2.05,11.5,24.0,21.11,12.51
2017,4,7,7,0,0.0,33.0,2.1,12.0,33.0,29.07,19.5
2017,4,7,7,15,0.0,42.5,2.1,12.0,42.5,37.47,26.84
2017,4,7,7,30,0.0,52.0,2.1,12.0,52.0,45.9,34.09
2017,4,7,7,45,0.0,64.0,2.1,12.5,64.0,56.55,43.07
2017,4,7,8,0,0.0,76.0,2.1,13.0,76.0,67.23,51.92
2017,4,7,8,15,0.0,104.5,2.15,13.0,104.5,94.46,74.71
2017,4,7,8,30,0.0,133.0,2.2,13.0,133.0,122.17,97.57
2017,4,7,8,45,14.5,183.5,2.25,13.0,192.5,185.96,150.41
2017,4,7,9,0,29.0,234.0,2.3,13.0,252.0,266.53,215.45
2017,4,7,9,15,26.0,244.0,2.35,13.0,261.0,255.38,205.57
2017,4,7,9,30,23.0,254.0,2.4,13.0,270.0,260.43,209.02
2017,4,7,9,45,29.0,277.0,2.45,13.5,298.0,302.64,241.73
2017,4,7,10,0,35.0,300.0,2.5,14.0,326.0,328.86,261.36
2017,4,7,10,15,49.0,328.0,2.55,14.0,366.0,366.85,290.74
2017,4,7,10,30,63.0,356.0,2.6,14.0,406.0,403.55,318.74
2017,4,7,10,45,141.5,380.5,2.65,14.0,496.0,504.53,397.08
2017,4,7,11,0,220.0,405.0,2.7,14.0,586.0,587.37,459.66
2017,4,7,11,15,145.5,401.5,2.75,14.0,522.5,509.64,399.03
2017,4,7,11,30,71.0,398.0,2.8,14.0,459.0,427.22,334.96
2017,4,7,11,45,78.0,406.5,2.85,14.5,473.5,433.52,339.46
2017,4,7,12,0,85.0,415.0,2.9,15.0,488.0,438.78,342.74
2017,4,7,12,15,125.5,423.5,2.95,15.0,531.0,469.82,366.78
2017,4,7,12,30,166.0,432.0,3.0,15.0,574.0,492.08,383.78
2017,4,7,12,45,242.0,414.5,3.05,15.0,619.5,511.19,398.81
2017,4,7,13,0,318.0,397.0,3.1,15.0,665.0,522.13,407.04
2017,4,7,13,15,230.0,400.0,3.1,14.5,592.0,457.44,357.37
2017,4,7,13,30,142.0,403.0,3.1,14.0,519.0,398.58,312.37
2017,4,7,13,45,159.0,390.5,3.15,14.0,516.5,382.69,299.78
2017,4,7,14,0,176.0,378.0,3.2,14.0,514.0,365.18,285.33
2017,4,7,14,15,138.5,358.5,3.2,14.0,463.0,323.02,252.38
2017,4,7,14,30,101.0,339.0,3.2,14.0,412.0,293.58,229.8
2017,4,7,14,45,127.0,323.5,3.25,14.0,410.5,268.86,209.02
2017,4,7,15,0,153.0,308.0,3.3,14.0,409.0,249.67,192.53
2017,4,7,15,15,151.5,286.5,3.3,14.0,381.0,221.15,170.43
2017,4,7,15,30,150.0,265.0,3.3,14.0,353.0,193.2,150.51
2017,4,7,15,45,226.0,234.0,3.35,14.0,353.5,164.71,138.13
2017,4,7,16,0,302.0,203.0,3.4,14.0,354.0,138.66,116.16
2017,4,7,16,15,151.0,131.5,3.35,13.5,207.0,101.6,84.44
2017,4,7,16,30,0.0,60.0,3.3,13.0,60.0,53.0,41.84
2017,4,7,16,45,0.0,51.0,3.25,13.0,51.0,45.01,34.84
2017,4,7,17,0,0.0,42.0,3.2,13.0,42.0,37.03,27.73
2017,4,7,17,15,0.0,34.0,3.15,12.5,34.0,29.95,21.39
2017,4,7,17,30,0.0,26.0,3.1,12.0,26.0,22.88,14.95
2017,4,7,17,45,0.0,18.5,3.05,12.0,18.5,16.26,8.82
2017,4,7,18,0,0.0,11.0,3.0,12.0,11.0,9.66,2.66
2017,4,7,18,15,0.0,5.5,3.0,11.5,5.5,4.82,0.0
2017,4,7,18,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,4,7,18,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,4,7,19,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,4,7,19,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,4,7,19,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,4,7,19,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,4,7,20,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,4,7,20,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,4,7,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,4,7,20,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,4,7,21,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,4,7,21,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2017,4,7,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,4,7,21,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,4,7,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,4,7,22,15,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2017,4,7,22,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,4,7,22,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,4,7,23,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,4,7,23,15,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2017,4,7,23,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,4,7,23,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2017,4,8,0,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,4,8,0,15,0.0,0.0,3.5,7.5,0.0,0.0,0.0
2017,4,8,0,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,4,8,0,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,4,8,1,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,4,8,1,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2017,4,8,1,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,4,8,1,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2017,4,8,2,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,4,8,2,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2017,4,8,2,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,4,8,2,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,4,8,3,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,4,8,3,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,4,8,3,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,4,8,3,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,4,8,4,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,4,8,4,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2017,4,8,4,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,4,8,4,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,4,8,5,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,4,8,5,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2017,4,8,5,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,4,8,5,45,40.0,8.5,2.55,7.5,10.5,30.36,0.0
2017,4,8,6,0,80.0,17.0,2.6,8.0,21.0,90.35,0.0
2017,4,8,6,15,203.0,33.5,2.7,8.0,59.0,213.67,165.12
2017,4,8,6,30,326.0,50.0,2.8,8.0,97.0,324.32,271.85
2017,4,8,6,45,298.5,72.0,2.95,8.5,128.5,342.81,291.14
2017,4,8,7,0,271.0,94.0,3.1,9.0,160.0,343.03,293.07
2017,4,8,7,15,333.0,103.0,3.15,9.0,204.0,423.57,361.64
2017,4,8,7,30,395.0,112.0,3.2,9.0,248.0,492.44,418.65
2017,4,8,7,45,197.5,94.0,3.25,9.0,162.0,288.41,246.84
2017,4,8,8,0,0.0,76.0,3.3,9.0,76.0,67.23,52.55
2017,4,8,8,15,0.0,61.5,3.25,9.0,61.5,54.36,41.46
2017,4,8,8,30,0.0,47.0,3.2,9.0,47.0,41.52,30.28
2017,4,8,8,45,42.5,158.0,3.2,9.0,184.0,196.03,162.78
2017,4,8,9,0,85.0,269.0,3.2,9.0,321.0,359.15,296.28
2017,4,8,9,15,418.0,215.5,3.2,9.0,495.5,656.02,537.47
2017,4,8,9,30,751.0,162.0,3.2,9.0,670.0,911.59,727.96
2017,4,8,9,45,378.5,183.5,3.2,9.0,440.0,574.03,469.0
2017,4,8,10,0,6.0,205.0,3.2,9.0,210.0,192.87,155.31
2017,4,8,10,15,38.5,284.5,3.2,9.0,315.0,311.8,253.37
2017,4,8,10,30,71.0,364.0,3.2,9.0,420.0,418.97,338.04
2017,4,8,10,45,110.0,387.0,3.25,9.5,476.5,470.92,378.03
2017,4,8,11,0,149.0,410.0,3.3,10.0,533.0,531.28,423.81
2017,4,8,11,15,517.0,277.5,3.35,10.0,715.0,721.47,576.4
2017,4,8,11,30,885.0,145.0,3.4,10.0,897.0,872.61,690.45
2017,4,8,11,45,891.5,142.5,3.5,10.0,905.0,838.33,664.71
2017,4,8,12,0,898.0,140.0,3.6,10.0,913.0,807.8,643.07
2017,4,8,12,15,690.5,240.0,3.6,10.0,834.0,718.55,572.21
2017,4,8,12,30,483.0,340.0,3.6,10.0,755.0,630.33,501.46
2017,4,8,12,45,247.0,294.0,3.6,10.0,506.5,413.9,332.83
2017,4,8,13,0,11.0,248.0,3.6,10.0,258.0,223.67,178.94
2017,4,8,13,15,261.5,276.5,3.55,10.0,490.5,373.83,301.16
2017,4,8,13,30,512.0,305.0,3.5,10.0,723.0,498.0,395.47
2017,4,8,13,45,677.0,227.0,3.5,10.5,762.5,477.2,374.5
2017,4,8,14,0,842.0,149.0,3.5,11.0,802.0,444.98,342.42
2017,4,8,14,15,584.5,235.0,3.45,11.0,680.0,371.5,283.97
2017,4,8,14,30,327.0,321.0,3.4,11.0,558.0,328.91,253.57
2017,4,8,14,45,571.0,225.0,3.4,11.0,612.0,286.66,208.68
2017,4,8,15,0,815.0,129.0,3.4,11.0,666.0,228.48,148.58
2017,4,8,15,15,797.0,125.0,3.35,11.0,622.0,174.86,106.65
2017,4,8,15,30,779.0,121.0,3.3,11.0,578.0,115.44,68.97
2017,4,8,15,45,762.0,114.5,3.25,11.0,531.0,72.36,58.9
2017,4,8,16,0,745.0,108.0,3.2,11.0,484.0,70.34,57.34
2017,4,8,16,15,713.5,103.0,3.05,10.5,432.0,69.1,56.55
2017,4,8,16,30,682.0,98.0,2.9,10.0,380.0,67.8,55.67
2017,4,8,16,45,641.0,90.5,2.8,10.0,327.5,64.42,52.79
2017,4,8,17,0,600.0,83.0,2.7,10.0,275.0,60.87,49.67
2017,4,8,17,15,536.0,74.5,2.55,9.5,222.5,56.22,45.51
2017,4,8,17,30,472.0,66.0,2.4,9.0,170.0,51.41,41.02
2017,4,8,17,45,375.0,54.0,2.3,8.5,122.5,43.14,33.15
2017,4,8,18,0,278.0,42.0,2.2,8.0,75.0,32.64,22.92
2017,4,8,18,15,139.0,21.0,2.2,7.5,37.5,16.44,4.36
2017,4,8,18,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,4,8,18,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2017,4,8,19,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,4,8,19,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,4,8,19,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,4,8,19,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2017,4,8,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,4,8,20,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,4,8,20,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,4,8,20,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,4,8,21,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,4,8,21,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2017,4,8,21,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,4,8,21,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2017,4,8,22,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,4,8,22,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2017,4,8,22,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,4,8,22,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,4,8,23,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,4,8,23,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2017,4,8,23,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,4,8,23,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,4,9,0,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,4,9,0,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,4,9,0,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,4,9,0,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,4,9,1,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,4,9,1,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,4,9,1,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,4,9,1,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,4,9,2,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,4,9,2,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,4,9,2,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,4,9,2,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,4,9,3,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,4,9,3,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,4,9,3,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,4,9,3,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,4,9,4,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,4,9,4,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2017,4,9,4,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,4,9,4,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,4,9,5,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,4,9,5,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,4,9,5,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,4,9,5,45,27.0,8.5,1.55,6.0,10.0,23.08,0.0
2017,4,9,6,0,54.0,17.0,1.5,6.0,20.0,65.39,0.0
2017,4,9,6,15,150.5,37.5,1.5,6.5,57.5,171.91,135.1
2017,4,9,6,30,247.0,58.0,1.5,7.0,95.0,282.16,236.34
2017,4,9,6,45,331.0,73.0,1.55,7.5,143.5,368.46,312.1
2017,4,9,7,0,415.0,88.0,1.6,8.0,192.0,460.35,389.42
2017,4,9,7,15,473.0,99.5,1.5,8.5,244.0,531.37,445.9
2017,4,9,7,30,531.0,111.0,1.4,9.0,296.0,604.53,500.91
2017,4,9,7,45,574.5,119.5,1.3,9.5,348.5,668.42,545.85
2017,4,9,8,0,618.0,128.0,1.2,10.0,401.0,728.29,585.86
2017,4,9,8,15,650.0,135.0,1.05,10.5,452.0,775.3,614.33
2017,4,9,8,30,682.0,142.0,0.9,11.0,503.0,820.57,640.38
2017,4,9,8,45,707.0,147.0,0.75,11.5,550.5,855.08,657.87
2017,4,9,9,0,732.0,152.0,0.6,12.0,598.0,887.07,673.02
2017,4,9,9,15,750.0,156.0,0.7,12.0,641.0,908.59,687.15
2017,4,9,9,30,768.0,160.0,0.8,12.0,684.0,927.07,699.48
2017,4,9,9,45,777.0,166.0,0.9,12.5,719.5,936.12,704.42
2017,4,9,10,0,786.0,172.0,1.0,13.0,755.0,941.81,707.34
2017,4,9,10,15,796.5,174.5,1.15,13.0,785.0,941.66,708.7
2017,4,9,10,30,807.0,177.0,1.3,13.0,815.0,931.98,703.74
2017,4,9,10,45,821.5,174.5,1.45,13.5,840.0,924.13,698.75
2017,4,9,11,0,836.0,172.0,1.6,14.0,865.0,912.71,691.27
2017,4,9,11,15,840.5,173.0,1.7,14.0,880.0,892.66,678.54
2017,4,9,11,30,845.0,174.0,1.8,14.0,895.0,869.47,663.7
2017,4,9,11,45,855.0,169.5,1.95,14.0,904.0,842.48,646.62
2017,4,9,12,0,865.0,165.0,2.1,14.0,913.0,812.39,626.75
2017,4,9,12,15,865.0,165.0,2.15,14.0,912.5,776.16,600.43
2017,4,9,12,30,865.0,165.0,2.2,14.0,912.0,737.63,571.95
2017,4,9,12,45,851.5,170.5,2.3,14.0,899.5,693.16,538.62
2017,4,9,13,0,838.0,176.0,2.4,14.0,887.0,647.76,503.76
2017,4,9,13,15,833.5,174.5,2.4,14.0,869.5,600.83,466.49
2017,4,9,13,30,829.0,173.0,2.4,14.0,852.0,552.87,427.43
2017,4,9,13,45,825.5,168.5,2.45,14.0,828.5,502.12,385.34
2017,4,9,14,0,822.0,164.0,2.5,14.0,805.0,450.7,341.47
2017,4,9,14,15,811.5,161.5,2.55,14.0,772.5,398.0,295.61
2017,4,9,14,30,801.0,159.0,2.6,14.0,740.0,339.4,244.43
2017,4,9,14,45,793.5,152.5,2.65,14.0,703.0,284.7,196.12
2017,4,9,15,0,786.0,146.0,2.7,14.0,666.0,230.6,149.66
2017,4,9,15,15,767.5,141.5,2.75,13.5,622.0,177.41,108.65
2017,4,9,15,30,749.0,137.0,2.8,13.0,578.0,126.39,77.69
2017,4,9,15,45,733.0,129.0,2.85,13.0,531.0,81.71,66.61
2017,4,9,16,0,717.0,121.0,2.9,13.0,484.0,79.03,64.52
2017,4,9,16,15,684.5,115.0,2.85,12.5,432.5,77.45,63.47
2017,4,9,16,30,652.0,109.0,2.8,12.0,381.0,75.79,62.33
2017,4,9,16,45,610.5,100.5,2.75,11.5,328.0,71.97,59.21
2017,4,9,17,0,569.0,92.0,2.7,11.0,275.0,67.95,55.82
2017,4,9,17,15,506.5,82.0,2.55,10.5,223.0,62.34,50.85
2017,4,9,17,30,444.0,72.0,2.4,10.0,171.0,54.17,43.35
2017,4,9,17,45,353.5,57.5,2.3,9.5,123.0,43.93,33.75
2017,4,9,18,0,263.0,43.0,2.2,9.0,75.0,33.35,23.52
2017,4,9,18,15,148.0,25.5,2.15,8.5,41.5,20.0,7.47
2017,4,9,18,30,33.0,8.0,2.1,8.0,8.0,7.28,0.0
2017,4,9,18,45,16.5,4.0,2.05,8.0,4.0,0.0,0.0
2017,4,9,19,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,4,9,19,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,4,9,19,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,4,9,19,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,4,9,20,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,4,9,20,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,4,9,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,4,9,20,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,4,9,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,4,9,21,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,4,9,21,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,4,9,21,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,4,9,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,4,9,22,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,4,9,22,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,4,9,22,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,4,9,23,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,4,9,23,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,4,9,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,4,9,23,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,4,10,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,4,10,0,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,4,10,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,4,10,0,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,4,10,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,4,10,1,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2017,4,10,1,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,4,10,1,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,4,10,2,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,4,10,2,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,4,10,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,4,10,2,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,4,10,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,4,10,3,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,4,10,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,4,10,3,45,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2017,4,10,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,4,10,4,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,4,10,4,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,4,10,4,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,4,10,5,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,4,10,5,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,4,10,5,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,4,10,5,45,45.0,10.0,1.55,8.5,12.5,34.81,0.0
2017,4,10,6,0,90.0,20.0,1.5,9.0,25.0,104.75,1.09
2017,4,10,6,15,206.5,36.5,1.55,9.5,64.0,220.34,174.32
2017,4,10,6,30,323.0,53.0,1.6,10.0,103.0,327.68,272.38
2017,4,10,6,45,412.0,63.0,1.65,10.5,152.0,414.03,347.22
2017,4,10,7,0,501.0,73.0,1.7,11.0,201.0,511.97,427.53
2017,4,10,7,15,251.0,96.0,1.65,11.0,160.0,332.04,279.92
2017,4,10,7,30,1.0,119.0,1.6,11.0,119.0,116.71,94.28
2017,4,10,7,45,64.5,154.0,1.55,11.5,183.0,222.05,184.67
2017,4,10,8,0,128.0,189.0,1.5,12.0,247.0,334.5,276.28
2017,4,10,8,15,126.5,212.5,1.35,12.0,275.0,359.18,293.73
2017,4,10,8,30,125.0,236.0,1.2,12.0,303.0,382.84,310.45
2017,4,10,8,45,118.5,257.5,1.1,12.5,325.5,398.41,320.03
2017,4,10,9,0,112.0,279.0,1.0,13.0,348.0,395.75,315.72
2017,4,10,9,15,331.5,249.5,0.9,13.5,473.0,597.15,470.1
2017,4,10,9,30,551.0,220.0,0.8,14.0,598.0,783.82,600.82
2017,4,10,9,45,442.0,276.0,0.75,14.5,589.5,735.79,558.81
2017,4,10,10,0,333.0,332.0,0.7,15.0,581.0,670.99,508.75
2017,4,10,10,15,361.5,338.5,0.75,15.0,618.0,694.42,526.01
2017,4,10,10,30,390.0,345.0,0.8,15.0,655.0,715.59,540.55
2017,4,10,10,45,410.5,344.0,0.9,15.5,678.5,730.25,550.01
2017,4,10,11,0,431.0,343.0,1.0,16.0,702.0,731.1,550.28
2017,4,10,11,15,405.5,363.0,1.05,16.0,705.5,701.89,529.37
2017,4,10,11,30,380.0,383.0,1.1,16.0,709.0,681.62,514.66
2017,4,10,11,45,415.5,368.5,1.2,16.0,727.5,682.17,516.33
2017,4,10,12,0,451.0,354.0,1.3,16.0,746.0,673.48,511.22
2017,4,10,12,15,377.0,384.0,1.4,16.0,711.5,618.76,471.23
2017,4,10,12,30,303.0,414.0,1.5,16.0,677.0,571.52,436.4
2017,4,10,12,45,582.0,281.5,1.65,16.0,779.0,617.91,474.69
2017,4,10,13,0,861.0,149.0,1.8,16.0,881.0,640.08,492.48
2017,4,10,13,15,589.5,266.0,1.9,16.0,763.0,541.96,416.6
2017,4,10,13,30,318.0,383.0,2.0,16.0,645.0,467.02,358.93
2017,4,10,13,45,581.0,261.5,2.1,16.0,722.0,464.93,355.55
2017,4,10,14,0,844.0,140.0,2.2,16.0,799.0,441.92,331.89
2017,4,10,14,15,834.5,137.5,2.25,15.5,767.5,388.63,286.16
2017,4,10,14,30,825.0,135.0,2.3,15.0,736.0,335.59,239.81
2017,4,10,14,45,668.0,180.5,2.4,15.0,651.0,277.94,194.69
2017,4,10,15,0,511.0,226.0,2.5,15.0,566.0,242.35,170.19
2017,4,10,15,15,506.5,211.5,2.55,14.5,530.0,198.36,136.13
2017,4,10,15,30,502.0,197.0,2.6,14.0,494.0,155.23,108.04
2017,4,10,15,45,555.5,163.0,2.65,14.0,466.5,104.63,86.23
2017,4,10,16,0,609.0,129.0,2.7,14.0,439.0,83.57,68.21
2017,4,10,16,15,539.0,129.5,2.6,13.5,383.5,87.37,71.93
2017,4,10,16,30,469.0,130.0,2.5,13.0,328.0,89.15,73.87
2017,4,10,16,45,430.5,121.0,2.45,12.5,283.5,84.71,70.28
2017,4,10,17,0,392.0,112.0,2.4,12.0,239.0,80.06,66.4
2017,4,10,17,15,353.5,95.5,2.3,11.5,194.5,69.69,57.22
2017,4,10,17,30,315.0,79.0,2.2,11.0,150.0,58.82,47.36
2017,4,10,17,45,260.0,61.5,2.1,11.0,109.5,46.63,35.99
2017,4,10,18,0,205.0,44.0,2.0,11.0,69.0,33.95,23.92
2017,4,10,18,15,102.5,27.0,1.95,10.5,39.5,21.85,9.44
2017,4,10,18,30,0.0,10.0,1.9,10.0,10.0,9.1,0.0
2017,4,10,18,45,0.0,5.0,1.85,10.0,5.0,0.0,0.0
2017,4,10,19,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,4,10,19,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,4,10,19,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,4,10,19,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,4,10,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,4,10,20,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,4,10,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,4,10,20,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,4,10,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,4,10,21,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,4,10,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,4,10,21,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,4,10,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,10,22,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,4,10,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,10,22,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,10,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,10,23,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,10,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,10,23,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,4,11,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,11,0,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,11,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,11,0,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,11,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,11,1,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,11,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,11,1,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,4,11,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,11,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,11,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,11,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,4,11,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,4,11,3,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,4,11,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,4,11,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,11,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,11,4,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,4,11,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,11,4,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,4,11,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,4,11,5,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,4,11,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,4,11,5,45,0.0,2.0,1.8,10.0,2.0,1.82,0.0
2017,4,11,6,0,0.0,4.0,1.9,10.0,4.0,3.5,0.0
2017,4,11,6,15,0.0,9.5,2.05,10.5,9.5,8.34,1.18
2017,4,11,6,30,0.0,15.0,2.2,11.0,15.0,13.18,5.59
2017,4,11,6,45,0.0,22.0,2.4,11.5,22.0,19.35,11.06
2017,4,11,7,0,0.0,29.0,2.6,12.0,29.0,25.53,16.48
2017,4,11,7,15,0.0,37.0,2.6,12.0,37.0,32.6,22.63
2017,4,11,7,30,0.0,45.0,2.6,12.0,45.0,39.69,28.72
2017,4,11,7,45,0.0,66.5,2.65,12.5,66.5,58.78,44.92
2017,4,11,8,0,0.0,88.0,2.7,13.0,88.0,78.52,61.42
2017,4,11,8,15,0.5,126.0,2.8,13.5,126.0,116.26,92.75
2017,4,11,8,30,1.0,164.0,2.9,14.0,164.0,154.48,123.85
2017,4,11,8,45,1.0,167.5,3.0,14.5,168.0,156.41,124.75
2017,4,11,9,0,1.0,171.0,3.1,15.0,172.0,158.63,125.98
2017,4,11,9,15,23.0,230.5,3.15,15.0,247.0,238.05,190.66
2017,4,11,9,30,45.0,290.0,3.2,15.0,322.0,335.37,267.67
2017,4,11,9,45,32.5,281.5,3.3,15.0,305.0,310.13,246.61
2017,4,11,10,0,20.0,273.0,3.4,15.0,288.0,272.0,215.81
2017,4,11,10,15,14.5,246.0,3.5,15.0,257.0,238.91,189.25
2017,4,11,10,30,9.0,219.0,3.6,15.0,226.0,207.07,163.55
2017,4,11,10,45,10.0,232.5,3.75,15.5,241.0,219.68,173.19
2017,4,11,11,0,11.0,246.0,3.9,16.0,256.0,232.05,182.51
2017,4,11,11,15,14.5,271.5,4.0,16.0,284.5,257.33,202.36
2017,4,11,11,30,18.0,297.0,4.1,16.0,313.0,281.97,221.59
2017,4,11,11,45,20.0,309.5,4.2,16.0,327.0,292.94,230.07
2017,4,11,12,0,22.0,322.0,4.3,16.0,341.0,303.46,238.25
2017,4,11,12,15,20.5,314.0,4.35,16.0,332.0,292.91,229.94
2017,4,11,12,30,19.0,306.0,4.4,16.0,323.0,282.57,221.86
2017,4,11,12,45,14.0,262.5,4.5,16.0,275.0,239.65,188.16
2017,4,11,13,0,9.0,219.0,4.6,16.0,227.0,197.71,155.0
2017,4,11,13,15,58.0,310.5,4.6,16.0,359.0,296.86,233.85
2017,4,11,13,30,107.0,402.0,4.6,16.0,491.0,386.33,302.87
2017,4,11,13,45,57.0,306.0,4.6,16.0,353.5,280.51,220.29
2017,4,11,14,0,7.0,210.0,4.6,16.0,216.0,184.52,144.79
2017,4,11,14,15,9.0,221.5,4.55,15.5,228.5,193.24,152.32
2017,4,11,14,30,11.0,233.0,4.5,15.0,241.0,201.18,159.1
2017,4,11,14,45,97.5,273.0,4.5,15.0,338.0,230.86,179.88
2017,4,11,15,0,184.0,313.0,4.5,15.0,435.0,260.38,199.56
2017,4,11,15,15,104.0,268.0,4.45,14.5,336.5,216.47,168.52
2017,4,11,15,30,24.0,223.0,4.4,14.0,238.0,183.35,146.18
2017,4,11,15,45,12.0,125.5,4.35,14.0,133.0,108.39,89.56
2017,4,11,16,0,0.0,28.0,4.3,14.0,28.0,24.7,16.3
2017,4,11,16,15,3.0,86.0,4.2,13.5,87.5,75.92,61.91
2017,4,11,16,30,6.0,144.0,4.1,13.0,147.0,119.36,100.53
2017,4,11,16,45,3.0,124.0,4.0,13.0,125.5,103.55,86.81
2017,4,11,17,0,0.0,104.0,3.9,13.0,104.0,87.56,72.81
2017,4,11,17,15,161.0,96.0,3.75,13.0,133.0,72.3,59.22
2017,4,11,17,30,322.0,88.0,3.6,13.0,162.0,65.53,52.96
2017,4,11,17,45,232.0,71.0,3.5,13.0,117.0,54.93,43.02
2017,4,11,18,0,142.0,54.0,3.4,13.0,72.0,42.13,30.82
2017,4,11,18,15,72.5,31.0,3.35,13.0,40.5,24.8,12.08
2017,4,11,18,30,3.0,8.0,3.3,13.0,9.0,7.28,0.0
2017,4,11,18,45,1.5,4.0,3.25,13.0,4.5,0.0,0.0
2017,4,11,19,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,4,11,19,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,4,11,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,4,11,19,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,4,11,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,4,11,20,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,4,11,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,4,11,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,4,11,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,4,11,21,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2017,4,11,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,4,11,21,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,4,11,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,4,11,22,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,4,11,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,4,11,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,4,11,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,4,11,23,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,4,11,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,4,11,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,4,12,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,4,12,0,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,4,12,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,12,0,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,4,12,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,12,1,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,4,12,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,12,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,12,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,12,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,12,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,4,12,2,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,4,12,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,4,12,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,4,12,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,4,12,3,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,4,12,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,12,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,12,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,12,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,4,12,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,12,5,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,4,12,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,4,12,5,45,37.5,12.0,1.65,12.0,14.5,32.57,0.0
2017,4,12,6,0,75.0,24.0,1.7,12.0,29.0,94.29,36.21
2017,4,12,6,15,179.5,41.5,1.75,12.0,67.5,210.31,167.7
2017,4,12,6,30,284.0,59.0,1.8,12.0,106.0,310.18,257.12
2017,4,12,6,45,364.0,71.5,1.9,12.0,153.5,392.57,328.67
2017,4,12,7,0,444.0,84.0,2.0,12.0,201.0,480.18,401.89
2017,4,12,7,15,222.0,93.0,2.05,12.0,151.5,305.02,257.28
2017,4,12,7,30,0.0,102.0,2.1,12.0,102.0,95.7,76.28
2017,4,12,7,45,0.0,71.5,2.15,12.0,71.5,63.22,48.75
2017,4,12,8,0,0.0,41.0,2.2,12.0,41.0,36.18,25.5
2017,4,12,8,15,0.0,56.5,2.3,12.0,56.5,49.93,37.16
2017,4,12,8,30,0.0,72.0,2.4,12.0,72.0,63.71,48.71
2017,4,12,8,45,0.0,89.5,2.5,12.5,89.5,79.31,61.56
2017,4,12,9,0,0.0,107.0,2.6,13.0,107.0,95.54,74.78
2017,4,12,9,15,0.0,128.0,2.65,13.0,128.0,115.17,90.82
2017,4,12,9,30,0.0,149.0,2.7,13.0,149.0,134.79,106.71
2017,4,12,9,45,5.5,191.5,2.8,13.0,196.0,180.1,143.63
2017,4,12,10,0,11.0,234.0,2.9,13.0,243.0,225.34,179.93
2017,4,12,10,15,36.5,299.5,2.95,13.0,329.5,325.15,259.5
2017,4,12,10,30,62.0,365.0,3.0,13.0,416.0,411.54,326.47
2017,4,12,10,45,72.0,382.5,3.05,13.0,442.5,432.53,342.06
2017,4,12,11,0,82.0,400.0,3.1,13.0,469.0,452.34,356.98
2017,4,12,11,15,475.0,271.0,3.15,13.0,680.0,683.4,541.1
2017,4,12,11,30,868.0,142.0,3.2,13.0,891.0,855.82,669.55
2017,4,12,11,45,676.5,245.5,3.25,13.5,832.0,779.65,609.31
2017,4,12,12,0,485.0,349.0,3.3,14.0,773.0,696.34,542.98
2017,4,12,12,15,499.5,336.0,3.35,14.0,772.0,669.38,523.51
2017,4,12,12,30,514.0,323.0,3.4,14.0,771.0,640.42,501.84
2017,4,12,12,45,283.0,353.5,3.5,14.0,600.0,488.46,384.45
2017,4,12,13,0,52.0,384.0,3.6,14.0,429.0,359.88,282.95
2017,4,12,13,15,31.0,308.0,3.7,14.0,335.0,280.16,221.19
2017,4,12,13,30,10.0,232.0,3.8,14.0,241.0,206.84,163.29
2017,4,12,13,45,211.5,280.5,3.9,14.5,447.5,320.1,252.1
2017,4,12,14,0,413.0,329.0,4.0,15.0,654.0,413.94,320.21
2017,4,12,14,15,269.0,340.0,4.05,15.0,548.5,349.33,269.87
2017,4,12,14,30,125.0,351.0,4.1,15.0,443.0,301.92,235.22
2017,4,12,14,45,105.0,327.5,4.15,15.0,402.5,277.61,216.4
2017,4,12,15,0,85.0,304.0,4.2,15.0,362.0,247.36,193.16
2017,4,12,15,15,201.5,277.5,4.2,14.5,401.5,224.85,170.92
2017,4,12,15,30,318.0,251.0,4.2,14.0,441.0,188.86,140.92
2017,4,12,15,45,321.5,228.0,4.25,14.0,406.5,151.8,127.05
2017,4,12,16,0,325.0,205.0,4.3,14.0,372.0,139.7,117.06
2017,4,12,16,15,307.0,188.0,4.25,13.5,333.0,130.4,109.57
2017,4,12,16,30,289.0,171.0,4.2,13.0,294.0,120.64,101.59
2017,4,12,16,45,276.5,149.0,4.2,13.0,254.0,107.31,90.13
2017,4,12,17,0,264.0,127.0,4.2,13.0,214.0,93.38,77.97
2017,4,12,17,15,237.0,106.5,4.15,12.5,174.5,79.76,66.0
2017,4,12,17,30,210.0,86.0,4.1,12.0,135.0,65.62,53.27
2017,4,12,17,45,167.5,66.5,4.05,12.0,99.0,51.61,40.3
2017,4,12,18,0,125.0,47.0,4.0,12.0,63.0,37.16,26.72
2017,4,12,18,15,62.5,28.5,4.0,12.0,36.5,23.71,11.98
2017,4,12,18,30,0.0,10.0,4.0,12.0,10.0,9.1,0.0
2017,4,12,18,45,0.0,5.0,4.05,12.0,5.0,0.0,0.0
2017,4,12,19,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,4,12,19,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,4,12,19,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,4,12,19,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,4,12,20,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,4,12,20,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,4,12,20,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,4,12,20,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,4,12,21,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,4,12,21,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,4,12,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,4,12,21,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2017,4,12,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,4,12,22,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,4,12,22,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,4,12,22,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,4,12,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,4,12,23,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,4,12,23,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,4,12,23,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,4,13,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,13,0,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2017,4,13,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,4,13,0,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,4,13,1,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,4,13,1,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2017,4,13,1,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,4,13,1,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,4,13,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,4,13,2,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,4,13,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,4,13,2,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,4,13,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,4,13,3,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2017,4,13,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,4,13,3,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,4,13,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,4,13,4,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,4,13,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,4,13,4,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,4,13,5,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,4,13,5,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,4,13,5,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,4,13,5,45,0.0,11.0,2.2,9.5,11.0,10.01,0.0
2017,4,13,6,0,0.0,22.0,2.3,10.0,22.0,21.61,6.22
2017,4,13,6,15,32.5,41.5,2.4,10.5,47.0,73.35,55.87
2017,4,13,6,30,65.0,61.0,2.5,11.0,72.0,131.04,107.21
2017,4,13,6,45,83.0,83.0,2.7,11.5,102.5,172.12,143.54
2017,4,13,7,0,101.0,105.0,2.9,12.0,133.0,213.18,179.02
2017,4,13,7,15,114.0,127.0,3.05,12.0,164.5,250.39,210.57
2017,4,13,7,30,127.0,149.0,3.2,12.0,196.0,287.52,241.32
2017,4,13,7,45,119.0,172.0,3.35,12.0,221.0,307.71,256.88
2017,4,13,8,0,111.0,195.0,3.5,12.0,246.0,326.63,271.13
2017,4,13,8,15,459.5,144.0,3.6,12.0,390.5,612.29,507.23
2017,4,13,8,30,808.0,93.0,3.7,12.0,535.0,879.5,706.66
2017,4,13,8,45,438.0,183.0,3.85,12.5,425.5,644.56,524.18
2017,4,13,9,0,68.0,273.0,4.0,13.0,316.0,346.77,280.29
2017,4,13,9,15,34.0,203.5,4.1,12.5,225.0,233.33,189.04
2017,4,13,9,30,0.0,134.0,4.2,12.0,134.0,120.57,95.34
2017,4,13,9,45,0.0,87.5,4.3,12.0,87.5,77.66,59.63
2017,4,13,10,0,0.0,41.0,4.4,12.0,41.0,36.33,24.96
2017,4,13,10,15,168.5,204.0,4.45,12.0,340.0,374.83,307.31
2017,4,13,10,30,337.0,367.0,4.5,12.0,639.0,691.88,552.09
2017,4,13,10,45,222.0,389.5,4.6,12.0,571.0,586.38,467.38
2017,4,13,11,0,107.0,412.0,4.7,12.0,503.0,486.1,387.18
2017,4,13,11,15,165.0,422.0,4.7,12.0,564.5,546.85,435.27
2017,4,13,11,30,223.0,432.0,4.7,12.0,626.0,592.51,470.67
2017,4,13,11,45,226.0,433.0,4.75,12.0,631.0,581.83,462.07
2017,4,13,12,0,229.0,434.0,4.8,12.0,636.0,570.19,452.96
2017,4,13,12,15,140.0,413.0,4.85,12.0,536.5,472.15,375.8
2017,4,13,12,30,51.0,392.0,4.9,12.0,437.0,379.72,302.22
2017,4,13,12,45,156.0,406.0,4.95,12.5,541.0,451.71,359.69
2017,4,13,13,0,261.0,420.0,5.0,13.0,645.0,509.72,404.17
2017,4,13,13,15,150.0,386.0,5.05,12.5,515.0,405.31,322.4
2017,4,13,13,30,39.0,352.0,5.1,12.0,385.0,314.18,250.66
2017,4,13,13,45,178.5,357.5,5.15,12.0,499.5,369.59,294.25
2017,4,13,14,0,318.0,363.0,5.2,12.0,614.0,406.93,320.87
2017,4,13,14,15,313.0,348.0,5.2,12.0,587.5,370.71,290.18
2017,4,13,14,30,308.0,333.0,5.2,12.0,561.0,335.2,259.99
2017,4,13,14,45,184.5,313.5,5.2,12.0,448.5,278.73,217.38
2017,4,13,15,0,61.0,294.0,5.2,12.0,336.0,237.1,188.5
2017,4,13,15,15,301.0,240.0,5.15,12.0,423.0,204.35,151.69
2017,4,13,15,30,541.0,186.0,5.1,12.0,510.0,154.45,106.0
2017,4,13,15,45,654.5,145.0,5.05,12.0,505.5,92.48,76.32
2017,4,13,16,0,768.0,104.0,5.0,12.0,501.0,67.06,54.14
2017,4,13,16,15,738.5,99.5,4.85,11.5,449.5,66.07,53.57
2017,4,13,16,30,709.0,95.0,4.7,11.0,398.0,65.01,52.91
2017,4,13,16,45,668.5,89.0,4.6,11.0,345.0,62.69,50.99
2017,4,13,17,0,628.0,83.0,4.5,11.0,292.0,60.28,48.92
2017,4,13,17,15,568.0,75.0,4.25,10.5,239.0,56.02,45.17
2017,4,13,17,30,508.0,67.0,4.0,10.0,186.0,51.62,41.12
2017,4,13,17,45,412.5,56.5,3.75,10.0,137.5,44.72,34.51
2017,4,13,18,0,317.0,46.0,3.5,10.0,89.0,35.63,25.69
2017,4,13,18,15,184.0,30.0,3.35,9.5,52.5,23.49,12.49
2017,4,13,18,30,51.0,14.0,3.2,9.0,16.0,12.73,0.0
2017,4,13,18,45,25.5,7.0,3.05,9.0,8.0,0.0,0.0
2017,4,13,19,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,4,13,19,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2017,4,13,19,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,4,13,19,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2017,4,13,20,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,4,13,20,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,4,13,20,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,4,13,20,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,4,13,21,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,4,13,21,15,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2017,4,13,21,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,4,13,21,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2017,4,13,22,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,4,13,22,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,4,13,22,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,4,13,22,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,4,13,23,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,4,13,23,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,4,13,23,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,4,13,23,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,4,14,0,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,4,14,0,15,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2017,4,14,0,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,4,14,0,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,4,14,1,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,4,14,1,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,4,14,1,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,4,14,1,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,4,14,2,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,4,14,2,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2017,4,14,2,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,4,14,2,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,4,14,3,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,4,14,3,15,0.0,0.0,2.6,5.5,0.0,0.0,0.0
2017,4,14,3,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,4,14,3,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,4,14,4,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,4,14,4,15,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,4,14,4,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,4,14,4,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,4,14,5,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,4,14,5,15,0.0,0.0,2.6,5.5,0.0,0.0,0.0
2017,4,14,5,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,4,14,5,45,73.5,14.0,2.65,6.5,19.0,55.62,0.0
2017,4,14,6,0,147.0,28.0,2.7,7.0,38.0,161.5,97.82
2017,4,14,6,15,264.5,42.5,2.85,7.5,80.5,268.09,221.44
2017,4,14,6,30,382.0,57.0,3.0,8.0,123.0,377.22,319.68
2017,4,14,6,45,446.0,69.5,3.15,8.5,172.5,455.07,387.78
2017,4,14,7,0,510.0,82.0,3.3,9.0,222.0,535.33,454.76
2017,4,14,7,15,564.0,90.5,3.3,9.5,275.0,605.39,509.87
2017,4,14,7,30,618.0,99.0,3.3,10.0,328.0,676.35,563.42
2017,4,14,7,45,654.0,106.0,3.35,10.5,380.5,730.39,602.27
2017,4,14,8,0,690.0,113.0,3.4,11.0,433.0,783.55,639.41
2017,4,14,8,15,718.5,118.0,3.35,11.0,483.5,826.2,668.52
2017,4,14,8,30,747.0,123.0,3.3,11.0,534.0,866.95,695.77
2017,4,14,8,45,767.5,127.5,3.25,11.5,581.0,897.39,713.85
2017,4,14,9,0,788.0,132.0,3.2,12.0,628.0,925.16,729.85
2017,4,14,9,15,804.0,135.0,3.1,12.5,670.0,938.08,734.86
2017,4,14,9,30,820.0,138.0,3.0,13.0,712.0,954.13,742.2
2017,4,14,9,45,841.0,136.0,2.95,13.5,750.5,966.12,747.11
2017,4,14,10,0,862.0,134.0,2.9,14.0,789.0,974.62,749.72
2017,4,14,10,15,870.0,136.0,2.8,14.0,818.5,971.71,745.59
2017,4,14,10,30,878.0,138.0,2.7,14.0,848.0,965.27,739.3
2017,4,14,10,45,881.0,140.5,2.6,14.0,869.5,951.32,728.04
2017,4,14,11,0,884.0,143.0,2.5,14.0,891.0,925.57,708.91
2017,4,14,11,15,887.5,144.0,2.45,14.0,905.5,904.61,693.75
2017,4,14,11,30,891.0,145.0,2.4,14.0,920.0,880.57,676.49
2017,4,14,11,45,888.0,148.0,2.35,14.5,925.5,850.14,653.66
2017,4,14,12,0,885.0,151.0,2.3,15.0,931.0,817.17,629.19
2017,4,14,12,15,884.5,151.0,2.35,15.0,929.0,781.13,603.69
2017,4,14,12,30,884.0,151.0,2.4,15.0,927.0,745.99,577.53
2017,4,14,12,45,879.0,151.5,2.45,15.0,916.5,702.04,544.48
2017,4,14,13,0,874.0,152.0,2.5,15.0,906.0,656.55,509.52
2017,4,14,13,15,869.0,151.0,2.6,15.0,888.0,608.49,471.94
2017,4,14,13,30,864.0,150.0,2.7,15.0,870.0,559.35,432.38
2017,4,14,13,45,850.5,151.5,2.8,15.0,843.5,507.51,389.56
2017,4,14,14,0,837.0,153.0,2.9,15.0,817.0,455.83,345.67
2017,4,14,14,15,826.5,150.5,2.95,15.0,784.5,402.51,299.32
2017,4,14,14,30,816.0,148.0,3.0,15.0,752.0,349.6,252.49
2017,4,14,14,45,800.0,145.5,3.1,15.0,713.0,296.0,205.24
2017,4,14,15,0,784.0,143.0,3.2,15.0,674.0,236.6,154.53
2017,4,14,15,15,765.5,139.5,3.25,14.5,630.0,184.31,113.25
2017,4,14,15,30,747.0,136.0,3.3,14.0,586.0,134.18,80.86
2017,4,14,15,45,726.5,129.5,3.4,14.0,538.0,84.29,68.54
2017,4,14,16,0,706.0,123.0,3.5,14.0,490.0,79.37,64.51
2017,4,14,16,15,673.5,117.0,3.5,13.5,439.0,77.88,63.55
2017,4,14,16,30,641.0,111.0,3.5,13.0,388.0,76.29,62.48
2017,4,14,16,45,598.0,103.5,3.5,13.0,335.5,73.35,60.05
2017,4,14,17,0,555.0,96.0,3.5,13.0,283.0,70.26,57.43
2017,4,14,17,15,493.0,86.5,3.45,12.5,231.0,63.5,51.5
2017,4,14,17,30,431.0,77.0,3.4,12.0,179.0,57.51,46.07
2017,4,14,17,45,341.5,64.0,3.35,11.5,132.0,48.55,37.74
2017,4,14,18,0,252.0,51.0,3.3,11.0,85.0,39.32,28.87
2017,4,14,18,15,141.5,32.5,3.25,10.5,50.0,25.38,14.32
2017,4,14,18,30,31.0,14.0,3.2,10.0,15.0,12.73,0.0
