Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,4,14,18,45,15.5,7.0,3.2,10.0,7.5,0.0,0.0
2017,4,14,19,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,4,14,19,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2017,4,14,19,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,4,14,19,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,4,14,20,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,4,14,20,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2017,4,14,20,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,4,14,20,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2017,4,14,21,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,4,14,21,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2017,4,14,21,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,4,14,21,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2017,4,14,22,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,4,14,22,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2017,4,14,22,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,4,14,22,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,4,14,23,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,4,14,23,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2017,4,14,23,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,4,14,23,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,4,15,0,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,4,15,0,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2017,4,15,0,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,4,15,0,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2017,4,15,1,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,4,15,1,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2017,4,15,1,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,4,15,1,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,4,15,2,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,4,15,2,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2017,4,15,2,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,4,15,2,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,4,15,3,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,4,15,3,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,4,15,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,4,15,3,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,4,15,4,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,4,15,4,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,4,15,4,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,4,15,4,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,4,15,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,4,15,5,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,4,15,5,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,4,15,5,45,48.0,14.0,1.25,7.5,17.5,40.88,0.0
2017,4,15,6,0,96.0,28.0,1.2,8.0,35.0,117.46,76.01
2017,4,15,6,15,177.5,46.0,1.2,8.5,72.5,200.83,164.77
2017,4,15,6,30,259.0,64.0,1.2,9.0,110.0,300.66,252.14
2017,4,15,6,45,311.0,81.0,1.2,9.5,154.0,368.17,309.88
2017,4,15,7,0,363.0,98.0,1.2,10.0,198.0,438.49,367.49
2017,4,15,7,15,426.5,103.0,1.2,10.5,244.5,504.75,419.98
2017,4,15,7,30,490.0,108.0,1.2,11.0,291.0,573.66,471.97
2017,4,15,7,45,458.0,134.0,1.2,12.0,325.5,588.34,478.76
2017,4,15,8,0,426.0,160.0,1.2,13.0,360.0,598.66,482.03
2017,4,15,8,15,409.5,185.0,1.1,13.0,394.5,618.02,493.06
2017,4,15,8,30,393.0,210.0,1.0,13.0,429.0,616.46,488.86
2017,4,15,8,45,335.5,244.5,0.95,13.5,442.0,603.65,474.74
2017,4,15,9,0,278.0,279.0,0.9,14.0,455.0,587.18,458.24
2017,4,15,9,15,402.0,258.5,0.8,14.5,531.5,694.28,534.63
2017,4,15,9,30,526.0,238.0,0.7,15.0,608.0,785.56,595.36
2017,4,15,9,45,550.0,245.0,0.65,15.5,649.5,809.52,607.26
2017,4,15,10,0,574.0,252.0,0.6,16.0,691.0,830.79,618.12
2017,4,15,10,15,549.5,274.5,0.55,16.0,707.0,820.07,607.78
2017,4,15,10,30,525.0,297.0,0.5,16.0,723.0,806.76,596.37
2017,4,15,10,45,530.0,307.0,0.45,16.5,747.0,805.42,592.68
2017,4,15,11,0,535.0,317.0,0.4,17.0,771.0,801.4,587.13
2017,4,15,11,15,572.5,308.0,0.35,17.0,801.5,804.54,588.35
2017,4,15,11,30,610.0,299.0,0.3,17.0,832.0,803.94,586.96
2017,4,15,11,45,581.0,316.0,0.25,17.0,826.5,770.22,562.55
2017,4,15,12,0,552.0,333.0,0.2,17.0,821.0,735.72,538.05
2017,4,15,12,15,546.5,334.5,0.25,17.0,817.0,704.6,517.6
2017,4,15,12,30,541.0,336.0,0.3,17.0,813.0,672.39,495.98
2017,4,15,12,45,516.0,338.0,0.35,17.5,789.0,627.11,463.98
2017,4,15,13,0,491.0,340.0,0.4,18.0,765.0,582.81,432.28
2017,4,15,13,15,429.5,358.5,0.5,18.0,725.0,532.41,396.66
2017,4,15,13,30,368.0,377.0,0.6,18.0,685.0,490.58,366.54
2017,4,15,13,45,316.0,378.0,0.75,18.0,637.0,441.85,331.46
2017,4,15,14,0,264.0,379.0,0.9,18.0,589.0,397.85,299.33
2017,4,15,14,15,206.5,368.0,1.0,17.5,528.5,356.47,269.36
2017,4,15,14,30,149.0,357.0,1.1,17.0,468.0,314.16,238.83
2017,4,15,14,45,121.0,334.0,1.2,17.0,421.0,277.65,211.64
2017,4,15,15,0,93.0,311.0,1.3,17.0,374.0,254.45,194.95
2017,4,15,15,15,269.0,266.5,1.4,16.5,433.0,218.45,160.11
2017,4,15,15,30,445.0,222.0,1.5,16.0,492.0,173.39,121.49
2017,4,15,15,45,429.0,205.5,1.6,16.0,449.0,132.76,109.36
2017,4,15,16,0,413.0,189.0,1.7,16.0,406.0,121.74,100.4
2017,4,15,16,15,365.0,176.5,1.75,15.5,354.0,123.72,102.67
2017,4,15,16,30,317.0,164.0,1.8,15.0,302.0,116.4,96.86
2017,4,15,16,45,293.5,148.0,1.85,15.0,263.0,106.72,88.74
2017,4,15,17,0,270.0,132.0,1.9,15.0,224.0,96.63,80.11
2017,4,15,17,15,247.0,111.5,1.9,14.5,184.5,83.15,68.43
2017,4,15,17,30,224.0,91.0,1.9,14.0,145.0,69.13,56.0
2017,4,15,17,45,185.0,70.5,1.9,13.5,108.0,54.54,42.75
2017,4,15,18,0,146.0,50.0,1.9,13.0,71.0,39.46,28.82
2017,4,15,18,15,73.0,32.0,1.95,12.5,42.5,25.67,14.8
2017,4,15,18,30,0.0,14.0,2.0,12.0,14.0,12.73,0.0
2017,4,15,18,45,0.0,7.0,2.05,12.0,7.0,6.37,0.0
2017,4,15,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,4,15,19,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2017,4,15,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,4,15,19,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,4,15,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,4,15,20,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,4,15,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,4,15,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,4,15,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,4,15,21,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,4,15,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,4,15,21,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,4,15,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,4,15,22,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,4,15,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,15,22,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,4,15,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,15,23,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2017,4,15,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,15,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,16,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,16,0,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,16,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,16,0,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,4,16,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,16,1,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,16,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,16,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,16,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,16,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,16,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,16,2,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,4,16,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,4,16,3,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,4,16,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,16,3,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,4,16,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,4,16,4,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2017,4,16,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,16,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,4,16,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,4,16,5,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2017,4,16,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,4,16,5,45,0.0,12.0,1.5,10.5,12.0,10.91,0.0
2017,4,16,6,0,0.0,24.0,1.5,11.0,24.0,22.79,10.73
2017,4,16,6,15,13.5,44.5,1.6,11.0,47.0,62.5,47.06
2017,4,16,6,30,27.0,65.0,1.7,11.0,70.0,95.99,77.04
2017,4,16,6,45,38.5,87.0,1.85,11.5,96.5,129.93,106.83
2017,4,16,7,0,50.0,109.0,2.0,12.0,123.0,163.58,135.77
2017,4,16,7,15,60.0,130.5,2.1,12.0,150.5,195.29,162.63
2017,4,16,7,30,70.0,152.0,2.2,12.0,178.0,227.02,188.96
2017,4,16,7,45,35.0,120.0,2.3,12.5,133.0,152.46,125.14
2017,4,16,8,0,0.0,88.0,2.4,13.0,88.0,78.31,61.04
2017,4,16,8,15,0.0,69.5,2.55,13.0,69.5,61.48,46.71
2017,4,16,8,30,0.0,51.0,2.7,13.0,51.0,45.08,32.7
2017,4,16,8,45,0.0,100.0,2.85,13.5,100.0,89.04,69.4
2017,4,16,9,0,0.0,149.0,3.0,14.0,149.0,135.64,107.5
2017,4,16,9,15,0.0,120.5,3.1,13.5,120.5,108.03,84.64
2017,4,16,9,30,0.0,92.0,3.2,13.0,92.0,81.65,62.78
2017,4,16,9,45,70.5,232.0,3.3,13.0,286.5,293.34,237.56
2017,4,16,10,0,141.0,372.0,3.4,13.0,481.0,520.27,414.0
2017,4,16,10,15,78.0,320.5,3.45,12.5,381.5,385.23,307.69
2017,4,16,10,30,15.0,269.0,3.5,12.0,282.0,259.8,207.27
2017,4,16,10,45,11.5,240.5,3.55,12.0,250.5,228.45,182.23
2017,4,16,11,0,8.0,212.0,3.6,12.0,219.0,198.02,157.56
2017,4,16,11,15,7.5,204.5,3.6,11.5,211.5,190.0,151.29
2017,4,16,11,30,7.0,197.0,3.6,11.0,204.0,182.11,145.07
2017,4,16,11,45,3.5,143.5,3.65,11.0,147.0,130.72,103.04
2017,4,16,12,0,0.0,90.0,3.7,11.0,90.0,80.11,61.27
2017,4,16,12,15,1.5,123.0,3.7,11.0,124.5,110.47,86.44
2017,4,16,12,30,3.0,156.0,3.7,11.0,159.0,140.45,111.05
2017,4,16,12,45,8.5,215.0,3.7,11.0,223.0,195.11,155.6
2017,4,16,13,0,14.0,274.0,3.7,11.0,287.0,247.96,198.09
2017,4,16,13,15,19.0,295.5,3.65,11.0,312.0,266.89,213.15
2017,4,16,13,30,24.0,317.0,3.6,11.0,337.0,284.59,227.23
2017,4,16,13,45,16.0,267.0,3.6,11.5,280.5,237.17,189.1
2017,4,16,14,0,8.0,217.0,3.6,12.0,224.0,190.91,151.85
2017,4,16,14,15,16.0,249.5,3.55,12.0,262.5,218.5,174.22
2017,4,16,14,30,24.0,282.0,3.5,12.0,301.0,243.52,194.19
2017,4,16,14,45,22.5,266.0,3.45,12.0,282.5,227.34,181.33
2017,4,16,15,0,21.0,250.0,3.4,12.0,264.0,211.44,168.81
2017,4,16,15,15,11.5,212.0,3.35,12.0,219.5,178.61,142.89
2017,4,16,15,30,2.0,174.0,3.3,12.0,175.0,147.04,117.79
2017,4,16,15,45,1.0,148.5,3.25,12.0,149.0,126.23,105.67
2017,4,16,16,0,0.0,123.0,3.2,12.0,123.0,105.96,88.31
2017,4,16,16,15,0.0,103.5,3.1,12.0,103.5,90.11,74.67
2017,4,16,16,30,0.0,84.0,3.0,12.0,84.0,74.0,60.65
2017,4,16,16,45,0.0,73.0,2.9,12.0,73.0,64.56,52.42
2017,4,16,17,0,0.0,62.0,2.8,12.0,62.0,54.78,43.78
2017,4,16,17,15,0.0,51.0,2.75,11.5,51.0,45.01,35.11
2017,4,16,17,30,0.0,40.0,2.7,11.0,40.0,35.27,26.29
2017,4,16,17,45,0.0,29.5,2.7,11.0,29.5,25.98,17.71
2017,4,16,18,0,0.0,19.0,2.7,11.0,19.0,16.71,9.1
2017,4,16,18,15,0.0,11.5,2.65,11.0,11.5,10.1,2.56
2017,4,16,18,30,0.0,4.0,2.6,11.0,4.0,3.5,0.0
2017,4,16,18,45,0.0,2.0,2.55,11.0,2.0,1.82,0.0
2017,4,16,19,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,4,16,19,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,4,16,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,4,16,19,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,4,16,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,4,16,20,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,4,16,20,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,4,16,20,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,4,16,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,4,16,21,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,4,16,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,4,16,21,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,4,16,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,4,16,22,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,16,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,16,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,16,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,16,23,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,4,16,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,16,23,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,4,17,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,17,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,4,17,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,17,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,17,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,17,1,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,4,17,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,17,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,17,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,17,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,17,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,17,2,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2017,4,17,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,4,17,3,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,4,17,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,4,17,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,4,17,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,4,17,4,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2017,4,17,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,4,17,4,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,4,17,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,17,5,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,17,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,17,5,45,0.0,2.5,0.8,11.5,2.5,2.27,0.0
2017,4,17,6,0,0.0,5.0,0.8,12.0,5.0,4.38,0.0
2017,4,17,6,15,0.0,9.5,0.75,12.0,9.5,8.34,1.37
2017,4,17,6,30,0.0,14.0,0.7,12.0,14.0,12.3,4.93
2017,4,17,6,45,0.0,19.5,0.7,12.0,19.5,17.14,9.23
2017,4,17,7,0,0.0,25.0,0.7,12.0,25.0,22.0,13.5
2017,4,17,7,15,0.0,31.0,0.6,12.0,31.0,27.3,18.11
2017,4,17,7,30,0.0,37.0,0.5,12.0,37.0,32.62,22.66
2017,4,17,7,45,0.0,57.0,0.4,12.5,57.0,50.34,37.73
2017,4,17,8,0,0.0,77.0,0.3,13.0,77.0,68.13,52.54
2017,4,17,8,15,0.0,93.0,0.4,13.0,93.0,82.76,64.57
2017,4,17,8,30,0.0,109.0,0.5,13.0,109.0,97.82,76.85
2017,4,17,8,45,20.5,186.0,0.65,13.5,199.5,192.94,154.83
2017,4,17,9,0,41.0,263.0,0.8,14.0,290.0,308.67,245.45
2017,4,17,9,15,27.0,250.5,0.9,14.0,268.5,277.37,219.54
2017,4,17,9,30,13.0,238.0,1.0,14.0,247.0,233.73,184.72
2017,4,17,9,45,47.5,298.5,1.15,14.5,334.5,341.82,269.44
2017,4,17,10,0,82.0,359.0,1.3,15.0,422.0,434.81,339.19
2017,4,17,10,15,116.0,381.5,1.35,15.0,474.5,499.36,386.71
2017,4,17,10,30,150.0,404.0,1.4,15.0,527.0,546.11,420.77
2017,4,17,10,45,164.0,416.0,1.5,15.0,553.5,561.69,431.93
2017,4,17,11,0,178.0,428.0,1.6,15.0,580.0,575.7,442.19
2017,4,17,11,15,116.5,413.5,1.6,15.0,514.0,497.75,383.4
2017,4,17,11,30,55.0,399.0,1.6,15.0,448.0,415.13,320.85
2017,4,17,11,45,44.5,384.0,1.65,15.0,424.0,386.56,299.66
2017,4,17,12,0,34.0,369.0,1.7,15.0,400.0,359.17,278.89
2017,4,17,12,15,36.0,373.0,1.7,15.0,405.5,358.85,278.73
2017,4,17,12,30,38.0,377.0,1.7,15.0,411.0,358.1,278.13
2017,4,17,12,45,57.5,395.5,1.75,15.0,446.5,380.38,295.33
2017,4,17,13,0,77.0,414.0,1.8,15.0,482.0,399.91,310.13
2017,4,17,13,15,65.0,395.0,1.8,15.0,451.5,369.35,286.77
2017,4,17,13,30,53.0,376.0,1.8,15.0,421.0,340.42,264.84
2017,4,17,13,45,35.5,328.5,1.8,15.0,358.5,288.92,225.51
2017,4,17,14,0,18.0,281.0,1.8,15.0,296.0,247.01,193.38
2017,4,17,14,15,13.5,251.5,1.75,15.0,262.5,219.29,171.95
2017,4,17,14,30,9.0,222.0,1.7,15.0,229.0,192.34,150.97
2017,4,17,14,45,4.5,188.0,1.7,15.0,191.5,162.52,127.58
2017,4,17,15,0,0.0,154.0,1.7,15.0,154.0,133.28,104.47
2017,4,17,15,15,0.0,113.5,1.65,14.5,113.5,99.69,77.48
2017,4,17,15,30,0.0,73.0,1.6,14.0,73.0,64.64,48.78
2017,4,17,15,45,0.0,77.5,1.55,14.0,77.5,68.62,52.31
2017,4,17,16,0,0.0,82.0,1.5,14.0,82.0,72.6,58.52
2017,4,17,16,15,12.0,122.5,1.4,14.0,127.5,105.07,87.09
2017,4,17,16,30,24.0,163.0,1.3,14.0,173.0,133.31,111.82
2017,4,17,16,45,18.0,143.0,1.25,14.0,150.5,117.61,98.43
2017,4,17,17,0,12.0,123.0,1.2,14.0,128.0,101.77,84.82
2017,4,17,17,15,6.0,102.5,1.1,13.5,105.0,85.43,70.67
2017,4,17,17,30,0.0,82.0,1.0,13.0,82.0,68.95,56.08
2017,4,17,17,45,0.0,61.0,0.95,12.5,61.0,51.98,40.73
2017,4,17,18,0,0.0,40.0,0.9,12.0,40.0,34.77,24.98
2017,4,17,18,15,0.0,24.0,0.9,12.0,24.0,21.16,11.74
2017,4,17,18,30,0.0,8.0,0.9,12.0,8.0,7.03,0.0
2017,4,17,18,45,0.0,4.0,0.9,12.0,4.0,3.64,0.0
2017,4,17,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,4,17,19,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,4,17,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,4,17,19,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,4,17,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,4,17,20,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2017,4,17,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,17,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,17,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,17,21,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,17,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,17,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,17,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,17,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,17,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,4,17,22,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,4,17,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,17,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,17,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,4,17,23,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,4,18,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,18,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,18,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,4,18,0,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,4,18,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,18,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,18,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,4,18,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,4,18,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,18,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,18,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,4,18,2,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,4,18,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,18,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,18,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,4,18,3,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,4,18,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,18,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,18,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,18,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,4,18,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,18,5,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,18,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,18,5,45,0.0,11.0,1.55,11.5,11.0,10.01,0.0
2017,4,18,6,0,0.0,22.0,1.6,12.0,22.0,19.39,9.22
2017,4,18,6,15,0.0,41.5,1.6,12.0,41.5,40.5,28.4
2017,4,18,6,30,0.0,61.0,1.6,12.0,61.0,60.88,46.4
2017,4,18,6,45,6.5,82.0,1.65,12.0,84.5,87.26,69.55
2017,4,18,7,0,13.0,103.0,1.7,12.0,108.0,113.41,92.21
2017,4,18,7,15,20.5,124.0,1.7,12.0,132.0,140.36,115.16
2017,4,18,7,30,28.0,145.0,1.7,12.0,156.0,180.89,148.99
2017,4,18,7,45,90.5,175.5,1.7,12.5,217.5,269.83,223.36
2017,4,18,8,0,153.0,206.0,1.7,13.0,279.0,377.41,309.48
2017,4,18,8,15,128.0,228.0,1.65,13.0,293.5,378.76,307.77
2017,4,18,8,30,103.0,250.0,1.6,13.0,308.0,360.9,291.82
2017,4,18,8,45,170.0,271.0,1.55,13.5,376.0,462.25,370.37
2017,4,18,9,0,237.0,292.0,1.5,14.0,444.0,546.34,432.5
2017,4,18,9,15,234.0,313.0,1.4,14.0,471.5,562.94,441.96
2017,4,18,9,30,231.0,334.0,1.3,14.0,499.0,578.12,450.85
2017,4,18,9,45,295.0,337.0,1.2,14.5,558.5,652.56,503.04
2017,4,18,10,0,359.0,340.0,1.1,15.0,618.0,708.12,539.9
2017,4,18,10,15,179.5,228.5,1.05,15.0,367.5,412.27,322.6
2017,4,18,10,30,0.0,117.0,1.0,15.0,117.0,104.49,79.59
2017,4,18,10,45,1.5,139.0,1.0,15.5,140.5,125.8,97.26
2017,4,18,11,0,3.0,161.0,1.0,16.0,164.0,146.96,113.85
2017,4,18,11,15,16.5,258.0,1.05,16.0,272.5,246.66,192.26
2017,4,18,11,30,30.0,355.0,1.1,16.0,381.0,352.97,272.76
2017,4,18,11,45,168.0,391.5,1.15,16.5,541.0,498.98,382.65
2017,4,18,12,0,306.0,428.0,1.2,17.0,701.0,629.67,475.89
2017,4,18,12,15,586.0,291.5,1.3,17.0,813.0,697.94,528.63
2017,4,18,12,30,866.0,155.0,1.4,17.0,925.0,742.94,563.9
2017,4,18,12,45,851.5,162.0,1.5,17.0,912.5,699.09,531.63
2017,4,18,13,0,837.0,169.0,1.6,17.0,900.0,654.36,498.73
2017,4,18,13,15,833.0,167.5,1.7,17.0,883.0,607.97,463.78
2017,4,18,13,30,829.0,166.0,1.8,17.0,866.0,560.55,426.86
2017,4,18,13,45,827.0,161.5,1.95,17.0,842.5,510.82,387.16
2017,4,18,14,0,825.0,157.0,2.1,17.0,819.0,460.29,345.4
2017,4,18,14,15,815.5,154.5,2.25,17.0,787.5,408.03,301.06
2017,4,18,14,30,806.0,152.0,2.4,17.0,756.0,356.1,255.97
2017,4,18,14,45,799.5,146.0,2.55,17.0,720.0,302.78,209.31
2017,4,18,15,0,793.0,140.0,2.7,17.0,684.0,249.92,163.72
2017,4,18,15,15,776.5,136.0,2.75,16.5,641.0,190.2,116.12
2017,4,18,15,30,760.0,132.0,2.8,16.0,598.0,139.37,81.95
2017,4,18,15,45,744.5,125.5,2.85,16.0,551.5,88.98,60.44
2017,4,18,16,0,729.0,119.0,2.9,16.0,505.0,76.09,61.08
2017,4,18,16,15,699.5,113.5,2.9,15.5,454.5,74.87,60.36
2017,4,18,16,30,670.0,108.0,2.9,15.0,404.0,73.55,59.52
2017,4,18,16,45,636.5,100.0,2.9,14.5,352.5,70.17,56.85
2017,4,18,17,0,603.0,92.0,2.9,14.0,301.0,66.57,53.91
2017,4,18,17,15,546.0,83.5,2.75,13.5,248.5,62.23,50.18
2017,4,18,17,30,489.0,75.0,2.6,13.0,196.0,57.72,46.14
2017,4,18,17,45,409.5,63.0,2.5,12.5,148.0,47.79,37.04
2017,4,18,18,0,330.0,51.0,2.4,12.0,100.0,39.3,28.97
2017,4,18,18,15,207.5,35.0,2.3,11.5,61.5,27.3,17.0
2017,4,18,18,30,85.0,19.0,2.2,11.0,23.0,14.97,0.0
2017,4,18,18,45,42.5,9.5,2.15,10.5,11.5,8.64,0.0
2017,4,18,19,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,4,18,19,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,4,18,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,4,18,19,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,4,18,20,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,4,18,20,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2017,4,18,20,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,4,18,20,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,4,18,21,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,4,18,21,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,4,18,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,4,18,21,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,4,18,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,4,18,22,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,4,18,22,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,4,18,22,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,4,18,23,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,4,18,23,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,4,18,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,4,18,23,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,4,19,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,4,19,0,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,4,19,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,4,19,0,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,4,19,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,4,19,1,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,4,19,1,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,4,19,1,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,4,19,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,4,19,2,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,4,19,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,4,19,2,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,4,19,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,4,19,3,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,4,19,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,19,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,19,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,19,4,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,19,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,19,4,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,4,19,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,4,19,5,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,4,19,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,4,19,5,45,104.5,17.0,1.45,9.5,27.0,104.14,0.0
2017,4,19,6,0,209.0,34.0,1.5,10.0,54.0,216.46,165.61
2017,4,19,6,15,312.0,48.0,1.55,10.5,98.5,309.57,255.72
2017,4,19,6,30,415.0,62.0,1.6,11.0,143.0,413.41,345.08
2017,4,19,6,45,480.0,72.5,1.7,11.5,193.5,491.21,409.97
2017,4,19,7,0,545.0,83.0,1.8,12.0,244.0,571.74,473.32
2017,4,19,7,15,593.0,90.5,1.8,12.5,296.5,636.94,521.59
2017,4,19,7,30,641.0,98.0,1.8,13.0,349.0,702.68,568.3
2017,4,19,7,45,666.0,107.5,1.8,13.5,400.0,750.73,600.32
2017,4,19,8,0,691.0,117.0,1.8,14.0,451.0,797.37,630.51
2017,4,19,8,15,717.5,122.0,1.75,14.0,501.0,838.24,656.55
2017,4,19,8,30,744.0,127.0,1.7,14.0,551.0,877.14,680.73
2017,4,19,8,45,757.5,134.0,1.65,14.5,596.0,903.86,694.85
2017,4,19,9,0,771.0,141.0,1.6,15.0,641.0,927.73,706.96
2017,4,19,9,15,786.0,145.0,1.6,15.0,682.5,946.5,717.59
2017,4,19,9,30,801.0,149.0,1.6,15.0,724.0,955.86,722.06
2017,4,19,9,45,805.5,155.5,1.65,15.5,758.0,961.11,723.39
2017,4,19,10,0,810.0,162.0,1.7,16.0,792.0,962.96,722.65
2017,4,19,10,15,819.0,164.0,1.7,16.0,820.5,961.04,720.26
2017,4,19,10,30,828.0,166.0,1.7,16.0,849.0,955.69,715.81
2017,4,19,10,45,827.0,172.0,1.75,16.0,869.0,941.8,706.51
2017,4,19,11,0,826.0,178.0,1.8,16.0,889.0,924.72,695.25
2017,4,19,11,15,659.0,264.0,1.8,16.0,837.0,842.77,637.23
2017,4,19,11,30,492.0,350.0,1.8,16.0,785.0,756.53,573.57
2017,4,19,11,45,534.0,338.5,1.85,16.0,814.0,756.44,574.9
2017,4,19,12,0,576.0,327.0,1.9,16.0,843.0,752.32,572.38
2017,4,19,12,15,562.5,332.0,1.95,16.0,835.0,717.56,547.24
2017,4,19,12,30,549.0,337.0,2.0,16.0,827.0,682.14,521.52
2017,4,19,12,45,542.5,334.5,2.1,16.5,814.0,644.75,493.5
2017,4,19,13,0,536.0,332.0,2.2,17.0,801.0,606.88,464.63
2017,4,19,13,15,684.5,248.0,2.25,17.0,835.5,589.47,452.2
2017,4,19,13,30,833.0,164.0,2.3,17.0,870.0,562.41,430.59
2017,4,19,13,45,659.0,233.5,2.35,17.0,782.0,487.23,371.53
2017,4,19,14,0,485.0,303.0,2.4,17.0,694.0,429.85,326.64
2017,4,19,14,15,638.0,230.5,2.45,16.5,723.5,398.27,297.91
2017,4,19,14,30,791.0,158.0,2.5,16.0,753.0,357.75,258.96
2017,4,19,14,45,774.5,155.5,2.55,16.0,714.0,298.63,207.89
2017,4,19,15,0,758.0,153.0,2.6,16.0,675.0,247.04,163.56
2017,4,19,15,15,581.5,195.0,2.6,15.5,581.0,208.4,139.6
2017,4,19,15,30,405.0,237.0,2.6,15.0,487.0,184.27,131.44
2017,4,19,15,45,398.5,217.5,2.6,15.0,447.0,144.07,109.1
2017,4,19,16,0,392.0,198.0,2.6,15.0,407.0,126.57,104.97
2017,4,19,16,15,297.5,191.0,2.6,14.5,340.5,131.73,110.01
2017,4,19,16,30,203.0,184.0,2.6,14.0,274.0,134.42,112.92
2017,4,19,16,45,186.5,164.0,2.6,14.0,238.5,121.4,101.9
2017,4,19,17,0,170.0,144.0,2.6,14.0,203.0,107.96,90.38
2017,4,19,17,15,312.0,110.5,2.45,13.5,197.0,82.84,68.44
2017,4,19,17,30,454.0,77.0,2.3,13.0,191.0,57.27,45.73
2017,4,19,17,45,382.0,64.0,2.15,13.0,144.5,48.39,37.52
2017,4,19,18,0,310.0,51.0,2.0,13.0,98.0,39.2,28.81
2017,4,19,18,15,155.0,37.5,1.95,12.5,61.0,29.14,18.65
2017,4,19,18,30,0.0,24.0,1.9,12.0,24.0,20.11,0.0
2017,4,19,18,45,0.0,12.0,1.9,12.0,12.0,10.91,0.0
2017,4,19,19,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,4,19,19,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,4,19,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,4,19,19,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,4,19,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,4,19,20,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2017,4,19,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,4,19,20,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,4,19,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,4,19,21,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,4,19,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,19,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,19,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,19,22,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,19,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,4,19,22,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,4,19,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,4,19,23,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,4,19,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,4,19,23,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,4,20,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,4,20,0,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2017,4,20,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,4,20,0,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,4,20,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,4,20,1,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,4,20,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,4,20,1,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,4,20,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,4,20,2,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,4,20,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,4,20,2,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,4,20,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,4,20,3,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2017,4,20,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,4,20,3,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,4,20,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,4,20,4,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,4,20,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,4,20,4,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,4,20,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,4,20,5,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2017,4,20,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,4,20,5,45,134.5,17.0,1.95,10.5,30.0,123.27,0.0
2017,4,20,6,0,269.0,34.0,2.0,11.0,60.0,254.38,197.95
2017,4,20,6,15,375.5,45.0,2.1,11.5,106.0,351.77,290.72
2017,4,20,6,30,482.0,56.0,2.2,12.0,152.0,457.05,381.22
2017,4,20,6,45,551.5,63.5,2.3,12.5,204.5,536.6,446.35
2017,4,20,7,0,621.0,71.0,2.4,13.0,257.0,619.16,510.76
2017,4,20,7,15,666.5,77.0,2.45,13.0,311.0,682.34,558.39
2017,4,20,7,30,712.0,83.0,2.5,13.0,365.0,745.94,604.76
2017,4,20,7,45,747.0,87.0,2.55,13.5,418.5,792.29,635.89
2017,4,20,8,0,782.0,91.0,2.6,14.0,472.0,843.4,669.76
2017,4,20,8,15,805.5,94.5,2.55,14.0,522.5,881.73,694.17
2017,4,20,8,30,829.0,98.0,2.5,14.0,573.0,917.76,716.66
2017,4,20,8,45,847.0,100.5,2.45,14.5,620.0,944.8,731.25
2017,4,20,9,0,865.0,103.0,2.4,15.0,667.0,968.92,743.75
2017,4,20,9,15,878.0,105.5,2.3,15.0,709.0,975.26,744.96
2017,4,20,9,30,891.0,108.0,2.2,15.0,751.0,988.25,750.94
2017,4,20,9,45,892.5,114.0,2.1,15.5,784.5,990.66,748.39
2017,4,20,10,0,894.0,120.0,2.0,16.0,818.0,989.49,743.69
2017,4,20,10,15,901.0,121.5,1.95,16.0,847.0,985.26,739.16
2017,4,20,10,30,908.0,123.0,1.9,16.0,876.0,977.57,732.52
2017,4,20,10,45,914.0,123.5,1.85,16.5,897.5,964.49,721.16
2017,4,20,11,0,920.0,124.0,1.8,17.0,919.0,948.03,707.79
2017,4,20,11,15,922.5,125.0,1.75,17.0,933.0,925.67,692.01
2017,4,20,11,30,925.0,126.0,1.7,17.0,947.0,900.19,674.3
2017,4,20,11,45,926.0,126.0,1.65,17.0,952.5,869.59,653.22
2017,4,20,12,0,927.0,126.0,1.6,17.0,958.0,836.25,630.34
2017,4,20,12,15,925.5,126.0,1.65,17.0,955.0,798.47,605.43
2017,4,20,12,30,924.0,126.0,1.7,17.0,952.0,758.44,577.46
2017,4,20,12,45,921.0,125.5,1.75,17.5,941.5,714.94,544.77
2017,4,20,13,0,918.0,125.0,1.8,18.0,931.0,669.67,510.09
2017,4,20,13,15,913.0,124.0,1.85,18.0,912.5,621.31,473.2
2017,4,20,13,30,908.0,123.0,1.9,18.0,894.0,571.75,434.3
2017,4,20,13,45,901.0,121.5,2.0,18.0,868.0,519.89,392.64
2017,4,20,14,0,894.0,120.0,2.1,18.0,842.0,467.44,349.13
2017,4,20,14,15,884.5,118.0,2.1,18.0,809.5,413.35,302.87
2017,4,20,14,30,875.0,116.0,2.1,18.0,777.0,359.35,255.74
2017,4,20,14,45,863.5,113.5,2.15,18.0,738.5,304.8,207.95
2017,4,20,15,0,852.0,111.0,2.2,18.0,700.0,243.18,155.37
2017,4,20,15,15,835.5,108.5,2.2,17.5,655.5,189.11,111.98
2017,4,20,15,30,819.0,106.0,2.2,17.0,611.0,136.88,76.46
2017,4,20,15,45,799.0,102.0,2.25,17.0,563.0,85.5,54.03
2017,4,20,16,0,779.0,98.0,2.3,17.0,515.0,68.96,54.63
2017,4,20,16,15,751.0,94.0,2.35,16.5,464.0,67.95,54.07
2017,4,20,16,30,723.0,90.0,2.4,16.0,413.0,60.62,47.94
2017,4,20,16,45,685.0,84.5,2.5,16.0,360.0,58.53,46.26
2017,4,20,17,0,647.0,79.0,2.6,16.0,307.0,56.33,44.44
2017,4,20,17,15,593.5,72.5,2.65,15.5,255.0,53.16,41.76
2017,4,20,17,30,540.0,66.0,2.7,15.0,203.0,49.9,38.86
2017,4,20,17,45,456.0,57.0,2.75,14.5,154.0,44.27,33.67
2017,4,20,18,0,372.0,48.0,2.8,14.0,105.0,38.48,28.09
2017,4,20,18,15,248.0,34.0,2.85,13.5,66.0,26.51,16.54
2017,4,20,18,30,124.0,20.0,2.9,13.0,27.0,15.75,0.0
2017,4,20,18,45,62.0,10.0,2.95,12.5,13.5,9.1,0.0
2017,4,20,19,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,4,20,19,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,4,20,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,4,20,19,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,4,20,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,4,20,20,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2017,4,20,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,4,20,20,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,4,20,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,4,20,21,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,4,20,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,4,20,21,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,4,20,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,4,20,22,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2017,4,20,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,4,20,22,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,4,20,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,4,20,23,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,4,20,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,4,20,23,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,4,21,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,4,21,0,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,4,21,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,4,21,0,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,4,21,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,4,21,1,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,4,21,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,4,21,1,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,4,21,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,4,21,2,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2017,4,21,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,4,21,2,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,4,21,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,4,21,3,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,4,21,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,4,21,3,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,4,21,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,4,21,4,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,4,21,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,4,21,4,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,4,21,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,4,21,5,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2017,4,21,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,4,21,5,45,121.0,18.0,1.65,10.5,30.0,118.25,1.05
2017,4,21,6,0,242.0,36.0,1.6,11.0,60.0,240.42,188.96
2017,4,21,6,15,343.5,48.5,1.6,11.5,105.5,332.47,274.73
2017,4,21,6,30,445.0,61.0,1.6,12.0,151.0,436.91,363.46
2017,4,21,6,45,513.5,69.5,1.65,12.5,202.5,516.13,427.98
2017,4,21,7,0,582.0,78.0,1.7,13.0,254.0,598.22,491.25
2017,4,21,7,15,628.0,85.0,1.7,13.5,307.5,662.13,537.62
2017,4,21,7,30,674.0,92.0,1.7,14.0,361.0,726.5,582.48
2017,4,21,7,45,711.0,96.0,1.7,14.5,414.0,779.07,617.16
2017,4,21,8,0,748.0,100.0,1.7,15.0,467.0,830.73,650.23
2017,4,21,8,15,772.0,104.0,1.7,15.5,517.5,863.73,669.44
2017,4,21,8,30,796.0,108.0,1.7,16.0,568.0,900.33,690.97
2017,4,21,8,45,817.5,110.0,1.7,16.5,615.0,929.7,707.23
2017,4,21,9,0,839.0,112.0,1.7,17.0,662.0,956.29,721.52
2017,4,21,9,15,852.5,114.5,1.65,17.0,703.0,972.73,729.71
2017,4,21,9,30,866.0,117.0,1.6,17.0,744.0,985.9,735.89
2017,4,21,9,45,887.0,113.5,1.6,17.5,782.5,986.34,733.22
2017,4,21,10,0,908.0,110.0,1.6,18.0,821.0,993.59,735.32
2017,4,21,10,15,915.0,111.5,1.55,18.0,850.0,989.42,730.68
2017,4,21,10,30,922.0,113.0,1.5,18.0,879.0,981.75,724.07
2017,4,21,10,45,926.5,114.0,1.45,18.5,900.5,967.77,712.21
2017,4,21,11,0,931.0,115.0,1.4,19.0,922.0,950.41,698.41
2017,4,21,11,15,934.0,115.5,1.35,19.0,936.0,927.93,682.79
2017,4,21,11,30,937.0,116.0,1.3,19.0,950.0,902.3,665.25
2017,4,21,11,45,937.5,116.5,1.3,19.5,956.0,871.6,643.93
2017,4,21,12,0,938.0,117.0,1.3,20.0,962.0,838.14,620.85
2017,4,21,12,15,937.5,117.0,1.3,20.0,960.0,800.89,596.36
2017,4,21,12,30,937.0,117.0,1.3,20.0,958.0,761.28,569.25
2017,4,21,12,45,934.0,117.0,1.35,20.5,947.5,717.83,537.44
2017,4,21,13,0,931.0,117.0,1.4,21.0,937.0,672.58,503.6
2017,4,21,13,15,927.0,116.0,1.45,21.0,919.5,624.34,467.68
2017,4,21,13,30,923.0,115.0,1.5,21.0,902.0,574.79,429.63
2017,4,21,13,45,911.5,117.0,1.55,21.0,875.5,522.94,388.63
2017,4,21,14,0,900.0,119.0,1.6,21.0,849.0,470.83,346.13
2017,4,21,14,15,891.5,117.5,1.65,20.5,817.0,417.2,301.81
2017,4,21,14,30,883.0,116.0,1.7,20.0,785.0,363.55,256.24
2017,4,21,14,45,866.0,116.5,1.75,20.0,745.0,302.25,204.04
2017,4,21,15,0,849.0,117.0,1.8,20.0,705.0,248.81,158.54
2017,4,21,15,15,833.5,114.0,1.85,19.5,661.5,194.67,115.41
2017,4,21,15,30,818.0,111.0,1.9,19.0,618.0,142.28,79.76
2017,4,21,15,45,799.5,106.5,1.95,19.0,570.0,90.65,56.61
2017,4,21,16,0,781.0,102.0,2.0,19.0,522.0,71.8,56.6
2017,4,21,16,15,565.5,133.5,2.0,18.5,422.5,87.74,70.68
2017,4,21,16,30,350.0,165.0,2.0,18.0,323.0,117.04,96.27
2017,4,21,16,45,327.0,149.5,2.05,18.0,282.5,107.75,88.53
2017,4,21,17,0,304.0,134.0,2.1,18.0,242.0,98.06,80.37
2017,4,21,17,15,282.0,114.5,2.1,17.0,201.5,85.32,69.68
2017,4,21,17,30,260.0,95.0,2.1,16.0,161.0,72.08,58.23
2017,4,21,17,45,325.5,71.5,2.1,15.5,135.0,53.72,41.86
2017,4,21,18,0,391.0,48.0,2.1,15.0,109.0,38.39,27.93
2017,4,21,18,15,267.0,34.5,2.2,14.5,69.0,28.07,17.91
2017,4,21,18,30,143.0,21.0,2.3,14.0,29.0,16.55,0.0
2017,4,21,18,45,71.5,10.5,2.4,13.5,14.5,9.55,0.0
2017,4,21,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,4,21,19,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2017,4,21,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,4,21,19,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,4,21,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,4,21,20,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2017,4,21,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,4,21,20,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,4,21,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,4,21,21,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,4,21,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,4,21,21,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,4,21,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,4,21,22,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2017,4,21,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,4,21,22,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,4,21,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,4,21,23,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,4,21,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,4,21,23,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,4,22,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,4,22,0,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2017,4,22,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,4,22,0,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,4,22,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,4,22,1,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,4,22,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,4,22,1,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,4,22,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,4,22,2,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,4,22,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,4,22,2,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,4,22,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,4,22,3,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,4,22,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,4,22,3,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,4,22,4,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,4,22,4,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,4,22,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,4,22,4,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,4,22,5,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,4,22,5,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2017,4,22,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,4,22,5,45,59.5,19.0,1.7,10.5,25.5,72.58,13.49
2017,4,22,6,0,119.0,38.0,1.7,11.0,51.0,148.79,116.81
2017,4,22,6,15,173.5,56.5,1.75,11.0,86.5,212.89,176.5
2017,4,22,6,30,228.0,75.0,1.8,11.0,122.0,280.27,236.09
2017,4,22,6,45,257.5,94.5,1.85,11.5,162.0,333.13,281.06
2017,4,22,7,0,287.0,114.0,1.9,12.0,202.0,386.9,325.09
2017,4,22,7,15,322.0,128.0,1.9,12.0,244.0,438.39,366.52
2017,4,22,7,30,357.0,142.0,1.9,12.0,286.0,509.23,421.4
2017,4,22,7,45,178.5,126.5,1.9,12.5,198.5,317.26,263.72
2017,4,22,8,0,0.0,111.0,1.9,13.0,111.0,100.71,79.45
2017,4,22,8,15,27.0,176.5,1.85,13.5,192.5,205.29,166.68
2017,4,22,8,30,54.0,242.0,1.8,14.0,274.0,304.19,245.4
2017,4,22,8,45,172.0,266.0,1.8,14.5,377.5,458.15,366.95
2017,4,22,9,0,290.0,290.0,1.8,15.0,481.0,613.55,482.83
2017,4,22,9,15,233.0,318.5,1.85,15.0,478.0,568.86,446.11
2017,4,22,9,30,176.0,347.0,1.9,15.0,475.0,540.26,422.48
2017,4,22,9,45,246.5,353.0,1.95,15.5,541.5,624.71,484.74
2017,4,22,10,0,317.0,359.0,2.0,16.0,608.0,690.2,531.22
2017,4,22,10,15,352.5,361.0,2.15,16.0,647.5,715.85,549.77
2017,4,22,10,30,388.0,363.0,2.3,16.0,687.0,739.23,566.99
2017,4,22,10,45,356.5,385.0,2.5,16.5,688.5,718.96,550.71
2017,4,22,11,0,325.0,407.0,2.7,17.0,690.0,697.6,533.92
2017,4,22,11,15,335.5,412.5,2.85,17.0,708.5,696.07,533.22
2017,4,22,11,30,346.0,418.0,3.0,17.0,727.0,692.54,530.9
2017,4,22,11,45,352.5,417.0,3.2,17.0,733.5,677.82,520.74
2017,4,22,12,0,359.0,416.0,3.4,17.0,740.0,661.62,509.39
2017,4,22,12,15,316.5,428.0,3.45,17.0,713.5,619.07,477.2
2017,4,22,12,30,274.0,440.0,3.5,17.0,687.0,578.34,446.29
2017,4,22,12,45,292.5,430.0,3.55,17.0,691.0,561.97,434.29
2017,4,22,13,0,311.0,420.0,3.6,17.0,695.0,543.86,420.57
2017,4,22,13,15,325.5,406.5,3.55,16.5,689.0,518.96,401.99
2017,4,22,13,30,340.0,393.0,3.5,16.0,683.0,492.71,381.91
2017,4,22,13,45,336.5,381.5,3.5,16.0,662.0,458.12,354.41
2017,4,22,14,0,333.0,370.0,3.5,16.0,641.0,423.87,326.74
2017,4,22,14,15,256.5,368.0,3.5,15.5,572.0,370.03,285.39
2017,4,22,14,30,180.0,366.0,3.5,15.0,503.0,332.84,257.5
2017,4,22,14,45,141.0,344.0,3.5,15.0,448.0,292.1,226.07
2017,4,22,15,0,102.0,322.0,3.5,15.0,393.0,266.1,206.8
2017,4,22,15,15,83.5,295.5,3.4,14.5,351.5,235.43,183.79
2017,4,22,15,30,65.0,269.0,3.3,14.0,310.0,207.36,163.24
2017,4,22,15,45,38.5,227.5,3.25,14.0,251.0,172.86,137.57
2017,4,22,16,0,12.0,186.0,3.2,14.0,192.0,152.84,127.97
2017,4,22,16,15,62.5,188.0,3.1,13.5,216.5,144.41,121.37
2017,4,22,16,30,113.0,190.0,3.0,13.0,241.0,137.32,115.84
2017,4,22,16,45,102.5,169.0,2.9,13.0,211.0,123.93,104.49
2017,4,22,17,0,92.0,148.0,2.8,13.0,181.0,114.48,96.45
2017,4,22,17,15,311.0,111.0,2.75,12.5,196.0,83.16,69.0
2017,4,22,17,30,530.0,74.0,2.7,12.0,211.0,56.37,45.15
2017,4,22,17,45,459.5,62.5,2.65,12.0,162.0,48.85,38.16
2017,4,22,18,0,389.0,51.0,2.6,12.0,113.0,40.99,30.63
2017,4,22,18,15,266.0,37.0,2.55,11.5,72.5,28.83,18.94
2017,4,22,18,30,143.0,23.0,2.5,11.0,32.0,18.12,1.29
2017,4,22,18,45,71.5,11.5,2.45,11.0,16.0,10.46,0.0
2017,4,22,19,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,4,22,19,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,4,22,19,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,4,22,19,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,4,22,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,4,22,20,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2017,4,22,20,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,4,22,20,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2017,4,22,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,4,22,21,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,4,22,21,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,4,22,21,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,4,22,22,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,4,22,22,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,4,22,22,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,4,22,22,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,4,22,23,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,4,22,23,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,4,22,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,4,22,23,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,4,23,0,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,4,23,0,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,4,23,0,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,4,23,0,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,4,23,1,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,4,23,1,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,4,23,1,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,4,23,1,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,4,23,2,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,4,23,2,15,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2017,4,23,2,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,4,23,2,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,4,23,3,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,4,23,3,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,4,23,3,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,4,23,3,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,4,23,4,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,4,23,4,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,4,23,4,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,4,23,4,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,4,23,5,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,4,23,5,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2017,4,23,5,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,4,23,5,45,157.5,18.0,3.3,10.5,35.5,147.44,55.05
2017,4,23,6,0,315.0,36.0,3.4,11.0,71.0,289.04,232.78
2017,4,23,6,15,414.5,46.5,3.55,11.0,118.0,383.66,320.95
2017,4,23,6,30,514.0,57.0,3.7,11.0,165.0,485.42,409.52
2017,4,23,6,45,572.5,65.0,3.85,11.5,217.0,558.58,470.04
2017,4,23,7,0,631.0,73.0,4.0,12.0,269.0,634.0,529.71
2017,4,23,7,15,674.5,78.5,4.0,12.5,322.5,695.33,575.54
2017,4,23,7,30,718.0,84.0,4.0,13.0,376.0,756.93,619.88
2017,4,23,7,45,745.0,89.5,4.0,13.5,428.0,803.66,651.64
2017,4,23,8,0,772.0,95.0,4.0,14.0,480.0,843.95,677.88
2017,4,23,8,15,795.0,99.0,3.95,14.0,530.0,882.21,703.19
2017,4,23,8,30,818.0,103.0,3.9,14.0,580.0,918.19,726.49
2017,4,23,8,45,829.0,108.5,3.9,14.5,625.0,941.91,739.74
2017,4,23,9,0,840.0,114.0,3.9,15.0,670.0,962.57,750.85
2017,4,23,9,15,853.0,117.0,3.85,15.0,711.0,979.06,760.16
2017,4,23,9,30,866.0,120.0,3.8,15.0,752.0,992.25,767.27
2017,4,23,9,45,671.5,209.0,3.75,15.5,713.0,901.87,700.66
2017,4,23,10,0,477.0,298.0,3.7,16.0,674.0,793.81,616.74
2017,4,23,10,15,672.5,221.5,3.7,16.0,772.5,894.05,692.9
2017,4,23,10,30,868.0,145.0,3.7,16.0,871.0,976.65,748.88
2017,4,23,10,45,870.5,148.0,3.7,16.0,891.5,962.58,737.67
2017,4,23,11,0,873.0,151.0,3.7,16.0,912.0,945.21,725.11
2017,4,23,11,15,875.5,152.0,3.75,16.0,925.5,922.66,709.36
2017,4,23,11,30,878.0,153.0,3.8,16.0,939.0,889.39,686.15
2017,4,23,11,45,882.5,150.5,3.85,16.0,945.5,860.33,665.9
2017,4,23,12,0,887.0,148.0,3.9,16.0,952.0,828.56,643.63
2017,4,23,12,15,724.0,243.5,3.95,16.0,898.5,762.99,593.03
2017,4,23,12,30,561.0,339.0,4.0,16.0,845.0,695.48,539.78
2017,4,23,12,45,733.5,234.5,4.05,16.0,889.0,689.5,537.98
2017,4,23,13,0,906.0,130.0,4.1,16.0,933.0,670.78,525.02
2017,4,23,13,15,901.5,129.0,4.05,15.5,915.0,623.27,487.58
2017,4,23,13,30,897.0,128.0,4.0,15.0,897.0,574.57,448.29
2017,4,23,13,45,891.0,126.5,4.0,15.0,871.5,523.78,405.56
2017,4,23,14,0,885.0,125.0,4.0,15.0,846.0,472.32,361.18
2017,4,23,14,15,876.5,123.0,4.15,15.0,814.0,419.13,314.56
2017,4,23,14,30,868.0,121.0,4.3,15.0,782.0,365.94,267.03
2017,4,23,14,45,852.0,120.5,4.5,15.0,742.5,305.17,213.35
2017,4,23,15,0,836.0,120.0,4.7,15.0,703.0,252.0,166.37
2017,4,23,15,15,820.0,117.0,4.65,14.5,659.5,198.57,122.07
2017,4,23,15,30,804.0,114.0,4.6,14.0,616.0,146.94,85.22
2017,4,23,15,45,774.0,113.5,4.6,14.0,566.5,98.66,62.77
2017,4,23,16,0,744.0,113.0,4.6,14.0,517.0,71.37,57.39
2017,4,23,16,15,715.0,108.5,4.5,13.5,466.0,70.69,57.11
2017,4,23,16,30,686.0,104.0,4.4,13.0,415.0,69.94,56.76
2017,4,23,16,45,641.5,99.0,4.35,13.0,362.0,68.65,55.8
2017,4,23,17,0,597.0,94.0,4.3,13.0,309.0,67.33,54.77
2017,4,23,17,15,541.5,86.0,4.15,12.5,257.0,63.47,51.5
2017,4,23,17,30,486.0,78.0,4.0,12.0,205.0,59.46,47.94
2017,4,23,17,45,412.0,66.5,3.85,12.0,157.5,50.15,39.33
2017,4,23,18,0,338.0,55.0,3.7,12.0,110.0,42.16,31.69
2017,4,23,18,15,223.0,39.5,3.65,11.5,70.5,30.67,20.61
2017,4,23,18,30,108.0,24.0,3.6,11.0,31.0,18.85,3.25
2017,4,23,18,45,54.0,12.0,3.55,11.0,15.5,10.91,0.0
2017,4,23,19,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,4,23,19,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,4,23,19,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,4,23,19,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,4,23,20,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,4,23,20,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,4,23,20,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,4,23,20,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,4,23,21,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,4,23,21,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2017,4,23,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,4,23,21,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,4,23,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,4,23,22,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,4,23,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,4,23,22,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,4,23,23,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,4,23,23,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,4,23,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,4,23,23,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,4,24,0,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,4,24,0,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,4,24,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,4,24,0,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,4,24,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,4,24,1,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,4,24,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,4,24,1,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,4,24,2,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,4,24,2,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,4,24,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,4,24,2,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,4,24,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,4,24,3,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2017,4,24,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,4,24,3,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,4,24,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,4,24,4,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,4,24,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,4,24,4,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,4,24,5,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,4,24,5,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,4,24,5,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,4,24,5,45,0.0,11.0,2.5,10.5,11.0,9.67,0.0
2017,4,24,6,0,0.0,22.0,2.6,11.0,22.0,19.37,10.35
2017,4,24,6,15,0.0,36.0,2.75,11.0,36.0,31.75,21.46
2017,4,24,6,30,0.0,50.0,2.9,11.0,50.0,44.81,33.05
2017,4,24,6,45,0.0,66.5,3.1,11.5,66.5,61.08,47.19
2017,4,24,7,0,0.0,83.0,3.3,12.0,83.0,77.09,60.87
2017,4,24,7,15,0.0,100.0,3.35,12.0,100.0,93.47,74.75
2017,4,24,7,30,0.0,117.0,3.4,12.0,117.0,109.69,88.3
2017,4,24,7,45,16.5,155.5,3.45,12.5,163.5,164.1,134.15
2017,4,24,8,0,33.0,194.0,3.5,13.0,210.0,235.03,192.43
2017,4,24,8,15,125.0,227.0,3.5,13.0,299.0,373.81,306.9
2017,4,24,8,30,217.0,260.0,3.5,13.0,388.0,497.27,405.11
2017,4,24,8,45,208.5,283.5,3.5,13.5,414.0,513.86,414.83
2017,4,24,9,0,200.0,307.0,3.5,14.0,440.0,528.97,423.86
2017,4,24,9,15,164.0,327.5,3.5,14.0,441.0,512.6,408.86
2017,4,24,9,30,128.0,348.0,3.5,14.0,442.0,494.97,393.15
2017,4,24,9,45,189.0,362.5,3.5,14.0,509.0,563.41,446.1
2017,4,24,10,0,250.0,377.0,3.5,14.0,576.0,645.92,507.77
2017,4,24,10,15,197.5,396.0,3.55,14.0,556.5,591.74,464.87
2017,4,24,10,30,145.0,415.0,3.6,14.0,537.0,553.22,433.99
2017,4,24,10,45,102.5,408.5,3.65,14.5,496.0,486.18,381.41
2017,4,24,11,0,60.0,402.0,3.7,15.0,455.0,434.66,340.25
2017,4,24,11,15,107.5,427.5,3.75,15.0,523.5,494.33,386.72
2017,4,24,11,30,155.0,453.0,3.8,15.0,592.0,557.82,434.75
2017,4,24,11,45,137.5,453.5,3.9,15.0,578.0,531.88,414.47
2017,4,24,12,0,120.0,454.0,4.0,15.0,564.0,506.6,395.07
2017,4,24,12,15,97.0,442.5,4.0,15.0,531.0,465.21,363.28
2017,4,24,12,30,74.0,431.0,4.0,15.0,498.0,429.94,336.04
2017,4,24,12,45,48.0,378.5,4.0,15.5,422.0,360.49,282.05
2017,4,24,13,0,22.0,326.0,4.0,16.0,346.0,297.34,232.59
2017,4,24,13,15,49.0,365.5,4.0,15.5,408.0,337.72,264.83
2017,4,24,13,30,76.0,405.0,4.0,15.0,470.0,375.82,294.63
2017,4,24,13,45,63.5,382.0,4.05,15.0,435.5,343.63,269.57
2017,4,24,14,0,51.0,359.0,4.1,15.0,401.0,313.28,246.1
2017,4,24,14,15,31.0,298.0,4.05,15.0,323.5,254.33,200.14
2017,4,24,14,30,11.0,237.0,4.0,15.0,246.0,205.36,161.9
2017,4,24,14,45,24.0,261.0,4.0,15.0,279.0,225.07,177.53
2017,4,24,15,0,37.0,285.0,4.0,15.0,312.0,229.77,180.89
2017,4,24,15,15,81.0,285.5,4.0,14.5,338.0,229.7,179.54
2017,4,24,15,30,125.0,286.0,4.0,14.0,364.0,213.09,165.56
2017,4,24,15,45,222.0,253.0,4.05,14.0,379.0,184.61,143.48
2017,4,24,16,0,319.0,220.0,4.1,14.0,394.0,147.54,123.47
2017,4,24,16,15,294.0,201.0,4.1,13.5,349.5,137.38,115.36
2017,4,24,16,30,269.0,182.0,4.1,13.0,305.0,126.72,106.66
2017,4,24,16,45,158.5,161.0,4.15,13.0,231.0,119.74,100.89
2017,4,24,17,0,48.0,140.0,4.2,13.0,157.0,109.6,92.22
2017,4,24,17,15,38.0,119.0,4.05,12.5,131.0,94.27,78.92
2017,4,24,17,30,28.0,98.0,3.9,12.0,105.0,78.64,65.07
2017,4,24,17,45,16.0,76.5,3.8,12.0,80.5,63.96,51.65
2017,4,24,18,0,4.0,55.0,3.7,12.0,56.0,46.61,35.65
2017,4,24,18,15,2.0,35.5,3.7,11.5,36.0,30.6,20.66
