Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,4,24,18,30,0.0,16.0,3.7,11.0,16.0,14.09,2.01
2017,4,24,18,45,0.0,8.0,3.7,11.0,8.0,7.28,0.0
2017,4,24,19,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,4,24,19,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,4,24,19,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,4,24,19,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,4,24,20,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,4,24,20,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,4,24,20,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,4,24,20,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,4,24,21,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,4,24,21,15,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2017,4,24,21,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,4,24,21,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2017,4,24,22,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,4,24,22,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,4,24,22,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,4,24,22,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,4,24,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,4,24,23,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,4,24,23,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,4,24,23,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,4,25,0,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,4,25,0,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2017,4,25,0,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,4,25,0,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,4,25,1,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,4,25,1,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2017,4,25,1,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,4,25,1,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,4,25,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,4,25,2,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2017,4,25,2,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,4,25,2,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,4,25,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,4,25,3,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,4,25,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,4,25,3,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,4,25,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,4,25,4,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,4,25,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,4,25,4,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,4,25,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,4,25,5,15,0.0,4.5,2.1,9.0,4.5,0.0,0.0
2017,4,25,5,30,0.0,9.0,2.1,9.0,9.0,8.19,0.0
2017,4,25,5,45,120.5,24.5,2.1,9.5,39.0,135.53,75.37
2017,4,25,6,0,241.0,40.0,2.1,10.0,69.0,245.63,199.78
2017,4,25,6,15,319.0,53.5,2.15,10.0,111.5,324.38,272.07
2017,4,25,6,30,397.0,67.0,2.2,10.0,154.0,409.28,346.11
2017,4,25,6,45,453.5,77.0,2.3,10.5,201.5,477.58,403.34
2017,4,25,7,0,510.0,87.0,2.4,11.0,249.0,555.93,465.39
2017,4,25,7,15,554.5,92.5,2.45,11.0,297.5,614.98,510.67
2017,4,25,7,30,599.0,98.0,2.5,11.0,346.0,674.41,554.94
2017,4,25,7,45,326.5,152.0,2.65,11.5,289.5,482.41,400.46
2017,4,25,8,0,54.0,206.0,2.8,12.0,233.0,268.85,220.25
2017,4,25,8,15,65.0,231.0,2.85,12.5,267.0,305.12,249.42
2017,4,25,8,30,76.0,256.0,2.9,13.0,301.0,341.07,277.04
2017,4,25,8,45,86.0,280.0,3.0,14.0,335.0,374.42,301.64
2017,4,25,9,0,96.0,304.0,3.1,15.0,369.0,407.21,325.38
2017,4,25,9,15,84.0,318.5,3.05,15.0,377.5,407.15,323.77
2017,4,25,9,30,72.0,333.0,3.0,15.0,386.0,406.67,322.05
2017,4,25,9,45,83.5,355.0,3.0,15.5,419.5,436.72,344.02
2017,4,25,10,0,95.0,377.0,3.0,16.0,453.0,465.83,364.87
2017,4,25,10,15,187.5,389.5,3.0,16.0,545.5,575.57,448.72
2017,4,25,10,30,280.0,402.0,3.0,16.0,638.0,679.64,525.5
2017,4,25,10,45,280.5,412.5,3.0,16.5,654.5,678.07,521.85
2017,4,25,11,0,281.0,423.0,3.0,17.0,671.0,674.94,517.87
2017,4,25,11,15,357.0,399.0,3.05,17.0,718.5,703.07,539.83
2017,4,25,11,30,433.0,375.0,3.1,17.0,766.0,733.56,562.8
2017,4,25,11,45,446.5,374.0,3.2,17.0,779.0,721.47,554.02
2017,4,25,12,0,460.0,373.0,3.3,17.0,792.0,707.09,543.77
2017,4,25,12,15,470.5,370.0,3.4,17.0,798.0,686.55,528.9
2017,4,25,12,30,481.0,367.0,3.5,17.0,804.0,664.13,512.42
2017,4,25,12,45,490.5,359.5,3.6,17.0,800.5,635.59,491.21
2017,4,25,13,0,500.0,352.0,3.7,17.0,797.0,605.55,468.46
2017,4,25,13,15,479.5,347.5,3.75,16.5,767.5,559.26,433.65
2017,4,25,13,30,459.0,343.0,3.8,16.0,738.0,514.36,399.27
2017,4,25,13,45,414.5,353.5,3.85,16.0,702.5,470.81,364.52
2017,4,25,14,0,370.0,364.0,3.9,16.0,667.0,437.14,337.12
2017,4,25,14,15,293.5,365.0,3.85,16.0,600.0,383.28,294.85
2017,4,25,14,30,217.0,366.0,3.8,16.0,533.0,346.06,266.13
2017,4,25,14,45,305.5,326.5,3.8,16.0,548.5,315.45,238.26
2017,4,25,15,0,394.0,287.0,3.8,16.0,564.0,285.09,209.37
2017,4,25,15,15,445.0,250.0,3.75,15.5,544.5,232.39,164.84
2017,4,25,15,30,496.0,213.0,3.7,15.0,525.0,183.43,126.04
2017,4,25,15,45,451.5,207.5,3.7,15.0,474.5,146.12,106.33
2017,4,25,16,0,407.0,202.0,3.7,15.0,424.0,128.12,106.29
2017,4,25,16,15,423.5,177.0,3.6,14.5,389.0,115.36,95.8
2017,4,25,16,30,440.0,152.0,3.5,14.0,354.0,101.77,84.44
2017,4,25,16,45,265.0,149.0,3.45,14.0,266.5,106.85,89.19
2017,4,25,17,0,90.0,146.0,3.4,14.0,179.0,113.66,95.4
2017,4,25,17,15,299.0,108.5,3.2,13.5,192.5,81.4,67.19
2017,4,25,17,30,508.0,71.0,3.0,13.0,206.0,53.26,42.22
2017,4,25,17,45,438.5,61.0,2.8,13.0,159.0,47.0,36.41
2017,4,25,18,0,369.0,51.0,2.6,13.0,112.0,40.47,30.16
2017,4,25,18,15,257.5,38.0,2.5,12.5,73.0,29.48,19.71
2017,4,25,18,30,146.0,25.0,2.4,12.0,34.0,19.63,6.13
2017,4,25,18,45,73.0,12.5,2.3,12.0,17.0,11.37,0.0
2017,4,25,19,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,4,25,19,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,4,25,19,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,4,25,19,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,4,25,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,4,25,20,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2017,4,25,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,4,25,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,4,25,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,4,25,21,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,4,25,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,4,25,21,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,4,25,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,4,25,22,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,4,25,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,4,25,22,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,4,25,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,4,25,23,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,4,25,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,4,25,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,4,26,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,4,26,0,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,4,26,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,4,26,0,45,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2017,4,26,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,4,26,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,4,26,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,4,26,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,4,26,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,4,26,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,4,26,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,4,26,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,4,26,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,4,26,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,4,26,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,4,26,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,4,26,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,4,26,4,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,4,26,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,4,26,4,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,4,26,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,4,26,5,15,0.0,2.5,1.95,12.0,2.5,0.0,0.0
2017,4,26,5,30,0.0,5.0,2.1,12.0,5.0,4.55,0.0
2017,4,26,5,45,0.0,19.5,2.25,12.5,19.5,17.19,5.35
2017,4,26,6,0,0.0,34.0,2.4,13.0,34.0,31.97,20.79
2017,4,26,6,15,0.5,54.5,2.45,13.0,54.5,54.64,40.71
2017,4,26,6,30,1.0,75.0,2.5,13.0,75.0,76.13,59.51
2017,4,26,6,45,9.0,95.0,2.65,13.5,98.0,102.1,82.0
2017,4,26,7,0,17.0,115.0,2.8,14.0,121.0,128.2,104.18
2017,4,26,7,15,22.5,135.5,2.8,14.0,144.5,152.99,124.95
2017,4,26,7,30,28.0,156.0,2.8,14.0,168.0,191.84,156.98
2017,4,26,7,45,14.0,152.0,2.85,14.5,158.0,157.57,127.32
2017,4,26,8,0,0.0,148.0,2.9,15.0,148.0,138.32,110.23
2017,4,26,8,15,12.5,185.5,2.9,15.0,193.0,187.57,150.77
2017,4,26,8,30,25.0,223.0,2.9,15.0,238.0,237.05,190.64
2017,4,26,8,45,23.0,234.5,2.95,15.0,249.5,244.79,196.07
2017,4,26,9,0,21.0,246.0,3.0,15.0,261.0,252.54,201.6
2017,4,26,9,15,16.0,240.0,3.05,15.0,252.0,239.58,190.61
2017,4,26,9,30,11.0,234.0,3.1,15.0,243.0,227.2,180.18
2017,4,26,9,45,41.5,300.5,3.15,15.0,333.5,337.25,267.6
2017,4,26,10,0,72.0,367.0,3.2,15.0,424.0,432.96,341.24
2017,4,26,10,15,81.0,385.5,3.2,15.0,452.0,455.38,357.51
2017,4,26,10,30,90.0,404.0,3.2,15.0,480.0,476.81,373.25
2017,4,26,10,45,80.0,408.5,3.25,15.5,477.5,465.55,363.24
2017,4,26,11,0,70.0,413.0,3.3,16.0,475.0,454.39,353.55
2017,4,26,11,15,47.0,378.0,3.3,16.0,420.0,394.16,307.19
2017,4,26,11,30,24.0,343.0,3.3,16.0,365.0,329.13,256.84
2017,4,26,11,45,19.5,313.5,3.35,16.0,331.0,296.42,231.63
2017,4,26,12,0,15.0,284.0,3.4,16.0,297.0,264.59,206.84
2017,4,26,12,15,18.0,307.5,3.45,16.0,324.0,285.83,223.49
2017,4,26,12,30,21.0,331.0,3.5,16.0,351.0,306.28,239.31
2017,4,26,12,45,14.0,258.5,3.55,16.0,271.5,236.7,185.03
2017,4,26,13,0,7.0,186.0,3.6,16.0,192.0,168.32,131.05
2017,4,26,13,15,115.5,306.0,3.65,16.0,406.0,325.64,256.1
2017,4,26,13,30,224.0,426.0,3.7,16.0,620.0,464.51,361.32
2017,4,26,13,45,116.0,316.5,3.75,16.0,417.0,313.97,245.27
2017,4,26,14,0,8.0,207.0,3.8,16.0,214.0,183.03,143.03
2017,4,26,14,15,15.0,245.0,3.8,15.5,257.0,215.31,169.32
2017,4,26,14,30,22.0,283.0,3.8,15.0,300.0,244.99,193.14
2017,4,26,14,45,12.0,228.0,3.8,15.0,237.5,196.67,155.05
2017,4,26,15,0,2.0,173.0,3.8,15.0,175.0,149.29,117.5
2017,4,26,15,15,24.0,217.0,3.8,15.0,233.0,176.55,139.0
2017,4,26,15,30,46.0,261.0,3.8,15.0,291.0,202.22,159.28
2017,4,26,15,45,35.0,233.0,3.8,15.0,254.5,177.25,140.51
2017,4,26,16,0,24.0,205.0,3.8,15.0,218.0,166.34,139.03
2017,4,26,16,15,20.0,185.0,3.8,14.5,195.0,151.02,126.59
2017,4,26,16,30,16.0,165.0,3.8,14.0,172.0,135.51,113.83
2017,4,26,16,45,8.0,141.0,3.85,14.0,144.5,117.0,98.04
2017,4,26,17,0,0.0,117.0,3.9,14.0,117.0,98.22,81.82
2017,4,26,17,15,0.0,98.0,3.8,13.5,98.0,82.92,68.56
2017,4,26,17,30,0.0,79.0,3.7,13.0,79.0,67.47,54.9
2017,4,26,17,45,189.0,67.0,3.6,13.0,99.0,52.23,41.08
2017,4,26,18,0,378.0,55.0,3.5,13.0,119.0,42.12,31.64
2017,4,26,18,15,265.0,41.0,3.45,12.5,78.5,31.8,21.78
2017,4,26,18,30,152.0,27.0,3.4,12.0,38.0,21.2,8.06
2017,4,26,18,45,76.0,13.5,3.35,12.0,19.0,12.28,0.0
2017,4,26,19,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,4,26,19,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,4,26,19,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,4,26,19,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,4,26,20,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,4,26,20,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2017,4,26,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,4,26,20,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2017,4,26,21,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,4,26,21,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,4,26,21,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,4,26,21,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,4,26,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,4,26,22,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,4,26,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,4,26,22,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,4,26,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,4,26,23,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2017,4,26,23,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,4,26,23,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,4,27,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,4,27,0,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,4,27,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,4,27,0,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,4,27,1,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,4,27,1,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2017,4,27,1,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,4,27,1,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,4,27,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,4,27,2,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,4,27,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,4,27,2,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,4,27,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,4,27,3,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2017,4,27,3,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,4,27,3,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2017,4,27,4,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,4,27,4,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,4,27,4,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,4,27,4,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,4,27,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,4,27,5,15,27.5,6.0,2.15,8.5,6.5,0.0,0.0
2017,4,27,5,30,55.0,12.0,2.1,9.0,13.0,42.56,0.0
2017,4,27,5,45,182.5,27.0,2.1,9.5,47.0,181.42,120.88
2017,4,27,6,0,310.0,42.0,2.1,10.0,81.0,294.41,241.48
2017,4,27,6,15,399.0,52.5,2.0,10.5,127.0,383.51,320.8
2017,4,27,6,30,488.0,63.0,1.9,11.0,173.0,477.92,400.22
2017,4,27,6,45,445.5,85.5,1.85,11.5,206.0,484.61,405.35
2017,4,27,7,0,403.0,108.0,1.8,12.0,239.0,491.58,409.29
2017,4,27,7,15,443.0,117.0,1.8,12.5,284.0,546.25,451.33
2017,4,27,7,30,483.0,126.0,1.8,13.0,329.0,601.87,492.23
2017,4,27,7,45,489.5,144.0,1.85,13.5,373.0,639.12,517.5
2017,4,27,8,0,496.0,162.0,1.9,14.0,417.0,674.47,540.9
2017,4,27,8,15,436.0,198.0,1.9,14.5,438.0,666.59,530.09
2017,4,27,8,30,376.0,234.0,1.9,15.0,459.0,635.71,503.32
2017,4,27,8,45,409.0,244.5,1.9,15.5,506.0,697.27,546.11
2017,4,27,9,0,442.0,255.0,1.9,16.0,553.0,739.82,573.99
2017,4,27,9,15,645.0,189.0,1.9,16.0,652.5,869.26,667.06
2017,4,27,9,30,848.0,123.0,1.9,16.0,752.0,983.47,741.57
2017,4,27,9,45,867.0,119.5,1.9,16.5,788.5,981.6,736.21
2017,4,27,10,0,886.0,116.0,1.9,17.0,825.0,987.05,737.25
2017,4,27,10,15,892.0,117.5,1.95,17.0,853.0,981.95,733.4
2017,4,27,10,30,898.0,119.0,2.0,17.0,881.0,973.48,727.56
2017,4,27,10,45,901.0,121.0,2.1,17.5,901.0,959.35,717.33
2017,4,27,11,0,904.0,123.0,2.2,18.0,921.0,941.97,705.02
2017,4,27,11,15,907.0,123.5,2.3,18.0,934.5,919.96,690.97
2017,4,27,11,30,910.0,124.0,2.4,18.0,948.0,894.93,674.83
2017,4,27,11,45,907.5,126.5,2.5,18.5,952.5,864.28,653.53
2017,4,27,12,0,905.0,129.0,2.6,19.0,957.0,831.11,630.42
2017,4,27,12,15,904.0,129.0,2.7,19.0,954.5,794.56,605.99
2017,4,27,12,30,903.0,129.0,2.8,19.0,952.0,755.83,578.9
2017,4,27,12,45,902.0,127.5,2.9,19.0,942.0,713.86,548.02
2017,4,27,13,0,901.0,126.0,3.0,19.0,932.0,670.08,515.0
2017,4,27,13,15,896.5,125.0,3.1,19.0,914.0,623.03,478.64
2017,4,27,13,30,892.0,124.0,3.2,19.0,896.0,574.82,440.34
2017,4,27,13,45,883.0,124.5,3.3,19.0,870.5,524.61,399.37
2017,4,27,14,0,874.0,125.0,3.4,19.0,845.0,474.0,356.92
2017,4,27,14,15,865.5,123.0,3.5,18.5,813.5,421.58,312.54
2017,4,27,14,30,857.0,121.0,3.6,18.0,782.0,369.2,267.03
2017,4,27,14,45,841.5,121.0,3.75,18.0,743.5,309.67,215.15
2017,4,27,15,0,826.0,121.0,3.9,18.0,705.0,257.69,169.62
2017,4,27,15,15,632.0,179.5,4.0,17.5,610.0,213.98,140.94
2017,4,27,15,30,438.0,238.0,4.1,17.0,515.0,196.36,137.5
2017,4,27,15,45,498.5,198.0,4.25,17.0,491.0,144.52,102.07
2017,4,27,16,0,559.0,158.0,4.4,17.0,467.0,101.48,82.63
2017,4,27,16,15,631.0,128.5,4.45,16.5,446.0,83.45,67.48
2017,4,27,16,30,703.0,99.0,4.5,16.0,425.0,65.94,52.53
2017,4,27,16,45,643.0,93.0,4.6,15.5,364.0,63.6,50.77
2017,4,27,17,0,583.0,87.0,4.7,15.0,303.0,61.17,48.86
2017,4,27,17,15,563.0,79.0,4.65,14.5,261.5,57.29,45.59
2017,4,27,17,30,543.0,71.0,4.6,14.0,220.0,53.16,41.97
2017,4,27,17,45,476.0,61.5,4.6,13.5,171.5,47.31,36.63
2017,4,27,18,0,409.0,52.0,4.6,13.0,123.0,41.21,30.86
2017,4,27,18,15,299.0,39.5,4.55,12.5,82.0,31.98,22.0
2017,4,27,18,30,189.0,27.0,4.5,12.0,41.0,21.22,8.87
2017,4,27,18,45,94.5,13.5,4.45,12.0,20.5,12.28,0.0
2017,4,27,19,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,4,27,19,15,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2017,4,27,19,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,4,27,19,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,4,27,20,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,4,27,20,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,4,27,20,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,4,27,20,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2017,4,27,21,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,4,27,21,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2017,4,27,21,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,4,27,21,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,4,27,22,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,4,27,22,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2017,4,27,22,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,4,27,22,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,4,27,23,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,4,27,23,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,4,27,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,4,27,23,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,4,28,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,4,28,0,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2017,4,28,0,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,4,28,0,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2017,4,28,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,4,28,1,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,4,28,1,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,4,28,1,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,4,28,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,4,28,2,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,4,28,2,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,4,28,2,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,4,28,3,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,4,28,3,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2017,4,28,3,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,4,28,3,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,4,28,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,4,28,4,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,4,28,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,4,28,4,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,4,28,5,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,4,28,5,15,34.5,6.5,2.8,8.5,8.0,0.0,0.0
2017,4,28,5,30,69.0,13.0,2.9,9.0,16.0,51.68,0.0
2017,4,28,5,45,215.0,27.5,3.0,9.5,52.5,204.08,143.39
2017,4,28,6,0,361.0,42.0,3.1,10.0,89.0,329.89,272.28
2017,4,28,6,15,453.5,52.0,3.1,10.5,138.0,422.45,355.01
2017,4,28,6,30,546.0,62.0,3.1,11.0,187.0,521.06,438.07
2017,4,28,6,45,610.5,68.0,3.15,11.5,241.5,598.07,499.81
2017,4,28,7,0,675.0,74.0,3.2,12.0,296.0,677.47,560.61
2017,4,28,7,15,715.5,79.5,3.3,12.5,351.0,737.81,604.63
2017,4,28,7,30,756.0,85.0,3.4,13.0,406.0,792.67,643.17
2017,4,28,7,45,786.5,88.5,3.55,13.5,459.5,841.47,676.45
2017,4,28,8,0,817.0,92.0,3.7,14.0,513.0,888.74,707.96
2017,4,28,8,15,838.0,95.5,3.7,14.0,564.0,925.26,731.67
2017,4,28,8,30,859.0,99.0,3.7,14.0,615.0,959.33,753.45
2017,4,28,8,45,875.0,102.0,3.7,14.5,661.5,985.24,767.92
2017,4,28,9,0,891.0,105.0,3.7,15.0,708.0,997.97,773.19
2017,4,28,9,15,902.5,107.0,3.65,15.0,749.5,1012.12,780.75
2017,4,28,9,30,914.0,109.0,3.6,15.0,791.0,1022.97,786.11
2017,4,28,9,45,821.0,154.0,3.6,15.5,787.0,986.02,757.66
2017,4,28,10,0,728.0,199.0,3.6,16.0,783.0,941.25,724.32
2017,4,28,10,15,825.0,163.5,3.55,16.0,847.5,977.35,748.31
2017,4,28,10,30,922.0,128.0,3.5,16.0,912.0,1006.31,766.58
2017,4,28,10,45,931.0,126.5,3.45,16.5,934.5,993.62,755.08
2017,4,28,11,0,940.0,125.0,3.4,17.0,957.0,977.48,741.77
2017,4,28,11,15,942.0,125.5,3.35,17.0,970.0,953.69,724.79
2017,4,28,11,30,944.0,126.0,3.3,17.0,983.0,926.8,705.82
2017,4,28,11,45,949.5,123.5,3.3,17.0,989.5,897.1,685.29
2017,4,28,12,0,955.0,121.0,3.3,17.0,996.0,864.44,662.69
2017,4,28,12,15,954.0,120.5,3.25,17.0,993.0,825.83,635.56
2017,4,28,12,30,953.0,120.0,3.2,17.0,990.0,784.92,606.33
2017,4,28,12,45,955.5,116.5,3.2,17.5,981.0,741.72,572.75
2017,4,28,13,0,958.0,113.0,3.2,18.0,972.0,696.35,536.97
2017,4,28,13,15,954.0,112.0,3.2,18.0,953.5,647.21,498.56
2017,4,28,13,30,950.0,111.0,3.2,18.0,935.0,596.75,458.14
2017,4,28,13,45,944.5,109.5,3.2,18.0,909.5,544.04,414.91
2017,4,28,14,0,939.0,108.0,3.2,18.0,884.0,490.56,369.84
2017,4,28,14,15,931.0,106.5,3.15,18.0,851.0,435.58,322.36
2017,4,28,14,30,923.0,105.0,3.1,18.0,818.0,380.49,273.8
2017,4,28,14,45,912.0,103.0,3.05,18.0,779.0,324.36,224.02
2017,4,28,15,0,901.0,101.0,3.0,18.0,740.0,268.88,175.26
2017,4,28,15,15,887.0,98.5,2.9,17.5,695.5,213.45,129.23
2017,4,28,15,30,873.0,96.0,2.8,17.0,651.0,159.42,89.68
2017,4,28,15,45,857.0,92.0,2.7,17.0,603.0,96.4,53.28
2017,4,28,16,0,841.0,88.0,2.6,17.0,555.0,61.52,48.09
2017,4,28,16,15,817.0,84.5,2.5,16.5,503.0,60.59,47.58
2017,4,28,16,30,793.0,81.0,2.4,16.0,451.0,59.59,46.97
2017,4,28,16,45,763.5,76.0,2.3,16.0,398.0,57.33,45.14
2017,4,28,17,0,734.0,71.0,2.2,16.0,345.0,54.94,43.17
2017,4,28,17,15,687.5,65.5,2.1,15.5,291.0,51.92,40.66
2017,4,28,17,30,641.0,60.0,2.0,15.0,237.0,44.6,34.22
2017,4,28,17,45,572.5,53.0,1.9,14.5,186.0,40.39,30.39
2017,4,28,18,0,504.0,46.0,1.8,14.0,135.0,36.07,26.27
2017,4,28,18,15,389.5,35.5,1.8,13.5,90.5,28.39,18.92
2017,4,28,18,30,275.0,25.0,1.8,13.0,46.0,20.45,8.95
2017,4,28,18,45,137.5,12.5,1.85,12.5,23.0,11.37,0.0
2017,4,28,19,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,4,28,19,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,4,28,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,4,28,19,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,4,28,20,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,4,28,20,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,4,28,20,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,4,28,20,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,4,28,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,4,28,21,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,4,28,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,4,28,21,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,4,28,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,4,28,22,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2017,4,28,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,4,28,22,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,4,28,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,4,28,23,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,4,28,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,4,28,23,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,4,29,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,4,29,0,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,4,29,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,4,29,0,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,4,29,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,4,29,1,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,4,29,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,4,29,1,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,4,29,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,4,29,2,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2017,4,29,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,4,29,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,4,29,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,4,29,3,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,4,29,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,4,29,3,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,4,29,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,4,29,4,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,4,29,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,4,29,4,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,4,29,5,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,4,29,5,15,59.0,7.5,2.3,10.5,9.5,0.0,0.0
2017,4,29,5,30,118.0,15.0,2.3,11.0,19.0,82.06,0.0
2017,4,29,5,45,260.0,27.5,2.3,11.5,56.5,236.17,170.73
2017,4,29,6,0,402.0,40.0,2.3,12.0,94.0,356.21,291.56
2017,4,29,6,15,489.0,48.5,2.25,12.5,143.0,444.43,369.1
2017,4,29,6,30,576.0,57.0,2.2,13.0,192.0,538.31,445.87
2017,4,29,6,45,634.0,63.0,2.2,13.5,245.5,611.01,502.43
2017,4,29,7,0,692.0,69.0,2.2,14.0,299.0,685.82,557.85
2017,4,29,7,15,730.0,74.0,2.15,14.5,353.0,738.89,594.33
2017,4,29,7,30,768.0,79.0,2.1,15.0,407.0,797.23,633.26
2017,4,29,7,45,797.5,82.0,2.1,15.5,460.0,844.67,663.43
2017,4,29,8,0,827.0,85.0,2.1,16.0,513.0,890.58,691.81
2017,4,29,8,15,847.0,88.0,2.1,16.0,563.0,925.72,713.46
2017,4,29,8,30,867.0,91.0,2.1,16.0,613.0,948.6,726.62
2017,4,29,8,45,883.0,93.0,2.1,16.5,659.5,973.43,739.81
2017,4,29,9,0,899.0,95.0,2.1,17.0,706.0,995.34,750.94
2017,4,29,9,15,910.0,97.0,2.1,17.5,747.0,1009.24,756.78
2017,4,29,9,30,921.0,99.0,2.1,18.0,788.0,1019.81,760.6
2017,4,29,9,45,931.0,99.5,2.1,18.5,823.0,1024.28,760.58
2017,4,29,10,0,941.0,100.0,2.1,19.0,858.0,1025.27,758.5
2017,4,29,10,15,946.5,101.5,2.1,19.0,886.0,1019.46,753.63
2017,4,29,10,30,952.0,103.0,2.1,19.0,914.0,1010.11,746.68
2017,4,29,10,45,956.0,104.0,2.1,19.5,935.0,995.32,734.96
2017,4,29,11,0,960.0,105.0,2.1,20.0,956.0,977.1,721.2
2017,4,29,11,15,962.0,105.5,2.05,20.0,969.5,953.28,704.73
2017,4,29,11,30,964.0,106.0,2.0,20.0,983.0,926.31,686.3
2017,4,29,11,45,964.0,106.5,2.0,20.5,988.0,894.67,664.08
2017,4,29,12,0,964.0,107.0,2.0,21.0,993.0,860.26,640.07
2017,4,29,12,15,963.5,107.0,2.0,21.0,990.5,822.44,614.92
2017,4,29,12,30,963.0,107.0,2.0,21.0,988.0,782.23,588.0
2017,4,29,12,45,959.0,107.5,2.0,21.0,977.0,737.9,555.91
2017,4,29,13,0,955.0,108.0,2.0,21.0,966.0,691.81,521.77
2017,4,29,13,15,951.0,107.0,2.05,21.0,947.5,642.94,485.07
2017,4,29,13,30,947.0,106.0,2.1,21.0,929.0,592.75,446.27
2017,4,29,13,45,940.0,105.5,2.15,21.0,903.0,540.37,404.64
2017,4,29,14,0,933.0,105.0,2.2,21.0,877.0,487.36,361.2
2017,4,29,14,15,925.0,103.5,2.25,21.0,844.5,432.78,315.31
2017,4,29,14,30,917.0,102.0,2.3,21.0,812.0,378.12,268.21
2017,4,29,14,45,906.0,100.0,2.35,21.0,773.5,322.4,219.75
2017,4,29,15,0,895.0,98.0,2.4,21.0,735.0,267.36,172.12
2017,4,29,15,15,881.0,95.5,2.45,20.5,691.0,212.35,127.0
2017,4,29,15,30,867.0,93.0,2.5,20.0,647.0,158.75,87.99
2017,4,29,15,45,848.5,90.5,2.55,19.5,598.5,96.97,52.49
2017,4,29,16,0,830.0,88.0,2.6,19.0,550.0,61.32,47.51
2017,4,29,16,15,806.0,84.5,2.55,18.5,499.0,60.39,47.01
2017,4,29,16,30,782.0,81.0,2.5,18.0,448.0,59.41,46.42
2017,4,29,16,45,748.0,77.0,2.5,18.0,394.5,57.9,45.26
2017,4,29,17,0,714.0,73.0,2.5,18.0,341.0,56.34,44.03
2017,4,29,17,15,667.5,67.5,2.45,17.0,288.0,48.71,37.57
2017,4,29,17,30,621.0,62.0,2.4,16.0,235.0,45.99,35.31
2017,4,29,17,45,549.0,55.0,2.4,15.5,184.0,41.85,31.56
2017,4,29,18,0,477.0,48.0,2.4,15.0,133.0,37.61,27.52
2017,4,29,18,15,365.0,37.5,2.4,14.5,90.0,30.03,20.28
2017,4,29,18,30,253.0,27.0,2.4,14.0,47.0,22.19,10.68
2017,4,29,18,45,126.5,13.5,2.4,13.5,23.5,12.28,0.0
2017,4,29,19,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,4,29,19,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2017,4,29,19,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,4,29,19,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,4,29,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,4,29,20,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2017,4,29,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,4,29,20,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,4,29,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,4,29,21,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,4,29,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,4,29,21,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,4,29,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,4,29,22,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,4,29,22,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,4,29,22,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,4,29,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,4,29,23,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2017,4,29,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,4,29,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,4,30,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,4,30,0,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,4,30,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,4,30,0,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,4,30,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,4,30,1,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2017,4,30,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,4,30,1,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,4,30,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,4,30,2,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,4,30,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,4,30,2,45,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2017,4,30,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,4,30,3,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2017,4,30,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,4,30,3,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,4,30,4,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,4,30,4,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,4,30,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,4,30,4,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,4,30,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,4,30,5,15,56.0,7.5,1.85,9.5,9.5,6.82,0.0
2017,4,30,5,30,112.0,15.0,1.9,10.0,19.0,78.82,0.0
2017,4,30,5,45,242.0,28.0,1.95,11.0,55.5,226.28,167.96
2017,4,30,6,0,372.0,41.0,2.0,12.0,92.0,338.08,277.19
2017,4,30,6,15,455.5,50.0,1.95,12.5,139.5,423.42,351.8
2017,4,30,6,30,539.0,59.0,1.9,13.0,187.0,514.21,426.18
2017,4,30,6,45,593.5,65.5,1.9,13.5,238.5,583.64,480.13
2017,4,30,7,0,648.0,72.0,1.9,14.0,290.0,655.01,533.0
2017,4,30,7,15,686.5,77.0,1.9,14.5,342.0,712.18,572.99
2017,4,30,7,30,725.0,82.0,1.9,15.0,394.0,764.47,608.02
2017,4,30,7,45,753.5,86.0,1.9,15.5,446.0,811.24,638.01
2017,4,30,8,0,782.0,90.0,1.9,16.0,498.0,856.57,666.23
2017,4,30,8,15,802.5,93.0,1.85,16.5,546.5,891.35,685.98
2017,4,30,8,30,823.0,96.0,1.8,17.0,595.0,923.81,703.83
2017,4,30,8,45,840.0,98.0,1.8,17.5,640.0,949.08,717.21
2017,4,30,9,0,857.0,100.0,1.8,18.0,685.0,961.54,722.06
2017,4,30,9,15,868.5,102.0,1.75,18.5,725.0,975.65,727.57
2017,4,30,9,30,880.0,104.0,1.7,19.0,765.0,986.59,731.01
2017,4,30,9,45,892.5,104.0,1.7,19.5,800.0,992.99,732.32
2017,4,30,10,0,905.0,104.0,1.7,20.0,835.0,996.03,731.63
2017,4,30,10,15,911.0,105.5,1.7,20.0,863.0,990.99,727.31
2017,4,30,10,30,917.0,107.0,1.7,20.0,891.0,982.51,721.01
2017,4,30,10,45,922.0,107.5,1.7,20.5,912.0,968.67,710.06
2017,4,30,11,0,927.0,108.0,1.7,21.0,933.0,951.5,697.15
2017,4,30,11,15,929.5,108.5,1.7,21.0,946.0,928.87,682.15
2017,4,30,11,30,932.0,109.0,1.7,21.0,959.0,903.16,665.24
2017,4,30,11,45,934.0,108.5,1.7,21.5,965.0,873.17,644.29
2017,4,30,12,0,936.0,108.0,1.7,22.0,971.0,840.43,621.56
2017,4,30,12,15,936.0,108.0,1.7,22.0,969.0,804.01,597.52
2017,4,30,12,30,936.0,108.0,1.7,22.0,967.0,765.25,571.76
2017,4,30,12,45,931.5,109.5,1.75,22.5,956.5,722.56,540.38
2017,4,30,13,0,927.0,111.0,1.8,23.0,946.0,678.2,507.11
2017,4,30,13,15,924.0,110.0,1.85,22.5,928.5,631.2,473.06
2017,4,30,13,30,921.0,109.0,1.9,22.0,911.0,582.84,436.8
2017,4,30,13,45,915.0,108.5,2.0,22.0,886.5,532.24,396.99
2017,4,30,14,0,909.0,108.0,2.1,22.0,862.0,480.94,355.3
2017,4,30,14,15,902.0,106.5,2.2,22.0,831.0,428.02,311.07
2017,4,30,14,30,895.0,105.0,2.3,22.0,800.0,374.92,265.54
2017,4,30,14,45,884.0,103.5,2.45,22.0,762.0,320.77,218.68
2017,4,30,15,0,873.0,102.0,2.6,22.0,724.0,267.29,172.54
2017,4,30,15,15,859.5,99.5,2.65,21.5,681.5,213.57,128.48
2017,4,30,15,30,846.0,97.0,2.7,21.0,639.0,152.09,82.91
2017,4,30,15,45,827.0,94.5,2.8,20.5,591.5,100.66,54.97
2017,4,30,16,0,808.0,92.0,2.9,20.0,544.0,63.79,49.42
2017,4,30,16,15,783.5,88.5,2.85,19.5,493.5,62.99,49.04
2017,4,30,16,30,759.0,85.0,2.8,19.0,443.0,62.14,48.58
2017,4,30,16,45,726.0,80.5,2.8,18.5,390.5,60.39,47.33
2017,4,30,17,0,693.0,76.0,2.8,18.0,338.0,53.3,41.36
2017,4,30,17,15,646.5,70.5,2.75,17.5,285.5,50.78,39.31
2017,4,30,17,30,600.0,65.0,2.7,17.0,233.0,48.18,37.09
2017,4,30,17,45,530.5,57.5,2.7,16.5,183.0,43.75,33.11
2017,4,30,18,0,461.0,50.0,2.7,16.0,133.0,39.2,28.81
2017,4,30,18,15,349.5,39.0,2.65,15.5,90.5,31.24,21.28
2017,4,30,18,30,238.0,28.0,2.6,15.0,48.0,22.99,11.68
2017,4,30,18,45,119.0,14.0,2.6,14.5,24.0,12.73,0.0
2017,4,30,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,4,30,19,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2017,4,30,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,4,30,19,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,4,30,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,4,30,20,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2017,4,30,20,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,4,30,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,4,30,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,4,30,21,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,4,30,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,4,30,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,4,30,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,4,30,22,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,4,30,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,4,30,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,4,30,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,4,30,23,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,4,30,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,4,30,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,5,1,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,5,1,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,5,1,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,5,1,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,5,1,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,5,1,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,5,1,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,5,1,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,5,1,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,5,1,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,5,1,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,5,1,2,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,5,1,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,5,1,3,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,5,1,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,5,1,3,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,5,1,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,5,1,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,5,1,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,5,1,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,5,1,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,5,1,5,15,91.0,8.0,1.8,12.5,11.5,56.54,0.0
2017,5,1,5,30,182.0,16.0,1.8,13.0,23.0,147.73,0.0
2017,5,1,5,45,314.0,27.0,1.85,13.5,62.0,270.77,203.27
2017,5,1,6,0,446.0,38.0,1.9,14.0,101.0,385.01,313.15
2017,5,1,6,15,525.5,45.5,1.95,14.5,149.5,468.25,384.97
2017,5,1,6,30,605.0,53.0,2.0,15.0,198.0,556.68,456.2
2017,5,1,6,45,654.5,58.5,2.1,15.5,250.5,617.9,503.42
2017,5,1,7,0,704.0,64.0,2.2,16.0,303.0,686.43,554.02
2017,5,1,7,15,739.0,68.5,2.25,16.0,355.5,742.16,593.91
2017,5,1,7,30,774.0,73.0,2.3,16.0,408.0,797.43,632.33
2017,5,1,7,45,801.5,75.5,2.4,16.5,460.5,842.47,661.66
2017,5,1,8,0,829.0,78.0,2.5,17.0,513.0,885.97,689.37
2017,5,1,8,15,847.5,80.5,2.55,17.5,562.0,909.64,702.42
2017,5,1,8,30,866.0,83.0,2.6,18.0,611.0,940.28,720.35
2017,5,1,8,45,880.5,85.5,2.7,18.5,656.0,964.41,734.08
2017,5,1,9,0,895.0,88.0,2.8,19.0,701.0,985.6,745.85
2017,5,1,9,15,905.5,89.5,2.8,19.5,741.0,998.55,751.23
2017,5,1,9,30,916.0,91.0,2.8,20.0,781.0,1008.22,754.59
2017,5,1,9,45,928.0,90.5,2.8,20.5,816.5,1013.7,755.31
2017,5,1,10,0,940.0,90.0,2.8,21.0,852.0,1015.74,753.95
2017,5,1,10,15,946.0,91.0,2.75,21.0,880.0,1010.11,748.69
2017,5,1,10,30,952.0,92.0,2.7,21.0,908.0,1000.96,741.35
2017,5,1,10,45,956.0,92.5,2.7,21.5,928.5,985.93,729.36
2017,5,1,11,0,960.0,93.0,2.7,22.0,949.0,967.5,715.34
2017,5,1,11,15,961.5,93.5,2.7,22.0,961.5,943.54,699.17
2017,5,1,11,30,963.0,94.0,2.7,22.0,974.0,916.46,681.0
2017,5,1,11,45,964.0,93.5,2.7,22.5,979.0,885.05,658.65
2017,5,1,12,0,965.0,93.0,2.7,23.0,984.0,850.85,634.48
2017,5,1,12,15,963.5,93.0,2.7,23.0,981.0,812.59,608.73
2017,5,1,12,30,962.0,93.0,2.7,23.0,978.0,772.02,581.24
2017,5,1,12,45,945.5,101.5,2.75,23.0,963.0,726.52,548.57
2017,5,1,13,0,929.0,110.0,2.8,23.0,948.0,680.0,513.85
2017,5,1,13,15,924.0,109.0,2.75,23.0,929.5,631.81,476.9
2017,5,1,13,30,919.0,108.0,2.7,23.0,911.0,582.46,438.17
2017,5,1,13,45,912.5,107.0,2.7,23.0,885.5,531.4,397.3
2017,5,1,14,0,906.0,106.0,2.7,23.0,860.0,479.71,354.79
2017,5,1,14,15,897.5,104.5,2.7,23.0,827.5,426.45,309.99
2017,5,1,14,30,889.0,103.0,2.7,23.0,795.0,373.2,264.17
2017,5,1,14,45,878.5,100.5,2.7,23.0,757.5,318.87,217.03
2017,5,1,15,0,868.0,98.0,2.7,23.0,720.0,265.19,170.69
2017,5,1,15,15,854.5,96.0,2.65,22.5,677.0,212.2,127.16
2017,5,1,15,30,841.0,94.0,2.6,22.0,634.0,160.55,89.26
2017,5,1,15,45,824.5,90.5,2.6,22.0,587.5,99.7,53.09
2017,5,1,16,0,808.0,87.0,2.6,22.0,541.0,60.21,45.96
2017,5,1,16,15,784.5,84.0,2.55,21.5,491.0,59.65,45.77
2017,5,1,16,30,761.0,81.0,2.5,21.0,441.0,59.04,45.51
2017,5,1,16,45,730.5,76.5,2.5,20.5,389.5,57.18,44.15
2017,5,1,17,0,700.0,72.0,2.5,20.0,338.0,55.23,42.69
2017,5,1,17,15,655.5,66.5,2.45,19.5,286.0,47.71,36.29
2017,5,1,17,30,611.0,61.0,2.4,19.0,234.0,44.96,33.96
2017,5,1,17,45,544.0,54.0,2.35,18.5,184.5,40.8,30.26
2017,5,1,18,0,477.0,47.0,2.3,18.0,135.0,36.53,26.27
2017,5,1,18,15,369.5,37.0,2.35,17.5,92.5,29.37,19.54
2017,5,1,18,30,262.0,27.0,2.4,17.0,50.0,21.97,11.17
2017,5,1,18,45,131.0,13.5,2.45,16.5,25.0,12.28,0.0
2017,5,1,19,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,5,1,19,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2017,5,1,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,5,1,19,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,5,1,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,5,1,20,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,5,1,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,5,1,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,5,1,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,5,1,21,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,5,1,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,5,1,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,5,1,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,5,1,22,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,5,1,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,5,1,22,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,5,1,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,5,1,23,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,5,1,23,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,5,1,23,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,5,2,0,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,5,2,0,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2017,5,2,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,5,2,0,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,5,2,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,5,2,1,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,5,2,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,5,2,1,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,5,2,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,5,2,2,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,5,2,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,5,2,2,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,5,2,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,5,2,3,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,5,2,3,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,5,2,3,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,5,2,4,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,5,2,4,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,5,2,4,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,5,2,4,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,5,2,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,5,2,5,15,66.5,8.5,1.65,14.5,11.5,43.85,0.0
2017,5,2,5,30,133.0,17.0,1.6,15.0,23.0,119.44,0.0
2017,5,2,5,45,261.0,29.0,1.6,15.5,60.0,240.11,181.38
2017,5,2,6,0,389.0,41.0,1.6,16.0,97.0,351.05,283.94
2017,5,2,6,15,469.0,49.0,1.65,16.5,144.0,433.42,354.4
2017,5,2,6,30,549.0,57.0,1.7,17.0,191.0,520.96,424.51
2017,5,2,6,45,605.0,62.5,1.8,17.5,242.5,590.58,477.79
2017,5,2,7,0,661.0,68.0,1.9,18.0,294.0,662.28,530.34
2017,5,2,7,15,697.5,72.5,1.95,18.0,346.0,712.99,566.24
2017,5,2,7,30,734.0,77.0,2.0,18.0,398.0,768.49,604.68
2017,5,2,7,45,763.0,79.5,2.05,18.5,449.0,813.96,633.81
2017,5,2,8,0,792.0,82.0,2.1,19.0,500.0,858.04,661.39
2017,5,2,8,15,811.5,85.0,2.2,19.5,548.5,892.07,682.02
2017,5,2,8,30,831.0,88.0,2.3,20.0,597.0,914.05,694.32
2017,5,2,8,45,848.0,89.5,2.4,20.5,642.0,938.91,708.64
2017,5,2,9,0,865.0,91.0,2.5,21.0,687.0,961.01,721.05
2017,5,2,9,15,876.5,93.0,2.5,21.0,726.5,975.34,728.76
2017,5,2,9,30,888.0,95.0,2.5,21.0,766.0,986.48,734.52
2017,5,2,9,45,897.0,96.5,2.55,21.5,800.0,991.28,735.33
2017,5,2,10,0,906.0,98.0,2.6,22.0,834.0,992.7,734.12
2017,5,2,10,15,912.0,99.0,2.6,22.5,861.5,987.25,728.09
2017,5,2,10,30,918.0,100.0,2.6,23.0,889.0,978.4,720.07
2017,5,2,10,45,922.5,101.0,2.6,23.5,909.5,964.76,709.09
2017,5,2,11,0,927.0,102.0,2.6,24.0,930.0,947.81,696.12
2017,5,2,11,15,929.5,102.5,2.55,24.0,943.5,925.33,680.59
2017,5,2,11,30,932.0,103.0,2.5,24.0,957.0,899.8,663.15
2017,5,2,11,45,934.0,102.5,2.5,24.0,962.5,869.99,643.31
2017,5,2,12,0,936.0,102.0,2.5,24.0,968.0,837.43,621.61
2017,5,2,12,15,935.5,102.0,2.45,24.0,965.5,800.82,596.75
2017,5,2,12,30,935.0,102.0,2.4,24.0,963.0,761.92,570.25
2017,5,2,12,45,921.5,108.5,2.4,24.5,950.0,717.64,537.21
2017,5,2,13,0,908.0,115.0,2.4,25.0,937.0,672.25,502.56
2017,5,2,13,15,904.5,114.5,2.4,25.0,919.5,626.28,467.89
2017,5,2,13,30,901.0,114.0,2.4,25.0,902.0,579.02,431.36
2017,5,2,13,45,895.0,113.0,2.4,25.0,877.0,529.06,391.84
2017,5,2,14,0,889.0,112.0,2.4,25.0,852.0,478.46,350.71
2017,5,2,14,15,881.0,110.0,2.4,24.5,821.0,425.88,307.63
2017,5,2,14,30,873.0,108.0,2.4,24.0,790.0,373.28,263.36
2017,5,2,14,45,862.5,106.0,2.4,24.0,752.5,320.17,217.57
2017,5,2,15,0,852.0,104.0,2.4,24.0,715.0,267.7,172.51
2017,5,2,15,15,838.0,101.5,2.4,23.5,673.0,215.12,129.57
2017,5,2,15,30,824.0,99.0,2.4,23.0,631.0,154.9,84.83
2017,5,2,15,45,806.0,96.0,2.45,23.0,584.0,104.44,56.41
2017,5,2,16,0,788.0,93.0,2.5,23.0,537.0,64.08,49.03
2017,5,2,16,15,764.0,89.5,2.45,22.5,487.5,63.34,48.71
2017,5,2,16,30,740.0,86.0,2.4,22.0,438.0,62.53,48.3
2017,5,2,16,45,707.5,81.5,2.4,21.5,386.5,55.27,42.31
2017,5,2,17,0,675.0,77.0,2.4,21.0,335.0,53.72,41.19
2017,5,2,17,15,629.0,71.5,2.3,20.0,283.5,51.25,39.3
2017,5,2,17,30,583.0,66.0,2.2,19.0,232.0,48.69,37.23
2017,5,2,17,45,515.5,58.5,2.15,18.5,183.0,44.31,33.34
2017,5,2,18,0,448.0,51.0,2.1,18.0,134.0,39.79,29.13
2017,5,2,18,15,341.5,40.0,2.1,17.5,92.0,31.89,21.74
2017,5,2,18,30,235.0,29.0,2.1,17.0,50.0,23.68,12.82
2017,5,2,18,45,117.5,14.5,2.1,16.5,25.0,13.19,0.0
2017,5,2,19,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,5,2,19,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2017,5,2,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,5,2,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,5,2,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,5,2,20,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2017,5,2,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,5,2,20,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,5,2,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,5,2,21,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,5,2,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,5,2,21,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,5,2,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,5,2,22,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,5,2,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,5,2,22,45,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2017,5,2,23,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,5,2,23,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,5,2,23,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,5,2,23,45,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2017,5,3,0,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,5,3,0,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,5,3,0,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,5,3,0,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,5,3,1,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,5,3,1,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,5,3,1,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,5,3,1,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,5,3,2,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,5,3,2,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2017,5,3,2,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,5,3,2,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,5,3,3,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,5,3,3,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,5,3,3,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,5,3,3,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2017,5,3,4,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,5,3,4,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,5,3,4,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,5,3,4,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,5,3,5,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,5,3,5,15,79.5,9.0,1.2,16.5,12.5,51.5,0.0
2017,5,3,5,30,159.0,18.0,1.1,17.0,25.0,139.88,0.0
2017,5,3,5,45,287.5,29.0,1.0,17.5,63.5,257.25,194.64
2017,5,3,6,0,416.0,40.0,0.9,18.0,102.0,368.77,294.37
2017,5,3,6,15,495.0,48.0,0.8,18.5,149.5,451.5,362.28
2017,5,3,6,30,574.0,56.0,0.7,19.0,197.0,539.36,428.99
2017,5,3,6,45,625.5,61.5,0.65,19.5,249.0,606.34,476.85
2017,5,3,7,0,677.0,67.0,0.6,20.0,301.0,670.24,519.97
2017,5,3,7,15,712.5,71.5,0.55,20.0,353.0,725.65,556.05
2017,5,3,7,30,748.0,76.0,0.5,20.0,405.0,780.68,590.48
2017,5,3,7,45,773.5,79.5,0.5,20.5,456.0,824.59,616.04
2017,5,3,8,0,799.0,83.0,0.5,21.0,507.0,866.93,640.01
2017,5,3,8,15,818.5,86.0,0.55,21.0,555.5,901.06,660.43
2017,5,3,8,30,838.0,89.0,0.6,21.0,604.0,923.08,673.09
2017,5,3,8,45,852.5,91.5,0.7,21.5,648.5,946.76,686.74
2017,5,3,9,0,867.0,94.0,0.8,22.0,693.0,967.58,698.54
2017,5,3,9,15,878.0,96.0,0.85,22.5,732.5,981.36,704.96
2017,5,3,9,30,889.0,98.0,0.9,23.0,772.0,991.92,709.57
2017,5,3,9,45,898.5,99.0,0.95,23.5,806.5,996.59,710.66
2017,5,3,10,0,908.0,100.0,1.0,24.0,841.0,997.88,709.86
2017,5,3,10,15,914.5,101.5,1.0,24.0,868.5,993.38,706.07
2017,5,3,10,30,921.0,103.0,1.0,24.0,896.0,985.43,700.37
2017,5,3,10,45,925.0,103.5,1.05,24.5,916.5,970.71,690.2
2017,5,3,11,0,929.0,104.0,1.1,25.0,937.0,952.7,678.15
2017,5,3,11,15,931.5,104.5,1.1,25.0,950.0,930.14,663.8
2017,5,3,11,30,934.0,105.0,1.1,25.0,963.0,904.53,647.61
2017,5,3,11,45,935.0,105.5,1.15,25.5,968.5,874.74,628.28
2017,5,3,12,0,936.0,106.0,1.2,26.0,974.0,842.22,607.16
2017,5,3,12,15,935.5,106.0,1.2,26.0,971.5,805.57,583.77
2017,5,3,12,30,935.0,106.0,1.2,26.0,969.0,766.63,558.75
2017,5,3,12,45,930.5,107.0,1.3,26.0,958.0,723.73,530.12
2017,5,3,13,0,926.0,108.0,1.4,26.0,947.0,679.17,499.14
2017,5,3,13,15,922.0,107.5,1.45,26.0,929.5,632.24,465.13
2017,5,3,13,30,918.0,107.0,1.5,26.0,912.0,584.05,429.14
2017,5,3,13,45,913.5,105.5,1.6,26.0,887.5,533.75,390.69
2017,5,3,14,0,909.0,104.0,1.7,26.0,863.0,482.63,350.25
2017,5,3,14,15,901.5,102.5,1.75,25.5,832.0,429.74,307.64
2017,5,3,14,30,894.0,101.0,1.8,25.0,801.0,376.75,263.62
2017,5,3,14,45,885.0,98.5,1.9,25.0,763.5,322.7,217.57
2017,5,3,15,0,876.0,96.0,2.0,25.0,726.0,269.14,171.92
2017,5,3,15,15,863.0,94.0,2.05,24.5,683.5,215.93,128.54
2017,5,3,15,30,850.0,92.0,2.1,24.0,641.0,164.0,90.34
2017,5,3,15,45,833.5,89.0,2.15,23.5,594.5,103.08,53.66
2017,5,3,16,0,817.0,86.0,2.2,23.0,548.0,59.44,45.09
2017,5,3,16,15,794.5,82.5,2.15,22.5,498.0,58.49,44.57
2017,5,3,16,30,772.0,79.0,2.1,22.0,448.0,57.47,43.95
2017,5,3,16,45,742.5,75.0,2.1,21.5,396.5,55.93,42.88
2017,5,3,17,0,713.0,71.0,2.1,21.0,345.0,54.33,41.72
2017,5,3,17,15,670.0,65.5,2.05,20.0,293.0,51.34,39.38
2017,5,3,17,30,627.0,60.0,2.0,19.0,241.0,44.08,33.2
2017,5,3,17,45,564.0,53.5,1.95,18.5,191.5,40.3,29.84
2017,5,3,18,0,501.0,47.0,1.9,18.0,142.0,36.41,26.21
2017,5,3,18,15,398.0,37.5,1.8,17.5,98.5,29.68,19.9
2017,5,3,18,30,295.0,28.0,1.7,17.0,55.0,22.73,12.36
2017,5,3,18,45,147.5,14.0,1.65,16.5,27.5,11.24,0.0
2017,5,3,19,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,5,3,19,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2017,5,3,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,5,3,19,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,5,3,20,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,5,3,20,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2017,5,3,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,5,3,20,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,5,3,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,5,3,21,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,5,3,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,5,3,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,5,3,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,5,3,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,5,3,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,5,3,22,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,5,3,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,5,3,23,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2017,5,3,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,5,3,23,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,5,4,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,5,4,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,5,4,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,5,4,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,5,4,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,5,4,1,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,5,4,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,5,4,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,5,4,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,5,4,2,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2017,5,4,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,5,4,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,5,4,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,5,4,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,5,4,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,5,4,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,5,4,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,5,4,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,5,4,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,5,4,4,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,5,4,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,5,4,5,15,70.5,9.5,1.4,12.5,13.0,47.18,0.0
2017,5,4,5,30,141.0,19.0,1.4,13.0,26.0,129.84,7.07
2017,5,4,5,45,265.5,31.0,1.45,13.5,64.0,245.99,191.28
2017,5,4,6,0,390.0,43.0,1.5,14.0,102.0,355.47,290.35
2017,5,4,6,15,468.0,51.5,1.45,14.0,149.5,437.47,360.73
2017,5,4,6,30,546.0,60.0,1.4,14.0,197.0,524.42,430.73
2017,5,4,6,45,601.0,65.5,1.4,14.5,248.5,593.36,482.88
2017,5,4,7,0,656.0,71.0,1.4,15.0,300.0,664.25,534.04
2017,5,4,7,15,524.0,112.0,1.4,15.5,313.5,613.32,493.39
2017,5,4,7,30,392.0,153.0,1.4,16.0,327.0,559.57,449.13
2017,5,4,7,45,587.0,120.5,1.45,16.5,416.0,712.52,562.56
2017,5,4,8,0,782.0,88.0,1.5,17.0,505.0,858.52,661.28
2017,5,4,8,15,801.5,91.5,1.5,17.0,553.0,892.95,681.0
2017,5,4,8,30,821.0,95.0,1.5,17.0,601.0,925.05,700.23
2017,5,4,8,45,834.5,98.0,1.55,17.5,644.5,948.1,712.7
2017,5,4,9,0,848.0,101.0,1.6,18.0,688.0,958.2,716.69
2017,5,4,9,15,859.0,103.0,1.6,18.0,727.5,971.74,723.87
2017,5,4,9,30,870.0,105.0,1.6,18.0,767.0,982.15,729.06
2017,5,4,9,45,877.5,107.5,1.65,18.5,800.0,986.42,729.75
2017,5,4,10,0,885.0,110.0,1.7,19.0,833.0,987.34,728.47
2017,5,4,10,15,891.0,111.0,1.75,19.0,860.0,981.85,724.56
2017,5,4,10,30,897.0,112.0,1.8,19.0,887.0,973.04,718.69
2017,5,4,10,45,904.0,111.5,1.85,19.0,908.0,960.32,710.38
2017,5,4,11,0,911.0,111.0,1.9,19.0,929.0,944.33,700.04
2017,5,4,11,15,914.0,111.5,1.9,19.0,942.0,922.51,685.34
2017,5,4,11,30,917.0,112.0,1.9,19.0,955.0,897.67,668.74
2017,5,4,11,45,921.0,110.5,1.95,19.0,961.5,868.91,650.04
2017,5,4,12,0,925.0,109.0,2.0,19.0,968.0,837.37,629.39
2017,5,4,12,15,924.5,109.0,2.05,19.0,966.0,801.09,605.35
2017,5,4,12,30,924.0,109.0,2.1,19.0,964.0,762.57,579.55
2017,5,4,12,45,719.5,234.5,2.15,19.0,896.0,691.47,524.88
2017,5,4,13,0,515.0,360.0,2.2,19.0,828.0,627.93,475.48
2017,5,4,13,15,685.5,251.0,2.25,19.0,861.0,608.19,462.84
2017,5,4,13,30,856.0,142.0,2.3,19.0,894.0,579.15,441.08
2017,5,4,13,45,699.0,222.5,2.35,19.0,825.5,514.84,390.31
2017,5,4,14,0,542.0,303.0,2.4,19.0,757.0,468.1,353.13
2017,5,4,14,15,520.0,294.0,2.35,18.5,716.5,418.8,314.17
2017,5,4,14,30,498.0,285.0,2.3,18.0,676.0,371.7,276.27
2017,5,4,14,45,526.5,259.0,2.3,18.0,654.5,329.31,239.77
2017,5,4,15,0,555.0,233.0,2.3,18.0,633.0,284.34,200.76
2017,5,4,15,15,650.5,185.0,2.3,17.5,627.0,230.81,153.03
2017,5,4,15,30,746.0,137.0,2.3,17.0,621.0,169.27,101.29
2017,5,4,15,45,628.5,158.0,2.3,17.0,545.0,132.9,84.92
2017,5,4,16,0,511.0,179.0,2.3,17.0,469.0,113.14,92.4
2017,5,4,16,15,485.5,167.5,2.35,16.5,423.0,108.44,88.89
2017,5,4,16,30,460.0,156.0,2.4,16.0,377.0,103.4,85.02
2017,5,4,16,45,508.5,126.5,2.5,15.5,345.0,86.47,70.71
2017,5,4,17,0,557.0,97.0,2.6,15.0,313.0,67.74,54.61
2017,5,4,17,15,516.5,92.5,2.7,14.5,270.0,66.92,54.12
2017,5,4,17,30,476.0,88.0,2.8,14.0,227.0,64.39,52.0
2017,5,4,17,45,409.5,77.0,2.95,13.5,179.5,57.31,45.64
2017,5,4,18,0,343.0,66.0,3.1,13.0,132.0,49.96,38.82
