Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,5,4,18,15,246.5,50.5,3.15,12.5,90.5,38.79,28.35
2017,5,4,18,30,150.0,35.0,3.2,12.0,49.0,27.26,16.59
2017,5,4,18,45,75.0,17.5,3.3,12.0,24.5,14.36,0.0
2017,5,4,19,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,5,4,19,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,5,4,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,5,4,19,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,5,4,20,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,5,4,20,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2017,5,4,20,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,5,4,20,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,5,4,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,5,4,21,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,5,4,21,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,5,4,21,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,5,4,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,5,4,22,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,5,4,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,4,22,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,4,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,4,23,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,5,4,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,5,4,23,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,5,5,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,5,5,0,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,5,5,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,5,5,0,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,5,5,1,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,5,5,1,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,5,5,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,5,5,1,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,5,5,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,5,5,2,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,5,5,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,5,5,2,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,5,5,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,5,5,3,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,5,5,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,5,5,3,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,5,5,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,5,4,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,5,5,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,5,5,4,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,5,5,5,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,5,5,5,15,15.5,10.0,3.35,11.0,10.5,17.6,0.0
2017,5,5,5,30,31.0,20.0,3.4,11.0,21.0,48.12,6.79
2017,5,5,5,45,95.0,37.5,3.5,11.5,50.5,130.55,101.42
2017,5,5,6,0,159.0,55.0,3.6,12.0,80.0,198.14,163.84
2017,5,5,6,15,194.5,74.5,3.75,12.0,116.0,252.9,213.0
2017,5,5,6,30,230.0,94.0,3.9,12.0,152.0,309.31,262.33
2017,5,5,6,45,262.0,110.0,4.05,12.5,191.0,359.49,304.65
2017,5,5,7,0,294.0,126.0,4.2,13.0,230.0,411.17,346.94
2017,5,5,7,15,309.5,146.5,4.25,13.5,271.0,455.76,381.62
2017,5,5,7,30,325.0,167.0,4.3,14.0,312.0,499.8,414.96
2017,5,5,7,45,277.0,197.5,4.4,14.5,331.5,498.0,409.81
2017,5,5,8,0,229.0,228.0,4.5,15.0,351.0,473.92,387.6
2017,5,5,8,15,261.5,246.0,4.5,15.0,398.5,543.76,441.27
2017,5,5,8,30,294.0,264.0,4.5,15.0,446.0,595.17,479.78
2017,5,5,8,45,560.0,190.5,4.5,15.5,568.5,786.75,628.5
2017,5,5,9,0,826.0,117.0,4.5,16.0,691.0,966.65,754.5
2017,5,5,9,15,839.0,119.5,4.45,16.0,731.0,982.34,762.08
2017,5,5,9,30,852.0,122.0,4.4,16.0,771.0,994.84,768.71
2017,5,5,9,45,869.5,119.5,4.4,16.5,807.5,992.55,764.16
2017,5,5,10,0,887.0,117.0,4.4,17.0,844.0,997.7,765.07
2017,5,5,10,15,894.5,118.5,4.35,17.0,872.5,994.0,760.95
2017,5,5,10,30,902.0,120.0,4.3,17.0,901.0,986.91,754.87
2017,5,5,10,45,905.0,122.5,4.3,17.0,921.5,973.2,744.69
2017,5,5,11,0,908.0,125.0,4.3,17.0,942.0,956.23,732.41
2017,5,5,11,15,912.0,125.5,4.3,17.0,956.5,935.07,717.33
2017,5,5,11,30,916.0,126.0,4.3,17.0,971.0,910.85,700.14
2017,5,5,11,45,913.0,130.0,4.3,17.0,976.0,881.01,679.13
2017,5,5,12,0,910.0,134.0,4.3,17.0,981.0,848.63,656.32
2017,5,5,12,15,911.0,134.0,4.35,17.0,980.0,813.57,631.86
2017,5,5,12,30,912.0,134.0,4.4,17.0,979.0,776.22,605.14
2017,5,5,12,45,910.0,134.5,4.45,17.0,970.5,735.1,573.87
2017,5,5,13,0,908.0,135.0,4.5,17.0,962.0,692.22,540.61
2017,5,5,13,15,905.5,134.5,4.5,17.0,945.5,646.68,504.36
2017,5,5,13,30,903.0,134.0,4.5,17.0,929.0,599.79,466.19
2017,5,5,13,45,891.0,137.0,4.55,17.0,903.5,549.67,424.7
2017,5,5,14,0,879.0,140.0,4.6,17.0,878.0,499.38,382.01
2017,5,5,14,15,871.5,138.5,4.6,16.5,847.0,443.05,334.2
2017,5,5,14,30,864.0,137.0,4.6,16.0,816.0,390.48,288.08
2017,5,5,14,45,840.0,141.0,4.65,16.0,775.5,337.64,241.07
2017,5,5,15,0,816.0,145.0,4.7,16.0,735.0,287.04,196.28
2017,5,5,15,15,800.5,142.0,4.75,15.5,692.5,235.16,152.24
2017,5,5,15,30,785.0,139.0,4.8,15.0,650.0,176.91,106.9
2017,5,5,15,45,747.5,141.5,4.85,14.5,599.5,130.41,79.65
2017,5,5,16,0,710.0,144.0,4.9,14.0,549.0,90.12,73.63
2017,5,5,16,15,681.0,138.0,4.9,13.5,498.0,89.32,73.34
2017,5,5,16,30,652.0,132.0,4.9,13.0,447.0,88.4,72.93
2017,5,5,16,45,596.5,129.0,4.9,13.0,392.0,89.56,74.21
2017,5,5,17,0,541.0,126.0,4.9,13.0,337.0,88.26,73.28
2017,5,5,17,15,487.0,116.0,4.85,12.5,285.0,82.83,68.74
2017,5,5,17,30,433.0,106.0,4.8,12.0,233.0,77.17,63.85
2017,5,5,17,45,341.0,94.5,4.8,11.5,182.5,69.98,57.36
2017,5,5,18,0,249.0,83.0,4.8,11.0,132.0,63.39,51.12
2017,5,5,18,15,165.5,62.0,4.8,10.5,90.5,48.04,36.77
2017,5,5,18,30,82.0,41.0,4.8,10.0,49.0,32.93,21.66
2017,5,5,18,45,41.0,20.5,4.8,10.0,24.5,17.08,0.0
2017,5,5,19,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2017,5,5,19,15,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2017,5,5,19,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2017,5,5,19,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2017,5,5,20,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2017,5,5,20,15,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2017,5,5,20,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2017,5,5,20,45,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2017,5,5,21,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,5,5,21,15,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2017,5,5,21,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2017,5,5,21,45,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2017,5,5,22,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2017,5,5,22,15,0.0,0.0,5.1,9.5,0.0,0.0,0.0
2017,5,5,22,30,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2017,5,5,22,45,0.0,0.0,5.15,9.0,0.0,0.0,0.0
2017,5,5,23,0,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2017,5,5,23,15,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2017,5,5,23,30,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2017,5,5,23,45,0.0,0.0,5.25,9.0,0.0,0.0,0.0
2017,5,6,0,0,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2017,5,6,0,15,0.0,0.0,5.25,9.0,0.0,0.0,0.0
2017,5,6,0,30,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2017,5,6,0,45,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2017,5,6,1,0,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2017,5,6,1,15,0.0,0.0,5.1,8.5,0.0,0.0,0.0
2017,5,6,1,30,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2017,5,6,1,45,0.0,0.0,4.95,8.0,0.0,0.0,0.0
2017,5,6,2,0,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2017,5,6,2,15,0.0,0.0,4.85,8.0,0.0,0.0,0.0
2017,5,6,2,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2017,5,6,2,45,0.0,0.0,4.75,8.0,0.0,0.0,0.0
2017,5,6,3,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2017,5,6,3,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2017,5,6,3,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2017,5,6,3,45,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2017,5,6,4,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2017,5,6,4,15,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,5,6,4,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,5,6,4,45,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2017,5,6,5,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,5,6,5,15,31.0,12.0,4.1,8.0,13.5,27.97,0.0
2017,5,6,5,30,62.0,24.0,4.1,8.0,27.0,83.56,26.44
2017,5,6,5,45,165.0,42.0,4.15,8.5,64.5,183.65,147.53
2017,5,6,6,0,268.0,60.0,4.2,9.0,102.0,294.23,247.67
2017,5,6,6,15,349.0,73.0,4.1,9.5,149.0,377.21,321.28
2017,5,6,6,30,430.0,86.0,4.0,10.0,196.0,466.18,397.14
2017,5,6,6,45,487.5,95.5,3.95,10.5,247.0,536.74,455.12
2017,5,6,7,0,545.0,105.0,3.9,11.0,298.0,615.61,516.5
2017,5,6,7,15,586.5,112.5,3.75,11.0,350.0,676.36,562.05
2017,5,6,7,30,628.0,120.0,3.6,11.0,402.0,737.11,606.2
2017,5,6,7,45,654.0,128.0,3.45,11.5,452.0,783.97,637.41
2017,5,6,8,0,680.0,136.0,3.3,12.0,502.0,829.43,666.73
2017,5,6,8,15,703.5,141.5,3.15,12.0,550.5,867.91,691.44
2017,5,6,8,30,727.0,147.0,3.0,12.0,599.0,904.32,714.21
2017,5,6,8,45,736.0,155.5,2.85,12.5,641.5,927.73,726.05
2017,5,6,9,0,745.0,164.0,2.7,13.0,684.0,948.24,735.76
2017,5,6,9,15,759.5,167.5,2.6,13.0,723.5,965.51,744.95
2017,5,6,9,30,774.0,171.0,2.5,13.0,763.0,979.75,752.07
2017,5,6,9,45,780.0,177.0,2.4,13.5,796.0,985.24,751.89
2017,5,6,10,0,786.0,183.0,2.3,14.0,829.0,987.45,749.68
2017,5,6,10,15,794.0,185.0,2.3,14.0,856.5,976.89,741.5
2017,5,6,10,30,802.0,187.0,2.3,14.0,884.0,970.64,736.52
2017,5,6,10,45,619.0,280.5,2.3,14.0,825.5,879.2,671.11
2017,5,6,11,0,436.0,374.0,2.3,14.0,767.0,780.49,597.25
2017,5,6,11,15,625.5,285.0,2.3,14.0,858.0,846.81,649.06
2017,5,6,11,30,815.0,196.0,2.3,14.0,949.0,897.59,686.03
2017,5,6,11,45,817.5,195.5,2.35,14.0,954.5,869.04,666.05
2017,5,6,12,0,820.0,195.0,2.4,14.0,960.0,838.01,645.04
2017,5,6,12,15,819.5,194.5,2.45,14.0,957.5,802.39,619.57
2017,5,6,12,30,819.0,194.0,2.5,14.0,955.0,764.85,592.28
2017,5,6,12,45,818.5,192.0,2.6,14.5,945.5,724.34,561.54
2017,5,6,13,0,818.0,190.0,2.7,15.0,936.0,682.29,529.04
2017,5,6,13,15,654.0,269.5,2.75,15.0,859.0,606.3,469.83
2017,5,6,13,30,490.0,349.0,2.8,15.0,782.0,543.84,420.64
2017,5,6,13,45,647.0,263.0,2.85,15.0,817.5,522.72,403.64
2017,5,6,14,0,804.0,177.0,2.9,15.0,853.0,492.81,377.2
2017,5,6,14,15,794.0,174.0,2.9,15.0,821.0,441.69,333.55
2017,5,6,14,30,784.0,171.0,2.9,15.0,789.0,391.04,289.44
2017,5,6,14,45,773.5,166.5,2.9,15.0,752.0,333.0,239.04
2017,5,6,15,0,763.0,162.0,2.9,15.0,715.0,281.88,194.07
2017,5,6,15,15,745.5,158.0,2.85,15.0,672.0,231.01,150.95
2017,5,6,15,30,728.0,154.0,2.8,15.0,629.0,182.2,113.11
2017,5,6,15,45,705.5,149.0,2.75,15.0,582.0,134.6,83.49
2017,5,6,16,0,683.0,144.0,2.7,15.0,535.0,89.96,73.1
2017,5,6,16,15,654.5,138.0,2.65,14.5,485.0,88.88,72.61
2017,5,6,16,30,626.0,132.0,2.6,14.0,435.0,87.99,72.22
2017,5,6,16,45,589.0,124.0,2.6,14.0,384.0,85.35,70.15
2017,5,6,17,0,552.0,116.0,2.6,14.0,333.0,81.35,66.84
2017,5,6,17,15,501.0,106.5,2.6,13.5,282.0,76.1,62.47
2017,5,6,17,30,450.0,97.0,2.6,13.0,231.0,70.63,57.76
2017,5,6,17,45,385.0,84.5,2.65,13.0,183.0,62.63,50.5
2017,5,6,18,0,320.0,72.0,2.7,13.0,135.0,54.32,42.74
2017,5,6,18,15,228.0,55.5,2.75,12.5,93.5,42.52,31.72
2017,5,6,18,30,136.0,39.0,2.8,12.0,52.0,31.02,20.14
2017,5,6,18,45,68.0,19.5,2.9,11.5,26.0,15.93,0.0
2017,5,6,19,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,5,6,19,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2017,5,6,19,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,5,6,19,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,5,6,20,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,5,6,20,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,5,6,20,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,5,6,20,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,5,6,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,5,6,21,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2017,5,6,21,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,5,6,21,45,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2017,5,6,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,5,6,22,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,5,6,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,5,6,22,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,5,6,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,5,6,23,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,5,6,23,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,6,23,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,5,7,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,5,7,0,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,5,7,0,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,7,0,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,5,7,1,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,5,7,1,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2017,5,7,1,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,5,7,1,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,5,7,2,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,5,7,2,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2017,5,7,2,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,5,7,2,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2017,5,7,3,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,5,7,3,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2017,5,7,3,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,5,7,3,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2017,5,7,4,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,5,7,4,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2017,5,7,4,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,5,7,4,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,5,7,5,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,5,7,5,15,63.0,11.5,3.4,9.5,15.5,45.22,0.0
2017,5,7,5,30,126.0,23.0,3.4,10.0,31.0,131.36,56.49
2017,5,7,5,45,240.5,37.0,3.4,10.5,69.5,236.4,190.46
2017,5,7,6,0,355.0,51.0,3.4,11.0,108.0,340.24,284.67
2017,5,7,6,15,431.5,61.0,3.3,11.0,155.5,424.57,358.76
2017,5,7,6,30,508.0,71.0,3.2,11.0,203.0,511.55,431.91
2017,5,7,6,45,558.0,79.0,3.15,11.5,253.5,578.98,485.04
2017,5,7,7,0,608.0,87.0,3.1,12.0,304.0,647.95,537.07
2017,5,7,7,15,645.5,93.0,3.0,12.5,355.5,704.72,577.47
2017,5,7,7,30,683.0,99.0,2.9,13.0,407.0,761.37,616.32
2017,5,7,7,45,705.0,106.0,2.85,13.5,456.5,804.63,644.36
2017,5,7,8,0,727.0,113.0,2.8,14.0,506.0,846.3,670.62
2017,5,7,8,15,748.5,117.0,2.65,14.5,554.0,881.86,691.17
2017,5,7,8,30,770.0,121.0,2.5,15.0,602.0,909.6,705.76
2017,5,7,8,45,781.5,127.0,2.45,15.5,645.0,933.38,718.29
2017,5,7,9,0,793.0,133.0,2.4,16.0,688.0,954.26,728.75
2017,5,7,9,15,805.5,135.5,2.25,16.0,727.0,969.19,735.48
2017,5,7,9,30,818.0,138.0,2.1,16.0,766.0,981.02,740.1
2017,5,7,9,45,832.0,138.0,2.0,16.5,800.5,988.36,740.95
2017,5,7,10,0,846.0,138.0,1.9,17.0,835.0,992.39,739.72
2017,5,7,10,15,853.0,140.0,1.75,17.5,862.0,988.42,732.68
2017,5,7,10,30,860.0,142.0,1.6,18.0,889.0,970.8,716.91
2017,5,7,10,45,864.0,143.5,1.5,18.5,909.0,957.3,704.87
2017,5,7,11,0,868.0,145.0,1.4,19.0,929.0,940.68,690.89
2017,5,7,11,15,871.0,145.5,1.25,19.0,942.0,919.21,674.47
2017,5,7,11,30,874.0,146.0,1.1,19.0,955.0,894.86,656.29
2017,5,7,11,45,875.5,146.5,1.0,19.5,960.5,866.52,635.16
2017,5,7,12,0,877.0,147.0,0.9,20.0,966.0,835.65,612.54
2017,5,7,12,15,876.5,146.5,0.8,20.0,964.0,800.05,588.04
2017,5,7,12,30,876.0,146.0,0.7,20.0,962.0,762.41,561.45
2017,5,7,12,45,875.5,144.5,0.65,20.0,952.5,722.09,532.7
2017,5,7,13,0,875.0,143.0,0.6,20.0,943.0,680.04,502.21
2017,5,7,13,15,871.0,142.0,0.65,20.0,925.5,634.74,469.97
2017,5,7,13,30,867.0,141.0,0.7,20.0,908.0,588.31,435.86
2017,5,7,13,45,862.5,139.0,0.75,20.0,884.0,539.94,399.16
2017,5,7,14,0,858.0,137.0,0.8,20.0,860.0,490.86,360.63
2017,5,7,14,15,849.5,135.0,0.95,20.0,828.5,434.87,316.34
2017,5,7,14,30,841.0,133.0,1.1,20.0,797.0,382.89,273.37
2017,5,7,14,45,827.5,131.5,1.25,20.0,759.5,330.24,228.89
2017,5,7,15,0,814.0,130.0,1.4,20.0,722.0,278.72,184.99
2017,5,7,15,15,644.5,180.0,1.55,19.5,632.0,230.4,151.48
2017,5,7,15,30,475.0,230.0,1.7,19.0,542.0,206.53,140.82
2017,5,7,15,45,603.5,175.5,1.9,19.0,542.0,148.2,95.71
2017,5,7,16,0,732.0,121.0,2.1,19.0,542.0,76.76,60.63
2017,5,7,16,15,542.0,151.5,2.2,18.5,447.5,98.4,79.61
2017,5,7,16,30,352.0,182.0,2.3,18.0,353.0,126.81,104.37
2017,5,7,16,45,475.5,142.0,2.45,17.5,345.5,96.31,78.61
2017,5,7,17,0,599.0,102.0,2.6,17.0,338.0,71.49,57.42
2017,5,7,17,15,551.0,94.0,2.6,16.0,287.0,67.89,54.64
2017,5,7,17,30,503.0,86.0,2.6,15.0,236.0,64.11,51.55
2017,5,7,17,45,432.5,76.0,2.6,14.5,187.5,56.48,44.76
2017,5,7,18,0,362.0,66.0,2.6,14.0,139.0,49.86,38.65
2017,5,7,18,15,269.0,52.0,2.55,13.5,97.5,39.86,29.31
2017,5,7,18,30,176.0,38.0,2.5,13.0,56.0,29.56,19.03
2017,5,7,18,45,88.0,19.0,2.45,12.5,28.0,14.92,0.0
2017,5,7,19,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,5,7,19,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2017,5,7,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,5,7,19,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,5,7,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,5,7,20,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,5,7,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,5,7,20,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,5,7,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,5,7,21,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2017,5,7,21,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,5,7,21,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,5,7,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,5,7,22,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,5,7,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,5,7,22,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,5,7,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,5,7,23,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,5,7,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,5,7,23,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,5,8,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,5,8,0,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2017,5,8,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,5,8,0,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,5,8,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,5,8,1,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,5,8,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,5,8,1,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,5,8,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,5,8,2,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,5,8,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,5,8,2,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,5,8,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,5,8,3,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,5,8,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,5,8,3,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,5,8,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,5,8,4,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,5,8,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,5,8,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,5,8,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,5,8,5,15,48.5,12.5,1.2,9.5,16.0,38.21,0.0
2017,5,8,5,30,97.0,25.0,1.2,10.0,32.0,106.93,52.6
2017,5,8,5,45,197.5,41.5,1.3,10.5,69.5,216.13,173.49
2017,5,8,6,0,298.0,58.0,1.4,11.0,107.0,311.96,258.8
2017,5,8,6,15,374.0,70.0,1.3,11.5,153.5,391.63,326.77
2017,5,8,6,30,450.0,82.0,1.2,12.0,200.0,476.8,395.9
2017,5,8,6,45,505.5,90.5,1.2,12.5,250.5,551.03,453.14
2017,5,8,7,0,561.0,99.0,1.2,13.0,301.0,623.88,506.35
2017,5,8,7,15,601.0,106.0,1.1,13.5,352.5,682.97,546.18
2017,5,8,7,30,641.0,113.0,1.0,14.0,404.0,742.05,584.28
2017,5,8,7,45,669.0,119.5,0.9,14.5,454.0,789.19,612.35
2017,5,8,8,0,697.0,126.0,0.8,15.0,504.0,835.04,638.55
2017,5,8,8,15,720.0,130.5,0.75,15.5,552.0,872.11,658.82
2017,5,8,8,30,743.0,135.0,0.7,16.0,600.0,907.11,677.34
2017,5,8,8,45,762.0,138.0,0.7,16.5,644.5,934.08,691.3
2017,5,8,9,0,781.0,141.0,0.7,17.0,689.0,952.11,699.52
2017,5,8,9,15,794.5,144.0,0.65,17.5,728.5,968.5,705.75
2017,5,8,9,30,808.0,147.0,0.6,18.0,768.0,981.78,710.03
2017,5,8,9,45,819.5,149.0,0.6,18.5,802.5,988.79,711.61
2017,5,8,10,0,831.0,151.0,0.6,19.0,837.0,992.5,711.36
2017,5,8,10,15,838.5,152.5,0.6,19.5,864.5,988.44,706.49
2017,5,8,10,30,846.0,154.0,0.6,20.0,892.0,981.07,699.83
2017,5,8,10,45,852.5,154.5,0.65,20.5,912.5,968.42,691.19
2017,5,8,11,0,859.0,155.0,0.7,21.0,933.0,952.54,680.68
2017,5,8,11,15,862.5,156.0,0.85,21.0,946.0,931.28,670.09
2017,5,8,11,30,866.0,157.0,1.0,21.0,959.0,898.63,651.93
2017,5,8,11,45,868.5,156.5,1.15,21.0,965.0,870.3,636.17
2017,5,8,12,0,871.0,156.0,1.3,21.0,971.0,839.45,618.25
2017,5,8,12,15,870.5,155.5,1.45,21.0,968.5,803.94,596.76
2017,5,8,12,30,870.0,155.0,1.6,21.0,966.0,766.42,572.47
2017,5,8,12,45,877.0,148.5,1.8,21.0,958.0,727.42,546.32
2017,5,8,13,0,884.0,142.0,2.0,21.0,950.0,686.19,517.47
2017,5,8,13,15,879.5,140.5,2.1,21.0,932.5,639.87,483.18
2017,5,8,13,30,875.0,139.0,2.2,21.0,915.0,592.47,447.03
2017,5,8,13,45,868.0,138.5,2.35,21.0,890.0,543.67,408.85
2017,5,8,14,0,861.0,138.0,2.5,21.0,865.0,494.36,368.97
2017,5,8,14,15,852.5,136.0,2.5,20.5,833.5,438.32,323.2
2017,5,8,14,30,844.0,134.0,2.5,20.0,802.0,386.23,279.13
2017,5,8,14,45,826.5,134.5,2.55,20.0,763.5,333.81,233.78
2017,5,8,15,0,809.0,135.0,2.6,20.0,725.0,282.92,189.73
2017,5,8,15,15,793.5,132.0,2.6,19.5,682.5,231.56,146.86
2017,5,8,15,30,778.0,129.0,2.6,19.0,640.0,181.96,108.77
2017,5,8,15,45,752.5,127.5,2.6,19.0,592.5,126.62,73.08
2017,5,8,16,0,727.0,126.0,2.6,19.0,545.0,81.78,64.95
2017,5,8,16,15,700.5,121.0,2.55,18.5,495.5,77.0,61.24
2017,5,8,16,30,674.0,116.0,2.5,18.0,446.0,76.29,60.97
2017,5,8,16,45,644.0,108.5,2.5,17.5,395.5,73.59,58.96
2017,5,8,17,0,614.0,101.0,2.5,17.0,345.0,70.67,56.71
2017,5,8,17,15,567.0,93.5,2.4,16.5,293.5,67.44,54.12
2017,5,8,17,30,520.0,86.0,2.3,16.0,242.0,64.05,51.28
2017,5,8,17,45,472.0,73.5,2.2,15.5,194.5,56.13,44.28
2017,5,8,18,0,424.0,61.0,2.1,15.0,147.0,47.78,36.69
2017,5,8,18,15,326.5,49.0,2.1,14.5,104.0,37.66,27.32
2017,5,8,18,30,229.0,37.0,2.1,14.0,61.0,28.83,18.49
2017,5,8,18,45,114.5,18.5,2.15,13.5,30.5,14.53,0.0
2017,5,8,19,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,5,8,19,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2017,5,8,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,5,8,19,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,5,8,20,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,5,8,20,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2017,5,8,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,5,8,20,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,5,8,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,5,8,21,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,5,8,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,5,8,21,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,5,8,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,5,8,22,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,5,8,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,5,8,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,5,8,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,5,8,23,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,5,8,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,5,8,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,5,9,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,5,9,0,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2017,5,9,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,5,9,0,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,5,9,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,5,9,1,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,5,9,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,5,9,1,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,5,9,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,5,9,2,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,5,9,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,5,9,2,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,5,9,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,5,9,3,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,5,9,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,5,9,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,5,9,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,5,9,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,5,9,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,5,9,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,5,9,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,5,9,5,15,56.0,13.0,1.45,10.5,16.5,42.9,0.0
2017,5,9,5,30,112.0,26.0,1.5,11.0,33.0,130.45,72.09
2017,5,9,5,45,212.5,41.0,1.55,11.5,71.0,224.68,180.69
2017,5,9,6,0,313.0,56.0,1.6,12.0,109.0,319.35,264.68
2017,5,9,6,15,380.0,69.0,1.5,12.5,154.5,394.82,328.98
2017,5,9,6,30,447.0,82.0,1.4,13.0,200.0,474.91,393.95
2017,5,9,6,45,527.0,80.5,1.3,13.5,249.0,557.43,457.05
2017,5,9,7,0,607.0,79.0,1.2,14.0,298.0,638.34,515.16
2017,5,9,7,15,648.0,90.5,1.15,14.5,357.0,705.21,560.63
2017,5,9,7,30,689.0,102.0,1.1,15.0,416.0,772.08,604.29
2017,5,9,7,45,719.0,106.0,1.1,15.5,467.0,819.01,633.14
2017,5,9,8,0,749.0,110.0,1.1,16.0,518.0,864.67,660.6
2017,5,9,8,15,770.0,114.0,1.1,16.5,566.5,894.56,676.87
2017,5,9,8,30,791.0,118.0,1.1,17.0,615.0,928.11,695.54
2017,5,9,8,45,808.5,120.5,1.15,18.0,659.5,953.98,708.41
2017,5,9,9,0,826.0,123.0,1.2,19.0,704.0,977.05,719.46
2017,5,9,9,15,838.0,125.5,1.2,19.0,743.5,991.67,726.96
2017,5,9,9,30,850.0,128.0,1.2,19.0,783.0,1003.12,732.63
2017,5,9,9,45,860.5,129.5,1.25,19.5,817.5,997.8,727.31
2017,5,9,10,0,871.0,131.0,1.3,20.0,852.0,1000.26,727.3
2017,5,9,10,15,878.0,132.5,1.3,20.5,879.0,995.98,722.19
2017,5,9,10,30,885.0,134.0,1.3,21.0,906.0,988.39,715.22
2017,5,9,10,45,889.0,135.5,1.3,21.5,926.5,974.66,704.56
2017,5,9,11,0,893.0,137.0,1.3,22.0,947.0,957.74,692.09
2017,5,9,11,15,895.5,137.5,1.3,22.0,959.5,935.43,677.64
2017,5,9,11,30,898.0,138.0,1.3,22.0,972.0,910.22,661.41
2017,5,9,11,45,898.5,139.0,1.3,22.5,977.0,880.99,641.38
2017,5,9,12,0,899.0,140.0,1.3,23.0,982.0,849.21,619.74
2017,5,9,12,15,898.0,139.5,1.4,23.0,979.5,812.66,597.28
2017,5,9,12,30,897.0,139.0,1.5,23.0,977.0,774.05,572.71
2017,5,9,12,45,890.5,141.5,1.6,23.0,965.5,732.19,543.94
2017,5,9,13,0,884.0,144.0,1.7,23.0,954.0,688.95,513.36
2017,5,9,13,15,879.5,143.0,1.85,22.5,936.5,643.04,481.23
2017,5,9,13,30,875.0,142.0,2.0,22.0,919.0,596.05,446.98
2017,5,9,13,45,867.5,141.5,2.15,22.0,894.0,547.02,409.03
2017,5,9,14,0,860.0,141.0,2.3,22.0,869.0,493.92,366.83
2017,5,9,14,15,851.5,139.0,2.4,21.5,837.5,441.73,324.44
2017,5,9,14,30,843.0,137.0,2.5,21.0,806.0,389.72,280.87
2017,5,9,14,45,832.0,134.5,2.6,21.0,769.0,337.0,235.4
2017,5,9,15,0,821.0,132.0,2.7,21.0,732.0,285.15,190.52
2017,5,9,15,15,806.5,129.0,2.7,20.5,689.5,233.37,147.29
2017,5,9,15,30,792.0,126.0,2.7,20.0,647.0,183.23,108.65
2017,5,9,15,45,772.5,122.5,2.75,19.5,600.5,134.21,77.9
2017,5,9,16,0,753.0,119.0,2.8,19.0,554.0,79.41,62.92
2017,5,9,16,15,728.0,114.0,2.75,18.5,504.5,72.36,57.24
2017,5,9,16,30,703.0,109.0,2.7,18.0,455.0,71.43,56.76
2017,5,9,16,45,667.0,104.0,2.65,17.5,403.0,70.3,56.09
2017,5,9,17,0,631.0,99.0,2.6,17.0,351.0,69.11,55.34
2017,5,9,17,15,584.5,92.0,2.5,16.0,299.5,66.19,53.13
2017,5,9,17,30,538.0,85.0,2.4,15.0,248.0,63.15,50.7
2017,5,9,17,45,471.5,75.5,2.35,14.5,198.5,57.72,45.89
2017,5,9,18,0,405.0,66.0,2.3,14.0,149.0,49.9,38.74
2017,5,9,18,15,309.5,52.5,2.25,13.5,105.5,40.26,29.75
2017,5,9,18,30,214.0,39.0,2.2,13.0,62.0,30.33,19.98
2017,5,9,18,45,107.0,19.5,2.15,12.5,31.0,15.29,0.0
2017,5,9,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,5,9,19,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,5,9,19,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,5,9,19,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,5,9,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,5,9,20,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2017,5,9,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,5,9,20,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,5,9,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,5,9,21,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2017,5,9,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,5,9,21,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,5,9,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,5,9,22,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,5,9,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,5,9,22,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,5,9,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,5,9,23,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,5,9,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,5,9,23,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,5,10,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,5,10,0,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,5,10,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,5,10,0,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,5,10,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,5,10,1,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,5,10,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,5,10,1,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,5,10,2,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,5,10,2,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,5,10,2,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,5,10,2,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,5,10,3,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,5,10,3,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,5,10,3,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,5,10,3,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,5,10,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,5,10,4,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,5,10,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,5,10,4,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,5,10,5,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,5,10,5,15,25.0,13.0,2.6,10.0,15.0,25.73,0.0
2017,5,10,5,30,50.0,26.0,2.7,10.0,30.0,70.96,40.09
2017,5,10,5,45,112.0,45.0,2.8,10.5,61.5,152.38,122.42
2017,5,10,6,0,174.0,64.0,2.9,11.0,93.0,221.8,185.12
2017,5,10,6,15,217.0,82.5,2.9,11.5,132.0,280.69,237.0
2017,5,10,6,30,260.0,101.0,2.9,12.0,171.0,342.16,289.39
2017,5,10,6,45,310.0,112.0,2.9,12.5,212.5,400.9,338.15
2017,5,10,7,0,360.0,123.0,2.9,13.0,254.0,480.9,401.78
2017,5,10,7,15,351.0,146.0,2.85,13.0,290.0,491.7,408.77
2017,5,10,7,30,342.0,169.0,2.8,13.0,326.0,518.37,427.77
2017,5,10,7,45,335.0,198.0,2.8,13.5,366.5,552.26,450.99
2017,5,10,8,0,328.0,227.0,2.8,14.0,407.0,583.81,471.88
2017,5,10,8,15,208.5,253.0,2.8,14.0,371.5,483.43,390.25
2017,5,10,8,30,89.0,279.0,2.8,14.0,336.0,378.06,303.79
2017,5,10,8,45,116.0,305.0,2.8,14.5,384.0,448.83,358.2
2017,5,10,9,0,143.0,331.0,2.8,15.0,432.0,500.72,396.4
2017,5,10,9,15,259.5,330.0,2.85,15.0,526.0,627.88,493.7
2017,5,10,9,30,376.0,329.0,2.9,15.0,620.0,736.34,574.1
2017,5,10,9,45,445.0,317.0,2.95,15.5,675.5,800.17,618.48
2017,5,10,10,0,514.0,305.0,3.0,16.0,731.0,846.4,650.32
2017,5,10,10,15,531.0,313.5,3.05,16.0,766.5,859.93,658.87
2017,5,10,10,30,548.0,322.0,3.1,16.0,802.0,870.61,665.72
2017,5,10,10,45,538.5,337.0,3.15,16.0,817.5,859.77,657.07
2017,5,10,11,0,529.0,352.0,3.2,16.0,833.0,846.6,647.01
2017,5,10,11,15,506.5,367.0,3.25,16.0,832.5,819.65,627.11
2017,5,10,11,30,484.0,382.0,3.3,16.0,832.0,791.36,606.31
2017,5,10,11,45,687.0,262.0,3.35,16.0,905.0,828.81,638.29
2017,5,10,12,0,890.0,142.0,3.4,16.0,978.0,844.72,651.69
2017,5,10,12,15,889.5,142.0,3.4,16.0,976.0,809.3,626.48
2017,5,10,12,30,889.0,142.0,3.4,16.0,974.0,771.79,599.59
2017,5,10,12,45,695.0,255.5,3.45,16.0,901.5,697.76,541.08
2017,5,10,13,0,501.0,369.0,3.5,16.0,829.0,630.42,487.55
2017,5,10,13,15,488.0,361.0,3.45,16.0,802.5,585.67,453.44
2017,5,10,13,30,475.0,353.0,3.4,16.0,776.0,541.76,419.3
2017,5,10,13,45,659.0,251.5,3.4,16.0,820.5,523.99,404.83
2017,5,10,14,0,843.0,150.0,3.4,16.0,865.0,494.72,378.78
2017,5,10,14,15,834.0,148.0,3.4,15.5,833.5,443.18,335.18
2017,5,10,14,30,825.0,146.0,3.4,15.0,802.0,391.9,290.75
2017,5,10,14,45,680.0,194.5,3.4,15.0,718.5,332.17,242.25
2017,5,10,15,0,535.0,243.0,3.4,15.0,635.0,293.65,212.55
2017,5,10,15,15,496.0,241.0,3.4,14.5,588.0,251.46,178.63
2017,5,10,15,30,457.0,239.0,3.4,14.0,541.0,213.57,150.35
2017,5,10,15,45,588.5,184.5,3.45,14.0,544.5,157.88,104.99
2017,5,10,16,0,720.0,130.0,3.5,14.0,548.0,87.84,62.11
2017,5,10,16,15,674.5,121.5,3.45,13.5,485.5,76.8,62.29
2017,5,10,16,30,629.0,113.0,3.4,13.0,423.0,73.46,59.69
2017,5,10,16,45,613.5,102.5,3.4,13.0,377.5,68.64,55.63
2017,5,10,17,0,598.0,92.0,3.4,13.0,332.0,63.42,51.17
2017,5,10,17,15,520.5,95.0,3.2,12.5,283.0,68.06,55.55
2017,5,10,17,30,443.0,98.0,3.0,12.0,234.0,71.0,58.34
2017,5,10,17,45,404.0,84.0,2.85,12.0,190.0,62.06,50.24
2017,5,10,18,0,365.0,70.0,2.7,12.0,146.0,52.72,41.58
2017,5,10,18,15,273.5,55.5,2.45,11.5,103.5,42.43,31.95
2017,5,10,18,30,182.0,41.0,2.2,11.0,61.0,31.81,21.54
2017,5,10,18,45,91.0,20.5,2.0,10.5,30.5,16.04,1.6
2017,5,10,19,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,5,10,19,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,5,10,19,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,5,10,19,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,5,10,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,5,10,20,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2017,5,10,20,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,5,10,20,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,5,10,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,5,10,21,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,5,10,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,5,10,21,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,5,10,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,5,10,22,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,5,10,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,5,10,22,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,5,10,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,5,10,23,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,5,10,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,5,10,23,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,5,11,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,5,11,0,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,5,11,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,5,11,0,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,5,11,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,5,11,1,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,5,11,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,5,11,1,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,5,11,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,5,11,2,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,5,11,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,5,11,2,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,5,11,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,5,11,3,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,5,11,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,5,11,3,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,5,11,4,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,5,11,4,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,5,11,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,5,11,4,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,5,11,5,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,5,11,5,15,82.0,13.5,1.85,9.5,19.5,58.02,0.0
2017,5,11,5,30,164.0,27.0,2.0,10.0,39.0,165.55,106.32
2017,5,11,5,45,278.0,39.5,2.15,10.5,79.0,264.07,215.49
2017,5,11,6,0,392.0,52.0,2.3,11.0,119.0,371.29,310.22
2017,5,11,6,15,464.5,61.0,2.35,11.5,167.0,451.24,378.89
2017,5,11,6,30,537.0,70.0,2.4,12.0,215.0,535.38,447.25
2017,5,11,6,45,268.5,75.5,2.5,12.5,148.0,335.19,283.09
2017,5,11,7,0,0.0,81.0,2.6,13.0,81.0,72.97,56.76
2017,5,11,7,15,17.0,128.5,2.5,13.0,136.0,136.88,111.51
2017,5,11,7,30,34.0,176.0,2.4,13.0,191.0,218.02,178.78
2017,5,11,7,45,119.0,207.0,2.35,13.5,270.5,347.4,284.91
2017,5,11,8,0,204.0,238.0,2.3,14.0,350.0,462.81,375.55
2017,5,11,8,15,245.0,255.0,2.25,14.0,401.5,539.31,432.72
2017,5,11,8,30,286.0,272.0,2.2,14.0,453.0,597.65,475.37
2017,5,11,8,45,443.5,240.0,2.2,14.5,543.0,732.06,575.34
2017,5,11,9,0,601.0,208.0,2.2,15.0,633.0,857.76,664.38
2017,5,11,9,15,730.0,162.5,2.2,15.0,707.5,934.22,714.58
2017,5,11,9,30,859.0,117.0,2.2,15.0,782.0,990.57,750.49
2017,5,11,9,45,871.0,117.0,2.25,15.5,816.5,996.38,751.62
2017,5,11,10,0,883.0,117.0,2.3,16.0,851.0,998.95,751.27
2017,5,11,10,15,889.5,118.0,2.3,16.0,878.0,993.88,746.86
2017,5,11,10,30,896.0,119.0,2.3,16.0,905.0,985.5,740.47
2017,5,11,10,45,901.5,119.0,2.35,16.0,925.0,971.89,731.28
2017,5,11,11,0,907.0,119.0,2.4,16.0,945.0,955.07,720.05
2017,5,11,11,15,909.5,120.0,2.45,16.0,958.0,933.36,705.59
2017,5,11,11,30,912.0,121.0,2.5,16.0,971.0,908.67,689.14
2017,5,11,11,45,913.5,120.5,2.55,16.0,976.0,878.95,669.22
2017,5,11,12,0,915.0,120.0,2.6,16.0,981.0,846.65,647.45
2017,5,11,12,15,564.5,295.5,2.7,16.0,826.5,701.99,540.51
2017,5,11,12,30,214.0,471.0,2.8,16.0,672.0,567.6,435.82
2017,5,11,12,45,249.0,458.0,2.9,16.0,689.5,562.49,433.48
2017,5,11,13,0,284.0,445.0,3.0,16.0,707.0,555.02,428.3
2017,5,11,13,15,293.5,428.0,3.05,16.0,694.0,526.26,406.69
2017,5,11,13,30,303.0,411.0,3.1,16.0,681.0,496.9,384.3
2017,5,11,13,45,411.5,363.0,3.2,16.0,719.0,487.63,376.82
2017,5,11,14,0,520.0,315.0,3.3,16.0,757.0,473.72,364.07
2017,5,11,14,15,374.0,347.5,3.35,15.5,659.5,412.95,317.23
2017,5,11,14,30,228.0,380.0,3.4,15.0,562.0,368.23,284.09
2017,5,11,14,45,243.5,358.0,3.45,15.0,544.5,329.77,252.68
2017,5,11,15,0,259.0,336.0,3.5,15.0,527.0,299.64,227.31
2017,5,11,15,15,531.0,225.0,3.5,15.0,586.5,248.38,174.45
2017,5,11,15,30,803.0,114.0,3.5,15.0,646.0,179.4,107.1
2017,5,11,15,45,477.5,186.5,3.5,15.0,496.5,153.29,104.44
2017,5,11,16,0,152.0,259.0,3.5,15.0,347.0,181.12,143.01
2017,5,11,16,15,146.0,237.5,3.5,14.5,316.5,165.76,138.85
2017,5,11,16,30,140.0,216.0,3.5,14.0,286.0,153.13,128.72
2017,5,11,16,45,179.5,187.5,3.55,14.0,267.0,136.39,114.65
2017,5,11,17,0,219.0,159.0,3.6,14.0,248.0,112.95,94.56
2017,5,11,17,15,198.5,140.0,3.5,13.5,212.0,101.24,84.67
2017,5,11,17,30,178.0,121.0,3.4,13.0,176.0,92.63,77.3
2017,5,11,17,45,302.5,92.0,3.35,12.5,164.5,67.43,54.92
2017,5,11,18,0,427.0,63.0,3.3,12.0,153.0,49.15,38.41
2017,5,11,18,15,333.0,51.0,3.15,11.5,109.5,39.09,29.03
2017,5,11,18,30,239.0,39.0,3.0,11.0,66.0,30.3,20.36
2017,5,11,18,45,119.5,19.5,2.85,11.0,33.0,15.26,2.3
2017,5,11,19,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,5,11,19,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2017,5,11,19,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,5,11,19,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,5,11,20,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,5,11,20,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,5,11,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,5,11,20,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,5,11,21,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,5,11,21,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2017,5,11,21,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,5,11,21,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,5,11,22,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,5,11,22,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,5,11,22,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,5,11,22,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,5,11,23,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,5,11,23,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,5,11,23,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,5,11,23,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,5,12,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,5,12,0,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,5,12,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,5,12,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,5,12,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,5,12,1,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,5,12,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,5,12,1,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,5,12,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,5,12,2,15,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2017,5,12,2,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,5,12,2,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,5,12,3,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,5,12,3,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,5,12,3,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,5,12,3,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2017,5,12,4,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,5,12,4,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,5,12,4,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,5,12,4,45,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2017,5,12,5,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,5,12,5,15,89.0,14.5,2.55,9.0,21.5,62.96,0.0
2017,5,12,5,30,178.0,29.0,2.7,9.0,43.0,178.72,120.6
2017,5,12,5,45,294.0,41.5,2.9,9.5,84.5,277.69,228.5
2017,5,12,6,0,410.0,54.0,3.1,10.0,126.0,386.38,325.13
2017,5,12,6,15,484.5,63.0,3.35,10.5,175.0,468.78,396.77
2017,5,12,6,30,559.0,72.0,3.6,11.0,224.0,555.38,468.17
2017,5,12,6,45,612.5,78.0,3.85,11.5,277.0,625.04,523.17
2017,5,12,7,0,666.0,84.0,4.1,12.0,330.0,696.28,577.47
2017,5,12,7,15,702.5,89.0,4.1,12.0,383.0,752.61,618.89
2017,5,12,7,30,739.0,94.0,4.1,12.0,436.0,808.66,659.05
2017,5,12,7,45,769.5,97.0,4.2,12.5,488.5,850.76,687.18
2017,5,12,8,0,800.0,100.0,4.3,13.0,541.0,897.13,718.21
2017,5,12,8,15,820.0,103.0,4.2,13.0,590.0,931.66,739.96
2017,5,12,8,30,840.0,106.0,4.1,13.0,639.0,963.79,760.05
2017,5,12,8,45,859.0,107.0,4.1,13.5,685.5,989.89,774.89
2017,5,12,9,0,878.0,108.0,4.1,14.0,732.0,1002.67,780.36
2017,5,12,9,15,889.0,110.5,4.05,14.0,772.0,1016.73,788.06
2017,5,12,9,30,900.0,113.0,4.0,14.0,812.0,1027.56,793.59
2017,5,12,9,45,912.0,113.0,4.0,14.5,847.0,1033.31,794.61
2017,5,12,10,0,924.0,113.0,4.0,15.0,882.0,1035.67,793.49
2017,5,12,10,15,929.5,114.0,4.0,15.0,909.5,1029.3,788.04
2017,5,12,10,30,935.0,115.0,4.0,15.0,937.0,1019.51,780.47
2017,5,12,10,45,937.5,117.0,4.0,15.0,956.5,1004.49,769.46
2017,5,12,11,0,940.0,119.0,4.0,15.0,976.0,986.18,756.32
2017,5,12,11,15,942.0,120.0,4.05,15.0,989.0,963.25,740.39
2017,5,12,11,30,944.0,121.0,4.1,15.0,1002.0,937.28,722.39
2017,5,12,11,45,941.5,123.0,4.15,15.5,1006.0,905.53,699.02
2017,5,12,12,0,939.0,125.0,4.2,16.0,1010.0,871.27,673.9
2017,5,12,12,15,938.5,125.0,4.3,16.0,1007.5,834.51,648.48
2017,5,12,12,30,938.0,125.0,4.4,16.0,1005.0,795.53,621.45
2017,5,12,12,45,934.5,125.0,4.5,16.0,994.0,752.45,589.43
2017,5,12,13,0,931.0,125.0,4.6,16.0,983.0,707.72,555.08
2017,5,12,13,15,927.5,124.0,4.65,15.5,965.0,660.73,518.94
2017,5,12,13,30,924.0,123.0,4.7,15.0,947.0,612.48,480.72
2017,5,12,13,45,917.0,122.0,4.8,15.0,921.5,561.37,438.41
2017,5,12,14,0,910.0,121.0,4.9,15.0,896.0,509.7,394.45
2017,5,12,14,15,902.5,119.5,4.95,15.0,864.5,457.1,348.49
2017,5,12,14,30,895.0,118.0,5.0,15.0,833.0,404.4,301.4
2017,5,12,14,45,884.5,116.0,5.05,15.0,795.0,350.55,252.78
2017,5,12,15,0,874.0,114.0,5.1,15.0,757.0,297.33,204.67
2017,5,12,15,15,860.5,111.5,5.1,14.5,714.0,235.77,151.51
2017,5,12,15,30,847.0,109.0,5.1,14.0,671.0,183.38,109.04
2017,5,12,15,45,830.5,105.0,5.1,14.0,624.0,131.36,73.83
2017,5,12,16,0,814.0,101.0,5.1,14.0,577.0,81.54,53.41
2017,5,12,16,15,791.0,97.5,5.05,13.5,526.5,68.41,54.91
2017,5,12,16,30,768.0,94.0,5.0,13.0,476.0,67.82,54.71
2017,5,12,16,45,739.0,89.0,5.0,13.0,424.0,59.8,47.78
2017,5,12,17,0,710.0,84.0,5.0,13.0,372.0,58.1,46.42
2017,5,12,17,15,667.0,78.5,4.85,12.5,319.0,55.82,44.59
2017,5,12,17,30,624.0,73.0,4.7,12.0,266.0,53.44,42.6
2017,5,12,17,45,564.5,65.5,4.6,12.0,215.5,49.25,38.77
2017,5,12,18,0,505.0,58.0,4.5,12.0,165.0,44.91,34.65
2017,5,12,18,15,408.5,48.0,4.4,11.5,119.5,38.09,28.17
2017,5,12,18,30,312.0,38.0,4.3,11.0,74.0,31.03,21.07
2017,5,12,18,45,173.5,24.0,4.2,11.0,42.5,18.88,5.26
2017,5,12,19,0,35.0,10.0,4.1,11.0,11.0,9.1,0.0
2017,5,12,19,15,17.5,5.0,4.1,10.5,5.5,0.0,0.0
2017,5,12,19,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,5,12,19,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,5,12,20,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,5,12,20,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,5,12,20,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,5,12,20,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,5,12,21,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,5,12,21,15,0.0,0.0,4.05,9.5,0.0,0.0,0.0
2017,5,12,21,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,5,12,21,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,5,12,22,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,5,12,22,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,5,12,22,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,5,12,22,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,5,12,23,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,5,12,23,15,0.0,0.0,3.9,8.5,0.0,0.0,0.0
2017,5,12,23,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,5,12,23,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2017,5,13,0,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,5,13,0,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,5,13,0,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,5,13,0,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,5,13,1,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,5,13,1,15,0.0,0.0,3.25,7.5,0.0,0.0,0.0
2017,5,13,1,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,5,13,1,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2017,5,13,2,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,5,13,2,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2017,5,13,2,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,5,13,2,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2017,5,13,3,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,5,13,3,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2017,5,13,3,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,5,13,3,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,5,13,4,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,5,13,4,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2017,5,13,4,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,5,13,4,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,5,13,5,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,5,13,5,15,112.0,14.5,2.8,7.5,23.5,75.98,0.0
2017,5,13,5,30,224.0,29.0,2.9,8.0,47.0,207.62,146.08
2017,5,13,5,45,341.0,39.5,3.05,8.5,89.5,307.78,254.92
2017,5,13,6,0,458.0,50.0,3.2,9.0,132.0,415.92,351.34
2017,5,13,6,15,529.5,58.0,3.25,9.5,181.5,496.38,420.68
2017,5,13,6,30,601.0,66.0,3.3,10.0,231.0,580.9,489.43
2017,5,13,6,45,652.0,71.0,3.35,10.5,284.0,648.43,541.77
2017,5,13,7,0,703.0,76.0,3.4,11.0,337.0,717.41,593.15
2017,5,13,7,15,737.0,80.5,3.3,11.0,390.0,767.01,628.43
2017,5,13,7,30,771.0,85.0,3.2,11.0,443.0,821.5,666.36
2017,5,13,7,45,795.5,89.0,3.1,11.5,495.0,865.68,694.37
2017,5,13,8,0,820.0,93.0,3.0,12.0,547.0,908.12,720.43
2017,5,13,8,15,838.5,96.0,2.85,12.5,595.5,941.56,739.07
2017,5,13,8,30,857.0,99.0,2.7,13.0,644.0,972.53,755.58
2017,5,13,8,45,870.5,102.0,2.55,13.5,689.0,985.56,759.41
2017,5,13,9,0,884.0,105.0,2.4,14.0,734.0,1005.88,768.29
2017,5,13,9,15,895.0,107.0,2.35,14.0,773.5,1019.48,775.01
2017,5,13,9,30,906.0,109.0,2.3,14.0,813.0,1029.84,779.71
2017,5,13,9,45,913.5,111.0,2.25,14.5,847.0,1033.38,778.55
2017,5,13,10,0,921.0,113.0,2.2,15.0,881.0,1033.5,775.35
2017,5,13,10,15,926.5,114.5,2.25,15.0,908.5,1027.7,771.09
2017,5,13,10,30,932.0,116.0,2.3,15.0,936.0,1018.47,764.75
2017,5,13,10,45,935.5,117.0,2.4,15.0,956.0,1003.46,755.24
2017,5,13,11,0,939.0,118.0,2.5,15.0,976.0,985.16,743.6
2017,5,13,11,15,941.0,119.0,2.6,15.0,988.5,962.31,728.89
2017,5,13,11,30,943.0,120.0,2.7,15.0,1001.0,936.43,712.07
2017,5,13,11,45,942.0,121.0,2.85,15.5,1005.5,905.13,690.54
2017,5,13,12,0,941.0,122.0,3.0,16.0,1010.0,871.26,667.07
2017,5,13,12,15,940.5,122.0,3.1,16.0,1007.5,834.54,642.31
2017,5,13,12,30,940.0,122.0,3.2,16.0,1005.0,795.6,615.73
2017,5,13,12,45,935.0,123.0,3.35,16.0,993.5,752.33,584.43
2017,5,13,13,0,930.0,124.0,3.5,16.0,982.0,707.5,550.67
2017,5,13,13,15,926.0,123.0,3.6,15.5,964.0,660.34,515.07
2017,5,13,13,30,922.0,122.0,3.7,15.0,946.0,611.96,477.38
2017,5,13,13,45,917.0,120.5,3.8,15.0,921.0,561.66,436.15
2017,5,13,14,0,912.0,119.0,3.9,15.0,896.0,510.6,393.11
2017,5,13,14,15,904.0,117.5,3.95,15.0,864.0,457.79,347.45
2017,5,13,14,30,896.0,116.0,4.0,15.0,832.0,404.92,300.67
2017,5,13,14,45,885.5,113.5,4.1,15.0,794.5,350.75,252.21
2017,5,13,15,0,875.0,111.0,4.2,15.0,757.0,297.21,204.18
2017,5,13,15,15,861.0,108.5,4.25,14.5,714.0,243.85,157.82
2017,5,13,15,30,847.0,106.0,4.3,14.0,671.0,183.07,108.55
2017,5,13,15,45,829.0,103.5,4.35,14.0,623.5,132.05,73.9
2017,5,13,16,0,811.0,101.0,4.4,14.0,576.0,83.36,53.6
2017,5,13,16,15,788.0,97.5,4.4,13.5,526.0,68.28,54.78
2017,5,13,16,30,765.0,94.0,4.4,13.0,476.0,67.7,54.58
2017,5,13,16,45,733.5,89.5,4.4,13.0,423.5,60.01,47.96
2017,5,13,17,0,702.0,85.0,4.4,13.0,371.0,58.67,46.93
2017,5,13,17,15,659.5,79.5,4.25,12.5,318.5,56.43,45.14
2017,5,13,17,30,617.0,74.0,4.1,12.0,266.0,54.09,43.19
2017,5,13,17,45,555.0,66.5,4.0,12.0,215.5,49.92,39.39
2017,5,13,18,0,493.0,59.0,3.9,12.0,165.0,45.62,35.3
2017,5,13,18,15,398.5,49.0,3.8,11.5,120.0,38.83,28.87
2017,5,13,18,30,304.0,39.0,3.7,11.0,75.0,31.83,21.85
2017,5,13,18,45,170.5,25.0,3.6,10.5,43.0,19.65,6.65
2017,5,13,19,0,37.0,11.0,3.5,10.0,11.0,10.01,0.0
2017,5,13,19,15,18.5,5.5,3.45,10.0,5.5,0.0,0.0
2017,5,13,19,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,5,13,19,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,5,13,20,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,5,13,20,15,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2017,5,13,20,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,5,13,20,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,5,13,21,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,5,13,21,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2017,5,13,21,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,5,13,21,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,5,13,22,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,5,13,22,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2017,5,13,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,5,13,22,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,5,13,23,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,5,13,23,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2017,5,13,23,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,5,13,23,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,5,14,0,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,5,14,0,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2017,5,14,0,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,5,14,0,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,5,14,1,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,5,14,1,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2017,5,14,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,5,14,1,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2017,5,14,2,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,5,14,2,15,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2017,5,14,2,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,5,14,2,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2017,5,14,3,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,5,14,3,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2017,5,14,3,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,5,14,3,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2017,5,14,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,5,14,4,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2017,5,14,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,5,14,4,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,5,14,5,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,5,14,5,15,103.5,15.0,2.25,7.5,23.5,71.8,0.0
2017,5,14,5,30,207.0,30.0,2.3,8.0,47.0,200.19,144.13
2017,5,14,5,45,317.5,41.5,2.35,8.5,88.5,294.92,244.17
2017,5,14,6,0,428.0,53.0,2.4,9.0,130.0,399.0,336.26
2017,5,14,6,15,499.0,61.0,2.35,9.5,178.5,478.22,404.06
2017,5,14,6,30,570.0,69.0,2.3,10.0,227.0,561.38,470.76
2017,5,14,6,45,620.5,75.0,2.25,10.5,279.0,628.87,522.04
2017,5,14,7,0,671.0,81.0,2.2,11.0,331.0,697.83,572.16
2017,5,14,7,15,419.5,138.5,2.1,11.5,303.0,561.18,462.43
2017,5,14,7,30,168.0,196.0,2.0,12.0,275.0,379.97,312.6
2017,5,14,7,45,479.0,147.5,1.95,12.5,406.5,642.77,523.12
2017,5,14,8,0,790.0,99.0,1.9,13.0,538.0,887.9,695.97
2017,5,14,8,15,809.0,102.0,1.85,13.0,586.0,921.29,713.69
2017,5,14,8,30,828.0,105.0,1.8,13.0,634.0,952.3,731.9
2017,5,14,8,45,842.5,108.0,1.75,13.5,678.5,976.26,743.8
2017,5,14,9,0,857.0,111.0,1.7,14.0,723.0,997.32,753.72
2017,5,14,9,15,868.5,113.5,1.65,14.0,762.5,1001.15,753.62
2017,5,14,9,30,880.0,116.0,1.6,14.0,802.0,1012.43,758.79
2017,5,14,9,45,880.0,122.5,1.6,14.5,833.5,1013.32,756.51
2017,5,14,10,0,880.0,129.0,1.6,15.0,865.0,1010.76,752.28
2017,5,14,10,15,886.5,130.5,1.6,15.0,892.0,1006.03,748.23
2017,5,14,10,30,893.0,132.0,1.6,15.0,919.0,997.98,742.18
2017,5,14,10,45,896.5,134.0,1.65,15.5,939.0,984.28,731.97
2017,5,14,11,0,900.0,136.0,1.7,16.0,959.0,967.39,719.81
2017,5,14,11,15,902.5,136.5,1.75,16.0,972.0,945.08,705.5
2017,5,14,11,30,905.0,137.0,1.8,16.0,985.0,919.86,689.28
2017,5,14,11,45,905.5,138.0,1.85,16.0,990.0,890.62,670.3
2017,5,14,12,0,906.0,139.0,1.9,16.0,995.0,858.84,649.52
2017,5,14,12,15,905.5,139.0,1.95,16.0,992.5,823.08,625.85
2017,5,14,12,30,905.0,139.0,2.0,16.0,990.0,785.23,600.44
2017,5,14,12,45,901.0,139.5,2.1,16.0,979.0,743.41,570.52
2017,5,14,13,0,897.0,140.0,2.2,16.0,968.0,700.08,538.69
2017,5,14,13,15,892.5,139.0,2.3,16.0,950.5,653.94,503.91
2017,5,14,13,30,888.0,138.0,2.4,16.0,933.0,606.71,467.24
2017,5,14,13,45,883.0,136.0,2.55,16.0,908.5,557.55,428.16
2017,5,14,14,0,878.0,134.0,2.7,16.0,884.0,507.7,387.22
2017,5,14,14,15,869.5,132.0,2.8,15.5,852.0,455.95,344.08
2017,5,14,14,30,861.0,130.0,2.9,15.0,820.0,398.48,295.28
2017,5,14,14,45,850.5,127.5,3.0,15.0,783.0,345.27,248.22
2017,5,14,15,0,840.0,125.0,3.1,15.0,746.0,292.85,201.54
2017,5,14,15,15,825.5,122.0,3.15,15.0,703.0,240.28,155.86
2017,5,14,15,30,811.0,119.0,3.2,15.0,660.0,189.33,114.52
2017,5,14,15,45,794.0,115.0,3.3,15.0,613.5,139.25,80.28
2017,5,14,16,0,777.0,111.0,3.4,15.0,567.0,91.42,59.29
2017,5,14,16,15,753.0,107.0,3.4,14.5,517.5,67.36,53.74
2017,5,14,16,30,729.0,103.0,3.4,14.0,468.0,66.91,53.66
2017,5,14,16,45,698.0,97.5,3.4,14.0,416.5,65.25,52.39
2017,5,14,17,0,667.0,92.0,3.4,14.0,365.0,63.46,50.97
2017,5,14,17,15,623.5,85.5,3.3,13.5,313.5,60.69,48.75
2017,5,14,17,30,580.0,79.0,3.2,13.0,262.0,57.77,46.31
2017,5,14,17,45,519.0,71.0,3.15,12.5,212.5,53.39,42.43
