Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,5,14,18,0,458.0,63.0,3.1,12.0,163.0,48.85,38.22
2017,5,14,18,15,366.0,52.0,3.0,11.5,118.5,41.33,31.12
2017,5,14,18,30,274.0,41.0,2.9,11.0,74.0,31.83,21.94
2017,5,14,18,45,152.0,26.0,2.85,11.0,43.0,20.39,7.89
2017,5,14,19,0,30.0,11.0,2.8,11.0,12.0,10.01,0.0
2017,5,14,19,15,15.0,5.5,2.8,10.5,6.0,0.0,0.0
2017,5,14,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,5,14,19,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,5,14,20,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,5,14,20,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2017,5,14,20,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,5,14,20,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,5,14,21,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,5,14,21,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,5,14,21,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,5,14,21,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,5,14,22,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,5,14,22,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,5,14,22,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,5,14,22,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,5,14,23,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,5,14,23,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2017,5,14,23,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,5,14,23,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,5,15,0,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,5,15,0,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,5,15,0,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,5,15,0,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2017,5,15,1,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,5,15,1,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2017,5,15,1,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,5,15,1,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2017,5,15,2,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,5,15,2,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2017,5,15,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,5,15,2,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2017,5,15,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,5,15,3,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2017,5,15,3,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,5,15,3,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,5,15,4,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,5,15,4,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2017,5,15,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,5,15,4,45,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2017,5,15,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,5,15,5,15,89.5,16.0,1.95,8.5,23.5,64.96,0.0
2017,5,15,5,30,179.0,32.0,2.0,9.0,47.0,187.56,136.86
2017,5,15,5,45,289.5,44.5,2.05,9.5,88.5,279.38,230.56
2017,5,15,6,0,400.0,57.0,2.1,10.0,130.0,384.18,322.42
2017,5,15,6,15,471.0,66.0,2.1,10.0,178.0,463.95,390.99
2017,5,15,6,30,542.0,75.0,2.1,10.0,226.0,547.59,459.2
2017,5,15,6,45,593.5,81.0,2.1,10.5,278.0,615.21,510.78
2017,5,15,7,0,645.0,87.0,2.1,11.0,330.0,684.29,561.34
2017,5,15,7,15,680.5,92.5,2.05,11.5,382.0,739.83,599.47
2017,5,15,7,30,716.0,98.0,2.0,12.0,434.0,795.09,636.11
2017,5,15,7,45,742.5,102.0,2.0,12.5,484.5,839.43,664.24
2017,5,15,8,0,769.0,106.0,2.0,13.0,535.0,877.08,687.09
2017,5,15,8,15,789.0,110.0,1.95,13.5,583.0,912.27,707.33
2017,5,15,8,30,809.0,114.0,1.9,14.0,631.0,945.13,725.59
2017,5,15,8,45,825.0,116.5,1.9,14.5,675.5,969.73,738.64
2017,5,15,9,0,841.0,119.0,1.9,15.0,720.0,991.49,749.8
2017,5,15,9,15,852.5,121.5,1.95,15.0,759.5,1005.75,758.07
2017,5,15,9,30,864.0,124.0,2.0,15.0,799.0,1005.89,757.18
2017,5,15,9,45,872.5,126.0,2.1,15.5,832.5,1010.28,758.64
2017,5,15,10,0,881.0,128.0,2.2,16.0,866.0,1011.38,757.97
2017,5,15,10,15,887.5,129.5,2.3,16.0,893.0,1006.69,755.0
2017,5,15,10,30,894.0,131.0,2.4,16.0,920.0,998.68,749.97
2017,5,15,10,45,899.5,131.5,2.55,16.5,940.0,985.44,740.65
2017,5,15,11,0,905.0,132.0,2.7,17.0,960.0,968.99,729.2
2017,5,15,11,15,907.5,132.5,2.8,17.0,973.0,946.68,714.72
2017,5,15,11,30,910.0,133.0,2.9,17.0,986.0,921.45,698.24
2017,5,15,11,45,911.5,133.0,3.05,17.0,991.0,892.15,679.22
2017,5,15,12,0,913.0,133.0,3.2,17.0,996.0,860.27,658.23
2017,5,15,12,15,912.0,132.5,3.3,17.0,993.5,823.62,633.39
2017,5,15,12,30,911.0,132.0,3.4,17.0,991.0,784.91,606.85
2017,5,15,12,45,912.0,129.5,3.5,17.0,981.5,744.06,576.85
2017,5,15,13,0,913.0,127.0,3.6,17.0,972.0,701.33,544.55
2017,5,15,13,15,909.5,126.0,3.7,17.0,955.0,655.32,508.92
2017,5,15,13,30,906.0,125.0,3.8,17.0,938.0,608.08,471.4
2017,5,15,13,45,903.0,122.5,3.9,17.0,914.0,558.9,431.35
2017,5,15,14,0,900.0,120.0,4.0,17.0,890.0,508.83,389.43
2017,5,15,14,15,892.5,118.5,4.1,16.5,859.0,456.94,345.59
2017,5,15,14,30,885.0,117.0,4.2,16.0,828.0,404.97,300.47
2017,5,15,14,45,877.0,113.5,4.3,16.0,791.5,351.52,252.77
2017,5,15,15,0,869.0,110.0,4.4,16.0,755.0,298.47,205.16
2017,5,15,15,15,856.5,107.5,4.45,15.5,713.0,245.83,159.33
2017,5,15,15,30,844.0,105.0,4.5,15.0,671.0,185.58,110.21
2017,5,15,15,45,829.0,101.5,4.55,15.0,625.0,134.34,74.61
2017,5,15,16,0,814.0,98.0,4.6,15.0,579.0,85.11,52.39
2017,5,15,16,15,792.5,94.5,4.6,14.5,529.5,65.96,52.52
2017,5,15,16,30,771.0,91.0,4.6,14.0,480.0,65.3,52.24
2017,5,15,16,45,742.5,87.0,4.6,14.0,428.5,64.13,51.39
2017,5,15,17,0,714.0,83.0,4.6,14.0,377.0,57.13,45.35
2017,5,15,17,15,673.0,77.5,4.5,13.5,324.5,54.81,43.51
2017,5,15,17,30,632.0,72.0,4.4,13.0,272.0,52.39,41.49
2017,5,15,17,45,571.0,65.5,4.35,12.5,221.5,48.96,38.46
2017,5,15,18,0,510.0,59.0,4.3,12.0,171.0,45.45,35.18
2017,5,15,18,15,419.0,49.5,4.2,11.5,125.5,39.11,29.16
2017,5,15,18,30,328.0,40.0,4.1,11.0,80.0,32.56,22.63
2017,5,15,18,45,190.0,26.5,4.05,10.5,47.0,20.82,8.85
2017,5,15,19,0,52.0,13.0,4.0,10.0,14.0,11.82,0.0
2017,5,15,19,15,26.0,6.5,3.95,10.0,7.0,0.0,0.0
2017,5,15,19,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,5,15,19,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2017,5,15,20,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,5,15,20,15,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2017,5,15,20,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,5,15,20,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2017,5,15,21,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,5,15,21,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,5,15,21,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,5,15,21,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,5,15,22,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,5,15,22,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2017,5,15,22,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,5,15,22,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,5,15,23,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,5,15,23,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2017,5,15,23,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,5,15,23,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,5,16,0,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,5,16,0,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2017,5,16,0,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,5,16,0,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,5,16,1,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,5,16,1,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,5,16,1,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,5,16,1,45,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2017,5,16,2,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,5,16,2,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,5,16,2,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,5,16,2,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,5,16,3,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,5,16,3,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2017,5,16,3,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,5,16,3,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,5,16,4,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,5,16,4,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,5,16,4,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,5,16,4,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,5,16,5,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,5,16,5,15,102.5,15.5,3.2,9.0,24.5,94.66,0.0
2017,5,16,5,30,205.0,31.0,3.3,9.0,49.0,201.08,149.88
2017,5,16,5,45,304.0,42.5,3.45,9.5,89.0,285.51,237.16
2017,5,16,6,0,403.0,54.0,3.6,10.0,129.0,383.68,324.45
2017,5,16,6,15,470.5,62.5,3.7,10.5,176.0,460.02,390.74
2017,5,16,6,30,538.0,71.0,3.8,11.0,223.0,540.14,456.59
2017,5,16,6,45,573.0,76.5,3.9,11.5,267.5,593.4,498.26
2017,5,16,7,0,608.0,82.0,4.0,12.0,312.0,647.15,538.83
2017,5,16,7,15,493.0,125.0,4.0,12.0,329.0,608.81,507.01
2017,5,16,7,30,378.0,168.0,4.0,12.0,346.0,568.92,471.38
2017,5,16,7,45,347.5,196.5,4.05,12.5,374.0,562.61,463.63
2017,5,16,8,0,317.0,225.0,4.1,13.0,402.0,571.6,467.14
2017,5,16,8,15,316.0,247.5,4.1,13.0,437.0,598.63,486.08
2017,5,16,8,30,315.0,270.0,4.1,13.0,472.0,623.93,503.47
2017,5,16,8,45,382.5,268.5,4.1,13.5,531.0,687.11,550.54
2017,5,16,9,0,450.0,267.0,4.1,14.0,590.0,768.83,609.54
2017,5,16,9,15,375.5,311.0,4.1,14.0,590.5,722.61,571.38
2017,5,16,9,30,301.0,355.0,4.1,14.0,591.0,691.56,544.79
2017,5,16,9,45,322.0,366.0,4.15,14.0,628.0,717.12,563.34
2017,5,16,10,0,343.0,377.0,4.2,14.0,665.0,740.87,580.19
2017,5,16,10,15,384.0,370.5,4.15,14.0,702.5,763.86,596.91
2017,5,16,10,30,425.0,364.0,4.1,14.0,740.0,796.7,620.36
2017,5,16,10,45,300.5,412.5,4.1,14.0,681.5,701.82,546.94
2017,5,16,11,0,176.0,461.0,4.1,14.0,623.0,610.01,475.37
2017,5,16,11,15,109.0,434.0,4.1,14.0,535.0,512.91,401.18
2017,5,16,11,30,42.0,407.0,4.1,14.0,447.0,412.03,322.82
2017,5,16,11,45,136.5,441.0,4.1,14.0,570.5,522.72,409.62
2017,5,16,12,0,231.0,475.0,4.1,14.0,694.0,617.47,481.48
2017,5,16,12,15,277.0,461.5,4.1,14.0,723.5,626.58,488.43
2017,5,16,12,30,323.0,448.0,4.1,14.0,753.0,629.17,490.79
2017,5,16,12,45,321.0,443.5,4.1,14.0,743.5,602.2,470.18
2017,5,16,13,0,319.0,439.0,4.1,14.0,734.0,575.05,449.36
2017,5,16,13,15,327.5,427.0,4.15,14.0,725.5,548.33,428.9
2017,5,16,13,30,336.0,415.0,4.2,14.0,717.0,520.86,407.51
2017,5,16,13,45,268.0,418.0,4.3,14.0,655.0,464.75,363.79
2017,5,16,14,0,200.0,421.0,4.4,14.0,593.0,423.04,331.17
2017,5,16,14,15,281.0,386.0,4.4,13.5,617.5,405.85,316.91
2017,5,16,14,30,362.0,351.0,4.4,13.0,642.0,389.3,301.49
2017,5,16,14,45,215.0,341.0,4.45,13.0,511.5,323.17,251.19
2017,5,16,15,0,68.0,331.0,4.5,13.0,381.0,273.09,215.56
2017,5,16,15,15,42.0,282.0,4.45,13.0,312.5,227.54,180.22
2017,5,16,15,30,16.0,233.0,4.4,13.0,244.0,195.55,155.9
2017,5,16,15,45,76.5,248.0,4.35,13.0,294.5,195.59,154.12
2017,5,16,16,0,137.0,263.0,4.3,13.0,345.0,185.88,147.11
2017,5,16,16,15,141.5,240.0,4.2,12.5,318.0,167.22,141.17
2017,5,16,16,30,146.0,217.0,4.1,12.0,291.0,153.94,130.39
2017,5,16,16,45,147.0,193.0,4.05,12.0,261.0,139.51,118.22
2017,5,16,17,0,148.0,169.0,4.0,12.0,231.0,124.5,105.42
2017,5,16,17,15,136.5,147.5,3.9,12.0,198.5,110.36,93.21
2017,5,16,17,30,125.0,126.0,3.8,12.0,166.0,95.78,80.4
2017,5,16,17,45,108.5,104.5,3.7,12.0,134.5,80.74,66.96
2017,5,16,18,0,92.0,83.0,3.6,12.0,103.0,65.29,52.89
2017,5,16,18,15,68.0,63.0,3.55,11.5,75.5,50.41,39.21
2017,5,16,18,30,44.0,43.0,3.5,11.0,48.0,35.18,24.98
2017,5,16,18,45,22.0,25.5,3.5,11.0,28.0,21.92,10.18
2017,5,16,19,0,0.0,8.0,3.5,11.0,8.0,7.28,0.0
2017,5,16,19,15,0.0,4.0,3.55,11.0,4.0,0.0,0.0
2017,5,16,19,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,5,16,19,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,5,16,20,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,5,16,20,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,5,16,20,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,5,16,20,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,5,16,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,5,16,21,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,5,16,21,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,5,16,21,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,5,16,22,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,5,16,22,15,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2017,5,16,22,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,5,16,22,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,5,16,23,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,5,16,23,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2017,5,16,23,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,5,16,23,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2017,5,17,0,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,5,17,0,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,5,17,0,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,5,17,0,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,5,17,1,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,5,17,1,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,5,17,1,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,5,17,1,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,5,17,2,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,5,17,2,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2017,5,17,2,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,5,17,2,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,5,17,3,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,5,17,3,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,5,17,3,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,5,17,3,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2017,5,17,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,5,17,4,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2017,5,17,4,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,5,17,4,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,5,17,5,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,5,17,5,15,101.5,16.5,2.35,8.5,26.0,96.47,0.0
2017,5,17,5,30,203.0,33.0,2.4,9.0,52.0,203.09,153.17
2017,5,17,5,45,305.5,46.0,2.5,9.5,93.5,292.11,242.17
2017,5,17,6,0,408.0,59.0,2.6,10.0,135.0,392.74,330.66
2017,5,17,6,15,478.5,68.0,2.55,10.5,184.0,472.68,398.72
2017,5,17,6,30,549.0,77.0,2.5,11.0,233.0,556.37,465.98
2017,5,17,6,45,602.5,83.0,2.45,11.5,285.5,625.98,518.84
2017,5,17,7,0,656.0,89.0,2.4,12.0,338.0,697.12,570.59
2017,5,17,7,15,691.0,94.0,2.25,12.0,390.5,751.96,608.55
2017,5,17,7,30,726.0,99.0,2.1,12.0,443.0,806.43,644.93
2017,5,17,7,45,753.0,103.0,1.95,12.5,494.0,851.48,672.05
2017,5,17,8,0,780.0,107.0,1.8,13.0,545.0,889.78,693.51
2017,5,17,8,15,800.0,111.0,1.75,13.5,593.5,925.16,713.53
2017,5,17,8,30,820.0,115.0,1.7,14.0,642.0,958.18,731.57
2017,5,17,8,45,833.5,118.5,1.65,14.5,686.0,981.6,742.91
2017,5,17,9,0,847.0,122.0,1.6,15.0,730.0,1002.09,752.3
2017,5,17,9,15,858.5,124.0,1.6,15.0,769.0,1015.79,759.43
2017,5,17,9,30,870.0,126.0,1.6,15.0,808.0,1015.23,757.42
2017,5,17,9,45,892.5,120.0,1.6,15.5,845.5,1024.99,761.08
2017,5,17,10,0,915.0,114.0,1.6,16.0,883.0,1031.5,762.61
2017,5,17,10,15,921.5,115.0,1.65,16.0,910.0,1026.28,758.93
2017,5,17,10,30,928.0,116.0,1.7,16.0,937.0,1017.68,753.31
2017,5,17,10,45,935.0,115.0,1.75,16.5,958.5,1004.17,743.24
2017,5,17,11,0,942.0,114.0,1.8,17.0,980.0,987.34,731.16
2017,5,17,11,15,945.0,115.0,1.85,17.0,993.0,965.56,717.27
2017,5,17,11,30,948.0,116.0,1.9,17.0,1006.0,940.69,701.37
2017,5,17,11,45,947.0,117.5,1.95,17.5,1011.0,909.94,680.22
2017,5,17,12,0,946.0,119.0,2.0,18.0,1016.0,876.61,657.34
2017,5,17,12,15,945.5,119.0,2.05,18.0,1014.0,839.97,633.32
2017,5,17,12,30,945.0,119.0,2.1,18.0,1012.0,801.12,607.56
2017,5,17,12,45,939.5,121.0,2.15,18.0,1001.0,758.4,577.63
2017,5,17,13,0,934.0,123.0,2.2,18.0,990.0,714.13,545.08
2017,5,17,13,15,930.0,122.0,2.25,18.0,972.0,667.06,509.72
2017,5,17,13,30,926.0,121.0,2.3,18.0,954.0,618.77,472.45
2017,5,17,13,45,924.5,117.5,2.35,18.0,930.5,568.81,432.84
2017,5,17,14,0,923.0,114.0,2.4,18.0,907.0,517.79,391.17
2017,5,17,14,15,915.5,112.5,2.45,18.0,875.0,464.92,346.85
2017,5,17,14,30,908.0,111.0,2.5,18.0,843.0,411.95,301.25
2017,5,17,14,45,898.5,109.0,2.55,18.0,805.5,358.09,254.1
2017,5,17,15,0,889.0,107.0,2.6,18.0,768.0,304.74,207.03
2017,5,17,15,15,876.0,104.5,2.7,17.5,725.0,251.07,161.01
2017,5,17,15,30,863.0,102.0,2.8,17.0,682.0,198.67,118.63
2017,5,17,15,45,848.0,98.5,2.9,17.0,635.5,137.58,74.98
2017,5,17,16,0,833.0,95.0,3.0,17.0,589.0,87.41,51.35
2017,5,17,16,15,810.5,91.5,3.05,16.5,538.5,63.83,50.22
2017,5,17,16,30,788.0,88.0,3.1,16.0,488.0,63.05,49.84
2017,5,17,16,45,759.5,83.5,3.2,16.0,436.0,61.38,48.56
2017,5,17,17,0,731.0,79.0,3.3,16.0,384.0,59.62,47.17
2017,5,17,17,15,691.0,74.0,3.35,15.0,331.5,52.16,40.88
2017,5,17,17,30,651.0,69.0,3.4,14.0,279.0,49.98,39.18
2017,5,17,17,45,591.5,63.0,3.45,13.5,227.5,46.84,36.42
2017,5,17,18,0,532.0,57.0,3.5,13.0,176.0,43.62,33.44
2017,5,17,18,15,444.0,48.0,3.35,12.5,130.0,37.63,27.8
2017,5,17,18,30,356.0,39.0,3.2,12.0,84.0,31.45,21.71
2017,5,17,18,45,222.5,26.5,3.05,11.5,50.0,21.67,10.45
2017,5,17,19,0,89.0,14.0,2.9,11.0,16.0,12.73,0.0
2017,5,17,19,15,44.5,7.0,2.8,10.5,8.0,0.0,0.0
2017,5,17,19,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,5,17,19,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,5,17,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,5,17,20,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,5,17,20,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,5,17,20,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,5,17,21,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,5,17,21,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2017,5,17,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,5,17,21,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,5,17,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,5,17,22,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,5,17,22,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,5,17,22,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,5,17,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,5,17,23,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,5,17,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,5,17,23,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,5,18,0,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,5,18,0,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2017,5,18,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,5,18,0,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,5,18,1,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,5,18,1,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,5,18,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,5,18,1,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,5,18,2,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,5,18,2,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,5,18,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,5,18,2,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,5,18,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,5,18,3,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,5,18,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,5,18,3,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,5,18,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,5,18,4,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,5,18,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,5,18,4,45,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2017,5,18,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,5,18,5,15,137.0,15.0,1.55,9.5,27.5,117.73,0.0
2017,5,18,5,30,274.0,30.0,1.5,10.0,55.0,242.82,184.75
2017,5,18,5,45,371.0,40.5,1.5,10.5,97.0,330.47,271.87
2017,5,18,6,0,468.0,51.0,1.5,11.0,139.0,426.43,354.79
2017,5,18,6,15,534.5,58.5,1.4,11.5,188.0,503.12,417.59
2017,5,18,6,30,601.0,66.0,1.3,12.0,237.0,583.5,479.19
2017,5,18,6,45,642.0,72.5,1.25,12.5,288.5,645.0,523.61
2017,5,18,7,0,683.0,79.0,1.2,13.0,340.0,707.37,566.61
2017,5,18,7,15,716.5,83.5,1.25,13.5,392.0,760.92,602.56
2017,5,18,7,30,750.0,88.0,1.3,14.0,444.0,809.36,633.91
2017,5,18,7,45,773.5,92.5,1.4,15.0,495.0,852.73,660.43
2017,5,18,8,0,797.0,97.0,1.5,16.0,546.0,894.39,685.24
2017,5,18,8,15,816.5,100.5,1.6,16.5,594.0,929.0,706.15
2017,5,18,8,30,836.0,104.0,1.7,17.0,642.0,961.24,725.36
2017,5,18,8,45,852.0,106.0,1.85,17.5,687.0,985.6,739.9
2017,5,18,9,0,868.0,108.0,2.0,18.0,732.0,996.58,745.65
2017,5,18,9,15,879.0,110.0,2.0,18.5,771.5,1010.12,751.43
2017,5,18,9,30,890.0,112.0,2.0,19.0,811.0,1020.5,755.19
2017,5,18,9,45,901.0,112.5,2.05,19.5,845.5,1025.98,756.55
2017,5,18,10,0,912.0,113.0,2.1,20.0,880.0,1028.13,755.93
2017,5,18,10,15,918.0,114.5,2.1,20.0,907.0,1023.03,751.62
2017,5,18,10,30,924.0,116.0,2.1,20.0,934.0,1014.54,745.33
2017,5,18,10,45,930.0,115.5,2.15,20.5,955.0,1000.69,734.91
2017,5,18,11,0,936.0,115.0,2.2,21.0,976.0,983.57,722.52
2017,5,18,11,15,938.5,115.5,2.2,21.0,988.5,961.02,707.52
2017,5,18,11,30,941.0,116.0,2.2,21.0,1001.0,935.46,690.63
2017,5,18,11,45,944.0,114.5,2.25,21.0,1007.0,905.62,671.41
2017,5,18,12,0,947.0,113.0,2.3,21.0,1013.0,873.09,650.3
2017,5,18,12,15,946.5,113.0,2.3,21.0,1010.5,836.59,625.96
2017,5,18,12,30,946.0,113.0,2.3,21.0,1008.0,797.88,599.98
2017,5,18,12,45,935.5,118.0,2.35,21.0,995.5,754.29,569.72
2017,5,18,13,0,925.0,123.0,2.4,21.0,983.0,709.46,536.88
2017,5,18,13,15,921.5,122.5,2.4,21.0,965.5,663.55,502.32
2017,5,18,13,30,918.0,122.0,2.4,21.0,948.0,616.39,465.94
2017,5,18,13,45,913.5,120.0,2.45,21.0,924.0,566.48,426.76
2017,5,18,14,0,909.0,118.0,2.5,21.0,900.0,515.8,385.8
2017,5,18,14,15,901.5,116.5,2.5,21.0,868.5,463.66,342.43
2017,5,18,14,30,894.0,115.0,2.5,21.0,837.0,411.43,297.89
2017,5,18,14,45,886.5,112.0,2.55,21.0,800.5,358.22,251.82
2017,5,18,15,0,879.0,109.0,2.6,21.0,764.0,305.33,205.65
2017,5,18,15,15,865.5,106.5,2.6,20.5,721.5,252.12,160.48
2017,5,18,15,30,852.0,104.0,2.6,20.0,679.0,191.38,111.84
2017,5,18,15,45,836.0,100.5,2.6,20.0,632.5,139.73,75.88
2017,5,18,16,0,820.0,97.0,2.6,20.0,586.0,90.19,52.22
2017,5,18,16,15,798.0,93.5,2.55,19.5,536.0,65.04,50.63
2017,5,18,16,30,776.0,90.0,2.5,19.0,486.0,64.33,50.32
2017,5,18,16,45,604.5,111.5,2.5,19.0,400.0,74.1,58.96
2017,5,18,17,0,433.0,133.0,2.5,19.0,314.0,91.01,73.77
2017,5,18,17,15,399.5,121.5,2.45,18.0,271.0,84.94,68.97
2017,5,18,17,30,366.0,110.0,2.4,17.0,228.0,78.54,63.77
2017,5,18,17,45,448.5,83.5,2.35,16.5,203.0,61.4,48.81
2017,5,18,18,0,531.0,57.0,2.3,16.0,178.0,43.52,32.95
2017,5,18,18,15,445.5,48.0,2.25,15.5,132.0,37.54,27.39
2017,5,18,18,30,360.0,39.0,2.2,15.0,86.0,31.35,21.39
2017,5,18,18,45,229.5,26.5,2.15,14.5,52.0,21.58,10.61
2017,5,18,19,0,99.0,14.0,2.1,14.0,18.0,12.73,0.0
2017,5,18,19,15,49.5,7.0,2.1,13.5,9.0,6.37,0.0
2017,5,18,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,5,18,19,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,5,18,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,5,18,20,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2017,5,18,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,5,18,20,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,5,18,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,5,18,21,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,5,18,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,5,18,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,5,18,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,5,18,22,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2017,5,18,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,5,18,22,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,5,18,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,5,18,23,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,5,18,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,5,18,23,45,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2017,5,19,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,5,19,0,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,5,19,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,5,19,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,5,19,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,5,19,1,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,5,19,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,19,1,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,5,19,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,5,19,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,5,19,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,5,19,2,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,5,19,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,5,19,3,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,5,19,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,5,19,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,5,19,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,5,19,4,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,5,19,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,5,19,4,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,5,19,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,5,19,5,15,142.0,15.0,0.85,12.5,28.5,121.37,0.0
2017,5,19,5,30,284.0,30.0,0.9,13.0,57.0,249.19,188.63
2017,5,19,5,45,385.0,39.5,0.95,13.5,99.5,338.79,274.61
2017,5,19,6,0,486.0,49.0,1.0,14.0,142.0,436.89,357.46
2017,5,19,6,15,550.0,56.5,1.0,14.5,191.0,512.34,417.83
2017,5,19,6,30,614.0,64.0,1.0,15.0,240.0,591.35,477.46
2017,5,19,6,45,658.5,69.0,1.0,15.5,292.0,654.08,522.08
2017,5,19,7,0,703.0,74.0,1.0,16.0,344.0,713.08,562.12
2017,5,19,7,15,734.5,78.5,1.05,16.5,396.0,765.93,596.89
2017,5,19,7,30,766.0,83.0,1.1,17.0,448.0,818.09,630.19
2017,5,19,7,45,790.0,86.0,1.15,17.5,498.5,860.4,655.94
2017,5,19,8,0,814.0,89.0,1.2,18.0,549.0,901.03,680.17
2017,5,19,8,15,832.0,92.0,1.15,18.5,597.0,933.92,697.29
2017,5,19,8,30,850.0,95.0,1.1,19.0,645.0,954.28,706.01
2017,5,19,8,45,863.5,97.5,1.1,19.5,689.0,977.0,717.22
2017,5,19,9,0,877.0,100.0,1.1,20.0,733.0,996.86,726.52
2017,5,19,9,15,888.0,102.0,1.05,20.5,772.0,1010.62,731.05
2017,5,19,9,30,899.0,104.0,1.0,21.0,811.0,1021.2,733.68
2017,5,19,9,45,907.0,105.5,1.0,21.5,844.5,1024.94,733.21
2017,5,19,10,0,915.0,107.0,1.0,22.0,878.0,1025.33,730.9
2017,5,19,10,15,921.0,108.5,0.95,22.5,905.5,1020.37,724.46
2017,5,19,10,30,927.0,110.0,0.9,23.0,933.0,1012.02,716.18
2017,5,19,10,45,930.5,111.0,0.9,23.5,953.0,997.41,705.28
2017,5,19,11,0,934.0,112.0,0.9,24.0,973.0,979.57,692.6
2017,5,19,11,15,937.0,113.0,0.85,24.0,986.0,958.1,678.2
2017,5,19,11,30,940.0,114.0,0.8,24.0,999.0,933.58,662.03
2017,5,19,11,45,940.5,114.0,0.75,24.5,1004.5,903.12,640.99
2017,5,19,12,0,941.0,114.0,0.7,25.0,1010.0,870.07,618.47
2017,5,19,12,15,941.0,114.0,0.7,25.0,1007.5,834.21,596.24
2017,5,19,12,30,941.0,114.0,0.7,25.0,1005.0,796.11,572.44
2017,5,19,12,45,938.0,114.5,0.75,25.0,995.0,754.26,545.85
2017,5,19,13,0,935.0,115.0,0.8,25.0,985.0,710.71,516.38
2017,5,19,13,15,931.5,114.0,0.9,25.0,967.5,664.14,484.51
2017,5,19,13,30,928.0,113.0,1.0,25.0,950.0,616.3,450.51
2017,5,19,13,45,922.5,112.0,1.15,25.0,925.5,566.34,414.0
2017,5,19,14,0,917.0,111.0,1.3,25.0,901.0,515.66,375.38
2017,5,19,14,15,910.0,109.5,1.45,24.5,869.5,463.47,334.75
2017,5,19,14,30,903.0,108.0,1.6,24.0,838.0,411.12,292.35
2017,5,19,14,45,893.5,105.5,1.75,24.0,801.0,357.31,247.09
2017,5,19,15,0,884.0,103.0,1.9,24.0,764.0,304.04,201.64
2017,5,19,15,15,871.5,101.0,1.95,23.5,722.0,251.22,157.42
2017,5,19,15,30,859.0,99.0,2.0,23.0,680.0,199.62,116.47
2017,5,19,15,45,844.0,95.5,2.15,23.0,633.5,138.79,73.49
2017,5,19,16,0,829.0,92.0,2.3,23.0,587.0,88.92,49.41
2017,5,19,16,15,808.0,89.0,2.3,22.5,537.5,61.88,47.31
2017,5,19,16,30,787.0,86.0,2.3,22.0,488.0,61.41,47.2
2017,5,19,16,45,760.0,82.0,2.3,21.5,436.5,60.08,46.33
2017,5,19,17,0,733.0,78.0,2.3,21.0,385.0,58.67,45.37
2017,5,19,17,15,694.5,73.0,2.25,20.0,333.5,51.29,39.27
2017,5,19,17,30,656.0,68.0,2.2,19.0,282.0,49.08,37.58
2017,5,19,17,45,603.0,61.5,2.15,18.5,231.5,45.53,34.53
2017,5,19,18,0,550.0,55.0,2.1,18.0,181.0,41.84,31.21
2017,5,19,18,15,467.0,46.5,2.0,17.0,135.0,36.21,26.08
2017,5,19,18,30,384.0,38.0,1.9,16.0,89.0,30.39,20.53
2017,5,19,18,45,253.5,26.5,1.85,15.5,54.0,21.52,10.84
2017,5,19,19,0,123.0,15.0,1.8,15.0,19.0,13.64,0.0
2017,5,19,19,15,61.5,7.5,1.75,14.5,9.5,6.82,0.0
2017,5,19,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,5,19,19,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,5,19,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,5,19,20,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2017,5,19,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,5,19,20,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,5,19,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,5,19,21,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,5,19,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,5,19,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,5,19,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,5,19,22,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2017,5,19,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,5,19,22,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,5,19,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,5,19,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,5,19,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,5,19,23,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,5,20,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,5,20,0,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,5,20,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,5,20,0,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,5,20,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,5,20,1,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,5,20,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,5,20,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,5,20,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,5,20,2,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2017,5,20,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,5,20,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,5,20,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,5,20,3,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,5,20,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,20,3,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,5,20,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,20,4,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,5,20,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,5,20,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,5,20,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,5,20,5,15,141.0,15.5,0.8,11.5,29.0,122.3,0.0
2017,5,20,5,30,282.0,31.0,0.7,12.0,58.0,249.18,190.51
2017,5,20,5,45,377.0,41.5,0.65,12.5,100.5,336.16,272.77
2017,5,20,6,0,472.0,52.0,0.6,13.0,143.0,431.16,352.12
2017,5,20,6,15,536.0,59.5,0.5,13.5,192.0,506.26,410.98
2017,5,20,6,30,600.0,67.0,0.4,14.0,241.0,584.84,468.35
2017,5,20,6,45,643.0,73.0,0.35,14.5,292.0,647.3,511.23
2017,5,20,7,0,686.0,79.0,0.3,15.0,343.0,710.75,552.77
2017,5,20,7,15,717.5,83.5,0.3,15.5,394.5,762.65,585.24
2017,5,20,7,30,749.0,88.0,0.3,16.0,446.0,809.41,613.26
2017,5,20,7,45,773.0,91.5,0.3,17.0,496.0,851.98,636.56
2017,5,20,8,0,797.0,95.0,0.3,18.0,546.0,892.89,658.13
2017,5,20,8,15,815.0,98.0,0.3,18.5,593.5,925.46,675.1
2017,5,20,8,30,833.0,101.0,0.3,19.0,641.0,955.65,690.45
2017,5,20,8,45,847.0,103.5,0.35,19.5,684.0,968.24,695.81
2017,5,20,9,0,861.0,106.0,0.4,20.0,727.0,988.37,706.26
2017,5,20,9,15,871.0,108.0,0.35,20.5,765.5,1000.97,709.67
2017,5,20,9,30,881.0,110.0,0.3,21.0,804.0,1010.44,711.37
2017,5,20,9,45,885.5,113.5,0.3,22.0,836.0,1012.82,708.72
2017,5,20,10,0,890.0,117.0,0.3,23.0,868.0,1011.87,704.33
2017,5,20,10,15,896.0,118.5,0.3,23.0,894.5,1006.97,700.49
2017,5,20,10,30,902.0,120.0,0.3,23.0,921.0,998.77,694.86
2017,5,20,10,45,906.0,120.5,0.3,23.5,941.0,984.38,684.37
2017,5,20,11,0,910.0,121.0,0.3,24.0,961.0,966.84,672.2
2017,5,20,11,15,912.0,122.0,0.35,24.5,973.0,944.88,658.55
2017,5,20,11,30,914.0,123.0,0.4,25.0,985.0,920.0,643.22
2017,5,20,11,45,914.0,123.0,0.5,25.5,989.5,889.74,625.58
2017,5,20,12,0,914.0,123.0,0.6,26.0,994.0,857.02,606.24
2017,5,20,12,15,913.5,123.0,0.7,26.0,991.5,821.6,586.06
2017,5,20,12,30,913.0,123.0,0.8,26.0,989.0,784.07,564.1
2017,5,20,12,45,906.5,125.0,0.95,26.0,977.5,742.04,538.18
2017,5,20,13,0,900.0,127.0,1.1,26.0,966.0,698.64,509.58
2017,5,20,13,15,896.5,126.5,1.25,25.5,949.0,653.92,479.85
2017,5,20,13,30,893.0,126.0,1.4,25.0,932.0,607.99,447.85
2017,5,20,13,45,888.5,124.0,1.55,25.0,908.0,559.38,411.67
2017,5,20,14,0,884.0,122.0,1.7,25.0,884.0,510.02,373.53
2017,5,20,14,15,876.5,120.0,1.8,24.5,853.5,458.87,333.17
2017,5,20,14,30,869.0,118.0,1.9,24.0,823.0,407.65,291.35
2017,5,20,14,45,862.0,114.5,2.0,24.0,787.0,355.64,247.27
2017,5,20,15,0,855.0,111.0,2.1,24.0,751.0,303.93,202.93
2017,5,20,15,15,842.5,108.5,2.15,23.5,710.0,252.27,159.63
2017,5,20,15,30,830.0,106.0,2.2,23.0,669.0,193.06,112.61
2017,5,20,15,45,817.0,101.5,2.3,22.5,624.0,142.22,77.12
2017,5,20,16,0,804.0,97.0,2.4,22.0,579.0,93.17,52.68
2017,5,20,16,15,783.0,93.5,2.35,21.5,530.0,64.71,49.91
2017,5,20,16,30,762.0,90.0,2.3,21.0,481.0,64.03,49.63
2017,5,20,16,45,738.0,85.0,2.25,20.5,431.0,62.1,48.25
2017,5,20,17,0,714.0,80.0,2.2,20.0,381.0,60.02,46.72
2017,5,20,17,15,676.5,75.0,2.1,19.5,330.0,52.55,40.45
2017,5,20,17,30,639.0,70.0,2.0,19.0,279.0,50.43,38.76
2017,5,20,17,45,590.5,62.5,1.9,18.5,230.0,46.18,35.1
2017,5,20,18,0,542.0,55.0,1.8,18.0,181.0,41.72,31.12
2017,5,20,18,15,461.5,46.5,1.7,17.0,135.5,36.1,26.01
2017,5,20,18,30,381.0,38.0,1.6,16.0,90.0,30.29,20.49
2017,5,20,18,45,258.0,26.5,1.55,15.5,55.0,21.43,11.06
2017,5,20,19,0,135.0,15.0,1.5,15.0,20.0,12.2,0.0
2017,5,20,19,15,67.5,7.5,1.5,15.0,10.0,6.82,0.0
2017,5,20,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,5,20,19,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,5,20,20,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,5,20,20,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2017,5,20,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,5,20,20,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,5,20,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,5,20,21,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,5,20,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,5,20,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,5,20,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,5,20,22,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2017,5,20,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,5,20,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,5,20,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,5,20,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,5,20,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,5,20,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,5,21,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,5,21,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,5,21,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,5,21,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,5,21,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,5,21,1,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2017,5,21,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,5,21,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,5,21,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,5,21,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,5,21,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,5,21,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,5,21,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,5,21,3,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,5,21,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,21,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,5,21,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,5,21,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,5,21,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,5,21,4,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,5,21,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,5,21,5,15,163.5,15.0,0.8,12.5,31.0,135.09,0.0
2017,5,21,5,30,327.0,30.0,0.8,13.0,62.0,276.03,211.78
2017,5,21,5,45,425.5,39.0,0.8,13.5,106.0,365.36,295.62
2017,5,21,6,0,524.0,48.0,0.8,14.0,150.0,462.87,376.92
2017,5,21,6,15,586.0,54.5,0.75,14.5,200.0,536.98,434.6
2017,5,21,6,30,648.0,61.0,0.7,15.0,250.0,614.44,491.46
2017,5,21,6,45,691.0,66.0,0.7,15.5,302.0,672.39,531.63
2017,5,21,7,0,734.0,71.0,0.7,16.0,354.0,736.48,574.47
2017,5,21,7,15,764.0,75.0,0.7,16.5,406.5,788.24,606.92
2017,5,21,7,30,794.0,79.0,0.7,17.0,459.0,839.19,637.85
2017,5,21,7,45,816.5,82.0,0.7,17.5,510.0,880.76,661.63
2017,5,21,8,0,839.0,85.0,0.7,18.0,561.0,920.54,683.78
2017,5,21,8,15,856.0,87.5,0.65,18.5,609.0,942.48,692.98
2017,5,21,8,30,873.0,90.0,0.6,19.0,657.0,971.69,706.91
2017,5,21,8,45,885.5,92.5,0.6,20.0,701.0,993.8,715.81
2017,5,21,9,0,898.0,95.0,0.6,21.0,745.0,1012.96,722.92
2017,5,21,9,15,908.0,97.0,0.5,21.5,784.0,1025.94,725.27
2017,5,21,9,30,918.0,99.0,0.4,22.0,823.0,1035.67,725.75
2017,5,21,9,45,898.0,116.0,0.35,22.5,849.0,1028.48,717.46
2017,5,21,10,0,878.0,133.0,0.3,23.0,875.0,1017.23,707.24
2017,5,21,10,15,884.5,134.5,0.25,23.5,902.5,1012.62,701.28
2017,5,21,10,30,891.0,136.0,0.2,24.0,930.0,1004.74,693.48
2017,5,21,10,45,896.5,136.5,0.2,24.5,950.5,991.65,683.83
2017,5,21,11,0,902.0,137.0,0.2,25.0,971.0,975.37,672.5
2017,5,21,11,15,905.0,138.0,0.3,25.0,983.5,954.17,661.66
2017,5,21,11,30,908.0,139.0,0.4,25.0,996.0,930.02,649.16
2017,5,21,11,45,909.5,139.0,0.5,25.5,1001.5,900.91,632.3
2017,5,21,12,0,911.0,139.0,0.6,26.0,1007.0,869.27,613.71
2017,5,21,12,15,910.5,138.5,0.7,26.0,1004.5,833.28,593.28
2017,5,21,12,30,910.0,138.0,0.8,26.0,1002.0,795.24,571.13
2017,5,21,12,45,915.5,133.0,0.95,26.0,994.5,755.86,546.98
2017,5,21,13,0,921.0,128.0,1.1,26.0,987.0,714.31,519.94
2017,5,21,13,15,917.5,127.0,1.2,26.0,969.5,668.31,488.13
2017,5,21,13,30,914.0,126.0,1.3,26.0,952.0,621.08,454.32
2017,5,21,13,45,908.0,125.0,1.4,26.0,927.5,571.5,417.58
2017,5,21,14,0,902.0,124.0,1.5,26.0,903.0,521.27,379.03
2017,5,21,14,15,895.0,122.5,1.6,25.5,872.5,469.81,338.89
2017,5,21,14,30,888.0,121.0,1.7,25.0,842.0,418.21,297.17
2017,5,21,14,45,877.0,119.0,1.8,25.0,804.5,365.04,252.66
2017,5,21,15,0,866.0,117.0,1.9,25.0,767.0,312.55,208.16
2017,5,21,15,15,853.5,114.5,1.9,24.5,725.0,252.2,158.44
2017,5,21,15,30,841.0,112.0,1.9,24.0,683.0,200.7,117.51
2017,5,21,15,45,823.5,109.5,1.95,24.0,636.5,150.26,82.37
2017,5,21,16,0,806.0,107.0,2.0,24.0,590.0,102.08,58.45
2017,5,21,16,15,784.0,103.0,2.0,23.0,540.5,71.44,55.26
2017,5,21,16,30,762.0,99.0,2.0,22.0,491.0,70.65,55.05
2017,5,21,16,45,559.5,124.0,2.05,21.5,396.0,82.59,65.57
2017,5,21,17,0,357.0,149.0,2.1,21.0,301.0,101.03,81.69
2017,5,21,17,15,325.0,136.0,2.05,20.0,260.5,99.33,80.76
2017,5,21,17,30,293.0,123.0,2.0,19.0,220.0,90.94,73.97
2017,5,21,17,45,266.0,104.5,1.95,18.5,181.0,78.57,63.37
2017,5,21,18,0,239.0,86.0,1.9,18.0,142.0,65.75,52.12
2017,5,21,18,15,197.5,67.5,1.85,17.5,106.0,52.45,40.18
2017,5,21,18,30,156.0,49.0,1.8,17.0,70.0,38.74,27.66
2017,5,21,18,45,78.0,32.5,1.8,16.5,43.0,26.06,14.86
2017,5,21,19,0,0.0,16.0,1.8,16.0,16.0,13.95,0.0
2017,5,21,19,15,0.0,8.0,1.8,15.5,8.0,7.28,0.0
2017,5,21,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,5,21,19,45,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2017,5,21,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,5,21,20,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,5,21,20,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,5,21,20,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,5,21,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,5,21,21,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2017,5,21,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,5,21,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,5,21,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,5,21,22,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2017,5,21,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,5,21,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,5,21,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,5,21,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,5,21,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,5,21,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,5,22,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,5,22,0,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2017,5,22,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,5,22,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,5,22,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,5,22,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,5,22,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,5,22,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,5,22,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,5,22,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,5,22,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,5,22,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,5,22,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,5,22,3,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,5,22,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,5,22,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,5,22,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,5,22,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,5,22,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,5,22,4,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,5,22,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,5,22,5,15,132.5,17.0,1.5,11.5,30.0,117.24,7.45
2017,5,22,5,30,265.0,34.0,1.5,12.0,60.0,241.88,188.05
2017,5,22,5,45,366.5,44.0,1.5,12.5,103.0,332.56,272.66
2017,5,22,6,0,468.0,54.0,1.5,13.0,146.0,431.37,356.72
2017,5,22,6,15,236.0,76.5,1.45,13.5,123.0,283.86,236.96
2017,5,22,6,30,4.0,99.0,1.4,14.0,100.0,100.58,79.94
2017,5,22,6,45,9.5,118.0,1.35,14.5,121.5,123.48,99.5
2017,5,22,7,0,15.0,137.0,1.3,15.0,143.0,146.5,118.34
2017,5,22,7,15,37.0,165.5,1.25,15.5,182.5,209.75,170.14
2017,5,22,7,30,59.0,194.0,1.2,16.0,222.0,261.11,210.81
2017,5,22,7,45,186.0,212.0,1.15,16.5,315.0,414.45,332.72
2017,5,22,8,0,313.0,230.0,1.1,17.0,408.0,574.26,451.47
2017,5,22,8,15,319.5,251.0,1.1,17.5,446.0,606.59,470.82
2017,5,22,8,30,326.0,272.0,1.1,18.0,484.0,637.48,490.07
2017,5,22,8,45,595.0,190.0,1.1,18.5,609.5,836.02,631.06
2017,5,22,9,0,864.0,108.0,1.1,19.0,735.0,994.57,729.66
2017,5,22,9,15,875.0,110.5,1.1,19.0,773.5,1008.73,734.86
2017,5,22,9,30,886.0,113.0,1.1,19.0,812.0,1019.74,740.22
2017,5,22,9,45,887.5,118.5,1.1,19.5,843.5,1021.24,738.36
2017,5,22,10,0,889.0,124.0,1.1,20.0,875.0,1019.32,734.64
2017,5,22,10,15,895.0,125.0,1.1,20.5,902.0,1013.83,728.89
2017,5,22,10,30,901.0,126.0,1.1,21.0,929.0,1005.07,721.29
2017,5,22,10,45,904.5,127.5,1.1,21.5,949.0,991.15,710.66
2017,5,22,11,0,908.0,129.0,1.1,22.0,969.0,974.05,698.23
2017,5,22,11,15,910.5,130.0,1.15,22.0,981.5,952.48,685.31
2017,5,22,11,30,913.0,131.0,1.2,22.0,994.0,927.98,670.53
2017,5,22,11,45,913.0,131.5,1.25,22.5,998.5,898.11,650.99
2017,5,22,12,0,913.0,132.0,1.3,23.0,1003.0,865.78,629.82
2017,5,22,12,15,912.5,132.0,1.35,23.0,1000.5,830.33,607.67
2017,5,22,12,30,912.0,132.0,1.4,23.0,998.0,792.79,583.91
2017,5,22,12,45,902.0,136.0,1.45,23.0,986.0,749.89,554.89
2017,5,22,13,0,892.0,140.0,1.5,23.0,974.0,705.86,523.87
2017,5,22,13,15,888.0,139.5,1.55,23.0,956.5,661.14,491.62
2017,5,22,13,30,884.0,139.0,1.6,23.0,939.0,615.27,457.58
2017,5,22,13,45,877.5,138.0,1.65,23.0,914.5,566.77,420.61
2017,5,22,14,0,871.0,137.0,1.7,23.0,890.0,517.72,382.08
2017,5,22,14,15,862.5,135.0,1.75,22.5,859.0,466.76,341.65
2017,5,22,14,30,854.0,133.0,1.8,22.0,828.0,410.32,295.9
2017,5,22,14,45,843.0,131.0,1.85,22.0,791.0,358.08,251.61
2017,5,22,15,0,832.0,129.0,1.9,22.0,754.0,306.66,207.46
2017,5,22,15,15,818.0,126.0,1.9,21.5,712.5,254.92,163.96
2017,5,22,15,30,804.0,123.0,1.9,21.0,671.0,204.71,123.64
2017,5,22,15,45,786.0,119.5,1.9,21.0,625.0,155.48,88.71
2017,5,22,16,0,768.0,116.0,1.9,21.0,579.0,108.58,64.5
2017,5,22,16,15,745.0,112.0,1.85,20.5,530.0,69.68,54.32
2017,5,22,16,30,722.0,108.0,1.8,20.0,481.0,69.38,54.42
2017,5,22,16,45,692.0,102.5,1.8,19.5,430.0,67.88,53.43
2017,5,22,17,0,662.0,97.0,1.8,19.0,379.0,66.24,52.3
2017,5,22,17,15,621.0,90.5,1.75,18.5,328.0,63.63,50.29
2017,5,22,17,30,580.0,84.0,1.7,18.0,277.0,60.87,48.08
2017,5,22,17,45,523.5,76.0,1.7,17.5,227.5,56.65,44.47
2017,5,22,18,0,467.0,68.0,1.7,17.0,178.0,52.25,40.54
2017,5,22,18,15,384.0,57.5,1.6,16.0,133.0,43.75,32.87
2017,5,22,18,30,301.0,47.0,1.5,15.0,88.0,36.27,25.83
2017,5,22,18,45,188.0,32.0,1.4,14.5,54.0,24.98,14.4
2017,5,22,19,0,75.0,17.0,1.3,14.0,20.0,13.98,0.0
2017,5,22,19,15,37.5,8.5,1.3,14.0,10.0,7.73,0.0
2017,5,22,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,5,22,19,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,5,22,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,5,22,20,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2017,5,22,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,5,22,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,5,22,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,5,22,21,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,5,22,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,5,22,21,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,5,22,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,5,22,22,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2017,5,22,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,5,22,22,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,5,22,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,5,22,23,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,5,22,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,5,22,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,5,23,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,5,23,0,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2017,5,23,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,5,23,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,5,23,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,5,23,1,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,5,23,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,5,23,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,5,23,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,5,23,2,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,5,23,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,5,23,2,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,5,23,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,5,23,3,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2017,5,23,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,5,23,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,5,23,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,5,23,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,5,23,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,5,23,4,45,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2017,5,23,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,23,5,15,115.5,17.5,1.4,11.5,29.5,108.9,16.35
2017,5,23,5,30,231.0,35.0,1.4,12.0,59.0,221.83,173.04
2017,5,23,5,45,327.0,46.5,1.45,12.5,100.5,306.7,251.88
2017,5,23,6,0,423.0,58.0,1.5,13.0,142.0,404.54,335.26
2017,5,23,6,15,488.5,66.5,1.45,13.5,190.5,480.56,397.63
2017,5,23,6,30,554.0,75.0,1.4,14.0,239.0,560.11,458.78
2017,5,23,6,45,310.0,114.0,1.4,14.5,209.0,404.12,333.45
2017,5,23,7,0,66.0,153.0,1.4,15.0,179.0,223.08,181.97
2017,5,23,7,15,109.0,178.5,1.35,15.0,228.0,305.94,249.96
2017,5,23,7,30,152.0,204.0,1.3,15.0,277.0,374.8,303.92
2017,5,23,7,45,134.5,227.0,1.3,15.5,297.0,385.45,309.39
2017,5,23,8,0,117.0,250.0,1.3,16.0,317.0,394.46,313.87
2017,5,23,8,15,90.5,265.0,1.3,16.5,319.5,365.37,289.2
2017,5,23,8,30,64.0,280.0,1.3,17.0,322.0,353.19,277.63
2017,5,23,8,45,71.0,303.0,1.35,17.5,352.5,382.52,298.9
2017,5,23,9,0,78.0,326.0,1.4,18.0,383.0,411.32,319.25
2017,5,23,9,15,467.5,225.5,1.45,18.0,593.0,739.56,567.41
2017,5,23,9,30,857.0,125.0,1.5,18.0,803.0,1004.27,743.62
2017,5,23,9,45,853.0,134.5,1.55,18.5,833.0,1015.62,745.61
2017,5,23,10,0,849.0,144.0,1.6,19.0,863.0,1012.42,741.66
2017,5,23,10,15,856.0,145.5,1.65,19.0,890.0,1008.16,738.75
2017,5,23,10,30,863.0,147.0,1.7,19.0,917.0,989.67,726.76
2017,5,23,10,45,868.0,148.0,1.75,19.5,937.0,976.91,717.35
2017,5,23,11,0,873.0,149.0,1.8,20.0,957.0,961.05,705.94
2017,5,23,11,15,876.0,149.5,1.85,20.0,970.0,939.9,692.49
2017,5,23,11,30,879.0,150.0,1.9,20.0,983.0,915.92,677.22
2017,5,23,11,45,880.0,151.0,1.95,20.5,988.0,887.97,658.02
2017,5,23,12,0,881.0,152.0,2.0,21.0,993.0,857.59,637.2
2017,5,23,12,15,880.0,151.5,2.05,21.0,990.5,822.13,614.07
2017,5,23,12,30,879.0,151.0,2.1,21.0,988.0,784.77,589.4
2017,5,23,12,45,881.0,147.5,2.15,21.0,979.0,745.36,561.53
2017,5,23,13,0,883.0,144.0,2.2,21.0,970.0,704.15,531.7
2017,5,23,13,15,879.0,143.5,2.25,20.5,953.0,659.83,499.75
2017,5,23,13,30,875.0,143.0,2.3,20.0,936.0,614.39,465.96
2017,5,23,13,45,867.5,142.0,2.35,20.0,911.0,565.81,427.95
2017,5,23,14,0,860.0,141.0,2.4,20.0,886.0,516.8,388.5
2017,5,23,14,15,852.0,139.0,2.4,19.5,855.5,462.21,344.38
2017,5,23,14,30,844.0,137.0,2.4,19.0,825.0,411.13,301.58
2017,5,23,14,45,832.0,135.0,2.4,19.0,788.0,359.11,256.62
2017,5,23,15,0,820.0,133.0,2.4,19.0,751.0,308.03,212.04
2017,5,23,15,15,806.0,130.0,2.4,18.5,709.5,256.94,168.41
2017,5,23,15,30,792.0,127.0,2.4,18.0,668.0,207.4,127.96
2017,5,23,15,45,773.5,123.5,2.4,18.0,622.0,158.77,92.77
2017,5,23,16,0,755.0,120.0,2.4,18.0,576.0,104.66,61.67
2017,5,23,16,15,731.5,116.0,2.35,17.5,527.5,72.05,57.05
2017,5,23,16,30,708.0,112.0,2.3,17.0,479.0,71.87,57.24
2017,5,23,16,45,677.5,106.5,2.3,17.0,428.5,70.5,56.25
2017,5,23,17,0,647.0,101.0,2.3,17.0,378.0,68.99,55.12
2017,5,23,17,15,605.5,94.5,2.25,16.5,327.0,66.51,53.22
2017,5,23,17,30,564.0,88.0,2.2,16.0,276.0,63.89,51.13
2017,5,23,17,45,508.0,79.5,2.2,15.5,227.0,59.39,47.26
2017,5,23,18,0,452.0,71.0,2.2,15.0,178.0,54.7,43.04
2017,5,23,18,15,370.0,59.5,2.2,14.5,133.5,45.18,34.34
2017,5,23,18,30,288.0,48.0,2.2,14.0,89.0,36.98,26.59
2017,5,23,18,45,180.5,33.0,2.2,13.5,55.0,25.72,15.27
2017,5,23,19,0,73.0,18.0,2.2,13.0,21.0,14.76,0.0
2017,5,23,19,15,36.5,9.0,2.2,12.5,10.5,8.19,0.0
2017,5,23,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,5,23,19,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,5,23,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,5,23,20,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,5,23,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,5,23,20,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,5,23,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,5,23,21,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2017,5,23,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,5,23,21,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,5,23,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,5,23,22,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,5,23,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,5,23,22,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,5,23,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,5,23,23,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,5,23,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,5,23,23,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,5,24,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,5,24,0,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2017,5,24,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,5,24,0,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,5,24,1,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,5,24,1,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,5,24,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,5,24,1,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,5,24,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,5,24,2,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,5,24,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,5,24,2,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,5,24,3,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,5,24,3,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,5,24,3,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,5,24,3,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,5,24,4,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,5,24,4,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,5,24,4,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,5,24,4,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,5,24,5,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,5,24,5,15,0.0,14.0,2.6,10.0,14.0,12.32,0.0
2017,5,24,5,30,0.0,28.0,2.6,10.0,28.0,25.56,15.13
2017,5,24,5,45,0.5,47.0,2.6,10.5,47.0,46.8,34.12
2017,5,24,6,0,1.0,66.0,2.6,11.0,66.0,66.8,51.76
2017,5,24,6,15,9.0,85.5,2.6,11.0,88.0,92.3,74.28
2017,5,24,6,30,17.0,105.0,2.6,11.0,110.0,117.89,96.59
2017,5,24,6,45,23.0,125.0,2.6,11.5,133.0,142.69,117.57
2017,5,24,7,0,29.0,145.0,2.6,12.0,156.0,180.86,149.26
2017,5,24,7,15,83.0,175.0,2.6,12.0,213.5,262.12,217.89
2017,5,24,7,30,137.0,205.0,2.6,12.0,271.0,362.41,299.69
2017,5,24,7,45,182.0,225.5,2.6,12.5,323.5,427.55,350.65
2017,5,24,8,0,227.0,246.0,2.6,13.0,376.0,493.79,401.26
2017,5,24,8,15,252.5,265.0,2.65,13.0,420.5,558.74,449.68
2017,5,24,8,30,278.0,284.0,2.7,13.0,465.0,604.7,483.26
2017,5,24,8,45,245.5,311.0,2.75,13.5,479.0,601.65,477.36
2017,5,24,9,0,213.0,338.0,2.8,14.0,493.0,577.86,456.72
2017,5,24,9,15,284.5,341.0,2.9,14.0,560.0,666.27,523.41
2017,5,24,9,30,356.0,344.0,3.0,14.0,627.0,735.44,574.38
2017,5,24,9,45,426.0,332.0,3.1,14.5,684.0,800.77,620.72
2017,5,24,10,0,496.0,320.0,3.2,15.0,741.0,849.05,654.55
2017,5,24,10,15,461.0,344.0,3.2,15.0,744.5,827.57,636.86
2017,5,24,10,30,426.0,368.0,3.2,15.0,748.0,804.09,618.4
2017,5,24,10,45,459.0,372.0,3.2,15.0,790.0,824.42,632.81
2017,5,24,11,0,492.0,376.0,3.2,15.0,832.0,841.48,644.51
2017,5,24,11,15,448.0,392.0,3.1,15.0,811.5,796.41,610.34
2017,5,24,11,30,404.0,408.0,3.0,15.0,791.0,751.2,576.45
2017,5,24,11,45,378.0,424.0,2.95,15.5,784.0,718.17,550.74
2017,5,24,12,0,352.0,440.0,2.9,16.0,777.0,690.43,528.64
2017,5,24,12,15,393.5,421.5,2.85,16.0,797.5,685.63,525.7
2017,5,24,12,30,435.0,403.0,2.8,16.0,818.0,677.24,519.8
2017,5,24,12,45,459.0,394.5,2.75,16.0,828.5,660.63,507.34
2017,5,24,13,0,483.0,386.0,2.7,16.0,839.0,641.6,492.87
2017,5,24,13,15,510.0,366.5,2.7,16.0,837.0,613.46,471.78
2017,5,24,13,30,537.0,347.0,2.7,16.0,835.0,582.81,448.28
2017,5,24,13,45,552.0,327.5,2.7,16.0,817.5,543.33,417.51
2017,5,24,14,0,567.0,308.0,2.7,16.0,800.0,502.4,384.81
2017,5,24,14,15,544.5,300.5,2.7,16.0,759.5,452.92,345.04
