Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,5,24,14,30,522.0,293.0,2.7,16.0,719.0,405.59,306.36
2017,5,24,14,45,446.5,306.0,2.75,16.0,659.0,357.99,268.39
2017,5,24,15,0,371.0,319.0,2.8,16.0,599.0,326.52,243.69
2017,5,24,15,15,454.0,268.0,2.8,15.5,592.0,276.06,199.56
2017,5,24,15,30,537.0,217.0,2.8,15.0,585.0,226.51,155.95
2017,5,24,15,45,469.0,223.0,2.85,15.0,528.5,190.68,132.03
2017,5,24,16,0,401.0,229.0,2.9,15.0,472.0,162.15,118.14
2017,5,24,16,15,429.5,201.0,2.95,14.5,441.5,126.43,104.82
2017,5,24,16,30,458.0,173.0,3.0,14.0,411.0,112.02,92.93
2017,5,24,16,45,459.5,152.5,3.05,14.0,370.5,101.36,83.96
2017,5,24,17,0,461.0,132.0,3.1,14.0,330.0,90.0,74.28
2017,5,24,17,15,415.5,125.0,3.1,13.5,286.0,86.96,71.98
2017,5,24,17,30,370.0,118.0,3.1,13.0,242.0,83.78,69.44
2017,5,24,17,45,336.0,101.5,3.15,13.0,200.0,73.56,60.36
2017,5,24,18,0,302.0,85.0,3.2,13.0,158.0,62.84,50.64
2017,5,24,18,15,249.5,68.5,3.15,12.5,119.0,51.55,40.3
2017,5,24,18,30,197.0,52.0,3.1,12.0,80.0,41.07,30.43
2017,5,24,18,45,98.5,36.0,3.05,11.5,50.0,28.74,18.08
2017,5,24,19,0,0.0,20.0,3.0,11.0,20.0,17.17,0.0
2017,5,24,19,15,0.0,10.0,3.05,11.0,10.0,9.1,0.0
2017,5,24,19,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,24,19,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,5,24,20,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,5,24,20,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2017,5,24,20,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,5,24,20,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,5,24,21,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,5,24,21,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,5,24,21,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,5,24,21,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,5,24,22,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,5,24,22,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,5,24,22,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,5,24,22,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,5,24,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,5,24,23,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,5,24,23,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,5,24,23,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,5,25,0,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,5,25,0,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,5,25,0,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,5,25,0,45,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2017,5,25,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,25,1,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,25,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,25,1,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,25,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,25,2,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,5,25,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,5,25,2,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,5,25,3,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,5,25,3,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,5,25,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,5,25,3,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,5,25,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,5,25,4,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,5,25,4,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,5,25,4,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,5,25,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,5,25,5,15,57.5,22.5,2.65,11.0,28.5,75.49,19.96
2017,5,25,5,30,115.0,45.0,2.7,11.0,57.0,155.28,121.35
2017,5,25,5,45,197.0,63.0,2.75,11.5,97.0,233.75,193.3
2017,5,25,6,0,279.0,81.0,2.8,12.0,137.0,318.98,267.82
2017,5,25,6,15,347.0,94.0,2.85,12.0,184.0,406.8,342.55
2017,5,25,6,30,415.0,107.0,2.9,12.0,231.0,486.96,409.04
2017,5,25,6,45,207.5,102.0,3.0,12.5,164.0,304.04,256.56
2017,5,25,7,0,0.0,97.0,3.1,13.0,97.0,88.93,70.26
2017,5,25,7,15,0.0,114.0,3.05,13.0,114.0,105.25,84.03
2017,5,25,7,30,0.0,131.0,3.0,13.0,131.0,121.46,97.31
2017,5,25,7,45,2.0,152.0,3.0,13.0,153.0,143.59,115.45
2017,5,25,8,0,4.0,173.0,3.0,13.0,175.0,165.67,133.33
2017,5,25,8,15,4.0,177.5,2.95,13.0,180.0,168.79,135.42
2017,5,25,8,30,4.0,182.0,2.9,13.0,185.0,172.13,137.74
2017,5,25,8,45,10.5,217.0,2.9,13.5,225.0,212.5,170.05
2017,5,25,9,0,17.0,252.0,2.9,14.0,265.0,252.8,201.67
2017,5,25,9,15,199.5,294.0,2.85,14.0,452.5,511.01,408.16
2017,5,25,9,30,382.0,336.0,2.8,14.0,640.0,752.83,587.93
2017,5,25,9,45,348.0,363.5,2.8,14.0,649.0,741.68,575.58
2017,5,25,10,0,314.0,391.0,2.8,14.0,658.0,728.56,563.96
2017,5,25,10,15,395.0,373.0,2.75,14.0,719.5,779.37,601.6
2017,5,25,10,30,476.0,355.0,2.7,14.0,781.0,840.03,644.66
2017,5,25,10,45,478.5,363.0,2.7,14.5,799.0,834.66,638.33
2017,5,25,11,0,481.0,371.0,2.7,15.0,817.0,826.98,631.05
2017,5,25,11,15,678.0,266.5,2.7,15.0,905.0,888.4,678.82
2017,5,25,11,30,875.0,162.0,2.7,15.0,993.0,924.33,704.03
2017,5,25,11,45,882.0,159.0,2.7,15.5,1000.0,898.03,684.14
2017,5,25,12,0,889.0,156.0,2.7,16.0,1007.0,869.09,663.05
2017,5,25,12,15,464.0,281.5,2.7,16.0,726.0,622.23,481.83
2017,5,25,12,30,39.0,407.0,2.7,16.0,445.0,386.92,298.48
2017,5,25,12,45,38.5,401.0,2.75,16.0,438.0,375.51,290.93
2017,5,25,13,0,38.0,395.0,2.8,16.0,431.0,364.27,282.53
2017,5,25,13,15,435.5,287.0,2.8,16.0,684.0,506.14,395.33
2017,5,25,13,30,833.0,179.0,2.8,16.0,937.0,620.36,480.0
2017,5,25,13,45,829.5,175.5,2.8,16.0,913.0,572.47,440.71
2017,5,25,14,0,826.0,172.0,2.8,16.0,889.0,523.98,401.0
2017,5,25,14,15,817.0,169.5,2.8,16.0,858.5,473.52,358.76
2017,5,25,14,30,808.0,167.0,2.8,16.0,828.0,423.37,315.76
2017,5,25,14,45,800.0,162.0,2.85,16.0,792.0,372.14,271.18
2017,5,25,15,0,792.0,157.0,2.9,16.0,756.0,321.53,226.62
2017,5,25,15,15,777.0,153.5,2.9,15.5,714.0,263.91,177.51
2017,5,25,15,30,762.0,150.0,2.9,15.0,672.0,214.69,136.77
2017,5,25,15,45,743.5,145.0,2.95,15.0,626.5,165.96,100.54
2017,5,25,16,0,725.0,140.0,3.0,15.0,581.0,119.64,74.23
2017,5,25,16,15,700.0,135.0,3.0,14.5,532.0,84.21,68.32
2017,5,25,16,30,675.0,130.0,3.0,14.0,483.0,83.92,68.47
2017,5,25,16,45,642.0,124.0,3.05,14.0,432.0,82.72,67.66
2017,5,25,17,0,609.0,118.0,3.1,14.0,381.0,81.4,66.72
2017,5,25,17,15,565.0,110.5,3.05,13.5,330.0,78.68,64.65
2017,5,25,17,30,521.0,103.0,3.0,13.0,279.0,73.97,60.72
2017,5,25,17,45,461.5,93.0,2.95,13.0,230.0,67.96,55.38
2017,5,25,18,0,402.0,83.0,2.9,13.0,181.0,61.72,49.67
2017,5,25,18,15,320.5,70.0,2.7,12.5,136.5,52.89,41.51
2017,5,25,18,30,239.0,57.0,2.5,12.0,92.0,43.77,32.84
2017,5,25,18,45,144.0,39.0,2.35,12.0,57.5,31.03,20.11
2017,5,25,19,0,49.0,21.0,2.2,12.0,23.0,17.05,0.0
2017,5,25,19,15,24.5,10.5,2.15,11.5,11.5,9.55,0.0
2017,5,25,19,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,5,25,19,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,5,25,20,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,5,25,20,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,5,25,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,5,25,20,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,5,25,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,5,25,21,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,5,25,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,5,25,21,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,5,25,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,5,25,22,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,5,25,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,5,25,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,5,25,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,5,25,23,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,5,25,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,25,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,26,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,26,0,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2017,5,26,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,5,26,0,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,5,26,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,5,26,1,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,5,26,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,5,26,1,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2017,5,26,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,5,26,2,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,5,26,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,26,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,26,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,26,3,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,5,26,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,5,26,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,5,26,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,5,26,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,5,26,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,5,26,4,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,5,26,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,26,5,15,80.0,21.0,1.4,11.0,29.5,85.29,27.84
2017,5,26,5,30,160.0,42.0,1.4,11.0,59.0,176.35,138.93
2017,5,26,5,45,251.5,56.5,1.45,11.5,99.5,271.77,224.21
2017,5,26,6,0,343.0,71.0,1.5,12.0,140.0,362.8,302.36
2017,5,26,6,15,171.5,68.0,1.5,12.0,102.5,223.06,187.6
2017,5,26,6,30,0.0,65.0,1.5,12.0,65.0,58.06,44.38
2017,5,26,6,45,0.0,79.0,1.5,12.5,79.0,71.42,55.86
2017,5,26,7,0,0.0,93.0,1.5,13.0,93.0,84.7,66.87
2017,5,26,7,15,0.0,116.0,1.5,13.0,116.0,107.31,85.66
2017,5,26,7,30,0.0,139.0,1.5,13.0,139.0,129.82,104.09
2017,5,26,7,45,4.0,162.0,1.5,13.5,165.0,155.9,125.14
2017,5,26,8,0,8.0,185.0,1.5,14.0,191.0,181.98,145.82
2017,5,26,8,15,23.0,223.0,1.5,14.0,238.5,234.47,188.09
2017,5,26,8,30,38.0,261.0,1.5,14.0,286.0,305.39,243.78
2017,5,26,8,45,52.5,291.5,1.55,14.0,328.5,350.78,278.54
2017,5,26,9,0,67.0,322.0,1.6,14.0,371.0,395.64,312.49
2017,5,26,9,15,48.5,317.0,1.6,14.0,354.0,367.41,289.33
2017,5,26,9,30,30.0,312.0,1.6,14.0,337.0,339.77,267.01
2017,5,26,9,45,45.5,347.5,1.65,14.5,386.5,389.27,304.44
2017,5,26,10,0,61.0,383.0,1.7,15.0,436.0,437.63,339.89
2017,5,26,10,15,36.0,310.5,1.7,15.0,342.0,334.37,260.79
2017,5,26,10,30,11.0,238.0,1.7,15.0,248.0,226.62,176.96
2017,5,26,10,45,9.0,209.5,1.75,15.5,217.5,197.59,154.05
2017,5,26,11,0,7.0,181.0,1.8,16.0,187.0,169.11,131.23
2017,5,26,11,15,7.5,183.0,1.8,16.0,190.0,170.92,132.67
2017,5,26,11,30,8.0,185.0,1.8,16.0,193.0,172.65,133.97
2017,5,26,11,45,14.5,262.5,1.85,16.5,277.0,247.11,191.97
2017,5,26,12,0,21.0,340.0,1.9,17.0,361.0,320.11,247.21
2017,5,26,12,15,94.5,412.0,1.9,17.0,503.0,440.68,338.82
2017,5,26,12,30,168.0,484.0,1.9,17.0,645.0,548.78,417.81
2017,5,26,12,45,278.0,446.5,1.95,17.0,709.5,578.78,440.86
2017,5,26,13,0,388.0,409.0,2.0,17.0,774.0,601.39,458.32
2017,5,26,13,15,394.5,395.0,2.05,17.0,760.0,569.8,434.86
2017,5,26,13,30,401.0,381.0,2.1,17.0,746.0,532.47,407.18
2017,5,26,13,45,305.5,403.5,2.15,17.0,677.5,478.63,366.12
2017,5,26,14,0,210.0,426.0,2.2,17.0,609.0,435.78,333.52
2017,5,26,14,15,211.5,409.0,2.2,17.0,588.0,407.34,311.58
2017,5,26,14,30,213.0,392.0,2.2,17.0,567.0,379.01,289.31
2017,5,26,14,45,151.0,370.0,2.2,17.0,491.0,327.22,250.37
2017,5,26,15,0,89.0,348.0,2.2,17.0,415.0,292.78,225.37
2017,5,26,15,15,59.5,306.5,2.2,16.5,350.5,249.66,193.4
2017,5,26,15,30,30.0,265.0,2.2,16.0,286.0,210.39,164.4
2017,5,26,15,45,47.5,261.5,2.25,16.0,291.5,204.14,159.33
2017,5,26,16,0,65.0,258.0,2.3,16.0,297.0,195.39,152.99
2017,5,26,16,15,173.0,235.0,2.3,15.5,328.0,165.04,137.13
2017,5,26,16,30,281.0,212.0,2.3,15.0,359.0,143.17,119.22
2017,5,26,16,45,180.5,193.5,2.3,15.0,284.5,140.47,117.35
2017,5,26,17,0,80.0,175.0,2.3,15.0,210.0,134.2,112.32
2017,5,26,17,15,321.0,132.5,2.3,14.5,245.5,96.95,80.36
2017,5,26,17,30,562.0,90.0,2.3,14.0,281.0,65.14,52.62
2017,5,26,17,45,514.5,80.5,2.3,14.0,233.0,59.91,48.01
2017,5,26,18,0,467.0,71.0,2.3,14.0,185.0,54.38,42.97
2017,5,26,18,15,387.5,60.5,2.15,13.5,140.0,45.87,35.17
2017,5,26,18,30,308.0,50.0,2.0,13.0,95.0,38.47,28.12
2017,5,26,18,45,205.5,35.5,1.85,12.5,60.5,27.65,17.43
2017,5,26,19,0,103.0,21.0,1.7,12.0,26.0,16.53,0.0
2017,5,26,19,15,51.5,10.5,1.7,11.5,13.0,9.55,0.0
2017,5,26,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,5,26,19,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,5,26,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,5,26,20,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2017,5,26,20,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,5,26,20,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,5,26,21,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,5,26,21,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,5,26,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,5,26,21,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,5,26,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,5,26,22,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2017,5,26,22,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,5,26,22,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,5,26,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,5,26,23,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,5,26,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,5,26,23,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,5,27,0,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,5,27,0,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,5,27,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,5,27,0,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,5,27,1,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,5,27,1,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,5,27,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,5,27,1,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,5,27,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,5,27,2,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,5,27,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,5,27,2,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,5,27,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,5,27,3,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,5,27,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,5,27,3,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,5,27,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,5,27,4,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,5,27,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,5,27,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,5,27,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,5,27,5,15,133.5,18.0,1.45,9.5,32.5,121.49,47.7
2017,5,27,5,30,267.0,36.0,1.5,10.0,65.0,244.92,195.45
2017,5,27,5,45,356.0,47.5,1.55,10.5,107.5,330.36,273.86
2017,5,27,6,0,445.0,59.0,1.6,11.0,150.0,422.04,352.52
2017,5,27,6,15,507.5,67.0,1.6,11.5,198.0,496.15,413.66
2017,5,27,6,30,570.0,75.0,1.6,12.0,246.0,573.5,473.59
2017,5,27,6,45,285.5,101.0,1.6,12.5,187.0,385.07,320.85
2017,5,27,7,0,1.0,127.0,1.6,13.0,128.0,122.52,98.11
2017,5,27,7,15,56.0,166.0,1.6,13.0,193.5,226.35,186.39
2017,5,27,7,30,111.0,205.0,1.6,13.0,259.0,338.51,277.23
2017,5,27,7,45,185.5,223.5,1.65,13.5,325.0,428.07,347.73
2017,5,27,8,0,260.0,242.0,1.7,14.0,391.0,538.65,431.49
2017,5,27,8,15,528.5,179.5,1.7,14.0,515.0,744.2,587.64
2017,5,27,8,30,797.0,117.0,1.7,14.0,639.0,942.01,722.26
2017,5,27,8,45,810.5,120.5,1.75,14.5,682.0,965.31,733.03
2017,5,27,9,0,824.0,124.0,1.8,15.0,725.0,985.81,744.06
2017,5,27,9,15,835.5,126.5,1.85,15.0,763.0,1000.2,752.48
2017,5,27,9,30,847.0,129.0,1.9,15.0,801.0,1011.49,759.04
2017,5,27,9,45,840.5,139.5,1.95,15.5,830.0,1010.39,756.17
2017,5,27,10,0,834.0,150.0,2.0,16.0,859.0,1005.83,751.3
2017,5,27,10,15,841.0,151.5,2.05,16.0,885.5,1001.79,748.35
2017,5,27,10,30,848.0,153.0,2.1,16.0,912.0,994.51,743.36
2017,5,27,10,45,852.5,154.5,2.2,16.5,932.0,981.6,733.97
2017,5,27,11,0,857.0,156.0,2.3,17.0,952.0,965.56,722.59
2017,5,27,11,15,859.5,156.5,2.35,17.0,964.5,933.89,701.62
2017,5,27,11,30,862.0,157.0,2.4,17.0,977.0,909.94,685.92
2017,5,27,11,45,863.0,157.5,2.45,17.0,982.0,882.11,667.46
2017,5,27,12,0,864.0,158.0,2.5,17.0,987.0,851.92,647.31
2017,5,27,12,15,863.5,158.0,2.5,17.0,984.5,817.96,624.08
2017,5,27,12,30,863.0,158.0,2.5,17.0,982.0,782.1,599.26
2017,5,27,12,45,858.5,159.0,2.55,17.0,972.0,742.42,570.35
2017,5,27,13,0,854.0,160.0,2.6,17.0,962.0,703.72,541.46
2017,5,27,13,15,849.5,159.0,2.6,17.0,945.0,658.73,507.2
2017,5,27,13,30,845.0,158.0,2.6,17.0,928.0,612.8,471.46
2017,5,27,13,45,840.5,155.5,2.65,17.0,904.5,564.93,433.56
2017,5,27,14,0,836.0,153.0,2.7,17.0,881.0,516.5,394.15
2017,5,27,14,15,827.5,151.0,2.7,17.0,850.5,466.39,352.25
2017,5,27,14,30,819.0,149.0,2.7,17.0,820.0,416.47,309.5
2017,5,27,14,45,809.0,145.5,2.7,17.0,784.5,365.35,265.03
2017,5,27,15,0,799.0,142.0,2.7,17.0,749.0,315.0,220.73
2017,5,27,15,15,785.0,139.0,2.7,17.0,708.0,265.11,177.33
2017,5,27,15,30,771.0,136.0,2.7,17.0,667.0,216.78,137.01
2017,5,27,15,45,754.0,131.5,2.75,17.0,622.0,161.0,94.89
2017,5,27,16,0,737.0,127.0,2.8,17.0,577.0,114.64,67.99
2017,5,27,16,15,713.5,122.5,2.8,16.5,529.0,75.7,60.41
2017,5,27,16,30,690.0,118.0,2.8,16.0,481.0,75.39,60.5
2017,5,27,16,45,661.0,112.0,2.85,16.0,431.0,73.85,59.38
2017,5,27,17,0,632.0,106.0,2.9,16.0,381.0,72.15,58.1
2017,5,27,17,15,591.0,99.5,2.85,15.5,331.0,69.84,56.35
2017,5,27,17,30,550.0,93.0,2.8,15.0,281.0,67.39,54.42
2017,5,27,17,45,495.5,84.0,2.8,14.5,232.5,62.64,50.34
2017,5,27,18,0,441.0,75.0,2.8,14.0,184.0,55.86,44.29
2017,5,27,18,15,362.5,63.5,2.65,13.5,139.5,48.01,37.07
2017,5,27,18,30,284.0,52.0,2.5,13.0,95.0,39.91,29.41
2017,5,27,18,45,182.0,36.5,2.45,12.5,60.5,28.36,18.14
2017,5,27,19,0,80.0,21.0,2.4,12.0,26.0,17.13,0.0
2017,5,27,19,15,40.0,10.5,2.4,11.5,13.0,9.55,0.0
2017,5,27,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,5,27,19,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,5,27,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,5,27,20,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,5,27,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,5,27,20,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,5,27,21,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,5,27,21,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,5,27,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,5,27,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,5,27,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,5,27,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,5,27,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,5,27,22,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,5,27,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,5,27,23,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2017,5,27,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,5,27,23,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,5,28,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,5,28,0,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,5,28,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,5,28,0,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,5,28,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,5,28,1,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,5,28,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,5,28,1,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,5,28,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,5,28,2,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,5,28,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,5,28,2,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,5,28,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,5,28,3,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2017,5,28,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,5,28,3,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,5,28,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,5,28,4,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,5,28,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,5,28,4,45,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2017,5,28,5,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,5,28,5,15,103.5,20.0,2.4,10.5,31.5,108.56,45.79
2017,5,28,5,30,207.0,40.0,2.5,11.0,63.0,214.28,170.76
2017,5,28,5,45,298.0,53.0,2.6,11.5,104.5,297.23,246.91
2017,5,28,6,0,389.0,66.0,2.7,12.0,146.0,388.16,325.88
2017,5,28,6,15,454.5,75.5,2.7,12.0,193.5,462.02,388.82
2017,5,28,6,30,520.0,85.0,2.7,12.0,241.0,546.3,457.2
2017,5,28,6,45,260.0,88.0,2.75,12.5,166.0,346.65,292.24
2017,5,28,7,0,0.0,91.0,2.8,13.0,91.0,82.56,64.8
2017,5,28,7,15,0.0,113.0,2.8,13.5,113.0,104.09,82.87
2017,5,28,7,30,0.0,135.0,2.8,14.0,135.0,125.53,100.29
2017,5,28,7,45,1.5,153.5,2.85,14.5,155.0,144.57,115.53
2017,5,28,8,0,3.0,172.0,2.9,15.0,175.0,163.57,130.51
2017,5,28,8,15,7.0,191.5,2.85,15.0,196.5,185.94,148.41
2017,5,28,8,30,11.0,211.0,2.8,15.0,218.0,208.29,166.09
2017,5,28,8,45,16.0,238.0,2.8,15.5,249.5,239.2,190.13
2017,5,28,9,0,21.0,265.0,2.8,16.0,281.0,269.92,213.63
2017,5,28,9,15,25.5,288.0,2.75,16.0,308.0,312.74,246.57
2017,5,28,9,30,30.0,311.0,2.7,16.0,335.0,338.65,266.03
2017,5,28,9,45,414.0,243.0,2.65,16.5,594.5,696.02,544.11
2017,5,28,10,0,798.0,175.0,2.6,17.0,854.0,996.53,752.26
2017,5,28,10,15,629.0,266.0,2.6,17.0,811.5,918.07,693.93
2017,5,28,10,30,460.0,357.0,2.6,17.0,769.0,827.46,626.48
2017,5,28,10,45,456.5,369.0,2.6,17.5,785.5,820.55,620.29
2017,5,28,11,0,453.0,381.0,2.6,18.0,802.0,811.47,611.96
2017,5,28,11,15,480.0,383.5,2.6,18.0,835.0,819.23,617.25
2017,5,28,11,30,507.0,386.0,2.6,18.0,868.0,823.76,620.13
2017,5,28,11,45,674.0,282.0,2.65,18.0,926.5,847.62,641.1
2017,5,28,12,0,841.0,178.0,2.7,18.0,985.0,858.84,651.4
2017,5,28,12,15,840.0,178.0,2.7,18.0,982.5,823.81,627.09
2017,5,28,12,30,839.0,178.0,2.7,18.0,980.0,786.91,600.81
2017,5,28,12,45,846.0,171.0,2.75,18.5,973.0,748.15,571.83
2017,5,28,13,0,853.0,164.0,2.8,19.0,966.0,707.37,540.88
2017,5,28,13,15,848.5,162.5,2.85,19.0,948.5,662.01,506.78
2017,5,28,13,30,844.0,161.0,2.9,19.0,931.0,615.74,471.16
2017,5,28,13,45,840.5,157.5,2.95,19.0,907.5,567.68,433.29
2017,5,28,14,0,837.0,154.0,3.0,19.0,884.0,518.99,393.86
2017,5,28,14,15,828.0,152.0,3.0,18.5,853.0,468.64,352.68
2017,5,28,14,30,819.0,150.0,3.0,18.0,822.0,418.55,310.53
2017,5,28,14,45,810.0,146.0,3.05,18.0,786.5,367.41,266.16
2017,5,28,15,0,801.0,142.0,3.1,18.0,751.0,316.94,221.83
2017,5,28,15,15,786.5,138.5,3.1,17.5,709.5,266.49,178.37
2017,5,28,15,30,772.0,135.0,3.1,17.0,668.0,217.65,137.83
2017,5,28,15,45,755.5,130.5,3.1,17.0,623.0,161.99,95.51
2017,5,28,16,0,739.0,126.0,3.1,17.0,578.0,115.59,68.16
2017,5,28,16,15,715.0,121.5,3.1,16.5,530.0,74.95,59.76
2017,5,28,16,30,691.0,117.0,3.1,16.0,482.0,74.6,59.81
2017,5,28,16,45,661.0,111.5,3.15,16.0,432.0,73.38,58.96
2017,5,28,17,0,631.0,106.0,3.2,16.0,382.0,72.03,57.99
2017,5,28,17,15,590.0,99.5,3.15,15.5,331.5,69.72,56.24
2017,5,28,17,30,549.0,93.0,3.1,15.0,281.0,67.26,54.31
2017,5,28,17,45,494.0,84.0,3.1,15.0,232.5,62.51,50.13
2017,5,28,18,0,439.0,75.0,3.1,15.0,184.0,55.8,44.06
2017,5,28,18,15,361.5,64.0,3.05,14.5,140.0,48.34,37.23
2017,5,28,18,30,284.0,53.0,3.0,14.0,96.0,40.65,29.96
2017,5,28,18,45,183.5,37.5,3.0,13.5,61.5,29.12,18.8
2017,5,28,19,0,83.0,22.0,3.0,13.0,27.0,17.91,0.51
2017,5,28,19,15,41.5,11.0,3.0,12.5,13.5,10.01,0.0
2017,5,28,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,5,28,19,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,5,28,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,5,28,20,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2017,5,28,20,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,28,20,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,28,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,28,21,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,28,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,28,21,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,28,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,28,22,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,28,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,28,22,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,28,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,28,23,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,28,23,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,28,23,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,29,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,29,0,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,29,0,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,29,0,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,5,29,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,5,29,1,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,5,29,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,5,29,1,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,5,29,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,5,29,2,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,5,29,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,5,29,2,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,5,29,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,5,29,3,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2017,5,29,3,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,5,29,3,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,5,29,4,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,5,29,4,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,5,29,4,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,5,29,4,45,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2017,5,29,5,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,5,29,5,15,113.5,20.0,3.1,11.0,32.5,114.56,52.15
2017,5,29,5,30,227.0,40.0,3.2,11.0,65.0,226.48,181.34
2017,5,29,5,45,320.5,52.0,3.35,11.0,107.0,310.57,259.25
2017,5,29,6,0,414.0,64.0,3.5,11.0,149.0,402.9,340.58
2017,5,29,6,15,477.0,72.5,3.55,11.5,196.5,480.04,405.96
2017,5,29,6,30,540.0,81.0,3.6,12.0,244.0,557.52,468.47
2017,5,29,6,45,270.0,88.0,3.65,12.5,169.5,354.82,300.21
2017,5,29,7,0,0.0,95.0,3.7,13.0,95.0,86.69,68.34
2017,5,29,7,15,0.0,118.0,3.6,13.0,118.0,109.3,87.45
2017,5,29,7,30,0.0,141.0,3.5,13.0,141.0,131.81,105.96
2017,5,29,7,45,0.5,151.5,3.45,13.5,152.0,141.53,113.45
2017,5,29,8,0,1.0,162.0,3.4,14.0,163.0,151.33,120.94
2017,5,29,8,15,32.0,221.5,3.3,14.5,242.5,257.31,207.57
2017,5,29,8,30,63.0,281.0,3.2,15.0,322.0,352.92,282.87
2017,5,29,8,45,67.0,302.5,3.1,15.5,349.0,377.59,300.35
2017,5,29,9,0,71.0,324.0,3.0,16.0,376.0,401.77,317.46
2017,5,29,9,15,98.0,352.0,3.0,16.0,428.0,455.67,358.55
2017,5,29,9,30,125.0,380.0,3.0,16.0,480.0,526.32,411.15
2017,5,29,9,45,268.5,365.0,3.05,16.0,590.5,664.44,516.34
2017,5,29,10,0,412.0,350.0,3.1,16.0,701.0,797.39,613.67
2017,5,29,10,15,447.0,352.0,3.15,16.0,744.0,823.17,630.94
2017,5,29,10,30,482.0,354.0,3.2,16.0,787.0,846.13,646.99
2017,5,29,10,45,417.0,389.0,3.25,16.5,769.5,802.33,612.41
2017,5,29,11,0,352.0,424.0,3.3,17.0,752.0,750.25,572.57
2017,5,29,11,15,399.0,411.5,3.3,17.0,788.0,764.83,583.97
2017,5,29,11,30,446.0,399.0,3.3,17.0,824.0,782.13,596.58
2017,5,29,11,45,457.0,402.5,3.35,17.0,840.0,772.15,589.24
2017,5,29,12,0,468.0,406.0,3.4,17.0,856.0,759.91,580.44
2017,5,29,12,15,453.0,405.0,3.45,17.0,840.0,721.37,552.51
2017,5,29,12,30,438.0,404.0,3.5,17.0,824.0,682.95,524.51
2017,5,29,12,45,447.0,397.5,3.55,17.0,822.0,657.48,505.96
2017,5,29,13,0,456.0,391.0,3.6,17.0,820.0,630.82,486.12
2017,5,29,13,15,456.5,380.5,3.65,17.0,804.0,594.64,458.88
2017,5,29,13,30,457.0,370.0,3.7,17.0,788.0,558.22,431.01
2017,5,29,13,45,463.5,355.5,3.75,17.0,769.5,521.82,402.61
2017,5,29,14,0,470.0,341.0,3.8,17.0,751.0,484.79,373.06
2017,5,29,14,15,646.0,244.5,3.85,17.0,787.5,457.07,348.79
2017,5,29,14,30,822.0,148.0,3.9,17.0,824.0,419.47,313.76
2017,5,29,14,45,818.0,142.0,3.95,17.0,789.5,368.35,268.76
2017,5,29,15,0,814.0,136.0,4.0,17.0,755.0,317.4,223.41
2017,5,29,15,15,800.5,133.0,4.05,16.5,714.5,266.9,179.39
2017,5,29,15,30,787.0,130.0,4.1,16.0,674.0,217.88,138.19
2017,5,29,15,45,776.0,124.0,4.15,16.0,630.5,168.61,100.39
2017,5,29,16,0,765.0,118.0,4.2,16.0,587.0,120.92,71.56
2017,5,29,16,15,743.0,113.5,4.15,16.0,539.0,69.93,55.53
2017,5,29,16,30,721.0,109.0,4.1,16.0,491.0,69.35,55.25
2017,5,29,16,45,698.0,102.5,4.1,16.0,442.0,67.24,53.6
2017,5,29,17,0,675.0,96.0,4.1,16.0,393.0,64.92,51.75
2017,5,29,17,15,637.0,90.5,4.05,15.5,342.0,63.04,50.35
2017,5,29,17,30,599.0,85.0,4.0,15.0,291.0,61.05,48.81
2017,5,29,17,45,547.5,77.0,4.0,14.5,242.0,56.85,45.2
2017,5,29,18,0,496.0,69.0,4.0,14.0,193.0,52.45,41.27
2017,5,29,18,15,418.5,59.5,3.9,13.5,148.0,46.44,35.71
2017,5,29,18,30,341.0,50.0,3.8,13.0,103.0,38.45,28.19
2017,5,29,18,45,228.5,36.5,3.7,12.5,66.5,28.39,18.37
2017,5,29,19,0,116.0,23.0,3.6,12.0,30.0,18.08,1.87
2017,5,29,19,15,58.0,11.5,3.6,11.5,15.0,10.46,0.0
2017,5,29,19,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,5,29,19,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,5,29,20,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,5,29,20,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,5,29,20,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,5,29,20,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,5,29,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,5,29,21,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,5,29,21,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,5,29,21,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,5,29,22,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,5,29,22,15,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2017,5,29,22,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,5,29,22,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2017,5,29,23,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,5,29,23,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,5,29,23,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,5,29,23,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,5,30,0,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,5,30,0,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,5,30,0,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,5,30,0,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2017,5,30,1,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,5,30,1,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,5,30,1,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,5,30,1,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2017,5,30,2,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,5,30,2,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2017,5,30,2,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,5,30,2,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2017,5,30,3,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2017,5,30,3,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2017,5,30,3,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,5,30,3,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2017,5,30,4,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2017,5,30,4,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2017,5,30,4,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,5,30,4,45,13.5,5.0,3.85,10.0,5.0,0.0,0.0
2017,5,30,5,0,27.0,10.0,3.8,10.0,10.0,23.4,0.0
2017,5,30,5,15,148.0,25.0,3.85,10.0,40.0,144.16,71.07
2017,5,30,5,30,269.0,40.0,3.9,10.0,70.0,252.37,203.78
2017,5,30,5,45,362.5,51.0,4.0,10.5,113.0,338.54,283.65
2017,5,30,6,0,456.0,62.0,4.1,11.0,156.0,433.47,366.74
2017,5,30,6,15,320.0,91.0,4.2,11.5,166.0,382.79,324.71
2017,5,30,6,30,184.0,120.0,4.3,12.0,176.0,293.5,248.58
2017,5,30,6,45,208.0,137.0,4.4,12.5,211.0,351.95,297.07
2017,5,30,7,0,232.0,154.0,4.5,13.0,246.0,396.59,332.92
2017,5,30,7,15,295.5,166.5,4.45,13.0,300.5,470.84,393.27
2017,5,30,7,30,359.0,179.0,4.4,13.0,355.0,547.85,454.17
2017,5,30,7,45,364.5,200.0,4.35,13.5,394.5,583.46,478.96
2017,5,30,8,0,370.0,221.0,4.3,14.0,434.0,617.64,502.3
2017,5,30,8,15,368.5,242.5,4.2,14.0,470.0,644.11,519.96
2017,5,30,8,30,367.0,264.0,4.1,14.0,506.0,668.72,536.15
2017,5,30,8,45,478.5,242.5,4.1,14.5,579.0,773.52,614.09
2017,5,30,9,0,590.0,221.0,4.1,15.0,652.0,866.85,681.13
2017,5,30,9,15,554.5,250.5,4.1,15.0,673.0,855.74,669.78
2017,5,30,9,30,519.0,280.0,4.1,15.0,694.0,847.58,661.28
2017,5,30,9,45,427.0,332.5,4.1,15.5,682.5,803.52,624.21
2017,5,30,10,0,335.0,385.0,4.1,16.0,671.0,743.84,576.42
2017,5,30,10,15,400.5,371.0,4.05,16.0,723.5,796.47,615.24
2017,5,30,10,30,466.0,357.0,4.0,16.0,776.0,833.86,642.26
2017,5,30,10,45,508.5,354.5,3.95,16.0,820.5,856.78,658.12
2017,5,30,11,0,551.0,352.0,3.9,16.0,865.0,876.16,671.47
2017,5,30,11,15,507.0,375.5,3.9,15.5,852.5,837.22,643.18
2017,5,30,11,30,463.0,399.0,3.9,15.0,840.0,797.54,614.57
2017,5,30,11,45,449.5,403.0,3.95,15.0,833.0,766.65,592.07
2017,5,30,12,0,436.0,407.0,4.0,15.0,826.0,735.01,568.81
2017,5,30,12,15,275.0,442.5,4.05,15.0,707.0,613.42,476.33
2017,5,30,12,30,114.0,478.0,4.1,15.0,588.0,504.41,391.75
2017,5,30,12,45,250.5,444.5,4.2,15.0,682.0,559.23,436.25
2017,5,30,13,0,387.0,411.0,4.3,15.0,776.0,604.46,471.68
2017,5,30,13,15,306.5,431.0,4.35,15.0,717.0,545.48,425.55
2017,5,30,13,30,226.0,451.0,4.4,15.0,658.0,498.81,389.01
2017,5,30,13,45,185.0,441.0,4.5,15.0,607.5,452.12,353.09
2017,5,30,14,0,144.0,431.0,4.6,15.0,557.0,409.44,320.12
2017,5,30,14,15,143.5,415.0,4.6,15.0,537.0,384.15,300.24
2017,5,30,14,30,143.0,399.0,4.6,15.0,517.0,359.22,280.37
2017,5,30,14,45,239.0,365.5,4.7,15.5,552.5,344.36,265.61
2017,5,30,15,0,335.0,332.0,4.8,16.0,588.0,329.91,249.54
2017,5,30,15,15,311.5,318.0,4.7,16.0,545.5,292.27,218.93
2017,5,30,15,30,288.0,304.0,4.6,16.0,503.0,257.38,191.42
2017,5,30,15,45,361.0,263.5,4.5,16.0,496.5,220.26,159.52
2017,5,30,16,0,434.0,223.0,4.4,16.0,490.0,165.89,117.96
2017,5,30,16,15,408.5,208.5,4.35,15.5,443.5,130.15,107.67
2017,5,30,16,30,383.0,194.0,4.3,15.0,397.0,133.28,110.97
2017,5,30,16,45,339.5,180.5,4.3,14.5,347.0,125.81,105.07
2017,5,30,17,0,296.0,167.0,4.3,14.0,297.0,117.99,98.8
2017,5,30,17,15,274.5,149.5,4.25,13.5,258.5,107.47,90.03
2017,5,30,17,30,253.0,132.0,4.2,13.0,220.0,96.48,80.68
2017,5,30,17,45,228.5,112.5,4.2,13.0,182.5,83.71,69.41
2017,5,30,18,0,204.0,93.0,4.2,13.0,145.0,70.45,57.48
2017,5,30,18,15,168.5,74.5,4.05,12.5,111.0,57.37,45.58
2017,5,30,18,30,133.0,56.0,3.9,12.0,77.0,43.87,33.1
2017,5,30,18,45,76.0,38.5,3.8,12.0,50.0,31.64,21.25
2017,5,30,19,0,19.0,21.0,3.7,12.0,23.0,18.18,2.99
2017,5,30,19,15,9.5,10.5,3.7,11.5,11.5,9.55,0.0
2017,5,30,19,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,5,30,19,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2017,5,30,20,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,5,30,20,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2017,5,30,20,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,5,30,20,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2017,5,30,21,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,5,30,21,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2017,5,30,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2017,5,30,21,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2017,5,30,22,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2017,5,30,22,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2017,5,30,22,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,5,30,22,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2017,5,30,23,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,5,30,23,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2017,5,30,23,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,5,30,23,45,0.0,0.0,4.25,11.5,0.0,0.0,0.0
2017,5,31,0,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,5,31,0,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2017,5,31,0,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,5,31,0,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2017,5,31,1,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,5,31,1,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2017,5,31,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,5,31,1,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,5,31,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,5,31,2,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,5,31,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,5,31,2,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,5,31,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,5,31,3,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,5,31,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,5,31,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,5,31,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,5,31,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,5,31,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,5,31,4,45,0.0,4.5,1.8,11.0,4.5,0.0,0.0
2017,5,31,5,0,0.0,9.0,1.8,11.0,9.0,8.19,0.0
2017,5,31,5,15,112.5,23.5,1.85,11.0,36.5,121.25,61.34
2017,5,31,5,30,225.0,38.0,1.9,11.0,64.0,221.53,177.51
2017,5,31,5,45,320.5,48.5,1.95,11.5,105.0,304.97,253.31
2017,5,31,6,0,416.0,59.0,2.0,12.0,146.0,402.05,336.48
2017,5,31,6,15,478.0,67.0,1.95,12.5,192.5,474.59,396.59
2017,5,31,6,30,540.0,75.0,1.9,13.0,239.0,550.45,455.71
2017,5,31,6,45,592.5,79.0,1.9,13.5,289.0,616.27,504.61
2017,5,31,7,0,645.0,83.0,1.9,14.0,339.0,683.69,552.79
2017,5,31,7,15,676.5,87.5,1.85,14.5,388.5,734.49,586.63
2017,5,31,7,30,708.0,92.0,1.8,15.0,438.0,784.9,619.17
2017,5,31,7,45,740.0,92.5,1.8,15.5,488.0,825.53,644.32
2017,5,31,8,0,772.0,93.0,1.8,16.0,538.0,869.79,671.54
2017,5,31,8,15,789.5,96.0,1.75,16.5,584.0,901.6,689.07
2017,5,31,8,30,807.0,99.0,1.7,17.0,630.0,931.16,704.89
2017,5,31,8,45,826.0,98.5,1.7,17.5,673.5,945.23,710.84
2017,5,31,9,0,845.0,98.0,1.7,18.0,717.0,967.12,722.19
2017,5,31,9,15,855.5,100.0,1.7,18.0,754.5,980.62,729.3
2017,5,31,9,30,866.0,102.0,1.7,18.0,792.0,991.1,734.62
2017,5,31,9,45,876.0,102.0,1.7,18.5,825.0,995.75,734.9
2017,5,31,10,0,886.0,102.0,1.7,19.0,858.0,997.24,733.34
2017,5,31,10,15,892.0,103.5,1.7,19.0,884.5,993.15,729.73
2017,5,31,10,30,898.0,105.0,1.7,19.0,911.0,985.81,724.23
2017,5,31,10,45,901.5,106.0,1.75,19.5,930.5,972.33,714.21
2017,5,31,11,0,905.0,107.0,1.8,20.0,950.0,955.73,702.32
2017,5,31,11,15,907.5,107.5,1.85,20.0,962.5,934.71,688.94
2017,5,31,11,30,910.0,108.0,1.9,20.0,975.0,910.79,673.69
2017,5,31,11,45,909.5,109.5,2.0,20.0,980.0,882.46,655.96
2017,5,31,12,0,909.0,111.0,2.1,20.0,985.0,851.65,636.42
2017,5,31,12,15,909.0,111.0,2.15,20.0,983.5,817.64,614.06
2017,5,31,12,30,909.0,111.0,2.2,20.0,982.0,781.52,590.08
2017,5,31,12,45,900.0,115.0,2.3,20.0,970.5,740.35,562.31
2017,5,31,13,0,891.0,119.0,2.4,20.0,959.0,697.95,531.49
2017,5,31,13,15,887.5,118.0,2.45,20.0,942.5,654.01,498.62
2017,5,31,13,30,884.0,117.0,2.5,20.0,926.0,608.9,464.0
2017,5,31,13,45,880.0,115.5,2.6,20.0,903.0,562.11,427.34
2017,5,31,14,0,876.0,114.0,2.7,20.0,880.0,514.53,388.94
2017,5,31,14,15,869.0,112.5,2.7,19.5,850.5,465.04,348.41
2017,5,31,14,30,862.0,111.0,2.7,19.0,821.0,415.42,306.56
2017,5,31,14,45,853.5,108.5,2.75,19.0,786.0,364.64,262.37
2017,5,31,15,0,845.0,106.0,2.8,19.0,751.0,314.28,217.97
2017,5,31,15,15,833.0,103.5,2.8,18.5,711.0,263.75,174.1
2017,5,31,15,30,821.0,101.0,2.8,18.0,671.0,214.36,132.66
2017,5,31,15,45,806.0,98.0,2.85,18.0,627.0,156.37,88.01
2017,5,31,16,0,791.0,95.0,2.9,18.0,583.0,109.12,59.44
2017,5,31,16,15,771.0,92.0,2.9,17.5,535.5,63.88,49.95
2017,5,31,16,30,751.0,89.0,2.9,17.0,488.0,62.35,48.93
2017,5,31,16,45,725.0,85.0,2.95,17.0,439.0,61.14,48.05
2017,5,31,17,0,699.0,81.0,3.0,17.0,390.0,59.83,47.08
2017,5,31,17,15,663.0,76.5,2.95,16.5,340.5,52.74,41.08
2017,5,31,17,30,627.0,72.0,2.9,16.0,291.0,51.04,39.76
2017,5,31,17,45,577.5,66.0,2.9,16.0,242.5,48.02,37.12
2017,5,31,18,0,528.0,60.0,2.9,16.0,194.0,44.88,34.27
2017,5,31,18,15,454.5,52.0,2.75,15.5,149.5,39.86,29.66
2017,5,31,18,30,381.0,44.0,2.6,15.0,105.0,34.67,24.71
2017,5,31,18,45,269.5,33.0,2.5,14.5,68.5,26.48,16.76
2017,5,31,19,0,158.0,22.0,2.4,14.0,32.0,17.29,3.36
2017,5,31,19,15,79.0,11.0,2.4,13.5,16.0,10.01,0.0
2017,5,31,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,5,31,19,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,5,31,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,5,31,20,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2017,5,31,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,5,31,20,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,5,31,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,5,31,21,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,5,31,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,5,31,21,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,5,31,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,5,31,22,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,5,31,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,5,31,22,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,5,31,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,5,31,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,5,31,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,5,31,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,6,1,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,6,1,0,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2017,6,1,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,6,1,0,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,6,1,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,6,1,1,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,6,1,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,6,1,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,6,1,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,6,1,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,6,1,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,6,1,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,6,1,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,6,1,3,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,6,1,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,6,1,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,6,1,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,6,1,4,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,6,1,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,6,1,4,45,12.5,4.5,2.3,11.0,4.5,0.0,0.0
2017,6,1,5,0,25.0,9.0,2.4,11.0,9.0,21.45,0.0
2017,6,1,5,15,138.0,23.5,2.45,11.5,37.5,136.17,72.07
2017,6,1,5,30,251.0,38.0,2.5,12.0,66.0,237.5,190.38
2017,6,1,5,45,332.5,49.5,2.6,12.5,107.0,314.43,260.88
2017,6,1,6,0,414.0,61.0,2.7,13.0,148.0,402.9,337.17
2017,6,1,6,15,477.0,69.5,2.8,13.5,195.5,476.87,399.16
2017,6,1,6,30,540.0,78.0,2.9,14.0,243.0,554.19,460.58
2017,6,1,6,45,316.0,119.0,3.0,14.5,220.0,415.61,346.6
2017,6,1,7,0,92.0,160.0,3.1,15.0,197.0,253.26,208.7
2017,6,1,7,15,177.0,178.5,3.1,15.0,261.5,364.79,301.23
2017,6,1,7,30,262.0,197.0,3.1,15.0,326.0,482.59,394.74
2017,6,1,7,45,240.5,223.5,3.15,15.5,351.0,497.17,402.58
2017,6,1,8,0,219.0,250.0,3.2,16.0,376.0,490.79,395.04
2017,6,1,8,15,236.0,270.5,3.15,16.5,416.5,530.53,423.56
2017,6,1,8,30,253.0,291.0,3.1,17.0,457.0,588.49,464.58
2017,6,1,8,45,535.0,206.5,3.05,17.5,589.0,789.09,616.54
2017,6,1,9,0,817.0,122.0,3.0,18.0,721.0,977.83,744.52
2017,6,1,9,15,829.0,124.5,2.95,18.0,759.5,992.87,750.97
2017,6,1,9,30,841.0,127.0,2.9,18.0,798.0,1004.87,757.06
2017,6,1,9,45,836.5,136.5,2.85,18.5,827.5,1004.92,753.83
2017,6,1,10,0,832.0,146.0,2.8,19.0,857.0,1001.57,748.6
2017,6,1,10,15,839.5,148.0,2.7,19.0,883.5,998.84,744.92
2017,6,1,10,30,847.0,150.0,2.6,19.0,910.0,992.87,739.2
2017,6,1,10,45,855.5,148.5,2.55,19.5,931.5,970.38,721.79
2017,6,1,11,0,864.0,147.0,2.5,20.0,953.0,956.13,710.17
2017,6,1,11,15,867.0,148.0,2.5,20.0,966.0,936.1,696.55
2017,6,1,11,30,870.0,149.0,2.5,20.0,979.0,913.26,681.15
2017,6,1,11,45,874.5,147.0,2.55,20.0,985.5,886.44,663.52
2017,6,1,12,0,879.0,145.0,2.6,20.0,992.0,857.13,644.15
2017,6,1,12,15,879.0,145.0,2.6,20.0,990.0,823.55,621.42
2017,6,1,12,30,879.0,145.0,2.6,20.0,988.0,787.98,597.23
2017,6,1,12,45,880.0,142.5,2.65,20.0,980.0,749.3,569.89
2017,6,1,13,0,881.0,140.0,2.7,20.0,972.0,708.88,540.24
2017,6,1,13,15,878.0,139.0,2.75,20.0,955.5,665.47,507.67
2017,6,1,13,30,875.0,138.0,2.8,20.0,939.0,620.87,473.39
2017,6,1,13,45,869.5,137.0,2.9,20.0,916.0,573.89,436.57
2017,6,1,14,0,864.0,136.0,3.0,20.0,893.0,526.28,398.18
2017,6,1,14,15,856.5,134.0,3.05,19.5,863.0,476.61,357.73
2017,6,1,14,30,849.0,132.0,3.1,19.0,833.0,426.89,316.0
2017,6,1,14,45,837.0,131.0,3.2,19.0,797.0,370.33,267.65
2017,6,1,15,0,825.0,130.0,3.3,19.0,761.0,320.06,223.53
2017,6,1,15,15,812.0,127.0,3.35,18.5,720.5,269.2,179.53
2017,6,1,15,30,799.0,124.0,3.4,18.0,680.0,219.74,138.07
2017,6,1,15,45,782.5,120.5,3.5,18.0,635.0,171.09,100.81
2017,6,1,16,0,766.0,117.0,3.6,18.0,590.0,124.58,72.38
2017,6,1,16,15,744.5,113.0,3.6,17.5,542.0,72.06,57.0
2017,6,1,16,30,723.0,109.0,3.6,17.0,494.0,69.1,54.78
2017,6,1,16,45,699.0,103.0,3.65,17.0,445.0,67.34,53.44
2017,6,1,17,0,675.0,97.0,3.7,17.0,396.0,65.38,51.92
2017,6,1,17,15,637.0,91.0,3.65,16.5,345.5,63.15,50.23
2017,6,1,17,30,599.0,85.0,3.6,16.0,295.0,60.77,48.35
2017,6,1,17,45,551.5,77.0,3.55,15.5,246.5,56.59,44.79
2017,6,1,18,0,504.0,69.0,3.5,15.0,198.0,52.19,40.9
2017,6,1,18,15,428.0,60.0,3.35,14.5,152.5,46.61,35.77
2017,6,1,18,30,352.0,51.0,3.2,14.0,107.0,39.16,28.77
2017,6,1,18,45,247.0,37.5,3.1,13.5,70.5,29.14,19.16
2017,6,1,19,0,142.0,24.0,3.0,13.0,34.0,18.85,5.0
2017,6,1,19,15,71.0,12.0,2.95,12.5,17.0,10.91,0.0
2017,6,1,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,6,1,19,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,6,1,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,6,1,20,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,6,1,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,6,1,20,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,6,1,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,6,1,21,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2017,6,1,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,6,1,21,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,6,1,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,6,1,22,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,6,1,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,6,1,22,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,6,1,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,6,1,23,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,6,1,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,6,1,23,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,6,2,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,6,2,0,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2017,6,2,0,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,6,2,0,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,6,2,1,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,6,2,1,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2017,6,2,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,6,2,1,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,6,2,2,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,6,2,2,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,6,2,2,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,6,2,2,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,6,2,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,6,2,3,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,6,2,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,6,2,3,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,6,2,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,6,2,4,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,6,2,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,6,2,4,45,26.5,5.0,2.15,10.5,6.0,0.0,0.0
2017,6,2,5,0,53.0,10.0,2.2,11.0,12.0,37.22,0.0
2017,6,2,5,15,185.0,23.0,2.25,11.5,42.5,162.52,89.7
2017,6,2,5,30,317.0,36.0,2.3,12.0,73.0,277.53,222.89
2017,6,2,5,45,405.0,45.5,2.35,12.5,116.0,361.27,299.08
2017,6,2,6,0,493.0,55.0,2.4,13.0,159.0,451.84,376.64
2017,6,2,6,15,553.0,62.0,2.25,13.5,207.5,524.39,435.29
2017,6,2,6,30,613.0,69.0,2.1,14.0,256.0,600.05,492.9
2017,6,2,6,45,655.0,74.0,2.0,14.5,306.5,660.92,536.66
2017,6,2,7,0,697.0,79.0,1.9,15.0,357.0,722.7,579.13
2017,6,2,7,15,727.5,83.0,1.8,15.5,408.0,768.89,608.52
2017,6,2,7,30,758.0,87.0,1.7,16.0,459.0,819.47,640.01
2017,6,2,7,45,782.0,90.0,1.6,16.5,509.0,861.74,664.54
2017,6,2,8,0,806.0,93.0,1.5,17.0,559.0,902.38,687.24
2017,6,2,8,15,823.5,96.0,1.4,17.5,606.0,934.82,703.77
2017,6,2,8,30,841.0,99.0,1.3,18.0,653.0,964.89,718.37
2017,6,2,8,45,855.0,101.0,1.25,18.5,696.5,977.34,722.06
2017,6,2,9,0,869.0,103.0,1.2,19.0,740.0,997.34,730.85
2017,6,2,9,15,879.5,105.0,1.2,19.0,778.5,1010.89,737.69
2017,6,2,9,30,890.0,107.0,1.2,19.0,817.0,1021.33,742.75
2017,6,2,9,45,901.0,106.5,1.25,19.5,851.0,1026.34,744.04
2017,6,2,10,0,912.0,106.0,1.3,20.0,885.0,1028.12,743.49
2017,6,2,10,15,918.0,107.0,1.35,20.0,912.0,1023.24,740.3
2017,6,2,10,30,924.0,108.0,1.4,20.0,939.0,1015.04,735.22
2017,6,2,10,45,927.5,109.5,1.5,20.5,959.0,1001.65,726.35
2017,6,2,11,0,931.0,111.0,1.6,21.0,979.0,985.04,715.48
2017,6,2,11,15,934.0,111.5,1.7,21.0,992.0,963.86,703.02
2017,6,2,11,30,937.0,112.0,1.8,21.0,1005.0,939.7,688.55
2017,6,2,11,45,937.5,112.5,1.9,21.5,1010.5,910.54,669.38
2017,6,2,12,0,938.0,113.0,2.0,22.0,1016.0,878.81,648.41
2017,6,2,12,15,937.5,113.0,2.1,22.0,1014.5,843.46,626.07
2017,6,2,12,30,937.0,113.0,2.2,22.0,1013.0,805.98,602.0
2017,6,2,12,45,926.0,119.0,2.35,22.0,1001.0,763.97,574.52
2017,6,2,13,0,915.0,125.0,2.5,22.0,989.0,720.75,543.75
2017,6,2,13,15,912.0,124.5,2.55,21.5,973.0,676.5,511.99
2017,6,2,13,30,909.0,124.0,2.6,21.0,957.0,630.96,478.28
2017,6,2,13,45,905.5,122.0,2.7,21.0,934.0,582.9,440.96
2017,6,2,14,0,902.0,120.0,2.8,21.0,911.0,533.98,401.81
2017,6,2,14,15,895.5,118.5,2.8,21.0,881.5,483.43,360.04
2017,6,2,14,30,889.0,117.0,2.8,21.0,852.0,432.67,317.01
2017,6,2,14,45,882.0,114.5,2.85,21.0,817.0,381.0,272.43
2017,6,2,15,0,875.0,112.0,2.9,21.0,782.0,329.57,227.43
2017,6,2,15,15,863.5,109.5,2.85,20.5,741.5,277.56,182.59
2017,6,2,15,30,852.0,107.0,2.8,20.0,701.0,217.99,133.24
2017,6,2,15,45,838.5,104.0,2.8,20.0,656.0,167.34,94.43
2017,6,2,16,0,825.0,101.0,2.8,20.0,611.0,118.48,64.46
2017,6,2,16,15,805.5,97.5,2.75,19.5,562.5,71.12,55.72
2017,6,2,16,30,786.0,94.0,2.7,19.0,514.0,66.16,51.79
2017,6,2,16,45,761.0,90.0,2.7,18.5,464.0,65.07,51.15
2017,6,2,17,0,736.0,86.0,2.7,18.0,414.0,63.9,50.41
2017,6,2,17,15,700.5,81.5,2.65,17.5,362.5,56.5,44.19
2017,6,2,17,30,665.0,77.0,2.6,17.0,311.0,54.92,43.01
2017,6,2,17,45,615.5,70.5,2.6,16.5,260.5,51.63,40.24
2017,6,2,18,0,566.0,64.0,2.6,16.0,210.0,48.2,37.21
2017,6,2,18,15,491.5,56.0,2.6,15.5,162.5,43.27,32.69
2017,6,2,18,30,417.0,48.0,2.6,15.0,115.0,38.19,27.84
2017,6,2,18,45,303.5,36.5,2.65,14.5,76.5,29.62,19.54
2017,6,2,19,0,190.0,25.0,2.7,14.0,38.0,19.69,6.13
2017,6,2,19,15,95.0,12.5,2.75,13.5,19.0,11.37,0.0
2017,6,2,19,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,6,2,19,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,6,2,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,6,2,20,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2017,6,2,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,6,2,20,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,6,2,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,6,2,21,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,6,2,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,6,2,21,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,6,2,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,6,2,22,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2017,6,2,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,6,2,22,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,6,2,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,6,2,23,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,6,2,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,6,2,23,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,6,3,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,6,3,0,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,6,3,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,6,3,0,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,6,3,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,6,3,1,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,6,3,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,6,3,1,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,6,3,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,6,3,2,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2017,6,3,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,6,3,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,6,3,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,6,3,3,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,6,3,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,6,3,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,6,3,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,6,3,4,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,6,3,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,6,3,4,45,0.0,5.0,2.0,10.5,5.0,0.0,0.0
2017,6,3,5,0,0.0,10.0,2.0,11.0,10.0,9.1,0.0
2017,6,3,5,15,103.5,25.0,2.05,11.0,37.0,107.44,59.21
2017,6,3,5,30,207.0,40.0,2.1,11.0,64.0,213.18,171.37
2017,6,3,5,45,270.5,55.0,2.15,11.5,102.0,281.39,233.8
2017,6,3,6,0,334.0,70.0,2.2,12.0,140.0,354.72,297.58
2017,6,3,6,15,379.0,83.5,2.2,12.0,183.0,416.64,350.28
2017,6,3,6,30,424.0,97.0,2.2,12.0,226.0,481.14,403.11
2017,6,3,6,45,472.5,102.0,2.25,12.5,271.0,539.44,448.92
2017,6,3,7,0,521.0,107.0,2.3,13.0,316.0,607.99,500.16
2017,6,3,7,15,403.0,150.5,2.3,13.0,325.0,563.71,462.08
2017,6,3,7,30,285.0,194.0,2.3,13.0,334.0,499.58,408.4
2017,6,3,7,45,216.5,224.5,2.35,13.5,337.5,457.8,372.56
2017,6,3,8,0,148.0,255.0,2.4,14.0,341.0,429.3,346.45
2017,6,3,8,15,155.5,278.0,2.4,14.0,375.0,461.53,370.43
2017,6,3,8,30,163.0,301.0,2.4,14.0,409.0,493.01,393.23
2017,6,3,8,45,183.5,321.5,2.4,14.0,450.0,533.63,423.12
2017,6,3,9,0,204.0,342.0,2.4,14.0,491.0,573.56,452.04
2017,6,3,9,15,203.5,361.5,2.4,14.0,517.5,590.31,462.9
2017,6,3,9,30,203.0,381.0,2.4,14.0,544.0,605.86,473.03
2017,6,3,9,45,115.0,354.5,2.4,14.5,448.0,483.16,377.99
2017,6,3,10,0,27.0,328.0,2.4,15.0,352.0,346.67,270.99
2017,6,3,10,15,227.5,348.0,2.4,15.5,552.5,590.47,459.92
2017,6,3,10,30,428.0,368.0,2.4,16.0,753.0,808.83,616.44
2017,6,3,10,45,665.0,248.0,2.4,16.5,860.5,905.89,686.37
2017,6,3,11,0,902.0,128.0,2.4,17.0,968.0,974.85,730.47
2017,6,3,11,15,904.5,128.5,2.4,17.5,981.5,953.55,713.73
2017,6,3,11,30,907.0,129.0,2.4,18.0,995.0,929.38,696.1
