Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,3,11,45,913.5,126.0,2.4,18.5,1002.0,902.8,676.94
2017,6,3,12,0,920.0,123.0,2.4,19.0,1009.0,873.5,656.01
2017,6,3,12,15,919.5,122.5,2.45,19.0,1007.0,838.21,632.61
2017,6,3,12,30,919.0,122.0,2.5,19.0,1005.0,800.86,607.63
2017,6,3,12,45,916.5,122.5,2.55,19.5,995.5,760.99,579.18
2017,6,3,13,0,914.0,123.0,2.6,20.0,986.0,719.46,547.68
2017,6,3,13,15,910.5,122.0,2.6,20.0,969.5,674.63,513.96
2017,6,3,13,30,907.0,121.0,2.6,20.0,953.0,628.57,478.54
2017,6,3,13,45,905.5,118.0,2.65,20.0,930.5,580.99,441.26
2017,6,3,14,0,904.0,115.0,2.7,20.0,908.0,532.38,402.08
2017,6,3,14,15,896.5,113.5,2.75,20.0,878.0,481.4,359.99
2017,6,3,14,30,889.0,112.0,2.8,20.0,848.0,430.3,316.66
2017,6,3,14,45,881.0,109.5,2.85,20.0,812.5,378.39,271.74
2017,6,3,15,0,873.0,107.0,2.9,20.0,777.0,326.83,226.47
2017,6,3,15,15,861.0,104.5,2.95,19.5,736.0,274.89,181.55
2017,6,3,15,30,849.0,102.0,3.0,19.0,695.0,224.09,138.86
2017,6,3,15,45,833.5,99.5,3.05,19.0,649.5,165.0,93.06
2017,6,3,16,0,818.0,97.0,3.1,19.0,604.0,116.65,63.03
2017,6,3,16,15,798.0,94.0,3.1,18.5,555.5,70.0,54.99
2017,6,3,16,30,778.0,91.0,3.1,18.0,507.0,63.85,50.0
2017,6,3,16,45,751.0,87.0,3.15,18.0,457.0,62.66,49.16
2017,6,3,17,0,724.0,83.0,3.2,18.0,407.0,61.39,48.22
2017,6,3,17,15,688.0,78.5,3.2,17.5,356.0,54.17,42.15
2017,6,3,17,30,652.0,74.0,3.2,17.0,305.0,52.5,40.88
2017,6,3,17,45,599.5,68.5,3.25,16.5,255.0,49.89,38.7
2017,6,3,18,0,547.0,63.0,3.3,16.0,205.0,47.21,36.34
2017,6,3,18,15,473.5,55.0,3.25,15.5,159.0,42.26,31.81
2017,6,3,18,30,400.0,47.0,3.2,15.0,113.0,37.16,26.95
2017,6,3,18,45,283.5,36.0,3.2,14.5,75.0,29.02,19.09
2017,6,3,19,0,167.0,25.0,3.2,14.0,37.0,19.64,6.68
2017,6,3,19,15,83.5,12.5,3.25,13.5,18.5,11.37,0.0
2017,6,3,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,6,3,19,45,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2017,6,3,20,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,6,3,20,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,6,3,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,6,3,20,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,6,3,21,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,6,3,21,15,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2017,6,3,21,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,6,3,21,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,6,3,22,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,6,3,22,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,6,3,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,6,3,22,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,6,3,23,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,6,3,23,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,6,3,23,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,6,3,23,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,6,4,0,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,6,4,0,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,6,4,0,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,6,4,0,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2017,6,4,1,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,6,4,1,15,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2017,6,4,1,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,6,4,1,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,6,4,2,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2017,6,4,2,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2017,6,4,2,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,6,4,2,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,6,4,3,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,6,4,3,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2017,6,4,3,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,6,4,3,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,6,4,4,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,6,4,4,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2017,6,4,4,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,6,4,4,45,18.0,5.5,3.65,10.5,6.0,0.0,0.0
2017,6,4,5,0,36.0,11.0,3.7,11.0,12.0,29.11,0.0
2017,6,4,5,15,159.0,25.0,3.75,11.0,42.0,151.65,87.47
2017,6,4,5,30,282.0,39.0,3.8,11.0,72.0,257.99,208.99
2017,6,4,5,45,375.5,49.0,3.9,11.5,115.0,345.53,288.9
2017,6,4,6,0,469.0,59.0,4.0,12.0,158.0,439.63,370.72
2017,6,4,6,15,530.5,66.0,4.05,12.5,206.0,512.64,432.02
2017,6,4,6,30,592.0,73.0,4.1,13.0,254.0,588.77,492.56
2017,6,4,6,45,635.5,78.5,4.15,13.5,305.0,650.92,539.8
2017,6,4,7,0,679.0,84.0,4.2,14.0,356.0,714.08,586.19
2017,6,4,7,15,710.5,88.5,4.2,14.5,407.0,765.93,622.3
2017,6,4,7,30,742.0,93.0,4.2,15.0,458.0,812.36,653.51
2017,6,4,7,45,764.5,97.0,4.2,15.5,507.5,854.15,680.61
2017,6,4,8,0,787.0,101.0,4.2,16.0,557.0,894.27,706.0
2017,6,4,8,15,806.5,104.5,4.2,16.0,605.0,928.94,728.47
2017,6,4,8,30,826.0,108.0,4.2,16.0,653.0,961.33,749.17
2017,6,4,8,45,840.5,111.0,4.2,16.5,697.5,985.63,762.67
2017,6,4,9,0,855.0,114.0,4.2,17.0,742.0,996.23,766.66
2017,6,4,9,15,868.0,116.5,4.15,17.5,782.0,1012.64,774.55
2017,6,4,9,30,881.0,119.0,4.1,18.0,822.0,1025.97,780.31
2017,6,4,9,45,892.5,120.0,4.05,18.5,857.5,1032.97,781.86
2017,6,4,10,0,904.0,121.0,4.0,19.0,893.0,1036.71,781.36
2017,6,4,10,15,911.0,122.0,3.95,19.0,921.0,1032.66,777.25
2017,6,4,10,30,918.0,123.0,3.9,19.0,949.0,1025.29,771.12
2017,6,4,10,45,925.5,122.5,3.85,19.5,971.0,1013.6,760.78
2017,6,4,11,0,933.0,122.0,3.8,20.0,993.0,998.63,748.43
2017,6,4,11,15,935.5,123.0,3.8,20.0,1006.0,977.28,733.67
2017,6,4,11,30,938.0,124.0,3.8,20.0,1019.0,952.93,716.98
2017,6,4,11,45,943.5,121.0,3.85,20.0,1026.0,924.73,697.99
2017,6,4,12,0,949.0,118.0,3.9,20.0,1033.0,893.8,677.08
2017,6,4,12,15,949.0,118.0,3.95,20.0,1031.5,858.47,653.04
2017,6,4,12,30,949.0,118.0,4.0,20.0,1030.0,820.95,627.33
2017,6,4,12,45,942.5,120.5,4.05,20.0,1019.0,778.8,597.96
2017,6,4,13,0,936.0,123.0,4.1,20.0,1008.0,735.19,565.27
2017,6,4,13,15,933.0,122.5,4.2,20.0,991.5,690.15,531.03
2017,6,4,13,30,930.0,122.0,4.3,20.0,975.0,643.79,494.92
2017,6,4,13,45,926.0,120.0,4.4,20.0,952.0,594.6,455.9
2017,6,4,14,0,922.0,118.0,4.5,20.0,929.0,544.55,415.08
2017,6,4,14,15,915.5,117.0,4.55,19.5,899.0,493.49,372.89
2017,6,4,14,30,909.0,116.0,4.6,19.0,869.0,442.17,329.23
2017,6,4,14,45,900.5,114.0,4.7,18.5,833.0,389.42,283.44
2017,6,4,15,0,892.0,112.0,4.8,18.0,797.0,337.03,237.17
2017,6,4,15,15,880.5,110.0,4.8,17.5,756.0,284.53,190.87
2017,6,4,15,30,869.0,108.0,4.8,17.0,715.0,233.08,146.87
2017,6,4,15,45,854.0,105.5,4.8,17.0,669.5,173.15,99.64
2017,6,4,16,0,839.0,103.0,4.8,17.0,624.0,123.74,68.3
2017,6,4,16,15,820.0,100.0,4.7,16.5,575.5,76.01,60.65
2017,6,4,16,30,801.0,97.0,4.6,16.0,527.0,68.35,54.34
2017,6,4,16,45,774.0,93.0,4.55,16.0,475.5,67.32,53.63
2017,6,4,17,0,747.0,89.0,4.5,16.0,424.0,60.04,47.43
2017,6,4,17,15,711.5,84.5,4.4,15.5,372.0,58.63,46.43
2017,6,4,17,30,676.0,80.0,4.3,15.0,320.0,57.14,45.33
2017,6,4,17,45,622.0,74.0,4.2,14.5,268.0,54.31,42.95
2017,6,4,18,0,568.0,68.0,4.1,14.0,216.0,51.39,40.36
2017,6,4,18,15,492.0,60.0,4.0,13.5,168.5,46.59,35.93
2017,6,4,18,30,416.0,52.0,3.9,13.0,121.0,41.66,31.16
2017,6,4,18,45,295.5,40.0,3.8,12.5,81.0,31.12,21.12
2017,6,4,19,0,175.0,28.0,3.7,12.0,41.0,22.02,8.86
2017,6,4,19,15,87.5,14.0,3.65,11.5,20.5,12.73,0.0
2017,6,4,19,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,6,4,19,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,6,4,20,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,6,4,20,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,6,4,20,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,6,4,20,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,6,4,21,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,6,4,21,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2017,6,4,21,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,6,4,21,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,6,4,22,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,6,4,22,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,6,4,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,6,4,22,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,6,4,23,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,6,4,23,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,6,4,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,6,4,23,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,6,5,0,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,6,5,0,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,6,5,0,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,6,5,0,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,6,5,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,6,5,1,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2017,6,5,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,6,5,1,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,6,5,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,6,5,2,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,6,5,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,6,5,2,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,6,5,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,6,5,3,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,6,5,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,6,5,3,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,6,5,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,6,5,4,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,6,5,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,6,5,4,45,12.5,6.0,2.15,9.5,6.0,0.0,0.0
2017,6,5,5,0,25.0,12.0,2.2,10.0,12.0,24.19,0.0
2017,6,5,5,15,137.5,28.0,2.25,10.5,42.5,144.78,84.65
2017,6,5,5,30,250.0,44.0,2.3,11.0,73.0,246.04,198.41
2017,6,5,5,45,342.5,55.5,2.4,11.5,116.0,329.84,274.32
2017,6,5,6,0,435.0,67.0,2.5,12.0,159.0,424.0,355.24
2017,6,5,6,15,499.0,75.5,2.35,12.5,207.5,500.11,417.97
2017,6,5,6,30,563.0,84.0,2.2,13.0,256.0,579.34,479.34
2017,6,5,6,45,613.5,89.0,2.1,13.5,308.0,646.11,528.16
2017,6,5,7,0,664.0,94.0,2.0,14.0,360.0,714.12,575.76
2017,6,5,7,15,696.5,99.0,1.85,14.5,411.5,767.19,610.02
2017,6,5,7,30,729.0,104.0,1.7,15.0,463.0,819.77,642.57
2017,6,5,7,45,758.0,106.0,1.6,15.5,513.5,864.43,668.84
2017,6,5,8,0,787.0,108.0,1.5,16.0,564.0,902.67,689.92
2017,6,5,8,15,805.0,111.5,1.4,16.5,611.0,935.91,707.08
2017,6,5,8,30,823.0,115.0,1.3,17.0,658.0,966.78,722.25
2017,6,5,8,45,839.5,116.5,1.2,18.0,702.0,991.26,731.49
2017,6,5,9,0,856.0,118.0,1.1,19.0,746.0,1012.97,738.72
2017,6,5,9,15,866.5,120.0,1.0,19.5,784.5,1015.2,734.92
2017,6,5,9,30,877.0,122.0,0.9,20.0,823.0,1025.44,736.45
2017,6,5,9,45,882.0,125.5,0.85,20.5,855.0,1028.58,734.54
2017,6,5,10,0,887.0,129.0,0.8,21.0,887.0,1028.44,730.83
2017,6,5,10,15,892.5,130.5,0.8,21.0,913.5,1023.46,726.83
2017,6,5,10,30,898.0,132.0,0.8,21.0,940.0,1015.23,721.05
2017,6,5,10,45,902.5,133.0,0.8,21.5,960.0,1002.33,711.19
2017,6,5,11,0,907.0,134.0,0.8,22.0,980.0,986.26,699.58
2017,6,5,11,15,909.5,134.5,0.9,22.0,993.0,964.81,688.08
2017,6,5,11,30,912.0,135.0,1.0,22.0,1006.0,940.48,674.65
2017,6,5,11,45,912.0,135.5,1.15,22.5,1011.0,911.25,657.44
2017,6,5,12,0,912.0,136.0,1.3,23.0,1016.0,879.58,638.29
2017,6,5,12,15,911.5,136.0,1.45,23.0,1014.0,844.84,617.93
2017,6,5,12,30,911.0,136.0,1.6,23.0,1012.0,808.06,595.71
2017,6,5,12,45,903.0,139.0,1.75,23.0,1000.5,766.43,568.96
2017,6,5,13,0,895.0,142.0,1.9,23.0,989.0,723.56,539.46
2017,6,5,13,15,891.0,141.0,1.95,22.5,972.0,679.1,508.3
2017,6,5,13,30,887.0,140.0,2.0,22.0,955.0,633.5,475.32
2017,6,5,13,45,881.0,139.0,2.15,22.0,931.5,585.86,439.33
2017,6,5,14,0,875.0,138.0,2.3,22.0,908.0,537.61,401.62
2017,6,5,14,15,867.5,136.0,2.35,22.0,878.0,487.54,361.05
2017,6,5,14,30,860.0,134.0,2.4,22.0,848.0,437.39,319.3
2017,6,5,14,45,849.0,132.5,2.5,22.0,812.0,380.48,271.68
2017,6,5,15,0,838.0,131.0,2.6,22.0,776.0,329.59,227.85
2017,6,5,15,15,825.0,128.5,2.65,21.5,735.0,278.49,184.29
2017,6,5,15,30,812.0,126.0,2.7,21.0,694.0,228.77,142.98
2017,6,5,15,45,793.0,123.5,2.75,21.0,648.5,179.89,105.59
2017,6,5,16,0,774.0,121.0,2.8,21.0,603.0,133.39,76.61
2017,6,5,16,15,752.0,117.0,2.8,20.5,555.0,80.19,53.8
2017,6,5,16,30,730.0,113.0,2.8,20.0,507.0,71.5,56.14
2017,6,5,16,45,699.5,109.0,2.8,19.5,456.5,71.18,56.19
2017,6,5,17,0,669.0,105.0,2.8,19.0,406.0,70.81,56.17
2017,6,5,17,15,630.5,99.0,2.75,18.0,355.0,68.82,54.84
2017,6,5,17,30,592.0,93.0,2.7,17.0,304.0,66.7,53.35
2017,6,5,17,45,539.0,85.0,2.7,16.5,254.5,62.74,50.03
2017,6,5,18,0,486.0,77.0,2.7,16.0,205.0,58.6,46.4
2017,6,5,18,15,410.5,67.0,2.6,15.5,159.0,50.48,39.08
2017,6,5,18,30,335.0,57.0,2.5,15.0,113.0,43.59,32.62
2017,6,5,18,45,231.5,43.0,2.45,14.5,75.5,33.31,22.86
2017,6,5,19,0,128.0,29.0,2.4,14.0,38.0,22.74,9.72
2017,6,5,19,15,64.0,14.5,2.4,13.5,19.0,13.19,0.0
2017,6,5,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,6,5,19,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,6,5,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,6,5,20,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2017,6,5,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,6,5,20,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,6,5,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,6,5,21,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,6,5,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,6,5,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,6,5,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,6,5,22,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2017,6,5,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,6,5,22,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,6,5,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,6,5,23,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,6,5,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,6,5,23,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,6,6,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,6,6,0,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2017,6,6,0,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,6,6,0,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,6,6,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,6,6,1,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,6,6,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,6,6,1,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,6,6,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,6,6,2,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2017,6,6,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,6,6,2,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,6,6,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,6,6,3,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,6,6,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,6,6,3,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,6,6,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,6,6,4,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,6,6,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,6,6,4,45,12.0,5.5,2.2,9.5,6.0,0.0,0.0
2017,6,6,5,0,24.0,11.0,2.3,10.0,12.0,22.74,0.0
2017,6,6,5,15,132.5,27.0,2.35,10.5,41.5,140.27,83.04
2017,6,6,5,30,241.0,43.0,2.4,11.0,71.0,238.74,192.69
2017,6,6,5,45,328.5,55.5,2.5,11.5,113.5,320.42,266.71
2017,6,6,6,0,416.0,68.0,2.6,12.0,156.0,409.64,343.74
2017,6,6,6,15,480.0,77.0,2.65,12.0,204.5,487.5,409.35
2017,6,6,6,30,544.0,86.0,2.7,12.0,253.0,566.67,473.16
2017,6,6,6,45,588.0,93.5,2.75,12.5,303.5,630.55,521.35
2017,6,6,7,0,632.0,101.0,2.8,13.0,354.0,695.4,568.61
2017,6,6,7,15,666.0,106.5,2.8,13.5,405.5,749.61,606.09
2017,6,6,7,30,700.0,112.0,2.8,14.0,457.0,803.45,642.26
2017,6,6,7,45,723.0,117.5,2.85,14.5,506.5,846.31,669.93
2017,6,6,8,0,746.0,123.0,2.9,15.0,556.0,887.64,696.08
2017,6,6,8,15,766.0,127.0,2.9,15.0,603.0,922.41,718.17
2017,6,6,8,30,786.0,131.0,2.9,15.0,650.0,948.84,734.32
2017,6,6,8,45,801.0,134.5,2.9,15.5,693.5,973.72,748.02
2017,6,6,9,0,816.0,138.0,2.9,16.0,737.0,995.84,759.78
2017,6,6,9,15,828.0,140.5,2.9,16.5,776.0,1010.91,766.76
2017,6,6,9,30,840.0,143.0,2.9,17.0,815.0,1022.91,771.81
2017,6,6,9,45,840.5,150.5,2.9,17.5,846.0,1025.57,770.73
2017,6,6,10,0,841.0,158.0,2.9,18.0,877.0,1024.89,767.67
2017,6,6,10,15,848.0,159.5,2.9,18.0,903.5,1021.1,764.16
2017,6,6,10,30,855.0,161.0,2.9,18.0,930.0,1014.05,758.67
2017,6,6,10,45,863.0,160.0,2.9,18.0,951.5,1002.2,750.12
2017,6,6,11,0,871.0,159.0,2.9,18.0,973.0,976.26,732.3
2017,6,6,11,15,874.0,160.0,2.9,18.0,985.5,956.04,718.48
2017,6,6,11,30,877.0,161.0,2.9,18.0,998.0,932.99,702.75
2017,6,6,11,45,880.5,159.5,2.95,18.5,1004.0,905.56,683.15
2017,6,6,12,0,884.0,158.0,3.0,19.0,1010.0,875.67,661.91
2017,6,6,12,15,883.5,157.5,3.05,19.0,1008.0,841.11,638.64
2017,6,6,12,30,883.0,157.0,3.1,19.0,1006.0,804.65,613.9
2017,6,6,12,45,882.5,155.5,3.15,19.0,997.0,765.62,585.94
2017,6,6,13,0,882.0,154.0,3.2,19.0,988.0,724.97,555.86
2017,6,6,13,15,878.0,153.0,3.25,19.0,971.5,680.96,522.63
2017,6,6,13,30,874.0,152.0,3.3,19.0,955.0,635.86,487.79
2017,6,6,13,45,869.0,149.5,3.4,19.0,931.5,588.18,450.28
2017,6,6,14,0,864.0,147.0,3.5,19.0,908.0,539.84,411.2
2017,6,6,14,15,856.0,145.0,3.5,19.0,878.0,486.2,366.92
2017,6,6,14,30,848.0,143.0,3.5,19.0,848.0,435.46,323.73
2017,6,6,14,45,838.5,140.5,3.55,19.0,812.0,384.13,279.26
2017,6,6,15,0,829.0,138.0,3.6,19.0,776.0,333.45,234.72
2017,6,6,15,15,815.5,135.0,3.6,18.5,735.0,282.32,190.43
2017,6,6,15,30,802.0,132.0,3.6,18.0,694.0,232.65,148.51
2017,6,6,15,45,785.5,128.5,3.65,18.0,649.0,183.87,110.43
2017,6,6,16,0,769.0,125.0,3.7,18.0,604.0,137.22,80.53
2017,6,6,16,15,746.5,121.0,3.7,17.5,556.0,83.94,56.76
2017,6,6,16,30,724.0,117.0,3.7,17.0,508.0,74.05,59.04
2017,6,6,16,45,695.5,111.5,3.7,16.5,457.5,72.82,58.3
2017,6,6,17,0,667.0,106.0,3.7,16.0,407.0,71.44,57.41
2017,6,6,17,15,628.0,100.0,3.7,15.5,356.0,69.48,55.98
2017,6,6,17,30,589.0,94.0,3.7,15.0,305.0,67.39,54.39
2017,6,6,17,45,536.0,86.0,3.7,14.5,255.5,63.46,51.08
2017,6,6,18,0,483.0,78.0,3.7,14.0,206.0,59.35,47.46
2017,6,6,18,15,407.5,68.0,3.6,13.5,160.0,51.18,40.03
2017,6,6,18,30,332.0,58.0,3.5,13.0,114.0,44.32,33.55
2017,6,6,18,45,228.0,43.5,3.4,12.5,76.5,33.67,23.41
2017,6,6,19,0,124.0,29.0,3.3,12.0,39.0,22.71,10.24
2017,6,6,19,15,62.0,14.5,3.25,11.5,19.5,13.19,0.0
2017,6,6,19,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,6,6,19,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,6,6,20,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,6,6,20,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,6,6,20,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,6,6,20,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,6,6,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,6,6,21,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,6,6,21,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,6,6,21,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,6,6,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,6,6,22,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,6,6,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,6,6,22,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,6,6,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,6,6,23,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2017,6,6,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,6,6,23,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,6,7,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,6,7,0,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,6,7,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,6,7,0,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,6,7,1,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,6,7,1,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,6,7,1,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,6,7,1,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,6,7,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,6,7,2,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,6,7,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,6,7,2,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,6,7,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,6,7,3,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,6,7,3,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,6,7,3,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,6,7,4,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,6,7,4,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,6,7,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,6,7,4,45,8.5,5.0,2.9,10.0,5.5,0.0,0.0
2017,6,7,5,0,17.0,10.0,3.0,10.0,11.0,18.12,0.0
2017,6,7,5,15,112.0,27.0,3.05,10.0,39.5,116.59,69.25
2017,6,7,5,30,207.0,44.0,3.1,10.0,68.0,219.04,177.51
2017,6,7,5,45,295.0,56.5,3.15,10.5,109.0,299.51,250.8
2017,6,7,6,0,383.0,69.0,3.2,11.0,150.0,387.63,327.65
2017,6,7,6,15,248.5,96.0,3.25,11.0,154.0,320.55,272.0
2017,6,7,6,30,114.0,123.0,3.3,11.0,158.0,242.06,204.08
2017,6,7,6,45,132.0,142.5,3.35,11.5,190.0,280.93,236.65
2017,6,7,7,0,150.0,162.0,3.4,12.0,222.0,320.43,268.61
2017,6,7,7,15,160.0,185.0,3.4,12.5,257.0,357.94,297.85
2017,6,7,7,30,170.0,208.0,3.4,13.0,292.0,395.09,326.15
2017,6,7,7,45,235.0,222.5,3.45,13.5,351.5,490.59,401.31
2017,6,7,8,0,300.0,237.0,3.5,14.0,411.0,570.44,462.22
2017,6,7,8,15,357.0,244.5,3.5,14.5,468.0,635.46,510.25
2017,6,7,8,30,414.0,252.0,3.5,15.0,525.0,719.65,570.9
2017,6,7,8,45,375.5,283.0,3.5,15.5,543.5,698.87,551.43
2017,6,7,9,0,337.0,314.0,3.5,16.0,562.0,693.63,543.83
2017,6,7,9,15,371.0,319.5,3.5,16.0,605.5,730.22,570.14
2017,6,7,9,30,405.0,325.0,3.5,16.0,649.0,781.59,606.14
2017,6,7,9,45,357.5,359.0,3.5,16.5,654.0,748.13,578.15
2017,6,7,10,0,310.0,393.0,3.5,17.0,659.0,728.58,560.52
2017,6,7,10,15,315.5,405.5,3.4,17.0,683.0,737.35,565.65
2017,6,7,10,30,321.0,418.0,3.3,17.0,707.0,744.3,569.31
2017,6,7,10,45,381.5,402.0,3.25,17.5,753.0,773.62,589.8
2017,6,7,11,0,442.0,386.0,3.2,18.0,799.0,809.29,614.0
2017,6,7,11,15,373.5,421.5,3.1,18.0,774.0,754.02,572.02
2017,6,7,11,30,305.0,457.0,3.0,18.0,749.0,708.51,537.24
2017,6,7,11,45,349.0,438.5,2.9,18.0,774.5,711.72,540.21
2017,6,7,12,0,393.0,420.0,2.8,18.0,800.0,711.92,540.55
2017,6,7,12,15,413.0,414.0,2.8,18.0,812.5,701.67,533.2
2017,6,7,12,30,433.0,408.0,2.8,18.0,825.0,687.03,522.7
2017,6,7,12,45,463.5,398.0,2.8,18.0,841.0,674.61,513.8
2017,6,7,13,0,494.0,388.0,2.8,18.0,857.0,659.35,502.53
2017,6,7,13,15,293.5,416.5,2.85,17.5,694.0,529.53,406.16
2017,6,7,13,30,93.0,445.0,2.9,17.0,531.0,425.21,327.25
2017,6,7,13,45,209.0,425.0,2.95,17.0,611.5,456.07,351.52
2017,6,7,14,0,325.0,405.0,3.0,17.0,692.0,473.64,363.84
2017,6,7,14,15,238.0,404.0,3.0,17.0,610.5,411.66,316.24
2017,6,7,14,30,151.0,403.0,3.0,17.0,529.0,367.83,283.12
2017,6,7,14,45,144.5,384.5,3.0,17.0,500.5,339.18,260.82
2017,6,7,15,0,138.0,366.0,3.0,17.0,472.0,311.54,239.15
2017,6,7,15,15,257.5,325.5,2.9,16.5,511.0,289.54,217.62
2017,6,7,15,30,377.0,285.0,2.8,16.0,550.0,266.38,193.98
2017,6,7,15,45,323.5,276.5,2.75,16.0,493.5,229.35,167.27
2017,6,7,16,0,270.0,268.0,2.7,16.0,437.0,198.01,147.31
2017,6,7,16,15,135.0,141.0,2.65,15.5,225.5,99.3,75.68
2017,6,7,16,30,0.0,14.0,2.6,15.0,14.0,12.34,5.27
2017,6,7,16,45,0.0,41.5,2.55,15.0,41.5,36.63,26.85
2017,6,7,17,0,0.0,69.0,2.5,15.0,69.0,61.01,48.48
2017,6,7,17,15,148.0,98.5,2.45,14.5,152.0,72.79,59.13
2017,6,7,17,30,296.0,128.0,2.4,14.0,235.0,94.08,78.19
2017,6,7,17,45,263.5,113.5,2.35,14.0,197.5,84.55,69.84
2017,6,7,18,0,231.0,99.0,2.3,14.0,160.0,74.67,61.03
2017,6,7,18,15,193.5,80.5,2.1,13.5,124.5,61.7,49.36
2017,6,7,18,30,156.0,62.0,1.9,13.0,89.0,48.32,37.1
2017,6,7,18,45,107.0,44.5,1.75,13.0,60.0,35.23,24.77
2017,6,7,19,0,58.0,27.0,1.6,13.0,31.0,22.54,10.45
2017,6,7,19,15,29.0,13.5,1.5,12.5,15.5,12.28,0.0
2017,6,7,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,6,7,19,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,6,7,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,6,7,20,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,6,7,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,6,7,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,6,7,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,6,7,21,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,6,7,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,6,7,21,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,6,7,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,6,7,22,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,6,7,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,6,7,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,6,7,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,6,7,23,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,6,7,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,6,7,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,6,8,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,6,8,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,6,8,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,6,8,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,6,8,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,6,8,1,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,6,8,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,6,8,1,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,6,8,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,6,8,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,6,8,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,6,8,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,6,8,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,6,8,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,6,8,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,6,8,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,6,8,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,6,8,4,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,6,8,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,6,8,4,45,0.0,1.0,1.75,12.5,1.0,0.0,0.0
2017,6,8,5,0,0.0,2.0,1.8,13.0,2.0,1.82,0.0
2017,6,8,5,15,0.0,7.0,1.85,13.0,7.0,6.14,0.0
2017,6,8,5,30,0.0,12.0,1.9,13.0,12.0,10.54,3.04
2017,6,8,5,45,0.0,19.5,1.95,13.0,19.5,17.14,8.91
2017,6,8,6,0,0.0,27.0,2.0,13.0,27.0,23.76,14.77
2017,6,8,6,15,0.0,35.5,2.0,13.0,35.5,31.28,21.36
2017,6,8,6,30,0.0,44.0,2.0,13.0,44.0,38.8,27.88
2017,6,8,6,45,0.0,52.5,2.05,13.5,52.5,46.34,34.24
2017,6,8,7,0,0.0,61.0,2.1,14.0,61.0,53.89,40.5
2017,6,8,7,15,0.0,99.5,2.1,14.0,99.5,90.05,70.9
2017,6,8,7,30,0.0,138.0,2.1,14.0,138.0,128.44,102.62
2017,6,8,7,45,0.0,83.5,2.15,14.0,83.5,73.94,56.85
2017,6,8,8,0,0.0,29.0,2.2,14.0,29.0,25.61,16.07
2017,6,8,8,15,0.0,93.0,2.2,14.0,93.0,82.46,63.68
2017,6,8,8,30,0.0,157.0,2.2,14.0,157.0,143.33,113.53
2017,6,8,8,45,2.0,170.5,2.25,14.0,172.5,157.84,125.01
2017,6,8,9,0,4.0,184.0,2.3,14.0,188.0,172.32,136.49
2017,6,8,9,15,12.5,236.0,2.25,14.0,246.5,230.8,183.28
2017,6,8,9,30,21.0,288.0,2.2,14.0,305.0,289.38,229.09
2017,6,8,9,45,16.0,266.5,2.2,14.5,280.0,261.76,206.3
2017,6,8,10,0,11.0,245.0,2.2,15.0,255.0,235.01,184.55
2017,6,8,10,15,13.5,268.0,2.15,15.0,280.5,258.36,202.69
2017,6,8,10,30,16.0,291.0,2.1,15.0,306.0,281.36,220.25
2017,6,8,10,45,19.5,319.0,2.05,15.0,337.5,309.61,241.74
2017,6,8,11,0,23.0,347.0,2.0,15.0,369.0,337.27,262.55
2017,6,8,11,15,18.5,312.5,1.95,15.0,330.5,299.3,233.06
2017,6,8,11,30,14.0,278.0,1.9,15.0,292.0,262.27,204.37
2017,6,8,11,45,15.0,279.0,1.85,15.5,294.0,262.69,204.36
2017,6,8,12,0,16.0,280.0,1.8,16.0,296.0,262.97,204.1
2017,6,8,12,15,13.0,246.5,1.75,16.0,259.5,229.41,178.02
2017,6,8,12,30,10.0,213.0,1.7,16.0,223.0,196.45,152.33
2017,6,8,12,45,8.5,199.0,1.65,16.0,207.5,182.18,141.19
2017,6,8,13,0,7.0,185.0,1.6,16.0,192.0,168.15,130.16
2017,6,8,13,15,7.5,191.0,1.55,16.0,198.5,172.96,134.02
2017,6,8,13,30,8.0,197.0,1.5,16.0,205.0,177.62,137.73
2017,6,8,13,45,11.0,232.5,1.5,16.5,243.0,208.44,161.7
2017,6,8,14,0,14.0,268.0,1.5,17.0,281.0,238.01,184.32
2017,6,8,14,15,7.0,197.5,1.5,17.0,204.0,174.92,135.2
2017,6,8,14,30,0.0,127.0,1.5,17.0,127.0,111.91,85.51
2017,6,8,14,45,0.0,99.5,1.5,17.0,99.5,88.21,66.65
2017,6,8,15,0,0.0,72.0,1.5,17.0,72.0,63.91,47.03
2017,6,8,15,15,1.5,123.0,1.5,17.0,124.0,108.42,83.36
2017,6,8,15,30,3.0,174.0,1.5,17.0,176.0,149.88,116.8
2017,6,8,15,45,1.5,148.5,1.5,17.0,149.5,128.46,99.83
2017,6,8,16,0,0.0,123.0,1.5,17.0,123.0,107.21,82.97
2017,6,8,16,15,0.0,135.5,1.5,16.5,135.5,116.52,91.04
2017,6,8,16,30,0.0,148.0,1.5,16.0,148.0,125.3,103.29
2017,6,8,16,45,0.0,106.5,1.5,16.0,106.5,92.68,75.53
2017,6,8,17,0,0.0,65.0,1.5,16.0,65.0,57.45,45.11
2017,6,8,17,15,0.0,61.0,1.45,16.0,61.0,53.89,42.16
2017,6,8,17,30,0.0,57.0,1.4,16.0,57.0,50.33,39.14
2017,6,8,17,45,232.5,66.5,1.35,16.0,128.5,47.16,36.38
2017,6,8,18,0,465.0,76.0,1.3,16.0,200.0,57.36,45.35
2017,6,8,18,15,395.5,66.0,1.2,15.5,156.0,49.57,38.33
2017,6,8,18,30,326.0,56.0,1.1,15.0,112.0,42.71,31.93
2017,6,8,18,45,233.5,42.0,1.05,14.5,76.0,32.45,22.29
2017,6,8,19,0,141.0,28.0,1.0,14.0,40.0,21.9,10.26
2017,6,8,19,15,70.5,14.0,1.0,13.5,20.0,12.73,0.0
2017,6,8,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,6,8,19,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,6,8,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,6,8,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,6,8,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,6,8,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,6,8,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,6,8,21,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,6,8,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,6,8,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,6,8,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,6,8,22,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2017,6,8,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,6,8,22,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,6,8,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,6,8,23,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,6,8,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,6,8,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,6,9,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,6,9,0,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,6,9,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,6,9,0,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,6,9,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,6,9,1,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,6,9,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,6,9,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,6,9,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,6,9,2,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2017,6,9,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,6,9,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,6,9,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,6,9,3,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,6,9,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,6,9,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,6,9,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,6,9,4,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,6,9,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,6,9,4,45,0.0,7.0,1.85,11.0,7.0,0.0,0.0
2017,6,9,5,0,0.0,14.0,1.9,11.0,14.0,12.73,0.0
2017,6,9,5,15,179.5,24.0,2.0,11.5,45.5,161.96,99.06
2017,6,9,5,30,359.0,34.0,2.1,12.0,77.0,301.17,242.94
2017,6,9,5,45,443.5,42.0,2.25,12.5,120.0,382.15,316.4
2017,6,9,6,0,528.0,50.0,2.4,13.0,163.0,469.7,391.41
2017,6,9,6,15,584.5,56.0,2.45,13.0,211.5,539.4,448.57
2017,6,9,6,30,641.0,62.0,2.5,13.0,260.0,612.04,505.69
2017,6,9,6,45,320.5,86.0,2.65,13.5,185.0,392.96,329.46
2017,6,9,7,0,0.0,110.0,2.8,14.0,110.0,102.4,81.13
2017,6,9,7,15,12.5,145.5,2.8,14.0,152.0,149.78,121.33
2017,6,9,7,30,25.0,181.0,2.8,14.0,194.0,197.8,160.91
2017,6,9,7,45,12.5,141.0,2.85,14.5,147.5,141.72,113.54
2017,6,9,8,0,0.0,101.0,2.9,15.0,101.0,90.08,69.86
2017,6,9,8,15,6.5,160.0,2.9,15.0,164.5,153.38,122.04
2017,6,9,8,30,13.0,219.0,2.9,15.0,228.0,218.3,174.28
2017,6,9,8,45,60.5,279.0,2.95,15.5,323.5,344.19,274.59
2017,6,9,9,0,108.0,339.0,3.0,16.0,419.0,455.71,360.03
2017,6,9,9,15,212.5,348.5,3.0,16.0,515.0,585.09,458.94
2017,6,9,9,30,317.0,358.0,3.0,16.0,611.0,713.35,553.33
2017,6,9,9,45,619.5,230.0,3.05,16.5,750.5,896.53,689.21
2017,6,9,10,0,922.0,102.0,3.1,17.0,890.0,1036.07,781.11
2017,6,9,10,15,727.0,221.0,3.1,17.0,854.5,973.5,736.6
2017,6,9,10,30,532.0,340.0,3.1,17.0,819.0,884.17,670.25
2017,6,9,10,45,482.5,363.5,3.15,17.5,806.0,843.86,640.0
2017,6,9,11,0,433.0,387.0,3.2,18.0,793.0,802.42,608.48
2017,6,9,11,15,316.5,434.0,3.25,18.0,733.0,714.39,543.29
2017,6,9,11,30,200.0,481.0,3.3,18.0,673.0,631.08,480.6
2017,6,9,11,45,578.5,292.5,3.35,18.0,850.5,781.61,599.17
2017,6,9,12,0,957.0,104.0,3.4,18.0,1028.0,891.68,679.0
2017,6,9,12,15,744.5,243.0,3.45,18.0,961.5,817.11,624.43
2017,6,9,12,30,532.0,382.0,3.5,18.0,895.0,741.57,565.49
2017,6,9,12,45,726.0,254.0,3.6,18.0,947.0,743.02,571.12
2017,6,9,13,0,920.0,126.0,3.7,18.0,999.0,731.38,565.67
2017,6,9,13,15,683.0,251.0,3.75,17.5,893.0,639.36,494.43
2017,6,9,13,30,446.0,376.0,3.8,17.0,787.0,563.28,434.97
2017,6,9,13,45,515.0,340.0,3.85,17.0,803.5,545.45,421.1
2017,6,9,14,0,584.0,304.0,3.9,17.0,820.0,521.41,401.2
2017,6,9,14,15,744.5,207.5,3.95,17.0,842.5,483.11,369.01
2017,6,9,14,30,905.0,111.0,4.0,17.0,865.0,442.9,332.26
2017,6,9,14,45,899.5,107.5,4.1,17.0,830.0,390.5,286.04
2017,6,9,15,0,894.0,104.0,4.2,17.0,795.0,338.18,239.25
2017,6,9,15,15,882.5,102.0,4.25,16.5,754.0,285.78,192.92
2017,6,9,15,30,871.0,100.0,4.3,16.0,713.0,234.42,148.61
2017,6,9,15,45,858.5,96.5,4.4,15.5,668.5,183.15,107.69
2017,6,9,16,0,846.0,93.0,4.5,15.0,624.0,133.42,74.69
2017,6,9,16,15,827.0,90.5,4.5,14.5,575.5,76.15,47.48
2017,6,9,16,30,808.0,88.0,4.5,14.0,527.0,61.66,48.87
2017,6,9,16,45,784.5,84.0,4.55,14.0,476.5,60.4,47.94
2017,6,9,17,0,761.0,80.0,4.6,14.0,426.0,59.03,46.9
2017,6,9,17,15,728.0,75.5,4.55,13.5,374.5,57.1,45.43
2017,6,9,17,30,695.0,71.0,4.5,13.0,323.0,55.08,43.84
2017,6,9,17,45,650.5,65.5,4.45,13.0,272.5,47.51,37.12
2017,6,9,18,0,606.0,60.0,4.4,13.0,222.0,44.69,34.56
2017,6,9,18,15,537.5,53.0,4.25,12.5,174.5,40.44,30.64
2017,6,9,18,30,469.0,46.0,4.1,12.0,127.0,36.07,26.44
2017,6,9,18,45,361.0,36.5,4.0,11.5,87.0,29.24,19.79
2017,6,9,19,0,253.0,27.0,3.9,11.0,47.0,22.18,10.88
2017,6,9,19,15,126.5,13.5,3.85,11.0,23.5,12.28,0.0
2017,6,9,19,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,6,9,19,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,6,9,20,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,6,9,20,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2017,6,9,20,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,6,9,20,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,6,9,21,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,6,9,21,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,6,9,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,6,9,21,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,6,9,22,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,6,9,22,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,6,9,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,6,9,22,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,6,9,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,6,9,23,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,6,9,23,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,6,9,23,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,6,10,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,6,10,0,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2017,6,10,0,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,6,10,0,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,6,10,1,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,6,10,1,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,6,10,1,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,6,10,1,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,6,10,2,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,6,10,2,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2017,6,10,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,6,10,2,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,6,10,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,6,10,3,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2017,6,10,3,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,6,10,3,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,6,10,4,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,6,10,4,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,6,10,4,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,6,10,4,45,33.0,6.0,2.6,10.5,7.0,0.0,0.0
2017,6,10,5,0,66.0,12.0,2.6,11.0,14.0,45.91,0.0
2017,6,10,5,15,194.0,24.5,2.75,11.5,45.0,171.27,105.56
2017,6,10,5,30,322.0,37.0,2.9,12.0,76.0,281.36,227.47
2017,6,10,5,45,413.5,46.0,3.1,12.5,119.0,367.08,305.18
2017,6,10,6,0,505.0,55.0,3.3,13.0,162.0,459.83,385.13
2017,6,10,6,15,563.0,61.5,3.4,13.0,210.5,530.66,444.33
2017,6,10,6,30,621.0,68.0,3.5,13.0,259.0,604.45,503.32
2017,6,10,6,45,664.0,72.0,3.65,13.5,309.5,665.08,549.16
2017,6,10,7,0,707.0,76.0,3.8,14.0,360.0,722.11,590.75
2017,6,10,7,15,736.0,80.0,3.8,14.0,411.0,772.39,626.63
2017,6,10,7,30,765.0,84.0,3.8,14.0,462.0,821.93,661.16
2017,6,10,7,45,787.5,87.5,3.8,14.5,511.0,863.72,688.07
2017,6,10,8,0,810.0,91.0,3.8,15.0,560.0,903.86,713.31
2017,6,10,8,15,827.0,93.5,3.75,15.0,606.5,935.49,733.16
2017,6,10,8,30,844.0,96.0,3.7,15.0,653.0,954.58,744.07
2017,6,10,8,45,856.5,98.5,3.65,15.5,696.0,976.78,755.84
2017,6,10,9,0,869.0,101.0,3.6,16.0,739.0,996.21,765.6
2017,6,10,9,15,879.5,103.0,3.55,16.0,778.0,1010.11,773.02
2017,6,10,9,30,890.0,105.0,3.5,16.0,817.0,1020.92,778.47
2017,6,10,9,45,892.0,110.0,3.5,16.5,848.5,1023.27,777.21
2017,6,10,10,0,894.0,115.0,3.5,17.0,880.0,1022.26,773.91
2017,6,10,10,15,462.0,235.5,3.5,17.0,631.5,721.26,559.68
2017,6,10,10,30,30.0,356.0,3.5,17.0,383.0,371.09,287.35
2017,6,10,10,45,474.5,236.5,3.55,17.0,679.5,714.83,558.24
2017,6,10,11,0,919.0,117.0,3.6,17.0,976.0,983.73,747.94
2017,6,10,11,15,922.0,118.0,3.65,17.0,989.5,963.58,731.77
2017,6,10,11,30,925.0,119.0,3.7,17.0,1003.0,940.45,716.02
2017,6,10,11,45,928.0,118.0,3.8,17.0,1009.5,912.69,697.36
2017,6,10,12,0,931.0,117.0,3.9,17.0,1016.0,882.3,676.8
2017,6,10,12,15,931.0,116.5,3.95,17.0,1015.0,847.5,652.76
2017,6,10,12,30,931.0,116.0,4.0,17.0,1014.0,810.56,627.08
2017,6,10,12,45,921.0,121.5,4.1,17.0,1002.5,769.37,598.32
2017,6,10,13,0,911.0,127.0,4.2,17.0,991.0,726.93,566.18
2017,6,10,13,15,907.5,126.5,4.2,17.0,975.0,682.9,532.01
2017,6,10,13,30,904.0,126.0,4.2,17.0,959.0,637.64,496.15
2017,6,10,13,45,904.5,121.0,4.25,17.0,937.5,590.05,457.89
2017,6,10,14,0,905.0,116.0,4.3,17.0,916.0,541.26,417.66
2017,6,10,14,15,898.5,114.5,4.3,17.0,886.5,490.92,374.98
2017,6,10,14,30,892.0,113.0,4.3,17.0,857.0,440.35,331.06
2017,6,10,14,45,888.0,108.5,4.35,17.0,822.5,388.42,285.17
2017,6,10,15,0,884.0,104.0,4.4,17.0,788.0,336.44,238.54
2017,6,10,15,15,872.5,102.0,4.4,16.5,747.5,284.57,192.57
2017,6,10,15,30,861.0,100.0,4.4,16.0,707.0,233.76,148.61
2017,6,10,15,45,850.0,96.0,4.45,16.0,663.0,182.88,107.58
2017,6,10,16,0,839.0,92.0,4.5,16.0,619.0,133.39,74.31
2017,6,10,16,15,820.5,89.0,4.5,15.5,571.0,76.14,46.52
2017,6,10,16,30,802.0,86.0,4.5,15.0,523.0,60.15,47.34
2017,6,10,16,45,780.0,82.0,4.5,15.0,473.0,58.85,46.38
2017,6,10,17,0,758.0,78.0,4.5,15.0,423.0,57.44,45.3
2017,6,10,17,15,725.0,74.0,4.4,14.5,372.5,55.84,44.13
2017,6,10,17,30,692.0,70.0,4.3,14.0,322.0,54.19,42.86
2017,6,10,17,45,647.5,64.5,4.25,14.0,272.0,46.68,36.23
2017,6,10,18,0,603.0,59.0,4.2,14.0,222.0,43.83,33.65
2017,6,10,18,15,536.0,52.5,4.05,13.5,175.0,39.97,30.1
2017,6,10,18,30,469.0,46.0,3.9,13.0,128.0,36.02,26.29
2017,6,10,18,45,364.0,36.5,3.8,13.0,88.0,29.19,19.65
2017,6,10,19,0,259.0,27.0,3.7,13.0,48.0,22.13,10.96
2017,6,10,19,15,129.5,13.5,3.65,12.5,24.0,12.28,0.0
2017,6,10,19,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,6,10,19,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,6,10,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,6,10,20,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2017,6,10,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,6,10,20,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,6,10,21,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,6,10,21,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2017,6,10,21,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,6,10,21,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,6,10,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,6,10,22,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2017,6,10,22,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,6,10,22,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,6,10,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,6,10,23,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,6,10,23,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,6,10,23,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,6,11,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,6,11,0,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,6,11,0,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,6,11,0,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,6,11,1,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,6,11,1,15,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2017,6,11,1,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,6,11,1,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,6,11,2,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,6,11,2,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,6,11,2,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,6,11,2,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2017,6,11,3,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,6,11,3,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2017,6,11,3,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2017,6,11,3,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2017,6,11,4,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,6,11,4,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,6,11,4,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,6,11,4,45,44.0,6.0,3.9,9.5,7.5,0.0,0.0
2017,6,11,5,0,88.0,12.0,4.0,10.0,15.0,57.55,0.0
2017,6,11,5,15,225.0,23.5,4.15,10.0,46.5,190.26,119.0
2017,6,11,5,30,362.0,35.0,4.3,10.0,78.0,303.97,248.57
2017,6,11,5,45,452.0,43.0,4.45,10.5,122.0,388.84,327.11
2017,6,11,6,0,542.0,51.0,4.6,11.0,166.0,480.65,407.6
2017,6,11,6,15,598.0,57.0,4.6,11.5,215.0,550.56,465.7
2017,6,11,6,30,654.0,63.0,4.6,12.0,264.0,623.33,523.53
2017,6,11,6,45,695.0,67.0,4.65,12.5,315.0,678.99,565.79
2017,6,11,7,0,736.0,71.0,4.7,13.0,366.0,740.37,611.01
2017,6,11,7,15,764.0,74.5,4.6,13.0,417.0,789.94,646.21
2017,6,11,7,30,792.0,78.0,4.5,13.0,468.0,838.67,679.88
2017,6,11,7,45,814.0,80.5,4.45,13.5,518.0,879.38,705.85
2017,6,11,8,0,836.0,83.0,4.4,14.0,568.0,908.75,723.07
2017,6,11,8,15,852.0,85.5,4.3,14.0,614.5,939.84,742.31
2017,6,11,8,30,868.0,88.0,4.2,14.0,661.0,968.57,759.82
2017,6,11,8,45,880.5,90.0,4.15,14.5,704.5,990.65,771.54
2017,6,11,9,0,893.0,92.0,4.1,15.0,748.0,1009.89,781.27
2017,6,11,9,15,902.5,93.5,4.05,15.0,786.5,1022.54,787.94
2017,6,11,9,30,912.0,95.0,4.0,15.0,825.0,1032.06,792.6
2017,6,11,9,45,911.5,101.0,4.0,15.5,856.0,1033.25,790.53
2017,6,11,10,0,911.0,107.0,4.0,16.0,887.0,1030.99,786.33
2017,6,11,10,15,916.5,108.0,4.0,16.0,913.0,1026.03,781.95
2017,6,11,10,30,922.0,109.0,4.0,16.0,939.0,1017.8,775.49
2017,6,11,10,45,923.0,111.5,4.05,16.0,958.5,1003.47,765.32
2017,6,11,11,0,924.0,114.0,4.1,16.0,978.0,985.98,753.12
2017,6,11,11,15,926.0,114.5,4.1,16.0,990.5,964.44,737.91
2017,6,11,11,30,928.0,115.0,4.1,16.0,1003.0,940.0,720.75
2017,6,11,11,45,926.0,117.5,4.2,16.0,1008.0,911.12,701.06
2017,6,11,12,0,924.0,120.0,4.3,16.0,1013.0,879.77,679.6
2017,6,11,12,15,923.5,120.0,4.35,16.0,1011.5,845.22,655.63
2017,6,11,12,30,923.0,120.0,4.4,16.0,1010.0,808.59,630.01
2017,6,11,12,45,909.0,127.5,4.45,16.0,997.5,766.4,599.97
2017,6,11,13,0,895.0,135.0,4.5,16.0,985.0,723.23,566.88
2017,6,11,13,15,891.5,134.5,4.5,16.0,969.0,679.83,532.92
2017,6,11,13,30,888.0,134.0,4.5,16.0,953.0,635.23,497.3
2017,6,11,13,45,883.5,132.0,4.5,16.0,930.0,587.91,458.82
2017,6,11,14,0,879.0,130.0,4.5,16.0,907.0,539.85,418.79
2017,6,11,14,15,872.0,128.5,4.45,16.0,878.0,490.46,376.62
2017,6,11,14,30,865.0,127.0,4.4,16.0,849.0,440.9,333.35
2017,6,11,14,45,858.5,123.0,4.4,16.0,814.5,389.78,288.09
2017,6,11,15,0,852.0,119.0,4.4,16.0,780.0,338.86,242.37
2017,6,11,15,15,840.0,117.0,4.35,16.0,739.5,280.62,191.06
2017,6,11,15,30,828.0,115.0,4.3,16.0,699.0,230.77,147.62
2017,6,11,15,45,816.0,110.5,4.25,16.0,655.5,180.56,107.06
2017,6,11,16,0,804.0,106.0,4.2,16.0,612.0,131.96,74.07
2017,6,11,16,15,586.0,155.5,4.15,15.5,508.5,108.42,76.03
2017,6,11,16,30,368.0,205.0,4.1,15.0,405.0,139.22,115.96
2017,6,11,16,45,184.0,107.0,4.05,15.0,207.0,77.14,62.36
2017,6,11,17,0,0.0,9.0,4.0,15.0,9.0,7.92,1.4
2017,6,11,17,15,0.0,26.5,3.9,14.5,26.5,23.34,15.23
2017,6,11,17,30,0.0,44.0,3.8,14.0,44.0,38.81,29.16
2017,6,11,17,45,0.0,36.5,3.75,14.0,36.5,32.16,23.25
2017,6,11,18,0,0.0,29.0,3.7,14.0,29.0,25.53,17.28
2017,6,11,18,15,188.0,41.5,3.55,13.5,74.5,30.57,21.74
2017,6,11,18,30,376.0,54.0,3.4,13.0,120.0,42.79,32.3
2017,6,11,18,45,267.0,42.5,3.25,12.5,82.0,32.86,22.9
2017,6,11,19,0,158.0,31.0,3.1,12.0,44.0,24.26,12.86
2017,6,11,19,15,79.0,15.5,3.0,11.5,22.0,14.1,0.0
2017,6,11,19,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,6,11,19,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,6,11,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,6,11,20,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,6,11,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,6,11,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,6,11,21,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,6,11,21,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2017,6,11,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,6,11,21,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,6,11,22,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,6,11,22,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,6,11,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,6,11,22,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,6,11,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,6,11,23,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,6,11,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,6,11,23,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,6,12,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,6,12,0,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2017,6,12,0,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,6,12,0,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,6,12,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,6,12,1,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,6,12,1,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,6,12,1,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,6,12,2,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,6,12,2,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,6,12,2,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,6,12,2,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,6,12,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,6,12,3,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,6,12,3,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,6,12,3,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,6,12,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,6,12,4,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,6,12,4,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,6,12,4,45,21.5,6.0,2.4,9.5,6.5,0.0,0.0
2017,6,12,5,0,43.0,12.0,2.4,10.0,13.0,33.69,0.0
2017,6,12,5,15,162.0,26.0,2.5,10.5,43.0,155.56,96.14
2017,6,12,5,30,281.0,40.0,2.6,11.0,73.0,257.99,209.04
2017,6,12,5,45,374.0,49.5,2.75,11.5,116.0,344.47,287.18
2017,6,12,6,0,467.0,59.0,2.9,12.0,159.0,437.49,367.44
2017,6,12,6,15,527.0,66.5,2.9,12.0,207.0,509.85,428.23
2017,6,12,6,30,587.0,74.0,2.9,12.0,255.0,585.3,488.36
2017,6,12,6,45,631.0,79.5,2.9,12.5,305.5,647.75,535.12
2017,6,12,7,0,675.0,85.0,2.9,13.0,356.0,711.26,580.97
2017,6,12,7,15,477.0,140.0,2.8,13.5,344.0,615.44,503.8
2017,6,12,7,30,279.0,195.0,2.7,14.0,332.0,495.01,404.01
2017,6,12,7,45,170.0,217.5,2.65,14.5,304.0,405.5,329.83
2017,6,12,8,0,61.0,240.0,2.6,15.0,276.0,310.0,249.53
2017,6,12,8,15,57.5,258.0,2.5,15.0,294.0,324.21,260.0
2017,6,12,8,30,54.0,276.0,2.4,15.0,312.0,337.97,269.62
2017,6,12,8,45,64.0,301.5,2.3,15.5,347.0,373.29,295.8
2017,6,12,9,0,74.0,327.0,2.2,16.0,382.0,408.11,321.0
2017,6,12,9,15,122.5,355.0,2.15,16.0,451.0,501.97,391.89
2017,6,12,9,30,171.0,383.0,2.1,16.0,520.0,576.41,446.38
2017,6,12,9,45,305.5,360.0,2.1,16.5,616.5,697.63,535.34
2017,6,12,10,0,440.0,337.0,2.1,17.0,713.0,814.84,617.57
2017,6,12,10,15,655.5,239.0,2.1,17.0,819.5,922.03,694.82
2017,6,12,10,30,871.0,141.0,2.1,17.0,926.0,1000.4,745.15
2017,6,12,10,45,878.5,140.5,2.15,17.5,947.0,989.52,735.6
2017,6,12,11,0,886.0,140.0,2.2,18.0,968.0,975.52,725.1
2017,6,12,11,15,889.0,140.5,2.25,18.0,981.5,955.22,711.88
2017,6,12,11,30,892.0,141.0,2.3,18.0,995.0,932.07,696.83
2017,6,12,11,45,894.0,141.0,2.35,18.0,1001.0,904.9,679.06
2017,6,12,12,0,896.0,141.0,2.4,18.0,1007.0,875.24,659.55
2017,6,12,12,15,896.0,140.5,2.45,18.0,1005.5,841.26,636.97
2017,6,12,12,30,896.0,140.0,2.5,18.0,1004.0,805.28,612.86
2017,6,12,12,45,876.0,151.5,2.6,18.0,990.0,762.51,583.16
2017,6,12,13,0,856.0,163.0,2.7,18.0,976.0,722.07,553.35
2017,6,12,13,15,852.0,162.0,2.8,18.0,960.0,678.0,520.63
2017,6,12,13,30,848.0,161.0,2.9,18.0,944.0,632.94,486.3
2017,6,12,13,45,846.5,157.0,3.05,18.0,922.0,586.04,449.83
2017,6,12,14,0,845.0,153.0,3.2,18.0,900.0,538.31,411.57
2017,6,12,14,15,837.0,151.5,3.25,18.0,871.0,488.92,370.68
2017,6,12,14,30,829.0,150.0,3.3,18.0,842.0,439.62,328.81
2017,6,12,14,45,824.5,144.5,3.4,18.0,808.5,388.81,284.87
2017,6,12,15,0,820.0,139.0,3.5,18.0,775.0,338.17,240.31
2017,6,12,15,15,807.0,136.0,3.55,17.5,734.5,287.69,196.39
2017,6,12,15,30,794.0,133.0,3.6,17.0,694.0,238.59,154.52
2017,6,12,15,45,783.0,127.0,3.7,17.0,651.0,189.13,114.84
2017,6,12,16,0,772.0,121.0,3.8,17.0,608.0,141.2,82.2
2017,6,12,16,15,750.0,117.5,3.75,16.5,560.0,88.49,56.24
2017,6,12,16,30,728.0,114.0,3.7,16.0,512.0,71.64,57.14
2017,6,12,16,45,702.5,108.5,3.7,15.5,462.5,70.35,56.34
2017,6,12,17,0,677.0,103.0,3.7,15.0,413.0,68.9,55.37
2017,6,12,17,15,639.5,97.0,3.6,14.5,362.5,66.83,53.84
2017,6,12,17,30,602.0,91.0,3.5,14.0,312.0,64.63,52.14
2017,6,12,17,45,554.0,83.5,3.45,14.0,262.5,61.03,49.01
2017,6,12,18,0,506.0,76.0,3.4,14.0,213.0,57.25,45.61
2017,6,12,18,15,434.0,66.5,3.15,13.5,167.0,51.45,40.33
2017,6,12,18,30,362.0,57.0,2.9,13.0,121.0,43.48,32.92
2017,6,12,18,45,263.0,44.0,2.7,12.5,83.0,33.99,23.93
2017,6,12,19,0,164.0,31.0,2.5,12.0,45.0,24.25,13.05
2017,6,12,19,15,82.0,15.5,2.4,11.5,22.5,14.1,0.0
2017,6,12,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,6,12,19,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,6,12,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,6,12,20,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,6,12,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,6,12,20,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,6,12,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,6,12,21,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2017,6,12,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,6,12,21,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,6,12,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,6,12,22,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,6,12,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,6,12,22,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,6,12,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,6,12,23,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,6,12,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,6,12,23,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,6,13,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,6,13,0,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,6,13,0,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,6,13,0,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,6,13,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,6,13,1,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2017,6,13,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,6,13,1,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,6,13,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,6,13,2,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,6,13,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,6,13,2,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,6,13,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,6,13,3,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,6,13,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,6,13,3,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,6,13,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,6,13,4,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,6,13,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,6,13,4,45,12.5,5.5,1.9,9.5,6.0,0.0,0.0
2017,6,13,5,0,25.0,11.0,1.9,10.0,12.0,23.24,0.0
2017,6,13,5,15,130.0,26.5,1.9,10.5,41.0,137.98,84.57
2017,6,13,5,30,235.0,42.0,1.9,11.0,70.0,232.6,187.75
2017,6,13,5,45,328.5,53.0,1.95,11.5,112.0,315.85,262.55
2017,6,13,6,0,422.0,64.0,2.0,12.0,154.0,411.05,343.85
2017,6,13,6,15,484.0,72.0,1.9,12.5,201.0,484.15,403.92
2017,6,13,6,30,546.0,80.0,1.8,13.0,248.0,560.41,462.92
2017,6,13,6,45,594.5,85.0,1.75,13.5,298.5,624.72,510.0
2017,6,13,7,0,643.0,90.0,1.7,14.0,349.0,690.34,556.11
2017,6,13,7,15,675.5,95.0,1.65,14.5,399.0,742.83,590.82
2017,6,13,7,30,708.0,100.0,1.6,15.0,449.0,794.96,624.19
2017,6,13,7,45,737.5,102.5,1.55,15.5,499.0,835.15,648.16
2017,6,13,8,0,767.0,105.0,1.5,16.0,549.0,879.83,674.68
2017,6,13,8,15,785.5,108.0,1.45,16.5,595.5,912.83,692.6
2017,6,13,8,30,804.0,111.0,1.4,17.0,642.0,943.6,708.8
2017,6,13,8,45,822.5,111.5,1.35,17.5,685.5,968.97,721.2
2017,6,13,9,0,841.0,112.0,1.3,18.0,729.0,980.91,724.8
2017,6,13,9,15,852.0,114.5,1.3,18.0,767.5,995.65,732.64
2017,6,13,9,30,863.0,117.0,1.3,18.0,806.0,1007.39,738.61
2017,6,13,9,45,871.0,118.5,1.3,18.5,839.0,1011.92,738.71
2017,6,13,10,0,879.0,120.0,1.3,19.0,872.0,1013.28,737.04
2017,6,13,10,15,885.5,121.5,1.35,19.0,899.0,1009.95,734.81
2017,6,13,10,30,892.0,123.0,1.4,19.0,926.0,1003.39,730.68
