Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,13,10,45,897.5,123.0,1.5,19.5,946.5,991.16,722.47
2017,6,13,11,0,903.0,123.0,1.6,20.0,967.0,975.8,712.31
2017,6,13,11,15,905.5,124.0,1.7,20.0,980.5,955.56,700.33
2017,6,13,11,30,908.0,125.0,1.8,20.0,994.0,932.42,686.39
2017,6,13,11,45,909.5,125.0,1.95,20.5,1000.0,904.75,668.62
2017,6,13,12,0,911.0,125.0,2.1,21.0,1006.0,874.58,648.97
2017,6,13,12,15,911.0,125.0,2.2,21.0,1004.5,840.86,627.48
2017,6,13,12,30,911.0,125.0,2.3,21.0,1003.0,805.05,604.32
2017,6,13,12,45,908.0,125.0,2.45,21.0,994.0,765.15,578.28
2017,6,13,13,0,905.0,125.0,2.6,21.0,985.0,723.66,548.8
2017,6,13,13,15,901.5,124.5,2.7,21.0,969.0,680.04,516.69
2017,6,13,13,30,898.0,124.0,2.8,21.0,953.0,635.19,482.78
2017,6,13,13,45,891.5,124.0,2.95,21.0,929.5,588.01,446.34
2017,6,13,14,0,885.0,124.0,3.1,21.0,906.0,540.21,408.27
2017,6,13,14,15,878.0,122.5,3.15,20.5,877.0,490.64,368.23
2017,6,13,14,30,871.0,121.0,3.2,20.0,848.0,440.89,326.81
2017,6,13,14,45,861.0,119.5,3.3,20.0,813.0,390.13,283.06
2017,6,13,15,0,851.0,118.0,3.4,20.0,778.0,339.88,239.02
2017,6,13,15,15,839.0,115.5,3.4,19.5,738.0,281.35,188.89
2017,6,13,15,30,827.0,113.0,3.4,19.0,698.0,231.21,146.18
2017,6,13,15,45,813.0,109.5,3.45,19.0,654.5,181.51,106.49
2017,6,13,16,0,799.0,106.0,3.5,19.0,611.0,133.61,74.17
2017,6,13,16,15,779.5,103.0,3.5,18.5,563.5,87.86,54.26
2017,6,13,16,30,760.0,100.0,3.5,18.0,516.0,69.59,54.91
2017,6,13,16,45,738.0,94.5,3.5,18.0,467.0,67.59,53.38
2017,6,13,17,0,716.0,89.0,3.5,18.0,418.0,59.28,46.33
2017,6,13,17,15,682.0,84.5,3.45,17.5,368.0,57.89,45.37
2017,6,13,17,30,648.0,80.0,3.4,17.0,318.0,56.42,44.3
2017,6,13,17,45,606.0,73.0,3.4,16.5,269.0,52.87,41.32
2017,6,13,18,0,564.0,66.0,3.4,16.0,220.0,49.13,38.07
2017,6,13,18,15,495.5,58.5,3.3,15.0,173.5,44.7,34.12
2017,6,13,18,30,427.0,51.0,3.2,14.0,127.0,40.12,29.84
2017,6,13,18,45,326.0,40.0,3.1,13.5,87.5,32.12,22.22
2017,6,13,19,0,225.0,29.0,3.0,13.0,48.0,22.74,11.99
2017,6,13,19,15,112.5,14.5,2.95,12.5,24.0,13.19,0.0
2017,6,13,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,6,13,19,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,6,13,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,6,13,20,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,6,13,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,6,13,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,6,13,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,6,13,21,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2017,6,13,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,6,13,21,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,6,13,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,6,13,22,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,6,13,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,6,13,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,6,13,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,6,13,23,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,6,13,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,6,13,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,6,14,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,6,14,0,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2017,6,14,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,6,14,0,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,6,14,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,6,14,1,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,6,14,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,6,14,1,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,6,14,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,6,14,2,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,6,14,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,6,14,2,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,6,14,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,6,14,3,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,6,14,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,6,14,3,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,6,14,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,6,14,4,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,6,14,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,6,14,4,45,33.5,6.0,1.55,10.5,7.0,0.0,0.0
2017,6,14,5,0,67.0,12.0,1.5,11.0,14.0,46.35,0.0
2017,6,14,5,15,195.5,24.5,1.45,11.5,44.5,171.81,105.88
2017,6,14,5,30,324.0,37.0,1.4,12.0,75.0,282.09,226.67
2017,6,14,5,45,412.5,45.5,1.4,12.5,118.0,365.22,300.81
2017,6,14,6,0,501.0,54.0,1.4,13.0,161.0,455.06,376.38
2017,6,14,6,15,559.0,60.5,1.3,13.5,209.0,525.65,432.1
2017,6,14,6,30,617.0,67.0,1.2,14.0,257.0,599.25,486.79
2017,6,14,6,45,658.5,72.0,1.2,14.5,307.5,659.87,529.84
2017,6,14,7,0,700.0,77.0,1.2,15.0,358.0,721.44,571.86
2017,6,14,7,15,729.5,81.5,1.2,15.5,408.5,767.92,601.61
2017,6,14,7,30,759.0,86.0,1.2,16.0,459.0,818.45,633.4
2017,6,14,7,45,781.5,89.0,1.2,17.0,508.5,859.58,656.59
2017,6,14,8,0,804.0,92.0,1.2,18.0,558.0,899.07,678.14
2017,6,14,8,15,821.0,95.0,1.2,18.5,604.5,931.33,695.73
2017,6,14,8,30,838.0,98.0,1.2,19.0,651.0,951.0,704.95
2017,6,14,8,45,851.0,100.5,1.3,19.5,694.0,973.74,717.97
2017,6,14,9,0,864.0,103.0,1.4,20.0,737.0,993.73,729.16
2017,6,14,9,15,874.0,105.0,1.4,20.0,775.0,1007.24,736.03
2017,6,14,9,30,884.0,107.0,1.4,20.0,813.0,1017.68,741.13
2017,6,14,9,45,887.0,111.0,1.45,20.5,844.5,1020.09,740.7
2017,6,14,10,0,890.0,115.0,1.5,21.0,876.0,1019.22,738.42
2017,6,14,10,15,896.0,116.5,1.55,21.0,903.0,1015.45,735.86
2017,6,14,10,30,902.0,118.0,1.6,21.0,930.0,1008.43,731.39
2017,6,14,10,45,907.0,118.5,1.7,21.5,950.5,996.21,723.04
2017,6,14,11,0,912.0,119.0,1.8,22.0,971.0,980.83,712.73
2017,6,14,11,15,914.5,119.5,1.9,22.0,984.5,960.06,700.32
2017,6,14,11,30,917.0,120.0,2.0,22.0,998.0,936.38,685.97
2017,6,14,11,45,919.0,119.5,2.15,22.5,1004.0,908.6,668.02
2017,6,14,12,0,921.0,119.0,2.3,23.0,1010.0,878.26,648.19
2017,6,14,12,15,921.0,119.0,2.4,23.0,1009.0,844.36,626.58
2017,6,14,12,30,921.0,119.0,2.5,23.0,1008.0,808.34,603.3
2017,6,14,12,45,921.5,117.0,2.6,23.0,1000.0,769.07,577.5
2017,6,14,13,0,922.0,115.0,2.7,23.0,992.0,727.95,548.41
2017,6,14,13,15,919.5,114.5,2.75,22.5,976.5,684.4,517.29
2017,6,14,13,30,917.0,114.0,2.8,22.0,961.0,639.49,484.23
2017,6,14,13,45,915.0,111.5,2.85,22.0,939.0,592.11,447.47
2017,6,14,14,0,913.0,109.0,2.9,22.0,917.0,543.69,408.86
2017,6,14,14,15,907.0,107.5,2.9,22.0,888.5,493.37,367.59
2017,6,14,14,30,901.0,106.0,2.9,22.0,860.0,442.75,324.99
2017,6,14,14,45,895.0,103.5,2.95,22.0,825.5,391.28,280.82
2017,6,14,15,0,889.0,101.0,3.0,22.0,791.0,339.92,235.98
2017,6,14,15,15,878.5,99.0,3.0,21.5,751.5,288.11,191.17
2017,6,14,15,30,868.0,97.0,3.0,21.0,712.0,237.25,148.02
2017,6,14,15,45,856.0,94.0,3.0,21.0,668.0,186.6,107.75
2017,6,14,16,0,844.0,91.0,3.0,21.0,624.0,137.42,74.74
2017,6,14,16,15,826.0,88.0,3.0,20.5,576.5,79.89,45.99
2017,6,14,16,30,808.0,85.0,3.0,20.0,529.0,59.35,45.67
2017,6,14,16,45,784.0,82.0,3.0,19.5,479.0,58.72,45.4
2017,6,14,17,0,760.0,79.0,3.0,19.0,429.0,58.04,45.07
2017,6,14,17,15,728.0,74.5,3.0,18.5,378.0,56.09,43.61
2017,6,14,17,30,696.0,70.0,3.0,18.0,327.0,54.04,42.03
2017,6,14,17,45,649.0,65.5,3.0,17.5,276.5,47.29,36.24
2017,6,14,18,0,602.0,61.0,3.0,17.0,226.0,45.25,34.49
2017,6,14,18,15,535.0,54.0,2.95,16.0,178.5,41.03,30.75
2017,6,14,18,30,468.0,47.0,2.9,15.0,131.0,36.69,26.71
2017,6,14,18,45,362.5,37.5,2.9,14.5,90.5,29.88,20.22
2017,6,14,19,0,257.0,28.0,2.9,14.0,50.0,22.86,12.16
2017,6,14,19,15,128.5,14.0,2.95,13.5,25.0,11.26,0.0
2017,6,14,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,6,14,19,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,6,14,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,6,14,20,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2017,6,14,20,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,6,14,20,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,6,14,21,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,6,14,21,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,6,14,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,6,14,21,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,6,14,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,6,14,22,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,6,14,22,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,6,14,22,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,6,14,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,6,14,23,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2017,6,14,23,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,6,14,23,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,6,15,0,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,6,15,0,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,6,15,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,6,15,0,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,6,15,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,6,15,1,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,6,15,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,6,15,1,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,6,15,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,6,15,2,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,6,15,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,6,15,2,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,6,15,3,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,6,15,3,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,6,15,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,6,15,3,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,6,15,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,6,15,4,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,6,15,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,6,15,4,45,24.5,6.0,2.4,11.0,6.5,0.0,0.0
2017,6,15,5,0,49.0,12.0,2.4,11.0,13.0,36.81,0.0
2017,6,15,5,15,167.5,25.5,2.4,11.5,43.0,157.46,96.4
2017,6,15,5,30,286.0,39.0,2.4,12.0,73.0,259.1,208.99
2017,6,15,5,45,373.0,48.5,2.4,12.5,114.5,342.25,283.85
2017,6,15,6,0,460.0,58.0,2.4,13.0,156.0,430.83,359.69
2017,6,15,6,15,518.5,65.5,2.35,13.0,203.0,501.69,418.67
2017,6,15,6,30,577.0,73.0,2.3,13.0,250.0,575.61,476.84
2017,6,15,6,45,620.5,78.0,2.25,13.5,299.5,636.62,521.76
2017,6,15,7,0,664.0,83.0,2.2,14.0,349.0,698.71,565.68
2017,6,15,7,15,693.5,87.5,2.2,14.0,398.5,748.5,600.37
2017,6,15,7,30,723.0,92.0,2.2,14.0,448.0,792.99,630.45
2017,6,15,7,45,747.0,94.5,2.25,14.5,496.0,834.12,656.77
2017,6,15,8,0,771.0,97.0,2.3,15.0,544.0,873.75,681.56
2017,6,15,8,15,788.0,100.0,2.25,15.0,589.0,905.44,700.82
2017,6,15,8,30,805.0,103.0,2.2,15.0,634.0,934.89,718.38
2017,6,15,8,45,817.5,105.5,2.2,15.5,676.0,956.82,729.86
2017,6,15,9,0,830.0,108.0,2.2,16.0,718.0,965.42,732.4
2017,6,15,9,15,840.0,110.0,2.1,16.5,755.0,978.72,737.19
2017,6,15,9,30,850.0,112.0,2.0,17.0,792.0,989.07,739.95
2017,6,15,9,45,845.5,121.0,1.95,17.5,820.5,989.31,736.74
2017,6,15,10,0,841.0,130.0,1.9,18.0,849.0,986.18,731.58
2017,6,15,10,15,847.0,131.5,1.9,18.5,875.0,982.59,726.93
2017,6,15,10,30,853.0,133.0,1.9,19.0,901.0,975.91,720.42
2017,6,15,10,45,857.5,133.5,1.9,19.5,920.5,963.72,710.49
2017,6,15,11,0,862.0,134.0,1.9,20.0,940.0,948.54,698.8
2017,6,15,11,15,864.5,134.5,1.95,20.5,952.5,928.59,684.7
2017,6,15,11,30,867.0,135.0,2.0,21.0,965.0,905.9,668.87
2017,6,15,11,45,872.0,132.5,2.15,21.5,972.0,880.09,651.96
2017,6,15,12,0,877.0,130.0,2.3,22.0,979.0,851.78,633.2
2017,6,15,12,15,876.5,129.5,2.4,22.0,977.0,818.38,611.62
2017,6,15,12,30,876.0,129.0,2.5,22.0,975.0,783.05,588.5
2017,6,15,12,45,890.5,117.5,2.65,22.5,971.0,747.78,564.34
2017,6,15,13,0,905.0,106.0,2.8,23.0,967.0,709.79,536.57
2017,6,15,13,15,901.5,105.5,2.9,23.0,951.0,666.49,504.64
2017,6,15,13,30,898.0,105.0,3.0,23.0,935.0,621.95,470.94
2017,6,15,13,45,894.5,103.0,3.15,23.0,913.0,575.15,434.8
2017,6,15,14,0,891.0,101.0,3.3,23.0,891.0,527.47,396.87
2017,6,15,14,15,884.5,100.0,3.4,23.0,862.5,478.5,356.71
2017,6,15,14,30,878.0,99.0,3.5,23.0,834.0,429.29,315.24
2017,6,15,14,45,871.5,96.5,3.6,23.0,800.0,378.91,271.91
2017,6,15,15,0,865.0,94.0,3.7,23.0,766.0,328.71,227.99
2017,6,15,15,15,854.0,92.0,3.75,22.5,727.0,278.13,184.17
2017,6,15,15,30,843.0,90.0,3.8,22.0,688.0,228.54,142.03
2017,6,15,15,45,831.5,87.0,3.85,22.0,645.5,179.36,102.78
2017,6,15,16,0,820.0,84.0,3.9,22.0,603.0,131.59,70.52
2017,6,15,16,15,802.5,81.5,3.85,21.5,556.5,85.51,50.29
2017,6,15,16,30,785.0,79.0,3.8,21.0,510.0,54.95,41.71
2017,6,15,16,45,764.5,75.0,3.8,21.0,462.0,53.5,40.62
2017,6,15,17,0,744.0,71.0,3.8,21.0,414.0,51.91,39.41
2017,6,15,17,15,713.5,67.5,3.7,20.5,365.0,50.52,38.42
2017,6,15,17,30,683.0,64.0,3.6,20.0,316.0,49.07,37.35
2017,6,15,17,45,643.0,59.0,3.55,19.5,268.0,46.28,35.05
2017,6,15,18,0,603.0,54.0,3.5,19.0,220.0,39.72,29.35
2017,6,15,18,15,541.5,48.0,3.45,18.0,174.5,36.12,26.18
2017,6,15,18,30,480.0,42.0,3.4,17.0,129.0,32.41,22.75
2017,6,15,18,45,387.0,33.5,3.35,16.5,90.0,26.36,17.02
2017,6,15,19,0,294.0,25.0,3.3,16.0,51.0,20.11,10.01
2017,6,15,19,15,147.0,12.5,3.25,15.5,25.5,9.91,0.0
2017,6,15,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,6,15,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2017,6,15,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,6,15,20,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,6,15,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,6,15,20,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,6,15,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,6,15,21,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,6,15,21,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,6,15,21,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,6,15,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,6,15,22,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,6,15,22,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,6,15,22,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,6,15,23,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,6,15,23,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2017,6,15,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,6,15,23,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,6,16,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,6,16,0,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,6,16,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,6,16,0,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,6,16,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,6,16,1,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,6,16,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,6,16,1,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,6,16,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,6,16,2,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,6,16,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,6,16,2,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,6,16,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,6,16,3,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2017,6,16,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,6,16,3,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,6,16,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,6,16,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,6,16,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,6,16,4,45,56.0,5.5,2.3,13.5,7.0,0.0,0.0
2017,6,16,5,0,112.0,11.0,2.3,14.0,14.0,69.14,0.0
2017,6,16,5,15,238.0,21.0,2.2,14.5,44.0,193.85,117.67
2017,6,16,5,30,364.0,31.0,2.1,15.0,74.0,299.41,238.7
2017,6,16,5,45,445.0,38.0,2.05,15.5,115.5,376.43,308.06
2017,6,16,6,0,526.0,45.0,2.0,16.0,157.0,459.93,378.29
2017,6,16,6,15,579.5,50.5,1.95,16.0,203.5,526.43,431.75
2017,6,16,6,30,633.0,56.0,1.9,16.0,250.0,591.93,482.06
2017,6,16,6,45,671.0,60.0,1.85,16.5,299.0,649.27,523.09
2017,6,16,7,0,709.0,64.0,1.8,17.0,348.0,707.25,562.86
2017,6,16,7,15,736.5,67.0,1.8,17.5,397.0,754.93,594.1
2017,6,16,7,30,764.0,70.0,1.8,18.0,446.0,801.91,623.99
2017,6,16,7,45,785.0,73.0,1.8,19.0,494.0,832.64,640.58
2017,6,16,8,0,806.0,76.0,1.8,20.0,542.0,870.82,662.04
2017,6,16,8,15,822.0,78.5,1.85,20.5,587.5,901.7,679.85
2017,6,16,8,30,838.0,81.0,1.9,21.0,633.0,930.34,696.06
2017,6,16,8,45,850.5,83.0,1.95,22.0,675.0,952.43,706.49
2017,6,16,9,0,863.0,85.0,2.0,23.0,717.0,971.8,715.15
2017,6,16,9,15,872.5,86.5,2.0,23.0,754.5,984.69,721.82
2017,6,16,9,30,882.0,88.0,2.0,23.0,792.0,994.57,726.71
2017,6,16,9,45,888.5,90.0,2.05,23.5,824.5,998.87,727.34
2017,6,16,10,0,895.0,92.0,2.1,24.0,857.0,999.96,726.09
2017,6,16,10,15,900.5,93.0,2.1,24.0,883.5,995.74,722.43
2017,6,16,10,30,906.0,94.0,2.1,24.0,910.0,988.31,716.9
2017,6,16,10,45,910.5,94.5,2.15,24.5,930.0,976.19,707.68
2017,6,16,11,0,915.0,95.0,2.2,25.0,950.0,960.94,696.59
2017,6,16,11,15,918.0,95.5,2.3,25.0,963.5,941.22,684.54
2017,6,16,11,30,921.0,96.0,2.4,25.0,977.0,918.55,670.55
2017,6,16,11,45,922.0,96.5,2.55,25.5,983.0,891.33,652.6
2017,6,16,12,0,923.0,97.0,2.7,26.0,989.0,861.54,632.82
2017,6,16,12,15,922.5,97.0,2.8,25.5,988.0,827.7,612.25
2017,6,16,12,30,922.0,97.0,2.9,25.0,987.0,791.73,589.94
2017,6,16,12,45,916.5,99.5,3.05,25.0,977.5,752.27,564.01
2017,6,16,13,0,911.0,102.0,3.2,25.0,968.0,711.3,535.37
2017,6,16,13,15,908.0,101.5,3.25,25.0,953.0,668.15,503.37
2017,6,16,13,30,905.0,101.0,3.3,25.0,938.0,623.69,469.64
2017,6,16,13,45,900.5,100.0,3.35,25.0,915.5,576.87,433.31
2017,6,16,14,0,896.0,99.0,3.4,25.0,893.0,529.24,395.37
2017,6,16,14,15,889.5,98.0,3.45,24.5,864.5,480.06,355.93
2017,6,16,14,30,883.0,97.0,3.5,24.0,836.0,430.64,315.07
2017,6,16,14,45,875.5,95.0,3.55,24.0,802.0,380.06,271.71
2017,6,16,15,0,868.0,93.0,3.6,24.0,768.0,329.75,227.86
2017,6,16,15,15,857.0,91.0,3.55,24.0,729.0,279.02,183.69
2017,6,16,15,30,846.0,89.0,3.5,24.0,690.0,229.3,141.35
2017,6,16,15,45,833.5,86.5,3.5,24.0,647.0,180.18,102.44
2017,6,16,16,0,821.0,84.0,3.5,24.0,604.0,132.56,70.46
2017,6,16,16,15,803.0,81.5,3.45,23.5,557.5,86.4,50.09
2017,6,16,16,30,785.0,79.0,3.4,23.0,511.0,54.92,41.32
2017,6,16,16,45,763.5,75.5,3.35,22.5,463.0,53.81,40.63
2017,6,16,17,0,742.0,72.0,3.3,22.0,415.0,52.6,39.83
2017,6,16,17,15,711.5,68.0,3.25,21.5,365.5,50.86,38.54
2017,6,16,17,30,681.0,64.0,3.2,21.0,316.0,49.03,37.15
2017,6,16,17,45,639.5,59.5,3.15,20.5,268.0,46.64,35.21
2017,6,16,18,0,598.0,55.0,3.1,20.0,220.0,40.44,29.85
2017,6,16,18,15,536.0,49.0,3.05,19.5,174.5,36.87,26.66
2017,6,16,18,30,474.0,43.0,3.0,19.0,129.0,33.2,23.24
2017,6,16,18,45,378.5,34.5,3.0,18.5,90.0,27.18,17.58
2017,6,16,19,0,283.0,26.0,3.0,18.0,51.0,20.97,10.66
2017,6,16,19,15,141.5,13.0,3.0,17.5,25.5,10.32,0.0
2017,6,16,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,6,16,19,45,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2017,6,16,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,6,16,20,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,6,16,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,6,16,20,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,6,16,21,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,6,16,21,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,6,16,21,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,6,16,21,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,6,16,22,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,6,16,22,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,6,16,22,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,6,16,22,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,6,16,23,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,6,16,23,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2017,6,16,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,6,16,23,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,6,17,0,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,6,17,0,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,6,17,0,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,6,17,0,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,6,17,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,6,17,1,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,6,17,1,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,6,17,1,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,6,17,2,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,6,17,2,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,6,17,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,6,17,2,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,6,17,3,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,6,17,3,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,6,17,3,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,6,17,3,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,6,17,4,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,6,17,4,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,6,17,4,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,6,17,4,45,0.0,6.0,1.8,15.0,6.0,0.0,0.0
2017,6,17,5,0,0.0,12.0,1.9,15.0,12.0,10.91,0.0
2017,6,17,5,15,141.5,23.0,1.85,15.5,39.5,137.42,81.11
2017,6,17,5,30,283.0,34.0,1.8,16.0,67.0,252.95,200.58
2017,6,17,5,45,340.5,45.5,1.8,16.5,104.5,316.93,258.4
2017,6,17,6,0,398.0,57.0,1.8,17.0,142.0,385.54,316.78
2017,6,17,6,15,435.0,68.5,1.7,17.5,183.5,442.77,363.28
2017,6,17,6,30,472.0,80.0,1.6,18.0,225.0,501.71,408.8
2017,6,17,6,45,489.5,94.5,1.55,18.5,268.5,549.57,443.5
2017,6,17,7,0,507.0,109.0,1.5,19.0,312.0,589.14,470.66
2017,6,17,7,15,516.5,124.0,1.45,19.5,355.0,629.39,497.39
2017,6,17,7,30,526.0,139.0,1.4,20.0,398.0,668.28,522.26
2017,6,17,7,45,506.0,163.0,1.4,20.5,433.0,689.19,533.76
2017,6,17,8,0,486.0,187.0,1.4,21.0,468.0,706.69,542.32
2017,6,17,8,15,669.5,131.0,1.4,21.5,552.5,833.41,628.0
2017,6,17,8,30,853.0,75.0,1.4,22.0,637.0,937.6,692.63
2017,6,17,8,45,864.5,77.0,1.4,23.0,679.0,959.04,700.77
2017,6,17,9,0,876.0,79.0,1.4,24.0,721.0,977.7,708.09
2017,6,17,9,15,885.0,80.5,1.4,24.5,758.5,990.32,712.98
2017,6,17,9,30,894.0,82.0,1.4,25.0,796.0,999.89,716.11
2017,6,17,9,45,887.5,91.5,1.45,25.5,825.0,999.67,714.03
2017,6,17,10,0,881.0,101.0,1.5,26.0,854.0,995.91,709.99
2017,6,17,10,15,887.0,102.0,1.55,26.0,880.5,992.16,707.5
2017,6,17,10,30,893.0,103.0,1.6,26.0,907.0,985.22,703.11
2017,6,17,10,45,896.5,104.0,1.7,26.5,926.5,972.69,694.62
2017,6,17,11,0,900.0,105.0,1.8,27.0,946.0,957.08,684.25
2017,6,17,11,15,902.5,106.0,1.9,27.0,959.5,937.52,672.71
2017,6,17,11,30,905.0,107.0,2.0,27.0,973.0,915.07,659.28
2017,6,17,11,45,906.0,107.0,2.1,27.5,979.0,887.63,641.25
2017,6,17,12,0,907.0,107.0,2.2,28.0,985.0,857.7,621.52
2017,6,17,12,15,906.5,107.0,2.25,28.0,983.5,824.24,600.17
2017,6,17,12,30,906.0,107.0,2.3,28.0,982.0,788.71,577.28
2017,6,17,12,45,907.0,105.0,2.4,28.0,974.5,750.66,552.79
2017,6,17,13,0,908.0,103.0,2.5,28.0,967.0,710.76,525.46
2017,6,17,13,15,905.5,102.5,2.5,28.0,952.0,668.07,494.36
2017,6,17,13,30,903.0,102.0,2.5,28.0,937.0,624.04,461.57
2017,6,17,13,45,898.0,101.5,2.55,28.0,915.0,577.45,426.29
2017,6,17,14,0,893.0,101.0,2.6,28.0,893.0,530.07,389.42
2017,6,17,14,15,887.0,99.5,2.6,28.0,864.5,480.88,350.06
2017,6,17,14,30,881.0,98.0,2.6,28.0,836.0,431.41,309.43
2017,6,17,14,45,872.5,97.0,2.6,28.0,802.0,381.33,267.44
2017,6,17,15,0,864.0,96.0,2.6,28.0,768.0,331.59,225.02
2017,6,17,15,15,853.0,94.0,2.6,27.5,729.0,281.04,182.35
2017,6,17,15,30,842.0,92.0,2.6,27.0,690.0,231.49,141.23
2017,6,17,15,45,828.0,89.5,2.6,27.0,646.5,182.33,102.89
2017,6,17,16,0,814.0,87.0,2.6,27.0,603.0,134.82,71.35
2017,6,17,16,15,796.0,84.5,2.55,26.5,557.0,79.13,43.3
2017,6,17,16,30,778.0,82.0,2.5,26.0,511.0,56.87,42.43
2017,6,17,16,45,754.5,78.5,2.45,26.0,462.5,55.83,41.72
2017,6,17,17,0,731.0,75.0,2.4,26.0,414.0,54.7,40.91
2017,6,17,17,15,699.5,71.0,2.3,25.0,365.0,53.05,39.82
2017,6,17,17,30,668.0,67.0,2.2,24.0,316.0,51.31,38.63
2017,6,17,17,45,624.5,62.5,2.15,23.0,267.5,44.78,33.23
2017,6,17,18,0,581.0,58.0,2.1,22.0,219.0,42.66,31.53
2017,6,17,18,15,518.0,51.5,2.05,21.0,173.5,38.79,28.17
2017,6,17,18,30,455.0,45.0,2.0,20.0,128.0,34.81,24.53
2017,6,17,18,45,358.0,36.0,2.0,19.5,89.5,28.42,18.57
2017,6,17,19,0,261.0,27.0,2.0,19.0,51.0,21.82,11.35
2017,6,17,19,15,130.5,13.5,1.95,18.5,25.5,10.74,0.0
2017,6,17,19,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,6,17,19,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2017,6,17,20,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,6,17,20,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2017,6,17,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,6,17,20,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,6,17,21,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,6,17,21,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,6,17,21,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,6,17,21,45,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2017,6,17,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,6,17,22,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,6,17,22,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,6,17,22,45,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2017,6,17,23,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,6,17,23,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2017,6,17,23,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,6,17,23,45,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2017,6,18,0,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,6,18,0,15,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,6,18,0,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,6,18,0,45,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,6,18,1,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,6,18,1,15,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2017,6,18,1,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,6,18,1,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,6,18,2,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,6,18,2,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2017,6,18,2,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,6,18,2,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2017,6,18,3,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,6,18,3,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2017,6,18,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,6,18,3,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,6,18,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,6,18,4,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,6,18,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,6,18,4,45,69.0,5.5,1.6,18.5,7.0,0.0,0.0
2017,6,18,5,0,138.0,11.0,1.6,19.0,14.0,82.71,0.0
2017,6,18,5,15,267.5,20.0,1.65,19.5,45.0,208.71,122.16
2017,6,18,5,30,397.0,29.0,1.7,20.0,76.0,316.57,246.8
2017,6,18,5,45,474.5,36.0,1.75,20.5,118.0,392.54,314.19
2017,6,18,6,0,552.0,43.0,1.8,21.0,160.0,470.15,378.27
2017,6,18,6,15,604.0,48.0,1.8,21.5,207.0,536.53,429.79
2017,6,18,6,30,656.0,53.0,1.8,22.0,254.0,605.37,480.6
2017,6,18,6,45,691.0,57.5,1.8,22.5,303.0,661.7,519.96
2017,6,18,7,0,726.0,62.0,1.8,23.0,352.0,718.48,558.08
2017,6,18,7,15,752.5,65.0,1.75,23.5,401.5,765.81,587.78
2017,6,18,7,30,779.0,68.0,1.7,24.0,451.0,812.37,616.0
2017,6,18,7,45,798.0,71.0,1.7,24.5,498.5,841.75,632.31
2017,6,18,8,0,817.0,74.0,1.7,25.0,546.0,878.42,653.33
2017,6,18,8,15,833.0,76.5,1.65,25.5,592.0,909.6,669.71
2017,6,18,8,30,849.0,79.0,1.6,26.0,638.0,938.52,684.35
2017,6,18,8,45,860.0,81.0,1.55,26.5,679.5,959.36,693.63
2017,6,18,9,0,871.0,83.0,1.5,27.0,721.0,977.43,701.15
2017,6,18,9,15,880.5,85.0,1.4,27.5,759.0,991.07,705.13
2017,6,18,9,30,890.0,87.0,1.3,28.0,797.0,1001.65,707.2
2017,6,18,9,45,897.5,88.0,1.2,28.5,829.5,1005.93,705.42
2017,6,18,10,0,905.0,89.0,1.1,29.0,862.0,1007.02,701.81
2017,6,18,10,15,910.0,90.0,1.0,29.5,888.5,1002.38,694.83
2017,6,18,10,30,915.0,91.0,0.9,30.0,915.0,994.5,686.09
2017,6,18,10,45,918.0,92.0,0.8,30.5,934.5,981.48,674.42
2017,6,18,11,0,921.0,93.0,0.7,31.0,954.0,965.32,661.08
2017,6,18,11,15,923.5,93.5,0.7,31.0,967.5,945.14,648.82
2017,6,18,11,30,926.0,94.0,0.7,31.0,981.0,922.03,634.88
2017,6,18,11,45,926.0,95.0,0.75,31.5,986.5,894.4,617.89
2017,6,18,12,0,926.0,96.0,0.8,32.0,992.0,864.21,599.29
2017,6,18,12,15,926.0,96.0,0.9,32.0,991.0,830.76,580.49
2017,6,18,12,30,926.0,96.0,1.0,32.0,990.0,795.14,559.96
2017,6,18,12,45,914.5,102.5,1.15,32.0,979.0,754.63,536.42
2017,6,18,13,0,903.0,109.0,1.3,32.0,968.0,712.91,510.13
2017,6,18,13,15,900.0,108.0,1.4,32.0,952.5,669.67,480.9
2017,6,18,13,30,897.0,107.0,1.5,32.0,937.0,625.14,449.82
2017,6,18,13,45,890.0,107.5,1.6,32.0,914.5,578.47,416.16
2017,6,18,14,0,883.0,108.0,1.7,32.0,892.0,531.19,380.92
2017,6,18,14,15,876.5,106.5,1.75,31.5,863.5,482.21,343.84
2017,6,18,14,30,870.0,105.0,1.8,31.0,835.0,433.01,305.29
2017,6,18,14,45,859.5,104.5,1.9,31.0,800.0,383.09,264.66
2017,6,18,15,0,849.0,104.0,2.0,31.0,765.0,333.7,223.62
2017,6,18,15,15,837.5,102.0,2.0,30.5,726.0,283.72,182.25
2017,6,18,15,30,826.0,100.0,2.0,30.0,687.0,234.79,142.37
2017,6,18,15,45,809.5,98.0,2.05,29.5,643.5,177.26,98.53
2017,6,18,16,0,793.0,96.0,2.1,29.0,600.0,130.38,67.83
2017,6,18,16,15,774.5,93.0,2.1,28.5,553.5,84.91,47.47
2017,6,18,16,30,756.0,90.0,2.1,28.0,507.0,62.18,46.46
2017,6,18,16,45,729.5,87.0,2.1,27.5,458.5,61.72,46.37
2017,6,18,17,0,703.0,84.0,2.1,27.0,410.0,61.22,46.21
2017,6,18,17,15,670.5,79.5,2.05,26.0,361.0,54.04,40.48
2017,6,18,17,30,638.0,75.0,2.0,25.0,312.0,52.42,39.4
2017,6,18,17,45,590.0,70.0,2.0,24.5,263.5,50.24,37.69
2017,6,18,18,0,542.0,65.0,2.0,24.0,215.0,48.0,35.83
2017,6,18,18,15,477.5,57.5,1.85,23.0,170.0,43.56,32.02
2017,6,18,18,30,413.0,50.0,1.7,22.0,125.0,38.96,27.88
2017,6,18,18,45,315.0,39.5,1.6,21.0,87.0,31.41,20.98
2017,6,18,19,0,217.0,29.0,1.5,20.0,49.0,22.68,12.04
2017,6,18,19,15,108.5,14.5,1.45,19.5,24.5,11.41,0.0
2017,6,18,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,6,18,19,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,6,18,20,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,6,18,20,15,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2017,6,18,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,6,18,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,6,18,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,6,18,21,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2017,6,18,21,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,6,18,21,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,6,18,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,6,18,22,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,6,18,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,6,18,22,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,6,18,23,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,6,18,23,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2017,6,18,23,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,6,18,23,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,6,19,0,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,6,19,0,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,6,19,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,6,19,0,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,6,19,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,6,19,1,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,6,19,1,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,6,19,1,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,6,19,2,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,6,19,2,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2017,6,19,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,6,19,2,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,6,19,3,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,6,19,3,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,6,19,3,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,6,19,3,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,6,19,4,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,6,19,4,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,6,19,4,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,6,19,4,45,0.0,5.0,1.4,15.0,5.0,0.0,0.0
2017,6,19,5,0,0.0,10.0,1.4,15.0,10.0,9.1,0.0
2017,6,19,5,15,108.0,25.0,1.35,15.0,37.5,121.66,69.69
2017,6,19,5,30,216.0,40.0,1.3,15.0,65.0,217.17,171.79
2017,6,19,5,45,304.5,51.5,1.3,15.5,105.5,296.93,242.22
2017,6,19,6,0,393.0,63.0,1.3,16.0,146.0,384.39,315.66
2017,6,19,6,15,453.0,71.5,1.25,16.5,191.5,459.2,375.81
2017,6,19,6,30,513.0,80.0,1.2,17.0,237.0,533.28,432.35
2017,6,19,6,45,401.0,113.5,1.2,17.5,250.0,494.23,399.44
2017,6,19,7,0,289.0,147.0,1.2,18.0,263.0,434.52,350.48
2017,6,19,7,15,482.5,124.0,1.2,18.5,347.5,599.21,476.77
2017,6,19,7,30,676.0,101.0,1.2,19.0,432.0,766.18,592.25
2017,6,19,7,45,702.5,104.5,1.25,20.0,480.0,809.48,616.58
2017,6,19,8,0,729.0,108.0,1.3,21.0,528.0,846.44,637.47
2017,6,19,8,15,747.5,111.5,1.35,21.0,573.5,879.57,657.97
2017,6,19,8,30,766.0,115.0,1.4,21.0,619.0,910.58,676.98
2017,6,19,8,45,781.0,118.0,1.45,21.5,661.5,935.21,690.43
2017,6,19,9,0,796.0,121.0,1.5,22.0,704.0,957.25,702.22
2017,6,19,9,15,808.0,123.5,1.55,22.5,742.0,972.93,709.95
2017,6,19,9,30,820.0,126.0,1.6,23.0,780.0,985.69,715.93
2017,6,19,9,45,819.5,133.5,1.65,23.5,810.0,988.39,715.61
2017,6,19,10,0,819.0,141.0,1.7,24.0,840.0,987.85,713.47
2017,6,19,10,15,826.0,142.5,1.75,24.0,867.0,985.15,711.49
2017,6,19,10,30,833.0,144.0,1.8,24.0,894.0,968.24,700.57
2017,6,19,10,45,839.5,144.5,1.85,24.5,915.0,958.23,692.94
2017,6,19,11,0,846.0,145.0,1.9,25.0,936.0,945.22,683.39
2017,6,19,11,15,849.5,146.0,1.9,25.0,949.5,926.93,671.32
2017,6,19,11,30,853.0,147.0,1.9,25.0,963.0,905.86,657.56
2017,6,19,11,45,856.0,146.5,1.95,25.0,970.0,880.39,641.48
2017,6,19,12,0,859.0,146.0,2.0,25.0,977.0,852.5,623.77
2017,6,19,12,15,859.0,146.0,2.0,25.0,976.5,820.35,602.71
2017,6,19,12,30,859.0,146.0,2.0,25.0,976.0,786.28,580.28
2017,6,19,12,45,852.5,149.0,2.05,25.0,966.5,748.08,554.58
2017,6,19,13,0,846.0,152.0,2.1,25.0,957.0,708.62,526.63
2017,6,19,13,15,842.5,151.0,2.15,25.0,942.0,666.97,496.58
2017,6,19,13,30,839.0,150.0,2.2,25.0,927.0,624.23,464.99
2017,6,19,13,45,836.0,147.5,2.25,25.0,905.5,579.71,431.28
2017,6,19,14,0,833.0,145.0,2.3,25.0,884.0,531.68,394.11
2017,6,19,14,15,825.5,143.0,2.3,24.5,856.0,482.91,355.88
2017,6,19,14,30,818.0,141.0,2.3,24.0,828.0,434.18,316.5
2017,6,19,14,45,811.0,137.5,2.3,24.0,794.5,384.73,274.97
2017,6,19,15,0,804.0,134.0,2.3,24.0,761.0,335.65,233.02
2017,6,19,15,15,791.5,131.0,2.3,23.5,722.0,286.15,191.13
2017,6,19,15,30,779.0,128.0,2.3,23.0,683.0,237.95,150.95
2017,6,19,15,45,765.5,124.0,2.3,23.0,640.5,190.36,113.37
2017,6,19,16,0,752.0,120.0,2.3,23.0,598.0,144.53,82.2
2017,6,19,16,15,731.5,116.0,2.3,22.5,551.5,92.64,55.38
2017,6,19,16,30,711.0,112.0,2.3,22.0,505.0,69.78,54.13
2017,6,19,16,45,686.0,106.5,2.3,22.0,456.5,68.45,53.21
2017,6,19,17,0,661.0,101.0,2.3,22.0,408.0,66.96,52.13
2017,6,19,17,15,626.0,95.5,2.25,21.5,359.0,65.24,50.93
2017,6,19,17,30,591.0,90.0,2.2,21.0,310.0,63.4,49.59
2017,6,19,17,45,544.5,82.5,2.2,20.5,262.0,59.78,46.63
2017,6,19,18,0,498.0,75.0,2.2,20.0,214.0,55.97,43.4
2017,6,19,18,15,432.5,65.5,2.1,19.0,169.0,50.17,38.35
2017,6,19,18,30,367.0,56.0,2.0,18.0,124.0,42.61,31.56
2017,6,19,18,45,275.0,43.5,1.95,17.5,86.0,33.53,23.15
2017,6,19,19,0,183.0,31.0,1.9,17.0,48.0,24.19,13.5
2017,6,19,19,15,91.5,15.5,1.9,16.5,24.0,12.19,0.0
2017,6,19,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,6,19,19,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,6,19,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,6,19,20,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2017,6,19,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,6,19,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,6,19,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,6,19,21,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,6,19,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,6,19,21,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,6,19,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,6,19,22,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2017,6,19,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,6,19,22,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,6,19,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,6,19,23,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,6,19,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,6,19,23,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,6,20,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,6,20,0,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,6,20,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,6,20,0,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,6,20,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,6,20,1,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2017,6,20,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,6,20,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,6,20,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,6,20,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,6,20,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,6,20,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,6,20,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,6,20,3,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,6,20,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,6,20,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,6,20,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,6,20,4,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,6,20,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,6,20,4,45,19.0,4.5,1.65,13.5,5.0,0.0,0.0
2017,6,20,5,0,38.0,9.0,1.7,14.0,10.0,28.17,0.0
2017,6,20,5,15,141.0,24.0,1.65,14.0,39.0,138.44,79.3
2017,6,20,5,30,244.0,39.0,1.6,14.0,68.0,232.75,185.09
2017,6,20,5,45,330.0,50.5,1.6,14.5,109.0,312.12,255.92
2017,6,20,6,0,416.0,62.0,1.6,15.0,150.0,403.16,332.57
2017,6,20,6,15,475.5,70.5,1.5,15.5,196.5,474.51,390.3
2017,6,20,6,30,535.0,79.0,1.4,16.0,243.0,548.99,447.02
2017,6,20,6,45,579.5,85.5,1.35,16.5,292.0,611.5,491.94
2017,6,20,7,0,624.0,92.0,1.3,17.0,341.0,675.2,535.81
2017,6,20,7,15,656.5,97.5,1.25,17.5,390.5,727.89,570.0
2017,6,20,7,30,689.0,103.0,1.2,18.0,440.0,780.3,602.83
2017,6,20,7,45,714.0,107.0,1.15,18.5,489.0,823.18,628.04
2017,6,20,8,0,739.0,111.0,1.1,19.0,538.0,864.75,651.74
2017,6,20,8,15,758.0,114.5,1.05,19.5,584.0,893.11,666.09
2017,6,20,8,30,777.0,118.0,1.0,20.0,630.0,924.8,682.49
2017,6,20,8,45,792.5,121.0,1.0,21.0,672.5,950.07,694.0
2017,6,20,9,0,808.0,124.0,1.0,22.0,715.0,972.71,703.76
2017,6,20,9,15,819.5,126.0,0.95,22.5,753.0,987.38,708.88
2017,6,20,9,30,831.0,128.0,0.9,23.0,791.0,999.09,712.26
2017,6,20,9,45,851.5,123.5,0.9,23.5,827.5,998.62,709.22
2017,6,20,10,0,872.0,119.0,0.9,24.0,864.0,1006.53,711.66
2017,6,20,10,15,878.5,120.5,0.9,24.5,890.5,1003.61,707.46
2017,6,20,10,30,885.0,122.0,0.9,25.0,917.0,997.49,701.59
2017,6,20,10,45,889.5,122.5,0.95,25.5,937.5,985.26,693.13
2017,6,20,11,0,894.0,123.0,1.0,26.0,958.0,969.94,682.92
2017,6,20,11,15,896.5,123.5,1.05,26.0,971.5,949.74,671.09
2017,6,20,11,30,899.0,124.0,1.1,26.0,985.0,926.69,657.5
2017,6,20,11,45,900.5,124.5,1.2,26.5,991.0,900.04,641.09
2017,6,20,12,0,902.0,125.0,1.3,27.0,997.0,870.87,622.92
2017,6,20,12,15,901.5,125.0,1.45,26.5,996.0,837.32,604.68
2017,6,20,12,30,901.0,125.0,1.6,26.0,995.0,801.73,584.58
2017,6,20,12,45,896.0,126.5,1.75,26.0,986.0,762.21,560.18
2017,6,20,13,0,891.0,128.0,1.9,26.0,977.0,721.24,532.45
2017,6,20,13,15,888.0,127.5,2.0,26.0,961.5,678.7,502.39
2017,6,20,13,30,885.0,127.0,2.1,26.0,946.0,634.91,470.53
2017,6,20,13,45,880.5,125.5,2.25,26.0,924.0,588.42,435.99
2017,6,20,14,0,876.0,124.0,2.4,26.0,902.0,541.16,399.69
2017,6,20,14,15,869.5,122.5,2.5,25.5,873.5,492.38,361.65
2017,6,20,14,30,863.0,121.0,2.6,25.0,845.0,443.37,322.13
2017,6,20,14,45,855.0,118.5,2.75,25.0,811.0,393.07,279.99
2017,6,20,15,0,847.0,116.0,2.9,25.0,777.0,343.08,237.26
2017,6,20,15,15,835.5,113.5,2.95,24.5,737.5,292.73,194.45
2017,6,20,15,30,824.0,111.0,3.0,24.0,698.0,235.04,146.68
2017,6,20,15,45,810.5,107.5,3.05,23.5,655.0,185.52,107.62
2017,6,20,16,0,797.0,104.0,3.1,23.0,612.0,137.73,75.07
2017,6,20,16,15,778.0,101.0,3.1,22.5,565.0,91.97,53.67
2017,6,20,16,30,759.0,98.0,3.1,22.0,518.0,67.83,52.49
2017,6,20,16,45,736.0,93.0,3.15,21.5,469.0,66.15,51.36
2017,6,20,17,0,713.0,88.0,3.2,21.0,420.0,58.3,44.89
2017,6,20,17,15,680.0,83.5,3.15,20.5,370.5,56.89,43.92
2017,6,20,17,30,647.0,79.0,3.1,20.0,321.0,55.38,42.83
2017,6,20,17,45,603.0,72.5,3.1,19.5,272.0,52.19,40.21
2017,6,20,18,0,559.0,66.0,3.1,19.0,223.0,48.83,37.34
2017,6,20,18,15,494.5,58.5,3.05,18.5,177.0,44.4,33.39
2017,6,20,18,30,430.0,51.0,3.0,18.0,131.0,39.82,29.13
2017,6,20,18,45,334.5,40.5,2.95,17.5,91.5,32.3,22.09
2017,6,20,19,0,239.0,30.0,2.9,17.0,52.0,24.47,13.78
2017,6,20,19,15,119.5,15.0,2.9,16.5,26.0,11.81,0.0
2017,6,20,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,6,20,19,45,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2017,6,20,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,6,20,20,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2017,6,20,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,6,20,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,6,20,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,6,20,21,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,6,20,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,6,20,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,6,20,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,6,20,22,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2017,6,20,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,6,20,22,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,6,20,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,6,20,23,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,6,20,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,6,20,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,6,21,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,6,21,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,6,21,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,6,21,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,6,21,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,6,21,1,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,6,21,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,6,21,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,6,21,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,6,21,2,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,6,21,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,6,21,2,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,6,21,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,6,21,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,6,21,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,6,21,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,6,21,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,6,21,4,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,6,21,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,6,21,4,45,26.0,5.0,0.8,13.5,5.5,0.0,0.0
2017,6,21,5,0,52.0,10.0,0.8,14.0,11.0,36.4,0.0
2017,6,21,5,15,167.5,23.5,0.8,14.5,40.5,152.38,85.98
2017,6,21,5,30,283.0,37.0,0.8,15.0,70.0,255.39,201.33
2017,6,21,5,45,371.0,47.0,0.8,15.5,111.5,337.95,273.71
2017,6,21,6,0,459.0,57.0,0.8,16.0,153.0,427.46,347.54
2017,6,21,6,15,517.5,64.0,0.8,16.5,200.0,497.55,402.87
2017,6,21,6,30,576.0,71.0,0.8,17.0,247.0,570.7,457.09
2017,6,21,6,45,619.0,76.5,0.85,17.5,296.5,631.9,500.52
2017,6,21,7,0,662.0,82.0,0.9,18.0,346.0,694.21,543.15
2017,6,21,7,15,693.0,87.0,0.9,18.5,396.0,746.02,576.29
2017,6,21,7,30,724.0,92.0,0.9,19.0,446.0,792.58,604.86
2017,6,21,7,45,748.5,95.5,0.95,19.5,495.0,835.59,631.07
2017,6,21,8,0,773.0,99.0,1.0,20.0,544.0,877.12,655.82
2017,6,21,8,15,791.0,102.0,1.0,20.5,590.5,910.02,673.69
2017,6,21,8,30,809.0,105.0,1.0,21.0,637.0,940.7,689.97
2017,6,21,8,45,823.0,107.5,1.0,21.5,680.0,964.38,701.61
2017,6,21,9,0,837.0,110.0,1.0,22.0,723.0,974.63,704.8
2017,6,21,9,15,848.0,112.5,1.0,22.5,761.0,989.74,711.31
2017,6,21,9,30,859.0,115.0,1.0,23.0,799.0,1001.87,715.95
2017,6,21,9,45,855.5,123.5,1.05,23.5,829.0,1002.73,714.68
2017,6,21,10,0,852.0,132.0,1.1,24.0,859.0,1000.22,711.59
2017,6,21,10,15,858.5,133.5,1.15,24.5,886.0,997.25,708.38
2017,6,21,10,30,865.0,135.0,1.2,25.0,913.0,991.13,703.33
2017,6,21,10,45,869.5,136.0,1.25,25.5,933.5,979.45,694.95
2017,6,21,11,0,874.0,137.0,1.3,26.0,954.0,964.73,684.82
2017,6,21,11,15,877.0,138.0,1.35,26.0,967.5,945.62,673.36
2017,6,21,11,30,880.0,139.0,1.4,26.0,981.0,923.67,660.13
2017,6,21,11,45,881.5,139.0,1.5,26.5,987.0,896.81,643.13
2017,6,21,12,0,883.0,139.0,1.6,27.0,993.0,867.52,624.45
2017,6,21,12,15,882.5,139.0,1.7,27.0,992.0,834.36,604.28
2017,6,21,12,30,882.0,139.0,1.8,27.0,991.0,799.24,582.55
2017,6,21,12,45,883.5,136.0,1.9,27.0,983.5,761.34,558.43
2017,6,21,13,0,885.0,133.0,2.0,27.0,976.0,721.66,531.23
2017,6,21,13,15,881.5,132.0,2.05,27.0,960.0,678.62,500.58
2017,6,21,13,30,878.0,131.0,2.1,27.0,944.0,634.4,468.3
2017,6,21,13,45,871.5,130.5,2.2,27.0,921.0,587.86,433.67
2017,6,21,14,0,865.0,130.0,2.3,27.0,898.0,540.73,397.52
2017,6,21,14,15,857.5,128.0,2.35,26.5,869.0,491.61,359.41
2017,6,21,14,30,850.0,126.0,2.4,26.0,840.0,442.39,319.97
2017,6,21,14,45,839.5,124.5,2.45,26.0,805.5,392.54,278.41
2017,6,21,15,0,829.0,123.0,2.5,26.0,771.0,336.33,231.44
2017,6,21,15,15,816.5,120.5,2.5,25.5,731.5,285.94,188.96
2017,6,21,15,30,804.0,118.0,2.5,25.0,692.0,236.83,148.1
2017,6,21,15,45,788.0,115.5,2.5,25.0,648.0,188.66,110.23
2017,6,21,16,0,772.0,113.0,2.5,25.0,604.0,142.49,78.96
2017,6,21,16,15,751.5,109.0,2.45,24.5,557.0,97.21,57.62
2017,6,21,16,30,731.0,105.0,2.4,24.0,510.0,65.36,49.94
2017,6,21,16,45,704.5,101.0,2.35,23.5,461.5,64.83,49.8
2017,6,21,17,0,678.0,97.0,2.3,23.0,413.0,64.21,49.56
2017,6,21,17,15,643.5,91.5,2.25,22.0,363.5,62.36,48.34
2017,6,21,17,30,609.0,86.0,2.2,21.0,314.0,60.37,46.97
2017,6,21,17,45,561.0,79.5,2.15,20.5,265.5,57.4,44.57
2017,6,21,18,0,513.0,73.0,2.1,20.0,217.0,54.3,41.95
2017,6,21,18,15,447.0,64.5,2.0,19.5,171.5,49.29,37.51
2017,6,21,18,30,381.0,56.0,1.9,19.0,126.0,44.08,32.71
2017,6,21,18,45,284.5,44.0,1.85,18.5,87.5,33.92,23.4
2017,6,21,19,0,188.0,32.0,1.8,18.0,49.0,24.97,14.18
2017,6,21,19,15,94.0,16.0,1.75,17.5,24.5,12.58,0.0
2017,6,21,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,6,21,19,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,6,21,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,6,21,20,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2017,6,21,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,6,21,20,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,6,21,21,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,6,21,21,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2017,6,21,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,6,21,21,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,6,21,22,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,6,21,22,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,6,21,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,6,21,22,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2017,6,21,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,6,21,23,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,6,21,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,6,21,23,45,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2017,6,22,0,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,6,22,0,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,6,22,0,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,6,22,0,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,6,22,1,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,6,22,1,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2017,6,22,1,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,6,22,1,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,6,22,2,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,6,22,2,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2017,6,22,2,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,6,22,2,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2017,6,22,3,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,6,22,3,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,6,22,3,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,6,22,3,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,6,22,4,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,6,22,4,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2017,6,22,4,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,6,22,4,45,16.5,4.5,0.65,16.5,5.0,0.0,0.0
2017,6,22,5,0,33.0,9.0,0.7,17.0,10.0,25.49,0.0
2017,6,22,5,15,134.0,23.5,0.7,17.5,37.5,132.97,71.95
2017,6,22,5,30,235.0,38.0,0.7,18.0,65.0,225.45,175.33
2017,6,22,5,45,320.5,49.5,0.75,18.5,105.0,304.06,243.82
2017,6,22,6,0,406.0,61.0,0.8,19.0,145.0,394.51,317.99
2017,6,22,6,15,466.5,69.0,0.75,19.5,191.0,465.52,373.75
2017,6,22,6,30,527.0,77.0,0.7,20.0,237.0,539.76,428.6
2017,6,22,6,45,573.5,83.0,0.65,20.5,286.5,602.93,472.26
2017,6,22,7,0,620.0,89.0,0.6,21.0,336.0,667.46,514.89
2017,6,22,7,15,652.5,94.5,0.6,21.5,385.0,720.04,548.1
2017,6,22,7,30,685.0,100.0,0.6,22.0,434.0,772.37,580.17
2017,6,22,7,45,711.5,103.5,0.6,23.0,482.5,815.95,604.32
2017,6,22,8,0,738.0,107.0,0.6,24.0,531.0,853.26,623.8
2017,6,22,8,15,757.0,110.5,0.6,24.5,577.0,887.14,641.92
2017,6,22,8,30,776.0,114.0,0.6,25.0,623.0,918.89,658.45
2017,6,22,8,45,791.0,116.5,0.65,25.5,665.5,943.17,671.17
2017,6,22,9,0,806.0,119.0,0.7,26.0,708.0,964.84,682.35
2017,6,22,9,15,817.5,121.5,0.75,26.5,746.5,980.22,689.72
2017,6,22,9,30,829.0,124.0,0.8,27.0,785.0,992.64,695.43
2017,6,22,9,45,830.5,130.5,0.85,27.5,816.0,996.41,696.01
2017,6,22,10,0,832.0,137.0,0.9,28.0,847.0,996.93,694.86
2017,6,22,10,15,839.5,138.5,0.95,28.0,874.0,983.64,686.84
2017,6,22,10,30,847.0,140.0,1.0,28.0,901.0,978.67,684.14
2017,6,22,10,45,851.0,141.5,1.1,28.5,921.5,967.21,676.95
2017,6,22,11,0,855.0,143.0,1.2,29.0,942.0,952.75,667.98
2017,6,22,11,15,858.5,144.0,1.35,29.0,955.5,934.43,658.62
2017,6,22,11,30,862.0,145.0,1.5,29.0,969.0,913.28,647.29
2017,6,22,11,45,864.0,145.0,1.65,29.0,976.0,887.28,632.64
2017,6,22,12,0,866.0,145.0,1.8,29.0,983.0,858.86,616.16
2017,6,22,12,15,866.0,145.0,1.9,29.0,982.5,826.58,596.42
2017,6,22,12,30,866.0,145.0,2.0,29.0,982.0,792.35,575.16
2017,6,22,12,45,870.5,140.5,2.1,29.0,976.0,756.01,551.85
2017,6,22,13,0,875.0,136.0,2.2,29.0,970.0,717.7,525.61
2017,6,22,13,15,872.0,135.5,2.25,28.5,955.0,675.78,496.76
2017,6,22,13,30,869.0,135.0,2.3,28.0,940.0,632.64,466.17
2017,6,22,13,45,864.5,133.5,2.4,27.5,918.5,586.84,432.9
2017,6,22,14,0,860.0,132.0,2.5,27.0,897.0,540.28,397.9
2017,6,22,14,15,853.5,130.5,2.5,26.5,868.5,492.22,360.31
2017,6,22,14,30,847.0,129.0,2.5,26.0,840.0,443.94,321.38
2017,6,22,14,45,838.5,126.5,2.55,26.0,806.0,394.2,279.87
2017,6,22,15,0,830.0,124.0,2.6,26.0,772.0,337.97,232.82
2017,6,22,15,15,818.0,121.5,2.6,25.5,733.0,287.64,190.33
2017,6,22,15,30,806.0,119.0,2.6,25.0,694.0,238.52,149.41
2017,6,22,15,45,792.0,115.5,2.6,24.5,651.0,189.8,111.18
2017,6,22,16,0,778.0,112.0,2.6,24.0,608.0,142.86,79.26
2017,6,22,16,15,758.0,108.5,2.55,23.0,561.0,97.63,57.92
2017,6,22,16,30,738.0,105.0,2.5,22.0,514.0,72.64,56.55
2017,6,22,16,45,714.5,100.0,2.45,21.5,466.0,64.22,49.69
2017,6,22,17,0,691.0,95.0,2.4,21.0,418.0,62.89,48.84
2017,6,22,17,15,657.0,90.0,2.3,20.5,368.0,61.34,47.76
2017,6,22,17,30,623.0,85.0,2.2,20.0,318.0,59.68,46.56
2017,6,22,17,45,579.5,78.0,2.15,19.5,269.5,56.29,43.79
2017,6,22,18,0,536.0,71.0,2.1,19.0,221.0,52.73,40.76
2017,6,22,18,15,471.0,62.5,1.95,18.5,175.0,47.64,36.24
2017,6,22,18,30,406.0,54.0,1.8,18.0,129.0,42.34,31.35
2017,6,22,18,45,314.0,42.5,1.7,17.5,90.5,34.01,23.6
2017,6,22,19,0,222.0,31.0,1.6,17.0,52.0,24.23,13.71
2017,6,22,19,15,111.0,15.5,1.6,16.5,26.0,12.2,0.0
2017,6,22,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,6,22,19,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,6,22,20,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,6,22,20,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,6,22,20,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,6,22,20,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,6,22,21,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,6,22,21,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2017,6,22,21,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,6,22,21,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,6,22,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,6,22,22,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,6,22,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,6,22,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,6,22,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,6,22,23,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,6,22,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,6,22,23,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,6,23,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,6,23,0,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2017,6,23,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,6,23,0,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,6,23,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,6,23,1,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,6,23,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,6,23,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,6,23,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,6,23,2,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,6,23,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,6,23,2,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,6,23,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,6,23,3,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2017,6,23,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,6,23,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,6,23,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,6,23,4,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,6,23,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,6,23,4,45,23.5,5.0,1.55,13.5,5.5,0.0,0.0
2017,6,23,5,0,47.0,10.0,1.6,14.0,11.0,33.71,0.0
2017,6,23,5,15,162.0,23.5,1.65,14.5,40.0,148.64,80.26
2017,6,23,5,30,277.0,37.0,1.7,15.0,69.0,249.56,197.39
2017,6,23,5,45,366.0,47.0,1.75,15.5,110.5,334.13,272.72
2017,6,23,6,0,455.0,57.0,1.8,16.0,152.0,424.06,348.55
