Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,23,6,15,514.0,64.5,1.8,16.0,198.5,494.98,406.84
2017,6,23,6,30,573.0,72.0,1.8,16.0,245.0,569.04,464.32
2017,6,23,6,45,399.0,112.5,1.8,16.5,244.0,490.67,400.79
2017,6,23,7,0,225.0,153.0,1.8,17.0,243.0,388.06,316.2
2017,6,23,7,15,320.5,159.0,1.8,17.5,305.5,481.77,390.25
2017,6,23,7,30,416.0,165.0,1.8,18.0,368.0,599.78,477.98
2017,6,23,7,45,590.0,133.0,1.8,18.5,454.0,739.24,578.18
2017,6,23,8,0,764.0,101.0,1.8,19.0,540.0,870.58,665.61
2017,6,23,8,15,782.0,104.5,1.8,19.5,586.0,903.99,683.61
2017,6,23,8,30,800.0,108.0,1.8,20.0,632.0,935.2,700.94
2017,6,23,8,45,813.5,110.5,1.8,20.5,674.5,958.34,712.77
2017,6,23,9,0,827.0,113.0,1.8,21.0,717.0,978.79,722.86
2017,6,23,9,15,838.0,115.5,1.8,21.0,755.0,982.99,723.83
2017,6,23,9,30,849.0,118.0,1.8,21.0,793.0,995.13,730.28
2017,6,23,9,45,852.5,122.0,1.85,21.5,824.5,998.27,730.18
2017,6,23,10,0,856.0,126.0,1.9,22.0,856.0,998.24,728.27
2017,6,23,10,15,862.5,127.5,1.95,22.0,883.0,995.44,726.15
2017,6,23,10,30,869.0,129.0,2.0,22.0,910.0,989.5,722.13
2017,6,23,10,45,873.5,130.0,2.05,22.5,930.5,977.98,713.27
2017,6,23,11,0,878.0,131.0,2.1,23.0,951.0,963.39,702.58
2017,6,23,11,15,881.0,131.5,2.1,23.0,964.5,943.95,689.65
2017,6,23,11,30,884.0,132.0,2.1,23.0,978.0,921.67,674.97
2017,6,23,11,45,886.0,132.0,2.15,23.5,984.5,895.36,656.88
2017,6,23,12,0,888.0,132.0,2.2,24.0,991.0,866.56,637.17
2017,6,23,12,15,888.0,132.0,2.2,24.0,990.5,833.82,615.61
2017,6,23,12,30,888.0,132.0,2.2,24.0,990.0,799.06,592.6
2017,6,23,12,45,885.0,132.5,2.25,24.0,981.5,760.63,567.22
2017,6,23,13,0,882.0,133.0,2.3,24.0,973.0,720.65,538.77
2017,6,23,13,15,878.5,132.5,2.3,23.5,958.0,678.16,508.61
2017,6,23,13,30,875.0,132.0,2.3,23.0,943.0,634.48,476.76
2017,6,23,13,45,870.5,130.5,2.35,23.0,921.0,588.44,441.61
2017,6,23,14,0,866.0,129.0,2.4,23.0,899.0,541.64,404.88
2017,6,23,14,15,859.5,127.5,2.4,23.0,871.0,493.32,365.83
2017,6,23,14,30,853.0,126.0,2.4,23.0,843.0,444.77,325.57
2017,6,23,14,45,843.5,124.5,2.45,23.0,809.0,395.11,283.67
2017,6,23,15,0,834.0,123.0,2.5,23.0,775.0,339.0,236.2
2017,6,23,15,15,822.5,120.5,2.5,22.5,735.5,288.58,193.14
2017,6,23,15,30,811.0,118.0,2.5,22.0,696.0,239.32,151.6
2017,6,23,15,45,795.5,115.0,2.5,21.5,653.0,190.46,112.85
2017,6,23,16,0,780.0,112.0,2.5,21.0,610.0,143.54,80.59
2017,6,23,16,15,761.0,108.5,2.45,20.5,563.5,98.22,58.7
2017,6,23,16,30,742.0,105.0,2.4,20.0,517.0,72.65,57.03
2017,6,23,16,45,717.0,100.5,2.35,20.0,468.0,64.55,50.29
2017,6,23,17,0,692.0,96.0,2.3,20.0,419.0,63.57,49.63
2017,6,23,17,15,658.5,90.5,2.25,19.5,369.5,61.69,48.27
2017,6,23,17,30,625.0,85.0,2.2,19.0,320.0,59.66,46.74
2017,6,23,17,45,580.5,78.5,2.15,19.0,271.0,56.67,44.21
2017,6,23,18,0,536.0,72.0,2.1,19.0,222.0,53.53,41.46
2017,6,23,18,15,472.5,63.0,1.95,18.5,176.5,48.05,36.59
2017,6,23,18,30,409.0,54.0,1.8,18.0,131.0,42.33,31.34
2017,6,23,18,45,318.0,42.5,1.65,17.5,91.5,34.0,23.6
2017,6,23,19,0,227.0,31.0,1.5,17.0,52.0,24.23,13.76
2017,6,23,19,15,113.5,15.5,1.5,16.5,26.0,12.19,0.0
2017,6,23,19,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,6,23,19,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2017,6,23,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,6,23,20,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2017,6,23,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,6,23,20,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,6,23,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,6,23,21,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2017,6,23,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,6,23,21,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,6,23,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,6,23,22,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2017,6,23,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,6,23,22,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,6,23,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,6,23,23,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,6,23,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,6,23,23,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,6,24,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,6,24,0,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,6,24,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,6,24,0,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,6,24,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,6,24,1,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2017,6,24,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,6,24,1,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,6,24,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,6,24,2,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,6,24,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,6,24,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,6,24,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,6,24,3,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,6,24,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,6,24,3,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,6,24,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,6,24,4,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,6,24,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,6,24,4,45,19.0,4.0,2.4,12.5,4.5,0.0,0.0
2017,6,24,5,0,38.0,8.0,2.5,13.0,9.0,27.15,0.0
2017,6,24,5,15,131.5,23.0,2.55,13.5,36.5,130.03,67.93
2017,6,24,5,30,225.0,38.0,2.6,14.0,64.0,219.28,173.99
2017,6,24,5,45,302.5,51.0,2.65,14.5,103.5,294.3,242.14
2017,6,24,6,0,380.0,64.0,2.7,15.0,143.0,375.87,312.41
2017,6,24,6,15,437.5,74.0,2.7,15.0,188.0,444.11,370.14
2017,6,24,6,30,495.0,84.0,2.7,15.0,233.0,522.49,433.55
2017,6,24,6,45,276.5,119.0,2.7,15.5,205.0,381.68,316.95
2017,6,24,7,0,58.0,154.0,2.7,16.0,177.0,216.3,176.53
2017,6,24,7,15,158.5,174.0,2.65,16.5,249.0,342.11,280.69
2017,6,24,7,30,259.0,194.0,2.6,17.0,321.0,475.2,385.21
2017,6,24,7,45,297.0,210.0,2.55,17.5,369.5,532.27,426.73
2017,6,24,8,0,335.0,226.0,2.5,18.0,418.0,589.91,467.96
2017,6,24,8,15,527.0,182.5,2.45,18.0,514.0,746.23,584.95
2017,6,24,8,30,719.0,139.0,2.4,18.0,610.0,898.12,688.91
2017,6,24,8,45,733.0,143.5,2.4,18.5,651.5,922.79,701.23
2017,6,24,9,0,747.0,148.0,2.4,19.0,693.0,944.97,713.03
2017,6,24,9,15,759.5,151.5,2.4,19.5,730.5,955.3,716.88
2017,6,24,9,30,772.0,155.0,2.4,20.0,768.0,969.5,723.5
2017,6,24,9,45,793.5,150.0,2.4,20.5,804.0,980.69,728.16
2017,6,24,10,0,815.0,145.0,2.4,21.0,840.0,988.81,730.9
2017,6,24,10,15,822.0,147.0,2.4,21.0,866.5,986.82,728.54
2017,6,24,10,30,829.0,149.0,2.4,21.0,893.0,981.69,724.37
2017,6,24,10,45,830.5,152.5,2.4,21.0,912.5,969.63,715.79
2017,6,24,11,0,832.0,156.0,2.4,21.0,932.0,954.54,705.4
2017,6,24,11,15,835.0,156.5,2.4,21.0,945.5,934.96,692.15
2017,6,24,11,30,838.0,157.0,2.4,21.0,959.0,912.57,677.12
2017,6,24,11,45,669.5,278.0,2.4,21.5,921.0,853.79,634.29
2017,6,24,12,0,501.0,399.0,2.4,22.0,883.0,792.65,586.61
2017,6,24,12,15,482.5,404.0,2.4,21.5,870.0,755.71,562.11
2017,6,24,12,30,464.0,409.0,2.4,21.0,857.0,718.74,537.02
2017,6,24,12,45,387.0,430.5,2.45,21.0,802.0,654.89,490.95
2017,6,24,13,0,310.0,452.0,2.5,21.0,747.0,595.4,447.57
2017,6,24,13,15,378.5,415.5,2.5,21.0,770.0,589.29,444.11
2017,6,24,13,30,447.0,379.0,2.5,21.0,793.0,573.13,432.53
2017,6,24,13,45,321.5,408.0,2.55,21.0,702.5,503.12,379.94
2017,6,24,14,0,196.0,437.0,2.6,21.0,612.0,446.59,337.55
2017,6,24,14,15,285.0,399.0,2.6,20.5,644.0,435.12,329.04
2017,6,24,14,30,374.0,361.0,2.6,20.0,676.0,423.77,318.94
2017,6,24,14,45,576.5,252.5,2.65,20.0,714.5,384.0,283.67
2017,6,24,15,0,779.0,144.0,2.7,20.0,753.0,338.47,240.29
2017,6,24,15,15,766.0,141.0,2.7,19.5,714.0,290.05,198.64
2017,6,24,15,30,753.0,138.0,2.7,19.0,675.0,242.99,158.73
2017,6,24,15,45,641.5,167.0,2.75,19.0,604.5,197.81,126.48
2017,6,24,16,0,530.0,196.0,2.8,19.0,534.0,173.1,114.58
2017,6,24,16,15,442.0,204.0,2.8,19.0,471.5,143.49,102.34
2017,6,24,16,30,354.0,212.0,2.8,19.0,409.0,142.89,117.0
2017,6,24,16,45,376.5,185.5,2.8,19.0,377.5,128.57,105.24
2017,6,24,17,0,399.0,159.0,2.8,19.0,346.0,105.6,85.99
2017,6,24,17,15,230.0,152.0,2.75,18.5,257.0,108.36,88.84
2017,6,24,17,30,61.0,145.0,2.7,18.0,168.0,113.35,93.56
2017,6,24,17,45,263.5,112.0,2.65,18.0,189.5,83.49,67.79
2017,6,24,18,0,466.0,79.0,2.6,18.0,211.0,59.01,46.42
2017,6,24,18,15,404.0,69.0,2.5,17.5,167.0,51.52,39.79
2017,6,24,18,30,342.0,59.0,2.4,17.0,123.0,44.75,33.58
2017,6,24,18,45,250.0,46.0,2.35,16.5,85.5,35.35,24.87
2017,6,24,19,0,158.0,33.0,2.3,16.0,48.0,25.69,15.02
2017,6,24,19,15,79.0,16.5,2.3,15.5,24.0,12.96,0.0
2017,6,24,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,6,24,19,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,6,24,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,6,24,20,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2017,6,24,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,6,24,20,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,6,24,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,6,24,21,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,6,24,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,6,24,21,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,6,24,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,6,24,22,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2017,6,24,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,6,24,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,6,24,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,6,24,23,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,6,24,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,6,24,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,6,25,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,6,25,0,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,6,25,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,6,25,0,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,6,25,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,6,25,1,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2017,6,25,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,6,25,1,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,6,25,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,6,25,2,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,6,25,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,6,25,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,6,25,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,6,25,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,6,25,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,6,25,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,6,25,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,6,25,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,6,25,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,6,25,4,45,32.0,4.5,2.2,12.0,5.0,0.0,0.0
2017,6,25,5,0,64.0,9.0,2.3,12.0,10.0,41.61,0.0
2017,6,25,5,15,180.5,22.0,2.4,12.5,39.0,158.45,81.47
2017,6,25,5,30,297.0,35.0,2.5,13.0,68.0,261.1,208.12
2017,6,25,5,45,381.5,45.0,2.6,13.5,109.5,341.53,281.78
2017,6,25,6,0,466.0,55.0,2.7,14.0,151.0,428.76,356.88
2017,6,25,6,15,524.5,62.5,2.75,14.5,198.5,499.59,415.61
2017,6,25,6,30,583.0,70.0,2.8,15.0,246.0,573.58,473.57
2017,6,25,6,45,291.5,76.0,2.85,15.5,164.0,353.79,295.79
2017,6,25,7,0,0.0,82.0,2.9,16.0,82.0,73.38,56.35
2017,6,25,7,15,0.0,101.5,2.9,16.0,101.5,92.22,72.2
2017,6,25,7,30,0.0,121.0,2.9,16.0,121.0,111.03,87.56
2017,6,25,7,45,4.0,151.5,2.95,16.5,154.0,144.84,115.03
2017,6,25,8,0,8.0,182.0,3.0,17.0,187.0,178.79,142.11
2017,6,25,8,15,10.0,197.5,3.0,17.0,204.0,195.11,154.82
2017,6,25,8,30,12.0,213.0,3.0,17.0,221.0,211.41,167.45
2017,6,25,8,45,15.0,234.0,3.0,17.5,245.0,234.26,184.86
2017,6,25,9,0,18.0,255.0,3.0,18.0,269.0,256.96,201.92
2017,6,25,9,15,27.0,288.5,3.05,18.0,310.0,315.25,247.04
2017,6,25,9,30,36.0,322.0,3.1,18.0,351.0,357.13,278.79
2017,6,25,9,45,39.0,340.5,3.15,18.5,373.5,376.19,292.2
2017,6,25,10,0,42.0,359.0,3.2,19.0,396.0,394.72,305.18
2017,6,25,10,15,103.5,401.5,3.25,19.0,494.0,495.39,381.91
2017,6,25,10,30,165.0,444.0,3.3,19.0,592.0,607.57,464.43
2017,6,25,10,45,543.0,281.5,3.35,19.5,785.0,825.31,628.83
2017,6,25,11,0,921.0,119.0,3.4,20.0,978.0,992.95,743.42
2017,6,25,11,15,923.5,119.5,3.45,20.0,991.5,972.44,728.07
2017,6,25,11,30,926.0,120.0,3.5,20.0,1005.0,948.99,712.38
2017,6,25,11,45,926.5,121.0,3.55,20.0,1011.5,921.43,693.9
2017,6,25,12,0,927.0,122.0,3.6,20.0,1018.0,891.28,673.62
2017,6,25,12,15,926.5,121.5,3.6,20.0,1017.0,856.66,649.89
2017,6,25,12,30,926.0,121.0,3.6,20.0,1016.0,819.93,624.62
2017,6,25,12,45,926.5,119.0,3.6,20.0,1008.0,780.75,597.48
2017,6,25,13,0,927.0,117.0,3.6,20.0,1000.0,739.71,567.44
2017,6,25,13,15,923.5,116.5,3.55,20.0,984.5,695.54,533.78
2017,6,25,13,30,920.0,116.0,3.5,20.0,969.0,650.07,498.45
2017,6,25,13,45,919.5,112.5,3.5,20.0,947.5,602.8,461.17
2017,6,25,14,0,919.0,109.0,3.5,20.0,926.0,554.34,421.97
2017,6,25,14,15,913.0,107.5,3.5,20.0,897.5,503.85,380.17
2017,6,25,14,30,907.0,106.0,3.5,20.0,869.0,453.03,337.01
2017,6,25,14,45,905.5,101.0,3.5,20.0,836.0,401.08,291.92
2017,6,25,15,0,904.0,96.0,3.5,20.0,803.0,348.78,245.7
2017,6,25,15,15,893.5,94.0,3.5,19.5,763.0,296.22,199.67
2017,6,25,15,30,883.0,92.0,3.5,19.0,723.0,244.56,155.09
2017,6,25,15,45,875.5,87.5,3.5,19.0,680.0,192.7,112.53
2017,6,25,16,0,868.0,83.0,3.5,19.0,637.0,141.85,76.42
2017,6,25,16,15,851.5,80.5,3.45,18.5,589.5,93.16,52.75
2017,6,25,16,30,835.0,78.0,3.4,18.0,542.0,64.16,50.18
2017,6,25,16,45,817.0,74.0,3.4,18.0,493.0,53.06,40.74
2017,6,25,17,0,799.0,70.0,3.4,18.0,444.0,51.44,39.48
2017,6,25,17,15,770.5,66.5,3.4,17.5,393.0,49.99,38.42
2017,6,25,17,30,742.0,63.0,3.4,17.0,342.0,48.46,37.28
2017,6,25,17,45,704.0,58.0,3.4,17.0,291.5,45.61,34.82
2017,6,25,18,0,666.0,53.0,3.4,17.0,241.0,42.64,32.19
2017,6,25,18,15,607.0,47.5,3.3,16.5,193.0,39.04,28.96
2017,6,25,18,30,548.0,42.0,3.2,16.0,145.0,32.43,22.92
2017,6,25,18,45,454.5,34.0,3.15,15.5,102.5,26.76,17.55
2017,6,25,19,0,361.0,26.0,3.1,15.0,60.0,20.91,11.26
2017,6,25,19,15,180.5,13.0,3.05,14.5,30.0,10.25,0.0
2017,6,25,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,6,25,19,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,6,25,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,6,25,20,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2017,6,25,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,6,25,20,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,6,25,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,6,25,21,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,6,25,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,6,25,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,6,25,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,6,25,22,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2017,6,25,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,6,25,22,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,6,25,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,6,25,23,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,6,25,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,6,25,23,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,6,26,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,6,26,0,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,6,26,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,6,26,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,6,26,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,6,26,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,6,26,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,6,26,1,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,6,26,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,6,26,2,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,6,26,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,6,26,2,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,6,26,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,6,26,3,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,6,26,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,6,26,3,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,6,26,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,6,26,4,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,6,26,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,6,26,4,45,40.5,5.0,2.85,12.5,5.5,0.0,0.0
2017,6,26,5,0,81.0,10.0,2.9,13.0,11.0,51.34,0.0
2017,6,26,5,15,216.0,21.0,2.95,13.0,41.5,176.88,87.8
2017,6,26,5,30,351.0,32.0,3.0,13.0,72.0,290.63,231.77
2017,6,26,5,45,439.0,40.5,3.15,13.5,114.5,373.45,308.43
2017,6,26,6,0,527.0,49.0,3.3,14.0,157.0,463.39,386.15
2017,6,26,6,15,584.0,55.0,3.25,14.0,205.0,533.23,444.1
2017,6,26,6,30,641.0,61.0,3.2,14.0,253.0,606.12,501.83
2017,6,26,6,45,327.0,98.5,3.2,14.5,197.5,413.35,345.31
2017,6,26,7,0,13.0,136.0,3.2,15.0,142.0,142.96,115.19
2017,6,26,7,15,6.5,135.5,3.15,15.5,138.5,133.91,107.28
2017,6,26,7,30,0.0,135.0,3.1,16.0,135.0,125.58,99.57
2017,6,26,7,45,6.0,163.0,3.05,16.5,166.5,158.8,126.53
2017,6,26,8,0,12.0,191.0,3.0,17.0,198.0,192.12,153.03
2017,6,26,8,15,22.0,221.5,2.95,17.0,235.5,231.95,184.77
2017,6,26,8,30,32.0,252.0,2.9,17.0,273.0,289.34,229.79
2017,6,26,8,45,83.5,295.0,2.85,17.5,355.0,385.92,305.25
2017,6,26,9,0,135.0,338.0,2.8,18.0,437.0,500.99,391.66
2017,6,26,9,15,103.0,347.5,2.75,18.0,425.5,456.68,355.95
2017,6,26,9,30,71.0,357.0,2.7,18.0,414.0,430.43,334.39
2017,6,26,9,45,120.0,385.5,2.7,18.5,486.0,523.07,403.43
2017,6,26,10,0,169.0,414.0,2.7,19.0,558.0,596.21,455.94
2017,6,26,10,15,539.0,263.5,2.7,19.0,743.5,833.69,634.13
2017,6,26,10,30,909.0,113.0,2.7,19.0,929.0,1012.99,755.18
2017,6,26,10,45,914.5,113.0,2.75,19.5,950.0,1001.29,743.97
2017,6,26,11,0,920.0,113.0,2.8,20.0,971.0,986.41,732.67
2017,6,26,11,15,922.5,114.0,2.85,20.0,985.0,966.58,719.58
2017,6,26,11,30,925.0,115.0,2.9,20.0,999.0,943.77,704.57
2017,6,26,11,45,927.5,114.0,2.95,20.5,1006.0,916.31,685.1
2017,6,26,12,0,930.0,113.0,3.0,21.0,1013.0,886.23,663.9
2017,6,26,12,15,930.0,113.0,3.05,21.0,1012.0,852.54,641.45
2017,6,26,12,30,930.0,113.0,3.1,21.0,1011.0,816.67,617.37
2017,6,26,12,45,926.5,114.0,3.15,21.0,1002.5,777.04,590.47
2017,6,26,13,0,923.0,115.0,3.2,21.0,994.0,735.77,560.87
2017,6,26,13,15,920.0,114.5,3.25,21.0,978.5,692.13,528.26
2017,6,26,13,30,917.0,114.0,3.3,21.0,963.0,647.14,493.88
2017,6,26,13,45,915.0,111.5,3.35,21.0,942.0,599.98,457.02
2017,6,26,14,0,913.0,109.0,3.4,21.0,921.0,551.76,418.32
2017,6,26,14,15,907.0,107.5,3.45,20.5,892.5,501.56,377.77
2017,6,26,14,30,901.0,106.0,3.5,20.0,864.0,451.03,335.67
2017,6,26,14,45,896.0,102.5,3.55,20.0,830.0,399.25,290.84
2017,6,26,15,0,891.0,99.0,3.6,20.0,796.0,347.45,245.17
2017,6,26,15,15,880.5,97.5,3.6,19.5,756.5,295.87,199.96
2017,6,26,15,30,870.0,96.0,3.6,19.0,717.0,245.2,156.18
2017,6,26,15,45,859.5,92.0,3.65,19.0,674.0,193.87,114.17
2017,6,26,16,0,849.0,88.0,3.7,19.0,631.0,143.84,78.72
2017,6,26,16,15,831.5,85.5,3.75,18.5,583.5,95.98,55.34
2017,6,26,16,30,814.0,83.0,3.8,18.0,536.0,57.73,44.61
2017,6,26,16,45,793.5,79.0,3.85,18.0,486.5,56.36,43.61
2017,6,26,17,0,773.0,75.0,3.9,18.0,437.0,54.87,42.46
2017,6,26,17,15,743.0,71.5,3.9,17.5,386.5,53.58,41.57
2017,6,26,17,30,713.0,68.0,3.9,17.0,336.0,52.23,40.59
2017,6,26,17,45,672.5,62.5,3.95,17.0,286.0,49.12,37.92
2017,6,26,18,0,632.0,57.0,4.0,17.0,236.0,41.97,31.6
2017,6,26,18,15,570.5,51.0,3.85,16.5,188.5,38.43,28.42
2017,6,26,18,30,509.0,45.0,3.7,16.0,141.0,34.8,25.0
2017,6,26,18,45,415.0,36.5,3.6,15.5,99.5,28.82,19.33
2017,6,26,19,0,321.0,28.0,3.5,15.0,58.0,22.65,12.68
2017,6,26,19,15,160.5,14.0,3.4,14.5,29.0,11.11,0.0
2017,6,26,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,6,26,19,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2017,6,26,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,6,26,20,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2017,6,26,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,6,26,20,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,6,26,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,6,26,21,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,6,26,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,6,26,21,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,6,26,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,6,26,22,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,6,26,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,6,26,22,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,6,26,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,6,26,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,6,26,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,6,26,23,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,6,27,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,6,27,0,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,6,27,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,6,27,0,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,6,27,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,6,27,1,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2017,6,27,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,6,27,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,6,27,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,6,27,2,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,6,27,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,6,27,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,6,27,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,6,27,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,6,27,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,6,27,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,6,27,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,6,27,4,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,6,27,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,6,27,4,45,44.5,4.5,2.6,12.5,5.5,0.0,0.0
2017,6,27,5,0,89.0,9.0,2.7,13.0,11.0,54.53,0.0
2017,6,27,5,15,230.0,20.0,2.8,13.0,41.5,182.98,86.71
2017,6,27,5,30,371.0,31.0,2.9,13.0,72.0,301.39,239.86
2017,6,27,5,45,459.0,38.5,3.05,13.5,115.0,383.57,316.43
2017,6,27,6,0,547.0,46.0,3.2,14.0,158.0,472.86,393.56
2017,6,27,6,15,603.0,51.5,3.2,14.5,206.0,541.92,449.93
2017,6,27,6,30,659.0,57.0,3.2,15.0,254.0,609.72,502.71
2017,6,27,6,45,395.5,107.0,3.25,15.5,231.5,480.01,398.07
2017,6,27,7,0,132.0,157.0,3.3,16.0,209.0,298.54,245.83
2017,6,27,7,15,79.5,168.0,3.25,16.0,200.5,249.27,204.17
2017,6,27,7,30,27.0,179.0,3.2,16.0,192.0,212.69,171.88
2017,6,27,7,45,47.0,208.5,3.15,16.5,234.5,263.26,212.51
2017,6,27,8,0,67.0,238.0,3.1,17.0,277.0,314.05,252.21
2017,6,27,8,15,119.5,266.5,3.05,17.0,342.5,413.33,330.25
2017,6,27,8,30,172.0,295.0,3.0,17.0,408.0,495.39,392.93
2017,6,27,8,45,529.0,192.0,2.95,17.5,570.5,766.77,601.34
2017,6,27,9,0,886.0,89.0,2.9,18.0,733.0,998.89,758.46
2017,6,27,9,15,895.5,91.0,2.9,18.0,772.0,1012.85,764.0
2017,6,27,9,30,905.0,93.0,2.9,18.0,811.0,1023.71,769.67
2017,6,27,9,45,903.5,100.0,2.9,18.5,842.0,1025.82,768.2
2017,6,27,10,0,902.0,107.0,2.9,19.0,873.0,1024.46,764.65
2017,6,27,10,15,908.0,108.0,2.9,19.0,900.5,1020.82,761.24
2017,6,27,10,30,914.0,109.0,2.9,19.0,928.0,1013.92,755.83
2017,6,27,10,45,918.0,110.0,2.9,19.5,949.0,1001.83,745.7
2017,6,27,11,0,922.0,111.0,2.9,20.0,970.0,986.55,733.65
2017,6,27,11,15,924.5,111.5,2.95,20.0,984.0,966.28,720.23
2017,6,27,11,30,927.0,112.0,3.0,20.0,998.0,943.05,704.88
2017,6,27,11,45,929.0,112.0,3.05,20.5,1005.0,916.1,685.7
2017,6,27,12,0,931.0,112.0,3.1,21.0,1012.0,886.51,664.77
2017,6,27,12,15,931.0,112.0,3.15,21.0,1011.5,852.82,642.27
2017,6,27,12,30,931.0,112.0,3.2,21.0,1011.0,816.95,618.13
2017,6,27,12,45,923.5,115.5,3.25,21.0,1001.5,776.47,590.58
2017,6,27,13,0,916.0,119.0,3.3,21.0,992.0,734.58,560.37
2017,6,27,13,15,913.5,118.5,3.35,20.5,977.0,691.51,529.15
2017,6,27,13,30,911.0,118.0,3.4,20.0,962.0,647.07,496.0
2017,6,27,13,45,908.5,115.5,3.45,20.0,940.5,599.87,458.95
2017,6,27,14,0,906.0,113.0,3.5,20.0,919.0,551.67,420.1
2017,6,27,14,15,899.5,112.0,3.5,20.0,890.5,501.92,378.9
2017,6,27,14,30,893.0,111.0,3.5,20.0,862.0,451.87,336.41
2017,6,27,14,45,887.5,107.5,3.55,20.0,828.5,400.27,291.79
2017,6,27,15,0,882.0,104.0,3.6,20.0,795.0,348.7,246.4
2017,6,27,15,15,871.0,102.0,3.6,19.5,755.0,297.04,201.22
2017,6,27,15,30,860.0,100.0,3.6,19.0,715.0,246.34,157.5
2017,6,27,15,45,849.5,96.0,3.65,19.0,672.0,195.47,115.87
2017,6,27,16,0,839.0,92.0,3.7,19.0,629.0,145.89,80.71
2017,6,27,16,15,821.5,89.5,3.75,18.5,581.5,88.75,49.47
2017,6,27,16,30,804.0,87.0,3.8,18.0,534.0,60.37,46.91
2017,6,27,16,45,784.0,82.5,3.85,18.0,485.0,58.77,45.69
2017,6,27,17,0,764.0,78.0,3.9,18.0,436.0,57.01,44.33
2017,6,27,17,15,733.5,74.0,3.9,17.5,385.5,55.43,43.19
2017,6,27,17,30,703.0,70.0,3.9,17.0,335.0,53.76,41.94
2017,6,27,17,45,663.0,64.5,3.95,16.5,285.0,46.32,35.53
2017,6,27,18,0,623.0,59.0,4.0,16.0,235.0,43.47,33.07
2017,6,27,18,15,561.0,53.0,3.85,15.5,187.5,40.01,29.94
2017,6,27,18,30,499.0,47.0,3.7,15.0,140.0,36.46,26.58
2017,6,27,18,45,404.5,38.0,3.6,14.5,99.0,30.11,20.55
2017,6,27,19,0,310.0,29.0,3.5,14.0,58.0,23.54,13.48
2017,6,27,19,15,155.0,14.5,3.45,13.5,29.0,11.54,0.0
2017,6,27,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,6,27,19,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,6,27,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,6,27,20,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,6,27,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,6,27,20,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,6,27,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,6,27,21,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2017,6,27,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,6,27,21,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,6,27,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,6,27,22,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,6,27,22,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,6,27,22,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,6,27,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,6,27,23,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,6,27,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,6,27,23,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,6,28,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,6,28,0,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,6,28,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,6,28,0,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,6,28,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,6,28,1,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2017,6,28,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,6,28,1,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,6,28,2,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,6,28,2,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,6,28,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,6,28,2,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,6,28,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,6,28,3,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,6,28,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,6,28,3,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,6,28,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,6,28,4,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,6,28,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,6,28,4,45,28.0,5.0,2.75,11.5,5.5,0.0,0.0
2017,6,28,5,0,56.0,10.0,2.8,12.0,11.0,38.21,0.0
2017,6,28,5,15,191.5,22.0,2.85,12.5,40.5,162.72,72.34
2017,6,28,5,30,327.0,34.0,2.9,13.0,70.0,277.63,220.42
2017,6,28,5,45,417.0,42.5,3.0,13.5,112.5,360.95,297.69
2017,6,28,6,0,507.0,51.0,3.1,14.0,155.0,451.37,375.79
2017,6,28,6,15,566.5,57.5,3.05,14.0,203.0,523.01,435.49
2017,6,28,6,30,626.0,64.0,3.0,14.0,251.0,597.89,494.81
2017,6,28,6,45,319.0,99.5,2.95,14.5,195.5,407.93,340.38
2017,6,28,7,0,12.0,135.0,2.9,15.0,140.0,141.12,113.58
2017,6,28,7,15,21.0,158.0,2.85,15.5,167.5,171.96,139.3
2017,6,28,7,30,30.0,181.0,2.8,16.0,195.0,217.97,176.34
2017,6,28,7,45,22.5,189.0,2.8,16.5,200.5,202.21,162.29
2017,6,28,8,0,15.0,197.0,2.8,17.0,206.0,201.45,160.54
2017,6,28,8,15,23.5,224.0,2.75,17.0,239.0,236.16,188.1
2017,6,28,8,30,32.0,251.0,2.7,17.0,272.0,288.34,228.88
2017,6,28,8,45,26.5,256.5,2.65,17.5,275.0,285.9,225.47
2017,6,28,9,0,21.0,262.0,2.6,18.0,278.0,267.19,209.67
2017,6,28,9,15,46.5,310.0,2.6,18.0,347.0,358.49,280.56
2017,6,28,9,30,72.0,358.0,2.6,18.0,416.0,432.7,336.44
2017,6,28,9,45,281.5,338.0,2.6,18.5,575.5,651.36,502.02
2017,6,28,10,0,491.0,318.0,2.6,19.0,735.0,848.54,641.83
2017,6,28,10,15,414.5,363.0,2.6,19.0,723.0,807.74,608.55
2017,6,28,10,30,338.0,408.0,2.6,19.0,711.0,754.4,568.78
2017,6,28,10,45,435.0,383.5,2.6,19.5,783.0,821.86,616.43
2017,6,28,11,0,532.0,359.0,2.6,20.0,855.0,874.24,651.99
2017,6,28,11,15,733.0,238.5,2.6,20.0,932.5,926.96,692.06
2017,6,28,11,30,934.0,118.0,2.6,20.0,1010.0,955.15,710.03
2017,6,28,11,45,937.5,117.0,2.6,20.0,1018.0,928.29,691.6
2017,6,28,12,0,941.0,116.0,2.6,20.0,1026.0,898.73,671.85
2017,6,28,12,15,941.0,116.0,2.6,20.0,1025.5,864.64,649.0
2017,6,28,12,30,941.0,116.0,2.6,20.0,1025.0,828.35,624.56
2017,6,28,12,45,930.0,122.0,2.65,20.5,1014.0,786.91,595.58
2017,6,28,13,0,919.0,128.0,2.7,21.0,1003.0,744.22,563.95
2017,6,28,13,15,916.0,127.0,2.7,21.0,987.5,700.19,531.27
2017,6,28,13,30,913.0,126.0,2.7,21.0,972.0,654.84,496.86
2017,6,28,13,45,908.5,125.0,2.75,21.0,950.0,607.5,460.31
2017,6,28,14,0,904.0,124.0,2.8,21.0,928.0,559.31,422.08
2017,6,28,14,15,897.0,122.5,2.8,21.0,899.0,508.92,381.01
2017,6,28,14,30,890.0,121.0,2.8,21.0,870.0,458.31,338.68
2017,6,28,14,45,882.0,118.5,2.85,21.0,835.0,406.59,294.58
2017,6,28,15,0,874.0,116.0,2.9,21.0,800.0,355.13,249.88
2017,6,28,15,15,862.5,114.0,2.9,20.5,760.0,303.61,205.35
2017,6,28,15,30,851.0,112.0,2.9,20.0,720.0,244.8,155.76
2017,6,28,15,45,838.5,108.0,2.9,20.0,676.0,193.49,114.14
2017,6,28,16,0,826.0,104.0,2.9,20.0,632.0,143.8,79.06
2017,6,28,16,15,807.0,101.0,2.9,19.5,584.0,96.32,55.65
2017,6,28,16,30,788.0,98.0,2.9,19.0,536.0,67.96,53.23
2017,6,28,16,45,767.5,93.0,2.95,19.0,487.0,66.28,51.99
2017,6,28,17,0,747.0,88.0,3.0,19.0,438.0,64.44,50.58
2017,6,28,17,15,714.5,83.0,3.0,18.5,386.5,56.65,44.07
2017,6,28,17,30,682.0,78.0,3.0,18.0,335.0,54.73,42.62
2017,6,28,17,45,640.5,72.0,3.05,17.5,285.0,51.88,40.28
2017,6,28,18,0,599.0,66.0,3.1,17.0,235.0,48.89,37.72
2017,6,28,18,15,534.5,58.5,3.05,16.5,187.5,44.43,33.72
2017,6,28,18,30,470.0,51.0,3.0,16.0,140.0,39.82,29.41
2017,6,28,18,45,374.0,41.0,2.95,15.5,98.5,32.72,22.71
2017,6,28,19,0,278.0,31.0,2.9,15.0,57.0,25.35,14.88
2017,6,28,19,15,139.0,15.5,2.9,14.5,28.5,12.43,0.0
2017,6,28,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,6,28,19,45,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2017,6,28,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,6,28,20,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2017,6,28,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,6,28,20,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,6,28,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,6,28,21,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,6,28,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,6,28,21,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,6,28,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,6,28,22,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,6,28,22,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,6,28,22,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,6,28,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,6,28,23,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,6,28,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,6,28,23,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,6,29,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,6,29,0,15,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2017,6,29,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,6,29,0,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,6,29,1,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,6,29,1,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,6,29,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,6,29,1,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,6,29,2,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,6,29,2,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,6,29,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,6,29,2,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,6,29,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,6,29,3,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,6,29,3,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,6,29,3,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,6,29,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,6,29,4,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,6,29,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,6,29,4,45,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2017,6,29,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,6,29,5,15,153.5,17.5,2.45,12.0,34.0,135.03,55.15
2017,6,29,5,30,307.0,35.0,2.4,12.0,68.0,266.09,211.26
2017,6,29,5,45,401.0,44.5,2.4,12.5,111.0,352.5,290.93
2017,6,29,6,0,495.0,54.0,2.4,13.0,154.0,446.38,371.5
2017,6,29,6,15,366.0,82.5,2.3,13.5,167.5,402.11,335.77
2017,6,29,6,30,237.0,111.0,2.2,14.0,181.0,335.22,279.88
2017,6,29,6,45,262.0,127.0,2.1,14.5,218.0,380.61,316.57
2017,6,29,7,0,287.0,143.0,2.0,15.0,255.0,426.94,352.19
2017,6,29,7,15,301.0,163.0,1.95,15.5,295.0,469.51,383.49
2017,6,29,7,30,315.0,183.0,1.9,16.0,335.0,511.6,413.51
2017,6,29,7,45,563.0,138.0,1.85,16.5,445.0,718.74,569.17
2017,6,29,8,0,811.0,93.0,1.8,17.0,555.0,903.83,694.04
2017,6,29,8,15,828.5,96.0,1.8,17.0,602.5,937.24,712.53
2017,6,29,8,30,846.0,99.0,1.8,17.0,650.0,968.33,731.02
2017,6,29,8,45,587.0,204.5,1.8,17.5,599.5,845.72,644.33
2017,6,29,9,0,328.0,310.0,1.8,18.0,549.0,681.05,521.06
2017,6,29,9,15,611.5,208.5,1.85,18.5,682.5,876.41,663.72
2017,6,29,9,30,895.0,107.0,1.9,19.0,816.0,1029.23,760.84
2017,6,29,9,45,895.0,113.5,1.95,19.5,847.5,1031.99,758.72
2017,6,29,10,0,895.0,120.0,2.0,20.0,879.0,1031.32,756.32
2017,6,29,10,15,901.0,121.5,2.05,20.0,907.0,1028.05,753.86
2017,6,29,10,30,907.0,123.0,2.1,20.0,935.0,1021.52,749.43
2017,6,29,10,45,911.5,123.5,2.15,20.5,956.5,1009.27,740.02
2017,6,29,11,0,916.0,124.0,2.2,21.0,978.0,993.86,728.72
2017,6,29,11,15,919.0,125.0,2.25,21.0,992.0,974.41,716.28
2017,6,29,11,30,922.0,126.0,2.3,21.0,1006.0,951.97,701.93
2017,6,29,11,45,924.0,125.5,2.35,21.0,1013.0,924.45,684.21
2017,6,29,12,0,926.0,125.0,2.4,21.0,1020.0,894.33,664.71
2017,6,29,12,15,926.0,125.0,2.45,21.0,1019.5,860.58,642.67
2017,6,29,12,30,926.0,125.0,2.5,21.0,1019.0,824.68,619.0
2017,6,29,12,45,925.0,124.5,2.65,21.0,1011.0,785.62,593.59
2017,6,29,13,0,924.0,124.0,2.8,21.0,1003.0,744.78,565.03
2017,6,29,13,15,921.0,123.0,2.85,21.0,988.0,700.59,532.38
2017,6,29,13,30,918.0,122.0,2.9,21.0,973.0,655.07,497.96
2017,6,29,13,45,914.5,120.0,3.0,21.0,951.0,607.33,461.16
2017,6,29,14,0,911.0,118.0,3.1,21.0,929.0,558.65,422.55
2017,6,29,14,15,904.5,117.0,3.15,21.0,900.0,508.58,381.61
2017,6,29,14,30,898.0,116.0,3.2,21.0,871.0,458.21,339.3
2017,6,29,14,45,891.5,113.0,3.25,21.0,837.0,406.28,294.79
2017,6,29,15,0,885.0,110.0,3.3,21.0,803.0,354.47,249.54
2017,6,29,15,15,874.0,107.5,3.35,20.5,763.0,302.19,204.22
2017,6,29,15,30,863.0,105.0,3.4,20.0,723.0,250.88,160.28
2017,6,29,15,45,852.0,101.0,3.45,20.0,679.0,199.67,118.6
2017,6,29,16,0,841.0,97.0,3.5,20.0,635.0,140.45,75.81
2017,6,29,16,15,822.5,94.0,3.55,19.5,587.0,92.21,51.91
2017,6,29,16,30,804.0,91.0,3.6,19.0,539.0,63.15,49.1
2017,6,29,16,45,784.5,86.5,3.65,19.0,489.5,61.65,47.99
2017,6,29,17,0,765.0,82.0,3.7,19.0,440.0,60.01,46.74
2017,6,29,17,15,733.0,78.0,3.75,18.5,389.0,58.54,45.72
2017,6,29,17,30,701.0,74.0,3.8,18.0,338.0,51.92,40.14
2017,6,29,17,45,661.0,68.0,3.85,17.5,288.0,48.94,37.68
2017,6,29,18,0,621.0,62.0,3.9,17.0,238.0,45.81,34.99
2017,6,29,18,15,557.5,55.5,3.8,16.0,190.0,42.04,31.67
2017,6,29,18,30,494.0,49.0,3.7,15.0,142.0,38.16,28.07
2017,6,29,18,45,396.0,39.5,3.65,14.5,100.0,31.42,21.68
2017,6,29,19,0,298.0,30.0,3.6,14.0,58.0,24.45,14.22
2017,6,29,19,15,149.0,15.0,3.55,13.5,29.0,11.99,0.0
2017,6,29,19,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,6,29,19,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,6,29,20,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,6,29,20,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2017,6,29,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,6,29,20,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,6,29,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,6,29,21,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,6,29,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,6,29,21,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,6,29,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,6,29,22,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,6,29,22,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,6,29,22,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,6,29,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,6,29,23,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2017,6,29,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,6,29,23,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,6,30,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,6,30,0,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,6,30,0,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,6,30,0,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,6,30,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,6,30,1,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,6,30,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,6,30,1,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,6,30,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,6,30,2,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,6,30,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,6,30,2,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,6,30,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,6,30,3,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,6,30,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,6,30,3,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,6,30,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,6,30,4,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,6,30,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,6,30,4,45,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2017,6,30,5,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,6,30,5,15,162.0,16.5,2.8,12.0,33.5,137.7,51.44
2017,6,30,5,30,324.0,33.0,2.8,12.0,67.0,274.2,217.48
2017,6,30,5,45,413.5,42.0,2.85,12.5,109.5,357.41,295.4
2017,6,30,6,0,503.0,51.0,2.9,13.0,152.0,447.85,373.74
2017,6,30,6,15,562.5,57.5,2.8,13.5,200.0,519.31,432.64
2017,6,30,6,30,622.0,64.0,2.7,14.0,248.0,594.01,490.75
2017,6,30,6,45,381.5,110.0,2.65,14.5,229.5,472.03,391.56
2017,6,30,7,0,141.0,156.0,2.6,15.0,211.0,305.02,251.67
2017,6,30,7,15,118.5,178.0,2.55,15.5,228.5,312.75,256.48
2017,6,30,7,30,96.0,200.0,2.5,16.0,246.0,301.62,245.49
2017,6,30,7,45,112.5,224.0,2.45,16.5,284.0,360.86,291.25
2017,6,30,8,0,129.0,248.0,2.4,17.0,322.0,403.22,322.68
2017,6,30,8,15,213.0,261.5,2.35,17.5,395.5,497.75,395.4
2017,6,30,8,30,297.0,275.0,2.3,18.0,469.0,613.3,480.28
2017,6,30,8,45,361.5,276.0,2.3,18.5,527.5,677.29,525.26
2017,6,30,9,0,426.0,277.0,2.3,19.0,586.0,759.74,582.02
2017,6,30,9,15,657.5,191.0,2.35,19.0,697.0,903.72,684.94
2017,6,30,9,30,889.0,105.0,2.4,19.0,808.0,1020.9,761.1
2017,6,30,9,45,887.0,112.0,2.45,19.5,839.5,1022.3,758.56
2017,6,30,10,0,885.0,119.0,2.5,20.0,871.0,1020.29,755.16
2017,6,30,10,15,891.5,120.5,2.55,20.0,898.5,1017.66,752.97
2017,6,30,10,30,898.0,122.0,2.6,20.0,926.0,1011.79,748.78
2017,6,30,10,45,903.5,122.5,2.65,20.5,948.0,1000.7,739.88
2017,6,30,11,0,909.0,123.0,2.7,21.0,970.0,986.43,729.05
2017,6,30,11,15,912.0,124.0,2.75,21.0,984.0,967.19,716.44
2017,6,30,11,30,915.0,125.0,2.8,21.0,998.0,944.98,701.91
2017,6,30,11,45,917.0,125.0,2.9,21.0,1005.0,918.15,684.68
2017,6,30,12,0,919.0,125.0,3.0,21.0,1012.0,888.7,665.6
2017,6,30,12,15,919.0,125.0,3.05,21.0,1011.5,855.21,643.29
2017,6,30,12,30,919.0,125.0,3.1,21.0,1011.0,819.57,619.37
2017,6,30,12,45,916.0,125.5,3.2,21.0,1003.0,780.14,592.89
2017,6,30,13,0,913.0,126.0,3.3,21.0,995.0,739.07,563.4
2017,6,30,13,15,910.0,125.0,3.35,21.0,980.0,695.33,530.74
2017,6,30,13,30,907.0,124.0,3.4,21.0,965.0,650.27,496.34
2017,6,30,13,45,903.0,122.5,3.45,21.0,943.0,603.12,459.5
2017,6,30,14,0,899.0,121.0,3.5,21.0,921.0,555.08,420.99
2017,6,30,14,15,892.5,120.0,3.55,20.5,892.5,505.56,381.02
2017,6,30,14,30,886.0,119.0,3.6,20.0,864.0,455.74,339.57
2017,6,30,14,45,878.5,116.0,3.65,20.0,829.5,404.02,294.97
2017,6,30,15,0,871.0,113.0,3.7,20.0,795.0,352.54,249.77
2017,6,30,15,15,859.5,111.0,3.7,20.0,755.5,301.16,204.53
2017,6,30,15,30,848.0,109.0,3.7,20.0,716.0,250.79,160.93
2017,6,30,15,45,836.0,105.5,3.75,20.0,672.5,191.65,112.95
2017,6,30,16,0,824.0,102.0,3.8,20.0,629.0,142.44,78.09
2017,6,30,16,15,805.0,98.5,3.8,19.5,581.0,94.66,54.28
2017,6,30,16,30,786.0,95.0,3.8,19.0,533.0,65.79,51.37
2017,6,30,16,45,764.5,90.5,3.85,18.5,484.0,64.39,50.47
2017,6,30,17,0,743.0,86.0,3.9,18.0,435.0,62.86,49.42
2017,6,30,17,15,710.5,81.5,3.9,17.5,384.0,55.55,43.29
2017,6,30,17,30,678.0,77.0,3.9,17.0,333.0,53.96,42.11
2017,6,30,17,45,634.0,71.5,3.9,16.5,283.0,51.45,40.06
2017,6,30,18,0,590.0,66.0,3.9,16.0,233.0,48.84,37.83
2017,6,30,18,15,525.5,58.5,3.8,15.5,185.5,44.39,33.82
2017,6,30,18,30,461.0,51.0,3.7,15.0,138.0,39.79,29.51
2017,6,30,18,45,363.0,41.0,3.65,14.5,97.0,32.69,22.78
2017,6,30,19,0,265.0,31.0,3.6,14.0,56.0,25.33,14.93
2017,6,30,19,15,132.5,15.5,3.6,13.5,28.0,12.42,0.0
2017,6,30,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,6,30,19,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,6,30,20,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,6,30,20,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2017,6,30,20,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,6,30,20,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2017,6,30,21,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,6,30,21,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,6,30,21,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,6,30,21,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,6,30,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,6,30,22,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,6,30,22,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,6,30,22,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,6,30,23,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,6,30,23,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2017,6,30,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,6,30,23,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,7,1,0,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,7,1,0,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,7,1,0,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,7,1,0,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,7,1,1,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,7,1,1,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,7,1,1,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,7,1,1,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2017,7,1,2,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,7,1,2,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2017,7,1,2,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,7,1,2,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,7,1,3,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,7,1,3,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,7,1,3,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,7,1,3,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,7,1,4,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,7,1,4,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,7,1,4,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,7,1,4,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2017,7,1,5,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,7,1,5,15,131.5,17.5,3.8,11.5,31.5,116.94,38.14
2017,7,1,5,30,263.0,35.0,3.8,12.0,63.0,237.55,187.97
2017,7,1,5,45,353.5,46.0,3.85,12.5,104.0,322.41,267.24
2017,7,1,6,0,444.0,57.0,3.9,13.0,145.0,413.64,346.9
2017,7,1,6,15,507.0,64.5,3.8,13.5,192.5,487.05,409.09
2017,7,1,6,30,570.0,72.0,3.7,14.0,240.0,563.88,470.22
2017,7,1,6,45,610.0,79.0,3.6,14.5,289.5,624.48,516.01
2017,7,1,7,0,650.0,86.0,3.5,15.0,339.0,686.03,560.69
2017,7,1,7,15,682.5,91.0,3.35,15.0,389.0,738.99,598.14
2017,7,1,7,30,715.0,96.0,3.2,15.0,439.0,791.67,634.24
2017,7,1,7,45,740.0,100.0,3.1,15.5,488.5,830.31,658.2
2017,7,1,8,0,765.0,104.0,3.0,16.0,538.0,873.07,684.59
2017,7,1,8,15,783.5,107.5,2.9,16.5,584.5,907.26,704.27
2017,7,1,8,30,802.0,111.0,2.8,17.0,631.0,939.26,722.09
2017,7,1,8,45,818.0,113.0,2.75,17.5,675.0,964.6,735.5
2017,7,1,9,0,834.0,115.0,2.7,18.0,719.0,987.29,747.04
2017,7,1,9,15,845.0,117.0,2.65,18.0,757.5,991.16,747.33
2017,7,1,9,30,856.0,119.0,2.6,18.0,796.0,1003.04,753.32
2017,7,1,9,45,852.5,128.0,2.55,18.5,826.5,1004.75,751.1
2017,7,1,10,0,849.0,137.0,2.5,19.0,857.0,1003.04,746.88
2017,7,1,10,15,856.0,138.5,2.5,19.5,884.5,1000.88,743.05
2017,7,1,10,30,863.0,140.0,2.5,20.0,912.0,995.55,737.29
2017,7,1,10,45,870.5,139.5,2.5,20.5,933.5,985.61,728.67
2017,7,1,11,0,878.0,139.0,2.5,21.0,955.0,972.56,718.19
2017,7,1,11,15,881.0,139.5,2.55,21.0,969.0,953.19,705.52
2017,7,1,11,30,884.0,140.0,2.6,21.0,983.0,930.96,691.03
2017,7,1,11,45,887.5,139.0,2.65,21.5,990.5,905.11,672.82
2017,7,1,12,0,891.0,138.0,2.7,22.0,998.0,876.69,652.93
2017,7,1,12,15,890.5,137.5,2.7,22.0,997.0,843.06,630.36
2017,7,1,12,30,890.0,137.0,2.7,22.0,996.0,807.43,606.35
2017,7,1,12,45,897.0,131.0,2.75,22.0,991.0,770.97,581.93
2017,7,1,13,0,904.0,125.0,2.8,22.0,986.0,732.3,554.19
2017,7,1,13,15,901.0,124.0,2.85,22.0,970.5,688.95,522.19
2017,7,1,13,30,898.0,123.0,2.9,22.0,955.0,644.31,488.47
2017,7,1,13,45,891.5,123.0,2.95,22.5,932.5,597.33,451.26
2017,7,1,14,0,885.0,123.0,3.0,23.0,910.0,549.69,412.7
2017,7,1,14,15,878.0,121.5,3.05,23.0,881.5,500.21,372.62
2017,7,1,14,30,871.0,120.0,3.1,23.0,853.0,450.53,331.28
2017,7,1,14,45,861.5,118.5,3.15,23.0,818.5,399.91,288.28
2017,7,1,15,0,852.0,117.0,3.2,23.0,784.0,349.72,244.86
2017,7,1,15,15,840.0,114.5,3.2,22.5,744.5,298.79,201.13
2017,7,1,15,30,828.0,112.0,3.2,22.0,705.0,240.65,152.42
2017,7,1,15,45,814.0,109.0,3.25,22.0,661.5,190.96,112.38
2017,7,1,16,0,800.0,106.0,3.3,22.0,618.0,143.02,78.81
2017,7,1,16,15,781.0,102.5,3.35,21.5,571.0,96.44,55.79
2017,7,1,16,30,762.0,99.0,3.4,21.0,524.0,68.4,53.17
2017,7,1,16,45,739.0,94.5,3.45,20.5,475.0,67.12,52.39
2017,7,1,17,0,716.0,90.0,3.5,20.0,426.0,59.53,46.13
2017,7,1,17,15,683.0,85.5,3.55,19.0,376.0,58.18,45.31
2017,7,1,17,30,650.0,81.0,3.6,18.0,326.0,56.74,44.37
2017,7,1,17,45,605.5,75.0,3.65,17.5,276.5,53.99,42.13
2017,7,1,18,0,561.0,69.0,3.7,17.0,227.0,51.12,39.68
2017,7,1,18,15,495.5,61.0,3.6,16.5,180.5,46.37,35.43
2017,7,1,18,30,430.0,53.0,3.5,16.0,134.0,41.45,30.83
2017,7,1,18,45,333.5,42.5,3.45,15.5,94.0,33.99,23.8
2017,7,1,19,0,237.0,32.0,3.4,15.0,54.0,25.03,14.59
2017,7,1,19,15,118.5,16.0,3.35,14.5,27.0,12.59,0.0
2017,7,1,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,7,1,19,45,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2017,7,1,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,1,20,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,7,1,20,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,7,1,20,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,7,1,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,7,1,21,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2017,7,1,21,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,7,1,21,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,7,1,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,7,1,22,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,7,1,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,7,1,22,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,7,1,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,7,1,23,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2017,7,1,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,7,1,23,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,7,2,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,7,2,0,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,7,2,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,7,2,0,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,7,2,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,7,2,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,7,2,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,7,2,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,7,2,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,7,2,2,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,7,2,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,7,2,2,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,7,2,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,7,2,3,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,7,2,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,7,2,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,7,2,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,7,2,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,7,2,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,7,2,4,45,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2017,7,2,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,7,2,5,15,139.5,16.5,1.75,12.0,31.0,123.92,34.61
2017,7,2,5,30,279.0,33.0,1.7,12.0,62.0,246.26,193.36
2017,7,2,5,45,372.5,43.0,1.7,12.5,103.5,331.2,272.13
2017,7,2,6,0,466.0,53.0,1.7,13.0,145.0,423.89,351.37
2017,7,2,6,15,527.0,60.0,1.6,13.5,192.5,495.74,410.07
2017,7,2,6,30,588.0,67.0,1.5,14.0,240.0,570.96,467.55
2017,7,2,6,45,360.5,111.0,1.45,14.5,223.5,455.99,374.71
2017,7,2,7,0,133.0,155.0,1.4,15.0,207.0,297.12,243.36
2017,7,2,7,15,238.5,165.5,1.35,15.5,274.0,418.14,341.05
2017,7,2,7,30,344.0,176.0,1.3,16.0,341.0,528.65,424.99
2017,7,2,7,45,348.5,197.0,1.3,16.5,379.5,563.47,447.55
2017,7,2,8,0,353.0,218.0,1.3,17.0,418.0,596.91,469.26
2017,7,2,8,15,584.0,160.5,1.3,17.5,524.5,783.16,603.52
2017,7,2,8,30,815.0,103.0,1.3,18.0,631.0,942.16,705.97
2017,7,2,8,45,830.0,105.0,1.3,18.5,674.5,966.74,716.8
2017,7,2,9,0,845.0,107.0,1.3,19.0,718.0,978.06,720.76
2017,7,2,9,15,856.0,109.5,1.35,19.0,757.0,993.7,729.97
2017,7,2,9,30,867.0,112.0,1.4,19.0,796.0,1006.35,737.29
2017,7,2,9,45,875.5,113.5,1.5,19.5,829.5,1012.27,739.86
2017,7,2,10,0,884.0,115.0,1.6,20.0,863.0,1015.04,740.55
2017,7,2,10,15,890.0,116.5,1.65,20.0,891.0,1012.08,738.38
2017,7,2,10,30,896.0,118.0,1.7,20.0,919.0,1005.89,734.32
2017,7,2,10,45,901.0,118.5,1.75,20.5,940.0,994.5,725.65
2017,7,2,11,0,906.0,119.0,1.8,21.0,961.0,979.95,715.11
2017,7,2,11,15,909.0,119.5,1.85,21.0,975.5,960.45,702.82
2017,7,2,11,30,912.0,120.0,1.9,21.0,990.0,938.01,688.66
2017,7,2,11,45,914.0,120.0,1.95,21.5,997.0,911.41,670.48
2017,7,2,12,0,916.0,120.0,2.0,22.0,1004.0,882.2,650.58
2017,7,2,12,15,916.0,120.0,2.05,22.0,1003.5,848.92,629.15
2017,7,2,12,30,916.0,120.0,2.1,22.0,1003.0,813.5,606.11
2017,7,2,12,45,904.5,126.0,2.15,22.0,992.5,772.58,579.1
2017,7,2,13,0,893.0,132.0,2.2,22.0,982.0,730.49,549.29
2017,7,2,13,15,889.5,131.5,2.2,21.5,967.0,687.58,518.77
2017,7,2,13,30,886.0,131.0,2.2,21.0,952.0,643.43,486.48
2017,7,2,13,45,880.5,130.0,2.25,21.0,930.0,596.7,450.72
2017,7,2,14,0,875.0,129.0,2.3,21.0,908.0,549.25,413.38
2017,7,2,14,15,868.0,127.5,2.35,20.5,879.5,500.19,374.48
2017,7,2,14,30,861.0,126.0,2.4,20.0,851.0,450.92,334.13
2017,7,2,14,45,851.0,125.0,2.45,20.0,816.5,400.91,291.51
2017,7,2,15,0,841.0,124.0,2.5,20.0,782.0,344.54,243.32
2017,7,2,15,15,828.5,121.5,2.5,19.5,742.5,293.32,199.13
2017,7,2,15,30,816.0,119.0,2.5,19.0,703.0,243.34,156.5
2017,7,2,15,45,799.0,116.5,2.55,19.0,658.5,194.13,116.71
2017,7,2,16,0,782.0,114.0,2.6,19.0,614.0,147.0,83.6
2017,7,2,16,15,762.0,110.5,2.6,18.5,567.0,101.28,60.86
2017,7,2,16,30,742.0,107.0,2.6,18.0,520.0,74.01,58.66
2017,7,2,16,45,715.0,103.0,2.6,17.5,470.5,66.11,52.16
2017,7,2,17,0,688.0,99.0,2.6,17.0,421.0,65.54,51.96
2017,7,2,17,15,653.5,93.5,2.6,16.5,371.0,63.75,50.67
2017,7,2,17,30,619.0,88.0,2.6,16.0,321.0,61.83,49.23
2017,7,2,17,45,575.0,80.5,2.65,15.5,272.0,58.14,46.16
2017,7,2,18,0,531.0,73.0,2.7,15.0,223.0,54.26,42.8
2017,7,2,18,15,465.5,64.5,2.65,14.5,177.0,49.24,38.28
2017,7,2,18,30,400.0,56.0,2.6,14.0,131.0,44.03,33.39
2017,7,2,18,45,309.5,44.0,2.6,14.0,91.5,33.95,23.94
2017,7,2,19,0,219.0,32.0,2.6,14.0,52.0,25.0,14.63
2017,7,2,19,15,109.5,16.0,2.55,13.5,26.0,12.59,0.0
2017,7,2,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,7,2,19,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,7,2,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,7,2,20,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2017,7,2,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,2,20,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,2,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,2,21,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,7,2,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,7,2,21,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,7,2,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,7,2,22,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,7,2,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,7,2,22,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,7,2,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,7,2,23,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2017,7,2,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,7,2,23,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,7,3,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,7,3,0,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,7,3,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,7,3,0,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,7,3,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,7,3,1,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
