Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,3,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,7,3,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,7,3,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,7,3,2,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2017,7,3,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,7,3,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,7,3,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,7,3,3,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,7,3,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,7,3,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,7,3,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,7,3,4,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,7,3,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,7,3,4,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2017,7,3,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,7,3,5,15,141.5,16.0,1.6,11.5,31.0,123.69,27.74
2017,7,3,5,30,283.0,32.0,1.6,12.0,62.0,247.41,193.53
2017,7,3,5,45,377.0,42.0,1.65,12.5,103.5,332.64,273.05
2017,7,3,6,0,471.0,52.0,1.7,13.0,145.0,425.76,352.78
2017,7,3,6,15,532.5,59.5,1.7,13.5,192.5,498.75,412.77
2017,7,3,6,30,594.0,67.0,1.7,14.0,240.0,575.19,471.89
2017,7,3,6,45,301.0,98.5,1.7,14.5,186.5,391.43,324.15
2017,7,3,7,0,8.0,130.0,1.7,15.0,133.0,132.44,105.93
2017,7,3,7,15,32.5,160.0,1.65,15.5,175.5,198.68,161.32
2017,7,3,7,30,57.0,190.0,1.6,16.0,218.0,254.15,205.78
2017,7,3,7,45,41.5,199.5,1.6,16.5,221.0,247.78,198.81
2017,7,3,8,0,26.0,209.0,1.6,17.0,224.0,225.12,179.22
2017,7,3,8,15,51.0,245.0,1.6,17.0,277.0,303.87,241.49
2017,7,3,8,30,76.0,281.0,1.6,17.0,330.0,366.77,289.63
2017,7,3,8,45,129.0,308.0,1.6,17.5,398.0,465.2,363.61
2017,7,3,9,0,182.0,335.0,1.6,18.0,466.0,545.14,421.46
2017,7,3,9,15,240.0,345.0,1.6,18.5,528.0,628.69,480.37
2017,7,3,9,30,298.0,355.0,1.6,19.0,590.0,692.9,524.26
2017,7,3,9,45,584.0,240.0,1.6,19.5,725.5,873.34,652.98
2017,7,3,10,0,870.0,125.0,1.6,20.0,861.0,1011.54,740.1
2017,7,3,10,15,876.5,126.5,1.65,20.0,889.0,1009.02,736.49
2017,7,3,10,30,883.0,128.0,1.7,20.0,917.0,1003.28,732.7
2017,7,3,10,45,889.5,128.0,1.75,20.5,938.5,992.85,724.65
2017,7,3,11,0,896.0,128.0,1.8,21.0,960.0,979.27,714.71
2017,7,3,11,15,898.5,128.5,1.85,21.0,974.0,959.34,702.13
2017,7,3,11,30,901.0,129.0,1.9,21.0,988.0,936.52,687.72
2017,7,3,11,45,904.5,128.5,1.95,21.5,995.5,910.9,670.17
2017,7,3,12,0,908.0,128.0,2.0,22.0,1003.0,882.64,650.89
2017,7,3,12,15,908.0,128.0,2.05,22.0,1003.0,849.48,629.53
2017,7,3,12,30,908.0,128.0,2.1,22.0,1003.0,814.19,606.58
2017,7,3,12,45,908.5,126.5,2.2,22.0,996.0,776.07,581.86
2017,7,3,13,0,909.0,125.0,2.3,22.0,989.0,736.09,554.01
2017,7,3,13,15,906.5,124.0,2.35,21.5,974.5,692.84,523.47
2017,7,3,13,30,904.0,123.0,2.4,21.0,960.0,648.23,491.01
2017,7,3,13,45,901.5,121.0,2.5,21.0,939.0,601.65,455.39
2017,7,3,14,0,899.0,119.0,2.6,21.0,918.0,554.04,417.88
2017,7,3,14,15,893.0,117.5,2.65,20.5,890.0,504.34,378.24
2017,7,3,14,30,887.0,116.0,2.7,20.0,862.0,454.31,337.02
2017,7,3,14,45,880.5,113.5,2.75,20.0,828.5,403.22,293.22
2017,7,3,15,0,874.0,111.0,2.8,20.0,795.0,352.25,248.67
2017,7,3,15,15,863.5,108.5,2.8,19.5,756.0,300.56,203.77
2017,7,3,15,30,853.0,106.0,2.8,19.0,717.0,249.77,160.2
2017,7,3,15,45,841.0,103.0,2.8,19.0,673.5,190.57,112.13
2017,7,3,16,0,829.0,100.0,2.8,19.0,630.0,141.38,77.28
2017,7,3,16,15,811.0,97.0,2.8,18.5,582.5,93.64,53.61
2017,7,3,16,30,793.0,94.0,2.8,18.0,535.0,65.16,51.03
2017,7,3,16,45,772.0,89.5,2.8,17.5,486.0,63.73,50.1
2017,7,3,17,0,751.0,85.0,2.8,17.0,437.0,62.18,49.02
2017,7,3,17,15,719.5,80.5,2.75,16.5,386.0,60.42,47.75
2017,7,3,17,30,688.0,76.0,2.7,16.0,335.0,53.3,41.71
2017,7,3,17,45,646.5,70.0,2.65,15.5,284.5,50.39,39.3
2017,7,3,18,0,605.0,64.0,2.6,15.0,234.0,47.33,36.66
2017,7,3,18,15,542.0,56.5,2.45,14.5,186.5,42.82,32.58
2017,7,3,18,30,479.0,49.0,2.3,14.0,139.0,38.13,28.19
2017,7,3,18,45,385.0,39.0,2.15,13.5,97.5,30.98,21.4
2017,7,3,19,0,291.0,29.0,2.0,13.0,56.0,23.55,13.5
2017,7,3,19,15,145.5,14.5,1.95,12.5,28.0,11.56,0.0
2017,7,3,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,7,3,19,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,7,3,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,7,3,20,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2017,7,3,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,7,3,20,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,7,3,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,7,3,21,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,7,3,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,7,3,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,7,3,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,7,3,22,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,7,3,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,7,3,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,7,3,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,7,3,23,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,7,3,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,7,3,23,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,7,4,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,7,4,0,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,7,4,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,7,4,0,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,7,4,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,7,4,1,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2017,7,4,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,7,4,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,7,4,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,7,4,2,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,7,4,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,7,4,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,7,4,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,7,4,3,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,7,4,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,7,4,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,7,4,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,7,4,4,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,7,4,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,7,4,4,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2017,7,4,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,7,4,5,15,160.0,15.0,1.65,11.5,31.5,131.84,21.38
2017,7,4,5,30,320.0,30.0,1.7,12.0,63.0,267.38,208.53
2017,7,4,5,45,414.5,39.0,1.75,12.5,105.0,353.01,289.51
2017,7,4,6,0,509.0,48.0,1.8,13.0,147.0,446.59,369.74
2017,7,4,6,15,569.0,54.5,1.8,13.5,195.5,518.44,428.38
2017,7,4,6,30,629.0,61.0,1.8,14.0,244.0,593.66,486.42
2017,7,4,6,45,314.5,77.5,1.8,14.5,169.0,373.46,310.97
2017,7,4,7,0,0.0,94.0,1.8,15.0,94.0,86.0,67.06
2017,7,4,7,15,0.0,114.5,1.75,15.5,114.5,106.04,83.85
2017,7,4,7,30,0.0,135.0,1.7,16.0,135.0,125.94,99.81
2017,7,4,7,45,5.0,160.5,1.65,16.5,163.5,155.62,123.67
2017,7,4,8,0,10.0,186.0,1.6,17.0,192.0,185.34,147.09
2017,7,4,8,15,19.5,215.5,1.6,17.0,228.0,223.6,177.41
2017,7,4,8,30,29.0,245.0,1.6,17.0,264.0,279.04,220.58
2017,7,4,8,45,37.0,271.5,1.65,17.5,297.5,313.66,246.4
2017,7,4,9,0,45.0,298.0,1.7,18.0,331.0,347.86,271.56
2017,7,4,9,15,196.0,319.0,1.7,18.5,472.5,537.11,416.09
2017,7,4,9,30,347.0,340.0,1.7,19.0,614.0,725.73,550.31
2017,7,4,9,45,637.0,218.0,1.75,19.5,746.5,903.84,675.79
2017,7,4,10,0,927.0,96.0,1.8,20.0,879.0,1037.45,759.24
2017,7,4,10,15,932.0,97.0,1.85,20.0,906.5,1033.1,754.5
2017,7,4,10,30,937.0,98.0,1.9,20.0,934.0,1025.42,749.43
2017,7,4,10,45,942.5,98.0,1.95,20.5,956.0,1013.88,740.59
2017,7,4,11,0,948.0,98.0,2.0,21.0,978.0,999.06,729.79
2017,7,4,11,15,950.0,98.5,2.05,21.0,992.0,978.26,716.6
2017,7,4,11,30,952.0,99.0,2.1,21.0,1006.0,954.43,701.49
2017,7,4,11,45,954.5,98.0,2.2,21.5,1013.0,926.72,683.0
2017,7,4,12,0,957.0,97.0,2.3,22.0,1020.0,896.29,662.63
2017,7,4,12,15,956.5,97.0,2.35,22.0,1019.5,861.72,640.2
2017,7,4,12,30,956.0,97.0,2.4,22.0,1019.0,824.89,616.08
2017,7,4,12,45,941.5,105.0,2.5,22.0,1007.0,782.48,588.23
2017,7,4,13,0,927.0,113.0,2.6,22.0,995.0,738.91,558.06
2017,7,4,13,15,924.0,112.5,2.65,21.5,979.5,695.11,526.91
2017,7,4,13,30,921.0,112.0,2.7,21.0,964.0,649.94,493.8
2017,7,4,13,45,918.5,109.5,2.8,21.0,942.5,602.28,457.14
2017,7,4,14,0,916.0,107.0,2.9,21.0,921.0,553.58,418.56
2017,7,4,14,15,910.0,105.5,2.95,20.5,892.5,503.15,378.1
2017,7,4,14,30,904.0,104.0,3.0,20.0,864.0,452.37,336.04
2017,7,4,14,45,899.0,101.0,3.05,20.0,830.5,400.67,291.46
2017,7,4,15,0,894.0,98.0,3.1,20.0,797.0,348.93,245.97
2017,7,4,15,15,883.5,96.0,3.1,19.5,757.5,296.66,200.31
2017,7,4,15,30,873.0,94.0,3.1,19.0,718.0,245.29,156.02
2017,7,4,15,45,863.5,90.0,3.1,19.0,675.0,193.75,113.79
2017,7,4,16,0,854.0,86.0,3.1,19.0,632.0,143.39,78.02
2017,7,4,16,15,837.0,83.5,3.05,18.5,584.5,95.08,54.36
2017,7,4,16,30,820.0,81.0,3.0,18.0,537.0,56.41,43.47
2017,7,4,16,45,801.5,76.5,3.0,18.0,488.0,54.66,42.13
2017,7,4,17,0,783.0,72.0,3.0,18.0,439.0,52.74,40.61
2017,7,4,17,15,753.0,68.5,2.95,17.5,388.0,51.35,39.62
2017,7,4,17,30,723.0,65.0,2.9,17.0,337.0,49.9,38.55
2017,7,4,17,45,685.0,60.0,2.9,16.5,287.0,47.13,36.25
2017,7,4,18,0,647.0,55.0,2.9,16.0,237.0,44.25,33.76
2017,7,4,18,15,586.5,49.0,2.8,15.5,189.0,36.91,27.2
2017,7,4,18,30,526.0,43.0,2.7,15.0,141.0,33.2,23.71
2017,7,4,18,45,434.5,34.5,2.6,14.5,99.5,27.16,17.98
2017,7,4,19,0,343.0,26.0,2.5,14.0,58.0,20.91,11.26
2017,7,4,19,15,171.5,13.0,2.45,13.5,29.0,10.27,0.0
2017,7,4,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,4,19,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,4,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,4,20,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,7,4,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,7,4,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,7,4,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,7,4,21,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2017,7,4,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,7,4,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,7,4,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,7,4,22,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,7,4,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,7,4,22,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,7,4,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,7,4,23,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,7,4,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,7,4,23,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,7,5,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,7,5,0,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,7,5,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,7,5,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,7,5,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,7,5,1,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2017,7,5,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,7,5,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,7,5,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,7,5,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,7,5,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,7,5,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,7,5,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,7,5,3,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,7,5,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,7,5,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,7,5,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,7,5,4,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,7,5,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,7,5,4,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,7,5,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,7,5,5,15,174.5,14.5,2.4,11.5,32.0,138.52,12.26
2017,7,5,5,30,349.0,29.0,2.5,12.0,64.0,283.48,220.77
2017,7,5,5,45,438.0,37.0,2.65,12.5,105.5,365.28,300.62
2017,7,5,6,0,527.0,45.0,2.8,13.0,147.0,454.57,378.57
2017,7,5,6,15,584.5,51.0,2.8,13.0,194.5,524.46,437.19
2017,7,5,6,30,642.0,57.0,2.8,13.0,242.0,592.95,492.0
2017,7,5,6,45,321.0,86.5,2.8,13.5,179.0,391.09,328.28
2017,7,5,7,0,0.0,116.0,2.8,14.0,116.0,109.98,87.57
2017,7,5,7,15,2.5,134.5,2.75,14.5,135.5,129.92,104.28
2017,7,5,7,30,5.0,153.0,2.7,15.0,155.0,149.85,120.29
2017,7,5,7,45,36.5,193.5,2.7,15.5,214.0,236.1,191.15
2017,7,5,8,0,68.0,234.0,2.7,16.0,273.0,311.0,250.72
2017,7,5,8,15,87.5,260.5,2.65,16.5,315.0,357.76,286.38
2017,7,5,8,30,107.0,287.0,2.6,17.0,357.0,404.42,321.29
2017,7,5,8,45,223.0,295.5,2.55,17.5,453.0,543.9,428.35
2017,7,5,9,0,339.0,304.0,2.5,18.0,549.0,685.36,531.38
2017,7,5,9,15,303.5,332.5,2.45,18.5,560.5,678.56,521.56
2017,7,5,9,30,268.0,361.0,2.4,19.0,572.0,669.46,511.4
2017,7,5,9,45,562.5,240.5,2.4,19.5,708.5,852.21,646.01
2017,7,5,10,0,857.0,120.0,2.4,20.0,845.0,993.19,738.22
2017,7,5,10,15,863.5,121.5,2.35,20.0,872.0,990.94,733.75
2017,7,5,10,30,870.0,123.0,2.3,20.0,899.0,985.53,728.82
2017,7,5,10,45,871.5,125.5,2.3,20.5,919.0,973.1,718.61
2017,7,5,11,0,873.0,128.0,2.3,21.0,939.0,957.64,706.61
2017,7,5,11,15,876.0,129.0,2.3,21.0,952.5,939.18,694.12
2017,7,5,11,30,879.0,130.0,2.3,21.0,966.0,917.84,679.81
2017,7,5,11,45,879.0,131.0,2.35,21.5,972.5,891.14,661.15
2017,7,5,12,0,879.0,132.0,2.4,22.0,979.0,861.99,640.89
2017,7,5,12,15,879.0,132.0,2.4,22.0,978.5,829.73,619.32
2017,7,5,12,30,879.0,132.0,2.4,22.0,978.0,795.41,596.27
2017,7,5,12,45,894.0,120.5,2.45,22.0,975.5,760.74,573.17
2017,7,5,13,0,909.0,109.0,2.5,22.0,973.0,723.28,546.82
2017,7,5,13,15,906.5,108.5,2.55,22.0,959.0,680.62,515.39
2017,7,5,13,30,904.0,108.0,2.6,22.0,945.0,636.57,482.17
2017,7,5,13,45,903.5,105.0,2.65,22.0,924.5,590.45,446.56
2017,7,5,14,0,903.0,102.0,2.7,22.0,904.0,543.11,409.0
2017,7,5,14,15,897.5,100.5,2.75,22.0,877.0,493.59,368.69
2017,7,5,14,30,892.0,99.0,2.8,22.0,850.0,443.67,326.92
2017,7,5,14,45,888.0,96.0,2.85,22.0,817.5,392.97,283.46
2017,7,5,15,0,884.0,93.0,2.9,22.0,785.0,342.12,239.03
2017,7,5,15,15,874.5,91.0,2.9,21.5,746.5,290.65,194.35
2017,7,5,15,30,865.0,89.0,2.9,21.0,708.0,239.98,150.92
2017,7,5,15,45,855.0,86.0,2.95,21.0,665.5,189.5,109.89
2017,7,5,16,0,845.0,83.0,3.0,21.0,623.0,140.25,75.27
2017,7,5,16,15,829.0,80.5,3.0,20.5,576.5,92.45,52.1
2017,7,5,16,30,813.0,78.0,3.0,20.0,530.0,63.94,49.57
2017,7,5,16,45,793.5,74.5,3.0,20.0,481.5,53.18,40.5
2017,7,5,17,0,774.0,71.0,3.0,20.0,433.0,51.95,39.58
2017,7,5,17,15,745.5,67.5,2.95,19.5,383.0,50.55,38.59
2017,7,5,17,30,717.0,64.0,2.9,19.0,333.0,49.08,37.51
2017,7,5,17,45,678.5,59.0,2.9,18.5,283.5,46.28,35.2
2017,7,5,18,0,640.0,54.0,2.9,18.0,234.0,43.37,32.7
2017,7,5,18,15,581.5,48.0,2.8,17.5,187.0,36.1,26.25
2017,7,5,18,30,523.0,42.0,2.7,17.0,140.0,32.37,22.77
2017,7,5,18,45,432.0,34.0,2.6,16.5,99.0,26.73,17.44
2017,7,5,19,0,341.0,26.0,2.5,16.0,58.0,20.93,11.11
2017,7,5,19,15,170.5,13.0,2.5,15.5,29.0,10.28,0.0
2017,7,5,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,7,5,19,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,7,5,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,7,5,20,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2017,7,5,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,7,5,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,7,5,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,7,5,21,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2017,7,5,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,7,5,21,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,7,5,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,7,5,22,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,7,5,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,7,5,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,7,5,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,7,5,23,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2017,7,5,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,5,23,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,6,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,6,0,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,6,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,6,0,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,6,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,6,1,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,7,6,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,7,6,1,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,7,6,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,7,6,2,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,7,6,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,7,6,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,7,6,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,7,6,3,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,7,6,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,7,6,3,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,7,6,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,7,6,4,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,7,6,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,7,6,4,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,7,6,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,6,5,15,148.0,15.0,2.4,12.5,29.5,123.93,0.0
2017,7,6,5,30,296.0,30.0,2.4,13.0,59.0,252.38,194.64
2017,7,6,5,45,387.5,39.0,2.45,13.5,99.5,334.86,274.38
2017,7,6,6,0,479.0,48.0,2.5,14.0,140.0,425.1,352.61
2017,7,6,6,15,538.5,55.0,2.5,14.5,187.0,496.01,411.59
2017,7,6,6,30,598.0,62.0,2.5,15.0,234.0,570.34,469.92
2017,7,6,6,45,642.0,66.5,2.5,16.0,283.5,631.61,514.66
2017,7,6,7,0,686.0,71.0,2.5,17.0,333.0,689.83,555.12
2017,7,6,7,15,716.5,75.0,2.5,17.5,383.0,741.24,590.05
2017,7,6,7,30,747.0,79.0,2.5,18.0,433.0,792.16,623.56
2017,7,6,7,45,772.0,82.0,2.5,18.5,482.5,835.91,651.08
2017,7,6,8,0,797.0,85.0,2.5,19.0,532.0,878.26,677.04
2017,7,6,8,15,814.5,87.5,2.5,19.5,579.0,911.06,695.95
2017,7,6,8,30,832.0,90.0,2.5,20.0,626.0,931.73,706.43
2017,7,6,8,45,846.5,92.0,2.5,20.5,669.5,956.28,719.6
2017,7,6,9,0,861.0,94.0,2.5,21.0,713.0,978.19,730.88
2017,7,6,9,15,871.0,96.0,2.5,21.5,752.0,992.75,737.31
2017,7,6,9,30,881.0,98.0,2.5,22.0,791.0,1004.28,741.88
2017,7,6,9,45,886.0,101.0,2.5,22.5,823.5,1008.76,741.96
2017,7,6,10,0,891.0,104.0,2.5,23.0,856.0,1009.99,740.13
2017,7,6,10,15,897.0,105.0,2.5,23.0,883.5,1006.81,737.05
2017,7,6,10,30,903.0,106.0,2.5,23.0,911.0,1000.39,732.04
2017,7,6,10,45,908.0,106.5,2.5,23.5,932.5,989.26,722.73
2017,7,6,11,0,913.0,107.0,2.5,24.0,954.0,974.96,711.54
2017,7,6,11,15,915.5,107.5,2.5,24.0,968.0,955.2,698.33
2017,7,6,11,30,918.0,108.0,2.5,24.0,982.0,932.49,683.28
2017,7,6,11,45,920.0,108.0,2.55,24.5,989.0,906.05,664.93
2017,7,6,12,0,922.0,108.0,2.6,25.0,996.0,876.95,644.85
2017,7,6,12,15,921.5,108.0,2.65,25.0,995.5,843.34,622.96
2017,7,6,12,30,921.0,108.0,2.7,25.0,995.0,807.55,599.47
2017,7,6,12,45,918.0,108.5,2.75,25.0,987.0,768.34,573.43
2017,7,6,13,0,915.0,109.0,2.8,25.0,979.0,727.43,544.92
2017,7,6,13,15,912.0,108.5,2.8,25.0,964.0,684.18,513.06
2017,7,6,13,30,909.0,108.0,2.8,25.0,949.0,639.57,479.49
2017,7,6,13,45,905.5,106.5,2.85,25.0,928.0,592.69,443.62
2017,7,6,14,0,902.0,105.0,2.9,25.0,907.0,544.86,406.03
2017,7,6,14,15,896.0,104.0,2.9,25.0,879.0,495.48,366.09
2017,7,6,14,30,890.0,103.0,2.9,25.0,851.0,445.74,324.8
2017,7,6,14,45,883.5,100.5,2.95,25.0,817.5,394.55,281.51
2017,7,6,15,0,877.0,98.0,3.0,25.0,784.0,343.46,237.49
2017,7,6,15,15,867.0,96.0,3.05,24.5,745.0,292.15,193.52
2017,7,6,15,30,857.0,94.0,3.1,24.0,706.0,241.67,150.83
2017,7,6,15,45,845.0,91.0,3.15,24.0,663.5,191.23,110.4
2017,7,6,16,0,833.0,88.0,3.2,24.0,621.0,142.21,76.45
2017,7,6,16,15,816.0,85.5,3.25,23.5,574.0,85.09,45.95
2017,7,6,16,30,799.0,83.0,3.3,23.0,527.0,57.59,43.57
2017,7,6,16,45,778.0,79.5,3.35,22.5,478.5,56.59,42.98
2017,7,6,17,0,757.0,76.0,3.4,22.0,430.0,55.49,42.29
2017,7,6,17,15,726.5,72.0,3.4,21.5,380.0,53.86,41.11
2017,7,6,17,30,696.0,68.0,3.4,21.0,330.0,52.14,39.84
2017,7,6,17,45,656.0,63.0,3.45,20.5,280.5,49.47,37.67
2017,7,6,18,0,616.0,58.0,3.5,20.0,231.0,42.7,31.83
2017,7,6,18,15,555.0,51.5,3.5,19.0,184.0,38.82,28.44
2017,7,6,18,30,494.0,45.0,3.5,18.0,137.0,34.81,24.78
2017,7,6,18,45,400.5,36.0,3.5,17.5,96.0,28.41,18.78
2017,7,6,19,0,307.0,27.0,3.5,17.0,55.0,21.8,11.68
2017,7,6,19,15,153.5,13.5,3.55,16.5,27.5,10.71,0.0
2017,7,6,19,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,7,6,19,45,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2017,7,6,20,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,7,6,20,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,7,6,20,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,7,6,20,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,7,6,21,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,7,6,21,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2017,7,6,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,7,6,21,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,7,6,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,7,6,22,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2017,7,6,22,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,7,6,22,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2017,7,6,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,7,6,23,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,7,6,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,7,6,23,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2017,7,7,0,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,7,7,0,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2017,7,7,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,7,7,0,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,7,7,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,7,7,1,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,7,7,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,7,7,1,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,7,7,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,7,7,2,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,7,7,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,7,7,2,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,7,7,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,7,3,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2017,7,7,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,7,7,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,7,7,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,7,7,4,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,7,7,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,7,7,4,45,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2017,7,7,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,7,5,15,169.0,14.0,2.35,13.5,30.0,133.38,0.0
2017,7,7,5,30,338.0,28.0,2.3,14.0,60.0,275.13,210.25
2017,7,7,5,45,431.5,36.0,2.3,14.5,102.5,359.06,292.43
2017,7,7,6,0,525.0,44.0,2.3,15.0,145.0,451.0,371.57
2017,7,7,6,15,584.5,50.0,2.25,15.5,192.5,522.19,429.59
2017,7,7,6,30,644.0,56.0,2.2,16.0,240.0,592.25,483.63
2017,7,7,6,45,687.0,60.0,2.15,17.0,291.0,654.26,527.93
2017,7,7,7,0,730.0,64.0,2.1,18.0,342.0,717.23,570.73
2017,7,7,7,15,759.5,67.5,2.0,18.5,393.0,768.4,603.83
2017,7,7,7,30,789.0,71.0,1.9,19.0,444.0,818.97,635.27
2017,7,7,7,45,812.0,73.5,1.8,20.0,494.0,861.29,658.62
2017,7,7,8,0,835.0,76.0,1.7,21.0,544.0,892.7,673.77
2017,7,7,8,15,851.5,78.5,1.7,22.0,591.5,925.29,690.53
2017,7,7,8,30,868.0,81.0,1.7,23.0,639.0,955.6,705.44
2017,7,7,8,45,881.5,82.5,1.7,24.0,683.0,979.21,715.8
2017,7,7,9,0,895.0,84.0,1.7,25.0,727.0,1000.06,724.35
2017,7,7,9,15,905.0,86.0,1.75,25.5,766.5,1015.06,731.3
2017,7,7,9,30,915.0,88.0,1.8,26.0,806.0,1026.91,736.41
2017,7,7,9,45,912.5,95.0,1.85,27.0,837.5,1028.55,733.8
2017,7,7,10,0,910.0,102.0,1.9,28.0,869.0,1026.67,729.23
2017,7,7,10,15,916.0,103.0,2.0,28.0,897.0,1023.4,727.49
2017,7,7,10,30,922.0,104.0,2.1,28.0,925.0,1016.83,723.76
2017,7,7,10,45,927.0,104.5,2.25,28.5,947.0,1005.48,716.23
2017,7,7,11,0,932.0,105.0,2.4,29.0,969.0,990.88,706.66
2017,7,7,11,15,935.0,105.5,2.5,29.0,983.5,971.23,694.81
2017,7,7,11,30,938.0,106.0,2.6,29.0,998.0,948.55,681.0
2017,7,7,11,45,941.0,105.5,2.75,29.5,1005.5,922.01,663.71
2017,7,7,12,0,944.0,105.0,2.9,30.0,1013.0,892.71,644.52
2017,7,7,12,15,943.5,105.0,2.95,30.0,1013.0,858.42,622.54
2017,7,7,12,30,943.0,105.0,3.0,30.0,1013.0,821.89,598.95
2017,7,7,12,45,940.5,105.5,3.15,30.0,1005.0,782.24,573.57
2017,7,7,13,0,938.0,106.0,3.3,30.0,997.0,740.8,545.69
2017,7,7,13,15,935.0,105.5,3.4,30.0,981.5,696.58,513.97
2017,7,7,13,30,932.0,105.0,3.5,30.0,966.0,650.96,480.41
2017,7,7,13,45,929.5,102.5,3.6,30.0,944.5,602.8,444.14
2017,7,7,14,0,927.0,100.0,3.7,30.0,923.0,553.56,406.02
2017,7,7,14,15,921.0,99.0,3.75,30.0,894.5,502.97,365.69
2017,7,7,14,30,915.0,98.0,3.8,30.0,866.0,452.0,323.96
2017,7,7,14,45,909.5,94.5,3.85,30.0,832.0,399.15,279.84
2017,7,7,15,0,904.0,91.0,3.9,30.0,798.0,346.3,234.91
2017,7,7,15,15,893.5,89.5,3.9,29.5,758.5,293.85,190.54
2017,7,7,15,30,883.0,88.0,3.9,29.0,719.0,242.27,147.53
2017,7,7,15,45,873.0,84.5,3.9,29.0,675.5,190.44,106.55
2017,7,7,16,0,863.0,81.0,3.9,29.0,632.0,139.83,72.04
2017,7,7,16,15,846.0,78.5,3.8,28.5,584.5,91.02,49.29
2017,7,7,16,30,829.0,76.0,3.7,28.0,537.0,62.78,46.96
2017,7,7,16,45,809.5,72.5,3.65,27.5,487.5,51.96,38.18
2017,7,7,17,0,790.0,69.0,3.6,27.0,438.0,50.65,37.31
2017,7,7,17,15,761.0,65.5,3.45,26.0,387.0,49.18,36.36
2017,7,7,17,30,732.0,62.0,3.3,25.0,336.0,47.64,35.31
2017,7,7,17,45,693.0,57.5,3.15,24.5,286.0,45.17,33.33
2017,7,7,18,0,654.0,53.0,3.0,24.0,236.0,42.62,31.2
2017,7,7,18,15,594.5,47.0,2.85,23.0,188.5,38.6,27.75
2017,7,7,18,30,535.0,41.0,2.7,22.0,141.0,31.62,21.59
2017,7,7,18,45,441.5,33.5,2.55,21.5,99.0,26.36,16.68
2017,7,7,19,0,348.0,26.0,2.4,21.0,57.0,20.98,10.74
2017,7,7,19,15,174.0,13.0,2.35,20.5,28.5,10.31,0.0
2017,7,7,19,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,7,7,19,45,0.0,0.0,2.3,19.5,0.0,0.0,0.0
2017,7,7,20,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,7,7,20,15,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2017,7,7,20,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,7,7,20,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,7,7,21,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,7,7,21,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,7,7,21,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,7,7,21,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,7,7,22,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,7,7,22,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2017,7,7,22,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,7,7,22,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,7,7,23,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,7,7,23,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2017,7,7,23,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,7,7,23,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,7,8,0,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,7,8,0,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,7,8,0,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,7,8,0,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,7,8,1,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,7,8,1,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,7,8,1,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,7,8,1,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,7,8,2,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,7,8,2,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2017,7,8,2,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,7,8,2,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,7,8,3,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,7,8,3,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,7,8,3,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,7,8,3,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,7,8,4,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,7,8,4,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,7,8,4,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,7,8,4,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,7,8,5,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,7,8,5,15,157.0,14.0,2.6,15.5,29.0,126.07,0.0
2017,7,8,5,30,314.0,28.0,2.6,16.0,58.0,260.46,196.36
2017,7,8,5,45,406.5,37.0,2.6,16.5,99.0,343.94,278.28
2017,7,8,6,0,499.0,46.0,2.6,17.0,140.0,435.46,356.88
2017,7,8,6,15,559.0,52.0,2.55,17.5,187.0,506.03,414.76
2017,7,8,6,30,619.0,58.0,2.5,18.0,234.0,580.04,472.01
2017,7,8,6,45,661.0,63.0,2.45,18.5,284.0,636.72,513.44
2017,7,8,7,0,703.0,68.0,2.4,19.0,334.0,699.35,557.49
2017,7,8,7,15,733.0,72.0,2.3,19.5,384.5,750.85,591.33
2017,7,8,7,30,763.0,76.0,2.2,20.0,435.0,801.81,623.57
2017,7,8,7,45,785.5,79.0,2.15,21.0,484.5,843.7,647.57
2017,7,8,8,0,808.0,82.0,2.1,22.0,534.0,884.06,669.82
2017,7,8,8,15,825.0,84.5,2.15,22.5,580.5,906.95,682.06
2017,7,8,8,30,842.0,87.0,2.2,23.0,627.0,937.24,699.32
2017,7,8,8,45,855.5,89.0,2.3,24.0,670.5,961.04,711.21
2017,7,8,9,0,869.0,91.0,2.4,25.0,714.0,982.15,721.3
2017,7,8,9,15,879.0,93.0,2.45,25.5,753.0,996.88,728.18
2017,7,8,9,30,889.0,95.0,2.5,26.0,792.0,1008.56,733.21
2017,7,8,9,45,882.5,104.5,2.6,26.5,822.0,1008.79,731.5
2017,7,8,10,0,876.0,114.0,2.7,27.0,852.0,1005.48,727.73
2017,7,8,10,15,882.5,115.5,2.8,27.0,879.5,1003.27,726.26
2017,7,8,10,30,889.0,117.0,2.9,27.0,907.0,997.83,722.78
2017,7,8,10,45,892.5,118.5,3.0,27.5,928.0,986.26,714.03
2017,7,8,11,0,896.0,120.0,3.1,28.0,949.0,971.55,703.37
2017,7,8,11,15,898.5,120.5,3.15,27.5,963.0,951.89,691.96
2017,7,8,11,30,901.0,121.0,3.2,27.0,977.0,929.32,678.66
2017,7,8,11,45,901.5,121.5,3.25,27.0,984.0,902.22,660.99
2017,7,8,12,0,902.0,122.0,3.3,27.0,991.0,872.58,641.61
2017,7,8,12,15,902.0,122.0,3.35,26.5,990.5,839.75,621.22
2017,7,8,12,30,902.0,122.0,3.4,26.0,990.0,804.77,599.17
2017,7,8,12,45,903.0,120.0,3.45,26.0,983.0,766.87,573.71
2017,7,8,13,0,904.0,118.0,3.5,26.0,976.0,727.09,545.41
2017,7,8,13,15,901.0,117.5,3.5,25.5,961.5,684.14,514.57
2017,7,8,13,30,898.0,117.0,3.5,25.0,947.0,639.86,481.92
2017,7,8,13,45,895.5,114.5,3.55,25.0,925.5,593.13,445.83
2017,7,8,14,0,893.0,112.0,3.6,25.0,904.0,545.38,408.0
2017,7,8,14,15,886.5,110.5,3.6,24.5,876.5,495.7,368.31
2017,7,8,14,30,880.0,109.0,3.6,24.0,849.0,445.73,327.19
2017,7,8,14,45,874.5,106.0,3.65,24.0,815.5,394.91,283.79
2017,7,8,15,0,869.0,103.0,3.7,24.0,782.0,344.11,239.62
2017,7,8,15,15,858.0,101.0,3.7,23.5,743.0,292.84,195.4
2017,7,8,15,30,847.0,99.0,3.7,23.0,704.0,242.51,152.63
2017,7,8,15,45,835.0,96.0,3.7,23.0,661.0,192.46,112.35
2017,7,8,16,0,823.0,93.0,3.7,23.0,618.0,134.36,71.06
2017,7,8,16,15,805.5,90.0,3.65,22.5,571.5,86.81,48.23
2017,7,8,16,30,788.0,87.0,3.6,22.0,525.0,60.27,46.05
2017,7,8,16,45,765.5,83.5,3.6,21.5,476.0,59.37,45.56
2017,7,8,17,0,743.0,80.0,3.6,21.0,427.0,58.4,44.97
2017,7,8,17,15,712.0,76.0,3.55,20.5,377.0,56.89,43.92
2017,7,8,17,30,681.0,72.0,3.5,20.0,327.0,50.41,38.5
2017,7,8,17,45,638.0,66.5,3.5,19.5,277.5,47.76,36.34
2017,7,8,18,0,595.0,61.0,3.5,19.0,228.0,44.99,33.98
2017,7,8,18,15,532.0,54.0,3.4,18.0,181.0,40.81,30.31
2017,7,8,18,30,469.0,47.0,3.3,17.0,134.0,36.49,26.34
2017,7,8,18,45,371.0,37.5,3.25,16.5,93.5,29.72,19.97
2017,7,8,19,0,273.0,28.0,3.2,16.0,53.0,22.72,12.34
2017,7,8,19,15,136.5,14.0,3.2,15.5,26.5,11.18,0.0
2017,7,8,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,7,8,19,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,7,8,20,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,7,8,20,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2017,7,8,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,7,8,20,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,7,8,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,7,8,21,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,7,8,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,7,8,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,7,8,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,7,8,22,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2017,7,8,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,7,8,22,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,7,8,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,7,8,23,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2017,7,8,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,7,8,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,7,9,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,7,9,0,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,7,9,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,7,9,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,7,9,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,7,9,1,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2017,7,9,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,9,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,9,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,9,2,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,9,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,9,2,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,9,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,9,3,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,9,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,9,3,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,7,9,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,9,4,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,9,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,9,4,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,7,9,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,7,9,5,15,152.5,14.5,2.65,12.5,29.0,123.72,0.0
2017,7,9,5,30,305.0,29.0,2.6,13.0,58.0,255.95,193.63
2017,7,9,5,45,410.0,38.0,2.6,13.5,100.5,347.16,283.67
2017,7,9,6,0,515.0,47.0,2.6,14.0,143.0,447.39,370.25
2017,7,9,6,15,577.5,53.0,2.5,14.5,191.5,520.48,430.51
2017,7,9,6,30,640.0,59.0,2.4,15.0,240.0,597.12,490.01
2017,7,9,6,45,339.0,100.0,2.35,15.5,197.5,423.24,350.39
2017,7,9,7,0,38.0,141.0,2.3,16.0,155.0,184.43,149.62
2017,7,9,7,15,415.0,108.5,2.3,16.5,301.0,516.64,425.01
2017,7,9,7,30,792.0,76.0,2.3,17.0,447.0,827.34,652.06
2017,7,9,7,45,816.5,78.5,2.3,17.5,498.5,871.18,676.65
2017,7,9,8,0,841.0,81.0,2.3,18.0,550.0,903.94,695.55
2017,7,9,8,15,858.0,83.5,2.25,18.5,598.0,937.07,713.99
2017,7,9,8,30,875.0,86.0,2.2,19.0,646.0,967.91,730.54
2017,7,9,8,45,889.5,87.5,2.2,19.5,691.0,992.55,743.31
2017,7,9,9,0,904.0,89.0,2.2,20.0,736.0,1014.43,754.25
2017,7,9,9,15,914.0,90.5,2.2,20.5,776.0,1028.84,760.32
2017,7,9,9,30,924.0,92.0,2.2,21.0,816.0,1040.09,764.51
2017,7,9,9,45,922.5,98.5,2.2,21.5,848.0,1042.1,762.86
2017,7,9,10,0,921.0,105.0,2.2,22.0,880.0,1040.58,759.21
2017,7,9,10,15,927.0,106.0,2.2,22.0,908.0,1037.19,756.01
2017,7,9,10,30,933.0,107.0,2.2,22.0,936.0,1030.46,750.83
2017,7,9,10,45,936.0,108.5,2.25,22.5,957.5,1017.99,741.27
2017,7,9,11,0,939.0,110.0,2.3,23.0,979.0,1002.26,729.78
2017,7,9,11,15,942.0,111.0,2.35,23.0,993.5,982.85,717.42
2017,7,9,11,30,945.0,112.0,2.4,23.0,1008.0,960.34,703.09
2017,7,9,11,45,945.0,112.5,2.45,23.0,1015.0,931.79,684.79
2017,7,9,12,0,945.0,113.0,2.5,23.0,1022.0,900.6,664.7
2017,7,9,12,15,945.0,113.0,2.55,23.0,1022.0,866.51,642.56
2017,7,9,12,30,945.0,113.0,2.6,23.0,1022.0,830.14,618.72
2017,7,9,12,45,943.0,113.5,2.65,23.0,1014.0,790.6,592.51
2017,7,9,13,0,941.0,114.0,2.7,23.0,1006.0,749.23,563.62
2017,7,9,13,15,938.0,113.0,2.7,23.0,991.0,704.33,530.54
2017,7,9,13,30,935.0,112.0,2.7,23.0,976.0,658.02,495.69
2017,7,9,13,45,932.0,110.5,2.75,23.0,954.5,610.09,458.94
2017,7,9,14,0,929.0,109.0,2.8,23.0,933.0,561.11,420.33
2017,7,9,14,15,923.0,107.5,2.85,23.0,904.0,509.88,378.92
2017,7,9,14,30,917.0,106.0,2.9,23.0,875.0,458.26,336.02
2017,7,9,14,45,911.0,103.0,2.95,23.0,841.0,405.35,291.05
2017,7,9,15,0,905.0,100.0,3.0,23.0,807.0,352.48,245.24
2017,7,9,15,15,894.5,98.5,3.0,22.5,767.0,299.8,199.78
2017,7,9,15,30,884.0,97.0,3.0,22.0,727.0,247.98,155.68
2017,7,9,15,45,873.5,93.0,3.05,22.0,683.0,195.48,113.4
2017,7,9,16,0,863.0,89.0,3.1,22.0,639.0,144.28,77.82
2017,7,9,16,15,845.5,86.5,3.15,21.5,591.0,95.24,54.74
2017,7,9,16,30,828.0,84.0,3.2,21.0,543.0,58.62,44.82
2017,7,9,16,45,809.0,79.5,3.25,20.5,493.5,56.93,43.64
2017,7,9,17,0,790.0,75.0,3.3,20.0,444.0,55.08,42.3
2017,7,9,17,15,759.5,71.5,3.3,19.5,392.0,53.78,41.4
2017,7,9,17,30,729.0,68.0,3.3,19.0,340.0,52.43,40.43
2017,7,9,17,45,690.5,62.5,3.3,19.0,289.5,49.32,37.79
2017,7,9,18,0,652.0,57.0,3.3,19.0,239.0,46.1,34.94
2017,7,9,18,15,589.0,51.0,3.2,18.0,190.0,38.62,28.39
2017,7,9,18,30,526.0,45.0,3.1,17.0,141.0,35.0,25.03
2017,7,9,18,45,429.0,36.0,3.05,16.5,99.0,28.57,18.96
2017,7,9,19,0,332.0,27.0,3.0,16.0,57.0,21.93,11.64
2017,7,9,19,15,166.0,13.5,3.0,15.5,28.5,10.78,0.0
2017,7,9,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,7,9,19,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,7,9,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,7,9,20,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2017,7,9,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,7,9,20,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,7,9,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,7,9,21,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,7,9,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,7,9,21,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,7,9,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,7,9,22,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2017,7,9,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,7,9,22,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,7,9,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,7,9,23,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,7,9,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,9,23,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,10,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,10,0,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2017,7,10,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,10,0,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,7,10,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,10,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,10,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,10,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,10,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,10,2,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,10,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,10,2,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,10,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,10,3,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2017,7,10,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,7,10,3,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,7,10,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,7,10,4,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,7,10,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,7,10,4,45,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2017,7,10,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,10,5,15,163.0,14.0,2.5,12.5,29.0,128.1,0.0
2017,7,10,5,30,326.0,28.0,2.5,13.0,58.0,267.19,200.42
2017,7,10,5,45,427.5,36.0,2.5,13.5,100.0,355.52,289.98
2017,7,10,6,0,529.0,44.0,2.5,14.0,142.0,452.55,374.09
2017,7,10,6,15,590.5,50.0,2.45,14.5,191.0,525.28,434.0
2017,7,10,6,30,652.0,56.0,2.4,15.0,240.0,596.85,489.74
2017,7,10,6,45,434.0,100.0,2.35,15.5,232.5,499.27,411.76
2017,7,10,7,0,216.0,144.0,2.3,16.0,225.0,368.62,303.25
2017,7,10,7,15,506.0,108.0,2.25,16.5,335.0,603.69,490.86
2017,7,10,7,30,796.0,72.0,2.2,17.0,445.0,825.22,648.98
2017,7,10,7,45,818.0,75.0,2.2,17.5,495.0,867.54,673.3
2017,7,10,8,0,840.0,78.0,2.2,18.0,545.0,898.78,691.14
2017,7,10,8,15,856.5,80.5,2.15,18.5,592.5,931.5,709.29
2017,7,10,8,30,873.0,83.0,2.1,19.0,640.0,961.93,725.54
2017,7,10,8,45,885.5,84.5,2.05,19.5,684.0,984.65,736.45
2017,7,10,9,0,898.0,86.0,2.0,20.0,728.0,1004.59,745.51
2017,7,10,9,15,907.5,88.0,1.95,20.5,767.5,1019.14,751.05
2017,7,10,9,30,917.0,90.0,1.9,21.0,807.0,1030.53,754.64
2017,7,10,9,45,910.0,99.0,1.85,21.5,837.0,1029.91,750.64
2017,7,10,10,0,903.0,108.0,1.8,22.0,867.0,1025.67,744.63
2017,7,10,10,15,908.5,109.5,1.8,22.0,894.5,1022.42,741.59
2017,7,10,10,30,914.0,111.0,1.8,22.0,922.0,1015.87,736.57
2017,7,10,10,45,917.0,112.5,1.85,22.5,943.0,1003.6,727.35
2017,7,10,11,0,920.0,114.0,1.9,23.0,964.0,988.14,716.23
2017,7,10,11,15,922.0,114.5,1.95,23.0,978.0,967.65,703.36
2017,7,10,11,30,924.0,115.0,2.0,23.0,992.0,944.2,688.61
2017,7,10,11,45,924.0,115.5,2.1,23.5,998.0,916.17,670.06
2017,7,10,12,0,924.0,116.0,2.2,24.0,1004.0,885.55,649.74
2017,7,10,12,15,923.5,116.0,2.3,24.0,1003.5,851.69,628.36
2017,7,10,12,30,923.0,116.0,2.4,24.0,1003.0,815.64,605.26
2017,7,10,12,45,925.0,113.0,2.55,24.0,996.0,776.89,580.35
2017,7,10,13,0,927.0,110.0,2.7,24.0,989.0,736.13,552.54
2017,7,10,13,15,924.0,109.0,2.8,24.0,974.0,691.86,520.4
2017,7,10,13,30,921.0,108.0,2.9,24.0,959.0,646.2,486.39
2017,7,10,13,45,916.0,107.0,3.0,24.0,936.5,598.22,449.69
2017,7,10,14,0,911.0,106.0,3.1,24.0,914.0,549.39,411.26
2017,7,10,14,15,905.0,105.0,3.15,23.5,886.0,499.42,371.45
2017,7,10,14,30,899.0,104.0,3.2,23.0,858.0,449.08,330.05
2017,7,10,14,45,890.5,102.5,3.3,23.0,823.5,397.3,285.9
2017,7,10,15,0,882.0,101.0,3.4,23.0,789.0,345.8,241.14
2017,7,10,15,15,871.5,99.0,3.45,22.5,749.5,293.92,196.3
2017,7,10,15,30,861.0,97.0,3.5,22.0,710.0,242.92,152.84
2017,7,10,15,45,846.5,95.0,3.55,22.0,666.5,192.4,112.25
2017,7,10,16,0,832.0,93.0,3.6,22.0,623.0,143.53,78.58
2017,7,10,16,15,814.5,90.0,3.6,21.5,576.0,85.98,48.17
2017,7,10,16,30,797.0,87.0,3.6,21.0,529.0,60.41,46.36
2017,7,10,16,45,772.5,84.0,3.65,20.5,479.0,59.85,46.16
2017,7,10,17,0,748.0,81.0,3.7,20.0,429.0,59.24,45.9
2017,7,10,17,15,716.5,77.0,3.7,19.5,378.5,57.76,44.87
2017,7,10,17,30,685.0,73.0,3.7,19.0,328.0,51.22,39.37
2017,7,10,17,45,639.5,68.0,3.7,18.5,278.0,48.96,37.55
2017,7,10,18,0,594.0,63.0,3.7,18.0,228.0,46.64,35.57
2017,7,10,18,15,529.0,56.0,3.65,17.5,180.5,42.52,31.87
2017,7,10,18,30,464.0,49.0,3.6,17.0,133.0,38.27,27.88
2017,7,10,18,45,360.5,39.0,3.55,16.5,92.5,31.11,21.13
2017,7,10,19,0,257.0,29.0,3.5,16.0,52.0,23.7,12.93
2017,7,10,19,15,128.5,14.5,3.45,15.5,26.0,11.68,0.0
2017,7,10,19,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,7,10,19,45,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2017,7,10,20,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,7,10,20,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2017,7,10,20,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,7,10,20,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,7,10,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,7,10,21,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,7,10,21,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,10,21,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,7,10,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,7,10,22,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,7,10,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,7,10,22,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,7,10,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,7,10,23,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2017,7,10,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,7,10,23,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,7,11,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,7,11,0,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,7,11,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,7,11,0,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,7,11,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,7,11,1,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,7,11,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,7,11,1,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,7,11,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,7,11,2,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2017,7,11,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,7,11,2,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,7,11,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,7,11,3,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,7,11,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,7,11,3,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,7,11,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,7,11,4,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,7,11,4,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,7,11,4,45,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2017,7,11,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,7,11,5,15,105.0,16.5,2.75,12.0,25.5,96.41,0.0
2017,7,11,5,30,210.0,33.0,2.8,12.0,51.0,203.64,151.08
2017,7,11,5,45,316.0,44.0,2.85,12.5,91.5,290.96,238.41
2017,7,11,6,0,422.0,55.0,2.9,13.0,132.0,392.13,326.67
2017,7,11,6,15,490.5,63.0,2.85,13.5,179.5,469.13,392.03
2017,7,11,6,30,559.0,71.0,2.8,14.0,227.0,550.02,456.81
2017,7,11,6,45,609.0,76.5,2.75,14.5,278.0,616.39,507.11
2017,7,11,7,0,659.0,82.0,2.7,15.0,329.0,684.36,556.5
2017,7,11,7,15,693.0,87.0,2.65,15.5,380.0,739.02,594.05
2017,7,11,7,30,727.0,92.0,2.6,16.0,431.0,793.49,630.24
2017,7,11,7,45,753.0,95.5,2.55,16.5,481.0,833.2,654.76
2017,7,11,8,0,779.0,99.0,2.5,17.0,531.0,876.86,681.55
2017,7,11,8,15,798.0,102.0,2.45,17.0,578.5,911.5,702.75
2017,7,11,8,30,817.0,105.0,2.4,17.0,626.0,943.95,722.24
2017,7,11,8,45,834.0,107.0,2.4,17.5,671.0,970.79,736.87
2017,7,11,9,0,851.0,109.0,2.4,18.0,716.0,984.3,742.5
2017,7,11,9,15,862.0,111.0,2.4,18.5,755.0,999.63,749.55
2017,7,11,9,30,873.0,113.0,2.4,19.0,794.0,1011.96,754.64
2017,7,11,9,45,883.0,113.5,2.4,19.5,829.0,1018.53,756.05
2017,7,11,10,0,893.0,114.0,2.4,20.0,864.0,1021.91,755.57
2017,7,11,10,15,899.0,115.5,2.4,20.0,891.5,1019.12,752.67
2017,7,11,10,30,905.0,117.0,2.4,20.0,919.0,1013.05,747.83
2017,7,11,10,45,910.0,117.5,2.45,20.0,940.5,1001.72,740.25
2017,7,11,11,0,915.0,118.0,2.5,20.0,962.0,987.19,730.69
2017,7,11,11,15,917.0,118.5,2.55,20.0,976.0,966.72,717.29
2017,7,11,11,30,919.0,119.0,2.6,20.0,990.0,943.3,702.0
2017,7,11,11,45,921.0,118.5,2.65,20.5,997.0,916.15,682.89
2017,7,11,12,0,923.0,118.0,2.7,21.0,1004.0,886.34,662.03
2017,7,11,12,15,922.0,118.0,2.75,21.0,1003.0,852.06,639.34
2017,7,11,12,30,921.0,118.0,2.8,21.0,1002.0,815.63,615.02
2017,7,11,12,45,924.0,114.0,2.85,21.0,995.0,776.8,588.85
2017,7,11,13,0,927.0,110.0,2.9,21.0,988.0,735.91,559.86
2017,7,11,13,15,923.0,109.0,2.95,21.0,972.5,690.96,526.49
2017,7,11,13,30,919.0,108.0,3.0,21.0,957.0,644.72,491.36
2017,7,11,13,45,916.5,105.5,3.05,21.0,935.0,597.01,454.23
2017,7,11,14,0,914.0,103.0,3.1,21.0,913.0,548.24,415.22
2017,7,11,14,15,907.0,101.5,3.15,20.5,884.0,497.29,374.18
2017,7,11,14,30,900.0,100.0,3.2,20.0,855.0,446.07,331.6
2017,7,11,14,45,892.5,97.5,3.25,20.0,820.5,393.86,286.5
2017,7,11,15,0,885.0,95.0,3.3,20.0,786.0,341.84,240.73
2017,7,11,15,15,873.5,93.5,3.35,20.0,746.0,289.94,194.95
2017,7,11,15,30,862.0,92.0,3.4,20.0,706.0,239.01,150.87
2017,7,11,15,45,848.5,89.5,3.45,20.0,662.0,188.27,109.77
2017,7,11,16,0,835.0,87.0,3.5,20.0,618.0,139.09,75.65
2017,7,11,16,15,817.0,84.0,3.55,19.5,570.5,91.12,53.13
2017,7,11,16,30,799.0,81.0,3.6,19.0,523.0,56.32,43.23
2017,7,11,16,45,775.5,78.0,3.65,19.0,473.5,55.6,42.77
2017,7,11,17,0,752.0,75.0,3.7,19.0,424.0,54.81,42.25
2017,7,11,17,15,720.5,71.0,3.7,18.5,374.0,53.15,41.03
2017,7,11,17,30,689.0,67.0,3.7,18.0,324.0,51.41,39.71
2017,7,11,17,45,645.0,62.5,3.7,17.5,274.0,44.87,34.1
2017,7,11,18,0,601.0,58.0,3.7,17.0,224.0,42.75,32.28
2017,7,11,18,15,537.5,51.5,3.6,16.5,177.5,38.88,28.79
2017,7,11,18,30,474.0,45.0,3.5,16.0,131.0,34.89,25.03
2017,7,11,18,45,372.5,36.0,3.45,15.5,91.0,28.5,18.96
2017,7,11,19,0,271.0,27.0,3.4,15.0,51.0,21.9,11.47
2017,7,11,19,15,135.5,13.5,3.35,14.5,25.5,10.8,0.0
2017,7,11,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,7,11,19,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,7,11,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,7,11,20,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2017,7,11,20,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,7,11,20,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,7,11,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,7,11,21,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,7,11,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,7,11,21,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,7,11,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,7,11,22,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2017,7,11,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,7,11,22,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,7,11,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,7,11,23,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,7,11,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,11,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,12,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,12,0,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,7,12,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,12,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,12,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,12,1,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,7,12,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,12,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,12,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,12,2,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2017,7,12,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,7,12,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,7,12,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,7,12,3,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,7,12,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,7,12,3,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,7,12,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,7,12,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,7,12,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,7,12,4,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2017,7,12,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,7,12,5,15,125.0,14.5,2.1,12.0,25.5,106.38,0.0
2017,7,12,5,30,250.0,29.0,2.1,12.0,51.0,222.22,163.18
2017,7,12,5,45,356.0,38.5,2.1,12.5,91.5,312.04,254.71
2017,7,12,6,0,462.0,48.0,2.1,13.0,132.0,411.09,340.76
2017,7,12,6,15,527.0,55.0,2.0,13.5,179.0,485.21,402.65
2017,7,12,6,30,592.0,62.0,1.9,14.0,226.0,563.18,463.56
2017,7,12,6,45,367.5,104.5,1.85,14.5,213.5,451.52,373.13
2017,7,12,7,0,143.0,147.0,1.8,15.0,201.0,295.86,243.65
2017,7,12,7,15,447.0,112.5,1.75,15.5,314.5,548.99,449.28
2017,7,12,7,30,751.0,78.0,1.7,16.0,428.0,791.89,624.02
2017,7,12,7,45,777.0,80.5,1.65,16.5,477.5,836.16,648.87
2017,7,12,8,0,803.0,83.0,1.6,17.0,527.0,879.07,674.14
2017,7,12,8,15,820.5,86.0,1.55,17.5,574.5,912.8,692.58
2017,7,12,8,30,838.0,89.0,1.5,18.0,622.0,934.41,702.66
2017,7,12,8,45,853.5,90.5,1.5,18.5,666.0,959.6,715.85
2017,7,12,9,0,869.0,92.0,1.5,19.0,710.0,982.17,727.19
2017,7,12,9,15,879.5,93.5,1.5,19.5,749.5,996.9,733.46
2017,7,12,9,30,890.0,95.0,1.5,20.0,789.0,1008.6,737.93
2017,7,12,9,45,888.0,102.0,1.55,20.5,820.5,1010.7,737.19
2017,7,12,10,0,886.0,109.0,1.6,21.0,852.0,1009.36,734.5
2017,7,12,10,15,892.5,110.5,1.65,21.0,880.5,1007.25,732.89
2017,7,12,10,30,899.0,112.0,1.7,21.0,909.0,1001.87,729.31
2017,7,12,10,45,905.5,112.0,1.75,21.5,931.0,991.7,721.41
2017,7,12,11,0,912.0,112.0,1.8,22.0,953.0,978.3,711.6
2017,7,12,11,15,915.5,112.5,1.85,22.0,968.0,959.43,699.72
2017,7,12,11,30,919.0,113.0,1.9,22.0,983.0,937.53,685.94
2017,7,12,11,45,922.0,112.5,1.95,22.0,991.0,911.37,669.36
2017,7,12,12,0,925.0,112.0,2.0,22.0,999.0,882.49,650.95
2017,7,12,12,15,925.5,112.0,2.05,22.0,999.5,849.46,629.66
2017,7,12,12,30,926.0,112.0,2.1,22.0,1000.0,814.15,606.69
2017,7,12,12,45,920.5,114.0,2.2,22.0,991.5,774.0,580.56
2017,7,12,13,0,915.0,116.0,2.3,22.0,983.0,732.28,551.68
2017,7,12,13,15,912.5,115.5,2.35,22.0,969.0,689.11,520.11
2017,7,12,13,30,910.0,115.0,2.4,22.0,955.0,644.52,486.69
2017,7,12,13,45,907.0,113.5,2.45,22.0,933.5,597.61,450.67
2017,7,12,14,0,904.0,112.0,2.5,22.0,912.0,549.69,412.83
2017,7,12,14,15,898.0,111.0,2.5,21.5,884.5,499.93,373.07
2017,7,12,14,30,892.0,110.0,2.5,21.0,857.0,449.8,331.76
2017,7,12,14,45,884.5,107.5,2.55,21.0,823.0,397.85,287.44
2017,7,12,15,0,877.0,105.0,2.6,21.0,789.0,346.11,242.44
2017,7,12,15,15,866.5,103.0,2.6,20.5,749.5,294.36,197.62
2017,7,12,15,30,856.0,101.0,2.6,20.0,710.0,243.49,154.21
2017,7,12,15,45,842.5,98.5,2.65,20.0,666.5,192.9,113.53
2017,7,12,16,0,829.0,96.0,2.7,20.0,623.0,134.47,72.2
2017,7,12,16,15,811.0,93.0,2.7,19.5,575.5,86.43,49.77
2017,7,12,16,30,793.0,90.0,2.7,19.0,528.0,62.53,48.58
2017,7,12,16,45,770.0,86.0,2.75,19.0,478.5,61.34,47.75
2017,7,12,17,0,747.0,82.0,2.8,19.0,429.0,60.06,46.8
2017,7,12,17,15,714.5,77.5,2.8,18.5,378.0,58.21,45.45
2017,7,12,17,30,682.0,73.0,2.8,18.0,327.0,51.26,39.59
2017,7,12,17,45,637.0,68.0,2.8,17.5,276.5,49.02,37.76
2017,7,12,18,0,592.0,63.0,2.8,17.0,226.0,46.7,35.78
2017,7,12,18,15,526.0,55.5,2.7,16.5,179.0,42.17,31.7
2017,7,12,18,30,460.0,48.0,2.6,16.0,132.0,37.48,27.3
2017,7,12,18,45,357.5,38.0,2.55,15.5,91.0,30.29,20.49
2017,7,12,19,0,255.0,28.0,2.5,15.0,50.0,22.86,12.09
2017,7,12,19,15,127.5,14.0,2.5,14.5,25.0,12.73,0.0
2017,7,12,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,7,12,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,7,12,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,7,12,20,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2017,7,12,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,12,20,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,12,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,12,21,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,7,12,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,7,12,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,7,12,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,7,12,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,7,12,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,7,12,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,7,12,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,7,12,23,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2017,7,12,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,7,12,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,7,13,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
