Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,13,0,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,7,13,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,7,13,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,7,13,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,7,13,1,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2017,7,13,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,7,13,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,7,13,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,7,13,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,7,13,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,7,13,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,7,13,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,7,13,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,7,13,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,7,13,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,7,13,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,7,13,4,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,7,13,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,7,13,4,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,7,13,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,7,13,5,15,137.0,13.5,2.0,11.5,25.5,87.56,0.0
2017,7,13,5,30,274.0,27.0,2.0,12.0,51.0,234.33,169.96
2017,7,13,5,45,376.5,36.5,2.05,12.5,92.0,322.45,262.74
2017,7,13,6,0,479.0,46.0,2.1,13.0,133.0,419.77,347.6
2017,7,13,6,15,544.0,53.0,2.05,13.5,180.5,494.43,409.93
2017,7,13,6,30,609.0,60.0,2.0,14.0,228.0,572.98,471.49
2017,7,13,6,45,309.0,93.0,2.0,14.5,178.5,389.32,323.6
2017,7,13,7,0,9.0,126.0,2.0,15.0,129.0,129.89,104.05
2017,7,13,7,15,33.5,155.0,1.95,15.5,170.0,194.79,158.49
2017,7,13,7,30,58.0,184.0,1.9,16.0,211.0,249.0,202.2
2017,7,13,7,45,58.0,204.5,1.85,16.5,234.0,270.55,218.02
2017,7,13,8,0,58.0,225.0,1.8,17.0,257.0,291.7,233.35
2017,7,13,8,15,74.5,252.0,1.8,17.5,297.0,336.06,267.1
2017,7,13,8,30,91.0,279.0,1.8,18.0,337.0,380.26,299.91
2017,7,13,8,45,238.5,282.0,1.8,18.5,448.5,562.71,438.7
2017,7,13,9,0,386.0,285.0,1.8,19.0,560.0,710.4,544.76
2017,7,13,9,15,412.5,291.0,1.8,19.0,599.5,758.76,575.99
2017,7,13,9,30,439.0,297.0,1.8,19.0,639.0,788.03,594.98
2017,7,13,9,45,673.0,200.0,1.85,19.5,750.5,919.94,687.29
2017,7,13,10,0,907.0,103.0,1.9,20.0,862.0,1023.57,751.83
2017,7,13,10,15,912.5,104.0,1.95,20.0,890.0,1019.92,747.86
2017,7,13,10,30,918.0,105.0,2.0,20.0,918.0,1012.97,743.16
2017,7,13,10,45,922.0,106.0,2.1,20.5,939.5,1001.28,734.72
2017,7,13,11,0,926.0,107.0,2.2,21.0,961.0,986.35,724.27
2017,7,13,11,15,929.0,107.5,2.25,21.0,975.5,966.83,711.71
2017,7,13,11,30,932.0,108.0,2.3,21.0,990.0,944.26,697.21
2017,7,13,11,45,932.5,109.0,2.4,21.5,997.0,917.05,678.78
2017,7,13,12,0,933.0,110.0,2.5,22.0,1004.0,887.17,658.51
2017,7,13,12,15,933.0,109.5,2.6,22.0,1004.0,853.05,636.53
2017,7,13,12,30,933.0,109.0,2.7,22.0,1004.0,816.69,612.79
2017,7,13,12,45,928.5,111.0,2.8,22.0,995.5,777.04,586.5
2017,7,13,13,0,924.0,113.0,2.9,22.0,987.0,735.71,557.48
2017,7,13,13,15,921.0,112.5,2.95,22.0,972.5,691.83,524.99
2017,7,13,13,30,918.0,112.0,3.0,22.0,958.0,646.56,490.68
2017,7,13,13,45,913.5,111.0,3.1,22.0,936.0,598.85,453.81
2017,7,13,14,0,909.0,110.0,3.2,22.0,914.0,550.22,415.17
2017,7,13,14,15,903.0,108.5,3.25,21.5,886.0,499.82,374.66
2017,7,13,14,30,897.0,107.0,3.3,21.0,858.0,449.05,332.56
2017,7,13,14,45,889.0,105.0,3.35,21.0,824.0,397.02,287.77
2017,7,13,15,0,881.0,103.0,3.4,21.0,790.0,345.23,242.38
2017,7,13,15,15,870.5,101.0,3.4,20.5,750.5,293.25,197.09
2017,7,13,15,30,860.0,99.0,3.4,20.0,711.0,242.15,153.29
2017,7,13,15,45,847.0,96.5,3.45,20.0,667.0,191.41,112.35
2017,7,13,16,0,834.0,94.0,3.5,20.0,623.0,132.71,70.83
2017,7,13,16,15,816.0,91.0,3.45,19.5,575.5,84.38,48.48
2017,7,13,16,30,798.0,88.0,3.4,19.0,528.0,61.21,47.45
2017,7,13,16,45,774.5,84.5,3.4,19.0,478.5,60.33,46.87
2017,7,13,17,0,751.0,81.0,3.4,19.0,429.0,59.37,46.21
2017,7,13,17,15,719.5,76.5,3.35,18.5,378.0,57.5,44.83
2017,7,13,17,30,688.0,72.0,3.3,18.0,327.0,50.61,39.01
2017,7,13,17,45,643.0,66.5,3.3,17.5,276.5,47.95,36.82
2017,7,13,18,0,598.0,61.0,3.3,17.0,226.0,45.18,34.43
2017,7,13,18,15,533.0,54.0,3.15,16.5,178.5,40.99,30.65
2017,7,13,18,30,468.0,47.0,3.0,16.0,131.0,36.68,26.59
2017,7,13,18,45,367.0,37.0,2.9,15.5,90.5,29.47,19.76
2017,7,13,19,0,266.0,27.0,2.8,15.0,50.0,21.99,11.26
2017,7,13,19,15,133.0,13.5,2.75,14.5,25.0,12.28,0.0
2017,7,13,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,7,13,19,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,7,13,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,7,13,20,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2017,7,13,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,7,13,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,7,13,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,7,13,21,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,7,13,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,7,13,21,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,7,13,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,7,13,22,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2017,7,13,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,13,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,13,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,13,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,7,13,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,13,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,14,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,14,0,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,7,14,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,14,0,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,14,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,14,1,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2017,7,14,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,7,14,1,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,7,14,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,7,14,2,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,7,14,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,7,14,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,7,14,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,7,14,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,7,14,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,7,14,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,7,14,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,7,14,4,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,7,14,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,7,14,4,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,7,14,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,7,14,5,15,123.0,13.5,2.35,11.5,24.0,79.73,0.0
2017,7,14,5,30,246.0,27.0,2.4,12.0,48.0,216.59,154.55
2017,7,14,5,45,348.0,37.5,2.45,12.5,88.5,305.1,248.74
2017,7,14,6,0,450.0,48.0,2.5,13.0,129.0,402.08,333.83
2017,7,14,6,15,301.0,76.5,2.5,13.5,137.5,344.32,287.77
2017,7,14,6,30,152.0,105.0,2.5,14.0,146.0,248.07,207.21
2017,7,14,6,45,169.0,124.0,2.5,14.5,179.0,287.01,239.76
2017,7,14,7,0,186.0,143.0,2.5,15.0,212.0,326.46,271.31
2017,7,14,7,15,98.0,149.5,2.5,15.5,186.0,259.18,213.07
2017,7,14,7,30,10.0,156.0,2.5,16.0,160.0,158.48,126.96
2017,7,14,7,45,25.5,186.0,2.5,16.5,199.5,203.05,163.38
2017,7,14,8,0,41.0,216.0,2.5,17.0,239.0,264.92,212.47
2017,7,14,8,15,80.0,249.5,2.45,17.5,299.0,338.46,270.27
2017,7,14,8,30,119.0,283.0,2.4,18.0,359.0,430.84,340.51
2017,7,14,8,45,143.0,305.5,2.4,18.5,403.0,477.18,373.95
2017,7,14,9,0,167.0,328.0,2.4,19.0,447.0,523.04,406.6
2017,7,14,9,15,523.0,216.0,2.4,19.5,617.0,786.89,604.89
2017,7,14,9,30,879.0,104.0,2.4,20.0,787.0,1007.13,750.99
2017,7,14,9,45,876.5,111.5,2.4,20.5,818.5,1009.06,747.16
2017,7,14,10,0,874.0,119.0,2.4,21.0,850.0,1007.56,743.55
2017,7,14,10,15,881.0,120.5,2.4,21.0,878.5,1005.85,741.41
2017,7,14,10,30,888.0,122.0,2.4,21.0,907.0,1000.88,737.28
2017,7,14,10,45,896.5,121.0,2.4,21.0,930.0,991.59,730.5
2017,7,14,11,0,905.0,120.0,2.4,21.0,953.0,979.08,721.77
2017,7,14,11,15,908.0,120.5,2.4,21.0,968.0,959.71,708.66
2017,7,14,11,30,911.0,121.0,2.4,21.0,983.0,937.36,693.71
2017,7,14,11,45,917.0,119.0,2.45,21.5,992.0,912.48,676.27
2017,7,14,12,0,923.0,117.0,2.5,22.0,1001.0,884.77,656.97
2017,7,14,12,15,923.0,117.0,2.55,22.0,1001.0,851.27,634.99
2017,7,14,12,30,923.0,117.0,2.6,22.0,1001.0,815.52,611.37
2017,7,14,12,45,919.0,118.0,2.7,22.0,993.0,775.61,584.96
2017,7,14,13,0,915.0,119.0,2.8,22.0,985.0,734.04,555.64
2017,7,14,13,15,912.5,118.5,2.85,22.0,970.0,690.75,523.63
2017,7,14,13,30,910.0,118.0,2.9,22.0,955.0,646.05,489.79
2017,7,14,13,45,908.0,115.0,2.95,22.0,934.5,598.42,452.94
2017,7,14,14,0,906.0,112.0,3.0,22.0,914.0,549.71,414.22
2017,7,14,14,15,900.0,111.0,3.0,22.0,885.5,499.77,373.32
2017,7,14,14,30,894.0,110.0,3.0,22.0,857.0,449.44,331.03
2017,7,14,14,45,888.5,106.5,3.05,22.0,823.5,397.28,286.4
2017,7,14,15,0,883.0,103.0,3.1,22.0,790.0,345.13,240.95
2017,7,14,15,15,872.0,101.0,3.1,21.5,750.0,292.87,195.72
2017,7,14,15,30,861.0,99.0,3.1,21.0,710.0,241.55,152.01
2017,7,14,15,45,850.0,95.5,3.15,21.0,667.0,190.3,110.87
2017,7,14,16,0,839.0,92.0,3.2,21.0,624.0,140.38,76.71
2017,7,14,16,15,821.0,89.0,3.15,20.5,576.0,82.26,46.96
2017,7,14,16,30,803.0,86.0,3.1,20.0,528.0,59.9,46.14
2017,7,14,16,45,783.0,81.5,3.1,20.0,479.0,58.27,44.91
2017,7,14,17,0,763.0,77.0,3.1,20.0,430.0,56.49,43.53
2017,7,14,17,15,731.5,73.0,3.05,19.5,378.5,54.88,42.38
2017,7,14,17,30,700.0,69.0,3.0,19.0,327.0,53.2,41.12
2017,7,14,17,45,659.5,63.5,2.95,19.0,277.0,45.81,34.71
2017,7,14,18,0,619.0,58.0,2.9,19.0,227.0,42.95,32.18
2017,7,14,18,15,554.5,51.0,2.85,18.0,179.5,38.65,28.4
2017,7,14,18,30,490.0,44.0,2.8,17.0,132.0,34.21,24.31
2017,7,14,18,45,391.5,35.0,2.75,16.5,91.0,27.79,18.21
2017,7,14,19,0,293.0,26.0,2.7,16.0,50.0,21.16,10.39
2017,7,14,19,15,146.5,13.0,2.7,15.5,25.0,11.82,0.0
2017,7,14,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,7,14,19,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,7,14,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,7,14,20,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2017,7,14,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,7,14,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,7,14,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,7,14,21,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2017,7,14,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,7,14,21,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,7,14,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,7,14,22,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,7,14,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,7,14,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,7,14,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,7,14,23,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2017,7,14,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,14,23,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,7,15,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,7,15,0,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,7,15,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,7,15,0,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,7,15,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,7,15,1,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,7,15,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,7,15,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,7,15,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,7,15,2,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,7,15,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,7,15,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,7,15,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,7,15,3,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2017,7,15,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,7,15,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,7,15,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,7,15,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,7,15,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,7,15,4,45,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2017,7,15,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,7,15,5,15,143.0,12.5,2.1,12.5,24.0,89.63,0.0
2017,7,15,5,30,286.0,25.0,2.1,13.0,48.0,236.86,165.43
2017,7,15,5,45,387.0,34.0,2.15,13.5,88.5,325.35,263.46
2017,7,15,6,0,488.0,43.0,2.2,14.0,129.0,421.13,347.32
2017,7,15,6,15,552.0,49.0,2.1,14.5,176.0,493.8,407.86
2017,7,15,6,30,616.0,55.0,2.0,15.0,223.0,570.36,467.65
2017,7,15,6,45,660.5,59.5,1.95,16.0,273.5,628.36,509.56
2017,7,15,7,0,705.0,64.0,1.9,17.0,324.0,692.39,553.81
2017,7,15,7,15,736.0,68.0,1.85,17.5,374.5,744.89,588.67
2017,7,15,7,30,767.0,72.0,1.8,18.0,425.0,796.95,621.97
2017,7,15,7,45,790.5,75.0,1.8,18.5,475.0,840.02,648.42
2017,7,15,8,0,814.0,78.0,1.8,19.0,525.0,881.61,673.29
2017,7,15,8,15,831.5,80.5,1.8,19.5,572.5,905.48,685.69
2017,7,15,8,30,849.0,83.0,1.8,20.0,620.0,936.6,703.0
2017,7,15,8,45,862.5,85.5,1.8,20.5,664.0,961.35,715.81
2017,7,15,9,0,876.0,88.0,1.8,21.0,708.0,983.35,726.81
2017,7,15,9,15,886.5,89.5,1.8,21.5,748.0,998.27,733.22
2017,7,15,9,30,897.0,91.0,1.8,22.0,788.0,1010.12,737.79
2017,7,15,9,45,897.5,97.0,1.8,22.5,820.5,1013.79,737.26
2017,7,15,10,0,898.0,103.0,1.8,23.0,853.0,1014.03,734.77
2017,7,15,10,15,904.5,104.0,1.85,23.5,881.0,1011.46,731.36
2017,7,15,10,30,911.0,105.0,1.9,24.0,909.0,1005.59,726.01
2017,7,15,10,45,916.5,105.0,1.95,24.5,931.5,994.44,717.45
2017,7,15,11,0,922.0,105.0,2.0,25.0,954.0,980.06,706.99
2017,7,15,11,15,925.0,106.0,2.05,25.5,968.5,961.15,693.75
2017,7,15,11,30,928.0,107.0,2.1,26.0,983.0,939.18,678.64
2017,7,15,11,45,929.5,106.5,2.15,26.5,990.5,911.57,659.94
2017,7,15,12,0,931.0,106.0,2.2,27.0,998.0,881.3,639.53
2017,7,15,12,15,931.0,106.0,2.3,27.0,997.5,847.73,618.55
2017,7,15,12,30,931.0,106.0,2.4,27.0,997.0,811.89,595.82
2017,7,15,12,45,925.5,108.0,2.5,27.5,988.0,771.59,568.68
2017,7,15,13,0,920.0,110.0,2.6,28.0,979.0,729.69,539.02
2017,7,15,13,15,916.5,109.5,2.65,28.0,964.0,685.64,507.31
2017,7,15,13,30,913.0,109.0,2.7,28.0,949.0,640.24,473.82
2017,7,15,13,45,907.5,108.5,2.8,28.0,927.0,592.55,437.95
2017,7,15,14,0,902.0,108.0,2.9,28.0,905.0,544.04,400.4
2017,7,15,14,15,896.0,106.5,2.95,28.0,877.0,493.92,360.42
2017,7,15,14,30,890.0,105.0,3.0,28.0,849.0,443.43,319.04
2017,7,15,14,45,881.0,103.5,3.1,28.0,814.5,391.72,275.83
2017,7,15,15,0,872.0,102.0,3.2,28.0,780.0,340.34,232.09
2017,7,15,15,15,670.0,176.5,3.25,27.5,682.0,282.31,189.9
2017,7,15,15,30,468.0,251.0,3.3,27.0,584.0,257.99,176.46
2017,7,15,15,45,645.5,172.0,3.35,26.5,599.0,198.25,123.18
2017,7,15,16,0,823.0,93.0,3.4,26.0,614.0,129.22,67.14
2017,7,15,16,15,805.0,90.0,3.45,25.5,567.0,81.4,46.12
2017,7,15,16,30,787.0,87.0,3.5,25.0,520.0,60.48,45.66
2017,7,15,16,45,763.5,83.5,3.55,25.0,470.5,59.58,45.08
2017,7,15,17,0,740.0,80.0,3.6,25.0,421.0,58.6,44.41
2017,7,15,17,15,708.0,75.5,3.55,24.0,371.0,56.71,43.13
2017,7,15,17,30,676.0,71.0,3.5,23.0,321.0,49.88,37.56
2017,7,15,17,45,632.0,65.5,3.5,22.0,271.0,47.2,35.47
2017,7,15,18,0,588.0,60.0,3.5,21.0,221.0,44.42,33.17
2017,7,15,18,15,522.0,53.0,3.45,20.5,174.0,40.21,29.43
2017,7,15,18,30,456.0,46.0,3.4,20.0,127.0,35.88,25.39
2017,7,15,18,45,354.5,36.5,3.35,19.5,87.0,29.1,19.01
2017,7,15,19,0,253.0,27.0,3.3,19.0,47.0,22.09,10.69
2017,7,15,19,15,126.5,13.5,3.25,18.5,23.5,12.28,0.0
2017,7,15,19,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,7,15,19,45,0.0,0.0,3.2,17.5,0.0,0.0,0.0
2017,7,15,20,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,7,15,20,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2017,7,15,20,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,7,15,20,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,7,15,21,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,7,15,21,15,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2017,7,15,21,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,7,15,21,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,7,15,22,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,7,15,22,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,7,15,22,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,7,15,22,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,7,15,23,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,7,15,23,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2017,7,15,23,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,7,15,23,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,7,16,0,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,7,16,0,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,7,16,0,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,7,16,0,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,7,16,1,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,7,16,1,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2017,7,16,1,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,7,16,1,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,7,16,2,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,7,16,2,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2017,7,16,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,7,16,2,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,7,16,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,7,16,3,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,7,16,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,7,16,3,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,7,16,4,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,7,16,4,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,7,16,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,7,16,4,45,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2017,7,16,5,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,7,16,5,15,146.5,12.0,2.15,15.5,23.5,90.93,0.0
2017,7,16,5,30,293.0,24.0,2.1,16.0,47.0,238.51,161.03
2017,7,16,5,45,402.0,32.5,2.05,17.0,88.5,332.58,265.18
2017,7,16,6,0,511.0,41.0,2.0,18.0,130.0,433.6,351.34
2017,7,16,6,15,574.5,46.5,1.9,18.5,177.5,505.97,410.29
2017,7,16,6,30,638.0,52.0,1.8,19.0,225.0,577.88,465.29
2017,7,16,6,45,682.5,56.5,1.75,20.0,275.5,641.44,510.39
2017,7,16,7,0,727.0,61.0,1.7,21.0,326.0,706.17,553.93
2017,7,16,7,15,757.0,64.5,1.7,21.5,377.5,757.81,587.63
2017,7,16,7,30,787.0,68.0,1.7,22.0,429.0,808.92,619.89
2017,7,16,7,45,811.0,70.0,1.7,23.0,479.0,842.55,638.02
2017,7,16,8,0,835.0,72.0,1.7,24.0,529.0,883.68,660.84
2017,7,16,8,15,851.5,74.5,1.65,24.5,577.0,916.58,678.26
2017,7,16,8,30,868.0,77.0,1.6,25.0,625.0,947.21,693.92
2017,7,16,8,45,882.0,78.5,1.6,26.0,669.0,971.62,704.66
2017,7,16,9,0,896.0,80.0,1.6,27.0,713.0,993.28,713.6
2017,7,16,9,15,905.5,81.5,1.65,27.0,753.0,1007.5,721.4
2017,7,16,9,30,915.0,83.0,1.7,27.0,793.0,1018.58,727.43
2017,7,16,9,45,914.0,89.5,1.75,27.5,825.0,1021.55,727.11
2017,7,16,10,0,913.0,96.0,1.8,28.0,857.0,1021.0,724.82
2017,7,16,10,15,919.0,97.0,1.9,28.0,885.0,1017.98,723.24
2017,7,16,10,30,925.0,98.0,2.0,28.0,913.0,1011.62,719.67
2017,7,16,10,45,930.5,98.0,2.1,28.5,935.5,1000.41,711.71
2017,7,16,11,0,936.0,98.0,2.2,29.0,958.0,985.92,701.79
2017,7,16,11,15,938.5,98.5,2.3,29.0,972.5,965.93,689.81
2017,7,16,11,30,941.0,99.0,2.4,29.0,987.0,942.87,675.87
2017,7,16,11,45,943.5,98.5,2.5,29.0,995.0,915.93,659.35
2017,7,16,12,0,946.0,98.0,2.6,29.0,1003.0,886.21,640.93
2017,7,16,12,15,946.0,98.0,2.65,29.0,1002.5,852.29,619.23
2017,7,16,12,30,946.0,98.0,2.7,29.0,1002.0,816.03,595.84
2017,7,16,12,45,943.5,98.0,2.8,29.0,994.5,775.77,569.85
2017,7,16,13,0,941.0,98.0,2.9,29.0,987.0,733.67,541.44
2017,7,16,13,15,938.0,97.5,2.95,28.5,972.0,689.17,510.33
2017,7,16,13,30,935.0,97.0,3.0,28.0,957.0,643.23,477.25
2017,7,16,13,45,931.5,95.5,3.1,28.0,935.5,594.93,440.7
2017,7,16,14,0,928.0,94.0,3.2,28.0,914.0,545.6,402.29
2017,7,16,14,15,922.0,93.0,3.2,28.0,885.5,494.69,361.34
2017,7,16,14,30,916.0,92.0,3.2,28.0,857.0,443.36,318.98
2017,7,16,14,45,909.5,90.0,3.25,28.0,822.5,390.91,274.83
2017,7,16,15,0,903.0,88.0,3.3,28.0,788.0,338.51,229.93
2017,7,16,15,15,892.5,86.0,3.3,27.5,748.5,285.41,184.8
2017,7,16,15,30,882.0,84.0,3.3,27.0,709.0,233.18,141.19
2017,7,16,15,45,870.0,81.5,3.35,27.0,665.0,181.47,100.66
2017,7,16,16,0,858.0,79.0,3.4,27.0,621.0,131.17,67.4
2017,7,16,16,15,841.0,76.5,3.35,26.5,573.5,82.3,46.66
2017,7,16,16,30,824.0,74.0,3.3,26.0,526.0,61.47,46.3
2017,7,16,16,45,803.0,70.5,3.3,26.0,476.5,59.33,44.68
2017,7,16,17,0,782.0,67.0,3.3,26.0,427.0,49.35,36.39
2017,7,16,17,15,752.0,63.5,3.2,25.0,376.0,47.82,35.38
2017,7,16,17,30,722.0,60.0,3.1,24.0,325.0,46.23,34.27
2017,7,16,17,45,680.5,55.5,3.05,23.5,275.0,43.7,32.22
2017,7,16,18,0,639.0,51.0,3.0,23.0,225.0,41.11,30.02
2017,7,16,18,15,576.5,45.5,2.95,22.0,177.5,37.48,26.87
2017,7,16,18,30,514.0,40.0,2.9,21.0,130.0,31.0,21.07
2017,7,16,18,45,411.5,32.0,2.85,20.5,89.0,25.3,15.7
2017,7,16,19,0,309.0,24.0,2.8,20.0,48.0,19.45,8.48
2017,7,16,19,15,154.5,12.0,2.85,19.5,24.0,10.91,0.0
2017,7,16,19,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,7,16,19,45,0.0,0.0,3.0,18.5,0.0,0.0,0.0
2017,7,16,20,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,7,16,20,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2017,7,16,20,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,7,16,20,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,7,16,21,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,7,16,21,15,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2017,7,16,21,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,7,16,21,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,7,16,22,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,7,16,22,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2017,7,16,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,7,16,22,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,7,16,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,7,16,23,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,7,16,23,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,7,16,23,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,7,17,0,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,7,17,0,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2017,7,17,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,7,17,0,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,7,17,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,7,17,1,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,7,17,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,7,17,1,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,7,17,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,7,17,2,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2017,7,17,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,7,17,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,7,17,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,7,17,3,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,7,17,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,7,17,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,7,17,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,7,17,4,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,7,17,4,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,7,17,4,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,7,17,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,7,17,5,15,140.5,12.0,2.75,13.5,23.0,87.5,0.0
2017,7,17,5,30,281.0,24.0,2.8,14.0,46.0,230.13,152.59
2017,7,17,5,45,384.0,33.5,2.9,14.5,86.5,322.19,259.77
2017,7,17,6,0,487.0,43.0,3.0,15.0,127.0,419.65,345.81
2017,7,17,6,15,553.5,49.5,3.0,15.5,175.0,494.73,409.26
2017,7,17,6,30,620.0,56.0,3.0,16.0,223.0,573.9,472.25
2017,7,17,6,45,666.5,61.0,3.05,17.0,274.0,633.97,516.87
2017,7,17,7,0,713.0,66.0,3.1,18.0,325.0,700.56,564.34
2017,7,17,7,15,744.5,70.0,3.1,18.5,376.5,753.8,600.86
2017,7,17,7,30,776.0,74.0,3.1,19.0,428.0,806.57,635.92
2017,7,17,7,45,801.0,76.5,3.1,19.5,479.0,850.63,663.76
2017,7,17,8,0,826.0,79.0,3.1,20.0,530.0,893.23,690.0
2017,7,17,8,15,843.5,82.0,3.1,20.5,578.0,917.94,703.36
2017,7,17,8,30,861.0,85.0,3.1,21.0,626.0,949.87,721.67
2017,7,17,8,45,875.0,87.0,3.15,21.5,671.0,974.64,735.26
2017,7,17,9,0,889.0,89.0,3.2,22.0,716.0,996.66,747.01
2017,7,17,9,15,899.0,90.5,3.2,22.0,756.0,1011.16,754.82
2017,7,17,9,30,909.0,92.0,3.2,22.0,796.0,1022.54,760.72
2017,7,17,9,45,906.0,100.0,3.25,22.5,827.5,1024.93,759.77
2017,7,17,10,0,903.0,108.0,3.3,23.0,859.0,1023.73,756.68
2017,7,17,10,15,909.5,109.5,3.3,23.0,888.0,1021.55,754.19
2017,7,17,10,30,916.0,111.0,3.3,23.0,917.0,1016.02,749.64
2017,7,17,10,45,921.0,111.5,3.35,23.0,939.5,1004.68,741.82
2017,7,17,11,0,926.0,112.0,3.4,23.0,962.0,990.08,731.98
2017,7,17,11,15,929.0,112.5,3.4,23.0,977.0,970.42,718.53
2017,7,17,11,30,932.0,113.0,3.4,23.0,992.0,947.71,703.14
2017,7,17,11,45,935.5,112.0,3.45,23.5,1000.5,921.1,684.18
2017,7,17,12,0,939.0,111.0,3.5,24.0,1009.0,891.71,663.39
2017,7,17,12,15,939.5,111.0,3.5,24.0,1009.0,858.12,640.75
2017,7,17,12,30,940.0,111.0,3.5,24.0,1009.0,822.2,616.43
2017,7,17,12,45,942.5,108.0,3.55,24.0,1003.0,783.01,589.95
2017,7,17,13,0,945.0,105.0,3.6,24.0,997.0,741.7,560.68
2017,7,17,13,15,942.5,104.5,3.6,24.0,982.5,697.21,527.4
2017,7,17,13,30,940.0,104.0,3.6,24.0,968.0,651.21,492.27
2017,7,17,13,45,939.5,101.0,3.65,24.0,947.0,603.02,454.82
2017,7,17,14,0,939.0,98.0,3.7,24.0,926.0,553.53,415.33
2017,7,17,14,15,933.5,97.0,3.7,23.5,897.5,502.2,373.95
2017,7,17,14,30,928.0,96.0,3.7,23.0,869.0,450.39,330.9
2017,7,17,14,45,923.0,93.0,3.75,23.0,835.5,396.99,284.95
2017,7,17,15,0,918.0,90.0,3.8,23.0,802.0,343.51,238.11
2017,7,17,15,15,908.0,88.5,3.8,23.0,762.0,290.02,191.24
2017,7,17,15,30,898.0,87.0,3.8,23.0,722.0,237.34,146.11
2017,7,17,15,45,887.0,84.0,3.8,23.0,678.0,184.47,104.04
2017,7,17,16,0,876.0,81.0,3.8,23.0,634.0,132.93,69.55
2017,7,17,16,15,859.5,78.5,3.75,22.5,586.0,83.05,48.45
2017,7,17,16,30,843.0,76.0,3.7,22.0,538.0,63.01,48.41
2017,7,17,16,45,822.0,72.5,3.7,21.5,487.5,60.89,46.88
2017,7,17,17,0,801.0,69.0,3.7,21.0,437.0,51.0,38.62
2017,7,17,17,15,771.0,65.5,3.65,20.5,385.0,49.52,37.56
2017,7,17,17,30,741.0,62.0,3.6,20.0,333.0,47.97,36.4
2017,7,17,17,45,698.5,57.5,3.55,19.5,281.5,45.49,34.36
2017,7,17,18,0,656.0,53.0,3.5,19.0,230.0,42.95,32.17
2017,7,17,18,15,592.0,47.0,3.45,18.0,181.5,38.94,28.62
2017,7,17,18,30,528.0,41.0,3.4,17.0,133.0,31.93,22.27
2017,7,17,18,45,422.5,32.5,3.35,16.5,91.0,25.81,16.42
2017,7,17,19,0,317.0,24.0,3.3,16.0,49.0,19.51,8.48
2017,7,17,19,15,158.5,12.0,3.3,15.5,24.5,10.91,0.0
2017,7,17,19,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,7,17,19,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2017,7,17,20,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,7,17,20,15,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2017,7,17,20,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,7,17,20,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,7,17,21,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,7,17,21,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2017,7,17,21,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,17,21,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,17,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,17,22,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,17,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,17,22,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,17,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,17,23,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2017,7,17,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,7,17,23,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,7,18,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,7,18,0,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,7,18,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,7,18,0,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,7,18,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,7,18,1,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,7,18,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,7,18,1,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,7,18,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,7,18,2,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2017,7,18,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,7,18,2,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,7,18,3,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,7,18,3,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,7,18,3,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,7,18,3,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,7,18,4,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,7,18,4,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,7,18,4,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,7,18,4,45,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2017,7,18,5,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,7,18,5,15,109.5,13.5,3.55,12.0,21.5,71.84,0.0
2017,7,18,5,30,219.0,27.0,3.6,12.0,43.0,194.94,125.58
2017,7,18,5,45,327.0,38.0,3.7,12.5,83.0,290.84,236.16
2017,7,18,6,0,435.0,49.0,3.8,13.0,123.0,391.31,325.8
2017,7,18,6,15,506.0,57.0,3.8,13.5,171.0,469.99,393.88
2017,7,18,6,30,577.0,65.0,3.8,14.0,219.0,552.95,461.4
2017,7,18,6,45,450.5,95.0,3.85,14.5,230.5,503.88,421.21
2017,7,18,7,0,324.0,125.0,3.9,15.0,242.0,432.77,361.3
2017,7,18,7,15,354.5,141.0,3.9,15.0,287.0,504.23,417.8
2017,7,18,7,30,385.0,157.0,3.9,15.0,332.0,558.49,459.25
2017,7,18,7,45,303.0,193.5,3.9,15.5,341.0,516.53,421.95
2017,7,18,8,0,221.0,230.0,3.9,16.0,350.0,469.02,380.62
2017,7,18,8,15,529.5,164.0,3.85,16.5,487.0,722.57,579.59
2017,7,18,8,30,838.0,98.0,3.8,17.0,624.0,953.09,741.5
2017,7,18,8,45,853.5,100.0,3.75,17.5,669.0,968.59,746.73
2017,7,18,9,0,869.0,102.0,3.7,18.0,714.0,991.65,758.93
2017,7,18,9,15,622.5,213.5,3.65,18.0,665.0,889.96,686.11
2017,7,18,9,30,376.0,325.0,3.6,18.0,616.0,738.11,570.44
2017,7,18,9,45,640.5,218.0,3.6,18.5,740.0,905.43,694.67
2017,7,18,10,0,905.0,111.0,3.6,19.0,864.0,1028.57,775.1
2017,7,18,10,15,911.5,112.5,3.6,19.0,893.0,1026.3,771.41
2017,7,18,10,30,918.0,114.0,3.6,19.0,922.0,1020.67,766.71
2017,7,18,10,45,924.0,114.0,3.6,19.0,944.5,1009.69,758.57
2017,7,18,11,0,930.0,114.0,3.6,19.0,967.0,995.42,748.38
2017,7,18,11,15,933.0,114.5,3.6,19.0,982.0,975.62,734.57
2017,7,18,11,30,936.0,115.0,3.6,19.0,997.0,952.75,718.79
2017,7,18,11,45,939.0,114.5,3.6,19.5,1005.0,925.99,699.08
2017,7,18,12,0,942.0,114.0,3.6,20.0,1013.0,896.44,677.54
2017,7,18,12,15,942.0,114.0,3.6,20.0,1013.0,862.27,654.12
2017,7,18,12,30,942.0,114.0,3.6,20.0,1013.0,825.78,629.0
2017,7,18,12,45,942.0,112.5,3.6,20.0,1006.0,785.87,601.36
2017,7,18,13,0,942.0,111.0,3.6,20.0,999.0,744.0,570.82
2017,7,18,13,15,939.5,110.5,3.6,20.0,984.5,699.5,537.04
2017,7,18,13,30,937.0,110.0,3.6,20.0,970.0,653.51,501.39
2017,7,18,13,45,934.5,107.5,3.6,20.5,948.5,604.63,461.87
2017,7,18,14,0,932.0,105.0,3.6,21.0,927.0,554.65,420.62
2017,7,18,14,15,926.0,104.0,3.6,20.5,898.0,503.3,378.82
2017,7,18,14,30,920.0,103.0,3.6,20.0,869.0,451.54,335.4
2017,7,18,14,45,914.0,100.0,3.6,20.0,835.0,398.09,288.94
2017,7,18,15,0,908.0,97.0,3.6,20.0,801.0,344.66,241.72
2017,7,18,15,15,897.5,95.5,3.6,20.0,760.5,291.43,194.7
2017,7,18,15,30,887.0,94.0,3.6,20.0,720.0,239.07,149.5
2017,7,18,15,45,875.5,90.5,3.65,20.0,676.0,186.24,107.21
2017,7,18,16,0,864.0,87.0,3.7,20.0,632.0,134.8,72.63
2017,7,18,16,15,847.0,84.5,3.65,19.5,583.5,85.39,51.92
2017,7,18,16,30,830.0,82.0,3.6,19.0,535.0,57.57,44.33
2017,7,18,16,45,809.0,78.0,3.6,19.0,484.5,56.16,43.28
2017,7,18,17,0,788.0,74.0,3.6,19.0,434.0,54.63,42.11
2017,7,18,17,15,757.0,70.0,3.55,18.5,382.5,52.91,40.85
2017,7,18,17,30,726.0,66.0,3.5,18.0,331.0,51.12,39.48
2017,7,18,17,45,683.0,61.0,3.5,17.5,279.5,48.37,37.19
2017,7,18,18,0,640.0,56.0,3.5,17.0,228.0,41.66,31.31
2017,7,18,18,15,574.0,49.5,3.4,16.5,179.5,37.69,27.71
2017,7,18,18,30,508.0,43.0,3.3,16.0,131.0,33.62,23.84
2017,7,18,18,45,399.5,34.0,3.2,15.5,89.0,27.14,17.61
2017,7,18,19,0,291.0,25.0,3.1,15.0,47.0,20.46,8.91
2017,7,18,19,15,145.5,12.5,3.1,14.5,23.5,11.37,0.0
2017,7,18,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,7,18,19,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,7,18,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,7,18,20,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2017,7,18,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,7,18,20,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,7,18,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,7,18,21,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2017,7,18,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,7,18,21,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,7,18,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,7,18,22,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,7,18,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,7,18,22,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,7,18,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,7,18,23,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,7,18,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,7,18,23,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,7,19,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,7,19,0,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2017,7,19,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,7,19,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,7,19,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,7,19,1,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,7,19,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,7,19,1,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,7,19,2,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,7,19,2,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,7,19,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,7,19,2,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,7,19,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,7,19,3,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,7,19,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,7,19,3,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,7,19,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,7,19,4,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,7,19,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,7,19,4,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,7,19,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,7,19,5,15,131.0,12.0,2.35,11.5,21.5,82.03,0.0
2017,7,19,5,30,262.0,24.0,2.4,12.0,43.0,216.25,134.06
2017,7,19,5,45,372.5,34.0,2.45,12.5,84.0,314.92,254.26
2017,7,19,6,0,483.0,44.0,2.5,13.0,125.0,417.41,345.14
2017,7,19,6,15,551.0,51.0,2.45,13.5,173.5,494.11,410.18
2017,7,19,6,30,619.0,58.0,2.4,14.0,222.0,574.97,474.45
2017,7,19,6,45,665.5,63.0,2.35,15.0,273.5,639.56,522.07
2017,7,19,7,0,712.0,68.0,2.3,16.0,325.0,701.15,565.02
2017,7,19,7,15,744.5,72.5,2.25,16.0,377.0,755.93,603.2
2017,7,19,7,30,777.0,77.0,2.2,16.0,429.0,810.28,639.85
2017,7,19,7,45,801.0,80.0,2.15,16.5,480.0,854.14,666.79
2017,7,19,8,0,825.0,83.0,2.1,17.0,531.0,896.48,692.0
2017,7,19,8,15,843.5,86.0,2.1,17.5,579.5,921.98,705.63
2017,7,19,8,30,862.0,89.0,2.1,18.0,628.0,954.81,724.24
2017,7,19,8,45,876.0,91.0,2.1,18.5,673.5,979.54,737.12
2017,7,19,9,0,890.0,93.0,2.1,19.0,719.0,1001.51,748.18
2017,7,19,9,15,900.5,95.0,2.05,19.5,759.5,1017.03,754.39
2017,7,19,9,30,911.0,97.0,2.0,20.0,800.0,1029.39,758.64
2017,7,19,9,45,912.5,102.0,2.0,20.5,833.0,1032.82,757.89
2017,7,19,10,0,914.0,107.0,2.0,21.0,866.0,1032.8,755.16
2017,7,19,10,15,920.5,108.5,2.05,21.0,895.0,1030.54,753.29
2017,7,19,10,30,927.0,110.0,2.1,21.0,924.0,1024.9,749.39
2017,7,19,10,45,933.0,110.0,2.15,21.5,947.0,1013.86,740.73
2017,7,19,11,0,939.0,110.0,2.2,22.0,970.0,999.5,730.09
2017,7,19,11,15,942.0,110.5,2.25,22.0,985.0,979.59,717.36
2017,7,19,11,30,945.0,111.0,2.3,22.0,1000.0,956.57,702.67
2017,7,19,11,45,947.5,110.5,2.4,22.5,1008.0,929.19,684.25
2017,7,19,12,0,950.0,110.0,2.5,23.0,1016.0,899.02,663.93
2017,7,19,12,15,950.0,110.0,2.6,23.0,1016.0,864.63,641.93
2017,7,19,12,30,950.0,110.0,2.7,23.0,1016.0,827.9,618.12
2017,7,19,12,45,948.5,110.0,2.8,23.0,1008.5,787.88,591.78
2017,7,19,13,0,947.0,110.0,2.9,23.0,1001.0,745.94,562.48
2017,7,19,13,15,944.0,109.0,2.95,23.0,986.0,700.47,529.0
2017,7,19,13,30,941.0,108.0,3.0,23.0,971.0,653.55,493.62
2017,7,19,13,45,938.0,106.5,3.05,23.0,949.0,604.96,456.04
2017,7,19,14,0,935.0,105.0,3.1,23.0,927.0,555.29,416.56
2017,7,19,14,15,928.5,103.5,3.1,22.5,898.0,503.13,374.7
2017,7,19,14,30,922.0,102.0,3.1,22.0,869.0,450.62,331.24
2017,7,19,14,45,916.0,99.5,3.15,22.0,834.5,397.38,285.51
2017,7,19,15,0,910.0,97.0,3.2,22.0,800.0,344.16,238.96
2017,7,19,15,15,899.0,95.0,3.25,21.5,759.5,290.3,192.33
2017,7,19,15,30,888.0,93.0,3.3,21.0,719.0,237.37,147.37
2017,7,19,15,45,876.5,89.5,3.35,21.0,674.5,184.45,105.32
2017,7,19,16,0,865.0,86.0,3.4,21.0,630.0,132.91,71.08
2017,7,19,16,15,847.0,83.5,3.4,20.5,581.5,83.4,50.88
2017,7,19,16,30,829.0,81.0,3.4,20.0,533.0,56.92,43.59
2017,7,19,16,45,807.5,77.0,3.45,20.0,482.5,55.47,42.52
2017,7,19,17,0,786.0,73.0,3.5,20.0,432.0,53.91,41.32
2017,7,19,17,15,754.5,69.0,3.5,19.5,379.5,52.17,40.03
2017,7,19,17,30,723.0,65.0,3.5,19.0,327.0,50.35,38.63
2017,7,19,17,45,681.0,59.5,3.5,18.5,276.0,47.15,35.96
2017,7,19,18,0,639.0,54.0,3.5,18.0,225.0,43.84,33.08
2017,7,19,18,15,572.5,48.0,3.4,17.0,176.5,36.51,26.6
2017,7,19,18,30,506.0,42.0,3.3,16.0,128.0,32.82,23.12
2017,7,19,18,45,400.0,32.5,3.25,15.5,86.5,25.87,16.48
2017,7,19,19,0,294.0,23.0,3.2,15.0,45.0,18.68,7.3
2017,7,19,19,15,147.0,11.5,3.2,14.5,22.5,10.46,0.0
2017,7,19,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,7,19,19,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2017,7,19,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,7,19,20,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2017,7,19,20,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,7,19,20,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,7,19,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,7,19,21,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,7,19,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,7,19,21,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,7,19,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,7,19,22,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,7,19,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,7,19,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,7,19,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,7,19,23,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2017,7,19,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,7,19,23,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,7,20,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,7,20,0,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,7,20,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,7,20,0,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,7,20,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,7,20,1,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,7,20,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,7,20,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,7,20,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,7,20,2,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,7,20,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,7,20,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,7,20,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,7,20,3,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,7,20,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,7,20,3,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,7,20,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,7,20,4,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,7,20,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,7,20,4,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2017,7,20,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,7,20,5,15,141.0,11.0,3.2,12.5,21.0,86.39,0.0
2017,7,20,5,30,282.0,22.0,3.2,13.0,42.0,224.45,132.23
2017,7,20,5,45,390.5,31.0,3.25,13.5,82.5,322.12,259.21
2017,7,20,6,0,499.0,40.0,3.3,14.0,123.0,422.46,349.12
2017,7,20,6,15,566.0,46.5,3.3,14.5,171.0,498.1,413.67
2017,7,20,6,30,633.0,53.0,3.3,15.0,219.0,573.1,474.07
2017,7,20,6,45,676.5,58.0,3.35,15.5,269.5,636.41,522.72
2017,7,20,7,0,720.0,63.0,3.4,16.0,320.0,700.8,570.13
2017,7,20,7,15,751.0,66.5,3.35,16.5,371.5,753.16,606.32
2017,7,20,7,30,782.0,70.0,3.3,17.0,423.0,805.03,640.95
2017,7,20,7,45,805.5,73.0,3.25,17.5,473.5,848.56,668.5
2017,7,20,8,0,829.0,76.0,3.2,18.0,524.0,881.22,687.7
2017,7,20,8,15,846.0,78.5,3.15,18.5,572.0,914.45,707.0
2017,7,20,8,30,863.0,81.0,3.1,19.0,620.0,945.43,724.41
2017,7,20,8,45,876.5,83.0,3.05,19.5,665.0,969.87,737.12
2017,7,20,9,0,890.0,85.0,3.0,20.0,710.0,991.53,747.91
2017,7,20,9,15,900.5,87.0,2.95,20.0,750.0,1007.24,756.12
2017,7,20,9,30,911.0,89.0,2.9,20.0,790.0,1019.79,762.35
2017,7,20,9,45,918.5,90.5,2.85,20.5,824.5,1025.51,762.71
2017,7,20,10,0,926.0,92.0,2.8,21.0,859.0,1027.89,761.05
2017,7,20,10,15,931.5,93.0,2.8,21.5,887.5,1024.36,756.18
2017,7,20,10,30,937.0,94.0,2.8,22.0,916.0,1017.46,749.31
2017,7,20,10,45,941.5,94.5,2.8,22.5,938.5,1005.69,739.45
2017,7,20,11,0,946.0,95.0,2.8,23.0,961.0,990.61,727.61
2017,7,20,11,15,948.5,96.0,2.85,23.0,975.5,970.91,714.73
2017,7,20,11,30,951.0,97.0,2.9,23.0,990.0,948.09,699.84
2017,7,20,11,45,952.5,97.0,3.0,23.0,998.0,920.43,682.11
2017,7,20,12,0,954.0,97.0,3.1,23.0,1006.0,889.99,662.43
2017,7,20,12,15,954.0,97.0,3.15,23.0,1006.0,855.71,639.69
2017,7,20,12,30,954.0,97.0,3.2,23.0,1006.0,819.04,615.18
2017,7,20,12,45,942.5,103.0,3.3,23.0,995.5,776.93,586.94
2017,7,20,13,0,931.0,109.0,3.4,23.0,985.0,733.45,556.08
2017,7,20,13,15,928.5,108.5,3.45,23.0,970.5,689.36,523.2
2017,7,20,13,30,926.0,108.0,3.5,23.0,956.0,643.8,488.4
2017,7,20,13,45,924.0,105.5,3.6,23.0,935.0,595.63,450.94
2017,7,20,14,0,922.0,103.0,3.7,23.0,914.0,546.31,411.5
2017,7,20,14,15,916.0,102.0,3.75,22.5,885.5,495.38,370.3
2017,7,20,14,30,910.0,101.0,3.8,22.0,857.0,444.05,327.48
2017,7,20,14,45,905.5,98.0,3.9,22.0,823.5,391.54,282.04
2017,7,20,15,0,901.0,95.0,4.0,22.0,790.0,338.91,235.7
2017,7,20,15,15,891.0,93.0,4.05,21.5,750.5,285.74,189.36
2017,7,20,15,30,881.0,91.0,4.1,21.0,711.0,233.39,144.71
2017,7,20,15,45,871.5,87.0,4.15,21.0,667.5,180.74,102.78
2017,7,20,16,0,862.0,83.0,4.2,21.0,624.0,129.28,68.66
2017,7,20,16,15,845.0,80.5,4.2,20.5,576.0,79.96,49.08
2017,7,20,16,30,828.0,78.0,4.2,20.0,528.0,64.24,49.9
2017,7,20,16,45,810.5,73.5,4.25,20.0,479.0,53.05,40.43
2017,7,20,17,0,793.0,69.0,4.3,20.0,430.0,51.06,38.85
2017,7,20,17,15,762.5,65.5,4.3,19.5,378.0,49.58,37.78
2017,7,20,17,30,732.0,62.0,4.3,19.0,326.0,48.05,36.62
2017,7,20,17,45,693.5,56.5,4.3,18.5,275.5,44.77,33.87
2017,7,20,18,0,655.0,51.0,4.3,18.0,225.0,41.37,30.9
2017,7,20,18,15,590.5,45.5,4.15,17.5,176.5,37.74,27.6
2017,7,20,18,30,526.0,40.0,4.0,17.0,128.0,31.23,21.61
2017,7,20,18,45,422.0,31.0,3.9,16.5,87.0,24.65,15.32
2017,7,20,19,0,318.0,22.0,3.8,16.0,46.0,17.85,6.29
2017,7,20,19,15,159.0,11.0,3.75,15.5,23.0,10.01,0.0
2017,7,20,19,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,7,20,19,45,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2017,7,20,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,7,20,20,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2017,7,20,20,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,7,20,20,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2017,7,20,21,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,7,20,21,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2017,7,20,21,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,7,20,21,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2017,7,20,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,7,20,22,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,7,20,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,7,20,22,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,7,20,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,7,20,23,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2017,7,20,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,7,20,23,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,7,21,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,7,21,0,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,7,21,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,7,21,0,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,7,21,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,7,21,1,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,7,21,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,21,1,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,21,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,21,2,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,21,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,21,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,21,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,7,21,3,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2017,7,21,3,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,7,21,3,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,7,21,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,7,21,4,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,7,21,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,7,21,4,45,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2017,7,21,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,21,5,15,145.5,11.0,2.45,12.5,20.5,88.66,0.0
2017,7,21,5,30,291.0,22.0,2.4,13.0,41.0,228.41,126.24
2017,7,21,5,45,398.0,31.0,2.4,13.5,82.0,326.59,261.21
2017,7,21,6,0,505.0,40.0,2.4,14.0,123.0,426.1,350.19
2017,7,21,6,15,572.5,46.5,2.35,14.5,171.0,502.31,414.47
2017,7,21,6,30,640.0,53.0,2.3,15.0,219.0,577.8,474.3
2017,7,21,6,45,683.5,57.5,2.25,15.5,270.5,640.73,521.47
2017,7,21,7,0,727.0,62.0,2.2,16.0,322.0,704.69,567.11
2017,7,21,7,15,758.5,66.0,2.1,16.5,373.5,758.36,602.86
2017,7,21,7,30,790.0,70.0,2.0,17.0,425.0,811.56,636.83
2017,7,21,7,45,814.0,73.0,1.95,17.5,476.5,855.77,663.7
2017,7,21,8,0,838.0,76.0,1.9,18.0,528.0,889.09,682.38
2017,7,21,8,15,855.5,78.5,1.8,18.5,576.5,922.98,700.53
2017,7,21,8,30,873.0,81.0,1.7,19.0,625.0,954.61,716.67
2017,7,21,8,45,886.5,83.0,1.65,19.5,670.0,979.18,728.5
2017,7,21,9,0,900.0,85.0,1.6,20.0,715.0,1000.94,738.43
2017,7,21,9,15,910.0,86.5,1.6,20.5,755.5,1015.63,744.54
2017,7,21,9,30,920.0,88.0,1.6,21.0,796.0,1027.14,748.78
2017,7,21,9,45,917.5,95.5,1.65,21.5,828.0,1029.65,748.18
2017,7,21,10,0,915.0,103.0,1.7,22.0,860.0,1028.54,745.55
2017,7,21,10,15,921.5,104.0,1.75,22.0,889.0,1025.83,743.5
2017,7,21,10,30,928.0,105.0,1.8,22.0,918.0,1019.75,739.45
2017,7,21,10,45,933.5,105.5,1.9,22.5,940.5,1008.81,731.69
2017,7,21,11,0,939.0,106.0,2.0,23.0,963.0,994.54,721.89
2017,7,21,11,15,941.5,106.5,2.1,23.0,978.5,974.23,709.61
2017,7,21,11,30,944.0,107.0,2.2,23.0,994.0,950.82,695.32
2017,7,21,11,45,946.5,107.0,2.35,23.5,1002.0,923.98,677.84
2017,7,21,12,0,949.0,107.0,2.5,24.0,1010.0,894.31,658.34
2017,7,21,12,15,949.0,107.0,2.6,24.0,1010.0,859.95,636.41
2017,7,21,12,30,949.0,107.0,2.7,24.0,1010.0,823.23,612.66
2017,7,21,12,45,945.0,108.5,2.8,24.0,1002.0,782.67,586.0
2017,7,21,13,0,941.0,110.0,2.9,24.0,994.0,740.34,556.41
2017,7,21,13,15,938.5,109.0,2.95,23.5,979.5,695.35,524.35
2017,7,21,13,30,936.0,108.0,3.0,23.0,965.0,648.87,490.24
2017,7,21,13,45,932.5,107.0,3.1,23.0,943.0,600.53,452.92
2017,7,21,14,0,929.0,106.0,3.2,23.0,921.0,551.14,413.68
2017,7,21,14,15,923.0,104.5,3.25,23.0,892.5,499.38,371.39
2017,7,21,14,30,917.0,103.0,3.3,23.0,864.0,447.22,327.6
2017,7,21,14,45,910.5,101.0,3.35,23.0,829.5,394.32,282.17
2017,7,21,15,0,904.0,99.0,3.4,23.0,795.0,341.47,236.03
2017,7,21,15,15,893.0,97.0,3.4,22.5,755.0,287.8,189.67
2017,7,21,15,30,882.0,95.0,3.4,22.0,715.0,235.06,145.11
2017,7,21,15,45,870.0,92.0,3.4,22.0,670.5,182.61,103.87
2017,7,21,16,0,858.0,89.0,3.4,22.0,626.0,131.58,70.69
2017,7,21,16,15,840.0,86.0,3.4,21.5,577.5,72.15,43.56
2017,7,21,16,30,822.0,83.0,3.4,21.0,529.0,58.34,44.64
2017,7,21,16,45,799.0,79.5,3.4,21.0,478.5,57.3,43.92
2017,7,21,17,0,776.0,76.0,3.4,21.0,428.0,56.18,43.11
2017,7,21,17,15,744.0,72.0,3.35,20.0,376.0,54.54,42.01
2017,7,21,17,30,712.0,68.0,3.3,19.0,324.0,52.83,40.81
2017,7,21,17,45,666.5,62.5,3.25,18.5,272.5,45.43,34.45
2017,7,21,18,0,621.0,57.0,3.2,18.0,221.0,42.52,31.92
2017,7,21,18,15,551.5,50.0,3.1,17.5,172.5,38.19,28.0
2017,7,21,18,30,482.0,43.0,3.0,17.0,124.0,33.74,23.78
2017,7,21,18,45,368.0,33.5,2.95,16.5,83.0,26.82,17.13
2017,7,21,19,0,254.0,24.0,2.9,16.0,42.0,19.69,7.01
2017,7,21,19,15,127.0,12.0,2.9,15.5,21.0,10.91,0.0
2017,7,21,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,7,21,19,45,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2017,7,21,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,7,21,20,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,7,21,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,7,21,20,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,7,21,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,7,21,21,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2017,7,21,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,7,21,21,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,7,21,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,7,21,22,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,7,21,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,7,21,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,7,21,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,7,21,23,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2017,7,21,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,7,21,23,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,7,22,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,7,22,0,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,7,22,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,7,22,0,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,7,22,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,7,22,1,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,7,22,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,7,22,1,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,7,22,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,7,22,2,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2017,7,22,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,7,22,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,7,22,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,7,22,3,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,7,22,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,7,22,3,45,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2017,7,22,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,7,22,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,7,22,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,7,22,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,7,22,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,7,22,5,15,112.5,11.0,1.2,12.5,18.5,70.69,0.0
2017,7,22,5,30,225.0,22.0,1.2,13.0,37.0,188.41,95.12
2017,7,22,5,45,337.0,33.0,1.2,14.0,76.5,290.36,229.82
2017,7,22,6,0,449.0,44.0,1.2,15.0,116.0,393.16,319.36
2017,7,22,6,15,520.0,51.5,1.15,15.5,163.5,471.2,384.21
2017,7,22,6,30,591.0,59.0,1.1,16.0,211.0,553.71,447.98
2017,7,22,6,45,639.0,64.5,1.05,16.5,262.0,619.15,495.54
2017,7,22,7,0,687.0,70.0,1.0,17.0,313.0,686.21,541.86
2017,7,22,7,15,721.0,74.5,1.0,17.5,365.0,736.6,574.74
2017,7,22,7,30,755.0,79.0,1.0,18.0,417.0,791.65,609.79
2017,7,22,7,45,780.5,82.5,1.0,18.5,468.0,837.02,637.03
2017,7,22,8,0,806.0,86.0,1.0,19.0,519.0,880.96,662.69
2017,7,22,8,15,825.0,88.5,1.0,19.5,567.5,915.72,681.73
2017,7,22,8,30,844.0,91.0,1.0,20.0,616.0,938.29,692.66
2017,7,22,8,45,858.5,93.5,1.0,21.0,661.0,963.87,704.26
2017,7,22,9,0,873.0,96.0,1.0,22.0,706.0,986.73,713.94
2017,7,22,9,15,884.0,98.0,1.0,22.5,746.5,1002.6,720.58
2017,7,22,9,30,895.0,100.0,1.0,23.0,787.0,1015.37,725.43
2017,7,22,9,45,905.0,101.0,1.05,23.5,822.5,1022.81,728.1
2017,7,22,10,0,915.0,102.0,1.1,24.0,858.0,1026.94,728.92
2017,7,22,10,15,921.0,103.5,1.1,24.5,887.0,1024.29,724.78
2017,7,22,10,30,927.0,105.0,1.1,25.0,916.0,1018.25,718.81
2017,7,22,10,45,932.0,105.5,1.15,25.5,938.5,1006.83,710.64
2017,7,22,11,0,937.0,106.0,1.2,26.0,961.0,992.1,700.59
2017,7,22,11,15,940.0,107.0,1.3,26.0,976.5,972.76,689.92
2017,7,22,11,30,943.0,108.0,1.4,26.0,992.0,950.28,677.23
2017,7,22,11,45,944.5,108.0,1.5,26.5,1000.0,922.55,659.78
2017,7,22,12,0,946.0,108.0,1.6,27.0,1008.0,892.05,640.45
2017,7,22,12,15,946.5,108.0,1.65,27.0,1008.5,858.13,619.44
2017,7,22,12,30,947.0,108.0,1.7,27.0,1009.0,821.82,596.68
2017,7,22,12,45,944.0,109.0,1.8,27.5,1001.0,781.58,570.39
2017,7,22,13,0,941.0,110.0,1.9,28.0,993.0,739.51,541.17
2017,7,22,13,15,938.5,109.5,1.95,28.0,978.5,694.87,509.6
2017,7,22,13,30,936.0,109.0,2.0,28.0,964.0,648.72,476.09
2017,7,22,13,45,932.0,108.0,2.1,28.0,942.0,600.03,440.03
2017,7,22,14,0,928.0,107.0,2.2,28.0,920.0,550.35,402.03
2017,7,22,14,15,922.0,105.5,2.2,27.5,891.5,498.57,361.69
2017,7,22,14,30,916.0,104.0,2.2,27.0,863.0,446.39,319.7
2017,7,22,14,45,908.0,102.5,2.25,27.0,828.5,393.32,275.4
2017,7,22,15,0,900.0,101.0,2.3,27.0,794.0,340.45,230.44
2017,7,22,15,15,889.5,99.0,2.3,26.5,753.5,287.04,185.37
2017,7,22,15,30,879.0,97.0,2.3,26.0,713.0,234.5,142.0
2017,7,22,15,45,865.0,94.0,2.35,26.0,668.0,181.87,101.7
2017,7,22,16,0,851.0,91.0,2.4,26.0,623.0,130.88,69.52
2017,7,22,16,15,832.5,88.5,2.4,25.5,574.5,72.12,43.91
2017,7,22,16,30,814.0,86.0,2.4,25.0,526.0,60.42,45.64
2017,7,22,16,45,789.5,82.0,2.4,25.0,475.0,59.09,44.69
2017,7,22,17,0,765.0,78.0,2.4,25.0,424.0,57.67,43.65
2017,7,22,17,15,580.5,95.0,2.35,24.0,339.0,65.31,50.51
2017,7,22,17,30,396.0,112.0,2.3,23.0,254.0,78.8,62.4
2017,7,22,17,45,359.5,100.0,2.3,22.5,213.0,71.81,56.59
2017,7,22,18,0,323.0,88.0,2.3,22.0,172.0,64.47,50.32
2017,7,22,18,15,284.0,71.5,2.15,21.0,133.5,53.39,40.68
2017,7,22,18,30,245.0,55.0,2.0,20.0,95.0,41.82,30.38
2017,7,22,18,45,180.0,39.0,1.9,19.0,63.0,30.11,19.62
2017,7,22,19,0,115.0,23.0,1.8,18.0,31.0,17.99,5.27
2017,7,22,19,15,57.5,11.5,1.75,17.5,15.5,10.46,0.0
