Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,22,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,7,22,19,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,7,22,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,7,22,20,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2017,7,22,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,7,22,20,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,7,22,21,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,7,22,21,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,7,22,21,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,7,22,21,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,7,22,22,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,7,22,22,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2017,7,22,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,7,22,22,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,7,22,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,7,22,23,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,7,22,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,7,22,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,7,23,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,7,23,0,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2017,7,23,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,7,23,0,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,7,23,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,7,23,1,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,7,23,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,7,23,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,7,23,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,7,23,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,7,23,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,7,23,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,7,23,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,7,23,3,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2017,7,23,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,7,23,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,7,23,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,7,23,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,7,23,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,7,23,4,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2017,7,23,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,7,23,5,15,96.0,10.5,1.15,14.5,17.0,61.23,0.0
2017,7,23,5,30,192.0,21.0,1.2,15.0,34.0,166.75,74.47
2017,7,23,5,45,301.0,32.5,1.25,15.5,72.0,266.85,209.48
2017,7,23,6,0,410.0,44.0,1.3,16.0,110.0,366.5,297.24
2017,7,23,6,15,481.0,52.5,1.25,16.5,156.0,444.21,362.21
2017,7,23,6,30,552.0,61.0,1.2,17.0,202.0,526.5,426.55
2017,7,23,6,45,369.0,98.5,1.15,17.5,201.5,442.87,359.78
2017,7,23,7,0,186.0,136.0,1.1,18.0,201.0,317.98,258.48
2017,7,23,7,15,453.0,109.0,1.1,18.5,302.0,546.99,439.66
2017,7,23,7,30,720.0,82.0,1.1,19.0,403.0,763.86,591.94
2017,7,23,7,45,747.0,85.5,1.15,20.0,453.5,809.74,617.43
2017,7,23,8,0,774.0,89.0,1.2,21.0,504.0,854.34,643.37
2017,7,23,8,15,793.5,92.0,1.2,21.0,552.0,889.59,664.3
2017,7,23,8,30,813.0,95.0,1.2,21.0,600.0,922.7,683.67
2017,7,23,8,45,829.0,97.5,1.3,21.5,644.5,949.38,698.98
2017,7,23,9,0,845.0,100.0,1.4,22.0,689.0,963.18,706.0
2017,7,23,9,15,856.5,102.5,1.45,22.5,729.5,979.88,714.34
2017,7,23,9,30,868.0,105.0,1.5,23.0,770.0,993.55,720.76
2017,7,23,9,45,866.5,113.0,1.6,23.5,802.0,997.14,721.63
2017,7,23,10,0,865.0,121.0,1.7,24.0,834.0,997.25,720.5
2017,7,23,10,15,872.0,122.5,1.75,24.0,863.0,995.56,719.07
2017,7,23,10,30,879.0,124.0,1.8,24.0,892.0,990.62,715.71
2017,7,23,10,45,886.5,123.5,1.9,24.5,915.0,980.89,708.68
2017,7,23,11,0,894.0,123.0,2.0,25.0,938.0,967.94,699.69
2017,7,23,11,15,897.5,124.0,2.05,25.0,953.0,949.57,688.07
2017,7,23,11,30,901.0,125.0,2.1,25.0,968.0,928.16,674.55
2017,7,23,11,45,904.0,124.5,2.15,25.5,976.5,902.04,656.69
2017,7,23,12,0,907.0,124.0,2.2,26.0,985.0,873.21,637.08
2017,7,23,12,15,907.0,124.0,2.25,26.0,985.5,839.84,615.66
2017,7,23,12,30,907.0,124.0,2.3,26.0,986.0,804.24,592.61
2017,7,23,12,45,898.0,128.5,2.35,26.0,976.5,763.76,565.91
2017,7,23,13,0,889.0,133.0,2.4,26.0,967.0,721.9,536.13
2017,7,23,13,15,886.0,132.5,2.4,25.5,952.5,678.8,505.64
2017,7,23,13,30,883.0,132.0,2.4,25.0,938.0,634.36,473.32
2017,7,23,13,45,876.5,132.0,2.45,25.0,915.5,587.21,437.38
2017,7,23,14,0,870.0,132.0,2.5,25.0,893.0,539.37,399.91
2017,7,23,14,15,863.0,130.0,2.55,24.5,865.0,489.33,360.47
2017,7,23,14,30,856.0,128.0,2.6,24.0,837.0,439.08,319.58
2017,7,23,14,45,844.5,127.0,2.65,24.0,802.0,381.87,271.91
2017,7,23,15,0,833.0,126.0,2.7,24.0,767.0,330.64,227.95
2017,7,23,15,15,820.5,123.5,2.7,23.5,727.0,279.0,184.04
2017,7,23,15,30,808.0,121.0,2.7,23.0,687.0,228.62,142.15
2017,7,23,15,45,790.0,118.5,2.75,22.5,642.5,178.97,104.19
2017,7,23,16,0,772.0,116.0,2.8,22.0,598.0,131.54,74.36
2017,7,23,16,15,751.0,112.0,2.8,21.5,550.0,85.35,57.27
2017,7,23,16,30,730.0,108.0,2.8,21.0,502.0,68.13,53.01
2017,7,23,16,45,702.5,103.5,2.8,20.5,452.0,67.35,52.66
2017,7,23,17,0,675.0,99.0,2.8,20.0,402.0,66.48,52.2
2017,7,23,17,15,637.5,93.0,2.75,19.5,351.0,64.32,50.61
2017,7,23,17,30,600.0,87.0,2.7,19.0,300.0,62.04,48.86
2017,7,23,17,45,550.0,79.0,2.7,18.5,250.5,57.94,45.42
2017,7,23,18,0,500.0,71.0,2.7,18.0,201.0,53.63,41.67
2017,7,23,18,15,425.5,61.5,2.6,17.5,155.0,47.73,36.32
2017,7,23,18,30,351.0,52.0,2.5,17.0,109.0,39.88,29.06
2017,7,23,18,45,245.5,38.0,2.45,16.5,71.0,29.5,19.26
2017,7,23,19,0,140.0,24.0,2.4,16.0,33.0,18.84,5.15
2017,7,23,19,15,70.0,12.0,2.35,15.5,16.5,10.91,0.0
2017,7,23,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,7,23,19,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,7,23,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,7,23,20,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2017,7,23,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,7,23,20,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,7,23,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,7,23,21,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,7,23,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,7,23,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,7,23,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,7,23,22,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2017,7,23,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,7,23,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,7,23,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,7,23,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,7,23,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,7,23,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,7,24,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,7,24,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,7,24,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,7,24,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,7,24,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,7,24,1,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2017,7,24,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,7,24,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,7,24,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,7,24,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,7,24,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,7,24,2,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,7,24,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,7,24,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,7,24,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,7,24,3,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,7,24,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,7,24,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,7,24,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,7,24,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,7,24,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,7,24,5,15,80.0,10.5,1.6,12.5,15.5,52.53,0.0
2017,7,24,5,30,160.0,21.0,1.7,13.0,31.0,144.42,55.61
2017,7,24,5,45,271.5,33.5,1.8,13.5,68.5,249.16,196.77
2017,7,24,6,0,383.0,46.0,1.9,14.0,106.0,350.25,287.37
2017,7,24,6,15,455.5,54.5,1.9,14.5,152.0,428.1,354.07
2017,7,24,6,30,528.0,63.0,1.9,15.0,198.0,510.56,420.84
2017,7,24,6,45,272.5,93.0,1.95,15.5,164.0,341.3,283.75
2017,7,24,7,0,17.0,123.0,2.0,16.0,130.0,134.85,108.27
2017,7,24,7,15,59.0,152.5,2.0,16.5,178.5,215.82,176.21
2017,7,24,7,30,101.0,182.0,2.0,17.0,227.0,286.78,233.52
2017,7,24,7,45,117.5,206.0,2.05,17.5,264.5,345.79,278.9
2017,7,24,8,0,134.0,230.0,2.1,18.0,302.0,388.32,310.63
2017,7,24,8,15,208.5,245.5,2.1,18.0,369.5,475.34,378.08
2017,7,24,8,30,283.0,261.0,2.1,18.0,437.0,582.99,458.2
2017,7,24,8,45,555.0,183.5,2.15,18.5,559.0,786.37,609.08
2017,7,24,9,0,827.0,106.0,2.2,19.0,681.0,962.32,725.7
2017,7,24,9,15,838.0,108.5,2.2,19.5,720.5,967.8,724.43
2017,7,24,9,30,849.0,111.0,2.2,20.0,760.0,980.79,730.1
2017,7,24,9,45,849.0,118.0,2.25,20.5,792.0,984.62,730.3
2017,7,24,10,0,849.0,125.0,2.3,21.0,824.0,985.1,728.52
2017,7,24,10,15,855.5,126.5,2.35,21.0,852.0,982.95,726.58
2017,7,24,10,30,862.0,128.0,2.4,21.0,880.0,977.61,722.7
2017,7,24,10,45,866.0,129.5,2.45,21.5,901.5,966.67,713.9
2017,7,24,11,0,870.0,131.0,2.5,22.0,923.0,952.61,703.22
2017,7,24,11,15,873.0,132.0,2.5,22.0,937.5,934.09,690.6
2017,7,24,11,30,876.0,133.0,2.5,22.0,952.0,912.64,676.14
2017,7,24,11,45,877.5,133.5,2.55,22.0,959.5,886.62,659.09
2017,7,24,12,0,879.0,134.0,2.6,22.0,967.0,858.02,640.27
2017,7,24,12,15,878.5,134.0,2.65,22.0,967.0,824.96,618.34
2017,7,24,12,30,878.0,134.0,2.7,22.0,967.0,789.77,594.82
2017,7,24,12,45,888.0,126.0,2.75,22.0,963.0,753.63,570.29
2017,7,24,13,0,898.0,118.0,2.8,22.0,959.0,714.99,542.26
2017,7,24,13,15,895.0,117.5,2.8,21.5,944.0,671.67,510.75
2017,7,24,13,30,892.0,117.0,2.8,21.0,929.0,626.98,477.36
2017,7,24,13,45,887.5,115.5,2.8,21.0,907.5,579.49,440.09
2017,7,24,14,0,883.0,114.0,2.8,21.0,886.0,531.13,401.15
2017,7,24,14,15,876.5,112.5,2.75,21.0,858.0,481.19,359.85
2017,7,24,14,30,870.0,111.0,2.7,21.0,830.0,430.95,317.27
2017,7,24,14,45,862.0,109.0,2.7,21.0,796.0,379.72,273.09
2017,7,24,15,0,854.0,107.0,2.7,21.0,762.0,328.73,228.45
2017,7,24,15,15,842.5,104.5,2.7,20.5,722.5,277.01,183.76
2017,7,24,15,30,831.0,102.0,2.7,20.0,683.0,226.29,141.0
2017,7,24,15,45,815.5,100.0,2.7,20.0,639.0,167.5,95.1
2017,7,24,16,0,800.0,98.0,2.7,20.0,595.0,119.25,64.52
2017,7,24,16,15,780.5,94.5,2.65,19.5,547.5,71.96,47.62
2017,7,24,16,30,761.0,91.0,2.6,19.0,500.0,63.59,49.57
2017,7,24,16,45,733.5,87.5,2.6,18.5,450.0,62.8,49.17
2017,7,24,17,0,706.0,84.0,2.6,18.0,400.0,56.23,43.72
2017,7,24,17,15,671.5,79.0,2.55,17.5,350.0,54.37,42.32
2017,7,24,17,30,637.0,74.0,2.5,17.0,300.0,52.38,40.78
2017,7,24,17,45,586.0,68.0,2.45,16.5,250.0,49.43,38.3
2017,7,24,18,0,535.0,62.0,2.4,16.0,200.0,46.38,35.6
2017,7,24,18,15,464.5,53.5,2.3,15.5,154.5,41.03,30.72
2017,7,24,18,30,394.0,45.0,2.2,15.0,109.0,35.48,25.46
2017,7,24,18,45,284.5,33.5,2.15,15.0,71.0,26.9,17.13
2017,7,24,19,0,175.0,22.0,2.1,15.0,33.0,17.31,3.5
2017,7,24,19,15,87.5,11.0,2.0,14.5,16.5,10.01,0.0
2017,7,24,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,7,24,19,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,7,24,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,7,24,20,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2017,7,24,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,7,24,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,7,24,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,7,24,21,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,7,24,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,7,24,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,7,24,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,7,24,22,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,7,24,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,7,24,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,7,24,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,7,24,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,7,24,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,7,24,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,7,25,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,7,25,0,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2017,7,25,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,7,25,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,7,25,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,7,25,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,7,25,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,7,25,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,7,25,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,7,25,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,7,25,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,7,25,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,7,25,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,7,25,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,7,25,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,7,25,3,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,7,25,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,7,25,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,7,25,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,7,25,4,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,7,25,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,7,25,5,15,75.5,10.5,1.4,12.5,14.5,50.03,0.0
2017,7,25,5,30,151.0,21.0,1.4,13.0,29.0,138.52,42.75
2017,7,25,5,45,260.0,33.0,1.45,13.5,66.0,241.14,189.26
2017,7,25,6,0,369.0,45.0,1.5,14.0,103.0,339.34,277.6
2017,7,25,6,15,441.5,54.0,1.45,14.5,148.0,417.1,343.82
2017,7,25,6,30,514.0,63.0,1.4,15.0,193.0,499.58,410.16
2017,7,25,6,45,563.0,70.5,1.35,15.5,242.0,565.74,460.08
2017,7,25,7,0,612.0,78.0,1.3,16.0,291.0,633.71,508.92
2017,7,25,7,15,421.0,127.0,1.25,16.5,284.5,542.36,436.44
2017,7,25,7,30,230.0,176.0,1.2,17.0,278.0,426.57,342.66
2017,7,25,7,45,265.5,193.5,1.15,17.5,325.0,482.2,384.45
2017,7,25,8,0,301.0,211.0,1.1,18.0,372.0,538.43,424.08
2017,7,25,8,15,539.5,157.5,1.1,18.5,478.0,722.23,558.59
2017,7,25,8,30,778.0,104.0,1.1,19.0,584.0,898.81,673.92
2017,7,25,8,45,794.5,106.5,1.15,19.5,628.0,925.48,686.75
2017,7,25,9,0,811.0,109.0,1.2,20.0,672.0,949.56,699.84
2017,7,25,9,15,823.0,111.5,1.2,20.0,711.5,966.38,708.77
2017,7,25,9,30,835.0,114.0,1.2,20.0,751.0,969.64,709.17
2017,7,25,9,45,839.5,118.5,1.3,20.5,784.0,975.17,711.68
2017,7,25,10,0,844.0,123.0,1.4,21.0,817.0,977.49,712.16
2017,7,25,10,15,851.0,124.5,1.5,21.0,845.5,975.9,711.6
2017,7,25,10,30,858.0,126.0,1.6,21.0,874.0,971.13,709.1
2017,7,25,10,45,861.5,128.0,1.7,21.5,895.5,960.29,701.41
2017,7,25,11,0,865.0,130.0,1.8,22.0,917.0,946.34,691.8
2017,7,25,11,15,868.5,131.0,1.85,22.0,931.5,928.39,680.36
2017,7,25,11,30,872.0,132.0,1.9,22.0,946.0,907.49,667.05
2017,7,25,11,45,872.0,133.0,2.0,22.5,953.0,880.73,649.12
2017,7,25,12,0,872.0,134.0,2.1,23.0,960.0,851.46,629.47
2017,7,25,12,15,872.0,134.0,2.15,23.0,960.0,819.0,608.33
2017,7,25,12,30,872.0,134.0,2.2,23.0,960.0,784.39,585.59
2017,7,25,12,45,877.5,128.5,2.3,23.0,954.5,747.23,560.91
2017,7,25,13,0,883.0,123.0,2.4,23.0,949.0,707.91,533.0
2017,7,25,13,15,880.0,122.5,2.45,22.5,934.5,665.11,502.43
2017,7,25,13,30,877.0,122.0,2.5,22.0,920.0,620.97,469.94
2017,7,25,13,45,874.5,119.5,2.55,22.0,899.0,574.38,433.8
2017,7,25,14,0,872.0,117.0,2.6,22.0,878.0,526.78,395.83
2017,7,25,14,15,865.5,115.5,2.65,21.5,850.0,477.3,356.03
2017,7,25,14,30,859.0,114.0,2.7,21.0,822.0,427.53,314.72
2017,7,25,14,45,851.5,111.5,2.75,21.0,788.5,376.59,270.85
2017,7,25,15,0,844.0,109.0,2.8,21.0,755.0,325.86,226.46
2017,7,25,15,15,832.5,106.5,2.8,20.5,716.0,274.6,182.16
2017,7,25,15,30,821.0,104.0,2.8,20.0,677.0,215.74,133.06
2017,7,25,15,45,808.0,100.5,2.8,20.0,633.5,165.33,93.82
2017,7,25,16,0,795.0,97.0,2.8,20.0,590.0,116.57,63.01
2017,7,25,16,15,775.5,94.0,2.8,19.5,543.0,69.87,54.64
2017,7,25,16,30,756.0,91.0,2.8,19.0,496.0,63.62,49.6
2017,7,25,16,45,731.0,87.0,2.8,19.0,447.0,62.48,48.8
2017,7,25,17,0,706.0,83.0,2.8,19.0,398.0,61.26,47.91
2017,7,25,17,15,672.0,78.0,2.75,18.5,347.5,53.73,41.59
2017,7,25,17,30,638.0,73.0,2.7,18.0,297.0,51.72,40.03
2017,7,25,17,45,589.5,67.0,2.65,17.5,248.0,48.75,37.54
2017,7,25,18,0,541.0,61.0,2.6,17.0,199.0,45.67,34.83
2017,7,25,18,15,470.5,52.5,2.5,16.5,153.0,40.29,29.92
2017,7,25,18,30,400.0,44.0,2.4,16.0,107.0,34.71,24.65
2017,7,25,18,45,295.0,32.5,2.35,15.5,70.0,26.1,16.34
2017,7,25,19,0,190.0,21.0,2.3,15.0,33.0,17.13,2.41
2017,7,25,19,15,95.0,10.5,2.2,14.5,16.5,9.55,0.0
2017,7,25,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,7,25,19,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,7,25,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,7,25,20,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,7,25,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,7,25,20,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,7,25,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,7,25,21,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2017,7,25,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,7,25,21,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,7,25,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,7,25,22,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,7,25,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,7,25,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,7,25,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,7,25,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,7,25,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,7,25,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,7,26,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,7,26,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,7,26,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,7,26,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,7,26,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,7,26,1,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2017,7,26,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,7,26,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,7,26,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,7,26,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,7,26,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,7,26,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,7,26,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,7,26,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,7,26,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,7,26,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,7,26,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,7,26,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,7,26,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,7,26,4,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,7,26,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,7,26,5,15,94.5,9.5,1.85,12.5,15.0,59.2,0.0
2017,7,26,5,30,189.0,19.0,1.9,13.0,30.0,159.09,35.55
2017,7,26,5,45,307.0,30.0,2.0,13.5,68.0,266.91,209.07
2017,7,26,6,0,425.0,41.0,2.1,14.0,106.0,371.7,304.52
2017,7,26,6,15,498.5,49.0,2.05,14.5,153.0,450.8,372.47
2017,7,26,6,30,572.0,57.0,2.0,15.0,200.0,534.75,439.76
2017,7,26,6,45,286.0,74.0,2.0,15.5,145.5,343.31,285.78
2017,7,26,7,0,0.0,91.0,2.0,16.0,91.0,84.32,65.58
2017,7,26,7,15,0.0,109.5,1.95,16.5,109.5,102.31,80.64
2017,7,26,7,30,0.0,128.0,1.9,17.0,128.0,120.13,94.93
2017,7,26,7,45,6.0,153.5,1.85,17.5,156.5,150.79,119.71
2017,7,26,8,0,12.0,179.0,1.8,18.0,185.0,181.51,144.03
2017,7,26,8,15,25.0,211.0,1.75,18.5,226.0,225.88,178.98
2017,7,26,8,30,38.0,243.0,1.7,19.0,267.0,288.08,226.9
2017,7,26,8,45,85.5,280.5,1.7,19.5,339.0,374.19,293.05
2017,7,26,9,0,133.0,318.0,1.7,20.0,411.0,478.7,370.24
2017,7,26,9,15,249.5,319.0,1.65,20.0,505.0,609.37,466.33
2017,7,26,9,30,366.0,320.0,1.6,20.0,599.0,721.62,545.57
2017,7,26,9,45,621.0,218.5,1.6,20.5,717.5,883.78,659.19
2017,7,26,10,0,876.0,117.0,1.6,21.0,836.0,1002.19,732.2
2017,7,26,10,15,883.5,118.5,1.6,21.5,865.5,1000.94,727.48
2017,7,26,10,30,891.0,120.0,1.6,22.0,895.0,996.38,722.28
2017,7,26,10,45,896.5,121.0,1.65,22.5,917.5,986.07,714.32
2017,7,26,11,0,902.0,122.0,1.7,23.0,940.0,972.51,704.45
2017,7,26,11,15,905.5,122.5,1.75,23.0,955.5,953.43,692.5
2017,7,26,11,30,909.0,123.0,1.8,23.0,971.0,931.3,678.64
2017,7,26,11,45,911.5,123.0,1.9,23.5,979.0,904.92,661.27
2017,7,26,12,0,914.0,123.0,2.0,24.0,987.0,875.79,642.02
2017,7,26,12,15,914.0,123.0,2.05,24.0,987.5,842.09,620.38
2017,7,26,12,30,914.0,123.0,2.1,24.0,988.0,806.1,597.07
2017,7,26,12,45,916.0,120.0,2.15,24.0,981.5,766.94,571.37
2017,7,26,13,0,918.0,117.0,2.2,24.0,975.0,725.73,542.14
2017,7,26,13,15,915.0,116.5,2.25,24.0,959.5,681.43,509.9
2017,7,26,13,30,912.0,116.0,2.3,24.0,944.0,635.72,475.78
2017,7,26,13,45,907.5,114.5,2.35,24.0,922.0,587.17,438.66
2017,7,26,14,0,903.0,113.0,2.4,24.0,900.0,537.72,399.75
2017,7,26,14,15,896.0,111.5,2.45,23.5,871.0,486.45,359.02
2017,7,26,14,30,889.0,110.0,2.5,23.0,842.0,434.9,316.73
2017,7,26,14,45,880.0,108.0,2.55,23.0,806.5,382.23,271.87
2017,7,26,15,0,871.0,106.0,2.6,23.0,771.0,329.9,226.58
2017,7,26,15,15,859.0,103.5,2.55,23.0,730.5,277.05,180.97
2017,7,26,15,30,847.0,101.0,2.5,23.0,690.0,225.27,137.65
2017,7,26,15,45,832.0,98.5,2.5,23.0,645.0,165.21,91.66
2017,7,26,16,0,817.0,96.0,2.5,23.0,600.0,115.7,61.32
2017,7,26,16,15,797.0,92.5,2.45,22.5,552.0,67.44,51.92
2017,7,26,16,30,777.0,89.0,2.4,22.0,504.0,62.48,48.02
2017,7,26,16,45,751.0,85.0,2.4,21.5,453.5,61.25,47.25
2017,7,26,17,0,725.0,81.0,2.4,21.0,403.0,59.94,46.38
2017,7,26,17,15,690.0,76.5,2.35,20.5,352.0,52.86,40.49
2017,7,26,17,30,655.0,72.0,2.3,20.0,301.0,51.16,39.21
2017,7,26,17,45,605.5,65.5,2.25,19.5,250.5,47.75,36.35
2017,7,26,18,0,556.0,59.0,2.2,19.0,200.0,44.2,33.23
2017,7,26,18,15,483.0,51.0,2.15,18.5,153.5,39.16,28.66
2017,7,26,18,30,410.0,43.0,2.1,18.0,107.0,33.95,23.74
2017,7,26,18,45,295.5,32.0,2.05,17.5,69.0,25.74,15.79
2017,7,26,19,0,181.0,21.0,2.0,17.0,31.0,17.21,1.15
2017,7,26,19,15,90.5,10.5,2.0,16.5,15.5,9.55,0.0
2017,7,26,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,7,26,19,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2017,7,26,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,7,26,20,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2017,7,26,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,7,26,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,7,26,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,7,26,21,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2017,7,26,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,7,26,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,7,26,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,7,26,22,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,7,26,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,7,26,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,7,26,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,7,26,23,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2017,7,26,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,7,26,23,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,7,27,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,7,27,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,7,27,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,7,27,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,7,27,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,7,27,1,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,7,27,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,7,27,1,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,7,27,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,7,27,2,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2017,7,27,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,7,27,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,7,27,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,7,27,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,7,27,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,7,27,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,7,27,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,7,27,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,7,27,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,7,27,4,45,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2017,7,27,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,7,27,5,15,87.0,9.5,2.05,13.0,14.0,55.09,0.0
2017,7,27,5,30,174.0,19.0,2.1,13.0,28.0,149.18,16.61
2017,7,27,5,45,293.0,30.0,2.15,13.5,65.5,257.96,200.93
2017,7,27,6,0,412.0,41.0,2.2,14.0,103.0,362.63,297.05
2017,7,27,6,15,487.0,49.0,2.1,14.5,149.5,442.21,365.56
2017,7,27,6,30,562.0,57.0,2.0,15.0,196.0,526.78,433.53
2017,7,27,6,45,309.0,94.0,1.9,16.0,173.0,388.99,321.26
2017,7,27,7,0,56.0,131.0,1.8,17.0,150.0,190.24,154.46
2017,7,27,7,15,101.0,155.5,1.7,17.5,197.0,271.97,221.77
2017,7,27,7,30,146.0,180.0,1.6,18.0,244.0,340.77,275.86
2017,7,27,7,45,468.5,132.0,1.5,18.5,373.0,608.63,485.33
2017,7,27,8,0,791.0,84.0,1.4,19.0,502.0,861.58,658.66
2017,7,27,8,15,810.5,87.0,1.3,19.5,550.5,897.18,674.88
2017,7,27,8,30,830.0,90.0,1.2,20.0,599.0,930.61,691.7
2017,7,27,8,45,846.0,92.0,1.2,20.5,644.5,947.0,698.71
2017,7,27,9,0,862.0,94.0,1.2,21.0,690.0,970.65,710.63
2017,7,27,9,15,874.0,96.5,1.2,21.5,731.0,988.06,718.43
2017,7,27,9,30,886.0,99.0,1.2,22.0,772.0,1002.38,724.37
2017,7,27,9,45,896.0,100.0,1.2,23.0,807.5,1009.79,724.7
2017,7,27,10,0,906.0,101.0,1.2,24.0,843.0,1013.93,723.18
2017,7,27,10,15,913.0,102.0,1.2,24.5,872.5,1011.74,719.32
2017,7,27,10,30,920.0,103.0,1.2,25.0,902.0,1006.19,713.61
2017,7,27,10,45,926.0,103.5,1.2,25.5,925.0,995.76,705.09
2017,7,27,11,0,932.0,104.0,1.2,26.0,948.0,982.0,694.7
2017,7,27,11,15,935.0,104.5,1.25,26.0,963.5,962.18,682.88
2017,7,27,11,30,938.0,105.0,1.3,26.0,979.0,939.25,669.16
2017,7,27,11,45,940.5,105.0,1.4,26.5,987.5,912.41,652.34
2017,7,27,12,0,943.0,105.0,1.5,27.0,996.0,882.73,633.59
2017,7,27,12,15,943.5,105.0,1.6,27.0,996.0,848.76,613.1
2017,7,27,12,30,944.0,105.0,1.7,27.0,996.0,812.37,590.74
2017,7,27,12,45,936.5,108.5,1.8,27.0,987.0,770.95,564.69
2017,7,27,13,0,929.0,112.0,1.9,27.0,978.0,727.94,535.39
2017,7,27,13,15,926.0,111.5,1.95,27.0,963.0,683.18,503.47
2017,7,27,13,30,923.0,111.0,2.0,27.0,948.0,636.97,469.63
2017,7,27,13,45,918.5,109.5,2.15,27.0,925.5,587.9,433.19
2017,7,27,14,0,914.0,108.0,2.3,27.0,903.0,537.91,394.77
2017,7,27,14,15,907.0,107.0,2.35,26.5,874.0,486.45,354.37
2017,7,27,14,30,900.0,106.0,2.4,26.0,845.0,434.7,312.38
2017,7,27,14,45,891.5,104.0,2.45,26.0,810.0,381.61,267.67
2017,7,27,15,0,883.0,102.0,2.5,26.0,775.0,328.8,222.46
2017,7,27,15,15,871.0,100.0,2.55,25.5,734.5,275.66,177.54
2017,7,27,15,30,859.0,98.0,2.6,25.0,694.0,223.56,134.72
2017,7,27,15,45,844.0,95.5,2.65,24.5,649.0,171.99,96.13
2017,7,27,16,0,829.0,93.0,2.7,24.0,604.0,112.61,58.8
2017,7,27,16,15,809.5,90.0,2.65,23.5,555.5,64.06,48.85
2017,7,27,16,30,790.0,87.0,2.6,23.0,507.0,61.26,46.79
2017,7,27,16,45,764.5,83.0,2.6,23.0,456.5,59.97,45.86
2017,7,27,17,0,739.0,79.0,2.6,23.0,406.0,58.59,44.85
2017,7,27,17,15,704.0,74.5,2.55,22.5,354.0,56.66,43.43
2017,7,27,17,30,669.0,70.0,2.5,22.0,302.0,49.83,37.72
2017,7,27,17,45,619.0,64.0,2.45,21.5,251.5,46.74,35.15
2017,7,27,18,0,569.0,58.0,2.4,21.0,201.0,43.53,32.36
2017,7,27,18,15,495.0,50.0,2.3,20.0,154.0,38.45,27.83
2017,7,27,18,30,421.0,42.0,2.2,19.0,107.0,33.19,22.95
2017,7,27,18,45,301.5,31.0,2.15,18.5,69.0,24.94,14.94
2017,7,27,19,0,182.0,20.0,2.1,18.0,31.0,16.36,0.0
2017,7,27,19,15,91.0,10.0,2.1,17.5,15.5,9.1,0.0
2017,7,27,19,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,7,27,19,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,7,27,20,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,7,27,20,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2017,7,27,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,7,27,20,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,7,27,21,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,7,27,21,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2017,7,27,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,7,27,21,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,7,27,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,7,27,22,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,7,27,22,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,7,27,22,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,7,27,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,7,27,23,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2017,7,27,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,7,27,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,7,28,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,7,28,0,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,7,28,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,7,28,0,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,7,28,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,7,28,1,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2017,7,28,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,7,28,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,7,28,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,7,28,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,7,28,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,7,28,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,7,28,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,7,28,3,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,7,28,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,7,28,3,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,7,28,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,7,28,4,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,7,28,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,7,28,4,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,7,28,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,7,28,5,15,104.5,9.0,2.25,13.5,14.5,63.87,0.0
2017,7,28,5,30,209.0,18.0,2.3,14.0,29.0,167.09,0.0
2017,7,28,5,45,332.0,28.5,2.4,14.5,67.5,280.22,216.22
2017,7,28,6,0,455.0,39.0,2.5,15.0,106.0,388.38,316.66
2017,7,28,6,15,529.0,46.0,2.45,15.5,153.5,467.45,384.79
2017,7,28,6,30,603.0,53.0,2.4,16.0,201.0,551.4,452.21
2017,7,28,6,45,309.0,86.0,2.35,16.5,163.0,378.01,313.04
2017,7,28,7,0,15.0,119.0,2.3,17.0,125.0,129.2,103.15
2017,7,28,7,15,37.5,146.0,2.25,17.5,162.0,189.85,153.81
2017,7,28,7,30,60.0,173.0,2.2,18.0,199.0,239.74,193.96
2017,7,28,7,45,139.5,197.0,2.2,18.5,268.0,354.77,286.32
2017,7,28,8,0,219.0,221.0,2.2,19.0,337.0,456.44,364.74
2017,7,28,8,15,182.5,247.0,2.2,19.5,349.5,452.73,358.09
2017,7,28,8,30,146.0,273.0,2.2,20.0,362.0,446.5,350.2
2017,7,28,8,45,516.0,181.0,2.2,20.5,531.0,735.64,570.22
2017,7,28,9,0,886.0,89.0,2.2,21.0,700.0,987.74,737.91
2017,7,28,9,15,897.0,91.0,2.2,21.0,741.0,1003.82,744.03
2017,7,28,9,30,908.0,93.0,2.2,21.0,782.0,1016.73,750.74
2017,7,28,9,45,903.0,102.0,2.25,21.5,813.5,1018.29,749.35
2017,7,28,10,0,898.0,111.0,2.3,22.0,845.0,1016.18,745.85
2017,7,28,10,15,905.0,112.5,2.35,22.0,875.0,1014.34,744.16
2017,7,28,10,30,912.0,114.0,2.4,22.0,905.0,1009.13,740.39
2017,7,28,10,45,917.5,115.0,2.45,22.0,928.0,998.58,733.3
2017,7,28,11,0,923.0,116.0,2.5,22.0,951.0,984.7,724.19
2017,7,28,11,15,926.5,116.5,2.55,22.0,966.5,965.22,711.49
2017,7,28,11,30,930.0,117.0,2.6,22.0,982.0,942.63,696.81
2017,7,28,11,45,932.5,117.0,2.65,22.5,990.5,915.7,677.95
2017,7,28,12,0,935.0,117.0,2.7,23.0,999.0,885.97,657.25
2017,7,28,12,15,935.5,117.0,2.75,23.0,999.5,851.97,634.89
2017,7,28,12,30,936.0,117.0,2.8,23.0,1000.0,815.58,610.77
2017,7,28,12,45,936.5,115.5,2.85,23.0,993.5,775.71,584.05
2017,7,28,13,0,937.0,114.0,2.9,23.0,987.0,733.8,553.75
2017,7,28,13,15,934.5,113.5,2.95,22.5,972.0,688.9,521.47
2017,7,28,13,30,932.0,113.0,3.0,22.0,957.0,642.51,487.08
2017,7,28,13,45,929.0,111.0,3.05,22.0,935.0,593.33,448.7
2017,7,28,14,0,926.0,109.0,3.1,22.0,913.0,543.08,408.38
2017,7,28,14,15,919.5,108.0,3.1,22.0,884.0,491.17,365.52
2017,7,28,14,30,913.0,107.0,3.1,22.0,855.0,438.88,321.22
2017,7,28,14,45,906.0,104.5,3.1,22.0,820.5,385.17,274.86
2017,7,28,15,0,899.0,102.0,3.1,22.0,786.0,331.58,227.93
2017,7,28,15,15,887.5,100.0,3.1,21.5,745.0,277.64,181.4
2017,7,28,15,30,876.0,98.0,3.1,21.0,704.0,224.68,137.13
2017,7,28,15,45,862.5,95.0,3.15,21.0,659.0,171.98,96.96
2017,7,28,16,0,849.0,92.0,3.2,21.0,614.0,111.3,58.52
2017,7,28,16,15,830.0,89.0,3.15,20.5,565.0,61.67,47.44
2017,7,28,16,30,811.0,86.0,3.1,20.0,516.0,60.83,47.02
2017,7,28,16,45,786.0,82.0,3.1,20.0,464.5,59.5,46.05
2017,7,28,17,0,761.0,78.0,3.1,20.0,413.0,58.08,44.98
2017,7,28,17,15,726.0,73.5,3.05,19.5,360.5,56.11,43.5
2017,7,28,17,30,691.0,69.0,3.0,19.0,308.0,49.31,37.75
2017,7,28,17,45,641.0,63.0,3.0,18.5,256.5,46.17,35.1
2017,7,28,18,0,591.0,57.0,3.0,18.0,205.0,42.91,32.22
2017,7,28,18,15,515.0,49.5,2.9,17.5,156.5,38.19,27.9
2017,7,28,18,30,439.0,42.0,2.8,17.0,108.0,33.35,23.26
2017,7,28,18,45,314.0,31.0,2.75,16.5,69.0,25.06,15.07
2017,7,28,19,0,189.0,20.0,2.7,16.0,30.0,16.46,0.0
2017,7,28,19,15,94.5,10.0,2.75,15.5,15.0,9.1,0.0
2017,7,28,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,7,28,19,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,7,28,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,7,28,20,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2017,7,28,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,7,28,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,7,28,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,7,28,21,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2017,7,28,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,7,28,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,7,28,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,7,28,22,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,7,28,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,7,28,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,7,28,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,7,28,23,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2017,7,28,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,28,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,29,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,29,0,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,29,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,29,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,29,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,7,29,1,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,7,29,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,29,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,29,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,7,29,2,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,7,29,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,7,29,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,7,29,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,7,29,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,7,29,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,7,29,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,7,29,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,7,29,4,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,7,29,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,7,29,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,7,29,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,7,29,5,15,86.0,9.5,2.35,12.5,13.5,54.38,0.0
2017,7,29,5,30,172.0,19.0,2.4,13.0,27.0,145.45,0.0
2017,7,29,5,45,305.0,29.5,2.45,13.5,65.5,264.39,203.12
2017,7,29,6,0,438.0,40.0,2.5,14.0,104.0,377.91,309.04
2017,7,29,6,15,516.0,47.5,2.45,14.5,152.0,459.85,380.06
2017,7,29,6,30,594.0,55.0,2.4,15.0,200.0,546.96,450.39
2017,7,29,6,45,329.5,92.5,2.35,15.5,176.0,402.8,334.14
2017,7,29,7,0,65.0,130.0,2.3,16.0,152.0,196.81,161.04
2017,7,29,7,15,52.5,148.0,2.25,16.0,168.0,205.54,167.94
2017,7,29,7,30,40.0,166.0,2.2,16.0,184.0,213.29,173.22
2017,7,29,7,45,64.0,193.5,2.15,16.5,225.5,265.2,214.89
2017,7,29,8,0,88.0,221.0,2.1,17.0,267.0,317.5,255.68
2017,7,29,8,15,65.5,232.5,2.05,17.5,269.0,306.34,244.48
2017,7,29,8,30,43.0,244.0,2.0,18.0,271.0,294.5,233.08
2017,7,29,8,45,118.5,279.5,2.0,18.5,359.5,423.88,333.65
2017,7,29,9,0,194.0,315.0,2.0,19.0,448.0,535.51,416.39
2017,7,29,9,15,245.5,326.5,2.0,19.5,505.5,613.7,471.56
2017,7,29,9,30,297.0,338.0,2.0,20.0,563.0,672.57,512.06
2017,7,29,9,45,328.5,347.5,2.0,20.5,607.5,708.05,535.07
2017,7,29,10,0,360.0,357.0,2.0,21.0,652.0,741.81,556.74
2017,7,29,10,15,647.5,230.0,2.0,21.0,782.0,902.36,672.41
2017,7,29,10,30,935.0,103.0,2.0,21.0,912.0,1019.13,746.4
2017,7,29,10,45,940.0,103.5,2.05,21.5,935.0,1007.46,735.95
2017,7,29,11,0,945.0,104.0,2.1,22.0,958.0,992.43,724.9
2017,7,29,11,15,948.0,104.5,2.15,22.0,973.5,972.25,712.02
2017,7,29,11,30,951.0,105.0,2.2,22.0,989.0,948.91,697.13
2017,7,29,11,45,953.5,105.0,2.25,22.5,997.0,921.62,678.32
2017,7,29,12,0,956.0,105.0,2.3,23.0,1005.0,891.43,657.62
2017,7,29,12,15,956.0,105.0,2.35,23.0,1005.0,856.52,634.97
2017,7,29,12,30,956.0,105.0,2.4,23.0,1005.0,819.18,610.53
2017,7,29,12,45,945.0,111.0,2.45,23.0,995.0,776.8,582.4
2017,7,29,13,0,934.0,117.0,2.5,23.0,985.0,732.97,550.92
2017,7,29,13,15,931.0,116.0,2.5,23.0,970.0,687.38,517.18
2017,7,29,13,30,928.0,115.0,2.5,23.0,955.0,640.35,481.56
2017,7,29,13,45,924.5,113.5,2.55,23.0,933.0,591.39,443.77
2017,7,29,14,0,921.0,112.0,2.6,23.0,911.0,541.4,404.07
2017,7,29,14,15,914.0,110.5,2.6,22.5,881.5,489.03,362.0
2017,7,29,14,30,907.0,109.0,2.6,22.0,852.0,436.37,318.37
2017,7,29,14,45,899.0,107.0,2.65,22.0,816.5,382.92,272.51
2017,7,29,15,0,891.0,105.0,2.7,22.0,781.0,329.69,226.14
2017,7,29,15,15,879.0,103.0,2.7,21.5,740.0,275.97,180.0
2017,7,29,15,30,867.0,101.0,2.7,21.0,699.0,223.3,136.21
2017,7,29,15,45,853.0,98.0,2.7,21.0,654.0,170.93,96.63
2017,7,29,16,0,839.0,95.0,2.7,21.0,609.0,110.73,59.04
2017,7,29,16,15,819.0,91.5,2.65,20.5,559.5,63.0,48.58
2017,7,29,16,30,799.0,88.0,2.6,20.0,510.0,62.23,48.24
2017,7,29,16,45,773.5,84.0,2.6,19.5,459.0,60.97,47.42
2017,7,29,17,0,748.0,80.0,2.6,19.0,408.0,59.61,46.51
2017,7,29,17,15,712.0,75.5,2.55,18.5,355.5,57.71,45.1
2017,7,29,17,30,676.0,71.0,2.5,18.0,303.0,50.8,39.23
2017,7,29,17,45,626.0,64.5,2.5,17.5,251.5,47.35,36.29
2017,7,29,18,0,576.0,58.0,2.5,17.0,200.0,43.75,33.1
2017,7,29,18,15,497.5,50.0,2.4,16.5,152.0,38.65,28.41
2017,7,29,18,30,419.0,42.0,2.3,16.0,104.0,33.4,23.38
2017,7,29,18,45,295.5,30.5,2.25,15.5,66.0,24.68,14.69
2017,7,29,19,0,172.0,19.0,2.2,15.0,28.0,15.6,0.0
2017,7,29,19,15,86.0,9.5,2.15,14.5,14.0,8.64,0.0
2017,7,29,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,7,29,19,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,7,29,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,7,29,20,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2017,7,29,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,7,29,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,7,29,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,7,29,21,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,7,29,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,7,29,21,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,7,29,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,7,29,22,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2017,7,29,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,7,29,22,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,7,29,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,7,29,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,7,29,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,7,29,23,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,7,30,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,7,30,0,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,7,30,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,7,30,0,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,7,30,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,7,30,1,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2017,7,30,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,7,30,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,7,30,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,7,30,2,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,7,30,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,7,30,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,7,30,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,7,30,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,7,30,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,7,30,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,7,30,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,7,30,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,7,30,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,7,30,4,45,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2017,7,30,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,7,30,5,15,88.5,8.0,1.45,12.5,12.5,54.25,0.0
2017,7,30,5,30,177.0,16.0,1.5,13.0,25.0,143.97,0.0
2017,7,30,5,45,302.0,27.0,1.55,13.5,62.0,259.3,196.77
2017,7,30,6,0,427.0,38.0,1.6,14.0,99.0,367.68,298.94
2017,7,30,6,15,503.5,45.5,1.55,14.5,146.0,447.85,367.85
2017,7,30,6,30,580.0,53.0,1.5,15.0,193.0,533.23,435.95
2017,7,30,6,45,290.0,61.0,1.45,15.5,131.0,327.02,271.89
2017,7,30,7,0,0.0,69.0,1.4,16.0,69.0,61.27,46.22
2017,7,30,7,15,0.0,87.0,1.35,16.5,87.0,78.71,60.97
2017,7,30,7,30,0.0,105.0,1.3,17.0,105.0,96.08,75.07
2017,7,30,7,45,0.0,130.0,1.3,17.5,130.0,120.65,94.83
2017,7,30,8,0,0.0,155.0,1.3,18.0,155.0,145.12,114.12
2017,7,30,8,15,7.5,182.0,1.3,18.5,186.5,178.64,140.64
2017,7,30,8,30,15.0,209.0,1.3,19.0,218.0,212.19,166.64
2017,7,30,8,45,42.5,254.0,1.35,19.5,282.5,301.93,236.32
2017,7,30,9,0,70.0,299.0,1.4,20.0,347.0,376.61,292.16
2017,7,30,9,15,152.0,324.5,1.45,20.5,437.0,500.45,384.32
2017,7,30,9,30,234.0,350.0,1.5,21.0,527.0,605.4,459.17
2017,7,30,9,45,320.5,341.0,1.55,21.5,595.5,692.82,519.92
2017,7,30,10,0,407.0,332.0,1.6,22.0,664.0,776.05,576.17
2017,7,30,10,15,642.5,228.0,1.65,22.5,773.5,894.86,659.53
2017,7,30,10,30,878.0,124.0,1.7,23.0,883.0,984.95,715.09
2017,7,30,10,45,884.5,124.0,1.75,23.5,905.5,974.58,705.92
2017,7,30,11,0,891.0,124.0,1.8,24.0,928.0,960.99,695.97
2017,7,30,11,15,894.0,125.0,1.85,24.0,943.0,941.98,683.98
2017,7,30,11,30,897.0,126.0,1.9,24.0,958.0,919.95,670.1
2017,7,30,11,45,900.0,125.5,2.0,24.0,966.0,893.64,653.94
2017,7,30,12,0,903.0,125.0,2.1,24.0,974.0,864.61,635.84
2017,7,30,12,15,903.0,125.0,2.15,24.0,974.0,831.03,614.13
2017,7,30,12,30,903.0,125.0,2.2,24.0,974.0,795.19,590.73
2017,7,30,12,45,897.0,127.0,2.25,24.0,965.0,754.62,563.42
2017,7,30,13,0,891.0,129.0,2.3,24.0,956.0,712.5,533.21
2017,7,30,13,15,888.0,128.5,2.3,24.0,941.5,668.94,501.05
2017,7,30,13,30,885.0,128.0,2.3,24.0,927.0,624.03,467.12
2017,7,30,13,45,883.0,125.0,2.3,24.0,905.5,576.53,430.46
2017,7,30,14,0,881.0,122.0,2.3,24.0,884.0,527.97,391.97
2017,7,30,14,15,874.0,120.5,2.3,24.0,855.5,477.44,350.94
2017,7,30,14,30,867.0,119.0,2.3,24.0,827.0,426.67,308.6
2017,7,30,14,45,860.5,115.5,2.35,24.0,793.0,374.56,264.39
2017,7,30,15,0,854.0,112.0,2.4,24.0,759.0,322.57,219.6
2017,7,30,15,15,842.0,110.0,2.4,23.5,719.0,270.7,175.56
2017,7,30,15,30,830.0,108.0,2.4,23.0,679.0,211.37,127.22
2017,7,30,15,45,816.0,104.5,2.45,23.0,634.5,160.12,89.0
2017,7,30,16,0,802.0,101.0,2.5,23.0,590.0,110.65,60.32
2017,7,30,16,15,781.5,97.5,2.55,22.5,542.0,66.89,51.49
2017,7,30,16,30,761.0,94.0,2.6,22.0,494.0,66.33,51.33
2017,7,30,16,45,734.5,89.5,2.65,21.5,443.5,64.88,50.38
2017,7,30,17,0,708.0,85.0,2.7,21.0,393.0,57.48,44.28
2017,7,30,17,15,671.0,79.5,2.7,20.0,342.0,55.26,42.69
2017,7,30,17,30,634.0,74.0,2.7,19.0,291.0,52.92,40.92
2017,7,30,17,45,581.5,67.5,2.75,18.5,240.5,49.58,38.1
2017,7,30,18,0,529.0,61.0,2.8,18.0,190.0,46.13,35.03
2017,7,30,18,15,451.5,52.0,2.7,17.5,143.5,40.32,29.72
2017,7,30,18,30,374.0,43.0,2.6,17.0,97.0,34.3,24.0
2017,7,30,18,45,255.5,30.5,2.55,16.5,60.5,24.72,14.47
2017,7,30,19,0,137.0,18.0,2.5,16.0,24.0,14.2,0.0
2017,7,30,19,15,68.5,9.0,2.5,15.5,12.0,8.19,0.0
2017,7,30,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,7,30,19,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,7,30,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,7,30,20,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2017,7,30,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,7,30,20,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,7,30,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,7,30,21,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,7,30,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,7,30,21,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,7,30,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,7,30,22,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,7,30,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,7,30,22,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,7,30,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,7,30,23,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2017,7,30,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,7,30,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,7,31,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,7,31,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,7,31,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,7,31,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,7,31,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,7,31,1,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2017,7,31,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,7,31,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,7,31,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,7,31,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,7,31,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,7,31,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,7,31,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,7,31,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,7,31,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,7,31,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,7,31,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,7,31,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,7,31,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,7,31,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,7,31,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,7,31,5,15,53.5,8.0,2.0,12.5,10.5,35.62,0.0
2017,7,31,5,30,107.0,16.0,2.0,13.0,21.0,99.97,0.0
2017,7,31,5,45,222.5,29.5,2.05,13.5,56.0,210.15,157.63
2017,7,31,6,0,338.0,43.0,2.1,14.0,91.0,314.04,256.18
2017,7,31,6,15,417.0,53.0,2.05,14.5,136.0,395.97,327.36
2017,7,31,6,30,496.0,63.0,2.0,15.0,181.0,483.28,399.42
2017,7,31,6,45,250.5,87.5,2.0,15.5,147.5,316.11,263.2
2017,7,31,7,0,5.0,112.0,2.0,16.0,114.0,113.21,89.93
2017,7,31,7,15,29.5,140.0,1.9,16.5,153.0,175.9,142.64
2017,7,31,7,30,54.0,168.0,1.8,17.0,192.0,228.65,185.42
2017,7,31,7,45,49.0,186.5,1.75,17.5,210.0,243.17,195.62
2017,7,31,8,0,44.0,205.0,1.7,18.0,228.0,257.19,205.34
2017,7,31,8,15,83.5,237.0,1.65,18.5,286.0,329.17,261.7
2017,7,31,8,30,123.0,269.0,1.6,19.0,344.0,419.8,329.92
2017,7,31,8,45,232.5,276.5,1.6,20.0,431.5,531.53,413.22
2017,7,31,9,0,342.0,284.0,1.6,21.0,519.0,663.73,506.61
2017,7,31,9,15,599.5,197.5,1.6,21.5,638.0,845.06,634.31
2017,7,31,9,30,857.0,111.0,1.6,22.0,757.0,984.32,721.28
2017,7,31,9,45,863.0,115.5,1.6,22.5,792.0,991.3,721.32
2017,7,31,10,0,869.0,120.0,1.6,23.0,827.0,994.96,720.97
2017,7,31,10,15,876.5,121.5,1.65,23.0,856.5,993.58,719.7
2017,7,31,10,30,884.0,123.0,1.7,23.0,886.0,988.88,716.5
2017,7,31,10,45,892.5,122.5,1.8,23.5,909.5,979.8,709.92
2017,7,31,11,0,901.0,122.0,1.9,24.0,933.0,967.43,701.31
2017,7,31,11,15,904.5,123.0,1.95,24.0,948.5,948.65,689.43
2017,7,31,11,30,908.0,124.0,2.0,24.0,964.0,926.8,675.62
2017,7,31,11,45,912.0,123.0,2.1,24.5,973.0,900.57,658.17
2017,7,31,12,0,916.0,122.0,2.2,25.0,982.0,871.54,638.82
2017,7,31,12,15,916.0,122.0,2.3,25.0,982.0,837.53,617.26
2017,7,31,12,30,916.0,122.0,2.4,25.0,982.0,801.21,593.93
2017,7,31,12,45,920.5,117.5,2.5,25.0,976.5,762.18,568.25
2017,7,31,13,0,925.0,113.0,2.6,25.0,971.0,720.91,538.99
2017,7,31,13,15,922.0,112.5,2.65,25.0,956.0,676.04,506.03
2017,7,31,13,30,919.0,112.0,2.7,25.0,941.0,629.73,471.16
2017,7,31,13,45,916.0,110.0,2.8,25.0,919.0,580.97,433.71
2017,7,31,14,0,913.0,108.0,2.9,25.0,897.0,531.16,394.28
2017,7,31,14,15,906.0,106.5,2.95,24.5,868.0,479.12,352.58
2017,7,31,14,30,899.0,105.0,3.0,24.0,839.0,426.79,309.31
2017,7,31,14,45,892.0,102.5,3.05,24.0,804.0,373.64,263.72
2017,7,31,15,0,885.0,100.0,3.1,24.0,769.0,320.62,217.62
2017,7,31,15,15,873.5,98.0,3.15,23.5,728.5,267.3,172.04
2017,7,31,15,30,862.0,96.0,3.2,23.0,688.0,214.97,128.92
2017,7,31,15,45,848.0,93.0,3.25,22.5,643.0,162.86,90.41
2017,7,31,16,0,834.0,90.0,3.3,22.0,598.0,102.77,54.12
2017,7,31,16,15,814.5,87.0,3.25,21.5,549.5,60.04,45.89
2017,7,31,16,30,795.0,84.0,3.2,21.0,501.0,59.51,45.73
2017,7,31,16,45,769.5,80.0,3.2,21.0,450.0,58.14,44.71
2017,7,31,17,0,744.0,76.0,3.2,21.0,399.0,56.67,43.6
2017,7,31,17,15,708.5,71.5,3.15,20.0,347.0,54.65,42.16
2017,7,31,17,30,673.0,67.0,3.1,19.0,295.0,47.96,36.58
2017,7,31,17,45,621.0,61.5,3.05,18.5,244.0,45.16,34.21
2017,7,31,18,0,569.0,56.0,3.0,18.0,193.0,42.28,31.64
2017,7,31,18,15,491.0,48.0,2.9,17.5,146.0,37.13,26.91
2017,7,31,18,30,413.0,40.0,2.8,17.0,99.0,31.82,21.83
2017,7,31,18,45,288.0,28.5,2.7,16.5,61.5,23.04,12.92
2017,7,31,19,0,163.0,17.0,2.6,16.0,24.0,13.9,0.0
2017,7,31,19,15,81.5,8.5,2.6,15.5,12.0,7.73,0.0
2017,7,31,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,7,31,19,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,7,31,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,7,31,20,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,7,31,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,7,31,20,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,7,31,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,7,31,21,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2017,7,31,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,7,31,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,7,31,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,7,31,22,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,7,31,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,7,31,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,7,31,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,7,31,23,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,7,31,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,7,31,23,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,1,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,1,0,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,8,1,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,1,0,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,1,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,1,1,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2017,8,1,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,8,1,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,8,1,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,8,1,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,8,1,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,8,1,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,8,1,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,8,1,3,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,8,1,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,1,3,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,1,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,1,4,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,1,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,1,4,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,1,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,1,5,15,57.5,7.5,2.05,13.5,10.0,37.22,0.0
2017,8,1,5,30,115.0,15.0,2.1,14.0,20.0,102.09,0.0
2017,8,1,5,45,228.5,28.0,2.15,14.5,54.5,214.73,158.44
2017,8,1,6,0,342.0,41.0,2.2,15.0,89.0,314.17,255.11
2017,8,1,6,15,420.0,51.0,2.15,15.5,134.0,395.29,325.67
2017,8,1,6,30,498.0,61.0,2.1,16.0,179.0,481.82,397.01
2017,8,1,6,45,551.5,68.5,2.05,16.5,228.5,550.71,450.48
2017,8,1,7,0,605.0,76.0,2.0,17.0,278.0,621.76,503.02
2017,8,1,7,15,643.5,81.5,1.9,17.5,328.5,679.14,542.71
2017,8,1,7,30,682.0,87.0,1.8,18.0,379.0,736.75,580.9
2017,8,1,7,45,710.5,91.5,1.7,19.0,429.5,783.86,608.94
2017,8,1,8,0,739.0,96.0,1.6,20.0,480.0,825.1,631.85
2017,8,1,8,15,760.5,99.5,1.55,20.5,528.0,862.18,652.93
2017,8,1,8,30,782.0,103.0,1.5,21.0,576.0,897.21,672.2
2017,8,1,8,45,799.5,106.0,1.45,21.5,621.0,925.46,686.6
2017,8,1,9,0,817.0,109.0,1.4,22.0,666.0,951.08,699.15
2017,8,1,9,15,829.5,111.5,1.4,22.5,706.5,968.33,706.97
2017,8,1,9,30,842.0,114.0,1.4,23.0,747.0,972.05,706.27
2017,8,1,9,45,813.0,137.0,1.45,24.0,771.5,975.58,705.17
2017,8,1,10,0,784.0,160.0,1.5,25.0,796.0,964.19,694.72
2017,8,1,10,15,793.0,162.0,1.6,25.0,825.5,964.54,695.44
2017,8,1,10,30,802.0,164.0,1.7,25.0,855.0,961.67,694.04
2017,8,1,10,45,811.5,164.0,1.8,25.5,878.5,954.0,688.32
2017,8,1,11,0,821.0,164.0,1.9,26.0,902.0,943.09,680.63
2017,8,1,11,15,825.0,165.0,1.95,26.0,917.5,924.95,669.12
2017,8,1,11,30,829.0,166.0,2.0,26.0,933.0,903.83,655.78
2017,8,1,11,45,835.5,164.0,2.1,26.5,942.0,879.19,639.36
2017,8,1,12,0,842.0,162.0,2.2,27.0,951.0,851.75,621.06
2017,8,1,12,15,842.0,162.0,2.25,27.0,951.5,818.32,599.51
2017,8,1,12,30,842.0,162.0,2.3,27.0,952.0,782.75,576.07
2017,8,1,12,45,848.0,157.0,2.35,27.0,946.5,745.17,550.09
2017,8,1,13,0,854.0,152.0,2.4,27.0,941.0,703.3,520.6
2017,8,1,13,15,850.0,151.0,2.45,26.5,926.0,659.87,490.04
2017,8,1,13,30,846.0,150.0,2.5,26.0,911.0,614.94,457.46
2017,8,1,13,45,845.0,146.0,2.55,26.0,890.0,567.37,421.15
2017,8,1,14,0,844.0,142.0,2.6,26.0,869.0,518.8,383.02
2017,8,1,14,15,835.5,140.0,2.6,25.5,840.0,467.72,342.51
2017,8,1,14,30,827.0,138.0,2.6,25.0,811.0,416.7,300.83
2017,8,1,14,45,821.5,133.0,2.65,25.0,777.0,364.67,256.84
2017,8,1,15,0,816.0,128.0,2.7,25.0,743.0,312.84,212.4
2017,8,1,15,15,802.0,125.5,2.7,24.5,702.5,261.37,169.05
2017,8,1,15,30,788.0,123.0,2.7,24.0,662.0,211.35,128.47
2017,8,1,15,45,775.0,117.5,2.7,24.0,618.0,160.88,91.42
2017,8,1,16,0,762.0,112.0,2.7,24.0,574.0,112.14,63.96
