Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,1,16,15,739.5,108.0,2.65,23.5,526.0,74.24,57.49
2017,8,1,16,30,717.0,104.0,2.6,23.0,478.0,66.36,51.15
2017,8,1,16,45,691.0,98.0,2.6,23.0,428.0,64.45,49.72
2017,8,1,17,0,665.0,92.0,2.6,23.0,378.0,62.36,48.1
2017,8,1,17,15,624.5,86.0,2.5,22.0,327.0,59.99,46.42
2017,8,1,17,30,584.0,80.0,2.4,21.0,276.0,57.5,44.55
2017,8,1,17,45,529.5,72.0,2.35,20.5,227.0,53.19,40.9
2017,8,1,18,0,475.0,64.0,2.3,20.0,178.0,48.68,36.93
2017,8,1,18,15,395.5,54.0,2.15,19.5,133.0,42.14,30.99
2017,8,1,18,30,316.0,44.0,2.0,19.0,88.0,33.97,23.42
2017,8,1,18,45,158.0,31.5,1.95,18.5,53.5,24.53,13.73
2017,8,1,19,0,0.0,19.0,1.9,18.0,19.0,16.25,0.0
2017,8,1,19,15,0.0,9.5,1.9,17.5,9.5,8.64,0.0
2017,8,1,19,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,8,1,19,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2017,8,1,20,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,8,1,20,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2017,8,1,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,8,1,20,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2017,8,1,21,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,8,1,21,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,8,1,21,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,8,1,21,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,8,1,22,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,8,1,22,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2017,8,1,22,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,8,1,22,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,8,1,23,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,8,1,23,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2017,8,1,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,8,1,23,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,8,2,0,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,8,2,0,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,8,2,0,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,8,2,0,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,8,2,1,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,8,2,1,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2017,8,2,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,8,2,1,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,8,2,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,8,2,2,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,8,2,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,8,2,2,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,8,2,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,8,2,3,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,8,2,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,8,2,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,8,2,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,8,2,4,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,8,2,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,8,2,4,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,8,2,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,8,2,5,15,0.0,8.0,1.35,14.5,8.0,7.28,0.0
2017,8,2,5,30,0.0,16.0,1.4,15.0,16.0,14.55,0.0
2017,8,2,5,45,137.0,30.0,1.45,16.0,48.5,159.34,113.86
2017,8,2,6,0,274.0,44.0,1.5,17.0,81.0,270.48,217.04
2017,8,2,6,15,350.5,56.5,1.55,17.5,125.0,348.97,284.7
2017,8,2,6,30,427.0,69.0,1.6,18.0,169.0,433.37,354.29
2017,8,2,6,45,302.0,98.0,1.65,18.5,177.5,388.05,316.94
2017,8,2,7,0,177.0,127.0,1.7,19.0,186.0,299.58,244.53
2017,8,2,7,15,193.0,148.5,1.8,19.5,223.0,341.58,277.72
2017,8,2,7,30,209.0,170.0,1.9,20.0,260.0,383.55,309.42
2017,8,2,7,45,436.5,143.5,2.05,20.5,360.5,592.34,471.5
2017,8,2,8,0,664.0,117.0,2.2,21.0,461.0,786.76,610.0
2017,8,2,8,15,688.0,121.5,2.15,21.5,508.0,825.59,631.82
2017,8,2,8,30,712.0,126.0,2.1,22.0,555.0,862.66,653.35
2017,8,2,8,45,734.0,128.0,2.05,22.5,600.0,892.7,669.72
2017,8,2,9,0,756.0,130.0,2.0,23.0,645.0,914.79,680.63
2017,8,2,9,15,770.0,133.0,2.0,23.0,684.5,933.55,691.2
2017,8,2,9,30,784.0,136.0,2.0,23.0,724.0,949.39,699.95
2017,8,2,9,45,773.0,150.0,2.0,23.5,753.0,949.42,697.12
2017,8,2,10,0,762.0,164.0,2.0,24.0,782.0,945.96,692.34
2017,8,2,10,15,770.5,166.5,2.0,24.0,810.5,946.44,691.67
2017,8,2,10,30,779.0,169.0,2.0,24.0,839.0,943.77,689.04
2017,8,2,10,45,781.5,172.5,2.05,24.5,859.5,933.2,680.66
2017,8,2,11,0,784.0,176.0,2.1,25.0,880.0,919.61,670.49
2017,8,2,11,15,788.0,177.5,2.1,25.0,895.0,902.5,658.96
2017,8,2,11,30,792.0,179.0,2.1,25.0,910.0,882.51,645.64
2017,8,2,11,45,794.0,179.5,2.1,25.5,917.5,857.11,627.59
2017,8,2,12,0,796.0,180.0,2.1,26.0,925.0,829.21,607.98
2017,8,2,12,15,796.0,180.0,2.15,26.0,925.0,796.96,587.05
2017,8,2,12,30,796.0,180.0,2.2,26.0,925.0,762.68,563.52
2017,8,2,12,45,803.5,173.0,2.25,26.5,920.5,725.95,536.99
2017,8,2,13,0,811.0,166.0,2.3,27.0,916.0,687.11,508.51
2017,8,2,13,15,807.5,165.0,2.4,27.0,901.0,644.33,477.71
2017,8,2,13,30,804.0,164.0,2.5,27.0,886.0,600.48,445.28
2017,8,2,13,45,800.5,161.0,2.65,27.0,865.0,554.14,410.29
2017,8,2,14,0,797.0,158.0,2.8,27.0,844.0,507.11,373.66
2017,8,2,14,15,789.0,156.0,2.9,26.5,815.5,458.4,335.23
2017,8,2,14,30,781.0,154.0,3.0,26.0,787.0,409.79,295.67
2017,8,2,14,45,775.0,148.5,3.1,26.0,754.0,359.46,253.27
2017,8,2,15,0,769.0,143.0,3.2,26.0,721.0,309.43,210.57
2017,8,2,15,15,755.0,140.0,3.2,25.5,681.5,260.02,169.19
2017,8,2,15,30,741.0,137.0,3.2,25.0,642.0,204.83,124.97
2017,8,2,15,45,728.0,130.5,3.2,24.5,599.0,155.66,89.34
2017,8,2,16,0,715.0,124.0,3.2,24.0,556.0,108.27,62.95
2017,8,2,16,15,691.5,119.5,3.0,23.5,509.0,73.89,57.22
2017,8,2,16,30,668.0,115.0,2.8,23.0,462.0,73.51,57.24
2017,8,2,16,45,456.5,141.0,2.65,23.0,367.0,93.81,74.68
2017,8,2,17,0,245.0,167.0,2.5,23.0,272.0,117.79,95.18
2017,8,2,17,15,387.0,127.5,2.25,22.5,268.5,88.59,70.77
2017,8,2,17,30,529.0,88.0,2.0,22.0,265.0,63.71,49.7
2017,8,2,17,45,472.5,79.0,1.75,21.5,216.5,58.86,45.64
2017,8,2,18,0,416.0,70.0,1.5,21.0,168.0,52.28,39.88
2017,8,2,18,15,339.5,57.5,1.3,20.5,124.5,43.61,32.11
2017,8,2,18,30,263.0,45.0,1.1,20.0,81.0,34.66,23.86
2017,8,2,18,45,131.5,30.5,0.95,20.0,48.5,23.74,12.72
2017,8,2,19,0,0.0,16.0,0.8,20.0,16.0,13.91,0.0
2017,8,2,19,15,0.0,8.0,0.8,19.5,8.0,7.28,0.0
2017,8,2,19,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,8,2,19,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,8,2,20,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,8,2,20,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,8,2,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,8,2,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,8,2,21,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,8,2,21,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,8,2,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,8,2,21,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,8,2,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,8,2,22,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,8,2,22,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,8,2,22,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,8,2,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,8,2,23,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2017,8,2,23,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,8,2,23,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2017,8,3,0,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,8,3,0,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2017,8,3,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,8,3,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,8,3,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,8,3,1,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,8,3,1,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,8,3,1,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,8,3,2,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,8,3,2,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,8,3,2,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,3,2,45,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2017,8,3,3,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,8,3,3,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2017,8,3,3,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,8,3,3,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,8,3,4,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,8,3,4,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,8,3,4,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,8,3,4,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,8,3,5,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,8,3,5,15,0.0,1.0,2.2,18.0,1.0,0.91,0.0
2017,8,3,5,30,0.0,2.0,2.2,18.0,2.0,1.82,0.0
2017,8,3,5,45,0.0,8.5,2.25,18.0,8.5,7.46,0.0
2017,8,3,6,0,0.0,15.0,2.3,18.0,15.0,13.18,5.16
2017,8,3,6,15,0.0,24.0,2.25,18.0,24.0,21.12,12.05
2017,8,3,6,30,0.0,33.0,2.2,18.0,33.0,29.07,18.93
2017,8,3,6,45,0.0,43.5,2.2,18.5,43.5,38.36,26.82
2017,8,3,7,0,0.0,54.0,2.2,19.0,54.0,47.67,34.58
2017,8,3,7,15,19.0,107.5,2.1,19.0,115.5,117.04,92.96
2017,8,3,7,30,38.0,161.0,2.0,19.0,177.0,206.26,165.8
2017,8,3,7,45,45.5,184.0,1.9,19.0,205.5,237.49,190.14
2017,8,3,8,0,53.0,207.0,1.8,19.0,234.0,268.55,214.07
2017,8,3,8,15,76.5,235.0,1.55,19.5,278.5,320.59,253.7
2017,8,3,8,30,100.0,263.0,1.3,20.0,323.0,372.65,291.92
2017,8,3,8,45,59.5,252.5,1.1,20.5,289.0,317.18,246.45
2017,8,3,9,0,19.0,242.0,0.9,21.0,255.0,246.64,190.06
2017,8,3,9,15,19.0,253.0,1.05,21.5,267.0,255.95,196.9
2017,8,3,9,30,19.0,264.0,1.2,22.0,279.0,265.23,203.27
2017,8,3,9,45,88.0,327.0,1.35,22.5,398.0,412.92,314.89
2017,8,3,10,0,157.0,390.0,1.5,23.0,517.0,560.12,420.21
2017,8,3,10,15,169.0,405.0,1.65,23.0,546.0,580.32,433.53
2017,8,3,10,30,181.0,420.0,1.8,23.0,575.0,599.18,446.9
2017,8,3,10,45,164.0,431.5,1.95,23.0,575.5,585.55,436.75
2017,8,3,11,0,147.0,443.0,2.1,23.0,576.0,571.48,426.49
2017,8,3,11,15,170.0,451.0,1.95,23.0,606.5,589.89,439.0
2017,8,3,11,30,193.0,459.0,1.8,23.0,637.0,606.24,449.65
2017,8,3,11,45,202.0,454.0,1.65,23.0,641.5,596.46,441.83
2017,8,3,12,0,211.0,449.0,1.5,23.0,646.0,585.69,433.49
2017,8,3,12,15,234.0,453.0,1.2,23.0,672.0,592.75,436.59
2017,8,3,12,30,257.0,457.0,0.9,23.0,698.0,598.15,437.83
2017,8,3,12,45,283.0,446.0,0.65,23.5,709.0,588.11,427.89
2017,8,3,13,0,309.0,435.0,0.4,24.0,720.0,575.88,416.22
2017,8,3,13,15,276.5,435.5,0.7,24.0,687.5,534.04,389.71
2017,8,3,13,30,244.0,436.0,1.0,24.0,655.0,494.7,363.91
2017,8,3,13,45,327.0,394.5,1.3,24.0,680.5,487.65,360.52
2017,8,3,14,0,410.0,353.0,1.6,24.0,706.0,467.41,346.04
2017,8,3,14,15,287.5,371.5,1.6,23.5,615.0,407.29,302.15
2017,8,3,14,30,165.0,390.0,1.6,23.0,524.0,361.48,269.63
2017,8,3,14,45,93.0,331.0,1.6,23.0,406.0,292.61,219.6
2017,8,3,15,0,21.0,272.0,1.6,23.0,288.0,233.2,176.92
2017,8,3,15,15,114.0,290.5,1.45,23.0,369.0,240.97,179.55
2017,8,3,15,30,207.0,309.0,1.3,23.0,450.0,255.25,186.3
2017,8,3,15,45,173.5,288.5,1.2,23.0,401.0,222.05,163.12
2017,8,3,16,0,140.0,268.0,1.1,23.0,352.0,192.87,144.52
2017,8,3,16,15,253.5,229.5,1.3,22.5,366.0,151.86,122.29
2017,8,3,16,30,367.0,191.0,1.5,22.0,380.0,131.68,106.33
2017,8,3,16,45,360.0,170.5,1.7,21.5,340.0,120.13,97.27
2017,8,3,17,0,353.0,150.0,1.9,21.0,300.0,107.98,87.52
2017,8,3,17,15,309.5,138.5,2.05,20.5,257.5,100.83,81.86
2017,8,3,17,30,266.0,127.0,2.2,20.0,215.0,93.39,75.79
2017,8,3,17,45,224.5,108.5,2.35,20.0,174.0,81.03,65.12
2017,8,3,18,0,183.0,90.0,2.5,20.0,133.0,68.24,53.83
2017,8,3,18,15,138.0,69.0,2.45,19.5,97.0,53.28,40.53
2017,8,3,18,30,93.0,48.0,2.4,19.0,61.0,39.04,27.6
2017,8,3,18,45,46.5,28.0,2.35,18.5,34.5,23.45,12.21
2017,8,3,19,0,0.0,8.0,2.3,18.0,8.0,7.28,0.0
2017,8,3,19,15,0.0,4.0,2.05,18.0,4.0,3.64,0.0
2017,8,3,19,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,8,3,19,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,8,3,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,8,3,20,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,8,3,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,8,3,20,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2017,8,3,21,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,8,3,21,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2017,8,3,21,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,8,3,21,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,8,3,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,8,3,22,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,8,3,22,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,8,3,22,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,8,3,23,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,8,3,23,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,8,3,23,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,8,3,23,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2017,8,4,0,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,8,4,0,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,8,4,0,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,8,4,0,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,8,4,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,8,4,1,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2017,8,4,1,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,8,4,1,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,8,4,2,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,8,4,2,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,8,4,2,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,8,4,2,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,8,4,3,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,4,3,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,8,4,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,8,4,3,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,8,4,4,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,8,4,4,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,8,4,4,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,8,4,4,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,8,4,5,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,4,5,15,0.0,2.5,1.7,18.0,2.5,0.0,0.0
2017,8,4,5,30,0.0,5.0,1.8,18.0,5.0,4.55,0.0
2017,8,4,5,45,2.5,23.5,1.9,18.0,24.0,23.26,10.92
2017,8,4,6,0,5.0,42.0,2.0,18.0,43.0,45.9,31.97
2017,8,4,6,15,27.0,64.5,2.1,18.0,70.5,94.71,73.87
2017,8,4,6,30,49.0,87.0,2.2,18.0,98.0,137.43,110.68
2017,8,4,6,45,74.5,107.0,2.3,18.5,129.0,179.54,146.36
2017,8,4,7,0,100.0,127.0,2.4,19.0,160.0,237.45,193.93
2017,8,4,7,15,50.0,89.0,2.4,19.5,105.5,130.62,104.97
2017,8,4,7,30,0.0,51.0,2.4,20.0,51.0,45.02,32.0
2017,8,4,7,45,0.0,76.0,2.4,20.5,76.0,67.24,50.24
2017,8,4,8,0,0.0,101.0,2.4,21.0,101.0,90.57,69.02
2017,8,4,8,15,0.0,132.0,2.4,21.0,132.0,120.52,93.01
2017,8,4,8,30,0.0,163.0,2.4,21.0,163.0,150.63,116.78
2017,8,4,8,45,0.0,125.5,2.4,21.5,125.5,113.08,86.2
2017,8,4,9,0,0.0,88.0,2.4,22.0,88.0,78.05,57.76
2017,8,4,9,15,10.5,178.0,2.4,22.0,186.0,173.07,133.63
2017,8,4,9,30,21.0,268.0,2.4,22.0,284.0,271.27,209.51
2017,8,4,9,45,17.0,258.5,2.4,22.5,272.0,256.19,196.7
2017,8,4,10,0,13.0,249.0,2.4,23.0,260.0,241.65,184.76
2017,8,4,10,15,10.0,224.0,2.4,23.0,233.0,213.82,163.11
2017,8,4,10,30,7.0,199.0,2.4,23.0,206.0,186.78,142.04
2017,8,4,10,45,16.5,271.5,2.45,23.5,287.0,262.78,200.01
2017,8,4,11,0,26.0,344.0,2.5,24.0,368.0,349.76,264.38
2017,8,4,11,15,44.5,383.5,2.5,24.0,424.5,400.55,301.65
2017,8,4,11,30,63.0,423.0,2.5,24.0,481.0,449.01,336.81
2017,8,4,11,45,202.5,427.0,2.5,24.5,615.5,571.68,427.06
2017,8,4,12,0,342.0,431.0,2.5,25.0,750.0,680.74,503.85
2017,8,4,12,15,171.5,287.0,2.5,25.0,447.5,399.02,301.29
2017,8,4,12,30,1.0,143.0,2.5,25.0,145.0,127.87,94.55
2017,8,4,12,45,26.0,276.5,2.5,25.5,301.5,262.2,197.62
2017,8,4,13,0,51.0,410.0,2.5,26.0,458.0,387.46,289.31
2017,8,4,13,15,54.5,400.0,2.5,26.0,450.5,374.53,279.42
2017,8,4,13,30,58.0,390.0,2.5,26.0,443.0,361.49,269.98
2017,8,4,13,45,41.0,355.0,2.5,26.0,391.5,318.12,238.07
2017,8,4,14,0,24.0,320.0,2.5,26.0,340.0,284.61,213.42
2017,8,4,14,15,25.5,314.0,2.5,25.5,335.0,268.78,202.19
2017,8,4,14,30,27.0,308.0,2.5,25.0,330.0,260.13,196.2
2017,8,4,14,45,13.5,180.0,2.5,25.0,191.0,160.28,120.42
2017,8,4,15,0,0.0,52.0,2.5,25.0,52.0,46.09,31.32
2017,8,4,15,15,0.0,97.0,2.5,25.0,97.0,86.0,63.27
2017,8,4,15,30,0.0,142.0,2.5,25.0,142.0,123.28,92.87
2017,8,4,15,45,0.0,101.5,2.5,25.0,101.5,89.63,66.42
2017,8,4,16,0,0.0,61.0,2.5,25.0,61.0,53.97,38.08
2017,8,4,16,15,0.0,94.0,2.45,24.5,94.0,83.03,64.72
2017,8,4,16,30,0.0,127.0,2.4,24.0,127.0,108.89,86.77
2017,8,4,16,45,147.0,142.5,2.4,23.5,204.5,108.83,87.16
2017,8,4,17,0,294.0,158.0,2.4,23.0,282.0,112.62,90.82
2017,8,4,17,15,264.0,142.0,2.35,22.5,242.5,102.79,82.9
2017,8,4,17,30,234.0,126.0,2.3,22.0,203.0,92.56,74.47
2017,8,4,17,45,278.5,101.5,2.3,21.5,177.5,76.62,60.92
2017,8,4,18,0,323.0,77.0,2.3,21.0,152.0,57.25,44.11
2017,8,4,18,15,254.5,61.0,2.25,20.5,111.0,46.12,34.18
2017,8,4,18,30,186.0,45.0,2.2,20.0,70.0,34.57,23.64
2017,8,4,18,45,111.5,27.0,2.15,19.5,40.5,21.94,10.59
2017,8,4,19,0,37.0,9.0,2.1,19.0,11.0,8.19,0.0
2017,8,4,19,15,18.5,4.5,2.1,18.5,5.5,0.0,0.0
2017,8,4,19,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,8,4,19,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2017,8,4,20,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,8,4,20,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2017,8,4,20,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,8,4,20,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,8,4,21,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,8,4,21,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2017,8,4,21,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,8,4,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,8,4,22,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,8,4,22,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2017,8,4,22,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,8,4,22,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,8,4,23,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,8,4,23,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2017,8,4,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,8,4,23,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,8,5,0,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,8,5,0,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,8,5,0,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,8,5,0,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2017,8,5,1,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,8,5,1,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2017,8,5,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,8,5,1,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,8,5,2,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,5,2,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,5,2,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,5,2,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,8,5,3,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,5,3,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,5,3,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,5,3,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,5,4,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,5,4,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,5,4,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,5,4,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,5,5,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,5,5,15,22.5,4.5,2.35,15.0,5.5,0.0,0.0
2017,8,5,5,30,45.0,9.0,2.4,15.0,11.0,33.7,0.0
2017,8,5,5,45,129.0,26.0,2.5,15.5,41.0,145.25,96.83
2017,8,5,6,0,213.0,43.0,2.6,16.0,71.0,229.21,183.91
2017,8,5,6,15,106.5,51.5,2.6,16.5,65.5,154.0,125.0
2017,8,5,6,30,0.0,60.0,2.6,17.0,60.0,55.8,41.45
2017,8,5,6,45,0.0,78.0,2.6,17.5,78.0,73.67,56.65
2017,8,5,7,0,0.0,96.0,2.6,18.0,96.0,91.22,71.21
2017,8,5,7,15,11.0,124.0,2.55,18.0,129.0,129.33,103.11
2017,8,5,7,30,22.0,152.0,2.5,18.0,162.0,167.68,134.64
2017,8,5,7,45,33.5,177.0,2.5,18.5,193.5,218.27,175.17
2017,8,5,8,0,45.0,202.0,2.5,19.0,225.0,255.35,204.04
2017,8,5,8,15,56.5,227.5,2.45,19.5,259.5,292.91,232.7
2017,8,5,8,30,68.0,253.0,2.4,20.0,294.0,330.23,260.59
2017,8,5,8,45,51.5,260.0,2.4,20.5,292.5,318.33,249.38
2017,8,5,9,0,35.0,267.0,2.4,21.0,291.0,306.34,238.39
2017,8,5,9,15,163.0,300.0,2.35,21.5,420.5,483.37,374.69
2017,8,5,9,30,291.0,333.0,2.3,22.0,550.0,659.78,502.02
2017,8,5,9,45,278.0,354.0,2.3,22.5,569.5,663.75,500.82
2017,8,5,10,0,265.0,375.0,2.3,23.0,589.0,665.98,499.8
2017,8,5,10,15,238.5,395.5,2.3,23.0,593.0,637.5,478.29
2017,8,5,10,30,212.0,416.0,2.3,23.0,597.0,624.42,467.57
2017,8,5,10,45,512.0,284.5,2.35,23.5,737.5,791.22,590.52
2017,8,5,11,0,812.0,153.0,2.4,24.0,878.0,919.73,677.57
2017,8,5,11,15,816.0,154.0,2.45,24.0,893.0,901.81,664.42
2017,8,5,11,30,820.0,155.0,2.5,24.0,908.0,880.94,650.74
2017,8,5,11,45,824.5,153.5,2.55,24.5,916.0,855.3,632.65
2017,8,5,12,0,829.0,152.0,2.6,25.0,924.0,826.99,612.82
2017,8,5,12,15,829.0,152.0,2.65,25.0,924.0,793.99,590.95
2017,8,5,12,30,829.0,152.0,2.7,25.0,924.0,758.86,567.14
2017,8,5,12,45,824.5,153.0,2.75,25.0,915.5,719.45,538.99
2017,8,5,13,0,820.0,154.0,2.8,25.0,907.0,678.59,509.24
2017,8,5,13,15,816.0,153.0,2.85,24.5,892.0,635.11,477.91
2017,8,5,13,30,812.0,152.0,2.9,24.0,877.0,590.56,444.87
2017,8,5,13,45,809.5,148.5,2.95,24.0,856.0,543.91,408.49
2017,8,5,14,0,807.0,145.0,3.0,24.0,835.0,496.46,370.46
2017,8,5,14,15,799.0,143.0,3.0,23.5,806.5,447.21,330.61
2017,8,5,14,30,791.0,141.0,3.0,23.0,778.0,398.03,289.68
2017,8,5,14,45,784.5,136.0,3.05,23.0,745.0,347.32,246.19
2017,8,5,15,0,778.0,131.0,3.1,23.0,712.0,296.95,202.53
2017,8,5,15,15,764.5,128.0,3.1,22.5,672.0,247.11,160.3
2017,8,5,15,30,751.0,125.0,3.1,22.0,632.0,198.7,121.19
2017,8,5,15,45,738.5,119.0,3.1,22.0,589.5,149.81,86.12
2017,8,5,16,0,726.0,113.0,3.1,22.0,547.0,95.22,55.5
2017,8,5,16,15,703.0,109.0,3.05,21.5,500.0,67.6,52.39
2017,8,5,16,30,680.0,105.0,3.0,21.0,453.0,67.25,52.4
2017,8,5,16,45,656.0,98.0,3.0,21.0,405.0,64.7,50.4
2017,8,5,17,0,632.0,91.0,3.0,21.0,357.0,61.92,48.17
2017,8,5,17,15,592.5,84.5,2.95,20.5,307.5,59.19,46.04
2017,8,5,17,30,553.0,78.0,2.9,20.0,258.0,56.3,43.71
2017,8,5,17,45,503.5,69.0,2.85,19.5,210.5,51.16,39.29
2017,8,5,18,0,454.0,60.0,2.8,19.0,163.0,45.76,34.47
2017,8,5,18,15,375.0,49.5,2.7,18.5,120.0,38.67,28.0
2017,8,5,18,30,296.0,39.0,2.6,18.0,77.0,31.29,21.0
2017,8,5,18,45,188.5,25.0,2.55,17.5,45.0,19.58,8.47
2017,8,5,19,0,81.0,11.0,2.5,17.0,13.0,10.01,0.0
2017,8,5,19,15,40.5,5.5,2.5,17.0,6.5,0.0,0.0
2017,8,5,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,8,5,19,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,8,5,20,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,8,5,20,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2017,8,5,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,8,5,20,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,8,5,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,8,5,21,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,8,5,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,8,5,21,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,8,5,22,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,8,5,22,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2017,8,5,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,5,22,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,5,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,5,23,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,5,23,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,5,23,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,6,0,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,6,0,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,6,0,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,6,0,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,6,1,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,6,1,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,6,1,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,6,1,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,8,6,2,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,6,2,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2017,8,6,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,6,2,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,6,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,6,3,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,8,6,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,6,3,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,6,4,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,6,4,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,6,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,6,4,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,6,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,6,5,15,60.0,5.5,2.3,14.5,7.0,0.0,0.0
2017,8,6,5,30,120.0,11.0,2.4,15.0,14.0,77.9,0.0
2017,8,6,5,45,249.5,22.5,2.5,15.5,47.5,215.97,141.51
2017,8,6,6,0,379.0,34.0,2.6,16.0,81.0,328.42,263.74
2017,8,6,6,15,460.0,42.0,2.55,16.0,126.0,409.57,336.41
2017,8,6,6,30,541.0,50.0,2.5,16.0,171.0,496.61,409.06
2017,8,6,6,45,270.5,65.5,2.45,16.5,126.0,317.82,264.67
2017,8,6,7,0,0.0,81.0,2.4,17.0,81.0,74.46,57.2
2017,8,6,7,15,39.0,124.5,2.35,17.5,140.5,165.06,133.94
2017,8,6,7,30,78.0,168.0,2.3,18.0,200.0,251.1,204.16
2017,8,6,7,45,39.0,147.0,2.25,18.5,163.0,186.48,149.62
2017,8,6,8,0,0.0,126.0,2.2,19.0,126.0,115.56,89.88
2017,8,6,8,15,10.0,170.0,2.2,19.0,176.0,168.92,133.28
2017,8,6,8,30,20.0,214.0,2.2,19.0,226.0,222.89,176.08
2017,8,6,8,45,74.0,261.0,2.2,19.5,310.0,341.39,269.25
2017,8,6,9,0,128.0,308.0,2.2,20.0,394.0,462.73,360.45
2017,8,6,9,15,177.0,326.5,2.2,20.0,453.5,527.28,407.91
2017,8,6,9,30,226.0,345.0,2.2,20.0,513.0,591.16,454.21
2017,8,6,9,45,317.5,335.5,2.25,20.5,584.0,682.08,519.36
2017,8,6,10,0,409.0,326.0,2.3,21.0,655.0,768.93,579.55
2017,8,6,10,15,638.5,221.0,2.35,21.0,756.0,878.9,660.08
2017,8,6,10,30,868.0,116.0,2.4,21.0,857.0,960.43,713.17
2017,8,6,10,45,874.0,117.0,2.45,21.5,879.5,950.6,704.18
2017,8,6,11,0,880.0,118.0,2.5,22.0,902.0,937.55,694.09
2017,8,6,11,15,883.5,118.5,2.55,22.0,917.0,918.55,681.51
2017,8,6,11,30,887.0,119.0,2.6,22.0,932.0,896.55,666.99
2017,8,6,11,45,889.0,119.5,2.65,22.5,940.0,870.36,648.41
2017,8,6,12,0,891.0,120.0,2.7,23.0,948.0,841.46,628.05
2017,8,6,12,15,891.0,120.0,2.75,23.0,948.5,807.99,605.73
2017,8,6,12,30,891.0,120.0,2.8,23.0,949.0,772.24,581.71
2017,8,6,12,45,884.5,123.0,2.9,23.0,940.0,732.32,553.89
2017,8,6,13,0,878.0,126.0,3.0,23.0,931.0,690.86,523.47
2017,8,6,13,15,875.0,125.5,3.05,23.0,916.0,647.43,490.75
2017,8,6,13,30,872.0,125.0,3.1,23.0,901.0,602.65,456.19
2017,8,6,13,45,865.5,124.5,3.15,23.0,879.0,554.86,418.49
2017,8,6,14,0,859.0,124.0,3.2,23.0,857.0,506.39,379.22
2017,8,6,14,15,852.0,122.5,3.25,22.5,828.0,456.5,338.45
2017,8,6,14,30,845.0,121.0,3.3,22.0,799.0,406.38,296.29
2017,8,6,14,45,831.5,120.5,3.35,22.0,763.5,348.37,246.8
2017,8,6,15,0,818.0,120.0,3.4,22.0,728.0,297.06,202.04
2017,8,6,15,15,805.0,117.5,3.4,21.5,688.0,245.55,158.06
2017,8,6,15,30,792.0,115.0,3.4,21.0,648.0,195.38,117.35
2017,8,6,15,45,768.0,114.5,3.45,21.0,602.0,147.14,83.6
2017,8,6,16,0,744.0,114.0,3.5,21.0,556.0,101.82,61.85
2017,8,6,16,15,721.5,109.5,3.5,20.5,508.0,68.27,53.18
2017,8,6,16,30,699.0,105.0,3.5,20.0,460.0,67.58,52.91
2017,8,6,16,45,658.5,102.0,3.5,20.0,408.5,67.71,53.22
2017,8,6,17,0,618.0,99.0,3.5,20.0,357.0,67.9,53.56
2017,8,6,17,15,577.5,91.5,3.5,19.5,307.0,64.64,50.99
2017,8,6,17,30,537.0,84.0,3.5,19.0,257.0,61.19,48.16
2017,8,6,17,45,470.0,76.0,3.5,18.5,207.5,57.01,44.57
2017,8,6,18,0,403.0,68.0,3.5,18.0,158.0,51.0,39.19
2017,8,6,18,15,326.0,54.5,3.4,17.5,115.0,41.52,30.55
2017,8,6,18,30,249.0,41.0,3.3,17.0,72.0,31.71,21.36
2017,8,6,18,45,149.0,24.5,3.2,16.5,41.0,19.16,7.61
2017,8,6,19,0,49.0,8.0,3.1,16.0,10.0,7.28,0.0
2017,8,6,19,15,24.5,4.0,3.05,15.5,5.0,0.0,0.0
2017,8,6,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,8,6,19,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,8,6,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,8,6,20,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,8,6,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,8,6,20,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,8,6,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,8,6,21,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,8,6,21,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,8,6,21,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,8,6,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,6,22,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2017,8,6,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,8,6,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,8,6,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,8,6,23,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,8,6,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,6,23,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,7,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,7,0,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,7,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,7,0,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,7,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,7,1,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,7,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,7,1,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,7,2,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,7,2,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,7,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,7,2,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,7,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,7,3,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,8,7,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,7,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,8,7,4,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,7,4,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,8,7,4,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,7,4,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,7,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,7,5,15,21.5,4.0,2.2,14.5,4.5,0.0,0.0
2017,8,7,5,30,43.0,8.0,2.3,15.0,9.0,31.56,0.0
2017,8,7,5,45,137.5,24.5,2.4,15.5,39.5,145.92,90.15
2017,8,7,6,0,232.0,41.0,2.5,16.0,70.0,238.78,190.86
2017,8,7,6,15,308.0,55.0,2.45,16.0,112.5,316.69,260.38
2017,8,7,6,30,384.0,69.0,2.4,16.0,155.0,400.53,331.85
2017,8,7,6,45,195.0,88.5,2.4,16.5,132.5,274.72,228.03
2017,8,7,7,0,6.0,108.0,2.4,17.0,110.0,110.72,87.72
2017,8,7,7,15,21.5,132.5,2.35,17.5,141.5,148.63,119.62
2017,8,7,7,30,37.0,157.0,2.3,18.0,173.0,201.17,162.41
2017,8,7,7,45,72.5,186.0,2.3,18.5,221.5,265.16,214.02
2017,8,7,8,0,108.0,215.0,2.3,19.0,270.0,347.25,278.17
2017,8,7,8,15,169.0,236.0,2.3,19.0,332.0,426.97,340.18
2017,8,7,8,30,230.0,257.0,2.3,19.0,394.0,507.93,401.47
2017,8,7,8,45,314.5,259.5,2.3,19.5,462.5,608.86,475.5
2017,8,7,9,0,399.0,262.0,2.3,20.0,531.0,692.28,534.67
2017,8,7,9,15,583.5,203.0,2.35,20.0,622.5,830.94,634.94
2017,8,7,9,30,768.0,144.0,2.4,20.0,714.0,938.26,706.19
2017,8,7,9,45,795.5,138.0,2.45,20.5,753.0,954.25,713.59
2017,8,7,10,0,823.0,132.0,2.5,21.0,792.0,967.0,719.8
2017,8,7,10,15,831.0,134.0,2.55,21.0,821.0,966.2,718.54
2017,8,7,10,30,839.0,136.0,2.6,21.0,850.0,951.92,708.58
2017,8,7,10,45,845.0,137.0,2.65,21.5,872.5,942.06,700.45
2017,8,7,11,0,851.0,138.0,2.7,22.0,895.0,929.05,690.3
2017,8,7,11,15,855.0,139.0,2.75,22.0,910.5,911.12,678.3
2017,8,7,11,30,859.0,140.0,2.8,22.0,926.0,890.22,664.39
2017,8,7,11,45,860.5,140.5,2.9,22.0,933.5,863.89,647.16
2017,8,7,12,0,862.0,141.0,3.0,22.0,941.0,834.97,628.09
2017,8,7,12,15,862.5,141.0,3.0,22.0,941.0,802.4,605.8
2017,8,7,12,30,863.0,141.0,3.0,22.0,941.0,767.61,581.91
2017,8,7,12,45,866.0,137.5,3.05,22.5,935.0,729.64,553.36
2017,8,7,13,0,869.0,134.0,3.1,23.0,929.0,689.65,522.77
2017,8,7,13,15,865.5,133.0,3.1,22.5,913.5,645.72,490.41
2017,8,7,13,30,862.0,132.0,3.1,22.0,898.0,600.52,456.19
2017,8,7,13,45,857.0,130.5,3.15,22.0,876.0,553.06,418.58
2017,8,7,14,0,852.0,129.0,3.2,22.0,854.0,504.82,379.33
2017,8,7,14,15,844.5,127.5,3.2,22.0,825.0,454.94,337.68
2017,8,7,14,30,837.0,126.0,3.2,22.0,796.0,404.9,294.89
2017,8,7,14,45,827.5,123.0,3.2,22.0,761.0,346.76,245.25
2017,8,7,15,0,818.0,120.0,3.2,22.0,726.0,294.78,199.89
2017,8,7,15,15,804.5,117.5,3.2,21.5,685.5,243.13,155.93
2017,8,7,15,30,791.0,115.0,3.2,21.0,645.0,192.88,115.39
2017,8,7,15,45,774.5,111.5,3.2,21.0,600.5,143.21,80.63
2017,8,7,16,0,758.0,108.0,3.2,21.0,556.0,95.65,57.78
2017,8,7,16,15,735.5,103.5,3.2,20.5,508.0,71.79,56.21
2017,8,7,16,30,713.0,99.0,3.2,20.0,460.0,63.8,49.67
2017,8,7,16,45,683.0,94.0,3.2,19.5,410.0,62.41,48.76
2017,8,7,17,0,653.0,89.0,3.2,19.0,360.0,60.91,47.72
2017,8,7,17,15,612.5,82.5,3.2,18.5,309.5,58.09,45.49
2017,8,7,17,30,572.0,76.0,3.2,18.0,259.0,55.12,43.04
2017,8,7,17,45,514.5,68.0,3.2,17.5,210.0,50.69,39.2
2017,8,7,18,0,457.0,60.0,3.2,17.0,161.0,46.08,35.02
2017,8,7,18,15,374.5,49.0,3.1,16.5,117.0,38.54,28.05
2017,8,7,18,30,292.0,38.0,3.0,16.0,73.0,30.68,20.5
2017,8,7,18,45,177.0,23.5,2.9,16.0,41.5,18.44,6.39
2017,8,7,19,0,62.0,9.0,2.8,16.0,10.0,8.19,0.0
2017,8,7,19,15,31.0,4.5,2.75,15.5,5.0,0.0,0.0
2017,8,7,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,8,7,19,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,8,7,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,8,7,20,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,8,7,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,8,7,20,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,8,7,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,8,7,21,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,8,7,21,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,8,7,21,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,8,7,22,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,8,7,22,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2017,8,7,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,8,7,22,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,8,7,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,8,7,23,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,8,7,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,7,23,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,8,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,8,0,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,8,8,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,8,0,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,8,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,8,1,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,8,1,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,8,1,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,8,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,8,2,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,8,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,8,2,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,8,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,8,3,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2017,8,8,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,8,8,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,8,8,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,8,8,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,8,8,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,8,8,4,45,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2017,8,8,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,8,5,15,32.5,4.5,2.4,14.0,5.0,0.0,0.0
2017,8,8,5,30,65.0,9.0,2.5,14.0,10.0,44.81,0.0
2017,8,8,5,45,181.0,23.0,2.65,14.5,41.5,168.65,100.04
2017,8,8,6,0,297.0,37.0,2.8,15.0,73.0,277.66,222.8
2017,8,8,6,15,380.5,48.0,2.75,15.5,117.0,361.11,297.41
2017,8,8,6,30,464.0,59.0,2.7,16.0,161.0,450.75,373.13
2017,8,8,6,45,518.0,67.5,2.7,16.5,209.5,519.76,428.54
2017,8,8,7,0,572.0,76.0,2.7,17.0,258.0,591.04,483.04
2017,8,8,7,15,286.0,102.5,2.6,17.0,193.5,393.35,324.41
2017,8,8,7,30,0.0,129.0,2.5,17.0,129.0,122.76,96.89
2017,8,8,7,45,0.5,141.5,2.45,17.5,142.0,134.22,106.24
2017,8,8,8,0,1.0,154.0,2.4,18.0,155.0,145.79,115.1
2017,8,8,8,15,5.0,172.5,2.35,18.5,175.5,167.03,131.78
2017,8,8,8,30,9.0,191.0,2.3,19.0,196.0,188.26,148.2
2017,8,8,8,45,13.0,211.5,2.3,19.5,220.0,211.53,166.0
2017,8,8,9,0,17.0,232.0,2.3,20.0,244.0,234.68,183.45
2017,8,8,9,15,17.0,243.5,2.3,20.0,256.0,244.57,190.61
2017,8,8,9,30,17.0,255.0,2.3,20.0,268.0,254.42,197.75
2017,8,8,9,45,43.5,308.5,2.35,20.5,343.5,349.3,270.35
2017,8,8,10,0,70.0,362.0,2.4,21.0,419.0,428.16,328.59
2017,8,8,10,15,91.5,386.0,2.45,21.0,462.5,469.06,358.48
2017,8,8,10,30,113.0,410.0,2.5,21.0,506.0,522.99,397.53
2017,8,8,10,45,268.5,387.0,2.55,21.5,623.0,650.65,492.02
2017,8,8,11,0,424.0,364.0,2.6,22.0,740.0,768.9,575.85
2017,8,8,11,15,642.5,253.0,2.6,22.0,833.5,843.73,631.58
2017,8,8,11,30,861.0,142.0,2.6,22.0,927.0,892.43,665.02
2017,8,8,11,45,602.5,284.0,2.65,22.5,836.0,788.75,589.48
2017,8,8,12,0,344.0,426.0,2.7,23.0,745.0,675.32,503.61
2017,8,8,12,15,395.0,403.0,2.75,23.0,769.5,674.15,504.49
2017,8,8,12,30,446.0,380.0,2.8,23.0,794.0,670.44,502.53
2017,8,8,12,45,645.0,266.0,2.85,23.0,858.0,686.1,517.05
2017,8,8,13,0,844.0,152.0,2.9,23.0,922.0,687.65,520.22
2017,8,8,13,15,840.0,151.0,2.95,23.0,906.5,642.93,486.43
2017,8,8,13,30,836.0,150.0,3.0,23.0,891.0,597.09,451.26
2017,8,8,13,45,827.0,149.5,3.05,23.0,867.5,548.14,412.85
2017,8,8,14,0,818.0,149.0,3.1,23.0,844.0,498.91,373.2
2017,8,8,14,15,809.5,147.0,3.1,22.5,814.5,448.66,332.29
2017,8,8,14,30,801.0,145.0,3.1,22.0,785.0,398.54,290.32
2017,8,8,14,45,784.5,144.5,3.15,22.0,748.0,347.41,246.43
2017,8,8,15,0,768.0,144.0,3.2,22.0,711.0,297.64,203.42
2017,8,8,15,15,753.0,140.5,3.2,21.5,670.5,247.52,161.19
2017,8,8,15,30,738.0,137.0,3.2,21.0,630.0,191.48,116.57
2017,8,8,15,45,711.0,135.5,3.2,21.0,583.5,144.42,84.46
2017,8,8,16,0,684.0,134.0,3.2,21.0,537.0,100.62,64.42
2017,8,8,16,15,658.5,128.5,3.15,20.5,489.5,80.76,63.88
2017,8,8,16,30,633.0,123.0,3.1,20.0,442.0,79.95,63.55
2017,8,8,16,45,591.5,118.5,3.1,19.5,391.0,79.65,63.65
2017,8,8,17,0,550.0,114.0,3.1,19.0,340.0,79.37,63.74
2017,8,8,17,15,506.5,104.5,3.1,18.5,290.5,74.08,59.43
2017,8,8,17,30,463.0,95.0,3.1,18.0,241.0,68.64,54.89
2017,8,8,17,45,397.0,84.0,3.1,18.0,193.0,61.76,48.8
2017,8,8,18,0,331.0,73.0,3.1,18.0,145.0,54.62,42.29
2017,8,8,18,15,257.5,57.0,3.05,17.5,103.5,43.35,32.06
2017,8,8,18,30,184.0,41.0,3.0,17.0,62.0,31.67,21.14
2017,8,8,18,45,103.5,23.5,2.95,16.5,34.0,18.38,5.35
2017,8,8,19,0,23.0,6.0,2.9,16.0,6.0,5.46,0.0
2017,8,8,19,15,11.5,3.0,2.85,15.5,3.0,0.0,0.0
2017,8,8,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,8,8,19,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,8,8,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,8,8,20,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,8,8,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,8,8,20,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,8,8,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,8,8,21,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,8,8,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,8,21,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,8,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,8,22,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2017,8,8,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,8,8,22,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,8,8,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,8,23,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,8,8,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,8,23,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,9,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,9,0,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,9,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,9,0,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,9,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,9,1,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,8,9,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,9,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,9,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,9,2,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,8,9,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,9,2,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,9,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,9,3,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,8,9,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,9,3,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,9,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,9,4,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,8,9,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,8,9,4,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,8,9,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,8,9,5,15,15.0,3.5,2.0,14.5,3.5,0.0,0.0
2017,8,9,5,30,30.0,7.0,2.1,15.0,7.0,23.23,0.0
2017,8,9,5,45,126.0,23.5,2.25,15.5,37.0,135.44,73.56
2017,8,9,6,0,222.0,40.0,2.4,16.0,67.0,231.06,183.5
2017,8,9,6,15,301.0,54.5,2.4,16.0,109.0,311.03,255.23
2017,8,9,6,30,380.0,69.0,2.4,16.0,151.0,397.21,328.86
2017,8,9,6,45,439.0,79.5,2.4,16.5,199.0,467.62,386.61
2017,8,9,7,0,498.0,90.0,2.4,17.0,247.0,547.5,448.72
2017,8,9,7,15,249.0,99.0,2.35,17.5,177.5,338.25,279.42
2017,8,9,7,30,0.0,108.0,2.3,18.0,108.0,99.95,77.8
2017,8,9,7,45,0.0,121.0,2.3,18.5,121.0,111.96,87.6
2017,8,9,8,0,0.0,134.0,2.3,19.0,134.0,123.95,96.89
2017,8,9,8,15,4.5,162.0,2.25,19.0,165.0,155.62,122.37
2017,8,9,8,30,9.0,190.0,2.2,19.0,196.0,187.29,147.44
2017,8,9,8,45,11.5,207.5,2.2,19.5,215.5,206.01,161.55
2017,8,9,9,0,14.0,225.0,2.2,20.0,235.0,224.62,175.44
2017,8,9,9,15,16.0,242.0,2.2,20.0,254.0,242.12,188.64
2017,8,9,9,30,18.0,259.0,2.2,20.0,273.0,259.45,201.63
2017,8,9,9,45,16.5,260.0,2.25,20.5,273.0,257.28,199.09
2017,8,9,10,0,15.0,261.0,2.3,21.0,273.0,255.3,196.8
2017,8,9,10,15,46.5,328.0,2.3,21.0,367.0,364.92,280.62
2017,8,9,10,30,78.0,395.0,2.3,21.0,461.0,459.52,350.44
2017,8,9,10,45,71.5,401.0,2.35,21.5,463.0,453.53,344.29
2017,8,9,11,0,65.0,407.0,2.4,22.0,465.0,447.45,338.69
2017,8,9,11,15,78.5,423.5,2.45,22.0,494.5,469.39,354.82
2017,8,9,11,30,92.0,440.0,2.5,22.0,524.0,489.81,369.62
2017,8,9,11,45,109.0,449.5,2.55,22.0,550.0,504.98,380.72
2017,8,9,12,0,126.0,459.0,2.6,22.0,576.0,523.41,394.09
2017,8,9,12,15,189.5,455.5,2.65,22.0,631.5,557.57,419.88
2017,8,9,12,30,253.0,452.0,2.7,22.0,687.0,587.67,442.18
2017,8,9,12,45,519.5,316.5,2.75,22.0,791.5,641.4,485.39
2017,8,9,13,0,786.0,181.0,2.8,22.0,896.0,672.21,510.23
2017,8,9,13,15,781.5,179.5,2.8,22.0,881.0,628.85,476.99
2017,8,9,13,30,777.0,178.0,2.8,22.0,866.0,584.59,442.82
2017,8,9,13,45,766.0,179.0,2.85,22.0,842.5,538.24,406.37
2017,8,9,14,0,755.0,180.0,2.9,22.0,819.0,491.94,369.02
2017,8,9,14,15,745.5,177.0,2.9,21.5,790.0,438.67,326.16
2017,8,9,14,30,736.0,174.0,2.9,21.0,761.0,389.62,285.31
2017,8,9,14,45,717.0,174.0,2.95,21.0,724.5,340.4,243.28
2017,8,9,15,0,698.0,174.0,3.0,21.0,688.0,292.91,202.5
2017,8,9,15,15,682.0,169.5,3.0,20.5,648.0,244.73,162.22
2017,8,9,15,30,666.0,165.0,3.0,20.0,608.0,198.41,125.63
2017,8,9,15,45,637.0,163.0,3.05,20.0,562.5,154.75,96.33
2017,8,9,16,0,608.0,161.0,3.1,20.0,517.0,114.74,78.63
2017,8,9,16,15,582.0,153.5,3.1,19.5,470.5,98.07,78.94
2017,8,9,16,30,556.0,146.0,3.1,19.0,424.0,96.64,78.16
2017,8,9,16,45,514.0,139.0,3.15,19.0,374.5,93.94,76.1
2017,8,9,17,0,472.0,132.0,3.2,19.0,325.0,91.07,73.87
2017,8,9,17,15,429.5,120.0,3.2,18.5,277.0,84.53,68.53
2017,8,9,17,30,387.0,108.0,3.2,18.0,229.0,77.66,62.76
2017,8,9,17,45,326.0,93.5,3.2,18.0,182.0,68.52,54.7
2017,8,9,18,0,265.0,79.0,3.2,18.0,135.0,60.92,47.75
2017,8,9,18,15,200.0,59.5,3.15,17.5,95.0,46.62,34.83
2017,8,9,18,30,135.0,40.0,3.1,17.0,55.0,31.93,21.23
2017,8,9,18,45,67.5,20.0,3.05,16.5,27.5,16.42,3.03
2017,8,9,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,8,9,19,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,8,9,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,8,9,19,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,8,9,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,8,9,20,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2017,8,9,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,8,9,20,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,8,9,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,8,9,21,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,8,9,21,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,8,9,21,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,8,9,22,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,8,9,22,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,8,9,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,8,9,22,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,8,9,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,8,9,23,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,8,9,23,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,8,9,23,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,8,10,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,8,10,0,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2017,8,10,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,8,10,0,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,8,10,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,8,10,1,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,8,10,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,8,10,1,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,8,10,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,8,10,2,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,8,10,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,10,2,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,10,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,10,3,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,8,10,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,10,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,8,10,4,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,10,4,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,10,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,10,4,45,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2017,8,10,5,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,10,5,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,8,10,5,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,10,5,45,77.0,20.5,2.35,15.5,29.5,86.14,40.84
2017,8,10,6,0,154.0,41.0,2.4,16.0,59.0,174.24,137.25
2017,8,10,6,15,222.5,59.5,2.35,16.0,100.0,264.18,216.15
2017,8,10,6,30,291.0,78.0,2.3,16.0,141.0,344.48,284.97
2017,8,10,6,45,349.5,92.5,2.25,16.5,188.0,416.17,344.06
2017,8,10,7,0,408.0,107.0,2.2,17.0,235.0,491.17,403.28
2017,8,10,7,15,204.0,104.0,2.15,17.5,168.0,307.21,253.3
2017,8,10,7,30,0.0,101.0,2.1,18.0,101.0,92.63,71.78
2017,8,10,7,45,0.0,123.5,2.05,18.5,123.5,114.67,89.83
2017,8,10,8,0,0.0,146.0,2.0,19.0,146.0,136.57,107.13
2017,8,10,8,15,2.5,163.0,1.95,19.0,165.0,154.87,121.59
2017,8,10,8,30,5.0,180.0,1.9,19.0,184.0,173.15,135.89
2017,8,10,8,45,11.0,206.0,1.9,19.5,214.0,204.04,159.89
2017,8,10,9,0,17.0,232.0,1.9,20.0,244.0,234.8,183.36
2017,8,10,9,15,53.5,284.0,1.9,20.0,323.5,340.12,265.1
2017,8,10,9,30,90.0,336.0,1.9,20.0,403.0,429.59,332.14
2017,8,10,9,45,105.0,357.5,1.95,20.5,439.0,462.83,355.3
2017,8,10,10,0,120.0,379.0,2.0,21.0,475.0,511.49,389.49
2017,8,10,10,15,131.5,396.0,2.05,21.0,504.5,533.58,404.85
2017,8,10,10,30,143.0,413.0,2.1,21.0,534.0,554.37,419.39
2017,8,10,10,45,241.5,410.0,2.15,21.5,620.5,647.77,486.9
2017,8,10,11,0,340.0,407.0,2.2,22.0,707.0,722.7,539.34
2017,8,10,11,15,529.5,319.0,2.25,22.0,795.5,801.6,597.65
2017,8,10,11,30,719.0,231.0,2.3,22.0,884.0,863.74,643.35
2017,8,10,11,45,718.5,233.5,2.35,22.5,891.0,838.05,623.79
2017,8,10,12,0,718.0,236.0,2.4,23.0,898.0,810.06,603.35
2017,8,10,12,15,717.5,236.0,2.45,23.0,898.0,777.74,580.96
2017,8,10,12,30,717.0,236.0,2.5,23.0,898.0,743.59,556.96
2017,8,10,12,45,752.0,212.0,2.55,23.0,900.5,712.06,535.1
2017,8,10,13,0,787.0,188.0,2.6,23.0,903.0,676.9,509.98
2017,8,10,13,15,782.5,186.5,2.65,22.5,887.5,633.34,478.42
2017,8,10,13,30,778.0,185.0,2.7,22.0,872.0,588.88,445.3
2017,8,10,13,45,770.0,184.0,2.8,22.0,849.0,542.31,408.93
2017,8,10,14,0,762.0,183.0,2.9,22.0,826.0,495.53,371.36
2017,8,10,14,15,752.5,180.0,2.95,21.5,796.5,441.72,328.15
2017,8,10,14,30,743.0,177.0,3.0,21.0,767.0,392.2,286.95
2017,8,10,14,45,729.5,174.0,3.05,21.0,731.5,342.04,244.01
2017,8,10,15,0,716.0,171.0,3.1,21.0,696.0,293.07,201.83
2017,8,10,15,15,699.5,166.5,3.1,20.5,655.5,243.81,160.68
2017,8,10,15,30,683.0,162.0,3.1,20.0,615.0,196.46,123.45
2017,8,10,15,45,661.5,157.0,3.15,20.0,570.0,150.41,92.46
2017,8,10,16,0,640.0,152.0,3.2,20.0,525.0,107.14,73.27
2017,8,10,16,15,614.0,145.0,3.15,19.5,477.5,92.47,74.18
2017,8,10,16,30,588.0,138.0,3.1,19.0,430.0,91.08,73.4
2017,8,10,16,45,554.5,129.0,3.1,19.0,380.5,87.76,70.8
2017,8,10,17,0,521.0,120.0,3.1,19.0,331.0,83.36,67.22
2017,8,10,17,15,477.0,109.5,3.05,18.5,282.0,77.6,62.51
2017,8,10,17,30,433.0,99.0,3.0,18.0,233.0,71.55,57.43
2017,8,10,17,45,377.5,85.0,2.95,17.5,186.0,62.59,49.61
2017,8,10,18,0,322.0,71.0,2.9,17.0,139.0,53.25,41.22
2017,8,10,18,15,248.5,54.5,2.8,16.5,98.0,41.55,30.53
2017,8,10,18,30,175.0,38.0,2.7,16.0,57.0,29.41,19.08
2017,8,10,18,45,87.5,19.0,2.65,16.0,28.5,14.85,0.84
2017,8,10,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,8,10,19,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2017,8,10,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,10,19,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,10,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,10,20,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,10,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,10,20,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,10,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,10,21,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,10,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,10,21,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,10,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,10,22,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2017,8,10,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,8,10,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,8,10,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,8,10,23,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,8,10,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,10,23,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,11,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,11,0,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,8,11,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,11,0,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,11,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,11,1,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,8,11,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,11,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,11,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,11,2,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2017,8,11,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,8,11,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,8,11,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,11,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,8,11,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,8,11,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,8,11,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,8,11,4,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,8,11,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,8,11,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,8,11,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,8,11,5,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2017,8,11,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,11,5,45,113.0,19.0,2.1,14.5,31.5,117.1,50.84
2017,8,11,6,0,226.0,38.0,2.2,15.0,63.0,230.79,182.69
2017,8,11,6,15,306.5,52.0,2.2,15.0,105.5,310.95,255.52
2017,8,11,6,30,387.0,66.0,2.2,15.0,148.0,397.58,329.87
2017,8,11,6,45,448.5,76.0,2.2,15.5,196.5,469.35,388.98
2017,8,11,7,0,510.0,86.0,2.2,16.0,245.0,551.42,452.71
2017,8,11,7,15,263.0,114.5,2.15,16.5,197.5,370.69,305.88
2017,8,11,7,30,16.0,143.0,2.1,17.0,150.0,153.07,122.42
2017,8,11,7,45,38.5,173.0,2.1,17.5,191.5,219.0,176.65
2017,8,11,8,0,61.0,203.0,2.1,18.0,233.0,272.46,218.92
2017,8,11,8,15,57.5,222.0,2.1,18.5,253.0,288.14,229.71
2017,8,11,8,30,54.0,241.0,2.1,19.0,273.0,303.35,240.12
2017,8,11,8,45,80.0,270.5,2.1,19.5,321.5,358.86,282.44
2017,8,11,9,0,106.0,300.0,2.1,20.0,370.0,414.03,323.33
2017,8,11,9,15,263.0,293.5,2.1,20.5,483.0,591.32,456.78
2017,8,11,9,30,420.0,287.0,2.1,21.0,596.0,749.83,569.28
2017,8,11,9,45,348.0,327.0,2.15,21.5,591.0,700.79,529.78
2017,8,11,10,0,276.0,367.0,2.2,22.0,586.0,666.28,501.83
2017,8,11,10,15,535.5,266.5,2.2,22.0,711.5,817.01,612.9
2017,8,11,10,30,795.0,166.0,2.2,22.0,837.0,946.56,700.3
2017,8,11,10,45,803.5,166.5,2.25,22.5,860.0,937.99,691.71
2017,8,11,11,0,812.0,167.0,2.3,23.0,883.0,926.19,682.53
2017,8,11,11,15,816.5,168.0,2.3,23.0,898.5,908.1,670.17
2017,8,11,11,30,821.0,169.0,2.3,23.0,914.0,887.0,655.95
2017,8,11,11,45,825.0,168.5,2.35,23.5,922.5,861.2,637.82
2017,8,11,12,0,829.0,168.0,2.4,24.0,931.0,832.69,617.92
2017,8,11,12,15,829.0,168.0,2.45,24.0,930.5,798.98,595.65
2017,8,11,12,30,829.0,168.0,2.5,24.0,930.0,763.13,570.53
2017,8,11,12,45,823.0,170.0,2.55,24.0,921.0,722.87,541.73
2017,8,11,13,0,817.0,172.0,2.6,24.0,912.0,681.24,511.36
2017,8,11,13,15,812.5,171.0,2.65,24.0,896.5,636.9,478.41
2017,8,11,13,30,808.0,170.0,2.7,24.0,881.0,591.57,443.89
2017,8,11,13,45,803.0,167.0,2.75,24.0,858.5,543.58,406.51
2017,8,11,14,0,798.0,164.0,2.8,24.0,836.0,495.06,367.66
2017,8,11,14,15,789.0,161.5,2.85,23.5,806.5,444.93,327.22
2017,8,11,14,30,780.0,159.0,2.9,23.0,777.0,395.05,285.81
2017,8,11,14,45,770.0,155.0,3.0,23.0,741.5,344.16,242.35
2017,8,11,15,0,760.0,151.0,3.1,23.0,706.0,287.32,194.13
2017,8,11,15,15,744.0,147.5,3.15,22.5,665.0,236.62,151.94
2017,8,11,15,30,728.0,144.0,3.2,22.0,624.0,187.69,113.78
2017,8,11,15,45,710.0,138.5,3.3,22.0,579.5,139.19,81.63
2017,8,11,16,0,692.0,133.0,3.4,22.0,535.0,93.05,62.27
2017,8,11,16,15,666.5,127.5,3.45,21.5,486.5,80.82,63.73
2017,8,11,16,30,641.0,122.0,3.5,21.0,438.0,79.97,63.37
2017,8,11,16,45,609.5,114.0,3.55,20.5,388.0,77.09,61.24
2017,8,11,17,0,578.0,106.0,3.6,20.0,338.0,73.97,58.87
2017,8,11,17,15,533.5,97.5,3.6,19.5,288.0,70.14,55.81
2017,8,11,17,30,489.0,89.0,3.6,19.0,238.0,64.79,51.3
