Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,11,17,45,430.5,77.5,3.6,18.5,190.0,57.41,44.87
2017,8,11,18,0,372.0,66.0,3.6,18.0,142.0,49.75,37.96
2017,8,11,18,15,289.5,51.0,3.5,17.5,100.0,39.04,28.18
2017,8,11,18,30,207.0,36.0,3.4,17.0,58.0,27.96,17.61
2017,8,11,18,45,103.5,18.0,3.35,17.0,29.0,14.11,0.0
2017,8,11,19,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,8,11,19,15,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2017,8,11,19,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,8,11,19,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,8,11,20,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,8,11,20,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2017,8,11,20,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,8,11,20,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,8,11,21,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,8,11,21,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2017,8,11,21,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,8,11,21,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,8,11,22,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,8,11,22,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2017,8,11,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,8,11,22,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,8,11,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,8,11,23,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2017,8,11,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,8,11,23,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,8,12,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,8,12,0,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,8,12,0,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,8,12,0,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,8,12,1,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,8,12,1,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,8,12,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,8,12,1,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,8,12,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,8,12,2,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2017,8,12,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,8,12,2,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,8,12,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,8,12,3,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,8,12,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,8,12,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,8,12,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,8,12,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,8,12,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,8,12,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,8,12,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,8,12,5,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2017,8,12,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,8,12,5,45,134.0,18.0,2.65,14.5,32.5,127.08,46.65
2017,8,12,6,0,268.0,36.0,2.8,15.0,65.0,254.75,201.5
2017,8,12,6,15,355.0,48.0,2.75,15.5,109.0,341.59,280.41
2017,8,12,6,30,442.0,60.0,2.7,16.0,153.0,433.63,358.64
2017,8,12,6,45,501.5,69.5,2.7,16.5,202.5,507.22,418.54
2017,8,12,7,0,561.0,79.0,2.7,17.0,252.0,583.45,477.29
2017,8,12,7,15,280.5,102.0,2.7,17.0,188.5,387.38,319.83
2017,8,12,7,30,0.0,125.0,2.7,17.0,125.0,118.86,93.78
2017,8,12,7,45,3.0,142.5,2.7,17.5,144.0,138.03,109.59
2017,8,12,8,0,6.0,160.0,2.7,18.0,163.0,157.23,124.76
2017,8,12,8,15,63.0,208.5,2.7,18.5,245.0,276.95,222.16
2017,8,12,8,30,120.0,257.0,2.7,19.0,327.0,403.34,320.48
2017,8,12,8,45,111.5,277.5,2.7,19.5,346.5,397.56,313.65
2017,8,12,9,0,103.0,298.0,2.7,20.0,366.0,408.84,320.31
2017,8,12,9,15,463.0,213.0,2.75,20.0,548.0,713.82,555.23
2017,8,12,9,30,823.0,128.0,2.8,20.0,730.0,969.32,732.22
2017,8,12,9,45,606.5,229.5,2.85,20.5,685.5,869.45,658.72
2017,8,12,10,0,390.0,331.0,2.9,21.0,641.0,737.74,559.92
2017,8,12,10,15,277.5,371.5,2.95,21.0,596.0,663.03,503.93
2017,8,12,10,30,165.0,412.0,3.0,21.0,551.0,573.8,436.37
2017,8,12,10,45,518.0,275.0,3.15,21.0,728.0,781.6,595.13
2017,8,12,11,0,871.0,138.0,3.3,21.0,905.0,940.57,706.94
2017,8,12,11,15,874.0,139.0,3.35,21.0,919.5,920.99,692.13
2017,8,12,11,30,877.0,140.0,3.4,21.0,934.0,898.41,676.81
2017,8,12,11,45,879.5,139.5,3.5,21.5,941.5,871.18,657.33
2017,8,12,12,0,882.0,139.0,3.6,22.0,949.0,841.26,636.02
2017,8,12,12,15,881.0,139.0,3.6,22.0,948.0,806.52,612.03
2017,8,12,12,30,880.0,139.0,3.6,22.0,947.0,769.61,586.22
2017,8,12,12,45,884.0,134.5,3.65,22.0,940.0,730.44,557.42
2017,8,12,13,0,888.0,130.0,3.7,22.0,933.0,689.11,526.42
2017,8,12,13,15,884.0,129.5,3.7,22.0,917.0,644.11,491.73
2017,8,12,13,30,880.0,129.0,3.7,22.0,901.0,597.82,455.27
2017,8,12,13,45,878.0,125.0,3.7,22.0,878.5,548.76,415.85
2017,8,12,14,0,876.0,121.0,3.7,22.0,856.0,498.65,374.54
2017,8,12,14,15,868.0,119.5,3.7,22.0,826.0,447.1,331.05
2017,8,12,14,30,860.0,118.0,3.7,22.0,796.0,395.42,286.45
2017,8,12,14,45,855.0,113.0,3.7,22.0,761.0,342.2,239.89
2017,8,12,15,0,850.0,108.0,3.7,22.0,726.0,288.99,193.17
2017,8,12,15,15,836.5,105.5,3.7,21.5,684.5,227.84,141.94
2017,8,12,15,30,823.0,103.0,3.7,21.0,643.0,175.75,100.94
2017,8,12,15,45,812.0,97.5,3.7,21.0,599.0,123.32,66.34
2017,8,12,16,0,801.0,92.0,3.7,21.0,555.0,72.41,46.49
2017,8,12,16,15,778.5,88.5,3.7,20.5,505.5,62.1,47.99
2017,8,12,16,30,756.0,85.0,3.7,20.0,456.0,61.26,47.55
2017,8,12,16,45,732.5,79.0,3.7,20.0,406.0,58.42,45.26
2017,8,12,17,0,709.0,73.0,3.7,20.0,356.0,55.39,42.78
2017,8,12,17,15,668.5,68.0,3.6,19.5,304.0,48.26,36.74
2017,8,12,17,30,628.0,63.0,3.5,19.0,252.0,45.95,34.83
2017,8,12,17,45,574.0,55.5,3.4,18.5,203.0,41.49,30.92
2017,8,12,18,0,520.0,48.0,3.3,18.0,154.0,36.85,26.68
2017,8,12,18,15,427.5,39.0,3.2,17.5,109.0,30.61,20.86
2017,8,12,18,30,335.0,30.0,3.1,17.0,64.0,24.18,14.31
2017,8,12,18,45,167.5,15.0,3.05,16.5,32.0,11.89,0.0
2017,8,12,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,8,12,19,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2017,8,12,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,8,12,19,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,8,12,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,8,12,20,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2017,8,12,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,8,12,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,8,12,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,8,12,21,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2017,8,12,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,8,12,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,8,12,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,8,12,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,8,12,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,8,12,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,8,12,23,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,8,12,23,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,8,12,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,8,12,23,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,8,13,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,8,13,0,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2017,8,13,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,8,13,0,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,8,13,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,8,13,1,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,8,13,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,8,13,1,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,8,13,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,8,13,2,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,8,13,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,8,13,2,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,8,13,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,8,13,3,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,8,13,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,8,13,3,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,8,13,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,8,13,4,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,8,13,4,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,8,13,4,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,8,13,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,8,13,5,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,8,13,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,8,13,5,45,165.0,16.0,3.0,13.5,34.0,146.34,42.0
2017,8,13,6,0,330.0,32.0,3.1,14.0,68.0,291.86,231.06
2017,8,13,6,15,421.0,41.5,3.1,14.5,112.5,378.99,312.19
2017,8,13,6,30,512.0,51.0,3.1,15.0,157.0,473.09,392.34
2017,8,13,6,45,568.5,58.0,3.15,15.5,206.5,543.24,449.35
2017,8,13,7,0,625.0,65.0,3.2,16.0,256.0,615.86,505.59
2017,8,13,7,15,352.5,113.0,3.2,16.5,225.0,461.64,381.22
2017,8,13,7,30,80.0,161.0,3.2,17.0,194.0,245.24,200.15
2017,8,13,7,45,187.0,177.5,3.2,17.5,267.0,373.6,305.85
2017,8,13,8,0,294.0,194.0,3.2,18.0,340.0,508.6,411.33
2017,8,13,8,15,551.5,141.5,3.15,18.5,449.5,714.23,568.17
2017,8,13,8,30,809.0,89.0,3.1,19.0,559.0,895.51,693.65
2017,8,13,8,45,826.5,91.0,3.1,19.5,604.5,922.56,707.57
2017,8,13,9,0,844.0,93.0,3.1,20.0,650.0,937.2,714.19
2017,8,13,9,15,856.0,95.0,3.1,20.0,690.5,953.39,723.4
2017,8,13,9,30,868.0,97.0,3.1,20.0,731.0,966.51,730.59
2017,8,13,9,45,871.0,102.0,3.1,20.5,764.5,971.0,730.69
2017,8,13,10,0,874.0,107.0,3.1,21.0,798.0,972.07,728.7
2017,8,13,10,15,880.5,108.5,3.15,21.0,827.0,969.34,726.14
2017,8,13,10,30,887.0,110.0,3.2,21.0,856.0,963.26,721.5
2017,8,13,10,45,894.5,109.5,3.25,21.5,878.5,952.71,712.63
2017,8,13,11,0,902.0,109.0,3.3,22.0,901.0,938.85,701.7
2017,8,13,11,15,905.0,110.0,3.35,22.0,916.0,919.16,688.31
2017,8,13,11,30,908.0,111.0,3.4,22.0,931.0,896.37,672.9
2017,8,13,11,45,912.0,109.0,3.45,22.5,939.0,868.61,652.85
2017,8,13,12,0,916.0,107.0,3.5,23.0,947.0,838.03,630.91
2017,8,13,12,15,916.0,107.0,3.55,23.0,946.5,803.45,607.38
2017,8,13,12,30,916.0,107.0,3.6,23.0,946.0,766.49,582.07
2017,8,13,12,45,908.5,110.5,3.65,23.0,936.0,725.14,552.19
2017,8,13,13,0,901.0,114.0,3.7,23.0,926.0,682.23,519.83
2017,8,13,13,15,686.0,228.5,3.75,23.0,841.0,602.77,457.84
2017,8,13,13,30,471.0,343.0,3.8,23.0,756.0,537.7,406.69
2017,8,13,13,45,678.5,225.5,3.85,23.0,802.5,519.46,392.61
2017,8,13,14,0,886.0,108.0,3.9,23.0,849.0,490.79,367.56
2017,8,13,14,15,878.0,106.5,3.9,22.5,819.0,438.84,324.21
2017,8,13,14,30,870.0,105.0,3.9,22.0,789.0,386.75,279.66
2017,8,13,14,45,863.5,101.0,3.95,22.0,754.0,333.33,232.77
2017,8,13,15,0,857.0,97.0,4.0,22.0,719.0,280.08,185.9
2017,8,13,15,15,843.5,95.0,4.0,21.5,677.5,227.3,141.16
2017,8,13,15,30,830.0,93.0,4.0,21.0,636.0,175.76,100.87
2017,8,13,15,45,817.0,88.5,4.0,21.0,591.0,114.55,59.91
2017,8,13,16,0,804.0,84.0,4.0,21.0,546.0,64.09,49.42
2017,8,13,16,15,781.5,81.0,4.0,20.5,497.0,56.96,43.59
2017,8,13,16,30,759.0,78.0,4.0,20.0,448.0,56.26,43.24
2017,8,13,16,45,731.5,73.5,4.0,20.0,397.5,54.34,41.74
2017,8,13,17,0,704.0,69.0,4.0,20.0,347.0,52.31,40.11
2017,8,13,17,15,662.5,64.0,4.0,19.5,295.5,49.69,38.0
2017,8,13,17,30,621.0,59.0,4.0,19.0,244.0,42.95,32.2
2017,8,13,17,45,558.5,53.0,4.0,18.5,195.0,39.54,29.19
2017,8,13,18,0,496.0,47.0,4.0,18.0,146.0,36.05,25.95
2017,8,13,18,15,400.5,38.0,3.9,17.5,102.5,29.8,20.11
2017,8,13,18,30,305.0,29.0,3.8,17.0,59.0,23.35,13.43
2017,8,13,18,45,152.5,14.5,3.75,16.5,29.5,11.52,0.0
2017,8,13,19,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,8,13,19,15,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2017,8,13,19,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,8,13,19,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,8,13,20,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,8,13,20,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2017,8,13,20,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,8,13,20,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,8,13,21,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,8,13,21,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2017,8,13,21,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,8,13,21,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,8,13,22,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,8,13,22,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,8,13,22,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,8,13,22,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,8,13,23,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,8,13,23,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,8,13,23,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,8,13,23,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2017,8,14,0,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,8,14,0,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2017,8,14,0,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,8,14,0,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,8,14,1,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,8,14,1,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,8,14,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,8,14,1,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,8,14,2,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,8,14,2,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,8,14,2,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,8,14,2,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,8,14,3,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,8,14,3,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,8,14,3,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,8,14,3,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,8,14,4,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,8,14,4,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,8,14,4,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,8,14,4,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2017,8,14,5,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,8,14,5,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,8,14,5,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,8,14,5,45,29.0,18.0,4.0,14.0,21.0,43.36,3.73
2017,8,14,6,0,58.0,36.0,4.1,14.0,42.0,92.41,69.54
2017,8,14,6,15,92.5,56.0,4.1,14.0,72.0,142.76,115.84
2017,8,14,6,30,127.0,76.0,4.1,14.0,102.0,194.0,161.45
2017,8,14,6,45,147.5,97.5,4.1,14.5,136.5,238.41,199.79
2017,8,14,7,0,168.0,119.0,4.1,15.0,171.0,283.16,237.28
2017,8,14,7,15,189.5,138.5,4.05,15.0,206.5,326.31,272.88
2017,8,14,7,30,211.0,158.0,4.0,15.0,242.0,386.72,321.27
2017,8,14,7,45,128.0,176.0,4.0,15.5,229.0,319.35,262.98
2017,8,14,8,0,45.0,194.0,4.0,16.0,216.0,247.15,200.55
2017,8,14,8,15,74.5,223.5,3.95,16.0,264.5,306.31,248.62
2017,8,14,8,30,104.0,253.0,3.9,16.0,313.0,365.63,295.57
2017,8,14,8,45,88.5,270.0,3.9,16.5,324.5,366.72,294.11
2017,8,14,9,0,73.0,287.0,3.9,17.0,336.0,367.1,292.33
2017,8,14,9,15,58.5,294.5,3.85,17.0,335.5,357.05,283.15
2017,8,14,9,30,44.0,302.0,3.8,17.0,335.0,346.98,274.05
2017,8,14,9,45,104.5,340.5,3.8,17.0,422.0,443.53,349.81
2017,8,14,10,0,165.0,379.0,3.8,17.0,509.0,554.55,433.84
2017,8,14,10,15,112.5,377.5,3.75,16.5,468.5,495.21,387.18
2017,8,14,10,30,60.0,376.0,3.7,16.0,428.0,422.52,330.73
2017,8,14,10,45,52.0,376.0,3.65,16.0,421.5,409.72,320.49
2017,8,14,11,0,44.0,376.0,3.6,16.0,415.0,397.19,310.29
2017,8,14,11,15,125.0,411.5,3.55,16.0,524.0,508.5,396.39
2017,8,14,11,30,206.0,447.0,3.5,16.0,633.0,601.96,466.43
2017,8,14,11,45,312.5,414.5,3.5,16.5,699.0,653.63,505.13
2017,8,14,12,0,419.0,382.0,3.5,17.0,765.0,695.05,535.75
2017,8,14,12,15,425.5,379.5,3.5,17.0,768.5,673.96,519.74
2017,8,14,12,30,432.0,377.0,3.5,17.0,772.0,651.34,502.83
2017,8,14,12,45,455.0,367.5,3.55,17.5,780.5,632.88,488.27
2017,8,14,13,0,478.0,358.0,3.6,18.0,789.0,611.91,471.52
2017,8,14,13,15,448.5,358.5,3.6,18.0,757.0,564.93,435.52
2017,8,14,13,30,419.0,359.0,3.6,18.0,725.0,519.97,400.74
2017,8,14,13,45,357.0,373.0,3.65,18.5,679.0,476.22,365.74
2017,8,14,14,0,295.0,387.0,3.7,19.0,633.0,433.51,331.74
2017,8,14,14,15,299.0,369.0,3.7,18.5,610.5,399.85,305.41
2017,8,14,14,30,303.0,351.0,3.7,18.0,588.0,366.09,278.38
2017,8,14,14,45,371.0,312.5,3.7,18.0,589.5,337.02,252.23
2017,8,14,15,0,439.0,274.0,3.7,18.0,591.0,292.68,213.07
2017,8,14,15,15,360.0,278.0,3.7,17.5,528.0,260.25,189.43
2017,8,14,15,30,281.0,282.0,3.7,17.0,465.0,227.17,167.3
2017,8,14,15,45,514.5,195.5,3.7,17.0,500.5,158.5,107.62
2017,8,14,16,0,748.0,109.0,3.7,17.0,536.0,77.91,62.17
2017,8,14,16,15,723.0,104.5,3.65,16.5,487.5,66.36,52.52
2017,8,14,16,30,698.0,100.0,3.6,16.0,439.0,65.5,52.07
2017,8,14,16,45,665.0,95.0,3.6,16.0,388.0,64.13,51.05
2017,8,14,17,0,632.0,90.0,3.6,16.0,337.0,62.67,49.93
2017,8,14,17,15,586.0,83.5,3.55,15.5,286.5,59.88,47.68
2017,8,14,17,30,540.0,77.0,3.5,15.0,236.0,56.98,45.23
2017,8,14,17,45,469.0,68.5,3.5,15.0,187.0,52.17,40.83
2017,8,14,18,0,398.0,60.0,3.5,15.0,138.0,45.55,34.64
2017,8,14,18,15,299.0,47.5,3.4,14.5,96.0,36.56,26.21
2017,8,14,18,30,200.0,35.0,3.3,14.0,54.0,27.32,16.63
2017,8,14,18,45,100.0,17.5,3.2,14.0,27.0,13.79,0.0
2017,8,14,19,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,8,14,19,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2017,8,14,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,8,14,19,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,8,14,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,8,14,20,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,8,14,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,8,14,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,8,14,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,8,14,21,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,8,14,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,8,14,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,8,14,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,8,14,22,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2017,8,14,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,8,14,22,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,8,14,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,8,14,23,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,8,14,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,8,14,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,8,15,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,8,15,0,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,8,15,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,8,15,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,8,15,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,8,15,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,8,15,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,8,15,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,8,15,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,8,15,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,8,15,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,8,15,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,8,15,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,8,15,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,8,15,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,8,15,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,8,15,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,8,15,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,8,15,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,8,15,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,8,15,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,8,15,5,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2017,8,15,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,15,5,45,120.0,18.0,2.1,13.5,30.0,116.82,4.25
2017,8,15,6,0,240.0,36.0,2.2,14.0,60.0,237.57,184.93
2017,8,15,6,15,337.0,48.0,2.2,14.0,104.0,325.51,267.36
2017,8,15,6,30,434.0,60.0,2.2,14.0,148.0,426.0,353.59
2017,8,15,6,45,495.0,69.0,2.2,14.5,197.0,499.79,414.16
2017,8,15,7,0,556.0,78.0,2.2,15.0,246.0,576.2,473.37
2017,8,15,7,15,601.0,84.5,2.15,15.5,297.0,638.39,518.8
2017,8,15,7,30,646.0,91.0,2.1,16.0,348.0,701.17,562.77
2017,8,15,7,45,409.5,149.0,2.1,16.5,320.0,570.18,459.75
2017,8,15,8,0,173.0,207.0,2.1,17.0,292.0,397.16,319.93
2017,8,15,8,15,466.0,158.5,2.1,17.0,420.0,645.28,515.59
2017,8,15,8,30,759.0,110.0,2.1,17.0,548.0,871.61,675.24
2017,8,15,8,45,412.0,196.0,2.1,17.5,436.5,644.69,505.48
2017,8,15,9,0,65.0,282.0,2.1,18.0,325.0,353.64,277.18
2017,8,15,9,15,446.5,201.5,2.1,18.0,523.5,682.8,534.49
2017,8,15,9,30,828.0,121.0,2.1,18.0,722.0,962.58,727.29
2017,8,15,9,45,817.0,134.5,2.15,18.5,752.0,962.28,721.75
2017,8,15,10,0,806.0,148.0,2.2,19.0,782.0,958.28,717.01
2017,8,15,10,15,815.0,150.0,2.25,19.0,811.5,957.87,716.22
2017,8,15,10,30,824.0,152.0,2.3,19.0,841.0,954.13,713.3
2017,8,15,10,45,831.0,153.0,2.4,19.5,863.5,944.14,705.5
2017,8,15,11,0,838.0,154.0,2.5,20.0,886.0,930.87,695.66
2017,8,15,11,15,842.0,155.0,2.55,20.0,901.5,911.7,682.82
2017,8,15,11,30,846.0,156.0,2.6,20.0,917.0,889.48,668.0
2017,8,15,11,45,849.5,155.5,2.65,20.5,924.5,862.48,648.69
2017,8,15,12,0,853.0,155.0,2.7,21.0,932.0,832.74,627.56
2017,8,15,12,15,853.0,155.0,2.75,21.0,932.0,798.17,604.24
2017,8,15,12,30,853.0,155.0,2.8,21.0,932.0,761.37,578.07
2017,8,15,12,45,856.5,151.0,2.85,21.0,925.0,718.73,547.17
2017,8,15,13,0,860.0,147.0,2.9,21.0,918.0,678.16,516.93
2017,8,15,13,15,856.0,146.0,2.95,20.5,902.5,633.52,483.79
2017,8,15,13,30,852.0,145.0,3.0,20.0,887.0,586.61,447.97
2017,8,15,13,45,659.0,231.5,3.05,20.0,796.0,510.47,388.31
2017,8,15,14,0,466.0,318.0,3.1,20.0,705.0,452.53,342.92
2017,8,15,14,15,643.0,228.5,3.1,20.0,742.0,423.83,316.98
2017,8,15,14,30,820.0,139.0,3.1,20.0,779.0,383.72,278.91
2017,8,15,14,45,807.5,137.0,3.1,20.0,743.0,331.43,233.25
2017,8,15,15,0,795.0,135.0,3.1,20.0,707.0,280.1,188.47
2017,8,15,15,15,779.5,131.5,3.1,19.5,665.0,228.28,145.12
2017,8,15,15,30,764.0,128.0,3.1,19.0,623.0,178.17,106.65
2017,8,15,15,45,741.5,125.0,3.1,19.0,576.5,121.87,70.55
2017,8,15,16,0,719.0,122.0,3.1,19.0,530.0,75.69,59.8
2017,8,15,16,15,470.5,160.0,3.05,18.5,417.5,103.47,84.04
2017,8,15,16,30,222.0,198.0,3.0,18.0,305.0,143.45,118.69
2017,8,15,16,45,236.0,173.0,3.0,17.5,275.0,121.32,100.25
2017,8,15,17,0,250.0,148.0,3.0,17.0,245.0,106.41,87.85
2017,8,15,17,15,373.0,116.0,2.95,16.5,236.5,82.21,67.08
2017,8,15,17,30,496.0,84.0,2.9,16.0,228.0,62.85,50.2
2017,8,15,17,45,426.0,73.5,2.9,15.5,179.5,54.79,43.05
2017,8,15,18,0,356.0,63.0,2.9,15.0,131.0,47.75,36.54
2017,8,15,18,15,262.5,48.0,2.85,14.5,89.5,36.92,26.46
2017,8,15,18,30,169.0,33.0,2.8,14.0,48.0,25.74,14.99
2017,8,15,18,45,84.5,16.5,2.75,14.0,24.0,13.01,0.0
2017,8,15,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,8,15,19,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2017,8,15,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,8,15,19,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,8,15,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,8,15,20,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,8,15,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,8,15,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,8,15,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,8,15,21,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2017,8,15,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,8,15,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,8,15,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,8,15,22,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,8,15,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,8,15,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,8,15,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,8,15,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,8,15,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,8,15,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,8,16,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,8,16,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,8,16,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,8,16,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,8,16,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,8,16,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,8,16,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,8,16,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,8,16,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,8,16,2,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,8,16,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,8,16,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,8,16,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,8,16,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,8,16,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,8,16,3,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,8,16,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,8,16,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,8,16,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,8,16,4,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2017,8,16,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,8,16,5,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2017,8,16,5,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,8,16,5,45,78.5,17.5,1.4,14.5,25.5,90.38,0.0
2017,8,16,6,0,157.0,35.0,1.5,15.0,51.0,182.89,139.63
2017,8,16,6,15,239.5,51.5,1.5,15.0,91.5,264.32,215.18
2017,8,16,6,30,322.0,68.0,1.5,15.0,132.0,352.32,290.72
2017,8,16,6,45,382.5,80.5,1.5,15.5,179.0,423.63,349.6
2017,8,16,7,0,443.0,93.0,1.5,16.0,226.0,498.47,408.66
2017,8,16,7,15,328.5,124.0,1.45,16.5,233.0,437.58,357.83
2017,8,16,7,30,214.0,155.0,1.4,17.0,240.0,385.26,313.0
2017,8,16,7,45,241.5,175.0,1.4,17.5,283.5,435.87,351.43
2017,8,16,8,0,269.0,195.0,1.4,18.0,327.0,486.63,388.22
2017,8,16,8,15,466.5,166.0,1.35,18.0,422.5,654.25,514.5
2017,8,16,8,30,664.0,137.0,1.3,18.0,518.0,819.39,628.24
2017,8,16,8,45,689.0,140.0,1.3,18.5,563.5,852.32,645.67
2017,8,16,9,0,714.0,143.0,1.3,19.0,609.0,882.99,662.91
2017,8,16,9,15,729.5,146.5,1.3,19.5,649.0,902.51,672.6
2017,8,16,9,30,745.0,150.0,1.3,20.0,689.0,919.19,680.56
2017,8,16,9,45,770.0,146.0,1.3,20.5,727.5,927.92,683.41
2017,8,16,10,0,795.0,142.0,1.3,21.0,766.0,939.87,688.55
2017,8,16,10,15,804.0,144.0,1.35,21.5,794.5,939.58,686.6
2017,8,16,10,30,813.0,146.0,1.4,22.0,823.0,936.0,682.8
2017,8,16,10,45,821.5,145.5,1.45,22.5,846.0,926.06,675.06
2017,8,16,11,0,830.0,145.0,1.5,23.0,869.0,912.88,665.41
2017,8,16,11,15,834.0,146.0,1.55,23.0,884.0,894.0,653.43
2017,8,16,11,30,838.0,147.0,1.6,23.0,899.0,872.11,639.54
2017,8,16,11,45,842.0,146.0,1.7,23.5,907.0,838.67,617.34
2017,8,16,12,0,846.0,145.0,1.8,24.0,915.0,810.28,598.43
2017,8,16,12,15,846.0,145.0,1.85,24.0,914.5,777.17,576.85
2017,8,16,12,30,846.0,145.0,1.9,24.0,914.0,741.88,552.75
2017,8,16,12,45,844.0,144.5,2.0,24.0,906.0,702.82,525.29
2017,8,16,13,0,842.0,144.0,2.1,24.0,898.0,662.07,495.89
2017,8,16,13,15,838.5,143.0,2.15,24.0,882.5,618.51,463.41
2017,8,16,13,30,835.0,142.0,2.2,24.0,867.0,572.47,428.25
2017,8,16,13,45,830.5,139.5,2.25,24.0,844.5,523.84,390.2
2017,8,16,14,0,826.0,137.0,2.3,24.0,822.0,474.54,350.5
2017,8,16,14,15,818.0,135.0,2.35,23.5,792.5,423.77,309.19
2017,8,16,14,30,810.0,133.0,2.4,23.0,763.0,373.06,266.72
2017,8,16,14,45,801.0,129.5,2.5,23.0,728.0,321.19,222.16
2017,8,16,15,0,792.0,126.0,2.6,23.0,693.0,269.92,178.04
2017,8,16,15,15,777.5,123.0,2.65,22.5,652.5,218.84,135.9
2017,8,16,15,30,763.0,120.0,2.7,22.0,612.0,169.34,98.64
2017,8,16,15,45,746.5,115.0,2.75,22.0,567.0,120.02,69.02
2017,8,16,16,0,730.0,110.0,2.8,22.0,522.0,67.96,52.52
2017,8,16,16,15,705.5,105.5,2.8,21.5,474.0,67.24,52.24
2017,8,16,16,30,681.0,101.0,2.8,21.0,426.0,66.43,51.84
2017,8,16,16,45,649.0,95.0,2.85,20.5,376.0,64.38,50.36
2017,8,16,17,0,617.0,89.0,2.9,20.0,326.0,62.19,48.72
2017,8,16,17,15,571.5,81.5,2.85,19.0,275.5,58.6,45.89
2017,8,16,17,30,526.0,74.0,2.8,18.0,225.0,54.83,42.78
2017,8,16,17,45,460.5,64.5,2.8,17.5,177.0,49.1,37.69
2017,8,16,18,0,395.0,55.0,2.8,17.0,129.0,43.13,32.17
2017,8,16,18,15,299.0,42.0,2.65,16.5,88.0,32.42,22.3
2017,8,16,18,30,203.0,29.0,2.5,16.0,47.0,22.68,12.02
2017,8,16,18,45,101.5,14.5,2.4,15.5,23.5,13.19,0.0
2017,8,16,19,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,16,19,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,8,16,19,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,16,19,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,8,16,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,8,16,20,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2017,8,16,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,16,20,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,16,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,16,21,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,8,16,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,8,16,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,8,16,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,8,16,22,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,8,16,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,8,16,22,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,8,16,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,8,16,23,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,8,16,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,8,16,23,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,8,17,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,8,17,0,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2017,8,17,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,8,17,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,8,17,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,8,17,1,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,8,17,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,8,17,1,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,8,17,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,8,17,2,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,8,17,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,8,17,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,8,17,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,8,17,3,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,8,17,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,8,17,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,8,17,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,8,17,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,8,17,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,8,17,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,8,17,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,8,17,5,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2017,8,17,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,8,17,5,45,88.5,16.5,1.2,15.0,25.0,93.79,0.0
2017,8,17,6,0,177.0,33.0,1.2,16.0,50.0,192.54,145.34
2017,8,17,6,15,262.5,48.0,1.15,16.0,91.0,274.6,222.13
2017,8,17,6,30,348.0,63.0,1.1,16.0,132.0,363.68,297.84
2017,8,17,6,45,415.0,73.5,1.1,16.5,179.5,438.18,358.6
2017,8,17,7,0,482.0,84.0,1.1,17.0,227.0,522.87,423.96
2017,8,17,7,15,247.0,110.0,1.05,17.5,184.0,350.67,285.92
2017,8,17,7,30,12.0,136.0,1.0,18.0,141.0,142.59,112.82
2017,8,17,7,45,19.0,158.0,0.95,18.5,167.0,170.37,135.62
2017,8,17,8,0,26.0,180.0,0.9,19.0,193.0,198.19,157.22
2017,8,17,8,15,28.5,199.5,0.9,19.5,215.0,234.78,185.09
2017,8,17,8,30,31.0,219.0,0.9,20.0,237.0,256.24,200.65
2017,8,17,8,45,63.0,255.0,0.95,20.5,295.0,324.86,253.13
2017,8,17,9,0,95.0,291.0,1.0,21.0,353.0,393.18,303.61
2017,8,17,9,15,174.5,310.0,1.0,21.5,432.5,504.84,385.27
2017,8,17,9,30,254.0,329.0,1.0,22.0,512.0,615.63,462.4
2017,8,17,9,45,486.5,256.0,1.05,22.5,629.0,771.39,572.35
2017,8,17,10,0,719.0,183.0,1.1,23.0,746.0,915.88,666.9
2017,8,17,10,15,729.0,185.5,1.15,23.0,774.5,916.72,665.32
2017,8,17,10,30,739.0,188.0,1.2,23.0,803.0,914.41,663.71
2017,8,17,10,45,749.5,188.5,1.25,23.5,826.5,907.29,657.89
2017,8,17,11,0,760.0,189.0,1.3,24.0,850.0,891.25,646.49
2017,8,17,11,15,765.0,190.0,1.4,24.0,865.0,874.02,636.37
2017,8,17,11,30,770.0,191.0,1.5,24.0,880.0,853.9,624.29
2017,8,17,11,45,775.0,190.0,1.6,24.5,888.5,829.17,607.9
2017,8,17,12,0,780.0,189.0,1.7,25.0,897.0,801.81,589.44
2017,8,17,12,15,780.5,189.0,1.8,25.0,896.5,769.43,567.85
2017,8,17,12,30,781.0,189.0,1.9,25.0,896.0,734.99,544.38
2017,8,17,12,45,793.5,179.0,2.0,25.0,892.0,698.31,519.05
2017,8,17,13,0,806.0,169.0,2.1,25.0,888.0,659.13,491.2
2017,8,17,13,15,801.5,168.0,2.15,25.0,872.5,614.95,458.48
2017,8,17,13,30,797.0,167.0,2.2,25.0,857.0,569.77,424.17
2017,8,17,13,45,791.0,164.5,2.3,25.0,834.0,521.87,387.08
2017,8,17,14,0,785.0,162.0,2.4,25.0,811.0,473.55,348.53
2017,8,17,14,15,776.0,159.5,2.45,24.5,781.5,423.82,308.34
2017,8,17,14,30,767.0,157.0,2.5,24.0,752.0,374.35,267.26
2017,8,17,14,45,755.0,154.0,2.55,24.0,716.0,317.9,219.79
2017,8,17,15,0,743.0,151.0,2.6,24.0,680.0,267.89,177.27
2017,8,17,15,15,726.5,147.0,2.65,23.5,639.0,217.6,136.4
2017,8,17,15,30,710.0,143.0,2.7,23.0,598.0,169.18,100.56
2017,8,17,15,45,689.0,138.0,2.75,23.0,553.0,121.87,72.88
2017,8,17,16,0,668.0,133.0,2.8,23.0,508.0,82.83,64.87
2017,8,17,16,15,640.5,127.0,2.8,22.5,459.5,81.73,64.34
2017,8,17,16,30,613.0,121.0,2.8,22.0,411.0,80.51,63.65
2017,8,17,16,45,577.0,113.5,2.8,21.5,361.0,77.95,61.8
2017,8,17,17,0,541.0,106.0,2.8,21.0,311.0,75.21,59.76
2017,8,17,17,15,492.0,96.0,2.8,20.0,261.5,69.01,54.75
2017,8,17,17,30,443.0,86.0,2.8,19.0,212.0,62.98,49.71
2017,8,17,17,45,377.0,73.5,2.8,18.5,165.0,54.77,42.45
2017,8,17,18,0,311.0,61.0,2.8,18.0,118.0,46.24,34.69
2017,8,17,18,15,223.0,44.5,2.75,17.5,79.0,34.24,23.66
2017,8,17,18,30,135.0,28.0,2.7,17.0,40.0,21.83,10.79
2017,8,17,18,45,67.5,14.0,2.65,17.0,20.0,12.73,0.0
2017,8,17,19,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,8,17,19,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2017,8,17,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,8,17,19,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,8,17,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,8,17,20,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2017,8,17,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,8,17,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,8,17,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,8,17,21,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,8,17,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,17,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,17,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,17,22,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2017,8,17,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,17,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,17,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,17,23,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,8,17,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,17,23,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,18,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,18,0,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,8,18,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,18,0,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,8,18,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,18,1,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,8,18,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,18,1,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,8,18,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,8,18,2,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2017,8,18,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,8,18,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,8,18,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,8,18,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,8,18,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,8,18,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,8,18,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,8,18,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,8,18,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,8,18,4,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,8,18,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,8,18,5,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2017,8,18,5,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,8,18,5,45,79.5,16.5,1.7,14.5,24.0,87.87,0.0
2017,8,18,6,0,159.0,33.0,1.8,15.0,48.0,181.53,136.1
2017,8,18,6,15,243.5,49.0,1.75,15.5,88.5,263.32,213.73
2017,8,18,6,30,328.0,65.0,1.7,16.0,129.0,352.02,289.59
2017,8,18,6,45,398.5,76.0,1.7,16.5,177.5,428.88,353.2
2017,8,18,7,0,469.0,87.0,1.7,17.0,226.0,510.08,417.3
2017,8,18,7,15,234.5,96.0,1.65,17.5,165.5,321.05,264.38
2017,8,18,7,30,0.0,105.0,1.6,18.0,105.0,97.59,75.85
2017,8,18,7,45,2.0,130.0,1.55,18.5,131.0,124.2,97.77
2017,8,18,8,0,4.0,155.0,1.5,19.0,157.0,150.69,118.76
2017,8,18,8,15,16.0,185.0,1.45,19.5,194.5,191.67,151.32
2017,8,18,8,30,28.0,215.0,1.4,20.0,232.0,248.83,195.72
2017,8,18,8,45,50.0,248.5,1.4,20.5,280.5,304.92,238.51
2017,8,18,9,0,72.0,282.0,1.4,21.0,329.0,360.62,279.9
2017,8,18,9,15,131.5,309.0,1.4,21.5,401.5,462.01,355.06
2017,8,18,9,30,191.0,336.0,1.4,22.0,474.0,544.73,413.96
2017,8,18,9,45,480.5,247.5,1.4,22.5,617.0,755.56,566.38
2017,8,18,10,0,770.0,159.0,1.4,23.0,760.0,931.03,681.35
2017,8,18,10,15,779.5,161.5,1.45,23.0,789.0,931.6,679.23
2017,8,18,10,30,789.0,164.0,1.5,23.0,818.0,928.9,677.25
2017,8,18,10,45,797.0,165.0,1.6,23.5,841.0,920.0,670.77
2017,8,18,11,0,805.0,166.0,1.7,24.0,864.0,907.87,662.3
2017,8,18,11,15,809.5,167.0,1.75,24.0,879.0,889.46,650.49
2017,8,18,11,30,814.0,168.0,1.8,24.0,894.0,868.07,636.81
2017,8,18,11,45,817.0,168.0,1.85,24.5,901.5,841.61,618.58
2017,8,18,12,0,820.0,168.0,1.9,25.0,909.0,812.51,598.61
2017,8,18,12,15,820.0,168.0,1.95,25.0,908.5,778.63,575.97
2017,8,18,12,30,820.0,168.0,2.0,25.0,908.0,742.62,550.92
2017,8,18,12,45,827.5,161.5,2.15,25.0,902.5,704.11,524.41
2017,8,18,13,0,835.0,155.0,2.3,25.0,897.0,663.36,495.44
2017,8,18,13,15,830.5,153.5,2.35,25.0,881.0,617.59,461.39
2017,8,18,13,30,826.0,152.0,2.4,25.0,865.0,570.78,425.66
2017,8,18,13,45,820.5,150.0,2.45,25.0,842.0,522.23,387.62
2017,8,18,14,0,815.0,148.0,2.5,25.0,819.0,473.12,348.05
2017,8,18,14,15,806.0,146.0,2.55,24.5,789.0,422.3,306.75
2017,8,18,14,30,797.0,144.0,2.6,24.0,759.0,371.68,264.47
2017,8,18,14,45,786.5,140.5,2.65,24.0,723.5,319.92,220.18
2017,8,18,15,0,776.0,137.0,2.7,24.0,688.0,268.95,176.67
2017,8,18,15,15,760.5,133.5,2.7,23.5,646.5,218.14,135.35
2017,8,18,15,30,745.0,130.0,2.7,23.0,605.0,161.43,93.31
2017,8,18,15,45,724.5,125.5,2.75,22.5,559.5,112.65,65.7
2017,8,18,16,0,704.0,121.0,2.8,22.0,514.0,75.34,58.82
2017,8,18,16,15,677.5,116.0,2.75,21.5,465.5,74.58,58.53
2017,8,18,16,30,651.0,111.0,2.7,21.0,417.0,73.74,58.13
2017,8,18,16,45,615.0,104.0,2.7,20.5,366.5,71.23,56.29
2017,8,18,17,0,579.0,97.0,2.7,20.0,316.0,68.56,54.26
2017,8,18,17,15,531.0,88.5,2.65,19.5,265.5,64.43,50.88
2017,8,18,17,30,483.0,80.0,2.6,19.0,215.0,60.1,47.19
2017,8,18,17,45,412.5,69.0,2.6,18.5,167.0,51.66,39.72
2017,8,18,18,0,342.0,58.0,2.6,18.0,119.0,44.14,32.82
2017,8,18,18,15,248.0,42.5,2.5,17.5,79.0,32.81,22.36
2017,8,18,18,30,154.0,27.0,2.4,17.0,39.0,21.12,9.61
2017,8,18,18,45,77.0,13.5,2.35,16.5,19.5,12.28,0.0
2017,8,18,19,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,8,18,19,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2017,8,18,19,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,18,19,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,18,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,18,20,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,8,18,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,8,18,20,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,8,18,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,8,18,21,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2017,8,18,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,18,21,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,18,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,18,22,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,8,18,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,8,18,22,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,8,18,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,8,18,23,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2017,8,18,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,8,18,23,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,8,19,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,8,19,0,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,8,19,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,8,19,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,8,19,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,8,19,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,8,19,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,8,19,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,8,19,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,8,19,2,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,8,19,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,8,19,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,8,19,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,8,19,3,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,8,19,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,8,19,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,8,19,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,8,19,4,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,8,19,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,8,19,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,8,19,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,8,19,5,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2017,8,19,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,8,19,5,45,79.5,16.0,1.6,15.0,23.0,86.33,0.0
2017,8,19,6,0,159.0,32.0,1.7,16.0,46.0,180.2,132.91
2017,8,19,6,15,244.0,48.5,1.65,16.0,87.0,262.97,212.62
2017,8,19,6,30,329.0,65.0,1.6,16.0,128.0,352.58,289.64
2017,8,19,6,45,395.5,76.5,1.6,16.5,175.5,426.99,351.22
2017,8,19,7,0,462.0,88.0,1.6,17.0,223.0,505.43,413.22
2017,8,19,7,15,231.0,89.0,1.55,17.5,156.5,308.48,254.28
2017,8,19,7,30,0.0,90.0,1.5,18.0,90.0,81.75,62.77
2017,8,19,7,45,0.0,106.5,1.5,18.5,106.5,97.55,75.83
2017,8,19,8,0,0.0,123.0,1.5,19.0,123.0,113.24,88.24
2017,8,19,8,15,3.0,151.0,1.45,19.5,153.0,143.51,112.34
2017,8,19,8,30,6.0,179.0,1.4,20.0,183.0,173.74,135.9
2017,8,19,8,45,5.0,181.0,1.4,20.5,184.5,173.16,134.63
2017,8,19,9,0,4.0,183.0,1.4,21.0,186.0,172.91,133.75
2017,8,19,9,15,18.0,232.5,1.4,21.5,245.5,234.84,181.85
2017,8,19,9,30,32.0,282.0,1.4,22.0,305.0,313.59,241.11
2017,8,19,9,45,45.5,312.5,1.4,22.5,347.5,355.8,271.6
2017,8,19,10,0,59.0,343.0,1.4,23.0,390.0,397.01,300.93
2017,8,19,10,15,94.5,372.5,1.45,23.0,450.0,456.78,344.73
2017,8,19,10,30,130.0,402.0,1.5,23.0,510.0,528.7,396.05
2017,8,19,10,45,249.0,392.5,1.55,23.5,605.5,632.67,470.37
2017,8,19,11,0,368.0,383.0,1.6,24.0,701.0,717.77,529.26
2017,8,19,11,15,592.5,276.0,1.65,24.0,799.0,806.9,593.94
2017,8,19,11,30,817.0,169.0,1.7,24.0,897.0,869.64,637.74
2017,8,19,11,45,820.0,169.5,1.8,24.5,904.5,843.47,619.38
2017,8,19,12,0,823.0,170.0,1.9,25.0,912.0,814.61,600.07
2017,8,19,12,15,823.0,170.0,1.95,25.0,911.5,780.52,577.17
2017,8,19,12,30,823.0,170.0,2.0,25.0,911.0,744.28,551.96
2017,8,19,12,45,807.5,177.0,2.1,25.0,899.0,701.62,521.86
2017,8,19,13,0,792.0,184.0,2.2,25.0,887.0,658.25,490.55
2017,8,19,13,15,787.0,182.5,2.25,24.5,870.5,613.66,458.38
2017,8,19,13,30,782.0,181.0,2.3,24.0,854.0,568.19,424.55
2017,8,19,13,45,771.5,181.0,2.4,24.0,829.5,520.56,387.42
2017,8,19,14,0,761.0,181.0,2.5,24.0,805.0,468.63,346.12
2017,8,19,14,15,750.5,178.0,2.55,23.5,774.5,418.02,305.16
2017,8,19,14,30,740.0,175.0,2.6,23.0,744.0,367.91,263.52
2017,8,19,14,45,723.0,173.0,2.65,23.0,707.0,317.46,220.69
2017,8,19,15,0,706.0,171.0,2.7,23.0,670.0,268.6,179.41
2017,8,19,15,15,688.0,166.5,2.7,22.5,628.5,219.59,139.98
2017,8,19,15,30,670.0,162.0,2.7,22.0,587.0,172.7,106.02
2017,8,19,15,45,643.0,158.0,2.7,21.5,541.0,128.02,81.62
2017,8,19,16,0,616.0,154.0,2.7,21.0,495.0,97.76,78.1
2017,8,19,16,15,472.5,164.5,2.7,20.5,411.5,107.23,86.61
2017,8,19,16,30,329.0,175.0,2.7,20.0,328.0,122.75,100.29
2017,8,19,16,45,400.5,148.0,2.7,19.5,312.5,100.89,82.06
2017,8,19,17,0,472.0,121.0,2.7,19.0,297.0,85.01,68.75
2017,8,19,17,15,423.0,108.5,2.65,18.5,248.0,77.76,62.71
2017,8,19,17,30,374.0,96.0,2.6,18.0,199.0,70.18,56.18
2017,8,19,17,45,305.0,80.5,2.6,17.5,152.5,59.92,47.08
2017,8,19,18,0,236.0,65.0,2.6,17.0,106.0,49.26,37.36
2017,8,19,18,15,161.5,44.5,2.55,16.5,68.5,35.38,24.54
2017,8,19,18,30,87.0,24.0,2.5,16.0,31.0,19.58,7.74
2017,8,19,18,45,43.5,12.0,2.45,16.0,15.5,10.91,0.0
2017,8,19,19,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,8,19,19,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2017,8,19,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,19,19,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,19,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,19,20,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,8,19,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,19,20,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,19,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,19,21,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2017,8,19,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,19,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,8,19,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,19,22,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,8,19,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,8,19,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,8,19,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,8,19,23,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,8,19,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,8,19,23,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,8,20,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,8,20,0,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,8,20,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,8,20,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,8,20,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,8,20,1,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2017,8,20,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,8,20,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,8,20,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,8,20,2,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,8,20,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,8,20,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,8,20,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,8,20,3,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,8,20,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,8,20,3,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,8,20,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,8,20,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,8,20,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,8,20,4,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,8,20,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,8,20,5,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2017,8,20,5,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,8,20,5,45,45.5,15.5,1.85,14.5,19.5,41.0,0.0
2017,8,20,6,0,91.0,31.0,2.0,15.0,39.0,120.22,86.32
2017,8,20,6,15,159.5,52.5,2.0,15.0,78.0,198.25,160.31
2017,8,20,6,30,228.0,74.0,2.0,15.0,117.0,279.25,230.88
2017,8,20,6,45,290.0,91.0,2.0,15.5,163.0,352.07,292.42
2017,8,20,7,0,352.0,108.0,2.0,16.0,209.0,444.44,366.69
2017,8,20,7,15,176.0,112.0,1.95,16.5,162.5,294.68,243.19
2017,8,20,7,30,0.0,116.0,1.9,17.0,116.0,109.95,86.5
2017,8,20,7,45,2.5,136.0,1.85,17.5,137.0,131.48,104.22
2017,8,20,8,0,5.0,156.0,1.8,18.0,158.0,152.93,121.19
2017,8,20,8,15,25.0,191.5,1.75,18.5,205.5,207.33,165.01
2017,8,20,8,30,45.0,227.0,1.7,19.0,253.0,279.34,221.31
2017,8,20,8,45,70.5,257.5,1.7,19.5,302.0,335.24,263.88
2017,8,20,9,0,96.0,288.0,1.7,20.0,351.0,390.76,305.16
2017,8,20,9,15,142.0,311.0,1.7,20.0,410.0,474.24,367.4
2017,8,20,9,30,188.0,334.0,1.7,20.0,469.0,539.13,414.5
2017,8,20,9,45,161.0,352.5,1.7,20.5,472.0,527.45,402.88
2017,8,20,10,0,134.0,371.0,1.7,21.0,475.0,514.88,391.32
2017,8,20,10,15,241.5,369.0,1.75,21.5,565.0,622.35,469.65
2017,8,20,10,30,349.0,367.0,1.8,22.0,655.0,710.6,531.38
2017,8,20,10,45,515.0,301.0,1.9,22.5,738.5,796.28,592.35
2017,8,20,11,0,681.0,235.0,2.0,23.0,822.0,866.73,641.68
2017,8,20,11,15,685.5,236.5,2.05,23.0,836.5,849.71,629.29
2017,8,20,11,30,690.0,238.0,2.1,23.0,851.0,829.97,615.86
2017,8,20,11,45,695.0,237.0,2.2,23.0,858.5,805.72,599.73
2017,8,20,12,0,700.0,236.0,2.3,23.0,866.0,779.02,581.68
2017,8,20,12,15,699.5,236.0,2.4,23.0,865.0,746.75,559.38
2017,8,20,12,30,699.0,236.0,2.5,23.0,864.0,712.69,535.41
2017,8,20,12,45,695.0,235.5,2.6,23.0,855.0,674.24,507.8
2017,8,20,13,0,691.0,235.0,2.7,23.0,846.0,634.68,478.77
2017,8,20,13,15,685.5,233.0,2.7,23.0,830.5,592.1,446.51
2017,8,20,13,30,680.0,231.0,2.7,23.0,815.0,548.96,413.12
2017,8,20,13,45,675.5,226.5,2.75,23.0,792.5,503.99,377.73
2017,8,20,14,0,671.0,222.0,2.8,23.0,770.0,458.77,341.21
2017,8,20,14,15,660.0,218.0,2.85,22.5,740.5,411.39,302.85
2017,8,20,14,30,649.0,214.0,2.9,22.0,711.0,364.77,264.19
2017,8,20,14,45,636.0,208.5,2.95,21.5,676.0,317.45,224.54
2017,8,20,15,0,623.0,203.0,3.0,21.0,641.0,271.49,186.12
2017,8,20,15,15,605.0,196.5,2.95,20.5,601.0,225.54,149.33
2017,8,20,15,30,587.0,190.0,2.9,20.0,561.0,182.71,118.59
2017,8,20,15,45,565.5,181.5,2.9,20.0,517.0,139.16,94.14
2017,8,20,16,0,544.0,173.0,2.9,20.0,473.0,110.86,89.56
2017,8,20,16,15,514.5,163.5,2.85,19.5,426.0,107.2,86.95
2017,8,20,16,30,485.0,154.0,2.8,19.0,379.0,103.28,84.06
2017,8,20,16,45,450.0,141.5,2.75,19.0,331.0,97.02,78.94
2017,8,20,17,0,415.0,129.0,2.7,19.0,283.0,90.4,73.43
2017,8,20,17,15,368.0,114.5,2.65,18.5,235.0,81.91,66.32
2017,8,20,17,30,321.0,100.0,2.6,18.0,187.0,73.01,58.64
2017,8,20,17,45,261.5,82.0,2.55,17.5,142.5,63.03,49.75
2017,8,20,18,0,202.0,64.0,2.5,17.0,98.0,49.87,37.83
2017,8,20,18,15,135.5,42.5,2.4,16.5,62.0,33.82,23.1
2017,8,20,18,30,69.0,21.0,2.3,16.0,26.0,17.23,5.17
2017,8,20,18,45,34.5,10.5,2.2,16.0,13.0,9.55,0.0
2017,8,20,19,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,8,20,19,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2017,8,20,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,8,20,19,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,8,20,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,20,20,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,20,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,20,20,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,8,20,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,20,21,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,20,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,20,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,20,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,20,22,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,20,22,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,20,22,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,20,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,20,23,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,20,23,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,20,23,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,21,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,21,0,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2017,8,21,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,21,0,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,21,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,21,1,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,8,21,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,21,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,21,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,21,2,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,8,21,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,21,2,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,21,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,21,3,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,8,21,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,21,3,45,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2017,8,21,4,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,21,4,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,21,4,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,21,4,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,21,5,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,21,5,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,8,21,5,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,21,5,45,29.0,13.0,2.3,15.5,15.5,28.93,0.0
2017,8,21,6,0,58.0,26.0,2.4,16.0,31.0,88.95,61.08
2017,8,21,6,15,110.5,50.5,2.4,16.0,68.0,161.89,129.36
2017,8,21,6,30,163.0,75.0,2.4,16.0,105.0,234.67,192.81
2017,8,21,6,45,220.5,95.5,2.45,16.5,150.5,306.72,254.04
2017,8,21,7,0,278.0,116.0,2.5,17.0,196.0,381.99,315.86
2017,8,21,7,15,139.0,83.5,2.5,17.0,123.5,225.08,186.55
2017,8,21,7,30,0.0,51.0,2.5,17.0,51.0,45.01,32.44
2017,8,21,7,45,0.0,70.0,2.5,17.5,70.0,61.89,46.54
2017,8,21,8,0,0.0,89.0,2.5,18.0,89.0,79.24,60.68
2017,8,21,8,15,25.0,159.0,2.45,18.5,173.0,184.28,147.09
2017,8,21,8,30,50.0,229.0,2.4,19.0,257.0,286.57,227.95
2017,8,21,8,45,319.5,210.5,2.4,19.5,414.0,550.96,436.81
2017,8,21,9,0,589.0,192.0,2.4,20.0,571.0,812.16,626.37
2017,8,21,9,15,607.0,198.0,2.4,20.0,610.5,835.74,638.99
2017,8,21,9,30,625.0,204.0,2.4,20.0,650.0,856.65,651.78
2017,8,21,9,45,396.5,287.0,2.4,20.5,575.5,714.23,544.13
2017,8,21,10,0,168.0,370.0,2.4,21.0,501.0,546.02,416.39
2017,8,21,10,15,117.5,372.0,2.4,21.0,465.0,492.87,376.51
2017,8,21,10,30,67.0,374.0,2.4,21.0,429.0,426.45,325.85
2017,8,21,10,45,118.5,399.0,2.4,21.5,500.0,506.05,384.75
2017,8,21,11,0,170.0,424.0,2.4,22.0,571.0,568.17,428.96
2017,8,21,11,15,208.5,427.5,2.4,22.0,610.5,594.29,447.65
2017,8,21,11,30,247.0,431.0,2.4,22.0,650.0,625.62,469.91
2017,8,21,11,45,260.5,423.0,2.45,22.5,656.0,613.18,460.2
2017,8,21,12,0,274.0,415.0,2.5,23.0,662.0,599.39,449.77
2017,8,21,12,15,500.0,314.5,2.55,23.0,763.5,665.03,500.88
2017,8,21,12,30,726.0,214.0,2.6,23.0,865.0,710.66,535.79
2017,8,21,12,45,725.5,212.0,2.65,23.0,857.0,672.52,507.45
2017,8,21,13,0,725.0,210.0,2.7,23.0,849.0,632.93,478.07
2017,8,21,13,15,720.0,208.5,2.75,23.0,833.0,589.87,445.45
2017,8,21,13,30,715.0,207.0,2.8,23.0,817.0,546.09,411.5
2017,8,21,13,45,713.0,201.0,2.85,23.0,795.5,499.69,374.75
2017,8,21,14,0,711.0,195.0,2.9,23.0,774.0,452.75,336.58
2017,8,21,14,15,700.5,191.5,2.9,22.5,744.0,404.12,296.76
2017,8,21,14,30,690.0,188.0,2.9,22.0,714.0,356.1,256.51
2017,8,21,14,45,681.0,181.5,2.9,22.0,679.5,307.06,214.53
2017,8,21,15,0,672.0,175.0,2.9,22.0,645.0,258.89,173.58
2017,8,21,15,15,653.5,170.0,2.85,21.5,604.5,211.33,135.54
2017,8,21,15,30,635.0,165.0,2.8,21.0,564.0,166.0,103.33
