Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,21,15,45,614.0,158.0,2.8,21.0,519.5,121.51,79.59
2017,8,21,16,0,593.0,151.0,2.8,21.0,475.0,96.07,76.73
2017,8,21,16,15,563.5,143.0,2.75,20.5,427.5,94.03,75.43
2017,8,21,16,30,534.0,135.0,2.7,20.0,380.0,91.26,73.46
2017,8,21,16,45,476.0,124.0,2.7,19.5,323.0,85.45,68.85
2017,8,21,17,0,418.0,113.0,2.7,19.0,266.0,79.38,63.91
2017,8,21,17,15,356.0,105.0,2.65,18.5,221.0,75.16,60.46
2017,8,21,17,30,294.0,97.0,2.6,18.0,176.0,73.63,59.17
2017,8,21,17,45,239.0,79.0,2.6,17.5,134.0,60.84,47.81
2017,8,21,18,0,184.0,61.0,2.6,17.0,92.0,47.66,35.85
2017,8,21,18,15,115.5,41.0,2.55,16.5,58.0,32.64,21.96
2017,8,21,18,30,47.0,21.0,2.5,16.0,24.0,17.85,4.17
2017,8,21,18,45,23.5,10.5,2.5,16.0,12.0,9.55,0.0
2017,8,21,19,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,8,21,19,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,8,21,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,8,21,19,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,8,21,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,8,21,20,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,8,21,20,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,8,21,20,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,8,21,21,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,8,21,21,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2017,8,21,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,21,21,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,8,21,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,21,22,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,21,22,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,21,22,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,21,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,8,21,23,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2017,8,21,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,21,23,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,8,22,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,22,0,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,22,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,22,0,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,8,22,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,22,1,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,22,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,22,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,22,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,22,2,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2017,8,22,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,8,22,2,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,8,22,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,8,22,3,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,8,22,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,8,22,3,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,8,22,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,8,22,4,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,8,22,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,22,4,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,8,22,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,8,22,5,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2017,8,22,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,22,5,45,68.5,14.5,2.05,14.5,20.0,53.51,0.0
2017,8,22,6,0,137.0,29.0,2.1,15.0,40.0,161.36,112.95
2017,8,22,6,15,222.0,46.0,2.1,15.0,80.0,244.45,197.67
2017,8,22,6,30,307.0,63.0,2.1,15.0,120.0,333.43,275.42
2017,8,22,6,45,370.5,76.5,2.1,15.5,166.5,407.15,337.52
2017,8,22,7,0,434.0,90.0,2.1,16.0,213.0,484.64,399.97
2017,8,22,7,15,353.0,116.0,2.0,16.5,229.5,462.85,379.82
2017,8,22,7,30,272.0,142.0,1.9,17.0,246.0,416.76,340.75
2017,8,22,7,45,266.5,166.0,1.85,17.5,280.0,445.27,361.01
2017,8,22,8,0,261.0,190.0,1.8,18.0,314.0,471.9,378.78
2017,8,22,8,15,454.0,165.5,1.75,18.5,409.0,638.31,505.01
2017,8,22,8,30,647.0,141.0,1.7,19.0,504.0,801.98,618.86
2017,8,22,8,45,390.0,216.0,1.7,19.5,440.0,642.51,497.54
2017,8,22,9,0,133.0,291.0,1.7,20.0,376.0,447.33,346.75
2017,8,22,9,15,423.5,227.5,1.75,20.5,523.5,684.89,527.21
2017,8,22,9,30,714.0,164.0,1.8,21.0,671.0,897.44,673.05
2017,8,22,9,45,727.0,167.0,1.9,21.5,706.0,907.56,675.91
2017,8,22,10,0,740.0,170.0,2.0,22.0,741.0,914.58,679.04
2017,8,22,10,15,749.5,172.5,2.05,22.0,769.5,914.56,678.42
2017,8,22,10,30,759.0,175.0,2.1,22.0,798.0,905.34,671.89
2017,8,22,10,45,762.0,179.0,2.2,22.5,818.5,894.86,663.92
2017,8,22,11,0,765.0,183.0,2.3,23.0,839.0,881.33,653.99
2017,8,22,11,15,769.5,184.0,2.4,23.0,853.5,863.28,642.35
2017,8,22,11,30,774.0,185.0,2.5,23.0,868.0,842.34,628.78
2017,8,22,11,45,773.0,187.5,2.6,23.5,874.0,815.52,609.98
2017,8,22,12,0,772.0,190.0,2.7,24.0,880.0,786.33,588.82
2017,8,22,12,15,772.0,189.5,2.75,24.0,879.5,753.06,565.27
2017,8,22,12,30,772.0,189.0,2.8,24.0,879.0,717.8,539.92
2017,8,22,12,45,784.0,179.5,2.9,24.0,874.0,681.05,513.48
2017,8,22,13,0,796.0,170.0,3.0,24.0,869.0,641.82,484.53
2017,8,22,13,15,791.5,168.5,3.0,23.5,853.0,597.34,451.33
2017,8,22,13,30,787.0,167.0,3.0,23.0,837.0,551.91,416.47
2017,8,22,13,45,783.0,163.5,3.0,23.0,814.5,504.37,378.27
2017,8,22,14,0,779.0,160.0,3.0,23.0,792.0,456.23,338.6
2017,8,22,14,15,770.0,157.0,3.0,23.0,762.0,406.22,296.59
2017,8,22,14,30,761.0,154.0,3.0,23.0,732.0,356.51,254.0
2017,8,22,14,45,753.0,148.5,3.0,23.0,697.0,305.64,210.14
2017,8,22,15,0,745.0,143.0,3.0,23.0,662.0,248.49,161.89
2017,8,22,15,15,728.5,139.5,2.95,22.5,621.0,198.5,121.82
2017,8,22,15,30,712.0,136.0,2.9,22.0,580.0,150.39,88.01
2017,8,22,15,45,695.0,129.5,2.9,22.0,535.5,102.28,63.44
2017,8,22,16,0,678.0,123.0,2.9,22.0,491.0,77.46,60.7
2017,8,22,16,15,650.5,117.0,2.85,21.5,442.5,76.05,59.86
2017,8,22,16,30,623.0,111.0,2.8,21.0,394.0,74.52,58.87
2017,8,22,16,45,588.5,103.5,2.8,21.0,344.5,71.66,56.6
2017,8,22,17,0,554.0,96.0,2.8,21.0,295.0,68.61,54.12
2017,8,22,17,15,503.5,86.5,2.7,20.5,245.5,63.63,49.98
2017,8,22,17,30,453.0,77.0,2.6,20.0,196.0,56.99,44.25
2017,8,22,17,45,383.0,65.0,2.55,19.5,150.0,48.91,37.05
2017,8,22,18,0,313.0,53.0,2.5,19.0,104.0,40.54,29.37
2017,8,22,18,15,216.0,37.0,2.4,18.5,66.0,28.7,18.31
2017,8,22,18,30,119.0,21.0,2.3,18.0,28.0,16.48,1.57
2017,8,22,18,45,59.5,10.5,2.25,17.5,14.0,9.55,0.0
2017,8,22,19,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,8,22,19,15,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2017,8,22,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,8,22,19,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,8,22,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,8,22,20,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,8,22,20,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,8,22,20,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,8,22,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,8,22,21,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2017,8,22,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,22,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,22,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,22,22,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,22,22,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,22,22,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,22,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,22,23,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2017,8,22,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,22,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,23,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,23,0,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,8,23,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,23,0,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,23,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,23,1,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,8,23,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,23,1,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,23,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,23,2,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,23,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,23,2,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,23,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,23,3,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,23,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,23,3,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,8,23,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,23,4,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,23,4,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,23,4,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,8,23,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,23,5,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2017,8,23,5,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,23,5,45,74.0,14.0,2.5,15.5,20.0,56.18,0.0
2017,8,23,6,0,148.0,28.0,2.6,16.0,40.0,165.38,112.61
2017,8,23,6,15,237.5,44.0,2.6,16.0,80.0,251.77,202.91
2017,8,23,6,30,327.0,60.0,2.6,16.0,120.0,343.13,282.9
2017,8,23,6,45,395.0,72.0,2.65,16.5,167.5,418.85,346.95
2017,8,23,7,0,463.0,84.0,2.7,17.0,215.0,498.72,411.64
2017,8,23,7,15,231.5,86.0,2.65,17.5,151.5,304.15,252.59
2017,8,23,7,30,0.0,88.0,2.6,18.0,88.0,79.94,61.43
2017,8,23,7,45,0.0,111.0,2.55,18.5,111.0,102.56,80.09
2017,8,23,8,0,0.0,134.0,2.5,19.0,134.0,125.07,98.08
2017,8,23,8,15,4.0,157.5,2.45,19.5,159.5,151.6,119.18
2017,8,23,8,30,8.0,181.0,2.4,20.0,185.0,178.05,139.86
2017,8,23,8,45,53.0,233.0,2.4,20.5,266.5,290.09,228.94
2017,8,23,9,0,98.0,285.0,2.4,21.0,348.0,389.23,304.66
2017,8,23,9,15,435.0,213.0,2.35,21.0,518.0,678.83,526.45
2017,8,23,9,30,772.0,141.0,2.3,21.0,688.0,919.44,692.91
2017,8,23,9,45,783.5,144.5,2.3,21.5,723.5,929.09,694.24
2017,8,23,10,0,795.0,148.0,2.3,22.0,759.0,935.47,695.82
2017,8,23,10,15,804.0,150.0,2.3,22.0,788.5,934.56,694.08
2017,8,23,10,30,813.0,152.0,2.3,22.0,818.0,930.32,690.34
2017,8,23,10,45,823.5,151.5,2.35,22.5,841.5,921.54,682.91
2017,8,23,11,0,834.0,151.0,2.4,23.0,865.0,909.4,673.42
2017,8,23,11,15,838.5,152.0,2.4,23.0,880.0,890.19,660.22
2017,8,23,11,30,843.0,153.0,2.4,23.0,895.0,867.9,645.1
2017,8,23,11,45,849.0,151.0,2.45,23.5,903.0,841.01,626.08
2017,8,23,12,0,855.0,149.0,2.5,24.0,911.0,811.25,605.17
2017,8,23,12,15,855.0,149.0,2.55,24.0,910.5,776.12,581.36
2017,8,23,12,30,855.0,149.0,2.6,24.0,910.0,738.74,554.64
2017,8,23,12,45,846.5,152.0,2.7,24.0,899.5,696.27,523.92
2017,8,23,13,0,838.0,155.0,2.8,24.0,889.0,652.51,491.54
2017,8,23,13,15,833.5,154.0,2.85,24.0,872.5,606.68,456.69
2017,8,23,13,30,829.0,153.0,2.9,24.0,856.0,559.79,420.12
2017,8,23,13,45,827.5,148.5,3.0,24.0,834.0,510.64,380.98
2017,8,23,14,0,826.0,144.0,3.1,24.0,812.0,460.6,339.95
2017,8,23,14,15,817.0,142.0,3.15,23.5,781.0,409.01,297.19
2017,8,23,14,30,808.0,140.0,3.2,23.0,750.0,357.62,253.54
2017,8,23,14,45,802.0,134.0,3.25,23.0,715.0,304.38,207.43
2017,8,23,15,0,796.0,128.0,3.3,23.0,680.0,251.48,162.11
2017,8,23,15,15,780.0,125.0,3.3,22.5,638.0,199.86,120.81
2017,8,23,15,30,764.0,122.0,3.3,22.0,596.0,150.04,86.37
2017,8,23,15,45,750.0,115.0,3.35,22.0,550.5,91.61,55.39
2017,8,23,16,0,736.0,108.0,3.4,22.0,505.0,68.19,52.86
2017,8,23,16,15,709.0,103.5,3.35,21.5,455.5,67.37,52.47
2017,8,23,16,30,682.0,99.0,3.3,21.0,406.0,66.48,51.99
2017,8,23,16,45,652.5,91.0,3.25,20.5,355.5,62.89,49.16
2017,8,23,17,0,623.0,83.0,3.2,20.0,305.0,59.05,46.05
2017,8,23,17,15,572.0,75.5,3.1,19.5,254.0,55.24,42.88
2017,8,23,17,30,521.0,68.0,3.0,19.0,203.0,51.28,39.43
2017,8,23,17,45,451.0,57.5,2.95,18.5,155.0,44.48,33.31
2017,8,23,18,0,381.0,47.0,2.9,18.0,107.0,37.39,26.71
2017,8,23,18,15,268.5,33.5,2.85,17.5,68.0,27.1,16.88
2017,8,23,18,30,156.0,20.0,2.8,17.0,29.0,15.76,0.0
2017,8,23,18,45,78.0,10.0,2.75,17.0,14.5,9.1,0.0
2017,8,23,19,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,8,23,19,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2017,8,23,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,8,23,19,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,8,23,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,8,23,20,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2017,8,23,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,8,23,20,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,8,23,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,8,23,21,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,8,23,21,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,8,23,21,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,8,23,22,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,8,23,22,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2017,8,23,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,8,23,22,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,8,23,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,8,23,23,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,8,23,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,8,23,23,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,8,24,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,8,24,0,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,8,24,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,8,24,0,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,8,24,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,8,24,1,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,8,24,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,8,24,1,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,8,24,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,8,24,2,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,8,24,2,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,8,24,2,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,8,24,3,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,8,24,3,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,8,24,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,8,24,3,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,8,24,4,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,8,24,4,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,8,24,4,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,8,24,4,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,8,24,5,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,8,24,5,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,8,24,5,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,8,24,5,45,127.0,13.0,3.15,14.5,22.5,86.22,0.0
2017,8,24,6,0,254.0,26.0,3.3,15.0,45.0,229.42,153.9
2017,8,24,6,15,361.0,37.0,3.4,15.5,88.5,327.54,264.97
2017,8,24,6,30,468.0,48.0,3.5,16.0,132.0,430.86,355.4
2017,8,24,6,45,536.0,55.5,3.6,16.5,182.0,507.78,419.76
2017,8,24,7,0,604.0,63.0,3.7,17.0,232.0,587.99,483.51
2017,8,24,7,15,369.0,107.0,3.7,17.5,217.0,463.48,382.79
2017,8,24,7,30,134.0,151.0,3.7,18.0,202.0,295.64,242.35
2017,8,24,7,45,101.5,171.5,3.75,18.5,213.0,291.38,237.18
2017,8,24,8,0,69.0,192.0,3.8,19.0,224.0,268.26,216.4
2017,8,24,8,15,76.5,215.0,3.7,19.0,254.5,299.1,240.4
2017,8,24,8,30,84.0,238.0,3.6,19.0,285.0,329.57,263.61
2017,8,24,8,45,146.0,262.0,3.55,19.5,351.5,429.67,341.49
2017,8,24,9,0,208.0,286.0,3.5,20.0,418.0,512.5,403.81
2017,8,24,9,15,243.0,301.0,3.45,20.0,465.5,576.32,450.35
2017,8,24,9,30,278.0,316.0,3.4,20.0,513.0,621.13,482.46
2017,8,24,9,45,546.0,230.0,3.4,20.5,641.0,793.22,611.46
2017,8,24,10,0,814.0,144.0,3.4,21.0,769.0,947.47,716.77
2017,8,24,10,15,823.0,146.5,3.35,21.0,798.5,946.88,713.62
2017,8,24,10,30,832.0,149.0,3.3,21.0,828.0,942.87,709.6
2017,8,24,10,45,842.5,148.0,3.3,21.5,851.5,933.2,700.91
2017,8,24,11,0,853.0,147.0,3.3,22.0,875.0,920.13,690.12
2017,8,24,11,15,857.0,148.0,3.3,22.0,890.0,900.03,676.05
2017,8,24,11,30,861.0,149.0,3.3,22.0,905.0,876.82,659.97
2017,8,24,11,45,864.5,148.5,3.3,22.0,912.5,842.33,636.18
2017,8,24,12,0,868.0,148.0,3.3,22.0,920.0,812.52,615.65
2017,8,24,12,15,868.0,148.0,3.25,22.0,919.5,777.93,591.2
2017,8,24,12,30,868.0,148.0,3.2,22.0,919.0,741.09,563.73
2017,8,24,12,45,672.0,245.0,3.2,22.0,838.5,658.43,500.26
2017,8,24,13,0,476.0,342.0,3.2,22.0,758.0,582.53,441.74
2017,8,24,13,15,476.0,333.5,3.15,22.0,742.5,545.98,414.05
2017,8,24,13,30,476.0,325.0,3.1,22.0,727.0,508.97,385.27
2017,8,24,13,45,677.0,223.5,3.1,22.0,778.0,492.85,371.2
2017,8,24,14,0,878.0,122.0,3.1,22.0,829.0,466.36,346.15
2017,8,24,14,15,870.0,120.5,3.15,22.0,798.0,413.93,301.35
2017,8,24,14,30,862.0,119.0,3.2,22.0,767.0,361.4,255.66
2017,8,24,14,45,851.5,116.0,3.25,22.0,730.0,300.3,203.11
2017,8,24,15,0,841.0,113.0,3.3,22.0,693.0,246.11,156.54
2017,8,24,15,15,826.0,110.0,3.35,21.5,650.5,192.21,113.34
2017,8,24,15,30,811.0,107.0,3.4,21.0,608.0,139.94,77.53
2017,8,24,15,45,790.0,104.0,3.45,21.0,560.5,89.33,54.97
2017,8,24,16,0,769.0,101.0,3.5,21.0,513.0,71.08,55.57
2017,8,24,16,15,742.5,96.5,3.55,20.5,462.5,63.1,49.02
2017,8,24,16,30,716.0,92.0,3.6,20.0,412.0,61.97,48.33
2017,8,24,16,45,676.5,87.0,3.65,20.0,359.5,60.3,47.04
2017,8,24,17,0,637.0,82.0,3.7,20.0,307.0,58.57,45.65
2017,8,24,17,15,584.0,75.0,3.65,19.0,255.0,55.12,42.86
2017,8,24,17,30,531.0,68.0,3.6,18.0,203.0,51.54,39.81
2017,8,24,17,45,449.5,58.5,3.6,17.5,154.0,45.57,34.38
2017,8,24,18,0,368.0,49.0,3.6,17.0,105.0,39.42,28.52
2017,8,24,18,15,247.5,34.5,3.55,16.5,66.0,26.91,16.59
2017,8,24,18,30,127.0,20.0,3.5,16.0,27.0,15.77,0.0
2017,8,24,18,45,63.5,10.0,3.45,15.5,13.5,9.1,0.0
2017,8,24,19,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,8,24,19,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2017,8,24,19,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,8,24,19,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2017,8,24,20,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,8,24,20,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2017,8,24,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,8,24,20,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,8,24,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,8,24,21,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2017,8,24,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,8,24,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,8,24,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,8,24,22,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2017,8,24,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,8,24,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,8,24,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,8,24,23,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,8,24,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,8,24,23,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,8,25,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,8,25,0,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2017,8,25,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,8,25,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,8,25,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,8,25,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,8,25,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,8,25,1,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,8,25,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,8,25,2,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,8,25,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,8,25,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,8,25,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,8,25,3,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,8,25,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,8,25,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,8,25,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,8,25,4,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2017,8,25,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,8,25,4,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,8,25,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,8,25,5,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2017,8,25,5,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,8,25,5,45,109.5,13.5,2.15,12.5,22.0,76.27,0.0
2017,8,25,6,0,219.0,27.0,2.2,13.0,44.0,206.28,133.37
2017,8,25,6,15,332.5,39.5,2.15,13.5,87.5,310.55,251.4
2017,8,25,6,30,446.0,52.0,2.1,14.0,131.0,419.14,345.69
2017,8,25,6,45,519.0,60.5,2.1,14.5,182.0,500.62,413.37
2017,8,25,7,0,592.0,69.0,2.1,15.0,233.0,585.55,479.84
2017,8,25,7,15,640.0,75.0,2.0,15.5,286.0,649.76,526.78
2017,8,25,7,30,688.0,81.0,1.9,16.0,339.0,714.65,571.94
2017,8,25,7,45,500.0,130.0,1.8,17.0,331.5,620.1,497.2
2017,8,25,8,0,312.0,179.0,1.7,18.0,324.0,502.65,402.1
2017,8,25,8,15,563.0,137.5,1.6,18.5,435.5,709.94,557.4
2017,8,25,8,30,814.0,96.0,1.5,19.0,547.0,893.84,679.36
2017,8,25,8,45,835.5,98.0,1.45,19.5,594.5,923.9,693.28
2017,8,25,9,0,857.0,100.0,1.4,20.0,642.0,951.18,706.95
2017,8,25,9,15,871.0,102.0,1.4,20.5,684.5,958.63,708.36
2017,8,25,9,30,885.0,104.0,1.4,21.0,727.0,972.63,714.39
2017,8,25,9,45,893.5,107.0,1.4,21.5,763.0,979.16,715.6
2017,8,25,10,0,902.0,110.0,1.4,22.0,799.0,982.2,714.82
2017,8,25,10,15,910.0,111.5,1.4,22.0,829.0,979.62,712.02
2017,8,25,10,30,918.0,113.0,1.4,22.0,859.0,973.52,707.2
2017,8,25,10,45,926.0,112.5,1.45,22.5,882.5,961.82,698.39
2017,8,25,11,0,934.0,112.0,1.5,23.0,906.0,946.63,687.52
2017,8,25,11,15,937.5,112.5,1.55,23.5,921.5,925.09,672.68
2017,8,25,11,30,941.0,113.0,1.6,24.0,937.0,900.31,655.85
2017,8,25,11,45,945.0,112.0,1.65,24.5,944.5,871.4,636.35
2017,8,25,12,0,949.0,111.0,1.7,25.0,952.0,839.48,614.87
2017,8,25,12,15,949.0,111.0,1.75,25.0,951.0,802.62,591.21
2017,8,25,12,30,949.0,111.0,1.8,25.0,950.0,763.28,564.89
2017,8,25,12,45,950.0,109.0,1.9,25.0,942.0,720.55,534.96
2017,8,25,13,0,951.0,107.0,2.0,25.0,934.0,675.63,502.56
2017,8,25,13,15,947.5,106.0,2.05,25.0,917.0,626.98,466.18
2017,8,25,13,30,944.0,105.0,2.1,25.0,900.0,576.86,427.61
2017,8,25,13,45,940.0,103.5,2.15,25.0,876.0,524.85,386.41
2017,8,25,14,0,936.0,102.0,2.2,25.0,852.0,471.84,343.12
2017,8,25,14,15,928.5,100.5,2.25,24.5,820.5,416.77,297.65
2017,8,25,14,30,921.0,99.0,2.3,24.0,789.0,361.48,250.78
2017,8,25,14,45,911.0,97.0,2.4,24.0,751.0,305.19,202.24
2017,8,25,15,0,901.0,95.0,2.5,24.0,713.0,249.39,154.84
2017,8,25,15,15,887.5,92.5,2.5,23.5,669.5,193.44,110.7
2017,8,25,15,30,874.0,90.0,2.5,23.0,626.0,138.8,74.41
2017,8,25,15,45,855.5,87.0,2.55,23.0,577.5,75.68,44.7
2017,8,25,16,0,837.0,84.0,2.6,23.0,529.0,59.61,45.39
2017,8,25,16,15,812.5,80.5,2.6,22.5,477.5,58.55,44.75
2017,8,25,16,30,788.0,77.0,2.6,22.0,426.0,57.43,44.04
2017,8,25,16,45,753.0,73.0,2.65,21.5,372.5,55.8,42.87
2017,8,25,17,0,718.0,69.0,2.7,21.0,319.0,54.13,41.62
2017,8,25,17,15,668.0,63.0,2.65,20.0,265.0,46.25,34.95
2017,8,25,17,30,618.0,57.0,2.6,19.0,211.0,43.0,32.17
2017,8,25,17,45,537.0,49.5,2.6,18.5,160.5,38.3,27.86
2017,8,25,18,0,456.0,42.0,2.6,18.0,110.0,33.5,23.25
2017,8,25,18,15,323.0,30.0,2.5,17.5,68.5,24.34,14.15
2017,8,25,18,30,190.0,18.0,2.4,17.0,27.0,14.82,0.0
2017,8,25,18,45,95.0,9.0,2.35,16.5,13.5,8.19,0.0
2017,8,25,19,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,8,25,19,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2017,8,25,19,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,25,19,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,8,25,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,8,25,20,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2017,8,25,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,25,20,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,25,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,25,21,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,25,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,25,21,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,25,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,25,22,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,25,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,25,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,25,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,25,23,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,25,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,25,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,26,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,26,0,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,26,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,26,0,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,26,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,26,1,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2017,8,26,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,8,26,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,8,26,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,8,26,2,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,8,26,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,8,26,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,8,26,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,8,26,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,8,26,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,8,26,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,8,26,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,26,4,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,26,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,26,4,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,26,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,8,26,5,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2017,8,26,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,8,26,5,45,132.0,12.0,1.85,14.5,21.5,87.87,0.0
2017,8,26,6,0,264.0,24.0,1.8,15.0,43.0,230.01,140.62
2017,8,26,6,15,377.0,34.5,1.8,15.5,86.5,334.28,267.37
2017,8,26,6,30,490.0,45.0,1.8,16.0,130.0,441.33,359.85
2017,8,26,6,45,561.0,52.0,1.8,17.0,181.0,520.2,423.25
2017,8,26,7,0,632.0,59.0,1.8,18.0,232.0,602.6,485.67
2017,8,26,7,15,677.0,64.5,1.7,18.5,285.0,659.5,526.07
2017,8,26,7,30,722.0,70.0,1.6,19.0,338.0,722.63,568.91
2017,8,26,7,45,754.5,73.5,1.55,20.0,390.5,772.25,599.42
2017,8,26,8,0,787.0,77.0,1.5,21.0,443.0,820.69,627.9
2017,8,26,8,15,809.5,80.5,1.45,21.5,493.0,858.5,649.33
2017,8,26,8,30,832.0,84.0,1.4,22.0,543.0,894.08,668.81
2017,8,26,8,45,849.5,86.5,1.35,23.0,589.0,911.84,674.86
2017,8,26,9,0,867.0,89.0,1.3,24.0,635.0,936.15,685.24
2017,8,26,9,15,879.5,91.0,1.3,24.5,676.5,952.11,692.14
2017,8,26,9,30,892.0,93.0,1.3,25.0,718.0,964.84,697.14
2017,8,26,9,45,893.5,98.5,1.35,26.0,752.0,967.72,695.45
2017,8,26,10,0,895.0,104.0,1.4,27.0,786.0,967.04,691.77
2017,8,26,10,15,902.5,105.5,1.45,27.0,815.5,964.11,689.59
2017,8,26,10,30,910.0,107.0,1.5,27.0,845.0,957.69,685.36
2017,8,26,10,45,914.5,108.0,1.6,27.5,867.0,944.53,676.33
2017,8,26,11,0,919.0,109.0,1.7,28.0,889.0,928.0,665.26
2017,8,26,11,15,922.0,110.0,1.75,28.0,903.5,906.85,652.01
2017,8,26,11,30,925.0,111.0,1.8,28.0,918.0,882.52,636.74
2017,8,26,11,45,925.5,111.5,1.85,28.5,924.0,852.63,616.62
2017,8,26,12,0,926.0,112.0,1.9,29.0,930.0,819.96,594.67
2017,8,26,12,15,925.5,112.0,1.95,29.0,929.0,783.47,571.28
2017,8,26,12,30,925.0,112.0,2.0,29.0,928.0,744.58,545.09
2017,8,26,12,45,921.0,112.5,2.05,29.0,918.0,701.62,514.71
2017,8,26,13,0,917.0,113.0,2.1,29.0,908.0,656.88,482.31
2017,8,26,13,15,913.0,112.5,2.15,29.0,891.0,609.74,447.32
2017,8,26,13,30,909.0,112.0,2.2,29.0,874.0,561.25,410.3
2017,8,26,13,45,903.0,110.5,2.25,29.0,849.5,509.88,370.08
2017,8,26,14,0,897.0,109.0,2.3,29.0,825.0,457.78,328.07
2017,8,26,14,15,888.5,107.5,2.3,28.5,793.5,404.25,284.35
2017,8,26,14,30,880.0,106.0,2.3,28.0,762.0,350.66,239.51
2017,8,26,14,45,869.5,103.5,2.35,28.0,724.5,295.98,193.13
2017,8,26,15,0,859.0,101.0,2.4,28.0,687.0,241.9,148.08
2017,8,26,15,15,844.0,98.5,2.4,27.5,644.0,179.41,99.99
2017,8,26,15,30,829.0,96.0,2.4,27.0,601.0,126.57,66.04
2017,8,26,15,45,810.0,93.0,2.4,27.0,554.0,75.1,46.48
2017,8,26,16,0,791.0,90.0,2.4,27.0,507.0,63.64,47.99
2017,8,26,16,15,765.0,86.0,2.35,26.5,456.5,62.39,47.23
2017,8,26,16,30,739.0,82.0,2.3,26.0,406.0,61.09,46.39
2017,8,26,16,45,703.5,76.5,2.25,26.0,353.5,53.19,39.83
2017,8,26,17,0,668.0,71.0,2.2,26.0,301.0,50.74,37.85
2017,8,26,17,15,616.5,65.0,2.05,25.0,249.0,47.7,35.44
2017,8,26,17,30,565.0,59.0,1.9,24.0,197.0,44.58,32.81
2017,8,26,17,45,486.5,50.0,1.75,23.0,148.5,38.72,27.64
2017,8,26,18,0,408.0,41.0,1.6,22.0,100.0,32.67,22.06
2017,8,26,18,15,279.0,28.5,1.6,21.5,61.0,23.06,12.53
2017,8,26,18,30,150.0,16.0,1.6,21.0,22.0,13.06,0.0
2017,8,26,18,45,75.0,8.0,1.65,20.5,11.0,7.28,0.0
2017,8,26,19,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,8,26,19,15,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2017,8,26,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,8,26,19,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,8,26,20,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,8,26,20,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2017,8,26,20,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,8,26,20,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,8,26,21,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,8,26,21,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,8,26,21,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,8,26,21,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,8,26,22,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,8,26,22,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,8,26,22,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,8,26,22,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,8,26,23,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,8,26,23,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,8,26,23,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,26,23,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,27,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,8,27,0,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2017,8,27,0,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,8,27,0,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,8,27,1,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,8,27,1,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,8,27,1,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,8,27,1,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,8,27,2,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,8,27,2,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,8,27,2,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,8,27,2,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,8,27,3,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,8,27,3,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2017,8,27,3,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,8,27,3,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,8,27,4,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,8,27,4,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,8,27,4,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,8,27,4,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,8,27,5,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,8,27,5,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2017,8,27,5,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,8,27,5,45,97.0,12.0,1.85,17.5,18.5,67.32,0.0
2017,8,27,6,0,194.0,24.0,1.9,18.0,37.0,182.51,102.58
2017,8,27,6,15,302.0,36.5,1.85,18.5,78.0,286.01,225.85
2017,8,27,6,30,410.0,49.0,1.8,19.0,119.0,388.87,314.31
2017,8,27,6,45,478.0,58.0,1.8,19.5,167.5,465.41,377.42
2017,8,27,7,0,546.0,67.0,1.8,20.0,216.0,545.3,439.27
2017,8,27,7,15,594.0,74.0,1.7,20.5,266.5,609.1,485.47
2017,8,27,7,30,642.0,81.0,1.6,21.0,317.0,673.75,529.98
2017,8,27,7,45,675.0,86.0,1.5,22.0,368.0,723.13,560.43
2017,8,27,8,0,708.0,91.0,1.4,23.0,419.0,771.64,588.95
2017,8,27,8,15,733.0,95.5,1.3,24.0,467.5,806.13,606.7
2017,8,27,8,30,758.0,100.0,1.2,25.0,516.0,843.9,626.04
2017,8,27,8,45,777.0,103.0,1.15,26.0,561.5,871.97,639.0
2017,8,27,9,0,796.0,106.0,1.1,27.0,607.0,897.38,650.03
2017,8,27,9,15,810.5,109.0,1.05,27.5,647.5,915.62,657.62
2017,8,27,9,30,825.0,112.0,1.0,28.0,688.0,930.75,663.28
2017,8,27,9,45,834.0,115.0,1.0,28.5,723.0,937.39,664.57
2017,8,27,10,0,843.0,118.0,1.0,29.0,758.0,931.26,658.18
2017,8,27,10,15,851.0,119.5,1.05,29.5,786.5,928.91,655.29
2017,8,27,10,30,859.0,121.0,1.1,30.0,815.0,923.23,650.41
2017,8,27,10,45,865.0,122.0,1.15,30.5,837.0,911.89,642.16
2017,8,27,11,0,871.0,123.0,1.2,31.0,859.0,897.28,632.04
2017,8,27,11,15,874.5,124.0,1.3,31.0,873.5,877.3,620.57
2017,8,27,11,30,878.0,125.0,1.4,31.0,888.0,854.26,607.1
2017,8,27,11,45,879.5,125.0,1.5,31.5,895.0,825.75,588.82
2017,8,27,12,0,881.0,125.0,1.6,32.0,902.0,794.55,568.71
2017,8,27,12,15,881.5,125.0,1.65,32.0,901.0,760.07,546.97
2017,8,27,12,30,882.0,125.0,1.7,32.0,900.0,723.25,521.92
2017,8,27,12,45,884.0,122.5,1.8,32.0,892.0,683.11,494.33
2017,8,27,13,0,886.0,120.0,1.9,32.0,884.0,640.88,464.45
2017,8,27,13,15,882.5,119.0,1.95,31.5,868.0,594.86,431.58
2017,8,27,13,30,879.0,118.0,2.0,31.0,852.0,547.51,396.6
2017,8,27,13,45,873.5,116.5,2.1,31.0,828.5,497.72,358.05
2017,8,27,14,0,868.0,115.0,2.2,31.0,805.0,447.19,317.69
2017,8,27,14,15,860.0,113.0,2.2,31.0,774.0,394.86,274.71
2017,8,27,14,30,852.0,111.0,2.2,31.0,743.0,342.45,230.84
2017,8,27,14,45,841.5,108.5,2.25,31.0,706.5,281.94,180.89
2017,8,27,15,0,831.0,106.0,2.3,31.0,670.0,228.67,137.19
2017,8,27,15,15,816.5,103.5,2.3,30.5,628.0,175.81,97.29
2017,8,27,15,30,802.0,101.0,2.3,30.0,586.0,124.52,65.44
2017,8,27,15,45,783.0,97.0,2.3,30.0,539.5,73.86,55.59
2017,8,27,16,0,764.0,93.0,2.3,30.0,493.0,65.76,49.14
2017,8,27,16,15,737.0,89.0,2.3,29.0,443.0,64.61,48.58
2017,8,27,16,30,710.0,85.0,2.3,28.0,393.0,57.56,43.04
2017,8,27,16,45,673.5,79.5,2.3,27.5,341.5,55.34,41.4
2017,8,27,17,0,637.0,74.0,2.3,27.0,290.0,53.01,39.61
2017,8,27,17,15,584.0,67.0,2.25,26.0,239.0,49.3,36.63
2017,8,27,17,30,531.0,60.0,2.2,25.0,188.0,45.45,33.39
2017,8,27,17,45,449.5,51.0,2.15,24.0,140.5,39.65,28.27
2017,8,27,18,0,368.0,42.0,2.1,23.0,93.0,33.68,22.72
2017,8,27,18,15,242.0,28.0,2.1,22.5,56.0,22.73,11.79
2017,8,27,18,30,116.0,14.0,2.1,22.0,19.0,12.73,0.0
2017,8,27,18,45,58.0,7.0,2.1,21.5,9.5,6.37,0.0
2017,8,27,19,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,8,27,19,15,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2017,8,27,19,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,8,27,19,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2017,8,27,20,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,8,27,20,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2017,8,27,20,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,8,27,20,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2017,8,27,21,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,8,27,21,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2017,8,27,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,8,27,21,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,8,27,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,8,27,22,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2017,8,27,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,8,27,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,8,27,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,8,27,23,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,8,27,23,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,8,27,23,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,8,28,0,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,8,28,0,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,8,28,0,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,8,28,0,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,8,28,1,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,8,28,1,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2017,8,28,1,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,8,28,1,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,8,28,2,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,8,28,2,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2017,8,28,2,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,8,28,2,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,8,28,3,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,8,28,3,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,8,28,3,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,8,28,3,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,8,28,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,8,28,4,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2017,8,28,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,8,28,4,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,8,28,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,8,28,5,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2017,8,28,5,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,8,28,5,45,119.5,11.0,1.2,17.5,19.0,79.32,0.0
2017,8,28,6,0,239.0,22.0,1.2,18.0,38.0,208.71,108.01
2017,8,28,6,15,351.5,33.0,1.2,18.5,80.0,314.47,246.46
2017,8,28,6,30,464.0,44.0,1.2,19.0,122.0,420.28,336.96
2017,8,28,6,45,534.5,51.5,1.2,19.5,171.5,498.19,399.59
2017,8,28,7,0,605.0,59.0,1.2,20.0,221.0,579.69,461.32
2017,8,28,7,15,650.5,64.5,1.15,20.5,273.0,641.03,504.62
2017,8,28,7,30,696.0,70.0,1.1,21.0,325.0,698.35,542.91
2017,8,28,7,45,729.0,74.0,1.05,21.5,376.5,748.22,574.24
2017,8,28,8,0,762.0,78.0,1.0,22.0,428.0,796.98,603.62
2017,8,28,8,15,785.5,81.0,0.95,22.5,477.5,834.42,624.38
2017,8,28,8,30,809.0,84.0,0.9,23.0,527.0,869.72,643.26
2017,8,28,8,45,827.0,87.0,0.85,24.0,573.0,897.48,655.54
2017,8,28,9,0,845.0,90.0,0.8,25.0,619.0,913.15,659.92
2017,8,28,9,15,858.0,92.0,0.8,25.5,660.0,929.27,666.94
2017,8,28,9,30,871.0,94.0,0.8,26.0,701.0,942.25,672.02
2017,8,28,9,45,881.0,96.0,0.8,27.0,736.5,949.09,672.09
2017,8,28,10,0,891.0,98.0,0.8,28.0,772.0,952.51,670.26
2017,8,28,10,15,898.0,99.0,0.9,28.0,801.0,948.57,668.62
2017,8,28,10,30,905.0,100.0,1.0,28.0,830.0,941.19,664.98
2017,8,28,10,45,910.0,101.0,1.15,28.5,852.0,928.55,657.6
2017,8,28,11,0,915.0,102.0,1.3,29.0,874.0,912.52,648.03
2017,8,28,11,15,918.0,103.0,1.45,29.0,888.0,891.45,636.4
2017,8,28,11,30,921.0,104.0,1.6,29.0,902.0,867.21,622.55
2017,8,28,11,45,921.0,105.0,1.75,29.5,908.5,837.51,603.71
2017,8,28,12,0,921.0,106.0,1.9,30.0,915.0,805.03,582.84
2017,8,28,12,15,921.0,106.0,1.95,29.5,913.5,769.04,560.87
2017,8,28,12,30,921.0,106.0,2.0,29.0,912.0,730.62,535.83
2017,8,28,12,45,913.0,109.0,2.1,29.0,901.0,687.36,505.28
2017,8,28,13,0,905.0,112.0,2.2,29.0,890.0,642.57,472.81
2017,8,28,13,15,901.0,111.0,2.25,29.0,873.5,595.45,437.57
2017,8,28,13,30,897.0,110.0,2.3,29.0,857.0,547.01,400.32
2017,8,28,13,45,890.0,109.5,2.35,29.0,832.5,496.47,360.41
2017,8,28,14,0,883.0,109.0,2.4,29.0,808.0,445.3,318.83
2017,8,28,14,15,875.0,107.5,2.45,28.5,777.0,392.58,275.57
2017,8,28,14,30,867.0,106.0,2.5,28.0,746.0,339.76,231.21
2017,8,28,14,45,855.5,104.0,2.55,28.0,708.5,285.85,185.42
2017,8,28,15,0,844.0,102.0,2.6,28.0,671.0,224.6,135.18
2017,8,28,15,15,829.0,99.5,2.6,27.5,628.5,170.98,94.53
2017,8,28,15,30,814.0,97.0,2.6,27.0,586.0,118.99,62.57
2017,8,28,15,45,794.0,93.5,2.65,26.5,539.0,68.04,51.61
2017,8,28,16,0,774.0,90.0,2.7,26.0,492.0,63.85,48.42
2017,8,28,16,15,747.0,86.0,2.75,25.5,441.5,62.61,47.65
2017,8,28,16,30,720.0,82.0,2.8,25.0,391.0,61.31,46.82
2017,8,28,16,45,681.5,77.0,2.85,24.5,339.0,53.74,40.59
2017,8,28,17,0,643.0,72.0,2.9,24.0,287.0,51.7,39.01
2017,8,28,17,15,589.0,65.0,2.9,23.0,236.0,47.91,35.92
2017,8,28,17,30,535.0,58.0,2.9,22.0,185.0,43.99,32.55
2017,8,28,17,45,448.5,49.0,2.9,21.5,137.0,38.11,27.22
2017,8,28,18,0,362.0,40.0,2.9,21.0,89.0,32.05,21.47
2017,8,28,18,15,181.0,28.0,2.9,20.5,52.5,21.89,10.74
2017,8,28,18,30,0.0,16.0,2.9,20.0,16.0,14.55,0.0
2017,8,28,18,45,0.0,8.0,2.9,19.5,8.0,0.0,0.0
2017,8,28,19,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,8,28,19,15,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2017,8,28,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,8,28,19,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,8,28,20,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,8,28,20,15,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2017,8,28,20,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,8,28,20,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,8,28,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,8,28,21,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2017,8,28,21,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,8,28,21,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,8,28,22,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,8,28,22,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2017,8,28,22,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,8,28,22,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,8,28,23,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,8,28,23,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,8,28,23,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,8,28,23,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,8,29,0,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,8,29,0,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,8,29,0,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,8,29,0,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,8,29,1,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,8,29,1,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2017,8,29,1,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,29,1,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,29,2,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,8,29,2,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,8,29,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,29,2,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,29,3,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,29,3,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,29,3,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,29,3,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,29,4,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,29,4,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,8,29,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,29,4,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,29,5,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,8,29,5,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,8,29,5,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,8,29,5,45,87.5,11.0,2.35,15.5,16.5,60.64,0.0
2017,8,29,6,0,175.0,22.0,2.4,16.0,33.0,164.84,76.02
2017,8,29,6,15,283.5,35.0,2.4,16.0,73.0,271.17,215.2
2017,8,29,6,30,392.0,48.0,2.4,16.0,113.0,373.69,306.27
2017,8,29,6,45,468.5,56.5,2.45,16.5,161.5,454.99,375.1
2017,8,29,7,0,545.0,65.0,2.5,17.0,210.0,540.21,442.98
2017,8,29,7,15,283.5,98.5,2.5,17.5,175.0,362.53,299.76
2017,8,29,7,30,22.0,132.0,2.5,18.0,140.0,148.83,119.14
2017,8,29,7,45,12.5,140.0,2.5,18.5,145.0,146.09,116.39
2017,8,29,8,0,3.0,148.0,2.5,19.0,150.0,143.57,113.34
2017,8,29,8,15,73.5,193.0,2.5,19.5,233.5,269.65,216.51
2017,8,29,8,30,144.0,238.0,2.5,20.0,317.0,402.48,320.14
2017,8,29,8,45,480.0,167.5,2.55,20.5,461.5,664.91,523.33
2017,8,29,9,0,816.0,97.0,2.6,21.0,606.0,902.02,687.64
2017,8,29,9,15,492.5,210.5,2.6,21.0,524.0,724.83,558.08
2017,8,29,9,30,169.0,324.0,2.6,21.0,442.0,507.36,391.42
2017,8,29,9,45,280.5,319.5,2.65,21.5,526.0,617.68,474.48
2017,8,29,10,0,392.0,315.0,2.7,22.0,610.0,709.28,539.98
2017,8,29,10,15,625.5,218.0,2.75,22.0,710.5,834.7,632.11
2017,8,29,10,30,859.0,121.0,2.8,22.0,811.0,918.84,688.48
2017,8,29,10,45,867.5,121.0,2.85,22.5,834.0,908.54,679.06
2017,8,29,11,0,876.0,121.0,2.9,23.0,857.0,894.92,668.38
2017,8,29,11,15,880.5,121.5,2.9,23.0,872.0,875.05,654.54
2017,8,29,11,30,885.0,122.0,2.9,23.0,887.0,852.08,638.71
2017,8,29,11,45,890.5,120.5,2.9,23.0,895.5,825.02,620.14
2017,8,29,12,0,896.0,119.0,2.9,23.0,904.0,795.05,599.58
2017,8,29,12,15,896.5,119.0,2.9,23.0,903.0,759.98,575.43
2017,8,29,12,30,897.0,119.0,2.9,23.0,902.0,722.51,547.74
2017,8,29,12,45,901.0,115.5,2.95,23.0,895.0,682.09,517.63
2017,8,29,13,0,905.0,112.0,3.0,23.0,888.0,639.39,485.1
2017,8,29,13,15,902.0,111.0,3.0,23.0,871.5,592.74,448.58
2017,8,29,13,30,899.0,110.0,3.0,23.0,855.0,544.67,410.02
2017,8,29,13,45,895.0,108.0,3.05,23.0,831.5,494.15,368.65
2017,8,29,14,0,891.0,106.0,3.1,23.0,808.0,442.72,325.38
2017,8,29,14,15,883.0,104.5,3.15,23.0,777.0,389.58,279.74
2017,8,29,14,30,875.0,103.0,3.2,23.0,746.0,336.33,233.23
2017,8,29,14,45,866.5,100.0,3.25,23.0,709.5,281.97,185.82
2017,8,29,15,0,858.0,97.0,3.3,23.0,673.0,228.01,140.07
2017,8,29,15,15,844.0,94.5,3.3,22.5,630.0,174.31,98.87
2017,8,29,15,30,830.0,92.0,3.3,22.0,587.0,112.89,59.66
2017,8,29,15,45,814.0,88.0,3.35,22.0,541.0,61.15,46.77
2017,8,29,16,0,798.0,84.0,3.4,22.0,495.0,59.9,45.9
2017,8,29,16,15,772.5,80.0,3.4,21.5,444.5,58.48,44.94
2017,8,29,16,30,747.0,76.0,3.4,21.0,394.0,56.99,43.9
2017,8,29,16,45,715.0,70.5,3.45,21.0,342.5,54.18,41.6
2017,8,29,17,0,683.0,65.0,3.5,21.0,291.0,51.25,39.13
2017,8,29,17,15,630.5,59.0,3.45,20.0,239.0,43.56,32.58
2017,8,29,17,30,578.0,53.0,3.4,19.0,187.0,40.22,29.66
2017,8,29,17,45,497.0,44.5,3.35,18.5,138.5,34.58,24.47
2017,8,29,18,0,416.0,36.0,3.3,18.0,90.0,28.76,18.88
2017,8,29,18,15,272.5,24.0,3.3,17.5,53.0,19.43,8.41
2017,8,29,18,30,129.0,12.0,3.3,17.0,16.0,10.91,0.0
2017,8,29,18,45,64.5,6.0,3.35,17.0,8.0,0.0,0.0
2017,8,29,19,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,8,29,19,15,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2017,8,29,19,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,8,29,19,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2017,8,29,20,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,8,29,20,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2017,8,29,20,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,8,29,20,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,8,29,21,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,8,29,21,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,8,29,21,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,8,29,21,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,8,29,22,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,8,29,22,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2017,8,29,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,8,29,22,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,8,29,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,8,29,23,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,8,29,23,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,8,29,23,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2017,8,30,0,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,8,30,0,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2017,8,30,0,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,8,30,0,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,8,30,1,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,8,30,1,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2017,8,30,1,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,8,30,1,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,8,30,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,8,30,2,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,8,30,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,8,30,2,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,8,30,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,8,30,3,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,8,30,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,8,30,3,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,8,30,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,8,30,4,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,8,30,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,8,30,4,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,8,30,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,8,30,5,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,8,30,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,8,30,5,45,114.5,10.5,2.95,13.5,17.5,75.65,0.0
2017,8,30,6,0,229.0,21.0,3.0,14.0,35.0,198.05,79.32
2017,8,30,6,15,348.5,32.5,3.0,14.5,78.0,310.95,247.72
2017,8,30,6,30,468.0,44.0,3.0,15.0,121.0,421.68,346.74
2017,8,30,6,45,532.5,53.5,3.05,15.5,170.5,497.75,411.28
2017,8,30,7,0,597.0,63.0,3.1,16.0,220.0,576.98,474.79
2017,8,30,7,15,459.0,95.0,3.0,16.5,231.5,517.29,426.96
2017,8,30,7,30,321.0,127.0,2.9,17.0,243.0,435.69,359.22
2017,8,30,7,45,328.0,148.0,2.85,17.5,282.5,472.63,386.84
2017,8,30,8,0,335.0,169.0,2.8,18.0,322.0,508.22,412.02
2017,8,30,8,15,565.5,133.0,2.75,18.5,425.5,701.59,558.7
2017,8,30,8,30,796.0,97.0,2.7,19.0,529.0,870.63,675.47
2017,8,30,8,45,808.0,103.5,2.65,19.5,574.0,896.57,688.31
2017,8,30,9,0,820.0,110.0,2.6,20.0,619.0,919.49,700.2
2017,8,30,9,15,835.0,112.5,2.6,20.5,661.0,937.41,709.08
2017,8,30,9,30,850.0,115.0,2.6,21.0,703.0,952.12,715.85
2017,8,30,9,45,875.5,110.0,2.6,21.5,742.5,955.43,715.1
2017,8,30,10,0,901.0,105.0,2.6,22.0,782.0,965.2,718.92
2017,8,30,10,15,908.5,106.5,2.6,22.5,811.5,961.8,714.06
2017,8,30,10,30,916.0,108.0,2.6,23.0,841.0,954.88,707.16
2017,8,30,10,45,923.5,108.0,2.65,23.5,864.0,942.88,697.54
2017,8,30,11,0,931.0,108.0,2.7,24.0,887.0,927.38,685.78
2017,8,30,11,15,934.0,108.5,2.75,24.0,902.0,905.11,670.95
2017,8,30,11,30,937.0,109.0,2.8,24.0,917.0,879.63,654.04
2017,8,30,11,45,941.0,108.0,2.85,24.5,924.0,850.42,633.36
2017,8,30,12,0,945.0,107.0,2.9,25.0,931.0,818.21,610.68
2017,8,30,12,15,945.0,107.0,2.95,25.0,930.0,781.13,585.78
2017,8,30,12,30,945.0,107.0,3.0,25.0,929.0,741.57,557.47
2017,8,30,12,45,939.0,109.0,3.05,25.0,918.5,697.57,524.9
2017,8,30,13,0,933.0,111.0,3.1,25.0,908.0,651.87,490.31
2017,8,30,13,15,929.0,110.5,3.1,25.0,890.5,603.71,452.92
2017,8,30,13,30,925.0,110.0,3.1,25.0,873.0,554.18,413.48
2017,8,30,13,45,923.0,107.0,3.15,25.0,849.0,502.38,371.35
2017,8,30,14,0,921.0,104.0,3.2,25.0,825.0,449.46,327.1
2017,8,30,14,15,913.0,102.0,3.2,24.5,793.5,394.32,280.59
2017,8,30,14,30,905.0,100.0,3.2,24.0,762.0,339.06,233.04
2017,8,30,14,45,897.5,96.5,3.2,24.0,724.5,282.91,184.26
2017,8,30,15,0,890.0,93.0,3.2,24.0,687.0,227.05,137.23
2017,8,30,15,15,875.5,90.5,3.2,23.5,643.0,171.55,95.29
2017,8,30,15,30,861.0,88.0,3.2,23.0,599.0,117.47,63.44
2017,8,30,15,45,845.0,84.0,3.2,23.0,551.0,58.86,44.64
2017,8,30,16,0,829.0,80.0,3.2,23.0,503.0,57.48,43.66
2017,8,30,16,15,803.0,76.5,3.15,22.5,451.5,56.29,42.89
2017,8,30,16,30,777.0,73.0,3.1,22.0,400.0,55.06,42.06
2017,8,30,16,45,742.5,68.0,3.1,22.0,347.0,52.52,40.0
2017,8,30,17,0,708.0,63.0,3.1,22.0,294.0,49.88,37.79
2017,8,30,17,15,653.5,57.5,3.05,21.0,240.5,46.64,35.11
2017,8,30,17,30,599.0,52.0,3.0,20.0,187.0,39.65,29.01
2017,8,30,17,45,511.5,43.5,2.95,19.5,137.5,33.94,23.77
2017,8,30,18,0,424.0,35.0,2.9,19.0,88.0,28.06,18.11
2017,8,30,18,15,266.5,23.0,2.9,18.5,51.0,18.67,6.95
2017,8,30,18,30,109.0,11.0,2.9,18.0,14.0,10.01,0.0
2017,8,30,18,45,54.5,5.5,2.9,17.5,7.0,0.0,0.0
2017,8,30,19,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,8,30,19,15,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2017,8,30,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,8,30,19,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,8,30,20,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,8,30,20,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2017,8,30,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,8,30,20,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,8,30,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,8,30,21,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,8,30,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,8,30,21,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,8,30,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,8,30,22,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2017,8,30,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,8,30,22,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,8,30,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,8,30,23,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,8,30,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,8,30,23,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,8,31,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,8,31,0,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2017,8,31,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,8,31,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,8,31,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,8,31,1,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,8,31,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,8,31,1,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,8,31,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,8,31,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,8,31,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,8,31,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,8,31,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,8,31,3,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,8,31,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,8,31,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,8,31,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,8,31,4,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,8,31,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,8,31,4,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2017,8,31,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,8,31,5,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2017,8,31,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,8,31,5,45,104.0,10.0,1.05,15.5,16.0,68.98,0.0
2017,8,31,6,0,208.0,20.0,1.0,16.0,32.0,182.31,56.0
2017,8,31,6,15,331.0,32.0,0.95,16.5,74.5,298.31,232.47
2017,8,31,6,30,454.0,44.0,0.9,17.0,117.0,411.12,330.16
2017,8,31,6,45,522.0,53.5,0.9,17.5,167.0,489.13,393.51
2017,8,31,7,0,590.0,63.0,0.9,18.0,217.0,570.56,455.58
2017,8,31,7,15,639.5,69.5,0.85,18.5,270.0,635.8,501.88
2017,8,31,7,30,689.0,76.0,0.8,19.0,323.0,701.87,546.3
2017,8,31,7,45,714.5,83.5,0.8,20.0,374.0,748.94,574.97
2017,8,31,8,0,740.0,91.0,0.8,21.0,425.0,794.62,601.71
2017,8,31,8,15,765.5,95.0,0.85,22.0,475.5,829.03,620.79
2017,8,31,8,30,791.0,99.0,0.9,23.0,526.0,866.78,641.75
2017,8,31,8,45,800.5,106.0,0.95,24.0,570.5,890.81,653.34
2017,8,31,9,0,810.0,113.0,1.0,25.0,615.0,911.78,663.01
2017,8,31,9,15,825.0,116.0,1.0,25.5,656.5,930.12,671.46
2017,8,31,9,30,840.0,119.0,1.0,26.0,698.0,945.24,677.91
2017,8,31,9,45,827.0,133.0,1.0,27.0,727.5,942.94,672.24
2017,8,31,10,0,814.0,147.0,1.0,28.0,757.0,936.86,664.63
2017,8,31,10,15,823.0,149.5,0.95,28.5,786.0,935.58,660.69
2017,8,31,10,30,832.0,152.0,0.9,29.0,815.0,930.86,654.7
2017,8,31,10,45,831.5,157.0,0.85,30.0,835.5,916.74,641.84
2017,8,31,11,0,831.0,162.0,0.8,31.0,856.0,899.43,627.35
2017,8,31,11,15,835.0,163.0,0.75,31.5,870.5,878.97,612.41
2017,8,31,11,30,839.0,164.0,0.7,32.0,885.0,855.44,595.76
2017,8,31,11,45,837.5,166.5,0.7,32.5,890.5,826.03,576.44
2017,8,31,12,0,836.0,169.0,0.7,33.0,896.0,794.09,555.03
2017,8,31,12,15,835.5,169.0,0.65,33.0,894.0,758.29,530.88
2017,8,31,12,30,835.0,169.0,0.6,33.0,892.0,720.32,505.0
2017,8,31,12,45,830.5,169.0,0.55,33.5,882.0,677.85,474.77
2017,8,31,13,0,826.0,169.0,0.5,34.0,872.0,633.92,443.13
2017,8,31,13,15,821.0,167.5,0.55,34.0,854.5,587.25,410.98
2017,8,31,13,30,816.0,166.0,0.6,34.0,837.0,539.63,377.07
2017,8,31,13,45,801.0,167.5,0.7,34.5,809.5,489.24,339.77
2017,8,31,14,0,786.0,169.0,0.8,35.0,782.0,439.29,301.6
