Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,31,14,15,774.5,166.0,0.85,34.5,750.0,382.03,258.19
2017,8,31,14,30,763.0,163.0,0.9,34.0,718.0,330.17,217.49
2017,8,31,14,45,741.0,162.5,0.95,34.0,678.0,278.57,176.64
2017,8,31,15,0,719.0,162.0,1.0,34.0,638.0,229.13,138.62
2017,8,31,15,15,699.0,156.5,1.1,33.5,594.5,178.74,103.5
2017,8,31,15,30,679.0,151.0,1.2,33.0,551.0,130.78,77.06
2017,8,31,15,45,648.0,146.5,1.3,32.5,502.5,93.2,70.66
2017,8,31,16,0,617.0,142.0,1.4,32.0,454.0,93.52,71.38
2017,8,31,16,15,584.0,133.5,1.45,31.0,404.0,90.74,69.66
2017,8,31,16,30,551.0,125.0,1.5,30.0,354.0,86.53,66.72
2017,8,31,16,45,502.0,115.0,1.6,29.0,302.0,81.16,62.73
2017,8,31,17,0,453.0,105.0,1.7,28.0,250.0,75.55,58.41
2017,8,31,17,15,396.0,91.0,1.7,27.0,201.0,66.72,51.17
2017,8,31,17,30,339.0,77.0,1.7,26.0,152.0,57.53,43.36
2017,8,31,17,45,261.5,59.0,1.7,25.0,107.5,44.82,32.3
2017,8,31,18,0,184.0,41.0,1.7,24.0,63.0,31.63,20.5
2017,8,31,18,15,104.0,22.5,1.65,23.5,34.0,17.57,4.85
2017,8,31,18,30,24.0,4.0,1.6,23.0,5.0,3.64,0.0
2017,8,31,18,45,12.0,2.0,1.55,22.5,2.5,0.0,0.0
2017,8,31,19,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,8,31,19,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,8,31,19,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,8,31,19,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,8,31,20,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,8,31,20,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,8,31,20,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,8,31,20,45,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2017,8,31,21,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,8,31,21,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2017,8,31,21,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2017,8,31,21,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2017,8,31,22,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2017,8,31,22,15,0.0,0.0,0.35,21.5,0.0,0.0,0.0
2017,8,31,22,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2017,8,31,22,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,8,31,23,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,8,31,23,15,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2017,8,31,23,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,8,31,23,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2017,9,1,0,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,9,1,0,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,9,1,0,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,9,1,0,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,9,1,1,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,9,1,1,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2017,9,1,1,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,9,1,1,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,9,1,2,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,9,1,2,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,9,1,2,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,9,1,2,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,9,1,3,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,9,1,3,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,9,1,3,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,1,3,45,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2017,9,1,4,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,1,4,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,9,1,4,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,1,4,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,1,5,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,1,5,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,1,5,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,1,5,45,43.5,8.0,1.4,20.5,10.5,32.26,0.0
2017,9,1,6,0,87.0,16.0,1.4,21.0,21.0,95.65,16.06
2017,9,1,6,15,172.5,34.0,1.5,21.5,57.0,193.22,146.9
2017,9,1,6,30,258.0,52.0,1.6,22.0,93.0,281.13,223.96
2017,9,1,6,45,321.5,67.5,1.7,23.0,138.0,354.7,284.88
2017,9,1,7,0,385.0,83.0,1.8,24.0,183.0,431.98,346.06
2017,9,1,7,15,435.0,95.0,1.75,24.5,231.5,496.65,395.17
2017,9,1,7,30,485.0,107.0,1.7,25.0,280.0,562.98,443.25
2017,9,1,7,45,519.0,117.5,1.65,26.0,328.0,614.67,477.34
2017,9,1,8,0,553.0,128.0,1.6,27.0,376.0,666.1,509.91
2017,9,1,8,15,582.5,135.5,1.55,28.0,423.5,717.26,541.05
2017,9,1,8,30,612.0,143.0,1.5,29.0,471.0,759.53,565.07
2017,9,1,8,45,631.5,150.5,1.45,30.0,515.0,790.66,581.02
2017,9,1,9,0,651.0,158.0,1.4,31.0,559.0,819.41,595.1
2017,9,1,9,15,668.5,163.0,1.3,31.5,599.0,840.87,604.82
2017,9,1,9,30,686.0,168.0,1.2,32.0,639.0,859.54,612.62
2017,9,1,9,45,676.0,183.0,1.15,33.0,667.0,860.34,608.52
2017,9,1,10,0,666.0,198.0,1.1,34.0,695.0,857.9,602.72
2017,9,1,10,15,677.0,201.5,0.9,34.5,723.5,859.81,598.84
2017,9,1,10,30,688.0,205.0,0.7,35.0,752.0,858.6,592.82
2017,9,1,10,45,695.5,208.0,0.5,35.5,773.5,850.61,582.62
2017,9,1,11,0,703.0,211.0,0.3,36.0,795.0,839.58,570.54
2017,9,1,11,15,708.0,212.5,0.4,36.5,809.5,821.97,559.83
2017,9,1,11,30,713.0,214.0,0.5,37.0,824.0,801.56,547.38
2017,9,1,11,45,717.5,213.5,0.65,37.5,831.0,776.19,532.47
2017,9,1,12,0,722.0,213.0,0.8,38.0,838.0,748.32,515.54
2017,9,1,12,15,722.0,212.5,1.0,37.5,837.0,714.88,497.08
2017,9,1,12,30,722.0,212.0,1.2,37.0,836.0,679.56,476.39
2017,9,1,12,45,708.5,217.0,1.45,37.0,823.5,638.69,450.21
2017,9,1,13,0,695.0,222.0,1.7,37.0,811.0,597.26,422.48
2017,9,1,13,15,689.5,220.0,1.8,36.5,794.0,554.17,392.78
2017,9,1,13,30,684.0,218.0,1.9,36.0,777.0,510.51,361.61
2017,9,1,13,45,676.0,214.5,2.05,36.0,753.5,464.21,326.98
2017,9,1,14,0,668.0,211.0,2.2,36.0,730.0,418.0,291.37
2017,9,1,14,15,656.5,206.5,2.25,35.5,699.0,370.15,254.14
2017,9,1,14,30,645.0,202.0,2.3,35.0,668.0,323.17,216.9
2017,9,1,14,45,626.0,198.0,2.4,35.0,630.5,275.95,179.4
2017,9,1,15,0,607.0,194.0,2.5,35.0,593.0,230.82,144.74
2017,9,1,15,15,586.5,187.0,2.5,34.5,551.5,186.23,113.96
2017,9,1,15,30,566.0,180.0,2.5,34.0,510.0,142.9,90.3
2017,9,1,15,45,530.5,173.5,2.5,33.5,463.0,111.46,85.2
2017,9,1,16,0,495.0,167.0,2.5,33.0,416.0,109.63,84.23
2017,9,1,16,15,462.0,155.5,2.35,32.0,368.5,104.37,80.57
2017,9,1,16,30,429.0,144.0,2.2,31.0,321.0,98.8,76.59
2017,9,1,16,45,374.5,131.0,2.1,30.5,270.0,91.73,71.11
2017,9,1,17,0,320.0,118.0,2.0,30.0,219.0,87.84,68.13
2017,9,1,17,15,271.5,98.5,1.85,29.0,173.5,74.54,57.24
2017,9,1,17,30,223.0,79.0,1.7,28.0,128.0,60.78,45.66
2017,9,1,17,45,159.5,56.0,1.6,27.0,86.0,44.03,31.28
2017,9,1,18,0,96.0,33.0,1.5,26.0,44.0,26.67,16.12
2017,9,1,18,15,48.0,16.5,1.5,25.5,22.0,13.68,1.2
2017,9,1,18,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,9,1,18,45,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2017,9,1,19,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,9,1,19,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2017,9,1,19,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,9,1,19,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,9,1,20,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,9,1,20,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,9,1,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,9,1,20,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2017,9,1,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,9,1,21,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,9,1,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,9,1,21,45,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2017,9,1,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,9,1,22,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2017,9,1,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,9,1,22,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,9,1,23,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,9,1,23,15,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,9,1,23,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,9,1,23,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,9,2,0,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,9,2,0,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2017,9,2,0,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,9,2,0,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,9,2,1,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,9,2,1,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2017,9,2,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,2,1,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,2,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,2,2,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,9,2,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,2,2,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,2,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,2,3,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,2,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,2,3,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,2,4,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,2,4,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,2,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,2,4,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,2,5,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,2,5,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,2,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,2,5,45,16.0,4.5,1.2,23.0,5.5,13.26,0.0
2017,9,2,6,0,32.0,9.0,1.2,23.0,11.0,36.08,0.0
2017,9,2,6,15,79.0,29.5,1.2,23.5,40.5,106.95,78.28
2017,9,2,6,30,126.0,50.0,1.2,24.0,70.0,169.86,133.1
2017,9,2,6,45,173.0,73.5,1.3,24.5,111.5,238.61,190.17
2017,9,2,7,0,220.0,97.0,1.4,25.0,153.0,308.51,246.51
2017,9,2,7,15,223.5,116.0,1.4,25.5,184.5,338.47,269.31
2017,9,2,7,30,227.0,135.0,1.4,26.0,216.0,367.67,290.67
2017,9,2,7,45,245.0,156.0,1.4,27.0,255.5,411.05,321.52
2017,9,2,8,0,263.0,177.0,1.4,28.0,295.0,453.96,350.86
2017,9,2,8,15,344.5,189.0,1.35,28.5,361.5,541.72,413.57
2017,9,2,8,30,426.0,201.0,1.3,29.0,428.0,648.76,486.34
2017,9,2,8,45,449.5,212.5,1.3,30.0,471.0,684.78,506.75
2017,9,2,9,0,473.0,224.0,1.3,31.0,514.0,719.18,526.22
2017,9,2,9,15,491.5,233.0,1.3,31.5,552.5,744.2,540.18
2017,9,2,9,30,510.0,242.0,1.3,32.0,591.0,767.05,552.64
2017,9,2,9,45,521.0,251.0,1.35,33.0,623.5,780.5,558.2
2017,9,2,10,0,532.0,260.0,1.4,34.0,656.0,791.41,562.2
2017,9,2,10,15,543.0,266.0,1.25,34.5,683.5,796.55,561.66
2017,9,2,10,30,554.0,272.0,1.1,35.0,711.0,799.02,559.38
2017,9,2,10,45,563.0,276.0,0.95,36.0,732.5,794.97,551.84
2017,9,2,11,0,572.0,280.0,0.8,37.0,754.0,788.25,542.66
2017,9,2,11,15,577.0,282.5,0.65,37.0,767.5,774.04,531.09
2017,9,2,11,30,582.0,285.0,0.5,37.0,781.0,757.41,518.05
2017,9,2,11,45,589.0,283.5,0.4,37.5,788.5,736.3,502.04
2017,9,2,12,0,596.0,282.0,0.3,38.0,796.0,713.15,484.82
2017,9,2,12,15,595.5,281.5,0.45,38.0,794.5,682.8,467.35
2017,9,2,12,30,595.0,281.0,0.6,38.0,793.0,650.94,448.35
2017,9,2,12,45,598.0,276.5,0.75,38.5,786.0,616.65,426.18
2017,9,2,13,0,601.0,272.0,0.9,39.0,779.0,581.0,402.29
2017,9,2,13,15,595.0,269.0,1.05,38.5,762.0,540.52,375.91
2017,9,2,13,30,589.0,266.0,1.2,38.0,745.0,500.68,348.82
2017,9,2,13,45,591.0,256.0,1.35,38.0,724.5,457.88,317.9
2017,9,2,14,0,593.0,246.0,1.5,38.0,704.0,413.63,284.86
2017,9,2,14,15,581.0,240.5,1.6,37.5,674.0,369.12,251.3
2017,9,2,14,30,569.0,235.0,1.7,37.0,644.0,324.74,217.22
2017,9,2,14,45,565.5,222.5,1.8,37.0,611.0,278.44,181.04
2017,9,2,15,0,562.0,210.0,1.9,37.0,578.0,232.61,146.23
2017,9,2,15,15,541.5,202.0,1.9,36.5,537.0,188.54,116.54
2017,9,2,15,30,521.0,194.0,1.9,36.0,496.0,146.92,94.56
2017,9,2,15,45,508.5,179.5,1.95,35.5,454.0,115.35,87.52
2017,9,2,16,0,496.0,165.0,2.0,35.0,412.0,108.61,82.66
2017,9,2,16,15,464.0,153.5,1.9,34.0,365.0,103.3,79.0
2017,9,2,16,30,432.0,142.0,1.8,33.0,318.0,97.69,75.02
2017,9,2,16,45,404.5,125.5,1.75,32.0,272.0,88.26,67.79
2017,9,2,17,0,377.0,109.0,1.7,31.0,226.0,78.34,59.96
2017,9,2,17,15,324.0,92.0,1.6,29.5,179.5,67.42,51.17
2017,9,2,17,30,271.0,75.0,1.5,28.0,133.0,56.02,41.64
2017,9,2,17,45,213.0,55.5,1.45,27.0,93.0,42.19,29.69
2017,9,2,18,0,155.0,36.0,1.4,26.0,53.0,27.81,16.88
2017,9,2,18,15,77.5,18.0,1.4,25.5,26.5,14.86,0.0
2017,9,2,18,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,9,2,18,45,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2017,9,2,19,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,9,2,19,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2017,9,2,19,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,2,19,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,2,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,2,20,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,2,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,2,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,2,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,2,21,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2017,9,2,21,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,2,21,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,2,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,2,22,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,2,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,2,22,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,2,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,2,23,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2017,9,2,23,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,2,23,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,3,0,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,3,0,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,9,3,0,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,9,3,0,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,9,3,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,9,3,1,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,9,3,1,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,9,3,1,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2017,9,3,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,9,3,2,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2017,9,3,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,3,2,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,3,3,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,3,3,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2017,9,3,3,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,3,3,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2017,9,3,4,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,9,3,4,15,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2017,9,3,4,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,9,3,4,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,9,3,5,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,9,3,5,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2017,9,3,5,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,9,3,5,45,0.0,5.5,1.7,19.5,5.5,5.0,0.0
2017,9,3,6,0,0.0,11.0,1.7,20.0,11.0,9.67,0.0
2017,9,3,6,15,28.0,32.5,1.7,20.0,37.0,56.99,39.32
2017,9,3,6,30,56.0,54.0,1.7,20.0,63.0,115.72,90.21
2017,9,3,6,45,81.0,78.5,1.7,20.5,96.5,166.11,133.08
2017,9,3,7,0,106.0,103.0,1.7,21.0,130.0,216.17,174.74
2017,9,3,7,15,149.0,120.0,1.65,21.5,167.0,269.57,218.41
2017,9,3,7,30,192.0,137.0,1.6,22.0,204.0,325.41,262.57
2017,9,3,7,45,112.0,152.5,1.6,22.5,193.0,276.16,220.46
2017,9,3,8,0,32.0,168.0,1.6,23.0,182.0,206.87,162.5
2017,9,3,8,15,68.5,199.0,1.6,23.5,234.0,273.21,214.85
2017,9,3,8,30,105.0,230.0,1.6,24.0,286.0,339.8,265.4
2017,9,3,8,45,214.5,241.5,1.65,25.0,368.5,466.78,360.84
2017,9,3,9,0,324.0,253.0,1.7,26.0,451.0,595.86,452.75
2017,9,3,9,15,343.5,267.5,1.65,26.0,490.5,626.81,472.18
2017,9,3,9,30,363.0,282.0,1.6,26.0,530.0,656.16,491.01
2017,9,3,9,45,333.5,307.0,1.6,26.5,544.0,649.66,483.12
2017,9,3,10,0,304.0,332.0,1.6,27.0,558.0,641.2,474.34
2017,9,3,10,15,352.5,330.5,1.55,27.5,602.0,674.24,495.92
2017,9,3,10,30,401.0,329.0,1.5,28.0,646.0,704.89,515.1
2017,9,3,10,45,311.5,365.0,1.5,28.5,615.0,649.08,473.06
2017,9,3,11,0,222.0,401.0,1.5,29.0,584.0,583.17,424.87
2017,9,3,11,15,343.5,366.5,1.5,29.5,656.0,648.53,471.2
2017,9,3,11,30,465.0,332.0,1.5,30.0,728.0,704.61,508.98
2017,9,3,11,45,433.0,349.0,1.5,30.5,719.0,672.5,484.65
2017,9,3,12,0,401.0,366.0,1.5,31.0,710.0,636.49,458.55
2017,9,3,12,15,403.0,364.0,1.55,31.0,709.5,616.31,444.84
2017,9,3,12,30,405.0,362.0,1.6,31.0,709.0,591.15,427.45
2017,9,3,12,45,285.5,388.5,1.7,31.5,631.5,513.26,371.61
2017,9,3,13,0,166.0,415.0,1.8,32.0,554.0,446.85,323.63
2017,9,3,13,15,164.5,406.5,1.9,31.5,542.0,424.59,308.79
2017,9,3,13,30,163.0,398.0,2.0,31.0,530.0,402.43,293.46
2017,9,3,13,45,229.5,374.5,2.1,31.0,554.5,398.74,290.04
2017,9,3,14,0,296.0,351.0,2.2,31.0,579.0,381.83,276.0
2017,9,3,14,15,285.0,342.0,2.25,30.5,554.0,349.08,251.39
2017,9,3,14,30,274.0,333.0,2.3,30.0,529.0,317.44,227.47
2017,9,3,14,45,408.0,276.5,2.4,30.0,551.0,286.91,198.79
2017,9,3,15,0,542.0,220.0,2.5,30.0,573.0,233.5,152.35
2017,9,3,15,15,521.5,211.0,2.6,29.5,532.0,189.78,122.36
2017,9,3,15,30,501.0,202.0,2.7,29.0,491.0,148.57,100.38
2017,9,3,15,45,478.0,190.0,2.8,28.5,447.0,122.08,95.81
2017,9,3,16,0,455.0,178.0,2.9,28.0,403.0,117.06,92.23
2017,9,3,16,15,422.5,165.0,3.0,27.0,356.0,110.98,87.87
2017,9,3,16,30,390.0,152.0,3.1,26.0,309.0,104.55,83.13
2017,9,3,16,45,352.0,135.0,3.25,25.5,261.5,99.01,78.85
2017,9,3,17,0,314.0,118.0,3.4,25.0,214.0,87.81,69.61
2017,9,3,17,15,264.5,98.0,3.5,24.0,168.5,74.13,58.12
2017,9,3,17,30,215.0,78.0,3.6,23.0,123.0,59.99,45.91
2017,9,3,17,45,158.0,55.5,3.7,22.0,83.5,43.59,31.47
2017,9,3,18,0,101.0,33.0,3.8,21.0,44.0,26.62,16.11
2017,9,3,18,15,50.5,16.5,3.7,20.5,22.0,13.63,0.0
2017,9,3,18,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,9,3,18,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,9,3,19,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,9,3,19,15,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2017,9,3,19,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,9,3,19,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2017,9,3,20,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,9,3,20,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,9,3,20,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,9,3,20,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2017,9,3,21,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,3,21,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,3,21,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,3,21,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,9,3,22,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,3,22,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2017,9,3,22,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,3,22,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,3,23,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,3,23,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,9,3,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,3,23,45,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2017,9,4,0,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,4,0,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2017,9,4,0,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,4,0,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,4,1,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,4,1,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2017,9,4,1,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,4,1,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,4,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,4,2,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2017,9,4,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,4,2,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,9,4,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,4,3,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,9,4,3,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,4,3,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,4,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,4,4,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,4,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,4,4,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,9,4,5,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,4,5,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,4,5,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,4,5,45,0.0,3.5,1.15,18.0,3.5,3.18,0.0
2017,9,4,6,0,0.0,7.0,1.2,18.0,7.0,6.14,0.0
2017,9,4,6,15,0.0,27.0,1.2,18.5,27.0,24.86,13.69
2017,9,4,6,30,0.0,47.0,1.2,19.0,47.0,47.16,33.17
2017,9,4,6,45,19.0,70.5,1.3,19.5,75.5,95.47,74.22
2017,9,4,7,0,38.0,94.0,1.4,20.0,104.0,137.02,109.29
2017,9,4,7,15,60.0,115.5,1.4,20.5,135.0,178.06,143.32
2017,9,4,7,30,82.0,137.0,1.4,21.0,166.0,219.75,176.98
2017,9,4,7,45,82.0,163.5,1.45,21.5,196.5,250.05,200.02
2017,9,4,8,0,82.0,190.0,1.5,22.0,227.0,279.37,221.78
2017,9,4,8,15,266.0,185.5,1.55,22.5,323.0,466.17,368.21
2017,9,4,8,30,450.0,181.0,1.6,23.0,419.0,645.48,499.61
2017,9,4,8,45,307.5,228.0,1.7,23.5,397.0,553.14,426.47
2017,9,4,9,0,165.0,275.0,1.8,24.0,375.0,456.51,350.94
2017,9,4,9,15,198.0,292.5,1.95,24.0,420.5,502.36,385.36
2017,9,4,9,30,231.0,310.0,2.1,24.0,466.0,547.27,417.82
2017,9,4,9,45,231.0,328.0,2.25,24.5,491.0,560.78,425.78
2017,9,4,10,0,231.0,346.0,2.4,25.0,516.0,572.92,432.96
2017,9,4,10,15,115.5,231.5,2.45,25.0,316.5,339.96,260.65
2017,9,4,10,30,0.0,117.0,2.5,25.0,117.0,104.43,77.11
2017,9,4,10,45,0.5,132.5,2.6,25.5,133.5,118.91,88.5
2017,9,4,11,0,1.0,148.0,2.7,26.0,150.0,133.29,99.41
2017,9,4,11,15,6.5,197.0,2.7,26.0,203.0,182.11,137.12
2017,9,4,11,30,12.0,246.0,2.7,26.0,256.0,230.26,173.74
2017,9,4,11,45,26.5,305.0,2.7,26.5,328.0,298.71,224.83
2017,9,4,12,0,41.0,364.0,2.7,27.0,400.0,358.61,268.42
2017,9,4,12,15,20.5,243.0,2.65,27.0,261.0,231.77,173.73
2017,9,4,12,30,0.0,122.0,2.6,27.0,122.0,108.33,79.33
2017,9,4,12,45,1.5,143.0,2.6,27.0,144.5,127.58,94.44
2017,9,4,13,0,3.0,164.0,2.6,27.0,167.0,146.43,109.02
2017,9,4,13,15,102.5,278.0,2.55,26.5,361.0,290.11,218.89
2017,9,4,13,30,202.0,392.0,2.5,26.0,555.0,415.58,310.47
2017,9,4,13,45,246.0,371.0,2.5,26.0,564.0,396.21,294.54
2017,9,4,14,0,290.0,350.0,2.5,26.0,573.0,377.34,278.74
2017,9,4,14,15,156.5,307.0,2.5,25.5,427.0,290.0,215.63
2017,9,4,14,30,23.0,264.0,2.5,25.0,281.0,227.28,172.05
2017,9,4,14,45,218.5,256.5,2.55,25.0,399.0,231.86,168.38
2017,9,4,15,0,414.0,249.0,2.6,25.0,517.0,230.84,158.95
2017,9,4,15,15,234.5,243.0,2.55,24.5,393.0,189.2,135.88
2017,9,4,15,30,55.0,237.0,2.5,24.0,269.0,179.55,137.08
2017,9,4,15,45,68.0,220.5,2.5,24.0,256.5,164.82,132.94
2017,9,4,16,0,81.0,204.0,2.5,24.0,244.0,153.64,124.14
2017,9,4,16,15,163.5,179.5,2.35,23.5,248.5,131.49,106.28
2017,9,4,16,30,246.0,155.0,2.2,23.0,253.0,110.7,89.29
2017,9,4,16,45,206.5,139.0,2.1,22.5,213.5,100.68,81.18
2017,9,4,17,0,167.0,123.0,2.0,22.0,174.0,93.62,75.38
2017,9,4,17,15,136.0,100.5,1.85,21.5,136.5,77.73,61.76
2017,9,4,17,30,105.0,78.0,1.7,21.0,99.0,61.41,47.46
2017,9,4,17,45,52.5,55.0,1.55,21.0,65.5,44.27,32.11
2017,9,4,18,0,0.0,32.0,1.4,21.0,32.0,27.57,16.64
2017,9,4,18,15,0.0,16.0,1.3,21.0,16.0,14.08,0.0
2017,9,4,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,4,18,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,4,19,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,4,19,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2017,9,4,19,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,4,19,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2017,9,4,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,4,20,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,4,20,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,4,20,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,4,21,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,4,21,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2017,9,4,21,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,4,21,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,9,4,22,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,4,22,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2017,9,4,22,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,4,22,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,9,4,23,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,4,23,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2017,9,4,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,9,4,23,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,9,5,0,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,9,5,0,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,9,5,0,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,9,5,0,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,9,5,1,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,5,1,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,5,1,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,5,1,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,5,2,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,5,2,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,5,2,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,5,2,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,5,3,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,5,3,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,5,3,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,5,3,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,9,5,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,5,4,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,5,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,5,4,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,9,5,5,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,9,5,5,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,5,5,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,5,5,45,0.0,6.0,1.4,19.0,6.0,5.46,0.0
2017,9,5,6,0,0.0,12.0,1.5,19.0,12.0,10.56,0.0
2017,9,5,6,15,74.5,33.0,1.6,19.5,44.0,113.49,82.36
2017,9,5,6,30,149.0,54.0,1.7,20.0,76.0,194.28,154.61
2017,9,5,6,45,213.0,74.0,1.8,20.5,119.5,269.2,218.27
2017,9,5,7,0,277.0,94.0,1.9,21.0,163.0,347.47,282.68
2017,9,5,7,15,326.0,109.5,1.9,21.0,209.0,426.24,345.14
2017,9,5,7,30,375.0,125.0,1.9,21.0,255.0,492.08,395.82
2017,9,5,7,45,421.0,135.5,1.9,21.5,303.0,550.36,438.52
2017,9,5,8,0,467.0,146.0,1.9,22.0,351.0,609.23,480.24
2017,9,5,8,15,497.5,155.5,1.9,22.5,397.0,653.13,509.67
2017,9,5,8,30,528.0,165.0,1.9,23.0,443.0,696.04,537.76
2017,9,5,8,45,564.0,167.0,1.9,23.5,488.0,733.72,561.75
2017,9,5,9,0,600.0,169.0,1.9,24.0,533.0,777.83,589.37
2017,9,5,9,15,618.5,174.5,1.9,24.0,571.5,800.16,602.76
2017,9,5,9,30,637.0,180.0,1.9,24.0,610.0,819.78,614.5
2017,9,5,9,45,653.0,183.0,1.9,24.5,644.0,831.53,619.78
2017,9,5,10,0,669.0,186.0,1.9,25.0,678.0,840.29,623.2
2017,9,5,10,15,680.0,189.5,1.9,25.5,706.0,841.93,622.0
2017,9,5,10,30,691.0,193.0,1.9,26.0,734.0,840.46,618.94
2017,9,5,10,45,715.5,185.0,1.95,26.5,759.0,835.89,614.45
2017,9,5,11,0,740.0,177.0,2.0,27.0,784.0,827.86,607.81
2017,9,5,11,15,745.0,178.5,2.0,27.0,798.0,809.66,595.31
2017,9,5,11,30,750.0,180.0,2.0,27.0,812.0,788.59,580.85
2017,9,5,11,45,767.5,171.0,2.0,27.5,822.0,762.08,561.52
2017,9,5,12,0,785.0,162.0,2.0,28.0,832.0,735.6,541.95
2017,9,5,12,15,785.5,162.0,2.0,28.0,830.5,702.15,518.06
2017,9,5,12,30,786.0,162.0,2.0,28.0,829.0,666.6,492.34
2017,9,5,12,45,791.0,157.0,2.05,28.0,822.0,627.57,464.01
2017,9,5,13,0,796.0,152.0,2.1,28.0,815.0,586.51,433.48
2017,9,5,13,15,791.0,150.5,2.1,28.0,798.0,541.23,398.82
2017,9,5,13,30,786.0,149.0,2.1,28.0,781.0,495.06,362.59
2017,9,5,13,45,787.5,143.0,2.1,28.0,759.0,447.31,324.16
2017,9,5,14,0,789.0,137.0,2.1,28.0,737.0,398.46,283.83
2017,9,5,14,15,778.5,134.5,2.05,27.5,706.0,347.63,241.72
2017,9,5,14,30,768.0,132.0,2.0,27.0,675.0,297.26,199.43
2017,9,5,14,45,755.5,128.0,2.0,27.0,638.0,246.01,156.65
2017,9,5,15,0,743.0,124.0,2.0,27.0,601.0,195.87,116.92
2017,9,5,15,15,724.5,120.5,1.95,26.5,559.0,139.62,77.94
2017,9,5,15,30,706.0,117.0,1.9,26.0,517.0,92.13,55.77
2017,9,5,15,45,675.5,114.0,1.85,26.0,470.0,72.43,55.54
2017,9,5,16,0,645.0,111.0,1.8,26.0,423.0,72.8,56.07
2017,9,5,16,15,612.0,104.5,1.75,25.5,374.5,70.62,54.54
2017,9,5,16,30,579.0,98.0,1.7,25.0,326.0,68.31,52.86
2017,9,5,16,45,524.0,92.0,1.65,25.0,275.5,66.15,51.15
2017,9,5,17,0,469.0,86.0,1.6,25.0,225.0,62.74,48.27
2017,9,5,17,15,406.0,74.5,1.6,24.5,178.0,55.3,41.9
2017,9,5,17,30,343.0,63.0,1.6,24.0,131.0,47.58,35.07
2017,9,5,17,45,253.0,48.0,1.65,23.5,89.5,36.8,25.41
2017,9,5,18,0,163.0,33.0,1.7,23.0,48.0,25.67,14.62
2017,9,5,18,15,81.5,16.5,1.75,22.5,24.0,12.99,0.0
2017,9,5,18,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,9,5,18,45,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2017,9,5,19,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,9,5,19,15,0.0,0.0,1.85,20.5,0.0,0.0,0.0
2017,9,5,19,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,9,5,19,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,9,5,20,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,5,20,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2017,9,5,20,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,9,5,20,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,9,5,21,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,9,5,21,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2017,9,5,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,5,21,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,5,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,5,22,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2017,9,5,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,5,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,5,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,5,23,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,5,23,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,5,23,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,6,0,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,6,0,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2017,9,6,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,6,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,6,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,6,1,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2017,9,6,1,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,6,1,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,9,6,2,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,6,2,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,9,6,2,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,6,2,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,6,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,9,6,3,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,9,6,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,9,6,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,9,6,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,9,6,4,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2017,9,6,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,9,6,4,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,9,6,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,9,6,5,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,9,6,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,9,6,5,45,32.0,7.0,0.85,16.5,8.0,6.37,0.0
2017,9,6,6,0,64.0,14.0,0.9,17.0,16.0,74.63,0.0
2017,9,6,6,15,154.0,32.0,1.0,17.5,51.0,179.46,132.2
2017,9,6,6,30,244.0,50.0,1.1,18.0,86.0,268.01,214.67
2017,9,6,6,45,310.0,66.0,1.2,18.5,130.0,342.54,278.1
2017,9,6,7,0,376.0,82.0,1.3,19.0,174.0,421.05,342.09
2017,9,6,7,15,229.5,108.5,1.3,19.0,169.0,332.02,270.39
2017,9,6,7,30,83.0,135.0,1.3,19.0,164.0,218.3,176.54
2017,9,6,7,45,41.5,121.0,1.3,19.5,135.5,160.73,128.65
2017,9,6,8,0,0.0,107.0,1.3,20.0,107.0,97.96,75.54
2017,9,6,8,15,2.0,136.0,1.3,20.5,137.5,128.4,100.05
2017,9,6,8,30,4.0,165.0,1.3,21.0,168.0,158.8,123.86
2017,9,6,8,45,80.0,218.5,1.35,21.5,267.0,298.71,235.29
2017,9,6,9,0,156.0,272.0,1.4,22.0,366.0,444.17,344.73
2017,9,6,9,15,203.5,287.5,1.4,22.0,419.0,500.88,385.53
2017,9,6,9,30,251.0,303.0,1.4,22.0,472.0,573.41,437.07
2017,9,6,9,45,410.0,268.5,1.45,22.5,561.0,690.73,521.32
2017,9,6,10,0,569.0,234.0,1.5,23.0,650.0,791.29,590.8
2017,9,6,10,15,529.5,260.0,1.55,23.5,659.5,771.37,573.33
2017,9,6,10,30,490.0,286.0,1.6,24.0,669.0,749.1,555.63
2017,9,6,10,45,487.0,297.0,1.7,24.5,686.0,742.05,549.69
2017,9,6,11,0,484.0,308.0,1.8,25.0,703.0,732.75,542.09
2017,9,6,11,15,417.0,343.5,1.85,25.0,688.0,691.38,511.78
2017,9,6,11,30,350.0,379.0,1.9,25.0,673.0,644.56,477.89
2017,9,6,11,45,337.0,386.0,2.0,25.0,670.5,622.34,462.4
2017,9,6,12,0,324.0,393.0,2.1,25.0,668.0,599.58,446.2
2017,9,6,12,15,531.0,293.0,2.2,25.0,743.0,638.96,477.71
2017,9,6,12,30,738.0,193.0,2.3,25.0,818.0,659.5,494.32
2017,9,6,12,45,529.0,287.5,2.4,25.5,732.5,574.59,429.35
2017,9,6,13,0,320.0,382.0,2.5,26.0,647.0,502.84,374.5
2017,9,6,13,15,345.5,365.0,2.6,25.5,646.0,479.98,358.34
2017,9,6,13,30,371.0,348.0,2.7,25.0,645.0,454.73,339.43
2017,9,6,13,45,377.0,330.0,2.8,25.0,623.5,418.1,310.9
2017,9,6,14,0,383.0,312.0,2.9,25.0,602.0,380.98,281.36
2017,9,6,14,15,377.0,302.5,2.9,24.5,578.0,345.62,253.16
2017,9,6,14,30,371.0,293.0,2.9,24.0,554.0,310.78,225.12
2017,9,6,14,45,361.5,278.5,2.9,24.0,521.0,272.51,194.46
2017,9,6,15,0,352.0,264.0,2.9,24.0,488.0,235.47,165.93
2017,9,6,15,15,294.0,253.0,2.8,23.5,432.0,197.59,141.36
2017,9,6,15,30,236.0,242.0,2.7,23.0,376.0,176.43,132.8
2017,9,6,15,45,243.0,219.0,2.65,23.0,345.5,146.95,118.77
2017,9,6,16,0,250.0,196.0,2.6,23.0,315.0,134.55,108.83
2017,9,6,16,15,140.5,170.5,2.55,22.5,236.0,125.8,102.04
2017,9,6,16,30,31.0,145.0,2.5,22.0,157.0,113.67,92.26
2017,9,6,16,45,21.5,124.5,2.45,21.5,132.0,102.74,83.31
2017,9,6,17,0,12.0,104.0,2.4,21.0,107.0,86.4,69.49
2017,9,6,17,15,128.5,87.0,2.35,20.5,112.5,68.68,54.16
2017,9,6,17,30,245.0,70.0,2.3,20.0,118.0,54.42,41.53
2017,9,6,17,45,177.0,50.0,2.25,19.5,78.5,39.56,28.12
2017,9,6,18,0,109.0,30.0,2.2,19.0,39.0,24.26,13.36
2017,9,6,18,15,54.5,15.0,2.1,18.5,19.5,13.64,0.0
2017,9,6,18,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,9,6,18,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,9,6,19,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,9,6,19,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,9,6,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,9,6,19,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,9,6,20,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,9,6,20,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2017,9,6,20,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,9,6,20,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,9,6,21,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,9,6,21,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2017,9,6,21,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,6,21,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,6,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,6,22,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,6,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,6,22,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,6,23,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,6,23,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2017,9,6,23,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,9,6,23,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,9,7,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,9,7,0,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,9,7,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,9,7,0,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,9,7,1,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,9,7,1,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,9,7,1,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,9,7,1,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,9,7,2,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,9,7,2,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,9,7,2,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,9,7,2,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2017,9,7,3,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,9,7,3,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2017,9,7,3,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,9,7,3,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,9,7,4,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,9,7,4,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,9,7,4,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,9,7,4,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,9,7,5,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,9,7,5,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,9,7,5,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,9,7,5,45,16.5,5.5,1.9,16.5,6.0,5.0,0.0
2017,9,7,6,0,33.0,11.0,2.0,17.0,12.0,29.98,0.0
2017,9,7,6,15,103.0,32.0,2.05,17.0,44.5,131.5,94.91
2017,9,7,6,30,173.0,53.0,2.1,17.0,77.0,209.86,168.96
2017,9,7,6,45,227.0,73.5,2.2,17.5,119.5,278.83,228.76
2017,9,7,7,0,281.0,94.0,2.3,18.0,162.0,350.3,288.61
2017,9,7,7,15,140.5,71.0,2.3,18.0,105.0,207.92,171.78
2017,9,7,7,30,0.0,48.0,2.3,18.0,48.0,42.35,30.14
2017,9,7,7,45,0.0,54.0,2.35,18.5,54.0,47.67,34.57
2017,9,7,8,0,0.0,60.0,2.4,19.0,60.0,53.01,38.83
2017,9,7,8,15,0.0,76.5,2.35,19.5,76.5,67.68,50.77
2017,9,7,8,30,0.0,93.0,2.3,20.0,93.0,82.74,62.85
2017,9,7,8,45,0.0,99.0,2.3,20.5,99.0,88.23,66.97
2017,9,7,9,0,0.0,105.0,2.3,21.0,105.0,93.72,71.07
2017,9,7,9,15,10.5,175.5,2.3,21.0,182.5,171.06,133.2
2017,9,7,9,30,21.0,246.0,2.3,21.0,260.0,250.04,194.89
2017,9,7,9,45,27.5,269.5,2.3,21.5,289.0,292.42,226.61
2017,9,7,10,0,34.0,293.0,2.3,22.0,318.0,319.57,246.37
2017,9,7,10,15,27.5,288.5,2.3,22.0,309.5,305.09,234.65
2017,9,7,10,30,21.0,284.0,2.3,22.0,301.0,279.42,214.64
2017,9,7,10,45,25.0,302.0,2.3,22.0,323.0,298.03,228.67
2017,9,7,11,0,29.0,320.0,2.3,22.0,345.0,326.41,249.82
2017,9,7,11,15,27.0,319.5,2.3,22.0,343.0,320.16,244.7
2017,9,7,11,30,25.0,319.0,2.3,22.0,341.0,314.01,239.85
2017,9,7,11,45,26.5,321.5,2.3,22.0,344.5,313.37,239.29
2017,9,7,12,0,28.0,324.0,2.3,22.0,348.0,312.47,238.53
2017,9,7,12,15,18.5,273.0,2.3,22.0,289.0,254.42,194.39
2017,9,7,12,30,9.0,222.0,2.3,22.0,230.0,201.92,154.13
2017,9,7,12,45,21.0,278.5,2.3,22.0,296.0,256.73,196.49
2017,9,7,13,0,33.0,335.0,2.3,22.0,362.0,305.94,233.67
2017,9,7,13,15,105.5,361.0,2.3,22.0,445.5,355.48,270.94
2017,9,7,13,30,178.0,387.0,2.3,22.0,529.0,397.26,301.13
2017,9,7,13,45,187.5,373.0,2.3,22.0,518.5,375.12,283.55
2017,9,7,14,0,197.0,359.0,2.3,22.0,508.0,352.11,265.26
2017,9,7,14,15,185.5,343.5,2.25,22.0,478.5,320.74,240.79
2017,9,7,14,30,174.0,328.0,2.2,22.0,449.0,290.78,217.46
2017,9,7,14,45,154.0,308.5,2.2,22.0,411.5,258.09,192.67
2017,9,7,15,0,134.0,289.0,2.2,22.0,374.0,227.98,170.44
2017,9,7,15,15,254.0,251.5,2.15,21.5,398.5,191.61,139.35
2017,9,7,15,30,374.0,214.0,2.1,21.0,423.0,151.86,113.19
2017,9,7,15,45,356.0,196.5,2.1,21.0,381.5,134.87,109.56
2017,9,7,16,0,338.0,179.0,2.1,21.0,340.0,125.12,101.72
2017,9,7,16,15,170.0,153.0,2.1,20.5,233.5,115.31,93.93
2017,9,7,16,30,2.0,127.0,2.1,20.0,127.0,105.93,86.37
2017,9,7,16,45,1.0,107.5,2.1,20.0,107.5,90.36,73.16
2017,9,7,17,0,0.0,88.0,2.1,20.0,88.0,74.63,59.59
2017,9,7,17,15,0.0,69.0,2.1,19.5,69.0,59.11,46.06
2017,9,7,17,30,0.0,50.0,2.1,19.0,50.0,43.42,32.14
2017,9,7,17,45,0.0,33.5,2.1,18.5,33.5,29.49,19.58
2017,9,7,18,0,0.0,17.0,2.1,18.0,17.0,14.96,5.76
2017,9,7,18,15,0.0,8.5,2.05,17.5,8.5,7.73,0.0
2017,9,7,18,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,9,7,18,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,9,7,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,9,7,19,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2017,9,7,19,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,9,7,19,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,9,7,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,9,7,20,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2017,9,7,20,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,9,7,20,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,9,7,21,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,9,7,21,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2017,9,7,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,9,7,21,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,9,7,22,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,9,7,22,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2017,9,7,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,7,22,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,7,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,7,23,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,7,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,7,23,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,9,8,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,9,8,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,9,8,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,9,8,0,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,9,8,1,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,9,8,1,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2017,9,8,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,9,8,1,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,9,8,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,9,8,2,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,9,8,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,9,8,2,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,9,8,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,9,8,3,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,9,8,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,9,8,3,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,9,8,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,9,8,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,9,8,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,9,8,4,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,9,8,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,9,8,5,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,9,8,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,9,8,5,45,27.0,6.0,2.05,14.5,7.0,0.0,0.0
2017,9,8,6,0,54.0,12.0,2.1,15.0,14.0,43.5,0.0
2017,9,8,6,15,146.5,30.5,2.05,15.5,48.0,172.75,124.62
2017,9,8,6,30,239.0,49.0,2.0,16.0,82.0,262.93,212.48
2017,9,8,6,45,304.5,65.5,1.95,16.5,126.5,337.17,276.93
2017,9,8,7,0,370.0,82.0,1.9,17.0,171.0,415.37,341.7
2017,9,8,7,15,188.0,98.5,1.7,17.5,144.0,284.54,234.12
2017,9,8,7,30,6.0,115.0,1.5,18.0,117.0,117.44,92.68
2017,9,8,7,45,16.5,138.0,1.35,18.5,144.5,149.09,118.97
2017,9,8,8,0,27.0,161.0,1.2,19.0,172.0,194.72,155.43
2017,9,8,8,15,76.5,193.0,1.05,19.5,231.0,273.39,218.15
2017,9,8,8,30,126.0,225.0,0.9,20.0,290.0,369.24,291.04
2017,9,8,8,45,132.0,247.0,0.8,20.5,320.5,396.88,309.16
2017,9,8,9,0,138.0,269.0,0.7,21.0,351.0,423.65,326.65
2017,9,8,9,15,215.5,280.5,0.75,21.5,419.5,502.95,384.79
2017,9,8,9,30,293.0,292.0,0.8,22.0,488.0,598.26,451.53
2017,9,8,9,45,334.0,298.5,0.85,22.5,533.0,636.04,476.1
2017,9,8,10,0,375.0,305.0,0.9,23.0,578.0,671.98,499.64
2017,9,8,10,15,433.5,294.0,1.05,23.0,621.0,716.49,531.19
2017,9,8,10,30,492.0,283.0,1.2,23.0,664.0,744.44,551.53
2017,9,8,10,45,624.0,230.0,1.35,23.5,726.5,794.43,587.51
2017,9,8,11,0,756.0,177.0,1.5,24.0,789.0,833.65,614.69
2017,9,8,11,15,612.0,250.0,1.6,24.0,751.5,761.66,563.57
2017,9,8,11,30,468.0,323.0,1.7,24.0,714.0,689.68,511.84
2017,9,8,11,45,484.5,312.0,1.85,24.5,719.0,669.63,498.36
2017,9,8,12,0,501.0,301.0,2.0,25.0,724.0,647.3,482.51
2017,9,8,12,15,486.5,313.0,2.1,25.0,723.0,621.38,463.74
2017,9,8,12,30,472.0,325.0,2.2,25.0,722.0,594.75,444.19
2017,9,8,12,45,483.0,310.0,2.3,25.0,711.5,560.91,419.77
2017,9,8,13,0,494.0,295.0,2.4,25.0,701.0,525.59,393.65
2017,9,8,13,15,476.0,300.0,2.45,24.5,684.5,489.83,366.85
2017,9,8,13,30,458.0,305.0,2.5,24.0,668.0,454.8,340.02
2017,9,8,13,45,463.5,290.0,2.55,24.0,647.0,415.39,308.69
2017,9,8,14,0,469.0,275.0,2.6,24.0,626.0,375.32,276.11
2017,9,8,14,15,456.0,269.0,2.55,24.0,598.5,335.54,243.41
2017,9,8,14,30,443.0,263.0,2.5,24.0,571.0,296.99,211.66
2017,9,8,14,45,563.5,207.0,2.5,24.0,575.5,250.89,169.46
2017,9,8,15,0,684.0,151.0,2.5,24.0,580.0,189.73,116.45
2017,9,8,15,15,663.5,145.5,2.4,23.5,538.0,141.77,85.2
2017,9,8,15,30,643.0,140.0,2.3,23.0,496.0,96.34,66.93
2017,9,8,15,45,624.5,131.0,2.25,23.0,451.5,84.93,66.91
2017,9,8,16,0,606.0,122.0,2.2,23.0,407.0,81.52,64.25
2017,9,8,16,15,425.0,134.0,2.15,22.5,322.5,91.3,72.93
2017,9,8,16,30,244.0,146.0,2.1,22.0,238.0,105.19,85.11
2017,9,8,16,45,218.0,128.0,2.05,21.5,201.0,93.75,75.63
2017,9,8,17,0,192.0,110.0,2.0,21.0,164.0,81.86,65.56
2017,9,8,17,15,258.5,85.0,1.95,20.5,142.0,65.15,51.04
2017,9,8,17,30,325.0,60.0,1.9,20.0,120.0,45.55,33.78
2017,9,8,17,45,237.0,44.0,1.85,19.5,79.5,33.92,23.14
2017,9,8,18,0,149.0,28.0,1.8,19.0,39.0,21.89,10.25
2017,9,8,18,15,74.5,14.0,1.85,18.5,19.5,12.73,0.0
2017,9,8,18,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,9,8,18,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,9,8,19,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,9,8,19,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2017,9,8,19,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,9,8,19,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2017,9,8,20,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,9,8,20,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2017,9,8,20,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,9,8,20,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,9,8,21,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,9,8,21,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2017,9,8,21,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,9,8,21,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,9,8,22,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,9,8,22,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,9,8,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,9,8,22,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,9,8,23,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,9,8,23,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2017,9,8,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,9,8,23,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,9,9,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,9,9,0,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,9,9,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,9,9,0,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,9,9,1,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,9,9,1,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,9,9,1,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,9,9,1,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,9,9,2,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,9,9,2,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,9,9,2,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,9,9,2,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,9,9,3,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,9,9,3,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,9,9,3,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,9,3,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,9,4,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,9,4,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,9,9,4,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,9,9,4,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,9,9,5,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,9,9,5,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,9,9,5,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,9,9,5,45,30.5,6.0,1.45,15.5,7.0,0.0,0.0
2017,9,9,6,0,61.0,12.0,1.5,16.0,14.0,47.61,0.0
2017,9,9,6,15,164.5,29.0,1.45,16.5,48.0,181.61,128.01
2017,9,9,6,30,268.0,46.0,1.4,17.0,82.0,277.9,222.89
2017,9,9,6,45,346.5,59.0,1.35,17.5,127.5,357.45,291.21
2017,9,9,7,0,425.0,72.0,1.3,18.0,173.0,442.24,360.27
2017,9,9,7,15,212.5,87.5,1.15,18.5,138.0,287.83,235.49
2017,9,9,7,30,0.0,103.0,1.0,19.0,103.0,98.56,76.43
2017,9,9,7,45,0.0,103.0,0.9,19.5,103.0,95.72,74.18
2017,9,9,8,0,0.0,103.0,0.8,20.0,103.0,94.04,72.44
2017,9,9,8,15,0.0,129.0,0.8,20.5,129.5,119.57,92.77
2017,9,9,8,30,0.0,155.0,0.8,21.0,156.0,144.98,112.54
2017,9,9,8,45,18.5,195.5,0.8,21.5,207.0,202.26,157.71
2017,9,9,9,0,37.0,236.0,0.8,22.0,258.0,275.81,213.83
2017,9,9,9,15,105.0,271.5,0.8,22.5,340.0,374.34,288.37
2017,9,9,9,30,173.0,307.0,0.8,23.0,422.0,488.03,370.29
2017,9,9,9,45,274.0,305.5,0.85,23.5,498.5,588.02,440.84
2017,9,9,10,0,375.0,304.0,0.9,24.0,575.0,669.72,496.79
2017,9,9,10,15,452.0,286.5,0.95,24.5,626.0,723.91,532.56
2017,9,9,10,30,529.0,269.0,1.0,25.0,677.0,761.09,556.94
2017,9,9,10,45,540.5,275.0,1.1,25.5,702.0,761.06,555.74
2017,9,9,11,0,552.0,281.0,1.2,26.0,727.0,758.25,553.1
2017,9,9,11,15,529.0,295.5,1.3,26.0,728.5,732.61,535.67
2017,9,9,11,30,506.0,310.0,1.4,26.0,730.0,705.67,517.36
2017,9,9,11,45,518.0,303.5,1.5,26.5,736.0,685.18,503.07
2017,9,9,12,0,530.0,297.0,1.6,27.0,742.0,662.49,486.93
2017,9,9,12,15,530.0,296.0,1.65,27.0,740.0,634.22,467.07
2017,9,9,12,30,530.0,295.0,1.7,27.0,738.0,604.56,445.91
2017,9,9,12,45,529.0,291.5,1.8,27.0,729.0,570.99,421.85
2017,9,9,13,0,528.0,288.0,1.9,27.0,720.0,536.49,396.53
2017,9,9,13,15,527.0,281.0,1.95,27.0,704.5,498.42,367.85
2017,9,9,13,30,526.0,274.0,2.0,27.0,689.0,459.8,338.04
2017,9,9,13,45,659.0,209.5,2.1,27.0,711.5,429.91,312.68
2017,9,9,14,0,792.0,145.0,2.2,27.0,734.0,391.86,278.59
2017,9,9,14,15,781.5,142.0,2.2,26.5,702.5,340.36,235.64
2017,9,9,14,30,771.0,139.0,2.2,26.0,671.0,289.36,192.77
2017,9,9,14,45,761.5,133.5,2.25,26.0,634.0,230.71,144.5
2017,9,9,15,0,752.0,128.0,2.3,26.0,597.0,178.96,104.45
2017,9,9,15,15,732.5,124.0,2.3,26.0,554.0,128.54,72.47
2017,9,9,15,30,713.0,120.0,2.3,26.0,511.0,80.41,62.09
2017,9,9,15,45,690.5,113.5,2.35,26.0,464.5,73.43,56.49
2017,9,9,16,0,668.0,107.0,2.4,26.0,418.0,71.33,54.92
2017,9,9,16,15,633.5,101.0,2.35,25.5,368.0,69.36,53.56
2017,9,9,16,30,599.0,95.0,2.3,25.0,318.0,67.31,52.08
2017,9,9,16,45,552.0,86.5,2.25,24.5,267.5,63.06,48.65
2017,9,9,17,0,505.0,78.0,2.2,24.0,217.0,58.63,44.94
2017,9,9,17,15,436.0,66.5,2.05,23.0,168.5,51.28,38.63
2017,9,9,17,30,367.0,55.0,1.9,22.0,120.0,41.98,30.39
2017,9,9,17,45,264.5,40.0,1.8,21.5,78.5,30.95,20.33
2017,9,9,18,0,162.0,25.0,1.7,21.0,37.0,19.58,7.54
2017,9,9,18,15,81.0,12.5,1.7,20.5,18.5,11.37,0.0
2017,9,9,18,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,9,18,45,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2017,9,9,19,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,9,9,19,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2017,9,9,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,9,9,19,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,9,9,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,9,9,20,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2017,9,9,20,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,9,9,20,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,9,9,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,9,9,21,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,9,9,21,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,9,9,21,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,9,9,22,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,9,9,22,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,9,9,22,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,9,9,22,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,9,9,23,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,9,9,23,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,9,9,23,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,9,9,23,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,9,10,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,9,10,0,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2017,9,10,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,9,10,0,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,9,10,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,10,1,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,10,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,10,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,10,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,9,10,2,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,9,10,2,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,9,10,2,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,9,10,3,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,9,10,3,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2017,9,10,3,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,9,10,3,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,9,10,4,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2017,9,10,4,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2017,9,10,4,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,9,10,4,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2017,9,10,5,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,9,10,5,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,9,10,5,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,9,10,5,45,22.0,4.5,0.65,16.5,5.5,0.0,0.0
2017,9,10,6,0,44.0,9.0,0.7,17.0,11.0,34.58,0.0
2017,9,10,6,15,134.5,27.5,0.65,17.5,43.5,158.22,107.54
2017,9,10,6,30,225.0,46.0,0.6,18.0,76.0,248.55,196.93
2017,9,10,6,45,295.5,62.0,0.6,18.5,120.0,324.91,261.64
2017,9,10,7,0,366.0,78.0,0.6,19.0,164.0,405.66,326.66
2017,9,10,7,15,420.5,90.0,0.6,19.5,212.0,471.9,377.61
2017,9,10,7,30,475.0,102.0,0.6,20.0,260.0,540.13,427.68
2017,9,10,7,45,512.5,112.5,0.6,21.0,308.5,593.44,463.43
2017,9,10,8,0,550.0,123.0,0.6,22.0,357.0,646.64,497.58
2017,9,10,8,15,581.0,130.5,0.65,22.5,404.0,697.57,530.54
2017,9,10,8,30,612.0,138.0,0.7,23.0,451.0,740.15,557.03
2017,9,10,8,45,634.5,144.0,0.75,24.0,495.0,771.45,574.45
2017,9,10,9,0,657.0,150.0,0.8,25.0,539.0,800.37,590.12
2017,9,10,9,15,675.0,155.0,0.75,25.5,578.5,821.43,600.09
2017,9,10,9,30,693.0,160.0,0.7,26.0,618.0,839.63,608.18
2017,9,10,9,45,744.5,145.5,0.7,27.0,661.5,863.48,619.5
2017,9,10,10,0,796.0,131.0,0.7,28.0,705.0,879.74,625.84
2017,9,10,10,15,805.5,133.0,0.65,28.5,733.0,877.78,621.25
2017,9,10,10,30,815.0,135.0,0.6,29.0,761.0,872.46,614.96
2017,9,10,10,45,824.0,135.0,0.55,30.0,782.5,861.24,604.01
2017,9,10,11,0,833.0,135.0,0.5,31.0,804.0,846.69,591.29
2017,9,10,11,15,837.0,136.0,0.4,31.5,818.0,825.78,575.17
2017,9,10,11,30,841.0,137.0,0.3,32.0,832.0,801.83,557.47
2017,9,10,11,45,846.0,135.5,0.2,32.5,838.5,773.28,537.24
2017,9,10,12,0,851.0,134.0,0.1,33.0,845.0,738.37,512.69
2017,9,10,12,15,707.5,206.0,0.25,33.0,796.0,674.08,470.53
2017,9,10,12,30,564.0,278.0,0.4,33.0,747.0,609.44,427.99
2017,9,10,12,45,551.0,284.5,0.6,33.5,738.0,575.89,406.29
2017,9,10,13,0,538.0,291.0,0.8,34.0,729.0,541.99,383.08
2017,9,10,13,15,551.0,273.0,0.95,34.0,713.0,501.68,355.28
2017,9,10,13,30,564.0,255.0,1.1,34.0,697.0,459.78,325.16
2017,9,10,13,45,695.5,189.0,1.25,34.0,716.0,425.41,297.83
2017,9,10,14,0,827.0,123.0,1.4,34.0,735.0,382.97,261.88
2017,9,10,14,15,816.5,121.0,1.5,33.5,703.0,330.6,219.73
2017,9,10,14,30,806.0,119.0,1.6,33.0,671.0,278.64,177.43
2017,9,10,14,45,795.0,114.5,1.7,33.0,633.5,225.33,134.63
2017,9,10,15,0,784.0,110.0,1.8,33.0,596.0,172.94,95.72
2017,9,10,15,15,765.5,106.5,1.85,32.5,552.5,121.92,65.38
2017,9,10,15,30,747.0,103.0,1.9,32.0,509.0,73.05,54.53
2017,9,10,15,45,723.5,98.5,2.0,31.5,462.0,63.73,47.22
2017,9,10,16,0,700.0,94.0,2.1,31.0,415.0,62.6,46.56
2017,9,10,16,15,634.0,92.0,2.1,30.0,357.0,62.94,47.2
2017,9,10,16,30,568.0,90.0,2.1,29.0,299.0,63.48,48.0
2017,9,10,16,45,513.0,84.0,2.1,28.5,251.0,61.09,46.17
2017,9,10,17,0,458.0,78.0,2.1,28.0,203.0,58.71,44.22
2017,9,10,17,15,425.0,64.0,2.05,27.0,160.0,49.33,36.27
2017,9,10,17,30,392.0,50.0,2.0,26.0,117.0,39.44,27.65
