Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,9,10,17,45,281.5,36.5,1.95,25.0,76.0,29.29,18.49
2017,9,10,18,0,171.0,23.0,1.9,24.0,35.0,18.06,5.14
2017,9,10,18,15,85.5,11.5,1.9,23.5,17.5,10.46,0.0
2017,9,10,18,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,9,10,18,45,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2017,9,10,19,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,10,19,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2017,9,10,19,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,9,10,19,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2017,9,10,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,10,20,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,9,10,20,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,10,20,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2017,9,10,21,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,10,21,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,9,10,21,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,10,21,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,10,22,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,10,22,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,10,22,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,10,22,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,10,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,10,23,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,10,23,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,10,23,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,9,11,0,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,11,0,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,9,11,0,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,11,0,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,11,1,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,11,1,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,11,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,11,1,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,11,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,11,2,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2017,9,11,2,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,11,2,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,11,3,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,11,3,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2017,9,11,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,11,3,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2017,9,11,4,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,11,4,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2017,9,11,4,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,11,4,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2017,9,11,5,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,11,5,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,9,11,5,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,9,11,5,45,0.0,3.5,1.85,19.0,3.5,0.0,0.0
2017,9,11,6,0,0.0,7.0,2.0,19.0,7.0,6.37,0.0
2017,9,11,6,15,16.5,25.5,2.05,19.0,27.5,40.68,22.53
2017,9,11,6,30,33.0,44.0,2.1,19.0,48.0,75.28,56.3
2017,9,11,6,45,52.0,65.5,2.2,19.5,75.5,115.05,90.82
2017,9,11,7,0,71.0,87.0,2.3,20.0,103.0,167.32,134.91
2017,9,11,7,15,82.5,109.0,2.3,20.5,132.5,202.51,163.99
2017,9,11,7,30,94.0,131.0,2.3,21.0,162.0,237.43,192.04
2017,9,11,7,45,101.0,153.0,2.3,21.5,191.5,268.36,215.99
2017,9,11,8,0,108.0,175.0,2.3,22.0,221.0,298.8,238.96
2017,9,11,8,15,94.5,195.0,2.3,22.5,239.0,292.06,231.98
2017,9,11,8,30,81.0,215.0,2.3,23.0,257.0,300.07,236.46
2017,9,11,8,45,339.0,187.5,2.35,23.5,384.0,527.97,415.11
2017,9,11,9,0,597.0,160.0,2.4,24.0,511.0,755.1,579.56
2017,9,11,9,15,551.0,191.0,2.35,24.0,532.5,739.06,563.79
2017,9,11,9,30,505.0,222.0,2.3,24.0,554.0,727.27,552.46
2017,9,11,9,45,483.5,244.5,2.3,24.5,576.0,725.27,547.95
2017,9,11,10,0,462.0,267.0,2.3,25.0,598.0,720.6,541.65
2017,9,11,10,15,410.5,300.0,2.3,25.0,603.0,697.43,522.96
2017,9,11,10,30,359.0,333.0,2.3,25.0,608.0,661.57,495.87
2017,9,11,10,45,440.0,311.0,2.3,25.5,656.5,706.52,527.27
2017,9,11,11,0,521.0,289.0,2.3,26.0,705.0,735.99,547.06
2017,9,11,11,15,528.5,293.5,2.25,26.5,722.0,726.12,537.87
2017,9,11,11,30,536.0,298.0,2.2,27.0,739.0,713.77,527.31
2017,9,11,11,45,561.0,280.5,2.2,27.5,744.5,692.03,511.29
2017,9,11,12,0,586.0,263.0,2.2,28.0,750.0,668.41,493.81
2017,9,11,12,15,436.5,320.0,2.1,28.0,682.5,587.39,433.9
2017,9,11,12,30,287.0,377.0,2.0,28.0,615.0,513.95,379.36
2017,9,11,12,45,274.5,381.5,1.95,28.0,606.5,490.17,361.85
2017,9,11,13,0,262.0,386.0,1.9,28.0,598.0,466.65,344.1
2017,9,11,13,15,190.5,380.0,1.8,28.0,533.0,409.41,302.04
2017,9,11,13,30,119.0,374.0,1.7,28.0,468.0,356.91,263.73
2017,9,11,13,45,238.0,345.5,1.65,28.5,524.0,364.98,267.41
2017,9,11,14,0,357.0,317.0,1.6,29.0,580.0,365.83,263.66
2017,9,11,14,15,379.5,295.0,1.55,29.0,563.5,331.21,235.42
2017,9,11,14,30,402.0,273.0,1.5,29.0,547.0,294.49,205.38
2017,9,11,14,45,201.0,175.0,1.5,29.0,312.0,164.56,114.42
2017,9,11,15,0,0.0,77.0,1.5,29.0,77.0,68.21,48.5
2017,9,11,15,15,4.0,127.0,1.5,28.5,129.0,110.27,81.84
2017,9,11,15,30,8.0,177.0,1.5,28.0,181.0,146.43,115.69
2017,9,11,15,45,4.0,125.0,1.55,28.0,127.0,107.14,83.82
2017,9,11,16,0,0.0,73.0,1.6,28.0,73.0,64.56,48.79
2017,9,11,16,15,0.0,81.5,1.65,27.5,81.5,71.73,55.12
2017,9,11,16,30,0.0,90.0,1.7,27.0,90.0,77.85,60.53
2017,9,11,16,45,0.0,74.5,1.75,26.5,74.5,64.94,49.81
2017,9,11,17,0,0.0,59.0,1.8,26.0,59.0,51.89,38.8
2017,9,11,17,15,0.0,45.5,2.15,25.0,45.5,40.16,28.75
2017,9,11,17,30,0.0,32.0,2.5,24.0,32.0,28.2,18.33
2017,9,11,17,45,0.0,19.5,2.9,23.0,19.5,17.16,8.52
2017,9,11,18,0,0.0,7.0,3.3,22.0,7.0,6.14,0.0
2017,9,11,18,15,0.0,3.5,3.25,21.5,3.5,3.18,0.0
2017,9,11,18,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,9,11,18,45,0.0,0.0,3.2,20.5,0.0,0.0,0.0
2017,9,11,19,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,9,11,19,15,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2017,9,11,19,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,11,19,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,11,20,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2017,9,11,20,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2017,9,11,20,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,11,20,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2017,9,11,21,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,11,21,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,11,21,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,11,21,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,11,22,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,11,22,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,11,22,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,11,22,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,9,11,23,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,11,23,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,9,11,23,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,11,23,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,9,12,0,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,12,0,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2017,9,12,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,12,0,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,9,12,1,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,12,1,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,12,1,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,12,1,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2017,9,12,2,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,12,2,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2017,9,12,2,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,12,2,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2017,9,12,3,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,9,12,3,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,9,12,3,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,9,12,3,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2017,9,12,4,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,9,12,4,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2017,9,12,4,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,9,12,4,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,9,12,5,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,9,12,5,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2017,9,12,5,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,9,12,5,45,0.0,3.0,1.75,19.0,3.0,0.0,0.0
2017,9,12,6,0,0.0,6.0,1.8,19.0,6.0,5.46,0.0
2017,9,12,6,15,35.0,26.0,1.8,19.0,30.5,63.74,36.97
2017,9,12,6,30,70.0,46.0,1.8,19.0,55.0,116.31,89.85
2017,9,12,6,45,110.5,68.0,1.8,19.0,89.5,173.92,140.08
2017,9,12,7,0,151.0,90.0,1.8,19.0,124.0,232.46,190.01
2017,9,12,7,15,194.0,106.0,1.75,19.5,161.5,299.91,245.25
2017,9,12,7,30,237.0,122.0,1.7,20.0,199.0,355.71,289.58
2017,9,12,7,45,276.0,139.5,1.65,20.5,244.0,411.73,332.42
2017,9,12,8,0,315.0,157.0,1.6,21.0,289.0,468.35,374.26
2017,9,12,8,15,468.5,139.5,1.55,21.5,363.0,599.99,472.63
2017,9,12,8,30,622.0,122.0,1.5,22.0,437.0,727.2,560.61
2017,9,12,8,45,414.0,191.0,1.5,22.5,409.0,616.78,475.38
2017,9,12,9,0,206.0,260.0,1.5,23.0,381.0,473.56,365.12
2017,9,12,9,15,449.0,206.0,1.5,23.5,493.0,661.76,505.46
2017,9,12,9,30,692.0,152.0,1.5,24.0,605.0,825.45,616.71
2017,9,12,9,45,524.5,228.0,1.5,24.5,582.5,742.97,554.4
2017,9,12,10,0,357.0,304.0,1.5,25.0,560.0,649.92,484.87
2017,9,12,10,15,338.5,323.5,1.5,25.5,573.0,644.11,479.09
2017,9,12,10,30,320.0,343.0,1.5,26.0,586.0,636.68,471.54
2017,9,12,10,45,388.0,326.5,1.5,26.5,629.5,665.1,491.02
2017,9,12,11,0,456.0,310.0,1.5,27.0,673.0,700.25,514.12
2017,9,12,11,15,479.5,297.0,1.6,27.0,684.5,687.96,506.12
2017,9,12,11,30,503.0,284.0,1.7,27.0,696.0,673.04,496.58
2017,9,12,11,45,504.0,285.5,1.8,27.5,700.5,651.96,481.09
2017,9,12,12,0,505.0,287.0,1.9,28.0,705.0,629.17,464.25
2017,9,12,12,15,504.5,286.0,2.05,28.0,703.0,601.58,445.01
2017,9,12,12,30,504.0,285.0,2.2,28.0,701.0,572.72,424.42
2017,9,12,12,45,495.5,285.5,2.35,28.0,690.0,539.28,400.01
2017,9,12,13,0,487.0,286.0,2.5,28.0,679.0,505.49,374.8
2017,9,12,13,15,481.5,282.5,2.6,27.5,663.5,469.85,348.28
2017,9,12,13,30,476.0,279.0,2.7,27.0,648.0,434.06,320.9
2017,9,12,13,45,613.5,214.0,2.8,27.0,673.0,406.6,296.75
2017,9,12,14,0,751.0,149.0,2.9,27.0,698.0,370.34,263.35
2017,9,12,14,15,739.5,146.0,2.9,26.5,666.5,315.04,217.37
2017,9,12,14,30,728.0,143.0,2.9,26.0,635.0,265.37,175.53
2017,9,12,14,45,713.5,139.0,2.9,26.0,598.0,215.34,134.44
2017,9,12,15,0,699.0,135.0,2.9,26.0,561.0,166.73,98.07
2017,9,12,15,15,678.0,130.5,2.9,25.5,519.0,118.99,70.2
2017,9,12,15,30,657.0,126.0,2.9,25.0,477.0,79.96,62.08
2017,9,12,15,45,634.5,118.5,2.9,25.0,431.5,77.45,60.2
2017,9,12,16,0,612.0,111.0,2.9,25.0,386.0,74.75,58.12
2017,9,12,16,15,575.0,104.0,2.9,24.0,338.0,72.16,56.34
2017,9,12,16,30,538.0,97.0,2.9,23.0,290.0,69.45,54.4
2017,9,12,16,45,491.5,87.0,2.9,22.5,242.0,64.07,49.94
2017,9,12,17,0,445.0,77.0,2.9,22.0,194.0,56.98,43.86
2017,9,12,17,15,373.0,65.5,2.9,21.5,148.0,49.26,37.03
2017,9,12,17,30,301.0,54.0,2.9,21.0,102.0,41.3,29.73
2017,9,12,17,45,202.0,37.5,2.9,20.5,64.5,29.08,18.38
2017,9,12,18,0,103.0,21.0,2.9,20.0,27.0,16.48,0.31
2017,9,12,18,15,51.5,10.5,2.85,19.5,13.5,9.55,0.0
2017,9,12,18,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,9,12,18,45,0.0,0.0,2.8,18.5,0.0,0.0,0.0
2017,9,12,19,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,9,12,19,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2017,9,12,19,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,9,12,19,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,9,12,20,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,9,12,20,15,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2017,9,12,20,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,9,12,20,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,9,12,21,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,9,12,21,15,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2017,9,12,21,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,9,12,21,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,9,12,22,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,9,12,22,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,9,12,22,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,9,12,22,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,9,12,23,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,9,12,23,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,9,12,23,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,9,12,23,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,9,13,0,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,9,13,0,15,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,9,13,0,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,9,13,0,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,9,13,1,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,9,13,1,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,9,13,1,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,9,13,1,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,9,13,2,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,9,13,2,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,9,13,2,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,9,13,2,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,9,13,3,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,9,13,3,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2017,9,13,3,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,9,13,3,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,9,13,4,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,9,13,4,15,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2017,9,13,4,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,9,13,4,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,9,13,5,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,9,13,5,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,9,13,5,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,9,13,5,45,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2017,9,13,6,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,9,13,6,15,0.0,1.0,2.65,17.0,1.0,0.87,0.0
2017,9,13,6,30,0.0,2.0,2.8,17.0,2.0,1.75,0.0
2017,9,13,6,45,0.0,4.0,2.95,17.5,4.0,3.51,0.0
2017,9,13,7,0,0.0,6.0,3.1,18.0,6.0,5.26,0.0
2017,9,13,7,15,0.0,7.5,3.1,18.0,7.5,6.58,0.0
2017,9,13,7,30,0.0,9.0,3.1,18.0,9.0,7.91,1.07
2017,9,13,7,45,0.0,11.5,3.15,18.5,11.5,10.11,2.91
2017,9,13,8,0,0.0,14.0,3.2,19.0,14.0,12.32,4.74
2017,9,13,8,15,15.5,103.5,3.15,19.0,111.0,107.2,84.34
2017,9,13,8,30,31.0,193.0,3.1,19.0,208.0,228.98,183.12
2017,9,13,8,45,17.5,184.5,3.1,19.5,193.5,190.0,150.28
2017,9,13,9,0,4.0,176.0,3.1,20.0,179.0,167.16,130.81
2017,9,13,9,15,7.0,193.0,3.05,20.0,198.0,185.56,145.28
2017,9,13,9,30,10.0,210.0,3.0,20.0,217.0,203.81,159.43
2017,9,13,9,45,24.0,250.5,2.95,20.5,267.5,255.22,199.47
2017,9,13,10,0,38.0,291.0,2.9,21.0,318.0,320.79,249.42
2017,9,13,10,15,23.5,257.5,2.9,21.0,275.0,257.69,199.87
2017,9,13,10,30,9.0,224.0,2.9,21.0,232.0,211.48,163.38
2017,9,13,10,45,8.0,213.5,2.9,21.5,220.5,199.79,153.84
2017,9,13,11,0,7.0,203.0,2.9,22.0,209.0,188.42,144.52
2017,9,13,11,15,7.5,208.5,2.9,22.0,215.0,193.08,148.06
2017,9,13,11,30,8.0,214.0,2.9,22.0,221.0,197.62,151.49
2017,9,13,11,45,6.5,197.0,2.95,22.0,203.0,180.39,137.98
2017,9,13,12,0,5.0,180.0,3.0,22.0,185.0,163.51,124.76
2017,9,13,12,15,7.5,207.0,3.05,22.0,213.5,188.38,144.24
2017,9,13,12,30,10.0,234.0,3.1,22.0,242.0,212.55,163.0
2017,9,13,12,45,15.5,263.0,3.15,22.0,275.5,239.34,183.72
2017,9,13,13,0,21.0,292.0,3.2,22.0,309.0,264.76,203.25
2017,9,13,13,15,25.0,297.5,3.2,22.0,317.5,268.54,206.13
2017,9,13,13,30,29.0,303.0,3.2,22.0,326.0,266.18,204.31
2017,9,13,13,45,92.5,325.0,3.25,22.0,393.5,301.96,230.94
2017,9,13,14,0,156.0,347.0,3.3,22.0,461.0,322.52,244.72
2017,9,13,14,15,202.5,326.0,3.25,21.5,466.5,306.25,230.42
2017,9,13,14,30,249.0,305.0,3.2,21.0,472.0,277.24,205.7
2017,9,13,14,45,141.0,271.0,3.2,21.0,364.5,225.38,169.2
2017,9,13,15,0,33.0,237.0,3.2,21.0,257.0,187.16,144.27
2017,9,13,15,15,30.0,220.0,3.1,20.5,237.5,169.84,131.74
2017,9,13,15,30,27.0,203.0,3.0,20.0,218.0,164.19,134.67
2017,9,13,15,45,85.0,195.0,2.95,20.0,234.5,148.45,121.82
2017,9,13,16,0,143.0,187.0,2.9,20.0,251.0,135.69,111.41
2017,9,13,16,15,71.5,149.0,2.8,19.5,181.0,116.92,95.91
2017,9,13,16,30,0.0,111.0,2.7,19.0,111.0,93.43,76.09
2017,9,13,16,45,0.0,92.5,2.65,19.0,92.5,78.48,63.2
2017,9,13,17,0,0.0,74.0,2.6,19.0,74.0,63.36,49.96
2017,9,13,17,15,0.0,56.0,2.5,18.5,56.0,48.47,36.78
2017,9,13,17,30,0.0,38.0,2.4,18.0,38.0,33.41,23.26
2017,9,13,17,45,0.0,23.5,2.3,18.0,23.5,20.71,11.47
2017,9,13,18,0,0.0,9.0,2.2,18.0,9.0,7.9,0.0
2017,9,13,18,15,0.0,4.5,2.2,17.5,4.5,4.09,0.0
2017,9,13,18,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,9,13,18,45,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2017,9,13,19,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,9,13,19,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,9,13,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,9,13,19,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,9,13,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,9,13,20,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2017,9,13,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,9,13,20,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,9,13,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,9,13,21,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,9,13,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,9,13,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,9,13,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,9,13,22,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,9,13,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,9,13,22,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,9,13,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,9,13,23,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,9,13,23,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,9,13,23,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,9,14,0,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,9,14,0,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,9,14,0,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,9,14,0,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,9,14,1,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,9,14,1,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,9,14,1,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,9,14,1,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,9,14,2,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,9,14,2,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,9,14,2,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,9,14,2,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,9,14,3,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,9,14,3,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,9,14,3,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,9,14,3,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,9,14,4,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,9,14,4,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2017,9,14,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,9,14,4,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,9,14,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,9,14,5,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,9,14,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,9,14,5,45,8.0,4.0,2.45,14.5,4.5,0.0,0.0
2017,9,14,6,0,16.0,8.0,2.5,15.0,9.0,16.75,0.0
2017,9,14,6,15,120.0,27.0,2.55,15.0,41.0,143.69,81.75
2017,9,14,6,30,224.0,46.0,2.6,15.0,73.0,247.91,198.56
2017,9,14,6,45,304.0,61.5,2.7,15.5,117.5,328.84,270.78
2017,9,14,7,0,384.0,77.0,2.8,16.0,162.0,415.19,344.03
2017,9,14,7,15,305.5,103.0,2.8,16.0,182.0,381.66,317.26
2017,9,14,7,30,227.0,129.0,2.8,16.0,202.0,357.06,295.98
2017,9,14,7,45,262.5,143.0,2.8,16.5,241.0,404.42,333.77
2017,9,14,8,0,298.0,157.0,2.8,17.0,280.0,452.71,370.87
2017,9,14,8,15,274.5,182.5,2.8,17.0,307.0,464.84,378.05
2017,9,14,8,30,251.0,208.0,2.8,17.0,334.0,474.34,383.2
2017,9,14,8,45,323.0,214.5,2.85,17.5,392.0,543.61,436.04
2017,9,14,9,0,395.0,221.0,2.9,18.0,450.0,613.16,487.39
2017,9,14,9,15,401.0,238.0,2.9,18.5,484.5,634.64,500.38
2017,9,14,9,30,407.0,255.0,2.9,19.0,519.0,669.58,523.01
2017,9,14,9,45,612.5,190.0,2.95,19.5,611.0,783.75,608.01
2017,9,14,10,0,818.0,125.0,3.0,20.0,703.0,882.24,674.56
2017,9,14,10,15,826.0,126.5,3.0,20.0,730.0,877.84,669.59
2017,9,14,10,30,834.0,128.0,3.0,20.0,757.0,870.06,663.32
2017,9,14,10,45,841.0,128.0,3.05,20.5,777.5,856.48,652.28
2017,9,14,11,0,848.0,128.0,3.1,21.0,798.0,839.61,639.13
2017,9,14,11,15,851.0,128.5,3.1,21.0,810.0,810.99,618.85
2017,9,14,11,30,854.0,129.0,3.1,21.0,822.0,786.03,601.23
2017,9,14,11,45,855.0,129.0,3.15,21.5,826.5,756.29,579.36
2017,9,14,12,0,856.0,129.0,3.2,22.0,831.0,723.98,554.34
2017,9,14,12,15,676.5,211.0,3.25,22.0,765.0,646.09,494.28
2017,9,14,12,30,497.0,293.0,3.3,22.0,699.0,570.56,435.93
2017,9,14,12,45,487.0,297.5,3.35,22.0,691.0,539.68,412.17
2017,9,14,13,0,477.0,302.0,3.4,22.0,683.0,508.43,387.5
2017,9,14,13,15,498.0,286.5,3.45,22.0,676.0,476.34,361.87
2017,9,14,13,30,519.0,271.0,3.5,22.0,669.0,441.9,333.63
2017,9,14,13,45,527.5,254.0,3.6,22.0,647.0,399.19,298.48
2017,9,14,14,0,536.0,237.0,3.7,22.0,625.0,355.48,261.72
2017,9,14,14,15,531.0,227.5,3.75,21.5,597.0,312.54,225.66
2017,9,14,14,30,526.0,218.0,3.8,21.0,569.0,269.97,189.89
2017,9,14,14,45,657.0,162.0,3.9,21.0,574.0,215.91,140.04
2017,9,14,15,0,788.0,106.0,4.0,21.0,579.0,155.22,88.19
2017,9,14,15,15,768.5,102.5,4.05,20.5,535.5,104.18,60.12
2017,9,14,15,30,749.0,99.0,4.1,20.0,492.0,69.99,54.9
2017,9,14,15,45,720.5,96.0,4.2,20.0,444.5,62.99,49.07
2017,9,14,16,0,692.0,93.0,4.3,20.0,397.0,62.82,49.09
2017,9,14,16,15,654.5,87.5,4.3,19.5,347.0,60.77,47.56
2017,9,14,16,30,617.0,82.0,4.3,19.0,297.0,58.65,45.91
2017,9,14,16,45,560.0,75.5,4.3,18.5,246.0,55.55,43.33
2017,9,14,17,0,503.0,69.0,4.3,18.0,195.0,52.4,40.56
2017,9,14,17,15,422.0,59.0,4.2,17.5,147.5,46.04,34.76
2017,9,14,17,30,341.0,49.0,4.1,17.0,100.0,37.74,27.03
2017,9,14,17,45,215.5,34.0,4.05,16.5,61.5,26.5,16.07
2017,9,14,18,0,90.0,19.0,4.0,16.0,23.0,14.96,0.0
2017,9,14,18,15,45.0,9.5,3.9,15.5,11.5,8.64,0.0
2017,9,14,18,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,9,14,18,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,9,14,19,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,9,14,19,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,9,14,19,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,9,14,19,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2017,9,14,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,9,14,20,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2017,9,14,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,9,14,20,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,9,14,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,9,14,21,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2017,9,14,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,9,14,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,9,14,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,9,14,22,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,9,14,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,9,14,22,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,9,14,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,9,14,23,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2017,9,14,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,9,14,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,9,15,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,9,15,0,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,9,15,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,9,15,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,9,15,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,9,15,1,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,9,15,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,9,15,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,9,15,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,9,15,2,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2017,9,15,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,9,15,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,9,15,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,9,15,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,9,15,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,9,15,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,9,15,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,9,15,4,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,9,15,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,9,15,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,9,15,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,9,15,5,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,9,15,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,9,15,5,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2017,9,15,6,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,9,15,6,15,145.5,20.0,2.05,13.5,37.5,144.77,76.41
2017,9,15,6,30,291.0,40.0,2.0,14.0,75.0,282.89,226.95
2017,9,15,6,45,374.5,53.0,2.0,14.5,121.0,367.78,302.69
2017,9,15,7,0,458.0,66.0,2.0,15.0,167.0,457.48,377.94
2017,9,15,7,15,518.0,75.0,1.85,15.5,217.5,528.42,433.95
2017,9,15,7,30,578.0,84.0,1.7,16.0,268.0,600.67,487.57
2017,9,15,7,45,411.5,123.0,1.55,17.0,265.5,517.62,419.11
2017,9,15,8,0,245.0,162.0,1.4,18.0,263.0,413.86,333.62
2017,9,15,8,15,315.5,172.0,1.3,18.5,318.5,486.32,389.05
2017,9,15,8,30,386.0,182.0,1.2,19.0,374.0,577.56,454.49
2017,9,15,8,45,412.5,195.0,1.1,19.5,418.0,616.33,478.93
2017,9,15,9,0,439.0,208.0,1.0,20.0,462.0,653.55,502.0
2017,9,15,9,15,605.0,171.0,0.85,20.5,546.5,765.38,578.17
2017,9,15,9,30,771.0,134.0,0.7,21.0,631.0,869.05,640.74
2017,9,15,9,45,821.5,118.5,0.55,21.5,674.0,885.31,644.32
2017,9,15,10,0,872.0,103.0,0.4,22.0,717.0,894.82,644.7
2017,9,15,10,15,879.5,104.0,0.35,22.5,744.5,889.56,637.95
2017,9,15,10,30,887.0,105.0,0.3,23.0,772.0,880.88,629.5
2017,9,15,10,45,720.0,188.0,0.3,23.5,739.0,817.12,587.35
2017,9,15,11,0,553.0,271.0,0.3,24.0,706.0,736.31,530.34
2017,9,15,11,15,559.5,271.0,0.45,24.0,717.0,720.58,522.67
2017,9,15,11,30,566.0,271.0,0.6,24.0,728.0,702.53,512.28
2017,9,15,11,45,563.0,274.0,0.75,24.5,731.5,678.0,496.03
2017,9,15,12,0,560.0,277.0,0.9,25.0,735.0,651.78,478.21
2017,9,15,12,15,560.0,276.0,1.0,25.0,732.5,622.52,458.32
2017,9,15,12,30,560.0,275.0,1.1,25.0,730.0,591.8,436.88
2017,9,15,12,45,557.5,271.5,1.25,25.0,719.5,556.26,411.77
2017,9,15,13,0,555.0,268.0,1.4,25.0,709.0,519.84,385.2
2017,9,15,13,15,710.0,193.0,1.55,25.0,743.0,500.25,369.79
2017,9,15,13,30,865.0,118.0,1.7,25.0,777.0,472.33,345.61
2017,9,15,13,45,853.0,118.0,1.85,25.0,750.0,416.61,300.31
2017,9,15,14,0,841.0,118.0,2.0,25.0,723.0,364.4,256.46
2017,9,15,14,15,830.0,116.0,2.15,24.5,690.0,311.2,211.49
2017,9,15,14,30,819.0,114.0,2.3,24.0,657.0,258.46,166.85
2017,9,15,14,45,798.5,113.5,2.5,24.0,616.5,206.05,124.34
2017,9,15,15,0,778.0,113.0,2.7,24.0,576.0,155.62,88.25
2017,9,15,15,15,757.5,109.5,2.85,23.5,532.0,105.14,62.08
2017,9,15,15,30,737.0,106.0,3.0,23.0,488.0,67.99,52.53
2017,9,15,15,45,703.0,103.0,3.2,22.5,439.5,67.96,52.82
2017,9,15,16,0,669.0,100.0,3.4,22.0,391.0,68.0,53.14
2017,9,15,16,15,631.0,93.5,3.5,21.5,341.0,65.41,51.18
2017,9,15,16,30,593.0,87.0,3.6,21.0,291.0,62.71,49.06
2017,9,15,16,45,532.5,80.0,3.75,20.5,240.0,59.39,46.3
2017,9,15,17,0,472.0,73.0,3.9,20.0,189.0,56.03,43.35
2017,9,15,17,15,391.5,61.0,3.8,19.0,141.5,46.26,34.68
2017,9,15,17,30,311.0,49.0,3.7,18.0,94.0,37.75,26.83
2017,9,15,17,45,193.0,32.5,3.65,17.5,56.5,25.34,14.68
2017,9,15,18,0,75.0,16.0,3.6,17.0,19.0,12.59,0.0
2017,9,15,18,15,37.5,8.0,3.4,16.5,9.5,7.28,0.0
2017,9,15,18,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,9,15,18,45,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2017,9,15,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,9,15,19,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,9,15,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,9,15,19,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,9,15,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,9,15,20,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2017,9,15,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,9,15,20,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,9,15,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,9,15,21,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,9,15,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,15,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,15,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,15,22,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,15,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,15,22,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,15,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,15,23,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,15,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,15,23,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,9,16,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,9,16,0,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,9,16,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,9,16,0,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,9,16,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,9,16,1,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,9,16,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,9,16,1,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,9,16,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,9,16,2,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2017,9,16,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,9,16,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,9,16,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,9,16,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,9,16,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,9,16,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,9,16,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,9,16,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,9,16,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,9,16,4,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,9,16,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,9,16,5,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,9,16,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,9,16,5,45,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2017,9,16,6,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,9,16,6,15,100.0,20.5,1.5,14.5,32.0,116.33,53.13
2017,9,16,6,30,200.0,41.0,1.5,15.0,64.0,223.76,177.32
2017,9,16,6,45,276.5,58.0,1.5,15.5,108.0,303.54,248.24
2017,9,16,7,0,353.0,75.0,1.5,16.0,152.0,388.12,319.22
2017,9,16,7,15,411.5,88.0,1.4,16.5,200.5,457.25,374.63
2017,9,16,7,30,470.0,101.0,1.3,17.0,249.0,528.58,428.96
2017,9,16,7,45,509.0,112.0,1.25,17.5,298.0,582.71,467.92
2017,9,16,8,0,548.0,123.0,1.2,18.0,347.0,636.76,504.94
2017,9,16,8,15,571.0,125.0,1.2,18.0,383.5,672.91,529.17
2017,9,16,8,30,594.0,127.0,1.2,18.0,420.0,701.3,547.53
2017,9,16,8,45,563.5,151.5,1.2,18.5,451.0,705.41,547.51
2017,9,16,9,0,533.0,176.0,1.2,19.0,482.0,699.56,539.96
2017,9,16,9,15,561.0,181.0,1.2,19.5,523.5,727.95,557.78
2017,9,16,9,30,589.0,186.0,1.2,20.0,565.0,760.88,577.87
2017,9,16,9,45,558.0,210.5,1.3,20.5,584.5,746.56,565.44
2017,9,16,10,0,527.0,235.0,1.4,21.0,604.0,736.05,556.03
2017,9,16,10,15,562.0,235.0,1.45,21.0,642.5,754.96,569.07
2017,9,16,10,30,597.0,235.0,1.5,21.0,681.0,774.73,582.22
2017,9,16,10,45,546.5,261.5,1.55,21.0,678.5,738.07,555.16
2017,9,16,11,0,496.0,288.0,1.6,21.0,676.0,704.12,530.29
2017,9,16,11,15,515.5,288.0,1.65,21.0,697.5,699.72,527.36
2017,9,16,11,30,535.0,288.0,1.7,21.0,719.0,692.41,522.03
2017,9,16,11,45,530.0,294.0,1.75,21.5,723.0,669.74,504.5
2017,9,16,12,0,525.0,300.0,1.8,22.0,727.0,645.48,485.85
2017,9,16,12,15,538.0,292.5,1.8,22.0,728.5,619.93,467.1
2017,9,16,12,30,551.0,285.0,1.8,22.0,730.0,592.19,446.4
2017,9,16,12,45,545.5,281.0,1.85,22.0,717.0,554.7,418.36
2017,9,16,13,0,540.0,277.0,1.9,22.0,704.0,516.65,389.34
2017,9,16,13,15,364.5,321.0,1.95,22.0,606.5,437.48,329.8
2017,9,16,13,30,189.0,365.0,2.0,22.0,509.0,375.62,283.86
2017,9,16,13,45,224.5,346.5,2.05,22.0,511.5,359.21,270.46
2017,9,16,14,0,260.0,328.0,2.1,22.0,514.0,332.9,248.66
2017,9,16,14,15,321.0,297.5,2.15,22.0,516.0,307.09,225.72
2017,9,16,14,30,382.0,267.0,2.2,22.0,518.0,275.29,197.41
2017,9,16,14,45,493.5,213.0,2.25,22.0,517.5,221.32,150.05
2017,9,16,15,0,605.0,159.0,2.3,22.0,517.0,161.17,100.67
2017,9,16,15,15,627.0,138.5,2.35,21.5,484.0,109.11,70.31
2017,9,16,15,30,649.0,118.0,2.4,21.0,451.0,75.71,59.58
2017,9,16,15,45,594.5,126.5,2.45,21.0,409.0,84.5,67.33
2017,9,16,16,0,540.0,135.0,2.5,21.0,367.0,92.63,74.5
2017,9,16,16,15,499.5,124.5,2.55,20.5,318.0,87.13,70.12
2017,9,16,16,30,459.0,114.0,2.6,20.0,269.0,81.38,65.44
2017,9,16,16,45,402.0,100.5,2.65,20.0,220.0,73.1,58.29
2017,9,16,17,0,345.0,87.0,2.7,20.0,171.0,64.49,50.65
2017,9,16,17,15,275.5,69.0,2.65,19.0,125.5,52.05,39.64
2017,9,16,17,30,206.0,51.0,2.6,18.0,80.0,39.13,27.92
2017,9,16,17,45,103.0,31.5,2.6,17.5,46.0,25.36,14.2
2017,9,16,18,0,0.0,12.0,2.6,17.0,12.0,10.91,0.0
2017,9,16,18,15,0.0,6.0,2.6,16.5,6.0,5.46,0.0
2017,9,16,18,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,9,16,18,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,9,16,19,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,9,16,19,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,9,16,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,9,16,19,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,9,16,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,9,16,20,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2017,9,16,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,9,16,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,9,16,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,9,16,21,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,9,16,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,9,16,21,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,9,16,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,9,16,22,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2017,9,16,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,9,16,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,9,16,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,9,16,23,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,9,16,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,9,16,23,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,9,17,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,9,17,0,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2017,9,17,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,9,17,0,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,9,17,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,9,17,1,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,9,17,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,9,17,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,9,17,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,9,17,2,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2017,9,17,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,9,17,2,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,9,17,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,9,17,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,9,17,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,9,17,3,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,9,17,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,9,17,4,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,9,17,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,9,17,4,45,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2017,9,17,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,9,17,5,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,9,17,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,9,17,5,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,9,17,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,9,17,6,15,109.5,20.0,1.95,13.5,32.5,120.42,46.76
2017,9,17,6,30,219.0,40.0,2.0,14.0,65.0,234.82,186.52
2017,9,17,6,45,303.0,56.0,2.05,14.5,110.0,318.8,262.23
2017,9,17,7,0,387.0,72.0,2.1,15.0,155.0,408.27,338.11
2017,9,17,7,15,447.5,83.5,2.05,15.5,204.5,477.83,394.82
2017,9,17,7,30,508.0,95.0,2.0,16.0,254.0,549.69,450.5
2017,9,17,7,45,389.0,125.5,1.95,16.5,260.0,500.28,408.28
2017,9,17,8,0,270.0,156.0,1.9,17.0,266.0,426.09,346.88
2017,9,17,8,15,464.5,141.5,1.85,17.5,358.5,592.73,476.6
2017,9,17,8,30,659.0,127.0,1.8,18.0,451.0,756.14,593.14
2017,9,17,8,45,688.0,130.5,1.8,18.5,497.0,789.94,612.57
2017,9,17,9,0,717.0,134.0,1.8,19.0,543.0,821.3,631.25
2017,9,17,9,15,735.0,138.0,1.75,19.0,583.0,840.69,642.18
2017,9,17,9,30,753.0,142.0,1.7,19.0,623.0,857.05,651.13
2017,9,17,9,45,797.5,130.5,1.7,19.5,665.0,871.57,658.21
2017,9,17,10,0,842.0,119.0,1.7,20.0,707.0,888.19,666.76
2017,9,17,10,15,850.5,120.5,1.7,20.5,734.5,883.71,661.24
2017,9,17,10,30,859.0,122.0,1.7,21.0,762.0,875.77,653.81
2017,9,17,10,45,865.0,123.0,1.75,21.5,782.5,861.73,643.05
2017,9,17,11,0,871.0,124.0,1.8,22.0,803.0,838.13,626.03
2017,9,17,11,15,718.0,200.0,1.9,22.0,765.5,775.54,582.64
2017,9,17,11,30,565.0,276.0,2.0,22.0,728.0,701.56,528.44
2017,9,17,11,45,568.5,274.5,2.1,22.5,732.0,677.47,510.89
2017,9,17,12,0,572.0,273.0,2.2,23.0,736.0,651.44,491.29
2017,9,17,12,15,572.0,271.5,2.3,23.0,733.0,621.29,469.33
2017,9,17,12,30,572.0,270.0,2.4,23.0,730.0,589.66,445.85
2017,9,17,12,45,572.0,265.5,2.55,23.0,720.0,554.22,419.26
2017,9,17,13,0,572.0,261.0,2.7,23.0,710.0,517.69,391.15
2017,9,17,13,15,571.5,253.5,2.75,23.0,693.0,477.59,359.43
2017,9,17,13,30,571.0,246.0,2.8,23.0,676.0,436.82,326.42
2017,9,17,13,45,710.0,180.0,2.9,23.0,696.5,400.92,294.27
2017,9,17,14,0,849.0,114.0,3.0,23.0,717.0,355.8,252.2
2017,9,17,14,15,837.5,112.0,3.05,22.5,683.5,302.11,205.83
2017,9,17,14,30,826.0,110.0,3.1,22.0,650.0,248.94,160.25
2017,9,17,14,45,816.0,105.5,3.15,22.0,611.5,194.84,115.92
2017,9,17,15,0,806.0,101.0,3.2,22.0,573.0,141.58,78.07
2017,9,17,15,15,785.5,97.5,3.2,21.5,528.5,89.71,53.43
2017,9,17,15,30,765.0,94.0,3.2,21.0,484.0,67.18,52.33
2017,9,17,15,45,744.0,88.0,3.25,21.0,436.5,64.44,50.17
2017,9,17,16,0,723.0,82.0,3.3,21.0,389.0,61.56,47.85
2017,9,17,16,15,685.5,77.0,3.25,20.5,338.5,53.91,41.44
2017,9,17,16,30,648.0,72.0,3.2,20.0,288.0,51.81,39.79
2017,9,17,16,45,600.0,64.5,3.2,20.0,237.5,47.61,36.12
2017,9,17,17,0,552.0,57.0,3.2,20.0,187.0,43.24,32.18
2017,9,17,17,15,467.5,48.0,3.1,19.0,139.0,37.3,26.82
2017,9,17,17,30,383.0,39.0,3.0,18.0,91.0,31.19,21.04
2017,9,17,17,45,249.0,26.0,2.9,17.5,54.0,21.08,10.28
2017,9,17,18,0,115.0,13.0,2.8,17.0,17.0,11.82,0.0
2017,9,17,18,15,57.5,6.5,2.75,16.5,8.5,0.0,0.0
2017,9,17,18,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,9,17,18,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,9,17,19,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,9,17,19,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,9,17,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,9,17,19,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,9,17,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,9,17,20,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2017,9,17,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,9,17,20,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,9,17,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,9,17,21,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,9,17,21,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,9,17,21,45,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2017,9,17,22,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,9,17,22,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,9,17,22,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,9,17,22,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,9,17,23,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,9,17,23,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2017,9,17,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,9,17,23,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,9,18,0,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,9,18,0,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,9,18,0,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,9,18,0,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,9,18,1,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,9,18,1,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,9,18,1,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,9,18,1,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,9,18,2,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,9,18,2,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,9,18,2,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,9,18,2,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,9,18,3,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,9,18,3,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,9,18,3,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,9,18,3,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,9,18,4,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,9,18,4,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,9,18,4,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,9,18,4,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,9,18,5,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,9,18,5,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,9,18,5,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,9,18,5,45,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2017,9,18,6,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,9,18,6,15,148.0,17.0,3.15,16.0,33.0,142.45,42.95
2017,9,18,6,30,296.0,34.0,3.2,16.0,66.0,278.36,219.79
2017,9,18,6,45,388.0,44.0,3.3,16.5,110.5,364.45,298.85
2017,9,18,7,0,480.0,54.0,3.4,17.0,155.0,456.16,376.87
2017,9,18,7,15,539.0,61.0,3.45,17.5,204.0,523.2,431.21
2017,9,18,7,30,598.0,68.0,3.5,18.0,253.0,591.78,484.28
2017,9,18,7,45,643.0,71.5,3.6,18.5,302.5,645.14,523.72
2017,9,18,8,0,688.0,75.0,3.7,19.0,352.0,693.93,558.43
2017,9,18,8,15,420.0,142.5,3.6,19.5,318.5,554.6,447.85
2017,9,18,8,30,152.0,210.0,3.5,20.0,285.0,372.04,298.34
2017,9,18,8,45,231.5,222.0,3.4,20.5,348.0,468.81,373.99
2017,9,18,9,0,311.0,234.0,3.3,21.0,411.0,549.5,434.29
2017,9,18,9,15,276.5,259.5,3.25,21.0,425.5,543.88,427.1
2017,9,18,9,30,242.0,285.0,3.2,21.0,440.0,520.35,407.41
2017,9,18,9,45,321.0,283.5,3.2,21.5,500.0,597.2,464.26
2017,9,18,10,0,400.0,282.0,3.2,22.0,560.0,656.28,506.55
2017,9,18,10,15,363.0,306.0,3.3,22.0,566.0,639.29,492.05
2017,9,18,10,30,326.0,330.0,3.4,22.0,572.0,620.93,477.08
2017,9,18,10,45,338.5,330.0,3.5,22.5,587.0,618.42,474.24
2017,9,18,11,0,351.0,330.0,3.6,23.0,602.0,614.21,470.07
2017,9,18,11,15,352.5,335.5,3.75,23.0,612.5,604.89,462.93
2017,9,18,11,30,354.0,341.0,3.9,23.0,623.0,594.04,454.65
2017,9,18,11,45,439.5,306.0,4.05,23.0,658.5,610.83,468.18
2017,9,18,12,0,525.0,271.0,4.2,23.0,694.0,615.02,472.06
2017,9,18,12,15,506.0,286.0,4.25,22.5,692.0,588.75,452.12
2017,9,18,12,30,487.0,301.0,4.3,22.0,690.0,561.92,431.65
2017,9,18,12,45,499.0,291.5,4.35,22.0,685.5,532.16,408.37
2017,9,18,13,0,511.0,282.0,4.4,22.0,681.0,500.59,383.19
2017,9,18,13,15,472.0,289.5,4.4,22.0,651.5,456.85,348.21
2017,9,18,13,30,433.0,297.0,4.4,22.0,622.0,415.83,315.09
2017,9,18,13,45,449.0,279.0,4.45,22.0,605.5,378.88,284.24
2017,9,18,14,0,465.0,261.0,4.5,22.0,589.0,340.29,251.33
2017,9,18,14,15,483.5,240.5,4.55,21.5,567.5,298.91,216.08
2017,9,18,14,30,502.0,220.0,4.6,21.0,546.0,255.74,179.32
2017,9,18,14,45,545.0,190.5,4.65,21.0,524.5,208.19,138.99
2017,9,18,15,0,588.0,161.0,4.7,21.0,503.0,155.18,98.49
2017,9,18,15,15,455.5,180.0,4.7,20.5,432.5,126.82,91.26
2017,9,18,15,30,323.0,199.0,4.7,20.0,362.0,136.38,111.73
2017,9,18,15,45,373.0,168.5,4.75,20.0,339.0,119.16,97.38
2017,9,18,16,0,423.0,138.0,4.8,20.0,316.0,94.26,76.3
2017,9,18,16,15,398.5,124.5,4.75,19.5,275.0,86.88,70.29
2017,9,18,16,30,374.0,111.0,4.7,19.0,234.0,79.14,63.81
2017,9,18,16,45,341.0,95.0,4.7,18.5,192.0,69.13,55.18
2017,9,18,17,0,308.0,79.0,4.7,18.0,150.0,58.66,45.92
2017,9,18,17,15,258.5,61.5,4.55,17.5,110.5,46.52,34.95
2017,9,18,17,30,209.0,44.0,4.4,17.0,71.0,33.88,23.31
2017,9,18,17,45,104.5,28.0,4.3,16.5,41.5,22.65,10.64
2017,9,18,18,0,0.0,12.0,4.2,16.0,12.0,10.91,0.0
2017,9,18,18,15,0.0,6.0,4.15,15.5,6.0,0.0,0.0
2017,9,18,18,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,9,18,18,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,9,18,19,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,9,18,19,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,9,18,19,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,9,18,19,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,9,18,20,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,9,18,20,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2017,9,18,20,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,9,18,20,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,9,18,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,9,18,21,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2017,9,18,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,9,18,21,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,9,18,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,9,18,22,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,9,18,22,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,9,18,22,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,9,18,23,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,9,18,23,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2017,9,18,23,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,9,18,23,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,9,19,0,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,9,19,0,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2017,9,19,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,9,19,0,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,9,19,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,9,19,1,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,9,19,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,9,19,1,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,9,19,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,9,19,2,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,9,19,2,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,9,19,2,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,9,19,3,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,9,19,3,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,9,19,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,9,19,3,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,9,19,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,9,19,4,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2017,9,19,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,9,19,4,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,9,19,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,9,19,5,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,9,19,5,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,9,19,5,45,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2017,9,19,6,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,9,19,6,15,144.5,16.5,2.7,13.5,32.0,138.13,26.49
2017,9,19,6,30,289.0,33.0,2.8,14.0,64.0,271.96,214.94
2017,9,19,6,45,369.0,45.0,2.9,14.5,107.5,351.43,289.59
2017,9,19,7,0,449.0,57.0,3.0,15.0,151.0,435.97,362.43
2017,9,19,7,15,497.5,67.0,3.0,15.5,197.5,497.86,413.38
2017,9,19,7,30,546.0,77.0,3.0,16.0,244.0,560.75,462.45
2017,9,19,7,45,587.0,82.0,3.05,17.0,291.0,611.7,499.47
2017,9,19,8,0,628.0,87.0,3.1,18.0,338.0,662.15,534.67
2017,9,19,8,15,712.5,81.5,2.95,18.5,400.0,730.83,582.28
2017,9,19,8,30,797.0,76.0,2.8,19.0,462.0,804.67,631.69
2017,9,19,8,45,607.0,142.0,2.65,19.5,452.5,727.56,571.65
2017,9,19,9,0,417.0,208.0,2.5,20.0,443.0,628.33,492.78
2017,9,19,9,15,390.0,233.0,2.3,20.0,465.5,612.91,479.32
2017,9,19,9,30,363.0,258.0,2.1,20.0,488.0,611.91,475.5
2017,9,19,9,45,612.0,179.0,1.95,20.5,591.5,760.71,584.33
2017,9,19,10,0,861.0,100.0,1.8,21.0,695.0,869.81,654.49
2017,9,19,10,15,869.5,101.5,1.7,21.0,723.0,865.72,648.42
2017,9,19,10,30,878.0,103.0,1.6,21.0,751.0,858.2,641.39
2017,9,19,10,45,886.5,102.5,1.55,21.5,772.0,845.14,630.2
2017,9,19,11,0,895.0,102.0,1.5,22.0,793.0,828.69,616.97
2017,9,19,11,15,898.0,102.5,1.55,22.0,805.5,805.59,601.71
2017,9,19,11,30,901.0,103.0,1.6,22.0,818.0,779.4,584.39
2017,9,19,11,45,905.5,101.5,1.7,22.5,823.5,749.4,563.76
2017,9,19,12,0,910.0,100.0,1.8,23.0,829.0,716.49,539.69
2017,9,19,12,15,909.5,100.0,1.95,23.0,826.0,678.94,512.75
2017,9,19,12,30,909.0,100.0,2.1,23.0,823.0,639.05,483.26
2017,9,19,12,45,909.0,97.5,2.25,23.5,812.5,595.08,449.02
2017,9,19,13,0,909.0,95.0,2.4,24.0,802.0,549.15,412.3
2017,9,19,13,15,904.5,94.5,2.45,24.0,783.0,501.01,373.28
2017,9,19,13,30,900.0,94.0,2.5,24.0,764.0,451.62,332.12
2017,9,19,13,45,894.5,92.0,2.65,24.0,738.0,399.62,288.04
2017,9,19,14,0,889.0,90.0,2.8,24.0,712.0,346.94,242.34
2017,9,19,14,15,878.5,88.5,2.85,23.5,678.5,292.9,195.58
2017,9,19,14,30,868.0,87.0,2.9,23.0,645.0,239.11,149.64
2017,9,19,14,45,856.0,84.0,3.0,23.0,606.5,184.48,105.73
2017,9,19,15,0,844.0,81.0,3.1,23.0,568.0,130.73,69.43
2017,9,19,15,15,825.5,78.5,3.15,22.5,523.5,69.3,40.86
2017,9,19,15,30,807.0,76.0,3.2,22.0,479.0,54.81,41.59
2017,9,19,15,45,783.0,72.5,3.25,22.0,431.0,53.45,40.57
2017,9,19,16,0,759.0,69.0,3.3,22.0,383.0,52.05,39.5
2017,9,19,16,15,723.0,65.0,3.3,21.5,332.5,50.14,38.03
2017,9,19,16,30,687.0,61.0,3.3,21.0,282.0,48.2,36.49
2017,9,19,16,45,634.5,55.0,3.35,21.0,231.0,44.44,33.2
2017,9,19,17,0,582.0,49.0,3.4,21.0,180.0,37.18,26.73
2017,9,19,17,15,495.0,41.5,3.35,20.0,132.0,32.22,22.22
2017,9,19,17,30,408.0,34.0,3.3,19.0,84.0,27.17,17.33
2017,9,19,17,45,254.0,22.0,3.25,18.5,48.0,17.77,6.07
2017,9,19,18,0,100.0,10.0,3.2,18.0,12.0,9.1,0.0
2017,9,19,18,15,50.0,5.0,3.15,17.5,6.0,0.0,0.0
2017,9,19,18,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,9,19,18,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,9,19,19,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,9,19,19,15,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2017,9,19,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,9,19,19,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,9,19,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,9,19,20,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,9,19,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,9,19,20,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,9,19,21,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,9,19,21,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2017,9,19,21,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,9,19,21,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,9,19,22,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,9,19,22,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,9,19,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,9,19,22,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,9,19,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,9,19,23,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,9,19,23,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,9,19,23,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,9,20,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,9,20,0,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,9,20,0,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,9,20,0,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,9,20,1,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,9,20,1,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2017,9,20,1,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,9,20,1,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,9,20,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,9,20,2,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,9,20,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,9,20,2,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,9,20,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,9,20,3,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,9,20,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,9,20,3,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,9,20,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,9,20,4,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,9,20,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,9,20,4,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,9,20,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,9,20,5,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,9,20,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,9,20,5,45,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2017,9,20,6,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,9,20,6,15,149.5,16.0,2.25,15.5,31.5,139.08,6.76
2017,9,20,6,30,299.0,32.0,2.4,16.0,63.0,276.76,215.48
2017,9,20,6,45,396.5,41.5,2.55,16.5,107.5,365.37,298.01
2017,9,20,7,0,494.0,51.0,2.7,17.0,152.0,460.08,378.24
2017,9,20,7,15,554.0,57.5,2.8,17.5,201.0,527.11,432.49
2017,9,20,7,30,614.0,64.0,2.9,18.0,250.0,595.76,485.5
2017,9,20,7,45,307.0,95.0,3.05,18.5,188.0,391.39,322.26
2017,9,20,8,0,0.0,126.0,3.2,19.0,126.0,120.11,94.19
2017,9,20,8,15,2.5,142.5,3.2,19.0,143.5,137.52,108.65
2017,9,20,8,30,5.0,159.0,3.2,19.0,161.0,154.93,122.55
2017,9,20,8,45,4.0,165.0,3.25,19.5,167.0,158.16,124.49
2017,9,20,9,0,3.0,171.0,3.3,20.0,173.0,161.68,126.67
2017,9,20,9,15,5.0,183.5,3.35,20.0,186.5,174.58,136.73
2017,9,20,9,30,7.0,196.0,3.4,20.0,200.0,187.41,146.69
2017,9,20,9,45,107.5,258.5,3.5,20.5,332.0,365.28,288.36
2017,9,20,10,0,208.0,321.0,3.6,21.0,464.0,514.47,401.65
2017,9,20,10,15,117.5,302.0,3.65,21.0,383.5,408.81,318.68
2017,9,20,10,30,27.0,283.0,3.7,21.0,303.0,294.46,228.49
2017,9,20,10,45,90.5,328.0,3.75,21.0,397.5,387.7,301.61
2017,9,20,11,0,154.0,373.0,3.8,21.0,492.0,486.35,376.26
2017,9,20,11,15,81.5,297.0,3.85,21.0,360.0,338.88,263.15
2017,9,20,11,30,9.0,221.0,3.9,21.0,228.0,204.35,157.58
2017,9,20,11,45,7.5,205.0,3.95,21.0,211.0,187.94,144.87
2017,9,20,12,0,6.0,189.0,4.0,21.0,194.0,171.88,132.22
2017,9,20,12,15,5.0,181.5,4.05,21.0,185.5,163.94,125.96
2017,9,20,12,30,4.0,174.0,4.1,21.0,177.0,156.15,119.82
2017,9,20,12,45,65.0,273.5,4.2,21.0,324.0,273.61,212.29
2017,9,20,13,0,126.0,373.0,4.3,21.0,471.0,376.91,290.91
2017,9,20,13,15,66.0,286.0,4.35,20.5,337.5,272.28,210.76
2017,9,20,13,30,6.0,199.0,4.4,20.0,204.0,175.37,135.72
2017,9,20,13,45,5.0,192.5,4.45,20.0,196.5,168.52,130.57
2017,9,20,14,0,4.0,186.0,4.5,20.0,189.0,161.78,125.42
2017,9,20,14,15,2.5,178.0,4.5,19.5,180.0,153.83,119.56
2017,9,20,14,30,1.0,170.0,4.5,19.0,171.0,146.07,113.84
2017,9,20,14,45,11.5,191.0,4.55,19.0,197.5,162.39,126.84
2017,9,20,15,0,22.0,212.0,4.6,19.0,224.0,175.64,137.54
2017,9,20,15,15,20.5,196.0,4.55,18.5,206.5,160.15,126.22
2017,9,20,15,30,19.0,180.0,4.5,18.0,189.0,147.13,121.81
2017,9,20,15,45,55.5,174.0,4.45,18.0,197.5,134.24,111.15
2017,9,20,16,0,92.0,168.0,4.4,18.0,206.0,129.0,106.97
2017,9,20,16,15,86.0,146.5,4.35,17.5,178.5,113.88,94.34
2017,9,20,16,30,80.0,125.0,4.3,17.0,151.0,98.4,81.16
2017,9,20,16,45,71.5,103.5,4.3,17.0,123.5,82.56,67.25
2017,9,20,17,0,63.0,82.0,4.3,17.0,96.0,66.39,52.79
2017,9,20,17,15,47.0,61.0,4.15,16.5,70.0,50.21,38.17
2017,9,20,17,30,31.0,40.0,4.0,16.0,44.0,33.72,22.99
2017,9,20,17,45,15.5,20.0,3.9,16.0,22.0,17.54,4.62
2017,9,20,18,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,9,20,18,15,0.0,0.0,3.75,15.5,0.0,0.0,0.0
2017,9,20,18,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
