Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,9,20,18,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,9,20,19,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,9,20,19,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,9,20,19,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,9,20,19,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2017,9,20,20,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,9,20,20,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2017,9,20,20,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,9,20,20,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,9,20,21,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,9,20,21,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2017,9,20,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,9,20,21,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2017,9,20,22,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,9,20,22,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2017,9,20,22,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,9,20,22,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,9,20,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,9,20,23,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2017,9,20,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,9,20,23,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,9,21,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,9,21,0,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,9,21,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,9,21,0,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,9,21,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,9,21,1,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,9,21,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,9,21,1,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,9,21,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,9,21,2,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2017,9,21,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,9,21,2,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,9,21,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,9,21,3,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,9,21,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,9,21,3,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,9,21,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,9,21,4,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,9,21,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,9,21,4,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,9,21,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,9,21,5,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,9,21,5,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,9,21,5,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,9,21,6,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,9,21,6,15,164.5,16.0,3.05,12.5,32.5,146.95,0.0
2017,9,21,6,30,329.0,32.0,3.2,13.0,65.0,295.65,231.59
2017,9,21,6,45,432.5,41.0,3.35,13.5,111.5,388.68,320.81
2017,9,21,7,0,536.0,50.0,3.5,14.0,158.0,487.97,405.97
2017,9,21,7,15,597.5,56.0,3.5,14.5,209.0,556.5,462.09
2017,9,21,7,30,659.0,62.0,3.5,15.0,260.0,626.59,516.66
2017,9,21,7,45,702.0,66.5,3.5,15.5,311.5,676.12,553.05
2017,9,21,8,0,745.0,71.0,3.5,16.0,363.0,730.14,591.47
2017,9,21,8,15,773.0,74.5,3.35,16.5,412.5,768.98,616.65
2017,9,21,8,30,801.0,78.0,3.2,17.0,462.0,805.71,639.55
2017,9,21,8,45,822.0,80.5,3.1,17.5,507.5,832.66,655.09
2017,9,21,9,0,843.0,83.0,3.0,18.0,553.0,856.78,668.38
2017,9,21,9,15,858.5,85.5,2.85,18.0,594.0,864.91,671.18
2017,9,21,9,30,874.0,88.0,2.7,18.0,635.0,878.03,677.64
2017,9,21,9,45,679.5,166.0,2.55,18.5,605.5,801.16,619.82
2017,9,21,10,0,485.0,244.0,2.4,19.0,576.0,699.14,540.68
2017,9,21,10,15,697.5,170.0,2.4,19.0,668.5,797.68,614.58
2017,9,21,10,30,910.0,96.0,2.4,19.0,761.0,870.86,663.7
2017,9,21,10,45,915.5,97.0,2.4,19.5,781.5,856.22,650.92
2017,9,21,11,0,921.0,98.0,2.4,20.0,802.0,838.16,636.78
2017,9,21,11,15,924.5,99.0,2.45,20.0,815.0,815.18,620.95
2017,9,21,11,30,928.0,100.0,2.5,20.0,828.0,788.97,602.93
2017,9,21,11,45,928.5,100.5,2.55,20.0,832.5,757.06,580.86
2017,9,21,12,0,929.0,101.0,2.6,20.0,837.0,722.35,554.97
2017,9,21,12,15,928.0,100.5,2.7,20.0,833.5,683.15,525.48
2017,9,21,12,30,927.0,100.0,2.8,20.0,830.0,641.63,493.52
2017,9,21,12,45,917.0,103.5,2.9,20.5,816.5,596.48,457.04
2017,9,21,13,0,907.0,107.0,3.0,21.0,803.0,550.01,418.7
2017,9,21,13,15,901.5,106.0,3.1,20.5,783.5,500.8,378.84
2017,9,21,13,30,896.0,105.0,3.2,20.0,764.0,450.48,336.75
2017,9,21,13,45,887.0,104.0,3.35,20.0,736.5,398.01,291.25
2017,9,21,14,0,878.0,103.0,3.5,20.0,709.0,345.2,244.58
2017,9,21,14,15,866.5,101.0,3.6,20.0,675.0,290.91,196.57
2017,9,21,14,30,855.0,99.0,3.7,20.0,641.0,229.87,144.33
2017,9,21,14,45,837.0,97.5,3.85,20.0,600.5,175.57,101.17
2017,9,21,15,0,819.0,96.0,4.0,20.0,560.0,122.94,67.07
2017,9,21,15,15,798.0,93.0,4.05,19.5,515.0,71.05,55.89
2017,9,21,15,30,777.0,90.0,4.1,19.0,470.0,65.25,51.2
2017,9,21,15,45,744.5,86.5,4.2,19.0,420.5,64.24,50.49
2017,9,21,16,0,712.0,83.0,4.3,19.0,371.0,57.45,44.73
2017,9,21,16,15,671.0,78.0,4.3,18.5,320.0,55.43,43.17
2017,9,21,16,30,630.0,73.0,4.3,18.0,269.0,53.38,41.52
2017,9,21,16,45,564.0,66.0,4.35,17.5,217.5,49.55,38.17
2017,9,21,17,0,498.0,59.0,4.4,17.0,166.0,45.66,34.6
2017,9,21,17,15,400.0,48.5,4.2,16.5,119.0,38.48,27.92
2017,9,21,17,30,302.0,38.0,4.0,16.0,72.0,31.09,20.59
2017,9,21,17,45,151.0,19.0,3.85,15.5,36.0,14.92,1.35
2017,9,21,18,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,9,21,18,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2017,9,21,18,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,9,21,18,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,9,21,19,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,9,21,19,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2017,9,21,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,9,21,19,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,9,21,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,9,21,20,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,9,21,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,9,21,20,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,9,21,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,9,21,21,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2017,9,21,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,9,21,21,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,9,21,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,9,21,22,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,9,21,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,9,21,22,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,9,21,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,9,21,23,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2017,9,21,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,9,21,23,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,9,22,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,9,22,0,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,9,22,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,9,22,0,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,9,22,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,9,22,1,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,9,22,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,9,22,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,9,22,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,9,22,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,9,22,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,9,22,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,9,22,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,9,22,3,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,9,22,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,9,22,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,9,22,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,9,22,4,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,9,22,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,9,22,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,9,22,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,9,22,5,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,9,22,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,9,22,5,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,9,22,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,9,22,6,15,122.5,17.5,1.45,11.5,29.5,119.15,0.0
2017,9,22,6,30,245.0,35.0,1.4,12.0,59.0,243.6,188.34
2017,9,22,6,45,355.5,46.0,1.35,12.5,104.5,340.09,278.9
2017,9,22,7,0,466.0,57.0,1.3,13.0,150.0,444.51,366.86
2017,9,22,7,15,532.0,64.5,1.25,13.5,200.0,516.68,424.57
2017,9,22,7,30,598.0,72.0,1.2,14.0,250.0,590.49,480.22
2017,9,22,7,45,646.5,77.0,1.15,14.5,301.5,648.11,520.97
2017,9,22,8,0,695.0,82.0,1.1,15.0,353.0,705.43,559.71
2017,9,22,8,15,725.5,86.0,0.95,15.5,401.5,745.46,583.3
2017,9,22,8,30,756.0,90.0,0.8,16.0,450.0,779.31,601.57
2017,9,22,8,45,779.5,93.0,0.7,16.5,495.5,808.44,616.63
2017,9,22,9,0,803.0,96.0,0.6,17.0,541.0,834.83,629.4
2017,9,22,9,15,819.5,98.5,0.5,17.5,581.0,851.51,635.41
2017,9,22,9,30,836.0,101.0,0.4,18.0,621.0,864.95,639.33
2017,9,22,9,45,863.5,96.0,0.3,18.5,659.0,868.19,636.73
2017,9,22,10,0,891.0,91.0,0.2,19.0,697.0,876.23,637.61
2017,9,22,10,15,899.0,92.5,0.25,19.0,725.0,871.23,634.14
2017,9,22,10,30,907.0,94.0,0.3,19.0,753.0,862.71,628.81
2017,9,22,10,45,913.0,94.5,0.35,19.5,773.5,847.97,618.49
2017,9,22,11,0,919.0,95.0,0.4,20.0,794.0,829.81,606.17
2017,9,22,11,15,922.0,95.5,0.4,20.0,806.5,805.98,590.49
2017,9,22,11,30,925.0,96.0,0.4,20.0,819.0,779.0,572.85
2017,9,22,11,45,926.0,96.0,0.45,20.5,823.5,747.07,551.69
2017,9,22,12,0,927.0,96.0,0.5,21.0,828.0,712.36,526.83
2017,9,22,12,15,926.5,96.0,0.55,21.0,824.5,674.05,499.92
2017,9,22,12,30,926.0,96.0,0.6,21.0,821.0,633.36,470.55
2017,9,22,12,45,916.0,99.0,0.65,21.0,807.5,587.91,436.85
2017,9,22,13,0,906.0,102.0,0.7,21.0,794.0,541.16,401.11
2017,9,22,13,15,901.0,101.0,0.7,21.0,774.5,492.3,362.26
2017,9,22,13,30,896.0,100.0,0.7,21.0,755.0,442.26,321.31
2017,9,22,13,45,888.0,99.0,0.75,21.0,728.0,390.23,277.97
2017,9,22,14,0,880.0,98.0,0.8,21.0,701.0,337.75,233.21
2017,9,22,14,15,869.0,96.0,0.85,21.0,667.5,283.58,186.85
2017,9,22,14,30,858.0,94.0,0.9,21.0,634.0,229.74,141.72
2017,9,22,14,45,842.5,92.0,0.95,21.0,594.0,168.05,94.04
2017,9,22,15,0,827.0,90.0,1.0,21.0,554.0,115.03,61.09
2017,9,22,15,15,806.5,86.5,1.1,20.5,509.0,62.47,48.28
2017,9,22,15,30,786.0,83.0,1.2,20.0,464.0,60.3,46.74
2017,9,22,15,45,756.0,80.0,1.3,20.0,415.0,59.49,46.19
2017,9,22,16,0,726.0,77.0,1.4,20.0,366.0,58.7,45.65
2017,9,22,16,15,686.0,72.0,1.5,19.5,315.5,51.23,39.35
2017,9,22,16,30,646.0,67.0,1.6,19.0,265.0,48.97,37.5
2017,9,22,16,45,582.5,60.5,1.75,19.0,213.5,45.35,34.27
2017,9,22,17,0,519.0,54.0,1.9,19.0,162.0,41.68,30.82
2017,9,22,17,15,423.0,44.0,2.0,18.0,115.5,34.76,24.48
2017,9,22,17,30,327.0,34.0,2.1,17.0,69.0,27.64,17.42
2017,9,22,17,45,163.5,17.0,2.25,16.5,34.5,13.59,0.0
2017,9,22,18,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,9,22,18,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2017,9,22,18,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,9,22,18,45,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2017,9,22,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,9,22,19,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,9,22,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,9,22,19,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,9,22,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,9,22,20,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2017,9,22,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,9,22,20,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,9,22,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,9,22,21,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,9,22,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,9,22,21,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,9,22,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,9,22,22,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,9,22,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,9,22,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,9,22,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,9,22,23,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2017,9,22,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,9,22,23,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,9,23,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,9,23,0,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,9,23,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,9,23,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,9,23,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,9,23,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,9,23,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,9,23,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,9,23,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,9,23,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,9,23,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,9,23,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,9,23,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,9,23,3,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,9,23,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,9,23,3,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,9,23,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,9,23,4,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2017,9,23,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,9,23,4,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,9,23,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,9,23,5,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,9,23,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,9,23,5,45,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2017,9,23,6,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,9,23,6,15,174.0,14.5,2.2,12.5,31.0,147.75,0.0
2017,9,23,6,30,348.0,29.0,2.2,13.0,62.0,303.19,232.22
2017,9,23,6,45,455.0,38.0,2.2,14.0,109.5,398.11,325.15
2017,9,23,7,0,562.0,47.0,2.2,15.0,157.0,499.89,410.18
2017,9,23,7,15,623.0,53.0,2.25,15.5,208.5,568.27,465.32
2017,9,23,7,30,684.0,59.0,2.3,16.0,260.0,633.29,515.11
2017,9,23,7,45,728.0,63.0,2.35,16.5,312.5,688.43,555.18
2017,9,23,8,0,772.0,67.0,2.4,17.0,365.0,742.74,593.08
2017,9,23,8,15,799.0,70.0,2.45,17.5,414.5,780.24,617.58
2017,9,23,8,30,826.0,73.0,2.5,18.0,464.0,815.54,640.02
2017,9,23,8,45,848.5,75.0,2.55,19.0,510.0,835.04,649.63
2017,9,23,9,0,871.0,77.0,2.6,20.0,556.0,859.91,663.01
2017,9,23,9,15,885.0,79.0,2.55,20.5,596.5,874.32,669.44
2017,9,23,9,30,899.0,81.0,2.5,21.0,637.0,885.42,673.69
2017,9,23,9,45,904.0,85.0,2.45,21.5,670.5,887.55,671.92
2017,9,23,10,0,909.0,89.0,2.4,22.0,704.0,886.09,667.94
2017,9,23,10,15,916.5,90.0,2.4,22.0,731.5,879.84,662.63
2017,9,23,10,30,924.0,91.0,2.4,22.0,759.0,870.04,655.11
2017,9,23,10,45,928.0,92.5,2.4,22.5,779.0,854.37,642.53
2017,9,23,11,0,932.0,94.0,2.4,23.0,799.0,835.27,627.83
2017,9,23,11,15,934.5,94.5,2.35,23.0,811.5,810.65,610.33
2017,9,23,11,30,937.0,95.0,2.3,23.0,824.0,782.87,590.77
2017,9,23,11,45,938.5,95.0,2.3,23.5,828.0,750.85,567.42
2017,9,23,12,0,940.0,95.0,2.3,24.0,832.0,715.97,540.38
2017,9,23,12,15,939.0,95.0,2.25,24.0,828.0,676.81,510.63
2017,9,23,12,30,938.0,95.0,2.2,24.0,824.0,635.28,478.57
2017,9,23,12,45,918.0,102.5,2.2,24.0,808.0,587.84,441.64
2017,9,23,13,0,898.0,110.0,2.2,24.0,792.0,539.76,403.38
2017,9,23,13,15,892.0,109.0,2.15,24.0,771.5,490.66,363.25
2017,9,23,13,30,886.0,108.0,2.1,24.0,751.0,440.51,321.27
2017,9,23,13,45,879.0,105.5,2.1,24.0,724.0,388.01,276.64
2017,9,23,14,0,872.0,103.0,2.1,24.0,697.0,335.04,230.84
2017,9,23,14,15,860.0,101.0,2.1,24.0,662.5,274.5,179.32
2017,9,23,14,30,848.0,99.0,2.1,24.0,628.0,220.28,133.9
2017,9,23,14,45,835.0,95.5,2.1,24.0,588.5,165.61,92.07
2017,9,23,15,0,822.0,92.0,2.1,24.0,549.0,112.09,59.65
2017,9,23,15,15,800.5,89.0,2.05,23.5,504.0,63.38,48.49
2017,9,23,15,30,779.0,86.0,2.0,23.0,459.0,62.71,48.23
2017,9,23,15,45,754.0,80.5,2.0,23.0,410.5,60.07,46.13
2017,9,23,16,0,729.0,75.0,2.0,23.0,362.0,57.32,43.91
2017,9,23,16,15,687.5,70.0,1.9,22.5,311.0,49.94,37.74
2017,9,23,16,30,646.0,65.0,1.8,22.0,260.0,47.61,35.84
2017,9,23,16,45,589.5,57.5,1.75,21.5,209.5,43.15,31.97
2017,9,23,17,0,533.0,50.0,1.7,21.0,159.0,38.54,27.81
2017,9,23,17,15,433.5,40.5,1.8,20.0,112.5,31.91,21.76
2017,9,23,17,30,334.0,31.0,1.9,19.0,66.0,25.1,14.92
2017,9,23,17,45,167.0,15.5,2.0,18.0,33.0,12.38,0.0
2017,9,23,18,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,9,23,18,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2017,9,23,18,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,9,23,18,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,9,23,19,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,9,23,19,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2017,9,23,19,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,9,23,19,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,9,23,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,9,23,20,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2017,9,23,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,9,23,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,9,23,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,9,23,21,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,9,23,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,9,23,21,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,9,23,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,23,22,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,23,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,23,22,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,23,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,23,23,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,23,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,23,23,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,24,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,24,0,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,24,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,24,0,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,24,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,9,24,1,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2017,9,24,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,9,24,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,9,24,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,9,24,2,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,9,24,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,9,24,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,9,24,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,9,24,3,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,9,24,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,9,24,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,9,24,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,9,24,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,9,24,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,9,24,4,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,9,24,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,9,24,5,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,9,24,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,9,24,5,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2017,9,24,6,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,9,24,6,15,167.5,14.0,1.05,14.5,29.5,141.63,0.0
2017,9,24,6,30,335.0,28.0,1.0,15.0,59.0,292.82,218.35
2017,9,24,6,45,435.0,38.0,0.95,15.5,105.0,383.31,307.85
2017,9,24,7,0,535.0,48.0,0.9,16.0,151.0,480.4,387.86
2017,9,24,7,15,598.0,54.5,0.95,16.5,202.5,550.0,442.55
2017,9,24,7,30,661.0,61.0,1.0,17.0,254.0,621.26,495.67
2017,9,24,7,45,696.5,67.5,1.05,18.0,304.5,666.64,526.48
2017,9,24,8,0,732.0,74.0,1.1,19.0,355.0,716.33,559.13
2017,9,24,8,15,761.5,78.0,1.2,19.5,404.0,756.43,585.45
2017,9,24,8,30,791.0,82.0,1.3,20.0,453.0,794.43,609.8
2017,9,24,8,45,811.5,85.0,1.45,20.5,498.0,821.04,626.51
2017,9,24,9,0,832.0,88.0,1.6,21.0,543.0,844.79,641.2
2017,9,24,9,15,847.5,90.5,1.6,21.5,583.5,860.48,648.71
2017,9,24,9,30,863.0,93.0,1.6,22.0,624.0,865.02,648.82
2017,9,24,9,45,877.0,93.5,1.65,22.5,659.0,870.68,650.52
2017,9,24,10,0,891.0,94.0,1.7,23.0,694.0,872.9,650.04
2017,9,24,10,15,899.0,95.5,1.65,23.5,722.0,867.62,643.64
2017,9,24,10,30,907.0,97.0,1.6,24.0,750.0,858.81,635.15
2017,9,24,10,45,908.5,100.0,1.6,24.5,769.0,842.78,622.65
2017,9,24,11,0,910.0,103.0,1.6,25.0,788.0,823.42,608.17
2017,9,24,11,15,913.0,104.0,1.55,25.0,800.5,799.97,591.77
2017,9,24,11,30,916.0,105.0,1.5,25.0,813.0,773.38,573.37
2017,9,24,11,45,699.0,199.0,1.5,25.0,741.5,683.08,507.72
2017,9,24,12,0,482.0,293.0,1.5,25.0,670.0,591.46,440.29
2017,9,24,12,15,695.0,201.0,1.5,25.0,741.0,618.24,461.2
2017,9,24,12,30,908.0,109.0,1.5,25.0,812.0,626.13,466.29
2017,9,24,12,45,915.5,103.0,1.55,25.0,802.5,582.75,432.93
2017,9,24,13,0,923.0,97.0,1.6,25.0,793.0,536.83,397.02
2017,9,24,13,15,777.5,153.0,1.6,25.0,729.0,470.2,345.48
2017,9,24,13,30,632.0,209.0,1.6,25.0,665.0,411.81,300.41
2017,9,24,13,45,609.5,206.5,1.65,25.0,633.0,364.2,261.98
2017,9,24,14,0,587.0,204.0,1.7,25.0,601.0,318.39,224.41
2017,9,24,14,15,622.5,179.5,1.7,25.0,581.5,270.75,183.48
2017,9,24,14,30,658.0,155.0,1.7,25.0,562.0,219.4,140.13
2017,9,24,14,45,760.5,116.5,1.7,25.0,557.5,162.28,92.4
2017,9,24,15,0,863.0,78.0,1.7,25.0,553.0,108.83,57.05
2017,9,24,15,15,843.5,75.5,1.7,24.5,508.0,63.04,48.01
2017,9,24,15,30,824.0,73.0,1.7,24.0,463.0,53.64,40.33
2017,9,24,15,45,796.5,69.5,1.7,24.0,414.0,52.15,39.2
2017,9,24,16,0,769.0,66.0,1.7,24.0,365.0,50.63,38.01
2017,9,24,16,15,730.0,62.0,1.65,23.5,313.5,48.61,36.44
2017,9,24,16,30,691.0,58.0,1.6,23.0,262.0,46.58,34.79
2017,9,24,16,45,628.0,52.0,1.6,22.5,210.0,42.69,31.42
2017,9,24,17,0,565.0,46.0,1.6,22.0,158.0,35.48,25.02
2017,9,24,17,15,465.5,37.5,1.7,21.0,111.0,29.57,19.59
2017,9,24,17,30,366.0,29.0,1.8,20.0,64.0,23.53,13.28
2017,9,24,17,45,183.0,14.5,1.9,19.0,32.0,11.62,0.0
2017,9,24,18,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,9,24,18,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2017,9,24,18,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,9,24,18,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,9,24,19,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,9,24,19,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2017,9,24,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,9,24,19,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,9,24,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,9,24,20,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2017,9,24,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,9,24,20,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,9,24,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,9,24,21,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,9,24,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,9,24,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,9,24,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,9,24,22,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,24,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,24,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,24,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,24,23,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2017,9,24,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,24,23,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,25,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,25,0,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,9,25,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,9,25,0,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,9,25,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,9,25,1,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2017,9,25,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,9,25,1,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,9,25,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,9,25,2,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,9,25,2,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,9,25,2,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,9,25,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,9,25,3,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2017,9,25,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,9,25,3,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2017,9,25,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,9,25,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,9,25,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,25,4,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,9,25,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,9,25,5,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,9,25,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,25,5,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,25,6,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,9,25,6,15,170.5,13.0,0.9,14.5,28.5,115.24,0.0
2017,9,25,6,30,341.0,26.0,0.8,15.0,57.0,293.52,215.32
2017,9,25,6,45,442.5,35.0,0.75,16.0,102.0,383.26,305.98
2017,9,25,7,0,544.0,44.0,0.7,17.0,147.0,479.9,384.44
2017,9,25,7,15,605.0,50.0,0.7,17.5,197.5,541.91,432.66
2017,9,25,7,30,666.0,56.0,0.7,18.0,248.0,611.61,483.82
2017,9,25,7,45,702.5,61.5,0.7,18.5,298.0,661.81,518.26
2017,9,25,8,0,739.0,67.0,0.7,19.0,348.0,711.01,550.57
2017,9,25,8,15,767.5,71.0,0.8,19.5,397.0,750.19,576.17
2017,9,25,8,30,796.0,75.0,0.9,20.0,446.0,787.28,599.87
2017,9,25,8,45,814.5,78.5,1.0,21.0,490.5,812.76,614.14
2017,9,25,9,0,833.0,82.0,1.1,22.0,535.0,835.36,626.38
2017,9,25,9,15,848.0,84.0,1.15,22.5,575.0,842.13,628.51
2017,9,25,9,30,863.0,86.0,1.2,23.0,615.0,853.75,634.15
2017,9,25,9,45,872.5,89.0,1.3,23.5,648.5,858.43,635.9
2017,9,25,10,0,882.0,92.0,1.4,24.0,682.0,859.64,635.51
2017,9,25,10,15,890.0,93.0,1.35,24.5,709.5,853.87,628.8
2017,9,25,10,30,898.0,94.0,1.3,25.0,737.0,844.62,620.06
2017,9,25,10,45,904.0,94.5,1.3,25.5,757.0,829.76,608.49
2017,9,25,11,0,910.0,95.0,1.3,26.0,777.0,811.53,594.89
2017,9,25,11,15,913.0,96.0,1.3,26.0,789.0,788.19,579.23
2017,9,25,11,30,916.0,97.0,1.3,26.0,801.0,761.71,561.55
2017,9,25,11,45,918.0,96.5,1.3,26.5,805.5,730.06,538.7
2017,9,25,12,0,920.0,96.0,1.3,27.0,810.0,695.61,512.81
2017,9,25,12,15,919.0,96.0,1.3,27.0,806.0,657.09,484.64
2017,9,25,12,30,918.0,96.0,1.3,27.0,802.0,616.27,454.19
2017,9,25,12,45,907.0,99.0,1.35,27.0,788.0,570.62,419.82
2017,9,25,13,0,896.0,102.0,1.4,27.0,774.0,523.79,383.58
2017,9,25,13,15,890.5,101.0,1.45,27.0,754.0,475.12,344.87
2017,9,25,13,30,885.0,100.0,1.5,27.0,734.0,425.36,304.12
2017,9,25,13,45,878.0,98.0,1.6,27.0,707.5,373.43,260.79
2017,9,25,14,0,871.0,96.0,1.7,27.0,681.0,321.01,216.2
2017,9,25,14,15,859.0,94.0,1.75,27.0,647.0,267.2,170.62
2017,9,25,14,30,847.0,92.0,1.8,27.0,613.0,206.52,121.33
2017,9,25,14,45,831.0,90.0,1.9,27.0,573.0,152.88,81.96
2017,9,25,15,0,815.0,88.0,2.0,27.0,533.0,100.69,53.05
2017,9,25,15,15,793.5,84.5,2.05,26.5,488.0,60.48,45.49
2017,9,25,15,30,772.0,81.0,2.1,26.0,443.0,59.31,44.79
2017,9,25,15,45,741.0,77.5,2.15,26.0,394.5,58.06,43.87
2017,9,25,16,0,710.0,74.0,2.2,26.0,346.0,56.81,42.93
2017,9,25,16,15,667.0,69.0,2.15,25.0,295.5,49.45,36.92
2017,9,25,16,30,624.0,64.0,2.1,24.0,245.0,47.11,35.08
2017,9,25,16,45,561.5,56.5,2.1,23.5,195.5,42.61,31.18
2017,9,25,17,0,499.0,49.0,2.1,23.0,146.0,37.98,26.99
2017,9,25,17,15,394.5,39.0,2.1,22.0,101.0,30.9,20.54
2017,9,25,17,30,290.0,29.0,2.1,21.0,56.0,23.6,12.87
2017,9,25,17,45,145.0,14.5,2.15,20.0,28.0,11.72,0.0
2017,9,25,18,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,9,25,18,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2017,9,25,18,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,9,25,18,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,9,25,19,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,9,25,19,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2017,9,25,19,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,9,25,19,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,9,25,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,9,25,20,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,9,25,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,9,25,20,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,9,25,21,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,9,25,21,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,9,25,21,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,25,21,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2017,9,25,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,25,22,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,9,25,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,25,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,25,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,25,23,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,25,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,25,23,45,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2017,9,26,0,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,26,0,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,9,26,0,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,26,0,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2017,9,26,1,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,26,1,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2017,9,26,1,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,26,1,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,26,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,26,2,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,26,2,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,26,2,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,26,3,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,26,3,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2017,9,26,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,26,3,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,26,4,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,9,26,4,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2017,9,26,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,26,4,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,26,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,26,5,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,26,5,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,26,5,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,26,6,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,26,6,15,156.5,13.0,1.2,16.5,26.5,106.36,0.0
2017,9,26,6,30,313.0,26.0,1.2,17.0,53.0,274.84,196.87
2017,9,26,6,45,417.0,36.0,1.25,18.0,98.0,366.26,291.69
2017,9,26,7,0,521.0,46.0,1.3,19.0,143.0,464.87,373.32
2017,9,26,7,15,585.5,52.5,1.4,19.5,193.5,534.62,428.82
2017,9,26,7,30,650.0,59.0,1.5,20.0,244.0,606.19,482.96
2017,9,26,7,45,691.0,64.0,1.65,20.5,294.5,653.67,517.38
2017,9,26,8,0,732.0,69.0,1.8,21.0,345.0,705.5,553.79
2017,9,26,8,15,761.5,73.0,1.9,21.5,394.0,745.24,580.07
2017,9,26,8,30,791.0,77.0,2.0,22.0,443.0,782.92,604.36
2017,9,26,8,45,811.5,80.0,2.1,23.0,488.0,809.28,619.14
2017,9,26,9,0,832.0,83.0,2.2,24.0,533.0,832.79,631.82
2017,9,26,9,15,848.0,85.5,2.2,24.5,573.0,848.73,639.64
2017,9,26,9,30,864.0,88.0,2.2,25.0,613.0,853.78,640.17
2017,9,26,9,45,875.5,89.5,2.2,25.5,647.5,858.29,640.56
2017,9,26,10,0,887.0,91.0,2.2,26.0,682.0,859.36,638.79
2017,9,26,10,15,895.5,92.5,2.2,26.5,710.0,854.4,633.17
2017,9,26,10,30,904.0,94.0,2.2,27.0,738.0,845.92,625.42
2017,9,26,10,45,910.5,95.0,2.25,27.5,758.0,831.77,614.49
2017,9,26,11,0,917.0,96.0,2.3,28.0,778.0,814.17,601.41
2017,9,26,11,15,920.5,96.5,2.25,28.0,791.0,790.42,584.78
2017,9,26,11,30,924.0,97.0,2.2,28.0,804.0,763.49,566.11
2017,9,26,11,45,926.5,96.5,2.2,28.5,808.5,731.86,542.69
2017,9,26,12,0,929.0,96.0,2.2,29.0,813.0,697.35,516.3
2017,9,26,12,15,928.5,96.0,2.15,29.0,809.5,658.74,487.33
2017,9,26,12,30,928.0,96.0,2.1,29.0,806.0,617.76,456.07
2017,9,26,12,45,929.5,93.0,2.05,29.5,795.0,572.99,420.59
2017,9,26,13,0,931.0,90.0,2.0,30.0,784.0,526.11,382.78
2017,9,26,13,15,926.0,89.5,1.95,30.0,764.0,476.58,342.87
2017,9,26,13,30,921.0,89.0,1.9,30.0,744.0,425.84,300.98
2017,9,26,13,45,914.0,87.5,1.85,30.0,717.0,372.64,256.34
2017,9,26,14,0,907.0,86.0,1.8,30.0,690.0,318.89,210.64
2017,9,26,14,15,896.0,84.5,1.75,30.0,656.0,263.92,164.38
2017,9,26,14,30,885.0,83.0,1.7,30.0,622.0,209.26,120.24
2017,9,26,14,45,870.5,80.5,1.7,30.0,581.5,154.03,80.76
2017,9,26,15,0,856.0,78.0,1.7,30.0,541.0,99.96,52.44
2017,9,26,15,15,836.0,75.5,1.6,29.5,496.0,54.59,40.01
2017,9,26,15,30,816.0,73.0,1.5,29.0,451.0,53.91,39.71
2017,9,26,15,45,788.0,69.5,1.45,29.0,402.0,52.42,38.59
2017,9,26,16,0,760.0,66.0,1.4,29.0,353.0,50.9,37.42
2017,9,26,16,15,719.0,61.5,1.3,28.0,301.5,48.47,35.61
2017,9,26,16,30,678.0,57.0,1.2,27.0,250.0,46.02,33.69
2017,9,26,16,45,615.5,50.5,1.15,26.5,199.0,41.67,29.95
2017,9,26,17,0,553.0,44.0,1.1,26.0,148.0,34.11,23.32
2017,9,26,17,15,445.5,35.0,1.2,25.0,101.5,27.69,17.51
2017,9,26,17,30,338.0,26.0,1.3,24.0,55.0,21.11,10.27
2017,9,26,17,45,169.0,13.0,1.4,23.5,27.5,11.82,0.0
2017,9,26,18,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,9,26,18,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2017,9,26,18,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,26,18,45,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2017,9,26,19,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,26,19,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2017,9,26,19,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,26,19,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,26,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,26,20,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2017,9,26,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,26,20,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,26,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,9,26,21,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2017,9,26,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,26,21,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,26,22,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,26,22,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,26,22,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,26,22,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,26,23,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,9,26,23,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2017,9,26,23,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,26,23,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,27,0,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,27,0,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2017,9,27,0,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,27,0,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,27,1,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,27,1,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,27,1,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,27,1,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,27,2,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,27,2,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2017,9,27,2,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,27,2,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,27,3,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,27,3,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2017,9,27,3,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,27,3,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,27,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,27,4,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,27,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,27,4,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2017,9,27,5,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,27,5,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,27,5,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,27,5,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,27,6,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,9,27,6,15,160.0,12.5,1.3,17.5,26.0,107.62,0.0
2017,9,27,6,30,320.0,25.0,1.3,18.0,52.0,276.26,192.61
2017,9,27,6,45,427.5,34.5,1.35,18.5,97.5,370.27,293.91
2017,9,27,7,0,535.0,44.0,1.4,19.0,143.0,470.63,377.79
2017,9,27,7,15,599.5,50.5,1.4,19.5,193.5,540.48,433.02
2017,9,27,7,30,664.0,57.0,1.4,20.0,244.0,607.24,482.96
2017,9,27,7,45,705.0,62.0,1.45,21.0,295.0,660.04,519.58
2017,9,27,8,0,746.0,67.0,1.5,22.0,346.0,711.95,553.92
2017,9,27,8,15,775.5,71.0,1.5,22.5,395.0,751.76,579.06
2017,9,27,8,30,805.0,75.0,1.5,23.0,444.0,789.47,602.09
2017,9,27,8,45,824.5,78.0,1.5,24.0,489.5,814.98,615.09
2017,9,27,9,0,844.0,81.0,1.5,25.0,535.0,837.59,625.98
2017,9,27,9,15,859.5,83.5,1.45,25.5,575.5,845.29,627.46
2017,9,27,9,30,875.0,86.0,1.4,26.0,616.0,857.65,632.25
2017,9,27,9,45,874.5,93.0,1.4,26.5,647.5,858.1,629.83
2017,9,27,10,0,874.0,100.0,1.4,27.0,679.0,854.96,625.36
2017,9,27,10,15,883.0,101.5,1.3,27.5,706.5,850.26,618.84
2017,9,27,10,30,892.0,103.0,1.2,28.0,734.0,842.06,610.21
2017,9,27,10,45,897.5,104.5,1.15,28.5,754.0,827.57,598.36
2017,9,27,11,0,903.0,106.0,1.1,29.0,774.0,809.69,584.57
2017,9,27,11,15,906.5,106.5,1.05,29.0,786.5,786.01,568.33
2017,9,27,11,30,910.0,107.0,1.0,29.0,799.0,759.2,550.19
2017,9,27,11,45,911.0,107.0,1.0,29.5,803.0,727.2,526.85
2017,9,27,12,0,912.0,107.0,1.0,30.0,807.0,692.47,501.25
2017,9,27,12,15,911.0,107.0,1.05,30.0,803.0,653.93,474.07
2017,9,27,12,30,910.0,107.0,1.1,30.0,799.0,613.11,444.53
2017,9,27,12,45,911.5,104.0,1.2,30.0,788.0,568.9,412.08
2017,9,27,13,0,913.0,101.0,1.3,30.0,777.0,522.62,376.92
2017,9,27,13,15,907.5,100.0,1.4,29.5,756.5,473.11,338.83
2017,9,27,13,30,902.0,99.0,1.5,29.0,736.0,422.49,298.42
2017,9,27,13,45,893.0,97.5,1.6,29.0,708.0,369.44,254.44
2017,9,27,14,0,884.0,96.0,1.7,29.0,680.0,316.08,209.44
2017,9,27,14,15,872.0,94.0,1.75,28.5,645.5,261.61,164.14
2017,9,27,14,30,860.0,92.0,1.8,28.0,611.0,200.29,115.35
2017,9,27,14,45,844.0,89.5,1.85,28.0,570.5,145.67,76.58
2017,9,27,15,0,828.0,87.0,1.9,28.0,530.0,92.52,49.52
2017,9,27,15,15,806.0,83.5,1.9,27.5,485.0,60.28,45.17
2017,9,27,15,30,784.0,80.0,1.9,27.0,440.0,59.07,44.43
2017,9,27,15,45,755.0,76.0,1.95,27.0,391.0,57.4,43.15
2017,9,27,16,0,726.0,72.0,2.0,27.0,342.0,55.7,41.83
2017,9,27,16,15,682.0,66.5,1.85,26.0,291.0,48.04,35.56
2017,9,27,16,30,638.0,61.0,1.7,25.0,240.0,45.21,33.29
2017,9,27,16,45,574.0,54.0,1.6,24.5,190.0,41.01,29.63
2017,9,27,17,0,510.0,47.0,1.5,24.0,140.0,36.71,25.71
2017,9,27,17,15,399.5,36.5,1.45,23.0,95.0,29.09,18.76
2017,9,27,17,30,289.0,26.0,1.4,22.0,50.0,21.23,9.82
2017,9,27,17,45,144.5,13.0,1.35,21.0,25.0,11.82,0.0
2017,9,27,18,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,27,18,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2017,9,27,18,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,27,18,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,27,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,9,27,19,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2017,9,27,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,27,19,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,27,20,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,27,20,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,27,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,27,20,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,27,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,27,21,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,27,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,27,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,27,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,27,22,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,9,27,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,27,22,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,27,23,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,27,23,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,9,27,23,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,27,23,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,28,0,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,28,0,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2017,9,28,0,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,28,0,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,28,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,28,1,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,28,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,28,1,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,28,2,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,28,2,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2017,9,28,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,9,28,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,9,28,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,9,28,3,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,9,28,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,9,28,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,9,28,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,9,28,4,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2017,9,28,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,9,28,4,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,9,28,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,9,28,5,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2017,9,28,5,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,9,28,5,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2017,9,28,6,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,9,28,6,15,139.0,13.0,0.55,16.0,24.0,95.1,0.0
2017,9,28,6,30,278.0,26.0,0.5,16.0,48.0,248.13,168.16
2017,9,28,6,45,387.0,37.0,0.45,16.5,93.0,345.15,272.89
2017,9,28,7,0,496.0,48.0,0.4,17.0,138.0,446.89,356.67
2017,9,28,7,15,562.5,55.5,0.4,17.5,188.0,518.43,412.32
2017,9,28,7,30,629.0,63.0,0.4,18.0,238.0,591.8,466.17
2017,9,28,7,45,674.5,68.0,0.45,19.0,288.5,646.42,503.46
2017,9,28,8,0,720.0,73.0,0.5,20.0,339.0,695.94,535.6
2017,9,28,8,15,750.0,77.0,0.45,20.5,388.0,735.64,559.28
2017,9,28,8,30,780.0,81.0,0.4,21.0,437.0,773.26,580.77
2017,9,28,8,45,802.0,84.0,0.4,22.0,482.0,800.48,594.47
2017,9,28,9,0,824.0,87.0,0.4,23.0,527.0,824.88,606.15
2017,9,28,9,15,840.0,89.5,0.5,23.5,566.5,840.48,615.03
2017,9,28,9,30,856.0,92.0,0.6,24.0,606.0,852.8,621.98
2017,9,28,9,45,864.5,95.0,0.7,24.5,639.5,848.55,618.34
2017,9,28,10,0,873.0,98.0,0.8,25.0,673.0,848.5,617.71
2017,9,28,10,15,881.5,99.5,0.9,25.5,700.0,843.34,613.77
2017,9,28,10,30,890.0,101.0,1.0,26.0,727.0,834.7,607.7
2017,9,28,10,45,895.0,102.0,1.15,26.5,746.5,819.29,597.93
2017,9,28,11,0,900.0,103.0,1.3,27.0,766.0,800.56,585.91
2017,9,28,11,15,903.0,103.5,1.4,27.0,778.0,776.58,570.89
2017,9,28,11,30,906.0,104.0,1.5,27.0,790.0,749.52,553.72
2017,9,28,11,45,906.0,104.5,1.6,27.0,793.5,717.45,531.44
2017,9,28,12,0,906.0,105.0,1.7,27.0,797.0,682.72,506.72
2017,9,28,12,15,904.5,105.0,1.8,27.0,792.5,644.12,478.6
2017,9,28,12,30,903.0,105.0,1.9,27.0,788.0,603.29,448.07
2017,9,28,12,45,904.5,102.0,2.0,27.0,776.5,559.37,414.37
2017,9,28,13,0,906.0,99.0,2.1,27.0,765.0,513.4,378.03
2017,9,28,13,15,900.0,98.0,2.15,27.0,744.5,464.04,337.89
2017,9,28,13,30,894.0,97.0,2.2,27.0,724.0,413.65,295.81
2017,9,28,13,45,886.5,95.0,2.25,27.0,697.0,361.15,251.19
2017,9,28,14,0,879.0,93.0,2.3,27.0,670.0,308.21,205.63
2017,9,28,14,15,867.0,91.0,2.3,26.5,635.5,254.1,160.01
2017,9,28,14,30,855.0,89.0,2.3,26.0,601.0,200.46,116.84
2017,9,28,14,45,840.5,86.0,2.35,26.0,561.0,138.63,72.56
2017,9,28,15,0,826.0,83.0,2.4,26.0,521.0,85.49,46.38
2017,9,28,15,15,804.5,80.0,2.35,25.5,476.0,57.91,43.59
2017,9,28,15,30,783.0,77.0,2.3,25.0,431.0,56.99,43.07
2017,9,28,15,45,755.5,72.5,2.25,24.5,383.0,54.85,41.47
2017,9,28,16,0,728.0,68.0,2.2,24.0,335.0,52.65,39.79
2017,9,28,16,15,685.0,63.0,2.1,23.5,284.5,49.89,37.56
2017,9,28,16,30,642.0,58.0,2.0,23.0,234.0,43.05,31.71
2017,9,28,16,45,580.0,50.5,1.95,22.5,184.5,38.35,27.58
2017,9,28,17,0,518.0,43.0,1.9,22.0,135.0,33.5,23.14
2017,9,28,17,15,408.0,33.5,1.9,21.0,90.5,26.63,16.78
2017,9,28,17,30,298.0,24.0,1.9,20.0,46.0,19.58,7.86
2017,9,28,17,45,149.0,12.0,1.9,19.5,23.0,10.91,0.0
2017,9,28,18,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,9,28,18,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2017,9,28,18,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,9,28,18,45,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2017,9,28,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,9,28,19,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2017,9,28,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,9,28,19,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,9,28,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,9,28,20,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,9,28,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,9,28,20,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2017,9,28,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,9,28,21,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2017,9,28,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,9,28,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,9,28,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,9,28,22,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,9,28,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,9,28,22,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,9,28,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,9,28,23,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,9,28,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,9,28,23,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,9,29,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,9,29,0,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,9,29,0,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,9,29,0,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,9,29,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,9,29,1,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2017,9,29,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,9,29,1,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,9,29,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,9,29,2,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,9,29,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,9,29,2,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,9,29,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,9,29,3,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,9,29,3,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,9,29,3,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,9,29,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,9,29,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,9,29,4,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,9,29,4,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,9,29,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,9,29,5,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,9,29,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,9,29,5,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2017,9,29,6,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,9,29,6,15,127.5,12.5,2.05,14.5,22.5,87.44,0.0
2017,9,29,6,30,255.0,25.0,2.1,15.0,45.0,230.04,151.84
2017,9,29,6,45,357.0,36.5,2.2,15.5,87.5,323.37,260.27
2017,9,29,7,0,459.0,48.0,2.3,16.0,130.0,419.42,343.91
2017,9,29,7,15,526.0,55.5,2.3,16.0,178.0,490.01,403.4
2017,9,29,7,30,593.0,63.0,2.3,16.0,226.0,562.52,461.22
2017,9,29,7,45,395.0,104.5,2.3,16.5,222.5,465.34,382.75
2017,9,29,8,0,197.0,146.0,2.3,17.0,219.0,331.98,272.62
2017,9,29,8,15,216.0,166.0,2.35,17.0,256.0,386.03,315.58
2017,9,29,8,30,235.0,186.0,2.4,17.0,293.0,424.11,344.59
2017,9,29,8,45,243.0,206.0,2.45,17.5,326.0,451.93,364.32
2017,9,29,9,0,251.0,226.0,2.5,18.0,359.0,478.37,382.72
2017,9,29,9,15,345.5,223.5,2.45,18.0,421.5,550.75,438.39
2017,9,29,9,30,440.0,221.0,2.4,18.0,484.0,637.78,502.73
2017,9,29,9,45,379.0,252.5,2.4,18.5,488.0,598.68,469.78
2017,9,29,10,0,318.0,284.0,2.4,19.0,492.0,573.06,447.44
2017,9,29,10,15,306.0,299.5,2.45,19.0,507.0,569.54,443.78
2017,9,29,10,30,294.0,315.0,2.5,19.0,522.0,564.62,439.01
2017,9,29,10,45,390.5,291.5,2.55,19.5,573.5,604.25,468.82
2017,9,29,11,0,487.0,268.0,2.6,20.0,625.0,649.27,501.32
2017,9,29,11,15,474.0,278.5,2.6,20.0,630.5,629.95,485.68
2017,9,29,11,30,461.0,289.0,2.6,20.0,636.0,609.27,469.46
2017,9,29,11,45,672.5,196.0,2.65,20.5,705.0,646.51,498.42
2017,9,29,12,0,884.0,103.0,2.7,21.0,774.0,662.87,510.6
2017,9,29,12,15,698.0,185.5,2.75,21.0,714.0,590.01,453.26
2017,9,29,12,30,512.0,268.0,2.8,21.0,654.0,521.76,399.9
2017,9,29,12,45,512.0,260.0,2.85,21.0,640.0,485.79,371.77
2017,9,29,13,0,512.0,252.0,2.9,21.0,626.0,449.0,342.2
2017,9,29,13,15,672.5,182.0,2.95,21.0,659.5,428.52,322.88
2017,9,29,13,30,833.0,112.0,3.0,21.0,693.0,395.16,290.88
2017,9,29,13,45,829.0,108.0,3.05,21.0,667.5,344.2,246.12
2017,9,29,14,0,825.0,104.0,3.1,21.0,642.0,292.66,200.47
2017,9,29,14,15,812.0,102.0,3.15,21.0,608.0,240.46,155.11
2017,9,29,14,30,799.0,100.0,3.2,21.0,574.0,189.01,112.78
2017,9,29,14,45,784.0,96.5,3.25,21.0,535.5,137.22,75.98
2017,9,29,15,0,769.0,93.0,3.3,21.0,497.0,86.87,51.73
2017,9,29,15,15,745.0,89.5,3.3,20.5,453.0,64.66,50.37
2017,9,29,15,30,721.0,86.0,3.3,20.0,409.0,57.74,44.66
2017,9,29,15,45,691.5,80.5,3.3,20.0,362.0,55.41,42.77
2017,9,29,16,0,662.0,75.0,3.3,20.0,315.0,52.98,40.76
2017,9,29,16,15,615.5,69.5,3.3,19.5,266.0,50.35,38.61
2017,9,29,16,30,569.0,64.0,3.3,19.0,217.0,47.68,36.32
2017,9,29,16,45,500.5,55.5,3.3,19.0,169.0,42.37,31.49
2017,9,29,17,0,432.0,47.0,3.3,19.0,121.0,36.89,26.33
2017,9,29,17,15,320.0,35.5,3.25,18.5,80.0,28.43,18.37
2017,9,29,17,30,208.0,24.0,3.2,18.0,39.0,19.65,6.75
2017,9,29,17,45,104.0,12.0,3.15,17.5,19.5,10.91,0.0
2017,9,29,18,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,9,29,18,15,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2017,9,29,18,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,9,29,18,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,9,29,19,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,9,29,19,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2017,9,29,19,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,9,29,19,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2017,9,29,20,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,9,29,20,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,9,29,20,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,9,29,20,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2017,9,29,21,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,9,29,21,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2017,9,29,21,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,9,29,21,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,9,29,22,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,9,29,22,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,9,29,22,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,9,29,22,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2017,9,29,23,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,9,29,23,15,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2017,9,29,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,9,29,23,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2017,9,30,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,9,30,0,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2017,9,30,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,9,30,0,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,9,30,1,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,9,30,1,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2017,9,30,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,9,30,1,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,9,30,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,9,30,2,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2017,9,30,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,9,30,2,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,9,30,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,9,30,3,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2017,9,30,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,9,30,3,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,9,30,4,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,9,30,4,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2017,9,30,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,9,30,4,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,9,30,5,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,9,30,5,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,9,30,5,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,9,30,5,45,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2017,9,30,6,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,9,30,6,15,98.0,13.5,2.5,13.0,21.0,70.5,0.0
2017,9,30,6,30,196.0,27.0,2.5,13.0,42.0,192.24,121.19
2017,9,30,6,45,309.0,40.0,2.55,13.5,84.5,293.91,238.0
2017,9,30,7,0,422.0,53.0,2.6,14.0,127.0,397.69,328.96
2017,9,30,7,15,494.0,61.5,2.5,14.5,175.5,472.44,392.12
2017,9,30,7,30,566.0,70.0,2.4,15.0,224.0,549.14,452.96
2017,9,30,7,45,614.5,76.5,2.35,16.0,274.0,606.42,495.06
2017,9,30,8,0,663.0,83.0,2.3,17.0,324.0,663.36,534.92
2017,9,30,8,15,696.0,87.5,2.2,17.5,372.0,704.28,562.01
2017,9,30,8,30,729.0,92.0,2.1,18.0,420.0,743.43,586.96
2017,9,30,8,45,755.0,95.0,2.05,18.5,464.5,768.33,601.36
2017,9,30,9,0,781.0,98.0,2.0,19.0,509.0,795.51,617.21
2017,9,30,9,15,798.5,101.0,1.95,19.5,549.0,812.54,625.69
2017,9,30,9,30,816.0,104.0,1.9,20.0,589.0,826.36,632.0
2017,9,30,9,45,830.5,105.5,1.85,21.0,623.0,832.6,631.93
2017,9,30,10,0,845.0,107.0,1.8,22.0,657.0,835.39,629.68
2017,9,30,10,15,730.0,156.0,1.75,22.0,645.0,783.52,592.71
2017,9,30,10,30,615.0,205.0,1.7,22.0,633.0,724.5,548.85
2017,9,30,10,45,747.0,158.0,1.7,22.5,692.5,762.63,576.17
2017,9,30,11,0,879.0,111.0,1.7,23.0,752.0,785.04,589.68
2017,9,30,11,15,883.0,111.5,1.7,23.0,764.0,762.03,573.31
2017,9,30,11,30,887.0,112.0,1.7,23.0,776.0,735.96,554.64
2017,9,30,11,45,891.0,111.0,1.75,23.5,780.5,705.51,531.4
2017,9,30,12,0,895.0,110.0,1.8,24.0,785.0,672.22,505.78
2017,9,30,12,15,894.0,110.0,1.85,24.0,781.0,634.16,477.16
2017,9,30,12,30,893.0,110.0,1.9,24.0,777.0,593.87,446.18
2017,9,30,12,45,880.5,113.5,1.95,24.5,762.5,548.67,409.94
2017,9,30,13,0,868.0,117.0,2.0,25.0,748.0,500.38,370.67
2017,9,30,13,15,861.5,116.0,2.1,25.0,727.5,451.39,330.69
2017,9,30,13,30,855.0,115.0,2.2,25.0,707.0,401.54,288.87
2017,9,30,13,45,847.5,112.0,2.35,25.0,679.5,349.12,244.23
2017,9,30,14,0,840.0,109.0,2.5,25.0,652.0,296.45,198.81
2017,9,30,14,15,827.0,107.0,2.55,25.0,618.0,243.41,153.79
2017,9,30,14,30,814.0,105.0,2.6,25.0,584.0,191.13,111.93
2017,9,30,14,45,798.0,101.0,2.7,25.0,544.0,138.04,75.62
2017,9,30,15,0,782.0,97.0,2.8,25.0,504.0,86.53,52.5
2017,9,30,15,15,757.5,93.5,2.85,24.5,459.0,68.08,52.44
2017,9,30,15,30,733.0,90.0,2.9,24.0,414.0,60.88,46.6
2017,9,30,15,45,701.0,84.5,3.0,24.0,366.0,58.61,44.8
2017,9,30,16,0,669.0,79.0,3.1,24.0,318.0,56.27,42.9
2017,9,30,16,15,620.0,73.0,3.15,23.0,268.0,53.36,40.62
2017,9,30,16,30,571.0,67.0,3.2,22.0,218.0,50.4,38.18
2017,9,30,16,45,498.5,58.5,3.25,21.5,169.0,45.16,33.52
2017,9,30,17,0,426.0,50.0,3.3,21.0,120.0,39.81,28.53
2017,9,30,17,15,305.0,37.0,3.3,20.0,78.0,30.02,19.41
2017,9,30,17,30,184.0,24.0,3.3,19.0,36.0,18.91,4.51
2017,9,30,17,45,92.0,12.0,3.35,18.5,18.0,10.91,0.0
2017,9,30,18,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,9,30,18,15,0.0,0.0,3.35,17.5,0.0,0.0,0.0
2017,9,30,18,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,9,30,18,45,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2017,9,30,19,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,9,30,19,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2017,9,30,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,9,30,19,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,9,30,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,9,30,20,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
