Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,9,30,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,9,30,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,9,30,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,9,30,21,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,9,30,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,9,30,21,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,9,30,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,9,30,22,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2017,9,30,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,9,30,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,9,30,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,9,30,23,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,9,30,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,9,30,23,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,10,1,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,10,1,0,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,10,1,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,10,1,0,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,10,1,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,10,1,1,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,10,1,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,10,1,1,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,10,1,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,10,1,2,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,10,1,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,10,1,2,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,10,1,3,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,10,1,3,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2017,10,1,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,10,1,3,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,10,1,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,10,1,4,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,10,1,4,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,10,1,4,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,10,1,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,10,1,5,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,10,1,5,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,10,1,5,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,10,1,6,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,10,1,6,15,162.5,11.0,2.6,13.5,22.5,106.13,0.0
2017,10,1,6,30,325.0,22.0,2.7,14.0,45.0,266.04,158.15
2017,10,1,6,45,442.5,31.0,2.8,14.5,90.5,371.03,298.32
2017,10,1,7,0,560.0,40.0,2.9,15.0,136.0,469.94,385.84
2017,10,1,7,15,624.5,46.0,3.0,15.5,186.5,540.06,444.64
2017,10,1,7,30,689.0,52.0,3.1,16.0,237.0,611.41,501.34
2017,10,1,7,45,730.0,56.0,3.25,17.0,287.5,662.62,539.22
2017,10,1,8,0,771.0,60.0,3.4,18.0,338.0,712.91,574.72
2017,10,1,8,15,799.0,63.5,3.35,18.5,386.5,750.59,599.83
2017,10,1,8,30,827.0,67.0,3.3,19.0,435.0,786.11,622.62
2017,10,1,8,45,847.0,69.0,3.3,19.5,479.5,802.82,631.56
2017,10,1,9,0,867.0,71.0,3.3,20.0,524.0,824.45,644.05
2017,10,1,9,15,881.0,73.0,3.25,20.5,563.5,837.96,650.34
2017,10,1,9,30,895.0,75.0,3.2,21.0,603.0,848.16,654.37
2017,10,1,9,45,895.0,81.0,3.15,21.5,634.5,847.87,651.15
2017,10,1,10,0,895.0,87.0,3.1,22.0,666.0,843.97,645.66
2017,10,1,10,15,902.5,88.0,3.05,22.0,692.5,837.11,639.56
2017,10,1,10,30,910.0,89.0,3.0,22.0,719.0,826.77,631.21
2017,10,1,10,45,788.5,143.5,2.95,22.5,700.5,773.6,591.87
2017,10,1,11,0,667.0,198.0,2.9,23.0,682.0,716.2,546.99
2017,10,1,11,15,795.5,145.5,2.85,23.0,731.0,732.54,559.96
2017,10,1,11,30,924.0,93.0,2.8,23.0,780.0,739.37,565.1
2017,10,1,11,45,924.0,93.5,2.75,23.5,783.0,706.8,538.78
2017,10,1,12,0,924.0,94.0,2.7,24.0,786.0,671.51,510.48
2017,10,1,12,15,922.5,93.5,2.7,24.0,781.5,631.87,479.8
2017,10,1,12,30,921.0,93.0,2.7,24.0,777.0,589.98,446.77
2017,10,1,12,45,916.0,93.5,2.7,24.5,764.0,545.15,409.91
2017,10,1,13,0,911.0,94.0,2.7,25.0,751.0,498.7,371.01
2017,10,1,13,15,905.0,93.0,2.75,25.0,730.5,449.19,329.71
2017,10,1,13,30,899.0,92.0,2.8,25.0,710.0,398.63,286.52
2017,10,1,13,45,890.0,91.0,2.85,25.0,682.5,346.33,241.17
2017,10,1,14,0,881.0,90.0,2.9,25.0,655.0,293.72,195.25
2017,10,1,14,15,869.0,88.0,2.9,24.5,620.5,239.67,149.42
2017,10,1,14,30,857.0,86.0,2.9,24.0,586.0,186.1,106.8
2017,10,1,14,45,839.5,84.0,2.9,24.0,546.0,124.84,64.78
2017,10,1,15,0,822.0,82.0,2.9,24.0,506.0,72.64,43.44
2017,10,1,15,15,800.5,79.0,2.9,23.5,461.5,57.72,43.88
2017,10,1,15,30,779.0,76.0,2.9,23.0,417.0,56.78,43.31
2017,10,1,15,45,744.5,73.0,2.9,23.0,368.5,55.75,42.56
2017,10,1,16,0,710.0,70.0,2.9,23.0,320.0,54.78,41.82
2017,10,1,16,15,664.5,65.0,2.8,22.0,270.0,47.55,35.77
2017,10,1,16,30,619.0,60.0,2.7,21.0,220.0,45.1,33.74
2017,10,1,16,45,542.5,52.5,2.65,20.5,170.0,40.43,29.54
2017,10,1,17,0,466.0,45.0,2.6,20.0,120.0,35.68,25.06
2017,10,1,17,15,338.5,33.5,2.55,19.0,77.5,27.08,16.89
2017,10,1,17,30,211.0,22.0,2.5,18.0,35.0,18.18,1.73
2017,10,1,17,45,105.5,11.0,2.45,17.0,17.5,10.01,0.0
2017,10,1,18,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,10,1,18,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2017,10,1,18,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,10,1,18,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,10,1,19,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,10,1,19,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,10,1,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,10,1,19,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,10,1,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,10,1,20,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,10,1,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,10,1,20,45,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2017,10,1,21,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,10,1,21,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,10,1,21,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,10,1,21,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,10,1,22,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,10,1,22,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,10,1,22,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,10,1,22,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,10,1,23,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,10,1,23,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2017,10,1,23,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,10,1,23,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,10,2,0,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,10,2,0,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,10,2,0,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,10,2,0,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,10,2,1,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,10,2,1,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2017,10,2,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,10,2,1,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,10,2,2,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,10,2,2,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,10,2,2,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,10,2,2,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2017,10,2,3,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,10,2,3,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2017,10,2,3,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,10,2,3,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,10,2,4,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,10,2,4,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2017,10,2,4,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,2,4,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,2,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,2,5,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,2,5,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,2,5,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,2,6,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,2,6,15,174.5,11.0,2.85,13.5,22.5,112.78,0.0
2017,10,2,6,30,349.0,22.0,2.9,14.0,45.0,270.07,147.59
2017,10,2,6,45,466.0,30.5,3.0,14.5,91.0,376.99,302.44
2017,10,2,7,0,583.0,39.0,3.1,15.0,137.0,482.98,396.04
2017,10,2,7,15,649.5,45.0,3.15,15.5,189.0,554.91,456.33
2017,10,2,7,30,716.0,51.0,3.2,16.0,241.0,628.13,514.37
2017,10,2,7,45,758.0,55.0,3.3,16.5,293.0,680.54,553.94
2017,10,2,8,0,800.0,59.0,3.4,17.0,345.0,731.96,591.14
2017,10,2,8,15,828.0,62.0,3.35,17.5,394.5,769.3,615.92
2017,10,2,8,30,856.0,65.0,3.3,18.0,444.0,796.71,632.73
2017,10,2,8,45,876.0,67.5,3.25,18.5,490.0,821.94,647.61
2017,10,2,9,0,896.0,70.0,3.2,19.0,536.0,844.25,660.13
2017,10,2,9,15,910.5,72.0,3.1,19.5,576.5,858.12,666.24
2017,10,2,9,30,925.0,74.0,3.0,20.0,617.0,868.58,669.99
2017,10,2,9,45,928.5,78.5,2.95,20.5,649.5,869.24,667.34
2017,10,2,10,0,932.0,83.0,2.9,21.0,682.0,866.21,662.37
2017,10,2,10,15,939.5,84.0,2.8,21.0,709.5,858.87,655.53
2017,10,2,10,30,947.0,85.0,2.7,21.0,737.0,847.91,646.39
2017,10,2,10,45,952.5,85.5,2.65,21.5,756.5,831.25,632.62
2017,10,2,11,0,958.0,86.0,2.6,22.0,776.0,811.08,616.65
2017,10,2,11,15,960.0,86.5,2.55,22.0,787.5,784.93,597.86
2017,10,2,11,30,962.0,87.0,2.5,22.0,799.0,755.57,576.85
2017,10,2,11,45,963.0,87.0,2.45,22.5,802.0,722.0,550.07
2017,10,2,12,0,964.0,87.0,2.4,23.0,805.0,685.55,520.93
2017,10,2,12,15,962.0,87.0,2.4,23.0,800.0,644.62,489.33
2017,10,2,12,30,960.0,87.0,2.4,23.0,795.0,601.37,455.26
2017,10,2,12,45,946.5,91.0,2.45,23.0,779.5,553.8,417.28
2017,10,2,13,0,933.0,95.0,2.5,23.0,764.0,505.14,377.45
2017,10,2,13,15,926.5,94.0,2.55,23.0,743.0,454.35,334.89
2017,10,2,13,30,920.0,93.0,2.6,23.0,722.0,402.52,290.38
2017,10,2,13,45,910.0,92.0,2.7,23.0,693.0,348.83,243.68
2017,10,2,14,0,900.0,91.0,2.8,23.0,664.0,294.9,196.47
2017,10,2,14,15,888.0,89.5,2.85,22.5,629.0,240.21,149.94
2017,10,2,14,30,876.0,88.0,2.9,22.0,594.0,185.95,106.89
2017,10,2,14,45,858.5,85.5,2.95,22.0,553.0,123.37,64.49
2017,10,2,15,0,841.0,83.0,3.0,22.0,512.0,69.8,44.1
2017,10,2,15,15,818.5,80.0,3.05,21.5,466.5,58.82,45.22
2017,10,2,15,30,796.0,77.0,3.1,21.0,421.0,57.88,44.65
2017,10,2,15,45,762.0,73.5,3.15,21.0,371.5,56.48,43.56
2017,10,2,16,0,728.0,70.0,3.2,21.0,322.0,55.11,42.46
2017,10,2,16,15,679.5,64.5,3.2,20.0,270.5,47.43,35.98
2017,10,2,16,30,631.0,59.0,3.2,19.0,219.0,44.54,33.53
2017,10,2,16,45,550.0,52.0,3.2,18.5,168.0,40.24,29.6
2017,10,2,17,0,469.0,45.0,3.2,18.0,117.0,35.92,25.42
2017,10,2,17,15,333.0,33.0,3.2,17.0,74.5,26.83,16.62
2017,10,2,17,30,197.0,21.0,3.2,16.0,32.0,17.41,0.0
2017,10,2,17,45,98.5,10.5,3.25,15.5,16.0,9.55,0.0
2017,10,2,18,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,10,2,18,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2017,10,2,18,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,10,2,18,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2017,10,2,19,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,10,2,19,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2017,10,2,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,10,2,19,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,10,2,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,2,20,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2017,10,2,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,10,2,20,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,10,2,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,10,2,21,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,10,2,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,10,2,21,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,10,2,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,10,2,22,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2017,10,2,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,10,2,22,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,10,2,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,10,2,23,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,10,2,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,10,2,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,10,3,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,10,3,0,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,10,3,0,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,10,3,0,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,10,3,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,10,3,1,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2017,10,3,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,10,3,1,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,10,3,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,10,3,2,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,10,3,2,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,3,2,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,10,3,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,10,3,3,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2017,10,3,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,10,3,3,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,10,3,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,10,3,4,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,10,3,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,10,3,4,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,10,3,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,10,3,5,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,10,3,5,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,10,3,5,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,10,3,6,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,10,3,6,15,105.0,11.5,1.85,9.5,18.5,72.04,0.0
2017,10,3,6,30,210.0,23.0,1.9,10.0,37.0,190.42,92.5
2017,10,3,6,45,332.0,35.0,2.0,11.0,79.5,300.91,242.86
2017,10,3,7,0,454.0,47.0,2.1,12.0,122.0,409.01,338.64
2017,10,3,7,15,528.0,55.0,2.1,12.5,171.5,484.24,402.73
2017,10,3,7,30,602.0,63.0,2.1,13.0,221.0,561.67,464.62
2017,10,3,7,45,651.5,68.5,2.15,14.0,271.5,618.44,506.97
2017,10,3,8,0,701.0,74.0,2.2,15.0,322.0,674.9,547.18
2017,10,3,8,15,734.5,78.5,2.2,15.5,371.0,711.76,572.02
2017,10,3,8,30,768.0,83.0,2.2,16.0,420.0,751.84,598.57
2017,10,3,8,45,794.5,85.5,2.2,16.5,465.5,781.38,616.84
2017,10,3,9,0,821.0,88.0,2.2,17.0,511.0,808.14,632.89
2017,10,3,9,15,838.5,90.5,2.1,17.5,551.5,824.34,640.45
2017,10,3,9,30,856.0,93.0,2.0,18.0,592.0,837.23,645.71
2017,10,3,9,45,871.0,94.5,1.95,19.0,627.0,843.42,645.6
2017,10,3,10,0,886.0,96.0,1.9,20.0,662.0,839.4,638.64
2017,10,3,10,15,895.0,97.5,1.9,20.5,689.0,834.0,632.73
2017,10,3,10,30,904.0,99.0,1.9,21.0,716.0,825.08,624.6
2017,10,3,10,45,910.5,99.5,1.9,21.5,736.0,809.66,612.21
2017,10,3,11,0,917.0,100.0,1.9,22.0,756.0,790.83,597.71
2017,10,3,11,15,920.5,100.5,1.9,22.0,768.0,766.47,580.68
2017,10,3,11,30,924.0,101.0,1.9,22.0,780.0,738.96,560.69
2017,10,3,11,45,926.0,100.5,1.95,22.5,784.0,706.47,535.62
2017,10,3,12,0,928.0,100.0,2.0,23.0,788.0,671.18,508.13
2017,10,3,12,15,927.0,100.0,2.0,23.0,783.5,631.93,477.91
2017,10,3,12,30,926.0,100.0,2.0,23.0,779.0,590.37,445.26
2017,10,3,12,45,922.5,99.5,2.05,23.0,766.0,545.02,409.18
2017,10,3,13,0,919.0,99.0,2.1,23.0,753.0,497.94,370.72
2017,10,3,13,15,913.0,98.0,2.1,23.0,732.5,447.95,328.82
2017,10,3,13,30,907.0,97.0,2.1,23.0,712.0,396.9,285.03
2017,10,3,13,45,899.5,95.0,2.15,23.0,684.0,343.78,238.94
2017,10,3,14,0,892.0,93.0,2.2,23.0,656.0,290.22,192.21
2017,10,3,14,15,879.0,91.0,2.25,23.0,620.5,235.41,145.74
2017,10,3,14,30,866.0,89.0,2.3,23.0,585.0,173.86,97.38
2017,10,3,14,45,850.0,86.0,2.35,23.0,544.5,119.02,62.12
2017,10,3,15,0,834.0,83.0,2.4,23.0,504.0,65.68,50.61
2017,10,3,15,15,810.0,79.5,2.45,22.5,458.0,58.57,44.83
2017,10,3,15,30,786.0,76.0,2.5,22.0,412.0,57.23,43.91
2017,10,3,15,45,753.0,71.5,2.55,22.0,362.5,55.01,42.12
2017,10,3,16,0,720.0,67.0,2.6,22.0,313.0,52.75,40.25
2017,10,3,16,15,670.5,61.5,2.6,21.0,262.0,45.24,33.91
2017,10,3,16,30,621.0,56.0,2.6,20.0,211.0,42.25,31.37
2017,10,3,16,45,543.5,48.5,2.65,19.5,161.0,37.45,27.01
2017,10,3,17,0,466.0,41.0,2.7,19.0,111.0,32.56,22.36
2017,10,3,17,15,332.0,29.5,2.75,18.0,69.5,23.81,13.81
2017,10,3,17,30,198.0,18.0,2.8,17.0,28.0,14.75,0.0
2017,10,3,17,45,99.0,9.0,2.9,16.0,14.0,8.19,0.0
2017,10,3,18,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,10,3,18,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2017,10,3,18,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,10,3,18,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,10,3,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,10,3,19,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2017,10,3,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,10,3,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,10,3,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,10,3,20,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,10,3,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,10,3,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,10,3,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,10,3,21,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2017,10,3,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,10,3,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,10,3,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,10,3,22,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2017,10,3,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,10,3,22,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,10,3,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,10,3,23,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,10,3,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,10,3,23,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,10,4,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,10,4,0,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,10,4,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,10,4,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,10,4,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,10,4,1,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,10,4,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,4,1,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,10,4,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,4,2,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,10,4,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,4,2,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,10,4,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,4,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,10,4,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,4,3,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,10,4,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,4,4,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,10,4,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,4,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,4,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,4,5,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2017,10,4,5,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,10,4,5,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,10,4,6,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,10,4,6,15,127.0,10.5,0.55,11.5,18.0,83.7,0.0
2017,10,4,6,30,254.0,21.0,0.5,12.0,36.0,213.54,86.16
2017,10,4,6,45,378.0,31.5,0.5,12.5,79.5,325.96,256.95
2017,10,4,7,0,502.0,42.0,0.5,13.0,123.0,434.44,350.9
2017,10,4,7,15,573.5,49.0,0.45,13.5,173.0,507.27,409.45
2017,10,4,7,30,645.0,56.0,0.4,14.0,223.0,582.27,465.78
2017,10,4,7,45,692.0,61.0,0.4,14.5,274.0,632.43,501.36
2017,10,4,8,0,739.0,66.0,0.4,15.0,325.0,687.46,538.84
2017,10,4,8,15,770.5,69.5,0.4,15.5,373.5,727.0,563.82
2017,10,4,8,30,802.0,73.0,0.4,16.0,422.0,764.47,586.7
2017,10,4,8,45,825.5,75.5,0.45,17.0,467.5,791.66,601.77
2017,10,4,9,0,849.0,78.0,0.5,18.0,513.0,815.99,614.78
2017,10,4,9,15,865.0,80.5,0.5,18.5,553.0,823.66,616.82
2017,10,4,9,30,881.0,83.0,0.5,19.0,593.0,835.55,621.98
2017,10,4,9,45,890.5,85.5,0.55,20.0,626.5,838.65,621.1
2017,10,4,10,0,900.0,88.0,0.6,21.0,660.0,838.24,618.19
2017,10,4,10,15,908.5,89.5,0.6,21.5,687.0,832.35,612.17
2017,10,4,10,30,917.0,91.0,0.6,22.0,714.0,822.91,604.07
2017,10,4,10,45,924.0,91.0,0.6,22.5,734.0,807.17,592.06
2017,10,4,11,0,931.0,91.0,0.6,23.0,754.0,787.99,578.03
2017,10,4,11,15,934.5,91.5,0.6,23.0,766.0,763.39,561.67
2017,10,4,11,30,938.0,92.0,0.6,23.0,778.0,735.6,542.53
2017,10,4,11,45,940.0,92.0,0.6,23.5,781.5,703.26,518.28
2017,10,4,12,0,942.0,92.0,0.6,24.0,785.0,668.06,491.71
2017,10,4,12,15,941.0,91.5,0.65,24.0,780.5,627.95,462.73
2017,10,4,12,30,940.0,91.0,0.7,24.0,776.0,585.51,431.22
2017,10,4,12,45,932.5,92.5,0.75,24.5,762.0,539.51,395.33
2017,10,4,13,0,925.0,94.0,0.8,25.0,748.0,492.05,357.33
2017,10,4,13,15,919.0,93.0,0.85,24.5,727.5,441.87,317.48
2017,10,4,13,30,913.0,92.0,0.9,24.0,707.0,390.63,275.4
2017,10,4,13,45,905.0,90.5,1.0,24.0,679.0,337.56,230.51
2017,10,4,14,0,897.0,89.0,1.1,24.0,651.0,284.09,184.83
2017,10,4,14,15,884.5,87.0,1.15,24.0,615.5,229.22,139.16
2017,10,4,14,30,872.0,85.0,1.2,24.0,580.0,174.88,97.46
2017,10,4,14,45,855.0,82.5,1.3,24.0,539.0,112.73,57.75
2017,10,4,15,0,838.0,80.0,1.4,24.0,498.0,59.58,45.23
2017,10,4,15,15,814.0,76.5,1.45,23.5,452.5,56.55,42.94
2017,10,4,15,30,790.0,73.0,1.5,23.0,407.0,55.12,41.94
2017,10,4,15,45,756.0,69.0,1.6,23.0,357.5,53.21,40.41
2017,10,4,16,0,722.0,65.0,1.7,23.0,308.0,51.28,38.83
2017,10,4,16,15,672.5,59.5,1.7,22.0,257.0,47.98,36.15
2017,10,4,16,30,623.0,54.0,1.7,21.0,206.0,40.82,29.98
2017,10,4,16,45,543.5,46.5,1.7,20.0,156.0,35.95,25.62
2017,10,4,17,0,464.0,39.0,1.7,19.0,106.0,30.98,20.95
2017,10,4,17,15,327.5,27.5,1.75,18.0,65.5,22.17,12.18
2017,10,4,17,30,191.0,16.0,1.8,17.0,25.0,13.04,0.0
2017,10,4,17,45,95.5,8.0,1.9,16.5,12.5,7.28,0.0
2017,10,4,18,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,10,4,18,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2017,10,4,18,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,10,4,18,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,10,4,19,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,10,4,19,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2017,10,4,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,10,4,19,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,10,4,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,10,4,20,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,10,4,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,10,4,20,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,10,4,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,10,4,21,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2017,10,4,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,10,4,21,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,10,4,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,10,4,22,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,10,4,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,10,4,22,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,10,4,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,10,4,23,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,10,4,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,10,4,23,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,10,5,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,10,5,0,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2017,10,5,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,10,5,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,10,5,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,10,5,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,10,5,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,10,5,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,10,5,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,10,5,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,10,5,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,10,5,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,10,5,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,10,5,3,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2017,10,5,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,10,5,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,10,5,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,10,5,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,10,5,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,5,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,5,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,5,5,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,10,5,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,5,5,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,5,6,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,10,5,6,15,137.5,9.5,0.55,11.5,17.5,88.56,0.0
2017,10,5,6,30,275.0,19.0,0.5,12.0,35.0,222.03,68.04
2017,10,5,6,45,398.0,29.5,0.5,12.5,78.5,335.33,262.72
2017,10,5,7,0,521.0,40.0,0.5,13.0,122.0,443.25,357.17
2017,10,5,7,15,592.5,46.5,0.5,13.5,172.5,509.55,411.27
2017,10,5,7,30,664.0,53.0,0.5,14.0,223.0,584.96,468.76
2017,10,5,7,45,708.0,58.5,0.5,14.5,273.5,639.15,507.5
2017,10,5,8,0,752.0,64.0,0.5,15.0,324.0,692.51,543.86
2017,10,5,8,15,783.0,67.5,0.5,16.0,373.0,731.67,567.65
2017,10,5,8,30,814.0,71.0,0.5,17.0,422.0,768.7,589.19
2017,10,5,8,45,835.5,74.0,0.55,18.0,467.0,794.85,603.53
2017,10,5,9,0,857.0,77.0,0.6,19.0,512.0,818.07,615.77
2017,10,5,9,15,873.0,79.0,0.55,19.5,552.5,825.1,616.51
2017,10,5,9,30,889.0,81.0,0.5,20.0,593.0,836.3,620.27
2017,10,5,9,45,895.0,85.0,0.45,21.0,625.5,838.15,616.73
2017,10,5,10,0,901.0,89.0,0.4,22.0,658.0,836.46,611.17
2017,10,5,10,15,909.5,90.5,0.4,22.5,685.0,830.44,605.14
2017,10,5,10,30,918.0,92.0,0.4,23.0,712.0,820.86,597.04
2017,10,5,10,45,924.0,93.0,0.45,23.5,731.5,805.29,586.16
2017,10,5,11,0,930.0,94.0,0.5,24.0,751.0,786.26,573.21
2017,10,5,11,15,933.0,94.5,0.6,24.0,763.0,761.21,558.25
2017,10,5,11,30,936.0,95.0,0.7,24.0,775.0,733.0,540.02
2017,10,5,11,45,937.5,94.5,0.8,24.5,778.5,699.81,516.43
2017,10,5,12,0,939.0,94.0,0.9,25.0,782.0,663.83,490.28
2017,10,5,12,15,938.0,94.0,1.0,25.0,777.0,624.22,461.7
2017,10,5,12,30,937.0,94.0,1.1,25.0,772.0,582.27,430.43
2017,10,5,12,45,938.5,91.5,1.2,25.5,760.5,537.19,394.98
2017,10,5,13,0,940.0,89.0,1.3,26.0,749.0,489.99,356.78
2017,10,5,13,15,934.0,88.0,1.4,25.5,728.0,439.19,316.03
2017,10,5,13,30,928.0,87.0,1.5,25.0,707.0,387.3,273.0
2017,10,5,13,45,919.0,85.5,1.6,25.0,678.5,333.3,226.83
2017,10,5,14,0,910.0,84.0,1.7,25.0,650.0,278.97,180.16
2017,10,5,14,15,898.0,82.0,1.75,25.0,614.5,223.64,134.03
2017,10,5,14,30,886.0,80.0,1.8,25.0,579.0,168.77,92.26
2017,10,5,14,45,868.5,78.0,1.85,25.0,538.0,114.21,59.71
2017,10,5,15,0,851.0,76.0,1.9,25.0,497.0,55.37,41.5
2017,10,5,15,15,827.5,73.0,1.9,24.5,451.0,54.23,40.8
2017,10,5,15,30,804.0,70.0,1.9,24.0,405.0,53.09,40.04
2017,10,5,15,45,770.5,66.0,1.95,23.5,355.5,51.08,38.51
2017,10,5,16,0,737.0,62.0,2.0,23.0,306.0,49.06,36.91
2017,10,5,16,15,688.0,57.0,1.9,22.0,255.0,46.08,34.5
2017,10,5,16,30,639.0,52.0,1.8,21.0,204.0,43.09,31.93
2017,10,5,16,45,559.0,44.5,1.75,20.5,154.0,34.49,24.27
2017,10,5,17,0,479.0,37.0,1.7,20.0,104.0,29.44,19.47
2017,10,5,17,15,337.5,26.0,1.75,19.0,63.0,21.0,10.8
2017,10,5,17,30,196.0,15.0,1.8,18.0,22.0,13.64,0.0
2017,10,5,17,45,98.0,7.5,1.85,17.5,11.0,6.82,0.0
2017,10,5,18,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,10,5,18,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2017,10,5,18,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,10,5,18,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,10,5,19,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,10,5,19,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2017,10,5,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,10,5,19,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,10,5,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,10,5,20,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2017,10,5,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,10,5,20,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,10,5,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,10,5,21,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,10,5,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,10,5,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,10,5,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,10,5,22,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,10,5,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,5,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,5,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,5,23,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,10,5,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,5,23,45,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2017,10,6,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,6,0,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2017,10,6,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,6,0,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,10,6,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,6,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,6,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,6,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,6,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,6,2,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2017,10,6,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,6,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,6,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,6,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,6,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,6,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,10,6,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,6,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,6,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,6,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,6,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,6,5,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,10,6,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,6,5,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,6,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,6,6,15,139.0,9.5,1.1,13.5,17.0,89.06,0.0
2017,10,6,6,30,278.0,19.0,1.1,14.0,34.0,221.62,39.95
2017,10,6,6,45,406.5,29.0,1.1,14.5,78.0,339.1,263.81
2017,10,6,7,0,535.0,39.0,1.1,15.0,122.0,449.83,362.44
2017,10,6,7,15,606.5,45.5,1.05,15.5,172.5,516.3,417.23
2017,10,6,7,30,678.0,52.0,1.0,16.0,223.0,591.76,475.06
2017,10,6,7,45,723.5,57.0,0.95,17.0,274.5,646.55,513.31
2017,10,6,8,0,769.0,62.0,0.9,18.0,326.0,700.53,548.79
2017,10,6,8,15,800.0,65.5,0.9,18.5,375.5,739.77,573.82
2017,10,6,8,30,831.0,69.0,0.9,19.0,425.0,776.84,596.62
2017,10,6,8,45,852.0,72.0,0.9,20.0,470.0,802.6,609.93
2017,10,6,9,0,873.0,75.0,0.9,21.0,515.0,818.02,616.09
2017,10,6,9,15,888.5,77.5,0.85,21.5,555.5,832.62,622.13
2017,10,6,9,30,904.0,80.0,0.8,22.0,596.0,843.87,625.92
2017,10,6,9,45,908.5,84.5,0.8,23.0,628.5,844.93,622.75
2017,10,6,10,0,913.0,89.0,0.8,24.0,661.0,842.38,617.52
2017,10,6,10,15,921.5,90.5,0.8,24.5,688.5,836.1,611.27
2017,10,6,10,30,930.0,92.0,0.8,25.0,716.0,826.23,602.9
2017,10,6,10,45,934.5,93.0,0.8,25.5,735.0,809.2,590.08
2017,10,6,11,0,939.0,94.0,0.8,26.0,754.0,788.76,575.26
2017,10,6,11,15,942.0,94.5,0.75,26.5,766.0,763.4,556.66
2017,10,6,11,30,945.0,95.0,0.7,27.0,778.0,734.86,534.9
2017,10,6,11,45,947.0,95.0,0.7,27.5,781.5,702.12,510.56
2017,10,6,12,0,949.0,95.0,0.7,28.0,785.0,666.51,483.9
2017,10,6,12,15,947.5,94.5,0.8,28.0,780.0,625.72,455.16
2017,10,6,12,30,946.0,94.0,0.9,28.0,775.0,582.64,423.74
2017,10,6,12,45,945.0,92.5,1.0,28.5,762.0,536.81,388.4
2017,10,6,13,0,944.0,91.0,1.1,29.0,749.0,489.03,350.43
2017,10,6,13,15,937.5,90.0,1.2,28.5,727.5,437.82,310.02
2017,10,6,13,30,931.0,89.0,1.3,28.0,706.0,385.57,267.37
2017,10,6,13,45,922.0,87.5,1.45,28.0,677.5,331.4,221.86
2017,10,6,14,0,913.0,86.0,1.6,28.0,649.0,276.9,175.81
2017,10,6,14,15,900.0,84.0,1.7,27.5,613.0,221.25,130.58
2017,10,6,14,30,887.0,82.0,1.8,27.0,577.0,166.16,89.82
2017,10,6,14,45,870.0,79.5,1.95,27.0,535.5,111.25,58.26
2017,10,6,15,0,853.0,77.0,2.1,27.0,494.0,56.28,41.93
2017,10,6,15,15,828.5,74.0,2.15,26.5,447.5,55.16,41.25
2017,10,6,15,30,804.0,71.0,2.2,26.0,401.0,54.03,40.51
2017,10,6,15,45,769.5,66.5,2.3,25.5,351.5,51.65,38.66
2017,10,6,16,0,735.0,62.0,2.4,25.0,302.0,49.22,36.73
2017,10,6,16,15,684.0,57.0,2.3,24.0,250.5,46.24,34.32
2017,10,6,16,30,633.0,52.0,2.2,23.0,199.0,43.26,31.77
2017,10,6,16,45,549.0,44.5,2.15,22.0,149.0,34.63,24.17
2017,10,6,17,0,465.0,37.0,2.1,21.0,99.0,29.59,19.41
2017,10,6,17,15,319.5,25.5,2.05,20.0,59.0,20.68,9.99
2017,10,6,17,30,174.0,14.0,2.0,19.0,19.0,12.73,0.0
2017,10,6,17,45,87.0,7.0,2.0,18.5,9.5,0.0,0.0
2017,10,6,18,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,10,6,18,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2017,10,6,18,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,10,6,18,45,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2017,10,6,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,10,6,19,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2017,10,6,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,10,6,19,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,10,6,20,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,10,6,20,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,10,6,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,6,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,6,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,6,21,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,10,6,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,6,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,6,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,6,22,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,6,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,6,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,6,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,6,23,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2017,10,6,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,6,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,7,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,7,0,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,7,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,7,0,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,7,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,7,1,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2017,10,7,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,7,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,10,7,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,7,2,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,10,7,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,10,7,2,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,10,7,3,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,10,7,3,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2017,10,7,3,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,10,7,3,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2017,10,7,4,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,10,7,4,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,10,7,4,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,10,7,4,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2017,10,7,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,10,7,5,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,10,7,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,10,7,5,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,7,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,7,6,15,111.0,9.0,1.15,13.5,14.5,72.12,0.0
2017,10,7,6,30,222.0,18.0,1.2,14.0,29.0,184.05,3.13
2017,10,7,6,45,350.0,29.0,1.3,14.5,71.0,301.52,233.66
2017,10,7,7,0,478.0,40.0,1.4,15.0,113.0,410.89,332.84
2017,10,7,7,15,552.5,47.5,1.4,15.5,162.0,484.89,395.12
2017,10,7,7,30,627.0,55.0,1.4,16.0,211.0,561.32,455.22
2017,10,7,7,45,674.5,60.5,1.45,16.5,261.0,611.24,492.69
2017,10,7,8,0,722.0,66.0,1.5,17.0,311.0,666.3,532.33
2017,10,7,8,15,754.5,70.0,1.45,17.5,359.5,706.5,558.74
2017,10,7,8,30,787.0,74.0,1.4,18.0,408.0,744.66,582.81
2017,10,7,8,45,810.0,77.0,1.35,19.0,452.5,771.49,597.05
2017,10,7,9,0,833.0,80.0,1.3,20.0,497.0,795.47,608.99
2017,10,7,9,15,850.0,82.5,1.2,20.5,536.5,810.84,615.31
2017,10,7,9,30,867.0,85.0,1.1,21.0,576.0,815.92,614.64
2017,10,7,9,45,871.0,90.0,1.05,22.0,608.0,817.13,611.07
2017,10,7,10,0,875.0,95.0,1.0,23.0,640.0,814.85,605.35
2017,10,7,10,15,884.0,96.5,1.0,23.5,666.5,809.24,599.5
2017,10,7,10,30,893.0,98.0,1.0,24.0,693.0,800.16,591.55
2017,10,7,10,45,898.0,99.0,1.0,24.5,712.0,784.05,579.14
2017,10,7,11,0,903.0,100.0,1.0,25.0,731.0,764.63,564.76
2017,10,7,11,15,906.5,101.0,1.05,25.5,742.5,740.91,547.99
2017,10,7,11,30,910.0,102.0,1.1,26.0,754.0,714.07,527.91
2017,10,7,11,45,911.5,101.5,1.2,26.5,757.5,681.52,504.11
2017,10,7,12,0,913.0,101.0,1.3,27.0,761.0,646.26,477.84
2017,10,7,12,15,911.5,101.0,1.5,27.0,756.0,607.19,449.72
2017,10,7,12,30,910.0,101.0,1.7,27.0,751.0,565.91,418.81
2017,10,7,12,45,908.0,99.5,1.95,27.0,738.0,521.05,384.25
2017,10,7,13,0,906.0,98.0,2.2,27.0,725.0,474.43,346.93
2017,10,7,13,15,899.0,97.0,2.35,26.5,704.0,424.75,306.39
2017,10,7,13,30,892.0,96.0,2.5,26.0,683.0,374.16,263.86
2017,10,7,13,45,881.0,94.5,2.7,26.0,654.0,321.36,218.46
2017,10,7,14,0,870.0,93.0,2.9,26.0,625.0,268.51,173.04
2017,10,7,14,15,855.5,91.0,3.0,25.5,589.5,208.16,123.75
2017,10,7,14,30,841.0,89.0,3.1,25.0,554.0,154.78,84.15
2017,10,7,14,45,820.0,86.5,3.25,25.0,512.5,101.79,54.18
2017,10,7,15,0,799.0,84.0,3.4,25.0,471.0,61.15,46.46
2017,10,7,15,15,771.5,81.0,3.45,24.5,425.5,60.22,45.93
2017,10,7,15,30,744.0,78.0,3.5,24.0,380.0,59.32,45.39
2017,10,7,15,45,704.5,73.5,3.55,23.5,331.0,52.06,39.36
2017,10,7,16,0,665.0,69.0,3.6,23.0,282.0,50.11,37.82
2017,10,7,16,15,609.0,63.0,3.55,22.0,232.5,46.87,35.15
2017,10,7,16,30,553.0,57.0,3.5,21.0,183.0,43.58,32.3
2017,10,7,16,45,460.5,48.5,3.5,20.5,135.5,37.99,27.17
2017,10,7,17,0,368.0,40.0,3.5,20.0,88.0,32.29,21.68
2017,10,7,17,15,222.0,26.5,3.5,19.0,51.5,21.66,10.04
2017,10,7,17,30,76.0,13.0,3.5,18.0,15.0,11.82,0.0
2017,10,7,17,45,38.0,6.5,3.55,17.0,7.5,0.0,0.0
2017,10,7,18,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,10,7,18,15,0.0,0.0,3.55,15.5,0.0,0.0,0.0
2017,10,7,18,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,10,7,18,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,10,7,19,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,10,7,19,15,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2017,10,7,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,10,7,19,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,10,7,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,10,7,20,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,10,7,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,10,7,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,10,7,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,10,7,21,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2017,10,7,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,10,7,21,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,10,7,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,10,7,22,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,10,7,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,10,7,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,10,7,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,10,7,23,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2017,10,7,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,10,7,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,10,8,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,10,8,0,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,10,8,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,10,8,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,10,8,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,10,8,1,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,10,8,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,10,8,1,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,10,8,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,10,8,2,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,10,8,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,10,8,2,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,10,8,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,10,8,3,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,10,8,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,10,8,3,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,10,8,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,10,8,4,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,10,8,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,10,8,4,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,10,8,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,10,8,5,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,10,8,5,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,10,8,5,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,10,8,6,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,10,8,6,15,98.5,9.5,2.4,12.5,14.0,65.11,0.0
2017,10,8,6,30,197.0,19.0,2.5,13.0,28.0,167.7,0.0
2017,10,8,6,45,344.5,29.5,2.6,13.5,70.5,297.61,230.82
2017,10,8,7,0,492.0,40.0,2.7,14.0,113.0,418.8,342.74
2017,10,8,7,15,570.5,47.0,2.85,14.5,163.0,495.07,408.93
2017,10,8,7,30,649.0,54.0,3.0,15.0,213.0,568.15,468.71
2017,10,8,7,45,704.5,58.0,3.2,15.5,265.0,628.35,515.94
2017,10,8,8,0,760.0,62.0,3.4,16.0,317.0,688.02,560.87
2017,10,8,8,15,792.0,65.5,3.45,16.5,366.5,727.56,588.54
2017,10,8,8,30,824.0,69.0,3.5,17.0,416.0,764.98,613.89
2017,10,8,8,45,851.0,70.5,3.6,18.0,462.0,793.33,631.03
2017,10,8,9,0,878.0,72.0,3.7,19.0,508.0,811.61,640.57
2017,10,8,9,15,894.0,74.0,3.65,19.5,548.5,825.83,647.64
2017,10,8,9,30,910.0,76.0,3.6,20.0,589.0,836.71,652.33
2017,10,8,9,45,911.5,82.0,3.6,20.5,621.0,837.02,649.85
2017,10,8,10,0,913.0,88.0,3.6,21.0,653.0,833.65,645.01
2017,10,8,10,15,922.0,89.5,3.6,21.0,680.5,827.6,639.69
2017,10,8,10,30,931.0,91.0,3.6,21.0,708.0,817.95,631.99
2017,10,8,10,45,936.5,92.0,3.6,21.5,727.5,801.53,618.47
2017,10,8,11,0,942.0,93.0,3.6,22.0,747.0,781.65,602.71
2017,10,8,11,15,945.5,94.0,3.6,22.0,759.0,756.97,584.68
2017,10,8,11,30,949.0,95.0,3.6,22.0,771.0,729.05,562.86
2017,10,8,11,45,951.0,95.0,3.6,22.5,775.0,696.09,536.02
2017,10,8,12,0,953.0,95.0,3.6,23.0,779.0,660.25,506.7
2017,10,8,12,15,952.0,94.5,3.6,23.0,774.0,619.54,474.22
2017,10,8,12,30,951.0,94.0,3.6,23.0,769.0,576.5,439.23
2017,10,8,12,45,938.0,98.0,3.6,23.5,753.5,529.58,399.67
2017,10,8,13,0,925.0,102.0,3.6,24.0,738.0,481.58,358.51
2017,10,8,13,15,918.5,101.0,3.6,24.0,716.5,431.1,315.25
2017,10,8,13,30,912.0,100.0,3.6,24.0,695.0,379.62,270.3
2017,10,8,13,45,691.0,159.5,3.65,24.0,599.5,307.8,215.71
2017,10,8,14,0,470.0,219.0,3.7,24.0,504.0,262.91,185.05
2017,10,8,14,15,671.5,154.5,3.65,24.0,536.0,217.42,139.58
2017,10,8,14,30,873.0,90.0,3.6,24.0,568.0,155.03,83.94
2017,10,8,14,45,864.0,84.5,3.6,24.0,528.5,98.69,52.37
2017,10,8,15,0,855.0,79.0,3.6,24.0,489.0,58.13,44.11
2017,10,8,15,15,830.0,75.5,3.5,23.5,442.0,56.66,43.11
2017,10,8,15,30,805.0,72.0,3.4,23.0,395.0,55.19,42.05
2017,10,8,15,45,643.0,89.5,3.3,23.0,326.5,64.12,49.84
2017,10,8,16,0,481.0,107.0,3.2,23.0,258.0,77.36,61.26
2017,10,8,16,15,422.5,93.5,3.0,22.5,209.5,68.77,53.93
2017,10,8,16,30,364.0,80.0,2.8,22.0,161.0,59.87,46.14
2017,10,8,16,45,237.5,59.0,2.6,21.5,106.5,44.68,32.72
2017,10,8,17,0,111.0,38.0,2.4,21.0,52.0,30.49,19.96
2017,10,8,17,15,62.5,21.0,2.45,20.5,28.0,17.25,5.98
2017,10,8,17,30,14.0,4.0,2.5,20.0,4.0,3.64,0.0
2017,10,8,17,45,7.0,2.0,2.55,19.5,2.0,0.0,0.0
2017,10,8,18,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,10,8,18,15,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,10,8,18,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,10,8,18,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,10,8,19,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,10,8,19,15,0.0,0.0,3.05,18.5,0.0,0.0,0.0
2017,10,8,19,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,10,8,19,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,10,8,20,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,10,8,20,15,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,10,8,20,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,10,8,20,45,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,10,8,21,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,10,8,21,15,0.0,0.0,3.15,17.5,0.0,0.0,0.0
2017,10,8,21,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,10,8,21,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,10,8,22,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,10,8,22,15,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2017,10,8,22,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,10,8,22,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,10,8,23,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,10,8,23,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2017,10,8,23,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,10,8,23,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,10,9,0,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,10,9,0,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,10,9,0,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,10,9,0,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2017,10,9,1,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,10,9,1,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,10,9,1,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,10,9,1,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2017,10,9,2,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,10,9,2,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2017,10,9,2,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,10,9,2,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,10,9,3,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,10,9,3,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2017,10,9,3,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,10,9,3,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,10,9,4,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,10,9,4,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2017,10,9,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,10,9,4,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,10,9,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,9,5,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,10,9,5,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,10,9,5,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,10,9,6,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,10,9,6,15,16.5,4.5,2.65,13.0,5.0,13.51,0.0
2017,10,9,6,30,33.0,9.0,2.6,13.0,10.0,36.19,0.0
2017,10,9,6,45,83.0,29.0,2.6,13.5,39.0,108.66,80.82
2017,10,9,7,0,133.0,49.0,2.6,14.0,68.0,170.45,138.54
2017,10,9,7,15,181.5,72.5,2.55,14.5,110.0,237.28,196.74
2017,10,9,7,30,230.0,96.0,2.5,15.0,152.0,304.29,253.47
2017,10,9,7,45,263.0,117.5,2.5,16.0,195.0,357.22,296.27
2017,10,9,8,0,296.0,139.0,2.5,17.0,238.0,409.95,337.33
2017,10,9,8,15,328.0,157.0,2.45,17.5,281.5,456.81,372.97
2017,10,9,8,30,360.0,175.0,2.4,18.0,325.0,503.07,407.09
2017,10,9,8,45,376.0,191.5,2.35,18.5,363.5,533.57,428.09
2017,10,9,9,0,392.0,208.0,2.3,19.0,402.0,562.55,447.54
2017,10,9,9,15,412.5,220.5,2.2,19.5,438.5,588.74,464.5
2017,10,9,9,30,433.0,233.0,2.1,20.0,475.0,613.11,479.77
2017,10,9,9,45,469.5,235.5,2.05,21.0,512.5,650.07,503.34
2017,10,9,10,0,506.0,238.0,2.0,22.0,550.0,671.73,515.63
2017,10,9,10,15,518.0,244.0,1.9,22.0,574.5,674.87,515.96
2017,10,9,10,30,530.0,250.0,1.8,22.0,599.0,675.41,514.58
2017,10,9,10,45,446.0,288.5,1.7,22.5,588.0,633.36,480.34
2017,10,9,11,0,362.0,327.0,1.6,23.0,577.0,585.35,442.53
2017,10,9,11,15,366.0,330.5,1.5,23.0,586.5,574.66,433.87
2017,10,9,11,30,370.0,334.0,1.4,23.0,596.0,562.41,423.74
2017,10,9,11,45,320.0,348.0,1.3,23.5,575.5,524.29,393.74
2017,10,9,12,0,270.0,362.0,1.2,24.0,555.0,488.01,365.4
2017,10,9,12,15,268.0,360.0,1.2,24.0,550.5,464.48,347.93
2017,10,9,12,30,266.0,358.0,1.2,24.0,546.0,444.09,332.38
2017,10,9,12,45,336.5,332.5,1.25,24.5,565.0,437.83,326.25
2017,10,9,13,0,407.0,307.0,1.3,25.0,584.0,424.37,313.8
2017,10,9,13,15,397.0,300.0,1.3,24.5,564.0,388.92,286.37
2017,10,9,13,30,387.0,293.0,1.3,24.0,544.0,353.95,258.97
2017,10,9,13,45,309.5,296.5,1.35,24.0,491.5,309.07,225.6
2017,10,9,14,0,232.0,300.0,1.4,24.0,439.0,276.36,202.41
2017,10,9,14,15,218.5,282.5,1.45,23.5,408.0,243.37,177.88
2017,10,9,14,30,205.0,265.0,1.5,23.0,377.0,212.01,155.67
2017,10,9,14,45,176.0,243.0,1.6,23.0,334.0,179.11,134.47
2017,10,9,15,0,147.0,221.0,1.7,23.0,291.0,155.35,125.93
2017,10,9,15,15,130.0,195.0,1.65,22.5,252.5,139.86,113.63
2017,10,9,15,30,113.0,169.0,1.6,22.0,214.0,123.75,100.6
2017,10,9,15,45,100.0,144.5,1.6,21.5,180.5,107.95,87.62
2017,10,9,16,0,87.0,120.0,1.6,21.0,147.0,91.57,73.89
2017,10,9,16,15,67.0,91.5,1.5,20.5,110.5,74.54,59.3
2017,10,9,16,30,47.0,63.0,1.4,20.0,74.0,53.2,40.71
2017,10,9,16,45,35.5,43.5,1.3,19.5,50.5,37.64,26.9
2017,10,9,17,0,24.0,24.0,1.2,19.0,27.0,20.79,11.89
2017,10,9,17,15,12.0,12.5,1.15,18.0,14.0,11.22,1.26
2017,10,9,17,30,0.0,1.0,1.1,17.0,1.0,0.91,0.0
2017,10,9,17,45,0.0,0.5,1.1,16.5,0.5,0.0,0.0
2017,10,9,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,10,9,18,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2017,10,9,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,9,18,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,10,9,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,9,19,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,9,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,9,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,9,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,9,20,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,10,9,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,9,20,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,10,9,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,10,9,21,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,10,9,21,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,10,9,21,45,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2017,10,9,22,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,10,9,22,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2017,10,9,22,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2017,10,9,22,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2017,10,9,23,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,10,9,23,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,10,9,23,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,10,9,23,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,10,10,0,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2017,10,10,0,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2017,10,10,0,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,10,10,0,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2017,10,10,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,10,10,1,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,10,10,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,10,10,1,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2017,10,10,2,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,10,10,2,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,10,10,2,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,10,10,2,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2017,10,10,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,10,10,3,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2017,10,10,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,10,10,3,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2017,10,10,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,10,4,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2017,10,10,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,10,10,4,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,10,10,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,10,10,5,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,10,10,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,10,5,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,10,10,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,10,6,15,4.5,2.5,1.25,13.0,2.5,4.83,0.0
2017,10,10,6,30,9.0,5.0,1.2,13.0,5.0,10.75,0.0
2017,10,10,6,45,28.5,18.5,1.2,13.0,22.0,42.53,28.01
2017,10,10,7,0,48.0,32.0,1.2,13.0,39.0,72.63,56.4
2017,10,10,7,15,72.5,56.5,1.15,13.5,71.5,122.56,99.91
2017,10,10,7,30,97.0,81.0,1.1,14.0,104.0,171.65,141.96
2017,10,10,7,45,120.5,108.5,1.05,14.5,144.0,223.66,185.21
2017,10,10,8,0,144.0,136.0,1.0,15.0,184.0,274.78,226.38
2017,10,10,8,15,165.0,162.0,0.9,15.5,224.5,321.02,262.16
2017,10,10,8,30,186.0,188.0,0.8,16.0,265.0,366.32,296.02
2017,10,10,8,45,203.0,211.0,0.75,17.0,303.5,403.51,322.16
2017,10,10,9,0,220.0,234.0,0.7,18.0,342.0,439.56,346.67
2017,10,10,9,15,235.5,253.0,0.85,18.5,377.0,468.28,367.11
2017,10,10,9,30,251.0,272.0,1.0,19.0,412.0,495.69,386.39
2017,10,10,9,45,362.0,258.5,1.15,20.0,473.0,574.88,444.48
2017,10,10,10,0,473.0,245.0,1.3,21.0,534.0,650.56,497.84
2017,10,10,10,15,485.0,251.0,1.4,21.0,558.0,653.96,499.25
2017,10,10,10,30,497.0,257.0,1.5,21.0,582.0,654.87,499.58
2017,10,10,10,45,457.5,281.0,1.65,21.5,586.5,632.53,481.8
2017,10,10,11,0,418.0,305.0,1.8,22.0,591.0,602.06,458.47
2017,10,10,11,15,422.5,308.0,1.8,22.0,601.5,590.19,449.23
2017,10,10,11,30,427.0,311.0,1.8,22.0,612.0,576.57,438.51
2017,10,10,11,45,392.0,326.5,1.85,22.5,603.5,548.0,415.8
2017,10,10,12,0,357.0,342.0,1.9,23.0,595.0,519.93,393.55
2017,10,10,12,15,355.0,340.5,1.95,23.0,591.0,496.23,375.5
2017,10,10,12,30,353.0,339.0,2.0,23.0,587.0,471.8,356.58
2017,10,10,12,45,451.0,280.5,2.05,23.0,590.5,446.56,336.69
2017,10,10,13,0,549.0,222.0,2.1,23.0,594.0,412.15,308.36
2017,10,10,13,15,543.0,216.0,2.1,22.5,575.0,372.76,276.27
2017,10,10,13,30,537.0,210.0,2.1,22.0,556.0,333.25,243.45
2017,10,10,13,45,429.5,248.0,2.15,22.0,517.0,300.1,217.9
2017,10,10,14,0,322.0,286.0,2.2,22.0,478.0,279.17,203.57
2017,10,10,14,15,332.0,251.0,2.15,21.5,439.0,233.06,167.05
2017,10,10,14,30,342.0,216.0,2.1,21.0,400.0,186.74,132.17
2017,10,10,14,45,250.5,209.5,2.1,21.0,339.0,153.88,114.48
2017,10,10,15,0,159.0,203.0,2.1,21.0,278.0,145.47,118.87
2017,10,10,15,15,179.5,181.0,2.05,20.5,257.5,132.18,108.19
2017,10,10,15,30,200.0,159.0,2.0,20.0,237.0,118.36,96.92
2017,10,10,15,45,165.0,147.0,2.0,19.5,205.5,109.69,89.89
2017,10,10,16,0,130.0,135.0,2.0,19.0,174.0,100.72,82.42
2017,10,10,16,15,102.5,109.5,2.05,18.5,136.5,83.41,67.48
2017,10,10,16,30,75.0,84.0,2.1,18.0,99.0,65.53,51.73
2017,10,10,16,45,45.0,60.5,2.15,17.5,69.0,49.62,37.42
2017,10,10,17,0,15.0,37.0,2.2,17.0,39.0,31.4,20.81
2017,10,10,17,15,7.5,18.5,2.25,16.5,19.5,16.31,2.92
2017,10,10,17,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,10,10,17,45,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2017,10,10,18,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,10,10,18,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2017,10,10,18,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,10,10,18,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,10,10,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,10,10,19,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2017,10,10,19,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,10,10,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,10,10,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,10,10,20,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2017,10,10,20,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,10,10,20,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,10,10,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,10,10,21,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,10,10,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,10,10,21,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,10,10,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,10,10,22,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,10,10,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,10,10,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
