Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,10,10,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,10,10,23,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,10,10,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,10,10,23,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,10,11,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,10,11,0,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2017,10,11,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,10,11,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,10,11,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,10,11,1,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,10,11,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,10,11,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,10,11,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,10,11,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,10,11,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,10,11,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,10,11,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,10,11,3,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,10,11,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,10,11,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,10,11,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,10,11,4,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,10,11,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,10,11,4,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,10,11,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,10,11,5,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,10,11,5,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,10,11,5,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,10,11,6,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,10,11,6,15,0.0,3.5,2.5,11.0,3.5,3.18,0.0
2017,10,11,6,30,0.0,7.0,2.5,11.0,7.0,6.37,0.0
2017,10,11,6,45,40.5,26.5,2.55,11.0,32.5,65.55,45.49
2017,10,11,7,0,81.0,46.0,2.6,11.0,58.0,118.47,95.58
2017,10,11,7,15,119.5,73.5,2.65,11.5,98.0,183.34,152.6
2017,10,11,7,30,158.0,101.0,2.7,12.0,138.0,247.0,207.51
2017,10,11,7,45,210.0,124.5,2.8,12.5,186.0,327.01,274.61
2017,10,11,8,0,262.0,148.0,2.9,13.0,234.0,395.01,330.14
2017,10,11,8,15,279.5,169.0,2.9,13.5,273.0,433.1,359.44
2017,10,11,8,30,297.0,190.0,2.9,14.0,312.0,470.19,387.25
2017,10,11,8,45,386.5,175.0,2.95,15.0,351.5,519.06,425.25
2017,10,11,9,0,476.0,160.0,3.0,16.0,391.0,586.11,475.6
2017,10,11,9,15,471.0,177.0,2.95,16.5,420.5,597.72,481.22
2017,10,11,9,30,466.0,194.0,2.9,17.0,450.0,606.82,485.23
2017,10,11,9,45,492.0,197.5,2.9,17.5,482.5,623.67,496.02
2017,10,11,10,0,518.0,201.0,2.9,18.0,515.0,638.06,504.78
2017,10,11,10,15,530.5,206.0,2.8,18.0,539.5,640.88,505.29
2017,10,11,10,30,543.0,211.0,2.7,18.0,564.0,641.13,503.95
2017,10,11,10,45,475.0,244.5,2.65,18.5,559.5,607.95,475.69
2017,10,11,11,0,407.0,278.0,2.6,19.0,555.0,565.92,441.46
2017,10,11,11,15,410.5,282.5,2.55,19.0,566.0,555.71,432.96
2017,10,11,11,30,414.0,287.0,2.5,19.0,577.0,543.78,422.92
2017,10,11,11,45,374.0,299.0,2.5,19.5,561.5,510.16,395.61
2017,10,11,12,0,334.0,311.0,2.5,20.0,546.0,477.66,369.29
2017,10,11,12,15,295.0,335.0,2.5,20.0,542.0,457.39,352.7
2017,10,11,12,30,256.0,359.0,2.5,20.0,538.0,437.0,336.11
2017,10,11,12,45,329.0,317.0,2.5,20.0,542.0,418.5,321.04
2017,10,11,13,0,402.0,275.0,2.5,20.0,546.0,393.05,299.52
2017,10,11,13,15,381.5,271.0,2.45,20.0,521.5,357.21,270.12
2017,10,11,13,30,361.0,267.0,2.4,20.0,497.0,322.77,241.73
2017,10,11,13,45,272.0,282.5,2.4,20.0,451.5,286.22,214.08
2017,10,11,14,0,183.0,298.0,2.4,20.0,406.0,262.08,197.5
2017,10,11,14,15,215.0,277.5,2.35,19.5,397.5,236.76,176.51
2017,10,11,14,30,247.0,257.0,2.3,19.0,389.0,208.23,154.42
2017,10,11,14,45,213.0,233.0,2.25,19.0,340.5,172.13,131.44
2017,10,11,15,0,179.0,209.0,2.2,19.0,292.0,148.82,122.67
2017,10,11,15,15,162.0,183.5,2.25,18.5,253.0,133.33,110.1
2017,10,11,15,30,145.0,158.0,2.3,18.0,214.0,117.23,96.79
2017,10,11,15,45,127.0,131.5,2.4,17.5,175.5,99.89,82.16
2017,10,11,16,0,109.0,105.0,2.5,17.0,137.0,81.85,66.65
2017,10,11,16,15,88.5,79.5,2.6,16.5,102.5,63.71,50.76
2017,10,11,16,30,68.0,54.0,2.7,16.0,68.0,44.75,33.9
2017,10,11,16,45,50.5,36.5,2.8,15.5,45.5,30.99,21.45
2017,10,11,17,0,33.0,19.0,2.9,15.0,23.0,16.7,8.44
2017,10,11,17,15,16.5,9.5,2.9,14.5,11.5,8.53,0.0
2017,10,11,17,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,10,11,17,45,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2017,10,11,18,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,10,11,18,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,10,11,18,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,11,18,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2017,10,11,19,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,10,11,19,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2017,10,11,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,10,11,19,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,10,11,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,10,11,20,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,10,11,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,10,11,20,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,10,11,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,10,11,21,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,10,11,21,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,10,11,21,45,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2017,10,11,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,10,11,22,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,10,11,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,10,11,22,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,10,11,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,10,11,23,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2017,10,11,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,10,11,23,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,10,12,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,10,12,0,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2017,10,12,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,10,12,0,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2017,10,12,1,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2017,10,12,1,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2017,10,12,1,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,10,12,1,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2017,10,12,2,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,10,12,2,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2017,10,12,2,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,10,12,2,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,10,12,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,10,12,3,15,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2017,10,12,3,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,10,12,3,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,10,12,4,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,10,12,4,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,10,12,4,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,10,12,4,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,10,12,5,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,10,12,5,15,0.0,0.0,3.45,9.5,0.0,0.0,0.0
2017,10,12,5,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,10,12,5,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,10,12,6,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,10,12,6,15,36.0,7.0,3.4,9.5,8.5,0.0,0.0
2017,10,12,6,30,72.0,14.0,3.4,10.0,17.0,55.56,0.0
2017,10,12,6,45,193.0,32.0,3.45,10.5,54.5,201.52,147.85
2017,10,12,7,0,314.0,50.0,3.5,11.0,92.0,306.69,252.97
2017,10,12,7,15,398.5,63.0,3.55,11.5,139.5,386.3,324.13
2017,10,12,7,30,483.0,76.0,3.6,12.0,187.0,471.0,396.36
2017,10,12,7,45,539.0,85.5,3.65,12.5,236.5,533.86,448.09
2017,10,12,8,0,595.0,95.0,3.7,13.0,286.0,596.4,497.48
2017,10,12,8,15,635.0,102.0,3.6,13.5,334.5,643.1,531.8
2017,10,12,8,30,675.0,109.0,3.5,14.0,383.0,688.05,563.65
2017,10,12,8,45,696.5,116.5,3.4,14.5,426.0,716.79,582.32
2017,10,12,9,0,718.0,124.0,3.3,15.0,469.0,742.82,598.62
2017,10,12,9,15,739.5,128.0,3.15,15.5,509.0,762.0,609.32
2017,10,12,9,30,761.0,132.0,3.0,16.0,549.0,778.06,617.6
2017,10,12,9,45,752.0,144.5,2.95,16.5,577.0,775.97,613.22
2017,10,12,10,0,743.0,157.0,2.9,17.0,605.0,770.58,606.45
2017,10,12,10,15,754.5,160.0,2.75,17.5,631.5,767.96,601.22
2017,10,12,10,30,766.0,163.0,2.6,18.0,658.0,762.01,593.57
2017,10,12,10,45,727.5,184.5,2.5,18.5,665.0,734.62,570.0
2017,10,12,11,0,689.0,206.0,2.4,19.0,672.0,705.18,545.24
2017,10,12,11,15,693.0,207.5,2.35,19.0,682.5,684.71,529.05
2017,10,12,11,30,697.0,209.0,2.3,19.0,693.0,661.61,510.71
2017,10,12,11,45,654.5,228.5,2.25,19.5,684.5,623.58,479.85
2017,10,12,12,0,612.0,248.0,2.2,20.0,676.0,584.11,447.99
2017,10,12,12,15,609.0,247.0,2.15,20.0,670.5,551.14,421.85
2017,10,12,12,30,606.0,246.0,2.1,20.0,665.0,516.87,394.23
2017,10,12,12,45,539.5,256.5,2.1,20.5,624.0,462.36,350.87
2017,10,12,13,0,473.0,267.0,2.1,21.0,583.0,412.27,310.87
2017,10,12,13,15,465.0,261.0,2.15,21.0,563.5,375.1,280.4
2017,10,12,13,30,457.0,255.0,2.2,21.0,544.0,338.14,249.6
2017,10,12,13,45,440.5,238.5,2.25,21.0,507.5,291.63,211.57
2017,10,12,14,0,424.0,222.0,2.3,21.0,471.0,246.84,175.22
2017,10,12,14,15,371.0,232.0,2.3,21.0,440.5,222.46,157.7
2017,10,12,14,30,318.0,242.0,2.3,21.0,410.0,197.39,142.27
2017,10,12,14,45,371.0,215.0,2.3,21.0,396.0,158.04,117.07
2017,10,12,15,0,424.0,188.0,2.3,21.0,382.0,125.86,102.45
2017,10,12,15,15,392.5,173.0,2.25,20.5,339.0,122.73,100.31
2017,10,12,15,30,361.0,158.0,2.2,20.0,296.0,113.55,92.9
2017,10,12,15,45,324.5,140.0,2.15,19.5,251.5,102.1,83.42
2017,10,12,16,0,288.0,122.0,2.1,19.0,207.0,90.27,73.39
2017,10,12,16,15,241.5,100.0,2.15,18.0,162.5,75.32,60.54
2017,10,12,16,30,195.0,78.0,2.2,17.0,118.0,59.87,46.91
2017,10,12,16,45,146.5,55.0,2.25,16.5,80.5,43.18,31.84
2017,10,12,17,0,98.0,32.0,2.3,16.0,43.0,25.86,15.86
2017,10,12,17,15,49.0,16.0,2.3,15.5,21.5,13.24,0.0
2017,10,12,17,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,10,12,17,45,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2017,10,12,18,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,10,12,18,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2017,10,12,18,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,10,12,18,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,10,12,19,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,10,12,19,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,10,12,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,10,12,19,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,10,12,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,10,12,20,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2017,10,12,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,10,12,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,10,12,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,10,12,21,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,10,12,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,10,12,21,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,10,12,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,10,12,22,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2017,10,12,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,10,12,22,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,10,12,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,10,12,23,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,10,12,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,10,12,23,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,10,13,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,10,13,0,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2017,10,13,0,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,10,13,0,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,10,13,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,10,13,1,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,10,13,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,10,13,1,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,10,13,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,10,13,2,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,10,13,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,10,13,2,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,10,13,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,10,13,3,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,10,13,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,10,13,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,10,13,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,10,13,4,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,10,13,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,10,13,4,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,10,13,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,10,13,5,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2017,10,13,5,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,10,13,5,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,10,13,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,10,13,6,15,19.0,5.0,1.65,9.5,5.5,0.0,0.0
2017,10,13,6,30,38.0,10.0,1.6,10.0,11.0,31.58,0.0
2017,10,13,6,45,133.5,30.0,1.6,10.5,45.5,159.42,112.62
2017,10,13,7,0,229.0,50.0,1.6,11.0,80.0,250.17,204.32
2017,10,13,7,15,306.0,66.0,1.7,11.5,125.0,325.97,271.36
2017,10,13,7,30,383.0,82.0,1.8,12.0,170.0,405.21,338.53
2017,10,13,7,45,449.0,92.5,1.95,13.0,218.5,471.57,392.45
2017,10,13,8,0,515.0,103.0,2.1,14.0,267.0,539.19,445.2
2017,10,13,8,15,555.5,111.5,2.1,14.5,313.0,585.1,479.34
2017,10,13,8,30,596.0,120.0,2.1,15.0,359.0,635.51,515.67
2017,10,13,8,45,633.5,124.0,2.15,15.5,404.0,672.44,541.32
2017,10,13,9,0,671.0,128.0,2.2,16.0,449.0,706.92,564.44
2017,10,13,9,15,693.0,133.0,2.1,16.5,487.5,727.45,576.04
2017,10,13,9,30,715.0,138.0,2.0,17.0,526.0,744.97,585.39
2017,10,13,9,45,728.5,142.5,1.95,18.0,558.5,752.08,586.49
2017,10,13,10,0,742.0,147.0,1.9,19.0,591.0,755.95,585.37
2017,10,13,10,15,753.5,149.5,1.85,19.5,617.0,752.87,580.31
2017,10,13,10,30,765.0,152.0,1.8,20.0,643.0,746.5,573.02
2017,10,13,10,45,747.5,165.0,1.8,20.5,655.5,726.46,556.05
2017,10,13,11,0,730.0,178.0,1.8,21.0,668.0,703.91,537.45
2017,10,13,11,15,734.5,179.0,1.75,21.0,678.5,682.54,520.74
2017,10,13,11,30,739.0,180.0,1.7,21.0,689.0,658.44,501.88
2017,10,13,11,45,707.0,195.0,1.7,21.5,683.5,622.37,473.22
2017,10,13,12,0,675.0,210.0,1.7,22.0,678.0,585.82,444.09
2017,10,13,12,15,672.5,209.0,1.75,22.0,672.5,551.09,417.29
2017,10,13,12,30,670.0,208.0,1.8,22.0,667.0,514.9,388.73
2017,10,13,12,45,680.0,199.0,1.85,22.5,657.5,476.24,356.9
2017,10,13,13,0,690.0,190.0,1.9,23.0,648.0,435.5,322.67
2017,10,13,13,15,680.5,187.0,1.95,23.0,627.0,390.93,285.59
2017,10,13,13,30,671.0,184.0,2.0,23.0,606.0,346.31,247.84
2017,10,13,13,45,623.0,192.0,2.1,23.0,570.0,299.89,209.8
2017,10,13,14,0,575.0,200.0,2.2,23.0,534.0,258.01,176.28
2017,10,13,14,15,555.5,193.0,2.25,22.5,500.0,213.65,142.05
2017,10,13,14,30,536.0,186.0,2.3,22.0,466.0,171.14,113.27
2017,10,13,14,45,494.5,181.0,2.35,22.0,423.5,131.37,94.5
2017,10,13,15,0,453.0,176.0,2.4,22.0,381.0,118.32,95.78
2017,10,13,15,15,421.5,163.0,2.35,21.5,338.5,111.61,90.54
2017,10,13,15,30,390.0,150.0,2.3,21.0,296.0,104.67,85.01
2017,10,13,15,45,349.5,133.5,2.25,20.5,251.0,98.09,79.67
2017,10,13,16,0,309.0,117.0,2.2,20.0,206.0,87.1,70.37
2017,10,13,16,15,259.0,96.5,2.25,19.0,162.0,73.02,58.28
2017,10,13,16,30,209.0,76.0,2.3,18.0,118.0,58.5,45.47
2017,10,13,16,45,154.0,53.5,2.35,17.5,79.5,42.08,30.68
2017,10,13,17,0,99.0,31.0,2.4,17.0,41.0,25.07,14.88
2017,10,13,17,15,49.5,15.5,2.45,16.0,20.5,12.83,0.0
2017,10,13,17,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,10,13,17,45,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2017,10,13,18,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,10,13,18,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2017,10,13,18,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,10,13,18,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,10,13,19,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,10,13,19,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,10,13,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,10,13,19,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,10,13,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,10,13,20,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2017,10,13,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,10,13,20,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,10,13,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,10,13,21,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,10,13,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,13,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,13,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,13,22,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,10,13,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,10,13,22,45,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2017,10,13,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,10,13,23,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,10,13,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,10,13,23,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,10,14,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,10,14,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,10,14,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,10,14,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,10,14,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,10,14,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,10,14,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,10,14,1,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,10,14,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,10,14,2,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,10,14,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,10,14,2,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,14,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,10,14,3,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2017,10,14,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,10,14,3,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2017,10,14,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,10,14,4,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2017,10,14,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,10,14,4,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,10,14,5,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,10,14,5,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,10,14,5,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,10,14,5,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,10,14,6,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,10,14,6,15,64.5,6.0,2.75,11.0,8.0,0.0,0.0
2017,10,14,6,30,129.0,12.0,2.8,11.0,16.0,86.85,0.0
2017,10,14,6,45,273.5,25.5,2.85,11.5,54.5,239.38,165.52
2017,10,14,7,0,418.0,39.0,2.9,12.0,93.0,358.98,293.09
2017,10,14,7,15,503.5,48.5,3.05,12.5,141.5,439.45,365.37
2017,10,14,7,30,589.0,58.0,3.2,13.0,190.0,522.89,436.12
2017,10,14,7,45,640.5,65.0,3.35,14.0,240.0,580.34,481.73
2017,10,14,8,0,692.0,72.0,3.5,15.0,290.0,637.48,524.96
2017,10,14,8,15,729.0,77.0,3.4,15.5,338.5,680.09,555.44
2017,10,14,8,30,766.0,82.0,3.3,16.0,387.0,716.3,580.01
2017,10,14,8,45,787.0,87.5,3.25,16.5,431.0,743.37,597.27
2017,10,14,9,0,808.0,93.0,3.2,17.0,475.0,767.51,612.04
2017,10,14,9,15,827.5,96.0,3.1,17.5,515.5,784.48,621.08
2017,10,14,9,30,847.0,99.0,3.0,18.0,556.0,798.12,627.66
2017,10,14,9,45,842.0,108.5,2.9,18.5,586.0,796.29,623.15
2017,10,14,10,0,837.0,118.0,2.8,19.0,616.0,790.94,616.41
2017,10,14,10,15,848.0,120.0,2.75,19.0,642.5,786.51,611.97
2017,10,14,10,30,859.0,122.0,2.7,19.0,669.0,778.54,605.17
2017,10,14,10,45,829.0,139.0,2.65,19.5,679.5,752.57,583.54
2017,10,14,11,0,799.0,156.0,2.6,20.0,690.0,726.8,561.66
2017,10,14,11,15,803.5,157.0,2.5,20.5,701.0,703.88,542.23
2017,10,14,11,30,808.0,158.0,2.4,21.0,712.0,678.04,520.54
2017,10,14,11,45,774.5,173.5,2.35,21.5,706.0,640.02,489.73
2017,10,14,12,0,741.0,189.0,2.3,22.0,700.0,601.33,458.32
2017,10,14,12,15,739.0,188.5,2.25,22.0,695.0,565.03,429.46
2017,10,14,12,30,737.0,188.0,2.2,22.0,690.0,527.05,398.72
2017,10,14,12,45,770.0,170.5,2.15,22.5,685.5,488.48,365.99
2017,10,14,13,0,803.0,153.0,2.1,23.0,681.0,445.81,329.14
2017,10,14,13,15,794.0,150.5,2.05,23.0,659.5,396.94,287.81
2017,10,14,13,30,785.0,148.0,2.0,23.0,638.0,347.72,245.55
2017,10,14,13,45,727.0,161.5,1.95,23.5,599.5,299.19,204.89
2017,10,14,14,0,669.0,175.0,1.9,24.0,561.0,255.81,169.76
2017,10,14,14,15,650.0,169.0,1.8,23.5,525.5,207.89,132.9
2017,10,14,14,30,631.0,163.0,1.7,23.0,490.0,161.86,102.51
2017,10,14,14,45,586.0,161.0,1.65,23.0,446.0,117.8,83.57
2017,10,14,15,0,541.0,159.0,1.6,23.0,402.0,107.86,86.55
2017,10,14,15,15,507.0,148.5,1.45,22.5,357.5,102.53,82.43
2017,10,14,15,30,473.0,138.0,1.3,22.0,313.0,97.03,78.1
2017,10,14,15,45,423.0,125.0,1.15,22.0,265.5,89.44,71.73
2017,10,14,16,0,373.0,112.0,1.0,22.0,218.0,81.59,65.01
2017,10,14,16,15,316.0,94.0,1.1,21.0,171.5,69.68,54.86
2017,10,14,16,30,259.0,76.0,1.2,20.0,125.0,58.62,45.14
2017,10,14,16,45,187.0,54.0,1.3,19.5,83.5,42.47,30.66
2017,10,14,17,0,115.0,32.0,1.4,19.0,42.0,25.81,15.01
2017,10,14,17,15,57.5,16.0,1.4,18.5,21.0,13.19,0.0
2017,10,14,17,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,10,14,17,45,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2017,10,14,18,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,10,14,18,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2017,10,14,18,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,10,14,18,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,10,14,19,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,10,14,19,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,10,14,19,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,10,14,19,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,10,14,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,10,14,20,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2017,10,14,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,14,20,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,10,14,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,14,21,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,14,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,14,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,14,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,14,22,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2017,10,14,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,14,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,10,14,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,14,23,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2017,10,14,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,10,14,23,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,10,15,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,10,15,0,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2017,10,15,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,10,15,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,10,15,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,10,15,1,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,10,15,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,10,15,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,10,15,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,10,15,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,10,15,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,10,15,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,10,15,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,10,15,3,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,10,15,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,10,15,3,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,10,15,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,10,15,4,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2017,10,15,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,10,15,4,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,10,15,5,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,10,15,5,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,10,15,5,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,10,15,5,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,10,15,6,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,10,15,6,15,20.5,4.0,2.9,11.0,4.5,0.0,0.0
2017,10,15,6,30,41.0,8.0,2.9,11.0,9.0,31.28,0.0
2017,10,15,6,45,135.5,27.0,2.95,11.5,42.0,151.94,98.85
2017,10,15,7,0,230.0,46.0,3.0,12.0,75.0,243.99,198.33
2017,10,15,7,15,307.5,62.5,3.05,12.5,119.5,320.41,266.86
2017,10,15,7,30,385.0,79.0,3.1,13.0,164.0,400.16,335.26
2017,10,15,7,45,438.5,91.5,3.15,13.5,210.5,459.52,384.67
2017,10,15,8,0,492.0,104.0,3.2,14.0,257.0,519.56,432.71
2017,10,15,8,15,533.5,113.5,3.15,14.5,303.5,566.66,468.63
2017,10,15,8,30,575.0,123.0,3.1,15.0,350.0,612.86,502.64
2017,10,15,8,45,601.0,131.5,3.05,16.0,392.0,649.5,527.1
2017,10,15,9,0,627.0,140.0,3.0,17.0,434.0,679.34,545.87
2017,10,15,9,15,649.5,145.5,2.85,17.5,472.5,700.59,558.48
2017,10,15,9,30,672.0,151.0,2.7,18.0,511.0,718.89,568.64
2017,10,15,9,45,672.5,161.5,2.6,19.0,540.0,722.12,566.48
2017,10,15,10,0,673.0,172.0,2.5,20.0,569.0,722.31,562.25
2017,10,15,10,15,685.5,175.0,2.4,20.5,594.5,721.08,558.44
2017,10,15,10,30,698.0,178.0,2.3,21.0,620.0,716.68,552.36
2017,10,15,10,45,672.5,194.5,2.2,21.5,630.0,694.95,533.33
2017,10,15,11,0,647.0,211.0,2.1,22.0,640.0,671.2,513.1
2017,10,15,11,15,611.0,212.5,2.0,22.5,623.0,622.04,475.16
2017,10,15,11,30,575.0,214.0,1.9,23.0,606.0,576.39,439.72
2017,10,15,11,45,582.5,229.0,1.85,23.5,627.5,569.48,432.15
2017,10,15,12,0,590.0,244.0,1.8,24.0,649.0,559.6,421.95
2017,10,15,12,15,587.5,243.5,1.7,24.5,643.5,528.3,396.2
2017,10,15,12,30,585.0,243.0,1.6,25.0,638.0,495.71,369.34
2017,10,15,12,45,642.0,214.5,1.5,25.5,640.5,466.6,344.33
2017,10,15,13,0,699.0,186.0,1.4,26.0,643.0,429.43,312.33
2017,10,15,13,15,689.5,183.0,1.3,26.0,621.5,384.59,275.21
2017,10,15,13,30,680.0,180.0,1.2,26.0,600.0,339.71,237.61
2017,10,15,13,45,607.5,196.0,1.15,26.5,559.0,293.46,200.79
2017,10,15,14,0,535.0,212.0,1.1,27.0,518.0,254.03,170.75
2017,10,15,14,15,515.5,204.0,1.0,26.5,484.0,211.11,138.93
2017,10,15,14,30,496.0,196.0,0.9,26.0,450.0,170.11,112.63
2017,10,15,14,45,442.0,192.0,0.85,26.0,405.0,133.21,97.42
2017,10,15,15,0,388.0,188.0,0.8,26.0,360.0,131.54,104.88
2017,10,15,15,15,357.0,172.0,0.75,25.5,317.5,122.0,97.45
2017,10,15,15,30,326.0,156.0,0.7,25.0,275.0,112.14,89.65
2017,10,15,15,45,279.0,136.5,0.7,24.5,228.5,99.61,79.46
2017,10,15,16,0,232.0,117.0,0.7,24.0,182.0,86.66,68.7
2017,10,15,16,15,189.5,93.5,0.75,23.5,139.5,70.64,55.05
2017,10,15,16,30,147.0,70.0,0.8,23.0,97.0,54.04,40.61
2017,10,15,16,45,100.5,45.5,0.9,22.5,61.5,36.08,24.81
2017,10,15,17,0,54.0,21.0,1.0,22.0,26.0,17.3,7.77
2017,10,15,17,15,27.0,10.5,1.0,21.5,13.0,8.81,0.0
2017,10,15,17,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,15,17,45,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2017,10,15,18,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,10,15,18,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2017,10,15,18,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,15,18,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,10,15,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,15,19,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,10,15,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,15,19,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,15,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,15,20,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2017,10,15,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,15,20,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,15,21,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,15,21,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2017,10,15,21,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,15,21,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,10,15,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,15,22,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2017,10,15,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,15,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,15,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,15,23,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,15,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,15,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,16,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,16,0,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2017,10,16,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,16,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,16,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,16,1,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2017,10,16,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,16,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,16,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,16,2,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2017,10,16,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,16,2,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,10,16,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,16,3,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2017,10,16,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,16,3,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,10,16,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,16,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,10,16,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,10,16,4,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,10,16,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,16,5,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2017,10,16,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,10,16,5,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,10,16,6,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,10,16,6,15,0.0,3.0,1.7,11.5,3.0,0.0,0.0
2017,10,16,6,30,0.0,6.0,1.7,12.0,6.0,5.46,0.0
2017,10,16,6,45,96.0,25.5,1.75,12.5,37.0,109.79,65.71
2017,10,16,7,0,192.0,45.0,1.8,13.0,68.0,217.53,174.72
2017,10,16,7,15,264.5,63.5,1.85,13.5,111.5,291.96,240.76
2017,10,16,7,30,337.0,82.0,1.9,14.0,155.0,369.25,306.37
2017,10,16,7,45,416.0,92.0,1.95,15.0,205.0,442.38,365.93
2017,10,16,8,0,495.0,102.0,2.0,16.0,255.0,517.44,424.45
2017,10,16,8,15,600.5,86.5,1.9,16.5,301.0,588.89,478.57
2017,10,16,8,30,706.0,71.0,1.8,17.0,347.0,651.02,522.27
2017,10,16,8,45,687.5,99.5,1.7,17.5,393.5,678.62,539.16
2017,10,16,9,0,669.0,128.0,1.6,18.0,440.0,696.71,548.94
2017,10,16,9,15,692.0,133.0,1.6,18.5,478.5,717.67,561.46
2017,10,16,9,30,715.0,138.0,1.6,19.0,517.0,735.62,571.69
2017,10,16,9,45,727.5,143.0,1.65,20.0,549.0,742.23,573.09
2017,10,16,10,0,740.0,148.0,1.7,21.0,581.0,745.62,572.24
2017,10,16,10,15,752.0,151.0,1.7,21.5,607.5,743.23,568.09
2017,10,16,10,30,764.0,154.0,1.7,22.0,634.0,737.54,561.68
2017,10,16,10,45,667.5,180.0,1.7,22.5,608.0,674.31,513.65
2017,10,16,11,0,571.0,206.0,1.7,23.0,582.0,607.8,463.56
2017,10,16,11,15,560.0,214.0,1.6,23.5,587.5,587.12,446.35
2017,10,16,11,30,549.0,222.0,1.5,24.0,593.0,564.89,427.64
2017,10,16,11,45,373.0,272.0,1.45,24.5,525.0,476.16,359.93
2017,10,16,12,0,197.0,322.0,1.4,25.0,457.0,399.39,301.17
2017,10,16,12,15,406.0,259.5,1.3,25.5,533.0,445.38,334.28
2017,10,16,12,30,615.0,197.0,1.2,26.0,609.0,470.16,348.7
2017,10,16,12,45,599.0,197.0,1.15,26.5,592.5,430.41,316.1
2017,10,16,13,0,583.0,197.0,1.1,27.0,576.0,389.51,282.73
2017,10,16,13,15,516.0,213.5,0.95,27.0,541.0,346.41,248.57
2017,10,16,13,30,449.0,230.0,0.8,27.0,506.0,308.24,218.61
2017,10,16,13,45,450.5,218.0,0.7,27.5,484.0,270.43,187.25
2017,10,16,14,0,452.0,206.0,0.6,28.0,462.0,232.28,156.26
2017,10,16,14,15,396.0,217.0,0.45,27.5,431.5,208.07,140.48
2017,10,16,14,30,340.0,228.0,0.3,27.0,401.0,183.25,127.3
2017,10,16,14,45,386.0,202.0,0.2,27.0,383.5,142.58,112.47
2017,10,16,15,0,432.0,176.0,0.1,27.0,366.0,119.15,93.79
2017,10,16,15,15,400.0,162.0,0.25,26.5,323.0,116.17,92.02
2017,10,16,15,30,368.0,148.0,0.4,26.0,280.0,107.4,85.25
2017,10,16,15,45,320.0,130.5,0.6,25.5,234.0,95.99,76.1
2017,10,16,16,0,272.0,113.0,0.8,25.0,188.0,84.22,66.36
2017,10,16,16,15,225.0,91.0,0.95,23.5,144.5,69.07,53.69
2017,10,16,16,30,178.0,69.0,1.1,22.0,101.0,53.4,40.19
2017,10,16,16,45,89.0,48.5,1.25,21.0,64.5,39.38,27.66
2017,10,16,17,0,0.0,28.0,1.4,20.0,28.0,24.14,12.67
2017,10,16,17,15,0.0,14.0,1.4,19.5,14.0,12.73,0.0
2017,10,16,17,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,16,17,45,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2017,10,16,18,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,10,16,18,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2017,10,16,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,10,16,18,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,10,16,19,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,10,16,19,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2017,10,16,19,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,10,16,19,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,10,16,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,10,16,20,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,16,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,16,20,45,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2017,10,16,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,16,21,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2017,10,16,21,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,10,16,21,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2017,10,16,22,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,10,16,22,15,0.0,0.0,0.45,17.5,0.0,0.0,0.0
2017,10,16,22,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,10,16,22,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2017,10,16,23,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,10,16,23,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2017,10,16,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,10,16,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,17,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,17,0,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,17,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,10,17,0,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,10,17,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,10,17,1,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2017,10,17,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,17,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,17,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,17,2,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,10,17,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,10,17,2,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,10,17,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,10,17,3,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2017,10,17,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,10,17,3,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2017,10,17,4,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,10,17,4,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,10,17,4,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,10,17,4,45,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2017,10,17,5,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2017,10,17,5,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2017,10,17,5,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,10,17,5,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,10,17,6,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,10,17,6,15,0.0,1.5,0.6,14.0,1.5,0.0,0.0
2017,10,17,6,30,0.0,3.0,0.6,14.0,3.0,2.73,0.0
2017,10,17,6,45,7.0,21.0,0.6,14.0,21.5,26.94,10.39
2017,10,17,7,0,14.0,39.0,0.6,14.0,40.0,55.03,39.81
2017,10,17,7,15,52.0,61.5,0.55,14.5,72.0,108.39,86.33
2017,10,17,7,30,90.0,84.0,0.5,15.0,104.0,173.25,141.38
2017,10,17,7,45,116.0,107.5,0.5,15.5,139.0,219.91,180.05
2017,10,17,8,0,142.0,131.0,0.5,16.0,174.0,266.18,217.28
2017,10,17,8,15,186.0,143.0,0.45,16.5,209.0,309.8,251.69
2017,10,17,8,30,230.0,155.0,0.4,17.0,244.0,368.8,296.56
2017,10,17,8,45,224.5,175.0,0.4,17.5,270.0,385.67,307.23
2017,10,17,9,0,219.0,195.0,0.4,18.0,296.0,386.93,306.49
2017,10,17,9,15,342.0,189.0,0.45,18.5,362.0,484.45,380.36
2017,10,17,9,30,465.0,183.0,0.5,19.0,428.0,581.84,450.22
2017,10,17,9,45,512.5,179.5,0.55,20.0,465.0,606.97,465.32
2017,10,17,10,0,560.0,176.0,0.6,21.0,502.0,629.41,479.08
2017,10,17,10,15,525.5,209.5,0.65,21.5,525.5,626.35,473.95
2017,10,17,10,30,491.0,243.0,0.7,22.0,549.0,620.4,467.23
2017,10,17,10,45,551.0,216.5,0.8,23.0,569.5,620.69,466.9
2017,10,17,11,0,611.0,190.0,0.9,24.0,590.0,621.02,466.15
2017,10,17,11,15,577.0,206.0,0.85,24.0,588.5,587.99,440.87
2017,10,17,11,30,543.0,222.0,0.8,24.0,587.0,558.61,418.28
2017,10,17,11,45,565.5,215.0,0.8,24.5,596.5,541.35,404.35
2017,10,17,12,0,588.0,208.0,0.8,25.0,606.0,521.11,387.84
2017,10,17,12,15,505.0,237.0,0.75,25.0,577.0,474.96,352.55
2017,10,17,12,30,422.0,266.0,0.7,25.0,548.0,432.7,320.35
2017,10,17,12,45,463.0,245.0,0.7,25.5,548.5,407.67,299.77
2017,10,17,13,0,504.0,224.0,0.7,26.0,549.0,378.61,275.25
2017,10,17,13,15,531.0,206.5,0.8,26.0,538.5,343.53,246.49
2017,10,17,13,30,558.0,189.0,0.9,26.0,528.0,305.5,214.54
2017,10,17,13,45,506.0,196.0,1.0,26.0,493.0,264.72,182.6
2017,10,17,14,0,454.0,203.0,1.1,26.0,458.0,228.4,155.19
2017,10,17,14,15,401.0,213.0,1.2,25.5,428.0,204.09,139.43
2017,10,17,14,30,348.0,223.0,1.3,25.0,398.0,178.89,126.21
2017,10,17,14,45,342.5,204.5,1.4,25.0,365.0,141.63,113.56
2017,10,17,15,0,337.0,186.0,1.5,25.0,332.0,130.06,104.37
2017,10,17,15,15,317.5,167.5,1.45,24.0,294.0,119.03,95.83
2017,10,17,15,30,298.0,149.0,1.4,23.0,256.0,107.6,86.77
2017,10,17,15,45,278.5,129.5,1.4,22.5,218.0,95.11,76.43
2017,10,17,16,0,259.0,110.0,1.4,22.0,180.0,82.16,65.48
2017,10,17,16,15,216.0,89.5,1.4,20.5,140.0,67.98,53.42
2017,10,17,16,30,173.0,69.0,1.4,19.0,100.0,53.34,40.59
2017,10,17,16,45,120.5,48.0,1.45,18.0,66.5,37.86,26.62
2017,10,17,17,0,68.0,27.0,1.5,17.0,33.0,21.87,10.48
2017,10,17,17,15,34.0,13.5,1.6,16.5,16.5,12.28,0.0
2017,10,17,17,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,10,17,17,45,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2017,10,17,18,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,10,17,18,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2017,10,17,18,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,10,17,18,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,10,17,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,10,17,19,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2017,10,17,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,10,17,19,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,10,17,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,10,17,20,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2017,10,17,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,10,17,20,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,10,17,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,10,17,21,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,10,17,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,17,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,17,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,17,22,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,10,17,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,17,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,17,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,17,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,17,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,17,23,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,10,18,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,18,0,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2017,10,18,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,10,18,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,10,18,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,10,18,1,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,10,18,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,10,18,1,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,10,18,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,10,18,2,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2017,10,18,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,18,2,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,10,18,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,10,18,3,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,10,18,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,10,18,3,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,10,18,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,10,18,4,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,10,18,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,10,18,4,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,10,18,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,10,18,5,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,18,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,18,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,10,18,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,10,18,6,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,10,18,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,10,18,6,45,48.0,21.0,0.8,10.5,26.5,69.89,32.52
2017,10,18,7,0,96.0,42.0,0.7,11.0,53.0,137.07,108.23
2017,10,18,7,15,142.0,63.5,0.6,11.5,88.5,196.24,161.01
2017,10,18,7,30,188.0,85.0,0.5,12.0,124.0,255.78,211.71
2017,10,18,7,45,222.5,104.5,0.45,12.5,162.5,304.75,251.96
2017,10,18,8,0,257.0,124.0,0.4,13.0,201.0,353.94,290.79
2017,10,18,8,15,314.0,129.0,0.35,13.5,239.0,400.56,326.86
2017,10,18,8,30,371.0,134.0,0.3,14.0,277.0,464.11,374.06
2017,10,18,8,45,493.5,136.5,0.3,14.5,349.0,560.34,445.08
2017,10,18,9,0,616.0,139.0,0.3,15.0,421.0,661.45,515.89
2017,10,18,9,15,542.5,159.5,0.4,15.5,423.0,619.34,482.43
2017,10,18,9,30,469.0,180.0,0.5,16.0,425.0,579.61,452.2
2017,10,18,9,45,593.5,166.0,0.6,17.0,495.5,651.86,504.46
2017,10,18,10,0,718.0,152.0,0.7,18.0,566.0,726.67,555.29
2017,10,18,10,15,729.5,155.0,0.8,18.5,591.5,724.04,551.49
2017,10,18,10,30,741.0,158.0,0.9,19.0,617.0,718.18,546.37
2017,10,18,10,45,747.0,161.0,1.0,19.5,634.5,705.2,536.17
2017,10,18,11,0,753.0,164.0,1.1,20.0,652.0,689.2,523.73
2017,10,18,11,15,757.0,165.0,1.2,20.0,662.5,666.98,507.7
2017,10,18,11,30,761.0,166.0,1.3,20.0,673.0,642.02,489.36
2017,10,18,11,45,757.5,168.0,1.45,20.5,674.0,610.97,465.58
2017,10,18,12,0,754.0,170.0,1.6,21.0,675.0,577.88,439.71
2017,10,18,12,15,751.0,169.0,1.7,21.0,669.0,540.53,410.62
2017,10,18,12,30,748.0,168.0,1.8,21.0,663.0,501.58,379.5
2017,10,18,12,45,721.0,175.0,1.95,21.0,644.5,457.9,344.26
2017,10,18,13,0,694.0,182.0,2.1,21.0,626.0,414.96,308.8
2017,10,18,13,15,683.5,179.0,2.2,20.5,604.5,370.3,271.55
2017,10,18,13,30,673.0,176.0,2.3,20.0,583.0,325.7,233.65
2017,10,18,13,45,575.5,185.5,2.45,20.0,522.0,270.27,190.04
2017,10,18,14,0,478.0,195.0,2.6,20.0,461.0,224.7,155.98
2017,10,18,14,15,540.0,176.0,2.65,19.5,459.0,187.28,124.41
2017,10,18,14,30,602.0,157.0,2.7,19.0,457.0,143.27,93.54
2017,10,18,14,45,577.0,149.0,2.75,19.0,417.5,100.6,81.69
2017,10,18,15,0,552.0,141.0,2.8,19.0,378.0,96.82,78.7
2017,10,18,15,15,517.0,131.5,2.8,18.5,334.5,91.82,74.73
2017,10,18,15,30,482.0,122.0,2.8,18.0,291.0,86.68,70.55
2017,10,18,15,45,441.0,109.0,2.8,17.5,246.5,78.8,63.88
2017,10,18,16,0,400.0,96.0,2.8,17.0,202.0,70.65,56.79
2017,10,18,16,15,338.0,80.0,2.75,16.0,157.0,59.84,47.26
2017,10,18,16,30,276.0,64.0,2.7,15.0,112.0,48.67,37.13
2017,10,18,16,45,200.0,45.0,2.65,14.5,73.5,34.72,24.2
2017,10,18,17,0,124.0,26.0,2.6,14.0,35.0,20.31,8.67
2017,10,18,17,15,62.0,13.0,2.6,13.5,17.5,11.82,0.0
2017,10,18,17,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,10,18,17,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,10,18,18,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,10,18,18,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2017,10,18,18,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,10,18,18,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,10,18,19,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,10,18,19,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,10,18,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,10,18,19,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,10,18,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,10,18,20,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2017,10,18,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,10,18,20,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,10,18,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,10,18,21,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,10,18,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,10,18,21,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,10,18,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,10,18,22,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,10,18,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,10,18,22,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,10,18,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,10,18,23,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,10,18,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,10,18,23,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,10,19,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,10,19,0,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,10,19,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,10,19,0,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,10,19,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,10,19,1,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,10,19,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,10,19,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,10,19,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,10,19,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,10,19,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,10,19,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,10,19,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,10,19,3,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,10,19,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,10,19,3,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,10,19,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,10,19,4,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,10,19,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,10,19,4,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,10,19,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,10,19,5,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,10,19,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,10,19,5,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,10,19,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,10,19,6,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,10,19,6,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,10,19,6,45,175.5,17.0,2.3,11.5,36.5,156.4,67.25
2017,10,19,7,0,351.0,34.0,2.4,12.0,73.0,303.14,242.65
2017,10,19,7,15,440.0,42.5,2.4,12.0,116.5,380.68,315.19
2017,10,19,7,30,529.0,51.0,2.4,12.0,160.0,461.71,385.48
2017,10,19,7,45,579.5,58.0,2.45,12.5,206.0,515.81,430.5
2017,10,19,8,0,630.0,65.0,2.5,13.0,252.0,569.85,472.98
2017,10,19,8,15,425.0,108.5,2.45,13.0,244.0,471.44,392.43
2017,10,19,8,30,220.0,152.0,2.4,13.0,236.0,356.05,295.79
2017,10,19,8,45,155.0,172.5,2.4,13.5,235.0,314.01,259.65
2017,10,19,9,0,90.0,193.0,2.4,14.0,234.0,270.74,221.9
2017,10,19,9,15,150.0,210.0,2.4,14.0,285.5,344.98,282.5
2017,10,19,9,30,210.0,227.0,2.4,14.0,337.0,404.81,330.01
2017,10,19,9,45,173.0,244.0,2.4,14.5,338.0,389.17,314.98
2017,10,19,10,0,136.0,261.0,2.4,15.0,339.0,373.07,300.08
2017,10,19,10,15,85.0,254.0,2.45,15.0,303.5,310.11,249.04
2017,10,19,10,30,34.0,247.0,2.5,15.0,268.0,261.23,208.82
2017,10,19,10,45,53.0,267.5,2.55,15.5,301.5,291.04,232.3
2017,10,19,11,0,72.0,288.0,2.6,16.0,335.0,319.11,253.82
2017,10,19,11,15,56.0,281.5,2.7,16.0,318.5,296.91,235.76
2017,10,19,11,30,40.0,275.0,2.8,16.0,302.0,275.93,218.87
2017,10,19,11,45,40.5,276.5,2.9,16.0,303.5,273.03,216.51
2017,10,19,12,0,41.0,278.0,3.0,16.0,305.0,269.92,213.95
2017,10,19,12,15,98.5,294.5,3.05,16.0,359.0,308.11,244.09
2017,10,19,12,30,156.0,311.0,3.1,16.0,413.0,341.0,269.1
2017,10,19,12,45,160.5,304.0,3.2,16.0,407.5,324.8,255.58
2017,10,19,13,0,165.0,297.0,3.3,16.0,402.0,308.0,241.54
2017,10,19,13,15,165.0,287.5,3.25,16.0,389.0,287.25,224.2
2017,10,19,13,30,165.0,278.0,3.2,16.0,376.0,266.39,206.68
2017,10,19,13,45,106.0,253.5,3.2,16.0,315.5,226.7,176.45
2017,10,19,14,0,47.0,229.0,3.2,16.0,255.0,189.97,149.31
2017,10,19,14,15,46.5,215.0,3.15,16.0,239.5,173.71,136.53
2017,10,19,14,30,46.0,201.0,3.1,16.0,224.0,157.59,124.28
2017,10,19,14,45,23.0,144.0,3.1,16.0,155.5,115.12,95.28
2017,10,19,15,0,0.0,87.0,3.1,16.0,87.0,76.31,61.75
2017,10,19,15,15,0.0,77.5,3.1,15.5,77.5,68.25,54.96
2017,10,19,15,30,0.0,68.0,3.1,15.0,68.0,60.11,47.97
2017,10,19,15,45,0.0,57.5,3.1,15.0,57.5,50.78,39.73
2017,10,19,16,0,0.0,47.0,3.1,15.0,47.0,41.47,31.39
2017,10,19,16,15,0.0,37.0,3.0,14.5,37.0,32.61,23.41
2017,10,19,16,30,0.0,27.0,2.9,14.0,27.0,23.77,15.35
2017,10,19,16,45,0.0,18.0,2.8,14.0,18.0,15.83,7.95
2017,10,19,17,0,0.0,9.0,2.7,14.0,9.0,7.9,0.0
2017,10,19,17,15,0.0,4.5,2.65,13.5,4.5,4.09,0.0
2017,10,19,17,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,10,19,17,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,10,19,18,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,10,19,18,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,10,19,18,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,19,18,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,10,19,19,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,10,19,19,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,10,19,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,10,19,19,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,10,19,20,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,10,19,20,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,10,19,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,10,19,20,45,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2017,10,19,21,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,10,19,21,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,10,19,21,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,10,19,21,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2017,10,19,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,10,19,22,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2017,10,19,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,10,19,22,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2017,10,19,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,10,19,23,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2017,10,19,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,10,19,23,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,10,20,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,10,20,0,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2017,10,20,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,10,20,0,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,10,20,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,10,20,1,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,10,20,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,10,20,1,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,10,20,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,10,20,2,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,10,20,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,10,20,2,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,10,20,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,10,20,3,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,10,20,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,10,20,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,10,20,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,10,20,4,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2017,10,20,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,10,20,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,10,20,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,20,5,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,10,20,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,20,5,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,20,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,20,6,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,20,6,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,10,20,6,45,7.0,18.5,1.4,10.5,19.0,23.72,3.01
2017,10,20,7,0,14.0,37.0,1.4,11.0,38.0,53.89,38.64
2017,10,20,7,15,32.5,57.0,1.45,11.5,62.5,89.79,71.01
2017,10,20,7,30,51.0,77.0,1.5,12.0,87.0,124.78,101.9
2017,10,20,7,45,64.0,97.5,1.6,12.5,114.0,156.44,129.3
2017,10,20,8,0,77.0,118.0,1.7,13.0,141.0,187.76,155.78
2017,10,20,8,15,89.0,136.5,1.8,13.0,167.0,215.32,178.85
2017,10,20,8,30,101.0,155.0,1.9,13.0,193.0,255.88,212.05
2017,10,20,8,45,208.5,165.5,2.0,13.5,255.5,345.62,286.48
2017,10,20,9,0,316.0,176.0,2.1,14.0,318.0,450.13,369.6
2017,10,20,9,15,333.0,189.5,2.1,14.0,350.5,474.21,386.86
2017,10,20,9,30,350.0,203.0,2.1,14.0,383.0,496.67,403.13
2017,10,20,9,45,569.0,159.0,2.15,14.5,472.5,620.52,499.44
2017,10,20,10,0,788.0,115.0,2.2,15.0,562.0,729.41,579.77
2017,10,20,10,15,686.0,148.0,2.25,15.0,550.0,678.51,538.98
2017,10,20,10,30,584.0,181.0,2.3,15.0,538.0,617.52,491.49
2017,10,20,10,45,473.5,225.0,2.35,15.5,519.5,567.88,450.76
2017,10,20,11,0,363.0,269.0,2.4,16.0,501.0,511.07,404.65
2017,10,20,11,15,347.0,278.0,2.45,16.0,502.5,493.77,390.71
2017,10,20,11,30,331.0,287.0,2.5,16.0,504.0,475.88,376.04
2017,10,20,11,45,381.0,274.5,2.65,16.5,525.5,476.16,375.38
2017,10,20,12,0,431.0,262.0,2.8,17.0,547.0,475.98,373.71
2017,10,20,12,15,334.0,282.0,2.9,17.0,501.5,418.64,328.24
2017,10,20,12,30,237.0,302.0,3.0,17.0,456.0,369.9,289.75
2017,10,20,12,45,282.0,286.5,3.1,17.0,466.5,359.91,280.66
2017,10,20,13,0,327.0,271.0,3.2,17.0,477.0,344.96,266.75
2017,10,20,13,15,383.0,247.5,3.3,17.0,481.0,323.1,246.33
2017,10,20,13,30,439.0,224.0,3.4,17.0,485.0,292.9,218.31
2017,10,20,13,45,399.0,221.5,3.5,17.0,450.0,257.62,189.22
2017,10,20,14,0,359.0,219.0,3.6,17.0,415.0,222.84,161.77
2017,10,20,14,15,556.0,160.0,3.65,16.5,442.0,173.1,114.39
2017,10,20,14,30,753.0,101.0,3.7,16.0,469.0,105.65,61.14
2017,10,20,14,45,574.5,124.0,3.8,16.0,391.0,83.89,68.25
2017,10,20,15,0,396.0,147.0,3.9,16.0,313.0,100.2,82.7
2017,10,20,15,15,364.5,138.0,3.9,15.5,277.5,95.74,79.13
2017,10,20,15,30,333.0,129.0,3.9,15.0,242.0,95.06,78.82
2017,10,20,15,45,434.5,100.0,3.9,15.0,225.0,72.59,59.04
2017,10,20,16,0,536.0,71.0,3.9,15.0,208.0,54.03,42.52
2017,10,20,16,15,460.5,62.5,3.7,14.5,162.5,48.81,37.73
2017,10,20,16,30,385.0,54.0,3.5,14.0,117.0,43.53,32.64
2017,10,20,16,45,273.5,40.5,3.35,13.5,77.0,31.5,21.27
2017,10,20,17,0,162.0,27.0,3.2,13.0,37.0,21.26,6.68
2017,10,20,17,15,81.0,13.5,3.1,12.5,18.5,12.28,0.0
2017,10,20,17,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,10,20,17,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,10,20,18,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,10,20,18,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2017,10,20,18,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,10,20,18,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,10,20,19,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,10,20,19,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,10,20,19,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,10,20,19,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,10,20,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,10,20,20,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2017,10,20,20,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,10,20,20,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
