Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,10,20,21,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,10,20,21,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,10,20,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,10,20,21,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,10,20,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,10,20,22,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2017,10,20,22,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,10,20,22,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,10,20,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,10,20,23,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,10,20,23,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,10,20,23,45,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2017,10,21,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,10,21,0,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,10,21,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,10,21,0,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,10,21,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,10,21,1,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2017,10,21,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,10,21,1,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,10,21,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,10,21,2,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2017,10,21,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,10,21,2,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,10,21,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,10,21,3,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,10,21,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,10,21,3,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,10,21,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,10,21,4,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,10,21,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,10,21,4,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,10,21,5,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,10,21,5,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,10,21,5,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,10,21,5,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,10,21,6,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,10,21,6,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2017,10,21,6,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,10,21,6,45,185.0,15.5,1.35,9.5,34.5,156.1,31.77
2017,10,21,7,0,370.0,31.0,1.3,10.0,69.0,309.18,244.65
2017,10,21,7,15,463.0,39.0,1.25,10.5,113.5,388.1,319.29
2017,10,21,7,30,556.0,47.0,1.2,11.0,158.0,470.91,389.46
2017,10,21,7,45,612.0,52.5,1.2,11.5,204.5,526.87,434.92
2017,10,21,8,0,668.0,58.0,1.2,12.0,251.0,578.73,474.61
2017,10,21,8,15,705.0,62.0,1.35,12.5,296.0,619.05,504.97
2017,10,21,8,30,742.0,66.0,1.5,13.0,341.0,657.59,533.07
2017,10,21,8,45,768.0,69.0,1.65,14.0,383.5,684.42,550.75
2017,10,21,9,0,794.0,72.0,1.8,15.0,426.0,708.61,566.15
2017,10,21,9,15,812.0,74.0,1.8,15.5,463.0,722.57,573.74
2017,10,21,9,30,830.0,76.0,1.8,16.0,500.0,733.41,579.1
2017,10,21,9,45,843.5,78.0,1.8,16.5,531.5,731.83,575.58
2017,10,21,10,0,857.0,80.0,1.8,17.0,563.0,733.02,574.31
2017,10,21,10,15,866.0,81.0,1.7,17.0,587.5,726.4,567.79
2017,10,21,10,30,875.0,82.0,1.6,17.0,612.0,716.44,559.1
2017,10,21,10,45,881.0,82.5,1.55,17.5,630.0,700.53,545.61
2017,10,21,11,0,887.0,83.0,1.5,18.0,648.0,681.4,528.9
2017,10,21,11,15,890.0,83.5,1.5,18.0,657.5,657.18,509.77
2017,10,21,11,30,893.0,84.0,1.5,18.0,667.0,630.01,488.2
2017,10,21,11,45,894.0,84.0,1.55,18.5,669.5,598.34,462.38
2017,10,21,12,0,895.0,84.0,1.6,19.0,672.0,564.08,434.11
2017,10,21,12,15,893.5,84.0,1.6,19.0,666.5,526.11,402.97
2017,10,21,12,30,892.0,84.0,1.6,19.0,661.0,486.02,369.4
2017,10,21,12,45,891.5,81.5,1.65,19.5,648.0,442.17,331.61
2017,10,21,13,0,891.0,79.0,1.7,20.0,635.0,396.55,291.5
2017,10,21,13,15,884.0,78.0,1.75,20.0,614.5,348.53,249.31
2017,10,21,13,30,877.0,77.0,1.8,20.0,594.0,299.65,205.86
2017,10,21,13,45,868.0,75.0,1.85,20.0,566.5,248.9,161.21
2017,10,21,14,0,859.0,73.0,1.9,20.0,539.0,197.96,118.18
2017,10,21,14,15,844.5,71.0,1.95,20.0,505.0,146.44,79.55
2017,10,21,14,30,830.0,69.0,2.0,20.0,471.0,95.71,51.15
2017,10,21,14,45,809.5,67.0,2.1,20.0,431.5,49.85,37.79
2017,10,21,15,0,789.0,65.0,2.2,20.0,392.0,49.21,37.37
2017,10,21,15,15,760.0,62.0,2.25,19.5,348.5,47.78,36.29
2017,10,21,15,30,731.0,59.0,2.3,19.0,305.0,46.36,35.19
2017,10,21,15,45,684.5,55.0,2.35,18.5,258.0,44.04,33.24
2017,10,21,16,0,638.0,51.0,2.4,18.0,211.0,41.74,31.21
2017,10,21,16,15,570.5,45.0,2.35,17.5,165.0,34.45,24.67
2017,10,21,16,30,503.0,39.0,2.3,17.0,119.0,30.62,21.0
2017,10,21,16,45,378.0,30.0,2.3,16.5,78.0,23.98,14.51
2017,10,21,17,0,253.0,21.0,2.3,16.0,37.0,17.19,2.51
2017,10,21,17,15,126.5,10.5,2.4,15.5,18.5,9.55,0.0
2017,10,21,17,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,10,21,17,45,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2017,10,21,18,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,10,21,18,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2017,10,21,18,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,10,21,18,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,10,21,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,10,21,19,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,10,21,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,10,21,19,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2017,10,21,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,10,21,20,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2017,10,21,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,10,21,20,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,10,21,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,10,21,21,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,10,21,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,10,21,21,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,10,21,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,10,21,22,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2017,10,21,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,10,21,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,10,21,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,10,21,23,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,10,21,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,10,21,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,10,22,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,10,22,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,10,22,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,10,22,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,10,22,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,10,22,1,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,10,22,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,10,22,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,10,22,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,10,22,2,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2017,10,22,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,10,22,2,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,10,22,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,10,22,3,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,10,22,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,10,22,3,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,10,22,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,10,22,4,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,10,22,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,10,22,4,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,10,22,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,10,22,5,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,10,22,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,10,22,5,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,10,22,6,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,10,22,6,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,10,22,6,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,10,22,6,45,208.5,14.0,1.75,10.5,35.0,165.78,6.03
2017,10,22,7,0,417.0,28.0,1.8,11.0,70.0,333.58,261.27
2017,10,22,7,15,510.0,35.5,1.8,11.5,115.5,406.01,333.57
2017,10,22,7,30,603.0,43.0,1.8,12.0,161.0,489.83,405.36
2017,10,22,7,45,660.5,48.0,1.8,13.0,209.0,547.93,451.74
2017,10,22,8,0,718.0,53.0,1.8,14.0,257.0,605.8,495.38
2017,10,22,8,15,754.5,56.5,1.75,14.5,303.5,645.58,523.83
2017,10,22,8,30,791.0,60.0,1.7,15.0,350.0,683.48,549.73
2017,10,22,8,45,818.0,62.0,1.65,16.0,393.5,710.04,565.33
2017,10,22,9,0,845.0,64.0,1.6,17.0,437.0,727.43,573.85
2017,10,22,9,15,863.0,66.5,1.55,17.5,475.5,742.3,581.47
2017,10,22,9,30,881.0,69.0,1.5,18.0,514.0,753.94,586.72
2017,10,22,9,45,889.5,72.0,1.45,18.5,546.0,755.65,584.99
2017,10,22,10,0,898.0,75.0,1.4,19.0,578.0,753.91,581.06
2017,10,22,10,15,907.5,76.0,1.35,19.5,603.5,747.14,573.79
2017,10,22,10,30,917.0,77.0,1.3,20.0,629.0,736.88,564.31
2017,10,22,10,45,924.0,77.5,1.3,20.5,647.5,720.85,551.52
2017,10,22,11,0,931.0,78.0,1.3,21.0,666.0,701.42,535.25
2017,10,22,11,15,934.5,78.5,1.25,21.0,676.5,676.41,515.43
2017,10,22,11,30,938.0,79.0,1.2,21.0,687.0,648.28,493.13
2017,10,22,11,45,939.5,79.0,1.2,21.5,689.5,615.5,466.65
2017,10,22,12,0,941.0,79.0,1.2,22.0,692.0,579.95,437.69
2017,10,22,12,15,939.5,78.5,1.25,22.0,686.5,539.85,405.9
2017,10,22,12,30,938.0,78.0,1.3,22.0,681.0,497.52,371.5
2017,10,22,12,45,930.0,79.5,1.4,22.5,666.5,452.3,333.45
2017,10,22,13,0,922.0,81.0,1.5,23.0,652.0,405.71,293.35
2017,10,22,13,15,915.0,80.0,1.55,23.0,631.0,356.21,250.55
2017,10,22,13,30,908.0,79.0,1.6,23.0,610.0,305.79,206.44
2017,10,22,13,45,898.5,77.0,1.7,23.0,581.5,253.36,161.16
2017,10,22,14,0,889.0,75.0,1.8,23.0,553.0,200.74,117.6
2017,10,22,14,15,874.5,73.5,1.85,23.0,518.0,148.01,79.09
2017,10,22,14,30,860.0,72.0,1.9,23.0,483.0,96.02,51.41
2017,10,22,14,45,840.0,69.0,1.95,23.0,442.5,51.71,38.91
2017,10,22,15,0,820.0,66.0,2.0,23.0,402.0,50.34,37.87
2017,10,22,15,15,790.5,63.0,1.95,22.5,357.0,48.91,36.81
2017,10,22,15,30,761.0,60.0,1.9,22.0,312.0,47.5,35.73
2017,10,22,15,45,718.0,55.5,1.9,21.5,264.5,44.78,33.45
2017,10,22,16,0,675.0,51.0,1.9,21.0,217.0,42.06,31.07
2017,10,22,16,15,604.5,44.5,1.9,20.0,169.0,37.42,26.94
2017,10,22,16,30,534.0,38.0,1.9,19.0,121.0,32.73,22.57
2017,10,22,16,45,409.5,29.0,1.95,18.0,78.5,23.29,13.68
2017,10,22,17,0,285.0,20.0,2.0,17.0,36.0,16.44,0.0
2017,10,22,17,15,142.5,10.0,2.0,16.5,18.0,9.1,0.0
2017,10,22,17,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,10,22,17,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2017,10,22,18,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,10,22,18,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2017,10,22,18,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,10,22,18,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,10,22,19,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,10,22,19,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,10,22,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,10,22,19,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,10,22,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,10,22,20,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,10,22,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,10,22,20,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,10,22,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,10,22,21,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,10,22,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,22,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,22,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,22,22,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,22,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,22,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,22,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,22,23,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,10,22,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,10,22,23,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,10,23,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,10,23,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,10,23,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,10,23,0,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,10,23,1,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,10,23,1,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,10,23,1,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,10,23,1,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,10,23,2,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,10,23,2,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,10,23,2,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,10,23,2,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,10,23,3,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,10,23,3,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,10,23,3,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,10,23,3,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,10,23,4,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,10,23,4,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2017,10,23,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,10,23,4,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,10,23,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,10,23,5,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,10,23,5,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,10,23,5,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,10,23,6,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,10,23,6,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,10,23,6,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,10,23,6,45,212.5,13.0,1.65,14.5,33.5,161.54,0.0
2017,10,23,7,0,425.0,26.0,1.7,15.0,67.0,326.89,249.76
2017,10,23,7,15,516.0,33.0,1.85,15.5,111.5,405.16,327.56
2017,10,23,7,30,607.0,40.0,2.0,16.0,156.0,486.6,397.24
2017,10,23,7,45,661.5,44.5,2.15,17.0,203.5,541.6,441.54
2017,10,23,8,0,716.0,49.0,2.3,18.0,251.0,596.36,483.35
2017,10,23,8,15,752.0,52.5,2.35,18.5,296.5,635.51,512.01
2017,10,23,8,30,788.0,56.0,2.4,19.0,342.0,672.86,538.26
2017,10,23,8,45,812.5,58.5,2.5,19.5,384.5,691.52,550.24
2017,10,23,9,0,837.0,61.0,2.6,20.0,427.0,714.18,564.98
2017,10,23,9,15,855.0,63.0,2.6,20.5,465.0,728.4,572.77
2017,10,23,9,30,873.0,65.0,2.6,21.0,503.0,739.46,578.29
2017,10,23,9,45,878.5,69.5,2.6,21.5,533.5,740.84,576.9
2017,10,23,10,0,884.0,74.0,2.6,22.0,564.0,738.76,573.23
2017,10,23,10,15,893.0,75.0,2.6,22.5,589.5,731.79,566.24
2017,10,23,10,30,902.0,76.0,2.6,23.0,615.0,721.41,557.01
2017,10,23,10,45,909.0,76.5,2.6,23.5,633.0,705.69,543.94
2017,10,23,11,0,916.0,77.0,2.6,24.0,651.0,686.62,527.57
2017,10,23,11,15,919.5,77.5,2.6,24.5,661.5,662.03,507.08
2017,10,23,11,30,923.0,78.0,2.6,25.0,672.0,634.38,484.14
2017,10,23,11,45,924.5,77.5,2.6,25.5,674.5,601.64,457.2
2017,10,23,12,0,926.0,77.0,2.6,26.0,677.0,566.21,427.83
2017,10,23,12,15,924.5,77.0,2.6,26.0,671.5,527.23,396.04
2017,10,23,12,30,923.0,77.0,2.6,26.0,666.0,486.05,361.79
2017,10,23,12,45,912.5,79.0,2.6,26.5,651.0,441.02,323.21
2017,10,23,13,0,902.0,81.0,2.6,27.0,636.0,394.86,283.07
2017,10,23,13,15,894.5,80.0,2.55,27.0,615.0,346.22,240.86
2017,10,23,13,30,887.0,79.0,2.5,27.0,594.0,296.77,197.66
2017,10,23,13,45,877.5,77.5,2.45,27.5,566.0,245.89,153.63
2017,10,23,14,0,868.0,76.0,2.4,28.0,538.0,194.83,111.77
2017,10,23,14,15,852.5,74.0,2.3,28.0,503.5,142.82,74.86
2017,10,23,14,30,837.0,72.0,2.2,28.0,469.0,84.46,43.14
2017,10,23,14,45,817.5,69.0,2.15,28.0,429.0,51.67,38.05
2017,10,23,15,0,798.0,66.0,2.1,28.0,389.0,50.32,37.03
2017,10,23,15,15,767.5,62.5,1.85,27.5,344.5,48.5,35.66
2017,10,23,15,30,737.0,59.0,1.6,27.0,300.0,46.67,34.25
2017,10,23,15,45,694.0,54.5,1.4,26.5,253.5,43.95,32.0
2017,10,23,16,0,651.0,50.0,1.2,26.0,207.0,41.21,29.65
2017,10,23,16,15,579.5,43.5,1.2,25.0,160.0,36.56,25.58
2017,10,23,16,30,508.0,37.0,1.2,24.0,113.0,29.19,19.02
2017,10,23,16,45,384.0,27.5,1.25,23.5,72.5,22.04,12.11
2017,10,23,17,0,260.0,18.0,1.3,23.0,32.0,14.69,0.0
2017,10,23,17,15,130.0,9.0,1.3,22.5,16.0,8.19,0.0
2017,10,23,17,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,23,17,45,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2017,10,23,18,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,10,23,18,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2017,10,23,18,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,10,23,18,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,10,23,19,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,10,23,19,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2017,10,23,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,23,19,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,23,20,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,23,20,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,23,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,23,20,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2017,10,23,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,10,23,21,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2017,10,23,21,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,10,23,21,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,10,23,22,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,10,23,22,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2017,10,23,22,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,10,23,22,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,10,23,23,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,10,23,23,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2017,10,23,23,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,10,23,23,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,10,24,0,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,10,24,0,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,10,24,0,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,10,24,0,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,10,24,1,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,10,24,1,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,10,24,1,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,10,24,1,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,10,24,2,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,10,24,2,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2017,10,24,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,10,24,2,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,10,24,3,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,10,24,3,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,10,24,3,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,10,24,3,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,10,24,4,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,10,24,4,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,10,24,4,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,10,24,4,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,10,24,5,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,10,24,5,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2017,10,24,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,10,24,5,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,10,24,6,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,10,24,6,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2017,10,24,6,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,10,24,6,45,194.5,13.5,2.15,15.5,32.0,153.22,0.0
2017,10,24,7,0,389.0,27.0,2.2,16.0,64.0,312.29,234.93
2017,10,24,7,15,486.5,35.0,2.25,16.5,108.5,392.93,316.56
2017,10,24,7,30,584.0,43.0,2.3,17.0,153.0,472.28,384.96
2017,10,24,7,45,641.0,49.0,2.4,17.5,200.5,530.46,432.9
2017,10,24,8,0,698.0,55.0,2.5,18.0,248.0,588.41,478.12
2017,10,24,8,15,736.0,58.5,2.5,18.5,294.5,628.71,507.65
2017,10,24,8,30,774.0,62.0,2.5,19.0,341.0,667.16,534.67
2017,10,24,8,45,798.5,65.5,2.55,20.0,383.5,693.36,550.98
2017,10,24,9,0,823.0,69.0,2.6,21.0,426.0,716.8,564.87
2017,10,24,9,15,841.5,71.0,2.55,21.5,463.5,730.88,572.24
2017,10,24,9,30,860.0,73.0,2.5,22.0,501.0,735.85,573.06
2017,10,24,9,45,875.0,74.5,2.5,23.0,533.5,740.5,572.96
2017,10,24,10,0,890.0,76.0,2.5,24.0,566.0,741.74,570.53
2017,10,24,10,15,899.0,77.0,2.45,24.5,591.5,734.59,563.14
2017,10,24,10,30,908.0,78.0,2.4,25.0,617.0,724.01,553.57
2017,10,24,10,45,913.0,79.5,2.4,25.5,634.5,707.79,539.99
2017,10,24,11,0,918.0,81.0,2.4,26.0,652.0,688.26,523.42
2017,10,24,11,15,921.0,81.5,2.35,26.5,662.0,663.21,502.54
2017,10,24,11,30,924.0,82.0,2.3,27.0,672.0,635.11,479.3
2017,10,24,11,45,923.5,82.5,2.3,27.5,674.0,602.12,452.46
2017,10,24,12,0,923.0,83.0,2.3,28.0,676.0,566.53,423.3
2017,10,24,12,15,921.0,82.5,2.2,28.0,670.0,526.86,391.06
2017,10,24,12,30,919.0,82.0,2.1,28.0,664.0,485.06,356.52
2017,10,24,12,45,913.0,82.0,2.05,28.5,650.0,440.17,318.41
2017,10,24,13,0,907.0,82.0,2.0,29.0,636.0,393.84,278.51
2017,10,24,13,15,899.5,81.0,1.9,29.0,614.5,345.01,236.6
2017,10,24,13,30,892.0,80.0,1.8,29.0,593.0,295.34,193.77
2017,10,24,13,45,880.0,79.0,1.75,29.5,564.5,244.15,150.25
2017,10,24,14,0,868.0,78.0,1.7,30.0,536.0,193.0,109.2
2017,10,24,14,15,852.5,75.5,1.5,29.5,501.0,133.92,67.81
2017,10,24,14,30,837.0,73.0,1.3,29.0,466.0,82.08,42.52
2017,10,24,14,45,815.5,70.5,1.15,29.0,426.0,52.92,38.94
2017,10,24,15,0,794.0,68.0,1.0,29.0,386.0,51.98,38.27
2017,10,24,15,15,763.0,64.5,1.0,28.0,341.5,50.21,37.03
2017,10,24,15,30,732.0,61.0,1.0,27.0,297.0,48.44,35.76
2017,10,24,15,45,686.0,56.0,1.0,26.5,250.0,45.34,33.18
2017,10,24,16,0,640.0,51.0,1.0,26.0,203.0,42.21,30.48
2017,10,24,16,15,567.0,44.5,1.05,25.5,156.5,34.43,23.69
2017,10,24,16,30,494.0,38.0,1.1,25.0,110.0,30.17,19.69
2017,10,24,16,45,247.0,33.5,1.2,25.0,69.5,26.18,15.07
2017,10,24,17,0,0.0,29.0,1.3,25.0,29.0,23.48,0.0
2017,10,24,17,15,0.0,14.5,1.3,24.5,14.5,13.19,0.0
2017,10,24,17,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,10,24,17,45,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2017,10,24,18,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,10,24,18,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,10,24,18,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,10,24,18,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,10,24,19,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,10,24,19,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,10,24,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,10,24,19,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,10,24,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,10,24,20,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2017,10,24,20,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,24,20,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,24,21,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,24,21,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,24,21,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,24,21,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,24,22,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,24,22,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2017,10,24,22,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,24,22,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,10,24,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,10,24,23,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2017,10,24,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,10,24,23,45,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2017,10,25,0,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,25,0,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2017,10,25,0,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,25,0,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2017,10,25,1,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,25,1,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2017,10,25,1,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,25,1,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,10,25,2,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,10,25,2,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2017,10,25,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,10,25,2,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,10,25,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,10,25,3,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2017,10,25,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,25,3,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,25,4,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,25,4,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2017,10,25,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,25,4,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,25,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,25,5,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,25,5,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,25,5,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,25,6,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,25,6,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,25,6,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,25,6,45,191.0,13.5,1.2,14.5,30.5,149.48,0.0
2017,10,25,7,0,382.0,27.0,1.2,15.0,61.0,306.73,226.61
2017,10,25,7,15,482.5,35.0,1.25,15.5,106.0,388.68,311.28
2017,10,25,7,30,583.0,43.0,1.3,16.0,151.0,469.25,380.13
2017,10,25,7,45,642.0,48.5,1.4,17.0,198.5,528.01,427.46
2017,10,25,8,0,701.0,54.0,1.5,18.0,246.0,586.53,471.77
2017,10,25,8,15,739.5,58.0,1.4,18.5,292.5,627.66,500.61
2017,10,25,8,30,778.0,62.0,1.3,19.0,339.0,666.98,526.75
2017,10,25,8,45,805.0,65.0,1.25,20.0,382.0,694.3,542.6
2017,10,25,9,0,832.0,68.0,1.2,21.0,425.0,718.89,555.99
2017,10,25,9,15,850.5,70.0,1.2,21.5,463.0,732.88,563.21
2017,10,25,9,30,869.0,72.0,1.2,22.0,501.0,737.8,564.18
2017,10,25,9,45,878.0,75.0,1.25,23.0,532.0,739.68,562.65
2017,10,25,10,0,887.0,78.0,1.3,24.0,563.0,738.17,558.91
2017,10,25,10,15,896.0,79.5,1.25,24.5,588.5,731.52,551.85
2017,10,25,10,30,905.0,81.0,1.2,25.0,614.0,721.42,542.65
2017,10,25,10,45,911.5,81.5,1.15,25.5,632.0,705.12,528.61
2017,10,25,11,0,918.0,82.0,1.1,26.0,650.0,685.49,511.99
2017,10,25,11,15,921.0,82.5,1.05,26.5,660.0,660.41,491.49
2017,10,25,11,30,924.0,83.0,1.0,27.0,670.0,632.29,468.69
2017,10,25,11,45,925.5,83.0,0.95,27.5,672.0,599.91,442.65
2017,10,25,12,0,927.0,83.0,0.9,28.0,674.0,564.83,414.29
2017,10,25,12,15,925.0,83.0,0.85,28.0,668.5,525.49,383.17
2017,10,25,12,30,923.0,83.0,0.8,28.0,663.0,484.01,349.74
2017,10,25,12,45,906.0,87.0,0.75,28.5,646.5,438.15,311.85
2017,10,25,13,0,889.0,91.0,0.7,29.0,630.0,391.66,272.89
2017,10,25,13,15,881.0,90.0,0.7,29.0,608.5,343.41,232.64
2017,10,25,13,30,873.0,89.0,0.7,29.0,587.0,289.65,187.9
2017,10,25,13,45,862.0,87.0,0.75,29.5,558.5,238.08,145.04
2017,10,25,14,0,851.0,85.0,0.8,30.0,530.0,186.6,104.49
2017,10,25,14,15,834.0,82.5,0.85,29.5,495.0,134.51,69.37
2017,10,25,14,30,817.0,80.0,0.9,29.0,460.0,83.64,45.65
2017,10,25,14,45,794.0,77.0,0.95,29.0,419.5,57.89,43.09
2017,10,25,15,0,771.0,74.0,1.0,29.0,379.0,56.72,42.25
2017,10,25,15,15,737.5,70.0,1.0,28.0,334.5,54.69,40.82
2017,10,25,15,30,704.0,66.0,1.0,27.0,290.0,52.68,39.34
2017,10,25,15,45,655.5,60.5,1.05,26.5,243.0,45.02,32.9
2017,10,25,16,0,607.0,55.0,1.1,26.0,196.0,41.92,30.22
2017,10,25,16,15,528.0,47.5,1.2,25.0,150.0,36.99,25.87
2017,10,25,16,30,449.0,40.0,1.3,24.0,104.0,31.99,21.25
2017,10,25,16,45,313.0,28.5,1.4,23.0,64.5,23.11,12.5
2017,10,25,17,0,177.0,17.0,1.5,22.0,25.0,13.94,0.0
2017,10,25,17,15,88.5,8.5,1.5,21.5,12.5,7.73,0.0
2017,10,25,17,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,25,17,45,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2017,10,25,18,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,25,18,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2017,10,25,18,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,25,18,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,25,19,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,25,19,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,25,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,25,19,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,25,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,25,20,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,25,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,25,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,25,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,25,21,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2017,10,25,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,25,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,25,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,25,22,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,10,25,22,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,25,22,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,25,23,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,25,23,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2017,10,25,23,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,25,23,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,10,26,0,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,10,26,0,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2017,10,26,0,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,10,26,0,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,10,26,1,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,10,26,1,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2017,10,26,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,10,26,1,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,10,26,2,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,10,26,2,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2017,10,26,2,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2017,10,26,2,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2017,10,26,3,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,10,26,3,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2017,10,26,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,10,26,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,10,26,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,26,4,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2017,10,26,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,26,4,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,10,26,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,26,5,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2017,10,26,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,10,26,5,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,10,26,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,26,6,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,10,26,6,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,26,6,45,194.0,13.0,1.3,14.5,29.5,124.36,0.0
2017,10,26,7,0,388.0,26.0,1.3,15.0,59.0,307.93,223.09
2017,10,26,7,15,489.5,34.0,1.35,15.5,103.5,383.05,306.64
2017,10,26,7,30,591.0,42.0,1.4,16.0,148.0,471.11,381.58
2017,10,26,7,45,653.5,46.5,1.5,17.0,196.0,530.93,429.99
2017,10,26,8,0,716.0,51.0,1.6,18.0,244.0,590.55,475.28
2017,10,26,8,15,754.0,55.0,1.6,18.5,290.5,631.31,504.71
2017,10,26,8,30,792.0,59.0,1.6,19.0,337.0,670.25,531.6
2017,10,26,8,45,819.5,61.5,1.6,19.5,380.5,697.28,548.95
2017,10,26,9,0,847.0,64.0,1.6,20.0,424.0,715.32,559.45
2017,10,26,9,15,865.0,66.0,1.65,21.0,462.0,729.12,566.16
2017,10,26,9,30,883.0,68.0,1.7,22.0,500.0,739.76,570.56
2017,10,26,9,45,889.5,72.0,1.8,23.0,531.0,740.96,568.78
2017,10,26,10,0,896.0,76.0,1.9,24.0,562.0,738.71,564.74
2017,10,26,10,15,905.5,77.0,1.9,24.5,587.5,731.73,557.87
2017,10,26,10,30,915.0,78.0,1.9,25.0,613.0,721.29,548.79
2017,10,26,10,45,920.5,79.0,1.9,25.5,630.5,704.69,534.68
2017,10,26,11,0,926.0,80.0,1.9,26.0,648.0,684.76,517.95
2017,10,26,11,15,929.0,80.5,1.8,26.5,658.0,659.5,496.7
2017,10,26,11,30,932.0,81.0,1.7,27.0,668.0,631.19,473.1
2017,10,26,11,45,932.5,81.0,1.65,27.5,670.0,598.06,446.1
2017,10,26,12,0,933.0,81.0,1.6,28.0,672.0,562.27,416.78
2017,10,26,12,15,931.0,81.0,1.5,28.0,666.0,522.78,384.79
2017,10,26,12,30,929.0,81.0,1.4,28.0,660.0,481.12,350.48
2017,10,26,12,45,924.5,80.0,1.35,28.5,646.5,435.63,312.16
2017,10,26,13,0,920.0,79.0,1.3,29.0,633.0,388.59,271.95
2017,10,26,13,15,913.0,78.0,1.2,29.0,611.5,339.47,230.02
2017,10,26,13,30,906.0,77.0,1.1,29.0,590.0,289.46,187.19
2017,10,26,13,45,895.0,75.5,1.0,29.5,561.5,237.58,143.52
2017,10,26,14,0,884.0,74.0,0.9,30.0,533.0,185.65,102.57
2017,10,26,14,15,868.5,72.0,0.8,29.5,498.0,133.12,67.63
2017,10,26,14,30,853.0,70.0,0.7,29.0,463.0,74.27,39.16
2017,10,26,14,45,831.0,67.5,0.65,29.0,422.5,51.06,37.4
2017,10,26,15,0,809.0,65.0,0.6,29.0,382.0,50.03,36.66
2017,10,26,15,15,777.5,61.5,0.6,28.5,337.0,48.17,35.25
2017,10,26,15,30,746.0,58.0,0.6,28.0,292.0,46.31,33.8
2017,10,26,15,45,698.5,53.5,0.65,27.5,245.0,43.53,31.49
2017,10,26,16,0,651.0,49.0,0.7,27.0,198.0,40.76,29.08
2017,10,26,16,15,574.5,42.5,0.85,26.0,151.0,36.07,24.95
2017,10,26,16,30,498.0,36.0,1.0,25.0,104.0,28.71,18.35
2017,10,26,16,45,249.0,30.0,1.2,24.0,64.0,24.57,13.21
2017,10,26,17,0,0.0,24.0,1.4,23.0,24.0,19.74,0.0
2017,10,26,17,15,0.0,12.0,1.45,22.5,12.0,10.91,0.0
2017,10,26,17,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,10,26,17,45,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2017,10,26,18,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,10,26,18,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2017,10,26,18,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,26,18,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,26,19,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,10,26,19,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2017,10,26,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,10,26,19,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2017,10,26,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,26,20,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,26,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,10,26,20,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2017,10,26,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,26,21,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,10,26,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,10,26,21,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2017,10,26,22,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,10,26,22,15,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2017,10,26,22,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2017,10,26,22,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2017,10,26,23,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2017,10,26,23,15,0.0,0.0,0.35,18.5,0.0,0.0,0.0
2017,10,26,23,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,10,26,23,45,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,10,27,0,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2017,10,27,0,15,0.0,0.0,0.25,17.5,0.0,0.0,0.0
2017,10,27,0,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2017,10,27,0,45,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2017,10,27,1,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2017,10,27,1,15,0.0,0.0,0.2,16.5,0.0,0.0,0.0
2017,10,27,1,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2017,10,27,1,45,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2017,10,27,2,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2017,10,27,2,15,0.0,0.0,0.25,15.5,0.0,0.0,0.0
2017,10,27,2,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2017,10,27,2,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,10,27,3,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,10,27,3,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,10,27,3,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,10,27,3,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2017,10,27,4,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,10,27,4,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2017,10,27,4,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,10,27,4,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2017,10,27,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,10,27,5,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,10,27,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,10,27,5,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2017,10,27,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,10,27,6,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,10,27,6,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,10,27,6,45,182.5,12.5,0.8,14.5,27.5,116.61,0.0
2017,10,27,7,0,365.0,25.0,0.8,15.0,55.0,290.66,204.44
2017,10,27,7,15,469.0,33.5,0.8,15.5,99.0,374.69,297.3
2017,10,27,7,30,573.0,42.0,0.8,16.0,143.0,456.84,367.09
2017,10,27,7,45,634.5,47.5,0.85,16.5,190.5,516.61,415.81
2017,10,27,8,0,696.0,53.0,0.9,17.0,238.0,576.23,461.36
2017,10,27,8,15,735.0,57.0,0.85,17.5,284.0,617.31,490.19
2017,10,27,8,30,774.0,61.0,0.8,18.0,330.0,656.58,516.4
2017,10,27,8,45,802.0,63.5,0.75,19.0,373.0,683.71,531.89
2017,10,27,9,0,830.0,66.0,0.7,20.0,416.0,708.15,544.95
2017,10,27,9,15,848.5,68.5,0.65,20.5,454.0,716.58,547.56
2017,10,27,9,30,867.0,71.0,0.6,21.0,492.0,728.07,552.41
2017,10,27,9,45,869.5,76.5,0.6,22.0,521.5,728.08,549.05
2017,10,27,10,0,872.0,82.0,0.6,23.0,551.0,729.79,547.1
2017,10,27,10,15,882.0,83.5,0.55,23.5,576.5,718.76,536.96
2017,10,27,10,30,892.0,85.0,0.5,24.0,602.0,709.42,527.99
2017,10,27,10,45,898.0,85.5,0.5,25.0,619.5,692.91,513.31
2017,10,27,11,0,904.0,86.0,0.5,26.0,637.0,673.17,496.43
2017,10,27,11,15,907.5,86.5,0.5,26.5,647.0,648.68,477.17
2017,10,27,11,30,911.0,87.0,0.5,27.0,657.0,621.18,455.61
2017,10,27,11,45,911.5,87.0,0.55,27.5,659.0,588.64,430.76
2017,10,27,12,0,912.0,87.0,0.6,28.0,661.0,553.51,403.52
2017,10,27,12,15,910.0,87.0,0.65,28.0,655.0,514.74,373.74
2017,10,27,12,30,908.0,87.0,0.7,28.0,649.0,473.87,341.48
2017,10,27,12,45,892.5,90.5,0.75,28.5,633.0,428.9,304.78
2017,10,27,13,0,877.0,94.0,0.8,29.0,617.0,380.02,264.47
2017,10,27,13,15,868.5,92.5,0.8,29.0,595.5,331.11,223.61
2017,10,27,13,30,860.0,91.0,0.8,29.0,574.0,281.6,181.96
2017,10,27,13,45,849.0,89.0,0.85,29.0,545.5,230.84,140.14
2017,10,27,14,0,838.0,87.0,0.9,29.0,517.0,180.19,100.8
2017,10,27,14,15,820.5,84.5,0.95,29.0,482.5,128.96,66.97
2017,10,27,14,30,803.0,82.0,1.0,29.0,448.0,79.01,45.42
2017,10,27,14,45,779.5,78.5,1.05,29.0,408.0,59.31,44.31
2017,10,27,15,0,756.0,75.0,1.1,29.0,368.0,57.77,43.16
2017,10,27,15,15,721.0,70.5,1.1,28.0,323.5,55.35,41.39
2017,10,27,15,30,686.0,66.0,1.1,27.0,279.0,48.3,35.63
2017,10,27,15,45,635.0,60.5,1.15,26.5,232.5,45.24,33.07
2017,10,27,16,0,584.0,55.0,1.2,26.0,186.0,42.15,30.37
2017,10,27,16,15,501.0,47.0,1.3,24.5,140.5,36.8,25.7
2017,10,27,16,30,418.0,39.0,1.4,23.0,95.0,31.35,20.68
2017,10,27,16,45,278.0,27.0,1.5,22.0,57.5,21.98,10.93
2017,10,27,17,0,138.0,15.0,1.6,21.0,20.0,13.64,0.0
2017,10,27,17,15,69.0,7.5,1.6,20.5,10.0,6.82,0.0
2017,10,27,17,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,10,27,17,45,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2017,10,27,18,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,10,27,18,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2017,10,27,18,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,10,27,18,45,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2017,10,27,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,10,27,19,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2017,10,27,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,10,27,19,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,10,27,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,10,27,20,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2017,10,27,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,10,27,20,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,10,27,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,10,27,21,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2017,10,27,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,10,27,21,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,10,27,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,10,27,22,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,10,27,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,27,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,27,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,10,27,23,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2017,10,27,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,27,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,10,28,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,10,28,0,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,10,28,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,10,28,0,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,10,28,1,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,10,28,1,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2017,10,28,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,10,28,1,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2017,10,28,2,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,10,28,2,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2017,10,28,2,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,10,28,2,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2017,10,28,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,10,28,3,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,10,28,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,10,28,3,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2017,10,28,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,10,28,4,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,10,28,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,10,28,4,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,10,28,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,10,28,5,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,10,28,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,10,28,5,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,10,28,6,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,10,28,6,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,10,28,6,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,10,28,6,45,147.0,13.0,0.55,12.5,25.0,96.09,0.0
2017,10,28,7,0,294.0,26.0,0.5,13.0,50.0,245.78,168.01
2017,10,28,7,15,403.0,35.5,0.5,13.5,92.0,334.01,265.99
2017,10,28,7,30,512.0,45.0,0.5,14.0,134.0,424.9,342.72
2017,10,28,7,45,577.0,51.5,0.55,14.5,180.0,485.67,392.49
2017,10,28,8,0,642.0,58.0,0.6,15.0,226.0,546.98,440.37
2017,10,28,8,15,422.5,97.5,0.6,15.5,216.5,441.34,356.92
2017,10,28,8,30,203.0,137.0,0.6,16.0,207.0,318.98,258.49
2017,10,28,8,45,493.5,105.5,0.6,17.0,304.0,503.16,404.35
2017,10,28,9,0,784.0,74.0,0.6,18.0,401.0,680.9,531.05
2017,10,28,9,15,804.5,77.0,0.6,18.5,438.5,697.22,537.99
2017,10,28,9,30,825.0,80.0,0.6,19.0,476.0,710.4,544.79
2017,10,28,9,45,830.0,85.0,0.6,19.5,506.0,711.34,543.14
2017,10,28,10,0,835.0,90.0,0.6,20.0,536.0,708.96,539.47
2017,10,28,10,15,845.5,91.5,0.5,20.5,561.0,703.24,532.04
2017,10,28,10,30,856.0,93.0,0.4,21.0,586.0,694.13,521.87
2017,10,28,10,45,863.5,94.0,0.35,22.0,604.0,679.1,507.43
2017,10,28,11,0,871.0,95.0,0.3,23.0,622.0,660.8,490.8
2017,10,28,11,15,874.5,95.5,0.25,23.5,632.0,636.32,470.84
2017,10,28,11,30,878.0,96.0,0.2,24.0,642.0,608.89,448.72
2017,10,28,11,45,879.0,96.0,0.15,24.5,644.0,575.98,422.59
2017,10,28,12,0,880.0,96.0,0.1,25.0,646.0,542.11,395.41
2017,10,28,12,15,878.0,96.0,0.2,25.0,640.0,503.62,366.35
2017,10,28,12,30,876.0,96.0,0.3,25.0,634.0,463.12,334.95
2017,10,28,12,45,877.5,92.5,0.45,25.5,622.0,421.49,301.26
2017,10,28,13,0,879.0,89.0,0.6,26.0,610.0,376.37,263.75
2017,10,28,13,15,871.0,88.0,0.75,26.0,588.5,324.76,221.04
2017,10,28,13,30,863.0,87.0,0.9,26.0,567.0,275.83,179.63
2017,10,28,13,45,850.5,85.0,1.05,26.0,539.0,224.8,137.24
2017,10,28,14,0,838.0,83.0,1.2,26.0,511.0,174.03,97.56
2017,10,28,14,15,821.0,81.0,1.3,25.5,476.0,123.4,64.31
2017,10,28,14,30,804.0,79.0,1.4,25.0,441.0,73.97,43.85
2017,10,28,14,45,779.0,76.0,1.5,24.5,401.0,57.51,43.69
2017,10,28,15,0,754.0,73.0,1.6,24.0,361.0,56.31,42.88
2017,10,28,15,15,719.0,69.0,1.6,23.5,317.5,54.25,41.28
2017,10,28,15,30,684.0,65.0,1.6,23.0,274.0,47.67,35.73
2017,10,28,15,45,631.5,59.5,1.65,22.5,227.5,44.57,33.09
2017,10,28,16,0,579.0,54.0,1.7,22.0,181.0,41.46,30.3
2017,10,28,16,15,496.0,46.0,1.8,21.0,136.0,36.07,25.45
2017,10,28,16,30,413.0,38.0,1.9,20.0,91.0,30.6,20.25
2017,10,28,16,45,271.0,26.0,2.0,19.0,54.5,21.19,10.0
2017,10,28,17,0,129.0,14.0,2.1,18.0,18.0,12.73,0.0
2017,10,28,17,15,64.5,7.0,2.15,17.5,9.0,0.0,0.0
2017,10,28,17,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,10,28,17,45,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2017,10,28,18,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,10,28,18,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2017,10,28,18,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,10,28,18,45,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2017,10,28,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,10,28,19,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2017,10,28,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,10,28,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,10,28,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,10,28,20,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,10,28,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,10,28,20,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,10,28,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,10,28,21,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2017,10,28,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,28,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,28,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,28,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,28,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,28,22,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,10,28,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,28,23,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2017,10,28,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,10,28,23,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,10,29,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,10,29,0,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,10,29,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,10,29,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,10,29,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,10,29,1,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,10,29,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,10,29,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,10,29,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,10,29,2,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,10,29,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,10,29,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,10,29,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,10,29,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,10,29,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,10,29,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,10,29,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,10,29,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,10,29,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,10,29,4,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,10,29,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,10,29,5,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,10,29,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,10,29,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,10,29,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,10,29,6,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,29,6,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,29,6,45,0.0,9.0,1.15,11.5,9.0,8.19,0.0
2017,10,29,7,0,0.0,18.0,1.1,12.0,18.0,15.85,5.19
2017,10,29,7,15,0.0,34.5,1.1,12.5,34.5,32.41,21.26
2017,10,29,7,30,0.0,51.0,1.1,13.0,51.0,49.36,36.23
2017,10,29,7,45,0.0,69.0,1.1,13.5,69.0,67.53,52.0
2017,10,29,8,0,0.0,87.0,1.1,14.0,87.0,85.16,67.07
2017,10,29,8,15,3.0,103.5,1.1,14.5,104.5,102.76,81.91
2017,10,29,8,30,6.0,120.0,1.1,15.0,122.0,120.28,96.39
2017,10,29,8,45,29.5,143.5,1.15,15.5,155.5,171.34,138.85
2017,10,29,9,0,53.0,167.0,1.2,16.0,189.0,212.26,172.02
2017,10,29,9,15,69.0,186.0,1.2,16.5,217.5,241.64,195.05
2017,10,29,9,30,85.0,205.0,1.2,17.0,246.0,270.33,217.14
2017,10,29,9,45,102.5,221.0,1.3,17.5,273.5,295.82,236.59
2017,10,29,10,0,120.0,237.0,1.4,18.0,301.0,331.38,263.5
2017,10,29,10,15,88.5,240.5,1.45,18.0,289.0,296.39,235.03
2017,10,29,10,30,57.0,244.0,1.5,18.0,277.0,273.45,216.21
2017,10,29,10,45,167.5,255.0,1.55,18.5,355.0,360.86,285.15
2017,10,29,11,0,278.0,266.0,1.6,19.0,433.0,440.65,345.33
2017,10,29,11,15,209.0,277.0,1.7,19.0,404.0,389.4,304.75
2017,10,29,11,30,140.0,288.0,1.8,19.0,375.0,348.91,272.9
2017,10,29,11,45,157.0,289.0,1.9,19.0,386.5,349.27,273.07
2017,10,29,12,0,174.0,290.0,2.0,19.0,398.0,347.93,271.56
2017,10,29,12,15,316.0,260.0,2.05,19.0,454.0,378.38,293.88
2017,10,29,12,30,458.0,230.0,2.1,19.0,510.0,395.82,304.33
2017,10,29,12,45,382.0,242.0,2.15,19.5,472.0,350.51,267.54
2017,10,29,13,0,306.0,254.0,2.2,20.0,434.0,311.78,236.64
2017,10,29,13,15,380.0,227.5,2.15,19.5,443.0,292.23,217.91
2017,10,29,13,30,454.0,201.0,2.1,19.0,452.0,262.79,190.25
2017,10,29,13,45,498.0,177.5,2.1,19.0,440.0,224.6,156.18
2017,10,29,14,0,542.0,154.0,2.1,19.0,428.0,182.07,120.05
2017,10,29,14,15,531.0,145.0,2.1,19.0,398.0,141.17,91.79
2017,10,29,14,30,520.0,136.0,2.1,19.0,368.0,101.27,72.66
2017,10,29,14,45,616.5,109.0,2.1,19.0,359.5,75.74,60.54
2017,10,29,15,0,713.0,82.0,2.1,19.0,351.0,57.85,45.14
2017,10,29,15,15,675.0,77.0,2.15,18.5,307.5,55.48,43.25
2017,10,29,15,30,637.0,72.0,2.2,18.0,264.0,53.11,41.28
2017,10,29,15,45,582.0,65.5,2.25,17.5,218.5,49.42,38.06
2017,10,29,16,0,527.0,59.0,2.3,17.0,173.0,45.69,34.66
2017,10,29,16,15,439.5,49.5,2.25,16.0,128.5,39.16,28.68
2017,10,29,16,30,352.0,40.0,2.2,15.0,84.0,32.49,22.25
2017,10,29,16,45,213.5,26.5,2.2,14.5,49.5,21.73,9.99
2017,10,29,17,0,75.0,13.0,2.2,14.0,15.0,11.82,0.0
2017,10,29,17,15,37.5,6.5,2.2,13.5,7.5,0.0,0.0
2017,10,29,17,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,10,29,17,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2017,10,29,18,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,10,29,18,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2017,10,29,18,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,10,29,18,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,10,29,19,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,10,29,19,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,10,29,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,10,29,19,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,10,29,20,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,10,29,20,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2017,10,29,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,10,29,20,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,10,29,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,10,29,21,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,10,29,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,10,29,21,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,10,29,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,10,29,22,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,10,29,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,10,29,22,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,10,29,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,10,29,23,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,10,29,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,10,29,23,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,10,30,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,10,30,0,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,10,30,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,10,30,0,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,10,30,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,10,30,1,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,10,30,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,10,30,1,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,10,30,2,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,10,30,2,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,10,30,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,10,30,2,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,10,30,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,10,30,3,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2017,10,30,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,10,30,3,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,10,30,4,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2017,10,30,4,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2017,10,30,4,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,10,30,4,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2017,10,30,5,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,10,30,5,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,10,30,5,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,10,30,5,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2017,10,30,6,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2017,10,30,6,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2017,10,30,6,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,10,30,6,45,35.5,13.0,4.1,11.0,15.5,31.93,0.0
2017,10,30,7,0,71.0,26.0,4.2,11.0,31.0,93.11,55.27
2017,10,30,7,15,116.5,44.0,4.25,11.5,60.0,149.22,119.32
2017,10,30,7,30,162.0,62.0,4.3,12.0,89.0,201.22,166.84
2017,10,30,7,45,189.5,80.0,4.4,12.5,121.5,242.06,203.21
2017,10,30,8,0,217.0,98.0,4.5,13.0,154.0,282.86,238.47
2017,10,30,8,15,240.0,113.0,4.5,13.0,185.0,316.11,266.85
2017,10,30,8,30,263.0,128.0,4.5,13.0,216.0,348.99,294.18
2017,10,30,8,45,510.5,104.0,4.5,13.5,303.0,509.71,427.88
2017,10,30,9,0,758.0,80.0,4.5,14.0,390.0,662.72,548.44
2017,10,30,9,15,778.5,83.0,4.5,14.0,426.5,678.84,558.97
2017,10,30,9,30,799.0,86.0,4.5,14.0,463.0,691.86,567.75
2017,10,30,9,45,813.5,88.0,4.5,14.5,494.0,696.2,568.8
2017,10,30,10,0,828.0,90.0,4.5,15.0,525.0,697.22,567.45
2017,10,30,10,15,838.0,91.5,4.5,15.0,549.0,691.19,561.32
2017,10,30,10,30,848.0,93.0,4.5,15.0,573.0,681.82,552.54
2017,10,30,10,45,856.0,93.5,4.5,15.5,590.5,666.72,538.28
2017,10,30,11,0,864.0,94.0,4.5,16.0,608.0,648.39,521.45
2017,10,30,11,15,867.5,94.5,4.45,16.0,618.0,624.14,500.68
2017,10,30,11,30,871.0,95.0,4.4,16.0,628.0,596.98,477.36
2017,10,30,11,45,874.5,93.5,4.4,16.0,630.5,564.37,449.64
2017,10,30,12,0,878.0,92.0,4.4,16.0,633.0,530.63,420.4
2017,10,30,12,15,876.5,91.5,4.35,16.0,627.5,492.98,387.31
2017,10,30,12,30,875.0,91.0,4.3,16.0,622.0,453.3,351.86
2017,10,30,12,45,863.5,93.0,4.3,16.0,607.0,407.67,311.19
2017,10,30,13,0,852.0,95.0,4.3,16.0,592.0,362.96,270.5
2017,10,30,13,15,844.5,94.0,4.2,16.0,571.5,316.18,227.51
2017,10,30,13,30,837.0,93.0,4.1,16.0,551.0,268.73,184.09
2017,10,30,13,45,829.0,90.0,4.05,16.0,524.5,219.11,140.17
2017,10,30,14,0,821.0,87.0,4.0,16.0,498.0,169.35,99.43
2017,10,30,14,15,804.0,84.5,3.95,15.5,464.0,119.41,66.04
2017,10,30,14,30,787.0,82.0,3.9,15.0,430.0,70.72,47.1
2017,10,30,14,45,765.0,78.0,3.85,15.0,391.0,59.34,47.12
2017,10,30,15,0,743.0,74.0,3.8,15.0,352.0,57.39,45.51
2017,10,30,15,15,707.5,70.0,3.7,14.5,308.5,50.49,39.53
2017,10,30,15,30,672.0,66.0,3.6,14.0,265.0,48.7,38.04
2017,10,30,15,45,615.0,60.5,3.55,14.0,219.5,45.62,35.22
2017,10,30,16,0,558.0,55.0,3.5,14.0,174.0,42.55,32.28
2017,10,30,16,15,470.5,47.0,3.35,13.5,129.5,37.21,27.21
2017,10,30,16,30,383.0,39.0,3.2,13.0,85.0,31.82,21.76
2017,10,30,16,45,233.5,26.0,3.1,12.5,50.0,21.45,9.04
2017,10,30,17,0,84.0,13.0,3.0,12.0,15.0,11.82,0.0
2017,10,30,17,15,42.0,6.5,2.9,12.0,7.5,0.0,0.0
2017,10,30,17,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,10,30,17,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,10,30,18,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,10,30,18,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2017,10,30,18,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,10,30,18,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,10,30,19,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,10,30,19,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,10,30,19,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,10,30,19,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,10,30,20,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,10,30,20,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,10,30,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,10,30,20,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,10,30,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
