Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,10,30,21,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,10,30,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,10,30,21,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,10,30,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,10,30,22,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,10,30,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,10,30,22,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,10,30,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,30,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,30,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,30,23,45,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2017,10,31,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,10,31,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,10,31,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,10,31,0,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,10,31,1,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,10,31,1,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2017,10,31,1,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,10,31,1,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,10,31,2,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,10,31,2,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,10,31,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,10,31,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,31,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,10,31,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,10,31,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,10,31,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,10,31,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,31,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,31,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,31,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,31,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,31,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,31,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,31,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,31,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,31,6,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,31,6,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,10,31,6,45,79.5,14.0,1.05,11.5,19.5,57.5,0.0
2017,10,31,7,0,159.0,28.0,1.1,12.0,39.0,160.48,90.41
2017,10,31,7,15,263.5,42.0,1.15,12.0,77.5,250.59,200.2
2017,10,31,7,30,368.0,56.0,1.2,12.0,116.0,337.89,277.72
2017,10,31,7,45,440.0,66.0,1.3,12.5,160.0,404.08,334.21
2017,10,31,8,0,512.0,76.0,1.4,13.0,204.0,471.66,389.61
2017,10,31,8,15,559.5,83.0,1.4,13.0,248.0,518.97,427.34
2017,10,31,8,30,607.0,90.0,1.4,13.0,292.0,564.93,462.75
2017,10,31,8,45,646.5,93.5,1.4,13.5,333.5,599.47,487.53
2017,10,31,9,0,686.0,97.0,1.4,14.0,375.0,631.71,509.87
2017,10,31,9,15,710.0,101.0,1.3,14.5,411.5,650.75,520.88
2017,10,31,9,30,734.0,105.0,1.2,15.0,448.0,666.9,529.45
2017,10,31,9,45,757.5,105.5,1.2,15.5,480.5,675.59,533.43
2017,10,31,10,0,781.0,106.0,1.2,16.0,513.0,681.04,535.0
2017,10,31,10,15,792.5,107.5,1.05,16.5,537.5,673.82,525.87
2017,10,31,10,30,804.0,109.0,0.9,17.0,562.0,665.99,516.23
2017,10,31,10,45,816.0,108.5,0.8,17.5,580.0,653.14,503.51
2017,10,31,11,0,828.0,108.0,0.7,18.0,598.0,636.99,488.39
2017,10,31,11,15,832.0,108.5,0.6,18.0,607.5,613.77,468.96
2017,10,31,11,30,836.0,109.0,0.5,18.0,617.0,587.72,447.31
2017,10,31,11,45,840.0,108.0,0.4,18.5,619.5,557.47,421.56
2017,10,31,12,0,844.0,107.0,0.3,19.0,622.0,524.61,393.61
2017,10,31,12,15,842.0,106.5,0.3,19.0,616.5,486.99,363.39
2017,10,31,12,30,840.0,106.0,0.3,19.0,611.0,447.48,330.97
2017,10,31,12,45,833.0,105.5,0.35,19.5,597.0,404.39,294.84
2017,10,31,13,0,826.0,105.0,0.4,20.0,583.0,360.21,257.07
2017,10,31,13,15,817.0,103.5,0.5,20.0,562.0,313.74,217.59
2017,10,31,13,30,808.0,102.0,0.6,20.0,541.0,266.83,177.4
2017,10,31,13,45,796.0,99.5,0.75,20.0,513.5,218.35,136.95
2017,10,31,14,0,784.0,97.0,0.9,20.0,486.0,170.2,99.53
2017,10,31,14,15,765.0,94.0,1.0,19.5,452.0,121.71,68.67
2017,10,31,14,30,746.0,91.0,1.1,19.0,418.0,68.49,54.1
2017,10,31,14,45,720.5,87.0,1.2,19.0,379.0,60.37,47.27
2017,10,31,15,0,695.0,83.0,1.3,19.0,340.0,58.87,46.06
2017,10,31,15,15,657.5,77.5,1.4,18.5,297.0,56.14,43.85
2017,10,31,15,30,620.0,72.0,1.5,18.0,254.0,53.4,41.54
2017,10,31,15,45,565.0,65.0,1.6,18.0,209.0,49.3,37.85
2017,10,31,16,0,510.0,58.0,1.7,18.0,164.0,45.15,33.98
2017,10,31,16,15,424.5,48.5,1.75,17.0,121.0,38.6,27.97
2017,10,31,16,30,339.0,39.0,1.8,16.0,78.0,31.92,21.45
2017,10,31,16,45,206.0,24.5,1.9,15.5,45.0,20.15,6.99
2017,10,31,17,0,73.0,10.0,2.0,15.0,12.0,9.1,0.0
2017,10,31,17,15,36.5,5.0,2.1,14.5,6.0,0.0,0.0
2017,10,31,17,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,10,31,17,45,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2017,10,31,18,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,10,31,18,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2017,10,31,18,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,10,31,18,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,10,31,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,10,31,19,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2017,10,31,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,10,31,19,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,10,31,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,10,31,20,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,10,31,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,10,31,20,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,10,31,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,10,31,21,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2017,10,31,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,10,31,21,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,10,31,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,10,31,22,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,10,31,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,10,31,22,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,10,31,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,10,31,23,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,10,31,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,31,23,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,1,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,1,0,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,11,1,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,1,0,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,1,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,1,1,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,11,1,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,1,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,1,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,1,2,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,11,1,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,1,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,1,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,1,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,1,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,1,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,1,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,1,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,1,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,1,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,1,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,1,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,1,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,1,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,1,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,1,6,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,11,1,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,1,6,45,91.0,12.5,1.05,10.5,18.0,62.3,0.0
2017,11,1,7,0,182.0,25.0,1.0,11.0,36.0,167.06,84.17
2017,11,1,7,15,290.0,38.0,0.95,11.5,75.0,260.36,207.18
2017,11,1,7,30,398.0,51.0,0.9,12.0,114.0,350.17,286.4
2017,11,1,7,45,469.5,59.5,0.85,12.5,158.0,415.07,340.97
2017,11,1,8,0,541.0,68.0,0.8,13.0,202.0,480.58,393.38
2017,11,1,8,15,348.0,100.0,0.8,13.5,192.5,386.52,317.34
2017,11,1,8,30,155.0,132.0,0.8,14.0,183.0,263.83,216.68
2017,11,1,8,45,430.5,110.5,0.8,14.5,277.5,456.79,373.61
2017,11,1,9,0,706.0,89.0,0.8,15.0,372.0,633.83,506.2
2017,11,1,9,15,729.0,92.0,0.8,15.5,408.0,650.94,514.54
2017,11,1,9,30,752.0,95.0,0.8,16.0,444.0,665.16,522.47
2017,11,1,9,45,771.5,96.5,0.85,16.5,475.5,669.4,523.79
2017,11,1,10,0,791.0,98.0,0.9,17.0,507.0,673.63,525.02
2017,11,1,10,15,802.0,100.0,0.9,17.0,531.5,669.18,520.31
2017,11,1,10,30,813.0,102.0,0.9,17.0,556.0,661.45,513.28
2017,11,1,10,45,819.0,103.5,0.95,17.5,573.0,646.69,500.72
2017,11,1,11,0,825.0,105.0,1.0,18.0,590.0,628.85,485.83
2017,11,1,11,15,829.0,106.0,1.05,18.0,599.5,606.29,468.19
2017,11,1,11,30,833.0,107.0,1.1,18.0,609.0,580.88,448.09
2017,11,1,11,45,832.5,107.5,1.15,18.5,610.5,549.86,422.59
2017,11,1,12,0,832.0,108.0,1.2,19.0,612.0,516.53,394.83
2017,11,1,12,15,829.5,107.5,1.25,19.0,606.0,479.19,364.14
2017,11,1,12,30,827.0,107.0,1.3,19.0,600.0,440.02,331.21
2017,11,1,12,45,811.0,110.0,1.4,19.0,584.5,397.37,295.05
2017,11,1,13,0,795.0,113.0,1.5,19.0,569.0,354.36,257.82
2017,11,1,13,15,785.5,111.0,1.55,19.0,548.0,308.78,217.81
2017,11,1,13,30,776.0,109.0,1.6,19.0,527.0,258.38,174.01
2017,11,1,13,45,765.0,105.5,1.7,19.0,500.0,210.37,133.21
2017,11,1,14,0,754.0,102.0,1.8,19.0,473.0,162.65,95.71
2017,11,1,14,15,734.5,99.0,1.85,18.5,439.5,115.23,65.56
2017,11,1,14,30,715.0,96.0,1.9,18.0,406.0,69.4,55.18
2017,11,1,14,45,690.5,91.0,1.95,18.0,367.5,63.32,50.06
2017,11,1,15,0,666.0,86.0,2.0,18.0,329.0,61.17,48.28
2017,11,1,15,15,627.0,80.5,2.0,17.5,286.5,58.53,46.12
2017,11,1,15,30,588.0,75.0,2.0,17.0,244.0,55.88,43.89
2017,11,1,15,45,534.5,67.0,2.05,17.0,200.5,51.05,39.53
2017,11,1,16,0,481.0,59.0,2.1,17.0,157.0,46.11,34.94
2017,11,1,16,15,394.0,48.5,2.0,16.5,115.0,38.7,28.07
2017,11,1,16,30,307.0,38.0,1.9,16.0,73.0,31.1,20.62
2017,11,1,16,45,181.0,23.5,1.8,15.5,41.5,18.5,4.78
2017,11,1,17,0,55.0,9.0,1.7,15.0,10.0,8.19,0.0
2017,11,1,17,15,27.5,4.5,1.7,14.5,5.0,0.0,0.0
2017,11,1,17,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,1,17,45,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2017,11,1,18,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,1,18,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2017,11,1,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,1,18,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,11,1,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,1,19,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,11,1,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,1,19,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,1,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,1,20,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2017,11,1,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,1,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,1,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,1,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,1,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,1,21,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,11,1,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,1,22,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,1,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,1,22,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,1,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,1,23,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,1,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,1,23,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,11,2,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,2,0,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,2,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,2,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,2,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,2,1,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2017,11,2,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,2,1,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,2,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,2,2,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,11,2,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,2,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,2,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,2,3,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,11,2,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,2,3,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,11,2,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,2,4,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,11,2,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,2,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,2,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,2,5,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,11,2,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,2,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,2,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,2,6,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,2,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,2,6,45,82.5,12.0,1.1,11.0,17.0,56.81,0.0
2017,11,2,7,0,165.0,24.0,1.1,11.0,34.0,153.67,64.49
2017,11,2,7,15,272.5,37.0,1.15,11.5,71.5,247.07,195.71
2017,11,2,7,30,380.0,50.0,1.2,12.0,109.0,335.97,275.43
2017,11,2,7,45,450.0,59.0,1.25,12.5,151.5,399.74,330.16
2017,11,2,8,0,520.0,68.0,1.3,13.0,194.0,464.18,383.14
2017,11,2,8,15,567.0,74.5,1.35,13.0,237.0,509.97,420.19
2017,11,2,8,30,614.0,81.0,1.4,13.0,280.0,554.57,455.07
2017,11,2,8,45,648.0,85.5,1.5,13.5,320.0,585.96,478.26
2017,11,2,9,0,682.0,90.0,1.6,14.0,360.0,615.13,499.18
2017,11,2,9,15,705.0,93.5,1.65,14.5,396.0,632.73,510.57
2017,11,2,9,30,728.0,97.0,1.7,15.0,432.0,647.51,519.66
2017,11,2,9,45,739.0,101.5,1.75,15.5,461.5,651.98,520.84
2017,11,2,10,0,750.0,106.0,1.8,16.0,491.0,653.39,519.74
2017,11,2,10,15,762.0,108.5,1.8,16.0,515.0,650.11,515.86
2017,11,2,10,30,774.0,111.0,1.8,16.0,539.0,641.9,508.33
2017,11,2,10,45,782.5,112.0,1.85,16.5,556.5,628.91,496.54
2017,11,2,11,0,791.0,113.0,1.9,17.0,574.0,612.86,482.35
2017,11,2,11,15,795.5,113.5,1.9,17.0,583.5,590.91,464.2
2017,11,2,11,30,800.0,114.0,1.9,17.0,593.0,566.21,443.69
2017,11,2,11,45,804.0,112.5,1.9,17.5,595.5,536.66,418.37
2017,11,2,12,0,808.0,111.0,1.9,18.0,598.0,504.62,390.71
2017,11,2,12,15,806.0,111.0,1.9,18.0,592.5,468.9,360.38
2017,11,2,12,30,804.0,111.0,1.9,18.0,587.0,431.36,327.92
2017,11,2,12,45,790.0,113.0,1.95,18.0,572.0,389.59,291.72
2017,11,2,13,0,776.0,115.0,2.0,18.0,557.0,343.91,251.85
2017,11,2,13,15,766.5,113.0,2.0,18.0,536.5,298.72,211.72
2017,11,2,13,30,757.0,111.0,2.0,18.0,516.0,253.25,171.48
2017,11,2,13,45,746.0,107.5,2.0,18.0,489.0,206.25,131.32
2017,11,2,14,0,735.0,104.0,2.0,18.0,462.0,159.58,94.68
2017,11,2,14,15,714.5,100.5,2.0,18.0,429.0,112.81,65.12
2017,11,2,14,30,694.0,97.0,2.0,18.0,396.0,67.78,53.79
2017,11,2,14,45,668.5,92.0,2.0,18.0,358.0,64.13,50.78
2017,11,2,15,0,643.0,87.0,2.0,18.0,320.0,62.0,49.02
2017,11,2,15,15,603.5,81.5,1.95,17.5,278.0,59.4,46.89
2017,11,2,15,30,564.0,76.0,1.9,17.0,236.0,56.8,44.69
2017,11,2,15,45,504.5,68.5,1.9,17.0,193.0,52.41,40.71
2017,11,2,16,0,445.0,61.0,1.9,17.0,150.0,47.98,36.54
2017,11,2,16,15,358.5,49.5,1.8,16.5,109.0,39.72,28.9
2017,11,2,16,30,272.0,38.0,1.7,16.0,68.0,29.62,19.24
2017,11,2,16,45,136.0,19.0,1.6,15.5,34.0,14.9,1.54
2017,11,2,17,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,2,17,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2017,11,2,17,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,2,17,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,11,2,18,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,2,18,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2017,11,2,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,2,18,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,11,2,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,11,2,19,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,2,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,2,19,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,11,2,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,2,20,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,2,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,2,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,11,2,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,2,21,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,2,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,2,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,2,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,2,22,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2017,11,2,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,2,22,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,11,2,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,11,2,23,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,11,2,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,2,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,3,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,3,0,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,11,3,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,3,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,3,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,3,1,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2017,11,3,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,3,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,3,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,3,2,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,11,3,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,11,3,2,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2017,11,3,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,11,3,3,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,11,3,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,11,3,3,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,11,3,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,11,3,4,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,11,3,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,11,3,4,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,11,3,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,11,3,5,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,11,3,5,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,11,3,5,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,11,3,6,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,11,3,6,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,11,3,6,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,11,3,6,45,21.5,10.5,2.35,12.5,11.5,21.44,0.0
2017,11,3,7,0,43.0,21.0,2.4,13.0,23.0,56.26,13.98
2017,11,3,7,15,96.0,37.5,2.45,13.0,50.0,126.35,97.28
2017,11,3,7,30,149.0,54.0,2.5,13.0,77.0,179.93,146.97
2017,11,3,7,45,173.0,72.0,2.55,13.5,107.0,218.32,181.11
2017,11,3,8,0,197.0,90.0,2.6,14.0,137.0,256.39,213.89
2017,11,3,8,15,211.5,108.0,2.6,14.0,167.5,287.48,240.16
2017,11,3,8,30,226.0,126.0,2.6,14.0,198.0,317.69,264.96
2017,11,3,8,45,236.0,142.0,2.65,14.5,226.5,341.14,283.19
2017,11,3,9,0,246.0,158.0,2.7,15.0,255.0,363.5,300.08
2017,11,3,9,15,206.5,178.0,2.7,15.0,264.5,341.81,281.11
2017,11,3,9,30,167.0,198.0,2.7,15.0,274.0,331.59,271.3
2017,11,3,9,45,164.5,213.0,2.7,15.5,292.5,340.69,277.23
2017,11,3,10,0,162.0,228.0,2.7,16.0,311.0,348.89,282.3
2017,11,3,10,15,190.0,237.0,2.7,16.0,338.5,370.3,298.89
2017,11,3,10,30,218.0,246.0,2.7,16.0,366.0,390.04,313.91
2017,11,3,10,45,239.0,251.5,2.7,16.5,387.0,399.8,320.3
2017,11,3,11,0,260.0,257.0,2.7,17.0,408.0,415.47,331.04
2017,11,3,11,15,158.0,256.5,2.7,17.0,348.5,336.22,267.55
2017,11,3,11,30,56.0,256.0,2.7,17.0,289.0,264.86,210.14
2017,11,3,11,45,28.0,207.5,2.75,17.5,224.0,201.6,159.35
2017,11,3,12,0,0.0,159.0,2.8,18.0,159.0,140.56,109.93
2017,11,3,12,15,0.0,92.0,2.8,18.0,92.0,81.54,61.94
2017,11,3,12,30,0.0,25.0,2.8,18.0,25.0,22.07,12.78
2017,11,3,12,45,0.0,41.5,2.85,18.0,41.5,36.67,24.98
2017,11,3,13,0,0.0,58.0,2.9,18.0,58.0,51.29,37.16
2017,11,3,13,15,0.0,39.5,2.9,17.5,39.5,34.88,23.6
2017,11,3,13,30,0.0,21.0,2.9,17.0,21.0,18.52,9.95
2017,11,3,13,45,0.0,41.5,2.95,17.0,41.5,36.64,25.22
2017,11,3,14,0,0.0,62.0,3.0,17.0,62.0,54.8,40.51
2017,11,3,14,15,0.0,64.5,2.95,17.0,64.5,57.01,42.44
2017,11,3,14,30,0.0,67.0,2.9,17.0,67.0,59.22,46.6
2017,11,3,14,45,0.0,72.5,2.85,17.0,72.5,64.11,50.99
2017,11,3,15,0,0.0,78.0,2.8,17.0,78.0,68.32,54.77
2017,11,3,15,15,0.0,67.5,2.65,16.5,67.5,59.43,47.11
2017,11,3,15,30,0.0,57.0,2.5,16.0,57.0,50.35,39.16
2017,11,3,15,45,0.0,46.5,2.45,16.0,46.5,41.03,30.81
2017,11,3,16,0,0.0,36.0,2.4,16.0,36.0,31.73,22.39
2017,11,3,16,15,0.0,26.0,2.2,15.5,26.0,22.89,14.34
2017,11,3,16,30,0.0,16.0,2.0,15.0,16.0,14.07,6.15
2017,11,3,16,45,0.0,8.0,1.8,14.5,8.0,7.02,0.0
2017,11,3,17,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,3,17,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2017,11,3,17,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,3,17,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,11,3,18,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,3,18,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,3,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,3,18,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,3,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,3,19,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,3,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,3,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,3,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,3,20,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,3,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,3,20,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,11,3,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,3,21,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,11,3,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,3,21,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,11,3,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,3,22,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,11,3,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,3,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,3,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,3,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,3,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,3,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,4,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,4,0,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,11,4,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,4,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,11,4,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,4,1,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2017,11,4,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,4,1,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,11,4,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,4,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,11,4,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,11,4,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,11,4,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,11,4,3,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2017,11,4,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,11,4,3,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,11,4,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,11,4,4,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,11,4,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,11,4,4,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,11,4,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,11,4,5,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2017,11,4,5,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,11,4,5,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,11,4,6,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,11,4,6,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,11,4,6,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,11,4,6,45,0.0,6.0,2.35,10.0,6.0,5.46,0.0
2017,11,4,7,0,0.0,12.0,2.4,10.0,12.0,10.55,0.0
2017,11,4,7,15,0.0,26.5,2.45,10.0,26.5,23.62,13.48
2017,11,4,7,30,0.0,41.0,2.5,10.0,41.0,38.49,27.07
2017,11,4,7,45,0.0,57.5,2.55,10.5,57.5,55.19,41.83
2017,11,4,8,0,0.0,74.0,2.6,11.0,74.0,71.37,55.98
2017,11,4,8,15,0.0,90.5,2.65,11.5,90.5,87.22,69.6
2017,11,4,8,30,0.0,107.0,2.7,12.0,107.0,102.83,82.79
2017,11,4,8,45,3.0,121.5,2.75,12.5,123.0,118.11,95.56
2017,11,4,9,0,6.0,136.0,2.8,13.0,139.0,133.35,108.09
2017,11,4,9,15,22.5,158.0,2.8,13.5,168.5,166.08,135.39
2017,11,4,9,30,39.0,180.0,2.8,14.0,198.0,209.12,170.64
2017,11,4,9,45,19.5,166.0,2.8,14.5,175.0,167.67,135.36
2017,11,4,10,0,0.0,152.0,2.8,15.0,152.0,138.83,110.66
2017,11,4,10,15,0.0,120.5,2.8,15.0,120.5,108.06,85.08
2017,11,4,10,30,0.0,89.0,2.8,15.0,89.0,78.84,60.71
2017,11,4,10,45,16.5,159.5,2.85,15.5,169.0,153.99,122.9
2017,11,4,11,0,33.0,230.0,2.9,16.0,249.0,235.27,188.3
2017,11,4,11,15,27.5,227.0,2.9,16.0,243.0,220.18,175.67
2017,11,4,11,30,22.0,224.0,2.9,16.0,237.0,212.19,169.04
2017,11,4,11,45,11.5,199.0,2.95,16.0,206.0,182.5,144.96
2017,11,4,12,0,1.0,174.0,3.0,16.0,175.0,154.2,121.99
2017,11,4,12,15,21.5,208.0,3.1,16.0,220.5,191.9,152.58
2017,11,4,12,30,42.0,242.0,3.2,16.0,266.0,226.29,179.92
2017,11,4,12,45,460.5,163.0,3.3,16.0,421.5,305.31,235.66
2017,11,4,13,0,879.0,84.0,3.4,16.0,577.0,350.63,257.82
2017,11,4,13,15,871.0,83.0,3.4,16.0,556.5,299.63,211.3
2017,11,4,13,30,863.0,82.0,3.4,16.0,536.0,251.39,167.52
2017,11,4,13,45,855.0,79.0,3.45,16.0,509.0,201.05,123.73
2017,11,4,14,0,847.0,76.0,3.5,16.0,482.0,150.54,83.96
2017,11,4,14,15,830.0,73.5,3.5,15.5,448.0,99.94,53.15
2017,11,4,14,30,813.0,71.0,3.5,15.0,414.0,53.75,42.13
2017,11,4,14,45,793.0,67.5,3.5,15.0,375.5,51.95,40.66
2017,11,4,15,0,773.0,64.0,3.5,15.0,337.0,50.15,39.13
2017,11,4,15,15,737.0,60.0,3.4,14.5,293.5,47.84,37.19
2017,11,4,15,30,701.0,56.0,3.3,14.0,250.0,45.54,35.2
2017,11,4,15,45,651.0,50.5,3.2,13.5,205.5,41.86,31.86
2017,11,4,16,0,601.0,45.0,3.1,13.0,161.0,38.15,28.36
2017,11,4,16,15,510.5,37.5,2.9,12.5,117.0,29.68,20.48
2017,11,4,16,30,420.0,30.0,2.7,12.0,73.0,24.35,14.81
2017,11,4,16,45,210.0,15.0,2.5,11.5,36.5,11.88,0.0
2017,11,4,17,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,11,4,17,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2017,11,4,17,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,11,4,17,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,11,4,18,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,11,4,18,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2017,11,4,18,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,11,4,18,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,11,4,19,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,11,4,19,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,11,4,19,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,11,4,19,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,11,4,20,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,11,4,20,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2017,11,4,20,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,11,4,20,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,11,4,21,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,11,4,21,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,11,4,21,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,11,4,21,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,11,4,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,11,4,22,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2017,11,4,22,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,11,4,22,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2017,11,4,23,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,11,4,23,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2017,11,4,23,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,11,4,23,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,11,5,0,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,11,5,0,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,11,5,0,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,11,5,0,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,11,5,1,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,11,5,1,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2017,11,5,1,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,11,5,1,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,11,5,2,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,11,5,2,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,11,5,2,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,11,5,2,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,11,5,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,11,5,3,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,11,5,3,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,11,5,3,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2017,11,5,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,11,5,4,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,11,5,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,11,5,4,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2017,11,5,5,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,11,5,5,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2017,11,5,5,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,11,5,5,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,11,5,6,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,11,5,6,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,11,5,6,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,11,5,6,45,114.5,9.5,2.35,7.5,15.5,71.23,0.0
2017,11,5,7,0,229.0,19.0,2.4,8.0,31.0,178.83,0.77
2017,11,5,7,15,354.5,29.5,2.45,8.5,70.0,285.95,224.5
2017,11,5,7,30,480.0,40.0,2.5,9.0,109.0,383.18,317.7
2017,11,5,7,45,554.0,47.0,2.6,9.5,154.0,447.51,375.29
2017,11,5,8,0,628.0,54.0,2.7,10.0,199.0,512.83,430.94
2017,11,5,8,15,674.5,58.5,2.7,10.5,243.5,551.83,463.13
2017,11,5,8,30,721.0,63.0,2.7,11.0,288.0,594.88,496.69
2017,11,5,8,45,753.0,66.5,2.75,11.5,330.0,624.66,518.57
2017,11,5,9,0,785.0,70.0,2.8,12.0,372.0,651.88,537.89
2017,11,5,9,15,806.5,72.5,2.75,12.0,409.0,667.7,548.61
2017,11,5,9,30,828.0,75.0,2.7,12.0,446.0,680.41,556.87
2017,11,5,9,45,840.5,78.0,2.65,12.5,476.5,684.18,557.3
2017,11,5,10,0,853.0,81.0,2.6,13.0,507.0,684.6,554.75
2017,11,5,10,15,863.5,82.5,2.55,13.5,531.5,678.58,547.32
2017,11,5,10,30,874.0,84.0,2.5,14.0,556.0,669.17,537.3
2017,11,5,10,45,881.0,84.5,2.5,14.5,573.5,649.89,520.18
2017,11,5,11,0,888.0,85.0,2.5,15.0,591.0,631.19,503.26
2017,11,5,11,15,891.5,85.5,2.45,15.0,600.5,607.3,482.88
2017,11,5,11,30,895.0,86.0,2.4,15.0,610.0,580.48,459.94
2017,11,5,11,45,896.0,86.0,2.35,15.0,612.0,549.06,433.05
2017,11,5,12,0,897.0,86.0,2.3,15.0,614.0,515.1,403.63
2017,11,5,12,15,894.0,85.5,2.3,15.0,608.0,476.49,370.13
2017,11,5,12,30,891.0,85.0,2.3,15.0,602.0,435.94,334.28
2017,11,5,12,45,882.5,85.5,2.35,15.5,587.0,392.54,294.98
2017,11,5,13,0,874.0,86.0,2.4,16.0,572.0,344.63,251.53
2017,11,5,13,15,864.5,84.5,2.4,16.0,551.0,296.53,207.99
2017,11,5,13,30,855.0,83.0,2.4,16.0,530.0,247.93,164.34
2017,11,5,13,45,843.0,81.0,2.45,16.0,502.0,198.24,121.65
2017,11,5,14,0,831.0,79.0,2.5,16.0,474.0,148.77,83.36
2017,11,5,14,15,812.0,76.5,2.5,15.5,439.5,98.97,53.75
2017,11,5,14,30,793.0,74.0,2.5,15.0,405.0,56.06,44.18
2017,11,5,14,45,766.5,71.0,2.55,15.0,366.0,54.69,43.09
2017,11,5,15,0,740.0,68.0,2.6,15.0,327.0,53.36,41.99
2017,11,5,15,15,701.5,63.5,2.6,14.5,284.0,50.73,39.77
2017,11,5,15,30,663.0,59.0,2.6,14.0,241.0,43.98,33.8
2017,11,5,15,45,606.0,53.5,2.6,14.0,196.5,40.71,30.76
2017,11,5,16,0,549.0,48.0,2.6,14.0,152.0,37.43,27.58
2017,11,5,16,15,454.5,39.5,2.45,13.0,109.5,31.41,21.9
2017,11,5,16,30,360.0,31.0,2.3,12.0,67.0,25.28,15.41
2017,11,5,16,45,180.0,15.5,2.2,11.5,33.5,12.37,0.0
2017,11,5,17,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,11,5,17,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2017,11,5,17,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,11,5,17,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,11,5,18,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,11,5,18,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,11,5,18,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,11,5,18,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,11,5,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,11,5,19,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,11,5,19,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,11,5,19,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,11,5,20,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,11,5,20,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2017,11,5,20,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,11,5,20,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,11,5,21,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,11,5,21,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,11,5,21,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,11,5,21,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,11,5,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,11,5,22,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,11,5,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,5,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,5,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,5,23,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,5,23,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,5,23,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,6,0,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,6,0,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,11,6,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,6,0,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,6,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,6,1,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,6,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,6,1,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,6,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,6,2,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,6,2,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,6,2,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,6,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,6,3,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,11,6,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,11,6,3,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,11,6,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,11,6,4,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,11,6,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,6,4,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,6,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,6,5,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,6,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,6,5,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,6,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,6,6,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,6,6,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,6,6,45,108.5,9.0,1.3,9.0,14.5,67.14,0.0
2017,11,6,7,0,217.0,18.0,1.3,9.0,29.0,168.62,0.0
2017,11,6,7,15,346.5,28.0,1.35,9.5,67.0,278.18,213.82
2017,11,6,7,30,476.0,38.0,1.4,10.0,105.0,376.47,308.28
2017,11,6,7,45,553.5,44.5,1.45,10.5,149.5,441.87,365.81
2017,11,6,8,0,631.0,51.0,1.5,11.0,194.0,503.37,417.56
2017,11,6,8,15,677.5,55.5,1.5,11.5,238.5,547.75,453.1
2017,11,6,8,30,724.0,60.0,1.5,12.0,283.0,590.59,485.68
2017,11,6,8,45,759.0,62.5,1.5,12.5,325.0,621.1,507.34
2017,11,6,9,0,794.0,65.0,1.5,13.0,367.0,649.11,526.47
2017,11,6,9,15,816.0,67.5,1.4,13.0,404.0,665.24,536.44
2017,11,6,9,30,838.0,70.0,1.3,13.0,441.0,678.26,543.96
2017,11,6,9,45,848.5,73.5,1.25,13.5,472.0,681.24,543.51
2017,11,6,10,0,859.0,77.0,1.2,14.0,503.0,680.88,540.2
2017,11,6,10,15,870.0,78.5,1.1,14.0,528.0,671.0,530.53
2017,11,6,10,30,881.0,80.0,1.0,14.0,553.0,662.4,521.62
2017,11,6,10,45,887.0,81.5,0.95,14.5,570.5,647.28,507.39
2017,11,6,11,0,893.0,83.0,0.9,15.0,588.0,628.95,490.76
2017,11,6,11,15,897.0,83.5,0.95,15.0,598.0,605.29,471.93
2017,11,6,11,30,901.0,84.0,1.0,15.0,608.0,578.66,450.47
2017,11,6,11,45,904.0,83.5,1.05,15.5,611.0,547.67,424.42
2017,11,6,12,0,907.0,83.0,1.1,16.0,614.0,513.99,395.72
2017,11,6,12,15,905.5,82.5,1.1,16.0,608.5,475.78,363.3
2017,11,6,12,30,904.0,82.0,1.1,16.0,603.0,435.48,328.42
2017,11,6,12,45,906.0,79.0,1.15,16.0,590.5,392.28,290.52
2017,11,6,13,0,908.0,76.0,1.2,16.0,578.0,347.09,250.08
2017,11,6,13,15,900.5,75.0,1.15,16.0,557.5,299.32,207.06
2017,11,6,13,30,893.0,74.0,1.1,16.0,537.0,250.73,163.72
2017,11,6,13,45,883.0,72.0,1.1,16.0,509.5,200.32,120.89
2017,11,6,14,0,873.0,70.0,1.1,16.0,482.0,149.78,82.43
2017,11,6,14,15,856.0,68.0,1.05,16.0,447.5,92.45,47.76
2017,11,6,14,30,839.0,66.0,1.0,16.0,413.0,50.36,39.0
2017,11,6,14,45,815.5,63.0,1.0,16.0,373.5,48.81,37.76
2017,11,6,15,0,792.0,60.0,1.0,16.0,334.0,47.27,36.46
2017,11,6,15,15,756.0,56.5,1.0,15.5,290.5,45.26,34.78
2017,11,6,15,30,720.0,53.0,1.0,15.0,247.0,43.27,33.06
2017,11,6,15,45,664.5,48.0,1.05,15.0,201.5,39.91,29.94
2017,11,6,16,0,609.0,43.0,1.1,15.0,156.0,36.56,26.7
2017,11,6,16,15,515.0,35.5,1.2,14.0,112.0,30.74,21.19
2017,11,6,16,30,421.0,28.0,1.3,13.0,68.0,22.76,13.06
2017,11,6,16,45,210.5,14.0,1.45,12.5,34.0,11.13,0.0
2017,11,6,17,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,6,17,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2017,11,6,17,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,6,17,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,6,18,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,11,6,18,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2017,11,6,18,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,11,6,18,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,11,6,19,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,11,6,19,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,11,6,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,11,6,19,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,11,6,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,11,6,20,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,11,6,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,11,6,20,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,11,6,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,11,6,21,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2017,11,6,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,11,6,21,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,11,6,22,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,11,6,22,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,11,6,22,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,11,6,22,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,11,6,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,6,23,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,6,23,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,6,23,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,11,7,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,11,7,0,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2017,11,7,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,11,7,0,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,11,7,1,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,11,7,1,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2017,11,7,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,11,7,1,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2017,11,7,2,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,11,7,2,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,11,7,2,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,11,7,2,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,11,7,3,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,11,7,3,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2017,11,7,3,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,11,7,3,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2017,11,7,4,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,11,7,4,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2017,11,7,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,11,7,4,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,11,7,5,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,11,7,5,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,11,7,5,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,11,7,5,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2017,11,7,6,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,11,7,6,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,11,7,6,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,11,7,6,45,93.5,8.5,2.6,6.5,12.5,58.25,0.0
2017,11,7,7,0,187.0,17.0,2.6,7.0,25.0,148.37,0.0
2017,11,7,7,15,311.0,29.0,2.65,7.5,63.0,257.01,196.81
2017,11,7,7,30,435.0,41.0,2.7,8.0,101.0,352.8,292.8
2017,11,7,7,45,494.0,51.5,2.75,8.5,143.5,410.39,345.46
2017,11,7,8,0,553.0,62.0,2.8,9.0,186.0,468.56,395.83
2017,11,7,8,15,602.5,68.5,2.8,9.5,230.0,515.52,434.92
2017,11,7,8,30,652.0,75.0,2.8,10.0,274.0,561.29,471.35
2017,11,7,8,45,674.5,83.0,2.8,10.5,313.5,588.56,491.62
2017,11,7,9,0,697.0,91.0,2.8,11.0,353.0,613.36,509.25
2017,11,7,9,15,722.0,95.0,2.7,11.5,390.0,632.55,521.72
2017,11,7,9,30,747.0,99.0,2.6,12.0,427.0,648.84,531.55
2017,11,7,9,45,758.5,103.5,2.55,12.5,457.0,653.34,532.24
2017,11,7,10,0,770.0,108.0,2.5,13.0,487.0,654.71,530.51
2017,11,7,10,15,782.5,110.5,2.4,13.0,511.5,651.34,525.92
2017,11,7,10,30,795.0,113.0,2.3,13.0,536.0,644.73,518.8
2017,11,7,10,45,802.0,115.0,2.25,13.5,553.5,630.87,505.42
2017,11,7,11,0,809.0,117.0,2.2,14.0,571.0,612.99,488.96
2017,11,7,11,15,813.5,117.5,2.1,14.0,581.0,590.64,469.6
2017,11,7,11,30,818.0,118.0,2.0,14.0,591.0,565.49,447.82
2017,11,7,11,45,823.5,117.0,1.9,14.5,594.0,536.71,422.12
2017,11,7,12,0,829.0,116.0,1.8,15.0,597.0,505.27,393.98
2017,11,7,12,15,827.0,115.5,1.7,15.0,591.5,468.51,361.98
2017,11,7,12,30,825.0,115.0,1.6,15.0,586.0,429.91,327.89
2017,11,7,12,45,858.0,100.5,1.55,15.5,581.0,389.31,290.54
2017,11,7,13,0,891.0,86.0,1.5,16.0,576.0,344.44,248.81
2017,11,7,13,15,883.0,85.0,1.45,16.0,555.0,296.53,205.65
2017,11,7,13,30,875.0,84.0,1.4,16.0,534.0,247.92,162.34
2017,11,7,13,45,866.5,81.0,1.35,16.5,506.5,197.13,118.95
2017,11,7,14,0,858.0,78.0,1.3,17.0,479.0,146.2,80.19
2017,11,7,14,15,840.5,75.5,1.3,17.0,445.0,95.29,51.33
2017,11,7,14,30,823.0,73.0,1.3,17.0,411.0,55.78,43.59
2017,11,7,14,45,801.0,69.0,1.35,17.0,372.0,53.59,41.8
2017,11,7,15,0,779.0,65.0,1.4,17.0,333.0,51.38,39.92
2017,11,7,15,15,741.5,61.0,1.25,16.5,289.0,49.08,38.01
2017,11,7,15,30,704.0,57.0,1.1,16.0,245.0,46.81,36.04
2017,11,7,15,45,648.5,51.0,0.95,15.5,199.0,42.68,32.31
2017,11,7,16,0,593.0,45.0,0.8,15.0,153.0,35.26,25.53
2017,11,7,16,15,497.0,37.0,0.65,14.5,109.0,29.55,20.09
2017,11,7,16,30,401.0,29.0,0.5,14.0,65.0,23.76,13.6
2017,11,7,16,45,200.5,14.5,0.35,14.0,32.5,11.64,0.0
2017,11,7,17,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2017,11,7,17,15,0.0,0.0,0.3,13.5,0.0,0.0,0.0
2017,11,7,17,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2017,11,7,17,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2017,11,7,18,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,11,7,18,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2017,11,7,18,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,11,7,18,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,11,7,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,7,19,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2017,11,7,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,11,7,19,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,11,7,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,11,7,20,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,11,7,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,11,7,20,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,11,7,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,7,21,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2017,11,7,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,7,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,7,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,7,22,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2017,11,7,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,7,22,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,7,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,7,23,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,11,7,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,7,23,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,11,8,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,11,8,0,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,11,8,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,11,8,0,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,11,8,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,11,8,1,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,11,8,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,11,8,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,11,8,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,11,8,2,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,11,8,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,8,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,8,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,8,3,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,8,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,8,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,8,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,8,4,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,8,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,8,4,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,8,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,8,5,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,8,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,8,5,45,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2017,11,8,6,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,8,6,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,8,6,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,8,6,45,0.0,4.5,1.75,11.0,4.5,4.09,0.0
2017,11,8,7,0,0.0,9.0,1.8,11.0,9.0,7.91,0.0
2017,11,8,7,15,0.0,22.5,1.9,11.5,22.5,19.84,9.44
2017,11,8,7,30,0.0,36.0,2.0,12.0,36.0,33.34,22.27
2017,11,8,7,45,0.0,52.5,2.1,12.5,52.5,50.3,37.17
2017,11,8,8,0,0.0,69.0,2.2,13.0,69.0,66.63,51.39
2017,11,8,8,15,0.0,85.0,2.3,13.0,85.0,81.98,64.69
2017,11,8,8,30,0.0,101.0,2.4,13.0,101.0,97.1,77.61
2017,11,8,8,45,2.5,115.5,2.55,13.0,116.5,112.06,90.29
2017,11,8,9,0,5.0,130.0,2.7,13.0,132.0,126.97,102.78
2017,11,8,9,15,2.5,122.5,2.7,13.0,123.5,115.15,92.57
2017,11,8,9,30,0.0,115.0,2.7,13.0,115.0,104.65,83.49
2017,11,8,9,45,0.0,107.5,2.75,13.5,107.5,96.68,76.49
2017,11,8,10,0,0.0,100.0,2.8,14.0,100.0,89.23,69.97
2017,11,8,10,15,0.0,96.0,2.8,14.0,96.0,85.34,66.6
2017,11,8,10,30,0.0,92.0,2.8,14.0,92.0,81.59,63.36
2017,11,8,10,45,1.0,132.0,2.8,14.5,133.0,118.78,94.11
2017,11,8,11,0,2.0,172.0,2.8,15.0,174.0,155.81,124.24
2017,11,8,11,15,1.0,138.0,2.9,15.0,139.0,123.54,97.59
2017,11,8,11,30,0.0,104.0,3.0,15.0,104.0,92.24,71.7
2017,11,8,11,45,1.0,139.5,3.15,15.0,140.0,124.19,98.15
2017,11,8,12,0,2.0,175.0,3.3,15.0,176.0,155.48,123.81
2017,11,8,12,15,1.0,146.5,3.4,15.0,147.0,129.57,102.53
2017,11,8,12,30,0.0,118.0,3.5,15.0,118.0,104.13,81.61
2017,11,8,12,45,0.5,142.0,3.65,15.5,142.5,124.61,98.45
2017,11,8,13,0,1.0,166.0,3.8,16.0,167.0,144.24,114.45
2017,11,8,13,15,0.5,93.0,3.85,16.0,93.5,82.35,63.44
2017,11,8,13,30,0.0,20.0,3.9,16.0,20.0,17.63,9.27
2017,11,8,13,45,0.0,21.0,4.0,16.0,21.0,18.51,10.04
2017,11,8,14,0,0.0,22.0,4.1,16.0,22.0,19.39,10.81
2017,11,8,14,15,18.5,91.0,4.0,16.0,98.5,78.36,60.17
2017,11,8,14,30,37.0,160.0,3.9,16.0,175.0,123.7,103.24
2017,11,8,14,45,33.5,145.0,3.8,16.0,157.5,113.1,94.13
2017,11,8,15,0,30.0,130.0,3.7,16.0,140.0,102.25,84.79
2017,11,8,15,15,24.5,113.0,3.6,15.5,121.0,89.87,74.14
2017,11,8,15,30,19.0,96.0,3.5,15.0,102.0,79.65,65.18
2017,11,8,15,45,10.0,79.0,3.4,15.0,82.0,65.98,52.87
2017,11,8,16,0,1.0,62.0,3.3,15.0,62.0,52.18,40.28
2017,11,8,16,15,0.5,43.5,3.25,15.0,43.5,37.18,26.5
2017,11,8,16,30,0.0,25.0,3.2,15.0,25.0,21.92,11.73
2017,11,8,16,45,0.0,12.5,3.2,15.0,12.5,11.01,0.0
2017,11,8,17,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,11,8,17,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2017,11,8,17,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,11,8,17,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,11,8,18,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,11,8,18,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,11,8,18,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,11,8,18,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2017,11,8,19,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,11,8,19,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,11,8,19,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,11,8,19,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,11,8,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,11,8,20,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2017,11,8,20,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,11,8,20,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,11,8,21,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,11,8,21,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2017,11,8,21,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,11,8,21,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,11,8,22,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,11,8,22,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2017,11,8,22,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,11,8,22,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2017,11,8,23,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,11,8,23,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2017,11,8,23,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,11,8,23,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,11,9,0,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,11,9,0,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2017,11,9,0,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,11,9,0,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,11,9,1,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,11,9,1,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,11,9,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,11,9,1,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,11,9,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,11,9,2,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2017,11,9,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,11,9,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,11,9,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,9,3,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2017,11,9,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,9,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,11,9,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,9,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,11,9,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,9,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,9,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,9,5,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2017,11,9,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,9,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,9,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,9,6,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,11,9,6,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,9,6,45,0.0,6.5,1.3,11.5,6.5,5.91,0.0
2017,11,9,7,0,0.0,13.0,1.3,12.0,13.0,11.82,0.0
2017,11,9,7,15,36.5,29.5,1.35,12.5,34.0,67.74,44.89
2017,11,9,7,30,73.0,46.0,1.4,13.0,55.0,109.52,86.2
2017,11,9,7,45,86.5,64.5,1.45,13.5,80.0,140.14,113.68
2017,11,9,8,0,100.0,83.0,1.5,14.0,105.0,169.95,139.64
2017,11,9,8,15,109.0,101.5,1.5,14.0,130.0,196.21,162.15
2017,11,9,8,30,118.0,120.0,1.5,14.0,155.0,221.8,183.54
2017,11,9,8,45,121.5,137.5,1.55,14.5,178.0,241.61,199.28
2017,11,9,9,0,125.0,155.0,1.6,15.0,201.0,260.68,214.04
2017,11,9,9,15,128.5,170.5,1.65,15.5,222.0,276.5,225.91
2017,11,9,9,30,132.0,186.0,1.7,16.0,243.0,291.57,236.98
2017,11,9,9,45,72.5,180.0,1.8,16.5,212.0,228.23,184.22
2017,11,9,10,0,13.0,174.0,1.9,17.0,181.0,169.83,135.24
2017,11,9,10,15,285.0,166.5,1.95,17.0,316.0,363.85,295.03
2017,11,9,10,30,557.0,159.0,2.0,17.0,451.0,530.52,424.08
2017,11,9,10,45,515.0,178.5,2.1,17.5,455.0,508.58,403.86
2017,11,9,11,0,473.0,198.0,2.2,18.0,459.0,485.74,384.28
2017,11,9,11,15,391.5,221.0,2.25,18.0,440.0,436.94,345.35
2017,11,9,11,30,310.0,244.0,2.3,18.0,421.0,398.58,314.39
2017,11,9,11,45,306.0,247.0,2.35,18.0,422.0,383.84,302.03
2017,11,9,12,0,302.0,250.0,2.4,18.0,423.0,368.36,288.82
2017,11,9,12,15,357.5,235.5,2.45,18.0,438.5,362.51,282.54
2017,11,9,12,30,413.0,221.0,2.5,18.0,454.0,353.37,272.8
2017,11,9,12,45,416.5,213.0,2.55,18.0,443.0,324.37,247.7
2017,11,9,13,0,420.0,205.0,2.6,18.0,432.0,294.45,221.55
2017,11,9,13,15,410.5,198.5,2.6,18.0,413.5,261.63,193.3
2017,11,9,13,30,401.0,192.0,2.6,18.0,395.0,229.23,165.74
2017,11,9,13,45,412.0,178.0,2.6,18.0,377.0,194.86,136.74
2017,11,9,14,0,423.0,164.0,2.6,18.0,359.0,159.31,109.14
2017,11,9,14,15,440.0,147.5,2.55,17.5,337.0,121.14,84.56
2017,11,9,14,30,457.0,131.0,2.5,17.0,315.0,90.51,73.94
2017,11,9,14,45,432.5,123.0,2.5,17.0,283.5,86.23,70.38
2017,11,9,15,0,408.0,115.0,2.5,17.0,252.0,81.87,66.67
2017,11,9,15,15,518.5,87.5,2.35,16.5,237.5,65.43,52.38
2017,11,9,15,30,629.0,60.0,2.2,16.0,223.0,45.11,34.48
2017,11,9,15,45,567.5,54.0,2.05,16.0,179.5,41.47,31.1
2017,11,9,16,0,506.0,48.0,1.9,16.0,136.0,37.82,27.56
2017,11,9,16,15,403.0,38.5,1.75,15.5,95.5,30.91,21.01
2017,11,9,16,30,300.0,29.0,1.6,15.0,55.0,23.84,12.94
2017,11,9,16,45,150.0,14.5,1.45,14.5,27.5,11.74,0.0
2017,11,9,17,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,9,17,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2017,11,9,17,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,11,9,17,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,11,9,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,9,18,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,9,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,9,18,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,11,9,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,9,19,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2017,11,9,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,9,19,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,9,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,9,20,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,9,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,9,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,11,9,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,9,21,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,9,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,9,21,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,11,9,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,9,22,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,9,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,9,22,45,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2017,11,9,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,9,23,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,9,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,9,23,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,10,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,10,0,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,11,10,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,10,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,10,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,10,1,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,10,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,10,1,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,10,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,10,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,11,10,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,10,2,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,11,10,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,10,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,11,10,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,10,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,10,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,10,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
