Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,11,10,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,10,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,10,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,10,5,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2017,11,10,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,10,5,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,10,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,10,6,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,10,6,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,10,6,45,0.0,10.0,1.6,12.5,10.0,9.1,0.0
2017,11,10,7,0,0.0,20.0,1.6,13.0,20.0,18.19,0.0
2017,11,10,7,15,217.0,27.5,1.65,13.0,54.5,193.5,133.41
2017,11,10,7,30,434.0,35.0,1.7,13.0,89.0,340.42,274.08
2017,11,10,7,45,516.5,41.0,1.8,13.5,132.0,406.08,332.8
2017,11,10,8,0,599.0,47.0,1.9,14.0,175.0,468.47,386.03
2017,11,10,8,15,647.5,51.5,1.9,14.0,217.5,512.94,423.12
2017,11,10,8,30,696.0,56.0,1.9,14.0,260.0,556.1,457.62
2017,11,10,8,45,730.5,59.0,1.95,14.5,300.5,586.17,480.12
2017,11,10,9,0,765.0,62.0,2.0,15.0,341.0,613.89,500.0
2017,11,10,9,15,626.5,99.0,2.0,15.0,342.5,563.91,458.69
2017,11,10,9,30,488.0,136.0,2.0,15.0,344.0,500.06,406.96
2017,11,10,9,45,244.0,124.5,2.05,15.5,228.5,303.08,248.49
2017,11,10,10,0,0.0,113.0,2.1,16.0,113.0,101.57,79.38
2017,11,10,10,15,44.0,171.0,2.15,16.0,194.0,192.69,155.29
2017,11,10,10,30,88.0,229.0,2.2,16.0,275.0,276.89,223.02
2017,11,10,10,45,45.5,201.0,2.25,16.5,225.0,217.66,174.01
2017,11,10,11,0,3.0,173.0,2.3,17.0,175.0,157.38,124.36
2017,11,10,11,15,1.5,130.5,2.35,17.0,131.5,117.04,91.52
2017,11,10,11,30,0.0,88.0,2.4,17.0,88.0,77.96,59.38
2017,11,10,11,45,60.5,174.5,2.45,17.5,209.0,187.35,148.72
2017,11,10,12,0,121.0,261.0,2.5,18.0,330.0,290.49,229.46
2017,11,10,12,15,74.5,240.5,2.5,18.0,283.0,242.36,190.92
2017,11,10,12,30,28.0,220.0,2.5,18.0,236.0,201.73,158.95
2017,11,10,12,45,14.0,172.0,2.5,18.0,180.0,154.42,121.22
2017,11,10,13,0,0.0,124.0,2.5,18.0,124.0,108.74,84.53
2017,11,10,13,15,0.0,119.0,2.45,17.5,119.0,104.19,81.12
2017,11,10,13,30,0.0,114.0,2.4,17.0,114.0,99.67,77.66
2017,11,10,13,45,0.0,108.0,2.4,17.0,108.0,94.33,73.38
2017,11,10,14,0,0.0,102.0,2.4,17.0,102.0,89.0,69.1
2017,11,10,14,15,390.0,86.0,2.3,17.0,242.0,72.96,46.45
2017,11,10,14,30,780.0,70.0,2.2,17.0,382.0,53.48,41.63
2017,11,10,14,45,759.0,66.0,2.15,17.0,344.5,51.25,39.76
2017,11,10,15,0,738.0,62.0,2.1,17.0,307.0,49.0,37.83
2017,11,10,15,15,699.0,58.0,1.95,16.5,265.0,46.64,35.83
2017,11,10,15,30,660.0,54.0,1.8,16.0,223.0,44.31,33.78
2017,11,10,15,45,604.0,48.0,1.65,16.0,180.0,40.12,29.9
2017,11,10,16,0,548.0,42.0,1.5,16.0,137.0,32.87,23.22
2017,11,10,16,15,446.5,34.0,1.4,15.0,96.0,27.09,17.73
2017,11,10,16,30,345.0,26.0,1.3,14.0,55.0,21.22,10.62
2017,11,10,16,45,172.5,13.0,1.2,13.5,27.5,11.82,0.0
2017,11,10,17,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,10,17,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2017,11,10,17,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,10,17,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,11,10,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,10,18,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,10,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,10,18,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,11,10,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,10,19,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2017,11,10,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,10,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,10,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,10,20,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,10,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,10,20,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,11,10,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,10,21,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,10,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,10,21,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,10,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,10,22,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,10,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,10,22,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,11,10,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,10,23,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,10,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,10,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,11,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,11,0,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,11,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,11,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,11,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,11,1,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,11,11,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,11,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,11,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,11,2,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2017,11,11,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,11,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,11,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,11,3,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,11,11,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,11,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,11,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,11,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,11,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,11,4,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,11,11,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,11,5,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,11,11,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,11,11,5,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,11,11,6,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,11,11,6,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2017,11,11,6,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,11,11,6,45,92.5,6.5,0.35,10.0,9.5,0.0,0.0
2017,11,11,7,0,185.0,13.0,0.3,10.0,19.0,114.03,0.0
2017,11,11,7,15,326.5,23.0,0.3,10.5,54.5,250.89,166.28
2017,11,11,7,30,468.0,33.0,0.3,11.0,90.0,356.9,283.3
2017,11,11,7,45,544.0,40.0,0.3,11.5,133.0,414.14,334.49
2017,11,11,8,0,620.0,47.0,0.3,12.0,176.0,479.65,388.05
2017,11,11,8,15,668.5,51.5,0.35,12.5,219.5,524.31,423.56
2017,11,11,8,30,717.0,56.0,0.4,13.0,263.0,567.54,456.45
2017,11,11,8,45,396.0,101.5,0.5,13.5,219.0,406.94,330.74
2017,11,11,9,0,75.0,147.0,0.6,14.0,175.0,205.18,166.45
2017,11,11,9,15,58.5,158.0,0.55,14.0,181.0,202.35,164.45
2017,11,11,9,30,42.0,169.0,0.5,14.0,187.0,199.55,161.33
2017,11,11,9,45,132.0,187.0,0.5,14.5,249.0,286.53,231.84
2017,11,11,10,0,222.0,205.0,0.5,15.0,311.0,359.9,288.56
2017,11,11,10,15,218.5,218.5,0.5,15.0,327.0,364.67,290.61
2017,11,11,10,30,215.0,232.0,0.5,15.0,343.0,368.4,292.47
2017,11,11,10,45,536.5,160.0,0.5,15.5,449.5,499.56,393.31
2017,11,11,11,0,858.0,88.0,0.5,16.0,556.0,601.17,465.78
2017,11,11,11,15,646.0,150.0,0.55,16.0,506.0,519.05,401.89
2017,11,11,11,30,434.0,212.0,0.6,16.0,456.0,437.73,340.14
2017,11,11,11,45,488.5,196.0,0.65,16.5,471.5,430.41,333.55
2017,11,11,12,0,543.0,180.0,0.7,17.0,487.0,418.44,322.07
2017,11,11,12,15,530.5,182.5,0.75,17.0,480.0,389.67,298.22
2017,11,11,12,30,518.0,185.0,0.8,17.0,473.0,360.44,273.71
2017,11,11,12,45,688.0,135.0,0.9,17.0,508.0,349.83,259.56
2017,11,11,13,0,858.0,85.0,1.0,17.0,543.0,324.1,230.95
2017,11,11,13,15,848.0,83.5,1.05,17.0,522.0,277.22,189.34
2017,11,11,13,30,838.0,82.0,1.1,17.0,501.0,229.91,147.96
2017,11,11,13,45,825.0,80.0,1.2,17.0,473.5,181.55,107.96
2017,11,11,14,0,812.0,78.0,1.3,17.0,446.0,133.53,73.09
2017,11,11,14,15,792.0,75.5,1.35,16.5,412.5,85.38,48.11
2017,11,11,14,30,772.0,73.0,1.4,16.0,379.0,55.93,43.96
2017,11,11,14,45,744.0,69.5,1.45,16.0,340.5,54.11,42.47
2017,11,11,15,0,716.0,66.0,1.5,16.0,302.0,52.33,40.95
2017,11,11,15,15,675.0,62.0,1.5,15.5,260.0,45.76,35.2
2017,11,11,15,30,634.0,58.0,1.5,15.0,218.0,43.75,33.43
2017,11,11,15,45,574.0,51.5,1.5,15.0,175.0,39.63,29.59
2017,11,11,16,0,514.0,45.0,1.5,15.0,132.0,35.46,25.56
2017,11,11,16,15,410.5,36.0,1.5,14.0,91.5,28.9,19.31
2017,11,11,16,30,307.0,27.0,1.5,13.0,51.0,22.21,11.01
2017,11,11,16,45,153.5,13.5,1.55,12.5,25.5,12.28,0.0
2017,11,11,17,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,11,17,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2017,11,11,17,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,11,17,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,11,18,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,11,18,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,11,11,18,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,11,18,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,11,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,11,19,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,11,11,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,11,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,11,11,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,11,20,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,11,11,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,11,20,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,11,11,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,11,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,11,11,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,11,21,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,11,11,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,11,22,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,11,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,11,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,11,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,11,23,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,11,11,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,11,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,12,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,12,0,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,11,12,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,11,12,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,11,12,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,11,12,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,11,12,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,11,12,1,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,11,12,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,12,2,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2017,11,12,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,11,12,2,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2017,11,12,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,12,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,11,12,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,12,3,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,11,12,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,12,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,12,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,12,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,12,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,12,5,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,12,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,12,5,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,11,12,6,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,12,6,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,11,12,6,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,12,6,45,0.0,8.0,1.4,10.0,8.0,0.0,0.0
2017,11,12,7,0,0.0,16.0,1.4,10.0,16.0,14.55,0.0
2017,11,12,7,15,209.5,25.0,1.4,10.5,50.0,182.89,114.9
2017,11,12,7,30,419.0,34.0,1.4,11.0,84.0,327.17,262.94
2017,11,12,7,45,504.5,40.5,1.4,11.5,126.5,394.41,323.79
2017,11,12,8,0,590.0,47.0,1.4,12.0,169.0,463.43,382.12
2017,11,12,8,15,510.5,68.0,1.45,12.5,190.5,443.48,366.96
2017,11,12,8,30,431.0,89.0,1.5,13.0,212.0,414.26,343.49
2017,11,12,8,45,459.0,97.5,1.55,13.5,246.0,442.93,366.25
2017,11,12,9,0,487.0,106.0,1.6,14.0,280.0,470.17,386.73
2017,11,12,9,15,330.5,142.5,1.55,14.0,266.0,390.52,320.81
2017,11,12,9,30,174.0,179.0,1.5,14.0,252.0,311.01,254.41
2017,11,12,9,45,171.0,194.0,1.5,14.5,270.0,320.18,260.86
2017,11,12,10,0,168.0,209.0,1.5,15.0,288.0,328.42,266.01
2017,11,12,10,15,297.5,199.0,1.5,15.0,348.0,403.84,326.29
2017,11,12,10,30,427.0,189.0,1.5,15.0,408.0,474.26,380.41
2017,11,12,10,45,366.0,209.5,1.5,15.5,401.5,435.66,347.84
2017,11,12,11,0,305.0,230.0,1.5,16.0,395.0,407.29,323.85
2017,11,12,11,15,583.0,157.5,1.5,16.0,480.0,489.31,387.43
2017,11,12,11,30,861.0,85.0,1.5,16.0,565.0,542.41,425.61
2017,11,12,11,45,863.5,84.5,1.55,16.0,567.5,511.73,399.28
2017,11,12,12,0,866.0,84.0,1.6,16.0,570.0,479.55,371.74
2017,11,12,12,15,673.0,139.5,1.6,16.0,515.0,412.13,317.96
2017,11,12,12,30,480.0,195.0,1.6,16.0,460.0,353.21,271.8
2017,11,12,12,45,476.5,190.5,1.6,16.0,448.5,322.42,245.21
2017,11,12,13,0,473.0,186.0,1.6,16.0,437.0,291.09,217.71
2017,11,12,13,15,460.0,183.5,1.6,16.0,420.0,258.6,189.54
2017,11,12,13,30,447.0,181.0,1.6,16.0,403.0,226.63,162.29
2017,11,12,13,45,609.5,132.5,1.65,16.0,417.0,186.79,122.34
2017,11,12,14,0,772.0,84.0,1.7,16.0,431.0,133.01,74.96
2017,11,12,14,15,751.0,81.5,1.7,16.0,398.0,86.97,51.34
2017,11,12,14,30,730.0,79.0,1.7,16.0,365.0,55.14,43.28
2017,11,12,14,45,708.0,73.5,1.7,16.0,328.5,52.22,40.8
2017,11,12,15,0,686.0,68.0,1.7,16.0,292.0,49.24,38.21
2017,11,12,15,15,644.0,63.5,1.6,15.5,250.5,46.88,36.2
2017,11,12,15,30,602.0,59.0,1.5,15.0,209.0,44.54,34.12
2017,11,12,15,45,546.5,51.5,1.45,15.0,167.5,39.64,29.57
2017,11,12,16,0,491.0,44.0,1.4,15.0,126.0,34.63,24.81
2017,11,12,16,15,387.0,35.0,1.35,14.5,87.0,28.05,18.48
2017,11,12,16,30,283.0,26.0,1.3,14.0,48.0,21.34,9.84
2017,11,12,16,45,141.5,13.0,1.3,13.5,24.0,11.82,0.0
2017,11,12,17,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,12,17,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2017,11,12,17,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,12,17,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,11,12,18,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,12,18,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,11,12,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,12,18,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,11,12,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,12,19,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,12,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,12,19,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,11,12,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,12,20,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,12,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,12,20,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,11,12,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,11,12,21,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,11,12,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,11,12,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,11,12,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,11,12,22,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,11,12,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,11,12,22,45,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2017,11,12,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,11,12,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,11,12,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,12,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,13,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,13,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,13,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,13,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,13,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,13,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,13,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,13,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,11,13,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,11,13,2,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2017,11,13,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,11,13,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,11,13,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,11,13,3,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,11,13,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,11,13,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,11,13,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,11,13,4,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,11,13,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,11,13,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,11,13,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,11,13,5,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,11,13,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,11,13,5,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,11,13,6,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,11,13,6,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,11,13,6,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,11,13,6,45,43.5,6.0,1.9,12.5,7.0,0.0,0.0
2017,11,13,7,0,87.0,12.0,1.9,13.0,14.0,58.4,0.0
2017,11,13,7,15,221.5,24.0,1.95,13.0,45.5,186.24,107.25
2017,11,13,7,30,356.0,36.0,2.0,13.0,77.0,290.27,231.33
2017,11,13,7,45,439.0,44.0,2.1,13.5,117.0,356.63,292.25
2017,11,13,8,0,522.0,52.0,2.2,14.0,157.0,424.67,350.6
2017,11,13,8,15,341.0,82.0,2.2,14.0,157.0,345.05,286.63
2017,11,13,8,30,160.0,112.0,2.2,14.0,157.0,238.83,198.28
2017,11,13,8,45,172.0,128.0,2.25,14.5,183.0,262.83,218.21
2017,11,13,9,0,184.0,144.0,2.3,15.0,209.0,286.13,236.62
2017,11,13,9,15,207.0,158.0,2.3,15.0,238.5,313.49,258.55
2017,11,13,9,30,230.0,172.0,2.3,15.0,268.0,351.35,288.31
2017,11,13,9,45,115.0,157.0,2.3,15.5,205.0,241.12,196.7
2017,11,13,10,0,0.0,142.0,2.3,16.0,142.0,129.8,102.89
2017,11,13,10,15,32.0,179.5,2.3,16.0,196.0,193.82,155.99
2017,11,13,10,30,64.0,217.0,2.3,16.0,250.0,249.2,200.69
2017,11,13,10,45,129.5,229.5,2.3,16.5,298.5,304.59,244.67
2017,11,13,11,0,195.0,242.0,2.3,17.0,347.0,347.4,277.66
2017,11,13,11,15,324.0,222.5,2.3,17.0,400.5,396.49,315.87
2017,11,13,11,30,453.0,203.0,2.3,17.0,454.0,436.71,345.78
2017,11,13,11,45,454.0,204.0,2.3,17.5,456.5,417.94,328.68
2017,11,13,12,0,455.0,205.0,2.3,18.0,459.0,397.77,310.58
2017,11,13,12,15,227.5,183.0,2.25,18.0,310.0,259.22,202.72
2017,11,13,12,30,0.0,161.0,2.2,18.0,161.0,141.03,110.5
2017,11,13,12,45,0.0,157.0,2.2,18.0,157.0,136.98,107.52
2017,11,13,13,0,0.0,153.0,2.2,18.0,153.0,132.94,104.35
2017,11,13,13,15,0.0,111.0,2.2,18.0,111.0,97.4,75.4
2017,11,13,13,30,0.0,69.0,2.2,18.0,69.0,61.02,45.45
2017,11,13,13,45,0.0,69.5,2.2,18.0,69.5,61.46,45.92
2017,11,13,14,0,0.0,70.0,2.2,18.0,70.0,61.89,46.37
2017,11,13,14,15,0.0,56.0,2.15,17.5,56.0,49.45,36.13
2017,11,13,14,30,0.0,42.0,2.1,17.0,42.0,37.04,27.19
2017,11,13,14,45,0.0,37.5,2.05,17.0,37.5,33.05,23.72
2017,11,13,15,0,0.0,33.0,2.0,17.0,33.0,29.07,20.22
2017,11,13,15,15,0.0,28.5,1.85,16.5,28.5,25.09,16.72
2017,11,13,15,30,0.0,24.0,1.7,16.0,24.0,21.11,13.18
2017,11,13,15,45,0.0,19.0,1.6,16.0,19.0,16.7,9.17
2017,11,13,16,0,0.0,14.0,1.5,16.0,14.0,12.29,5.14
2017,11,13,16,15,0.0,9.5,1.4,15.5,9.5,8.34,1.48
2017,11,13,16,30,0.0,5.0,1.3,15.0,5.0,4.38,0.0
2017,11,13,16,45,0.0,2.5,1.2,14.5,2.5,2.27,0.0
2017,11,13,17,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,11,13,17,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2017,11,13,17,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,13,17,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,11,13,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,13,18,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,11,13,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,11,13,18,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,11,13,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,13,19,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,13,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,13,19,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,11,13,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,13,20,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,13,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,13,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,13,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,13,21,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2017,11,13,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,13,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,13,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,13,22,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,11,13,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,13,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,13,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,13,23,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,11,13,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,13,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,14,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,14,0,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2017,11,14,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,14,0,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,11,14,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,14,1,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,14,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,14,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,14,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,14,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,14,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,14,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,14,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,14,3,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2017,11,14,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,14,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,14,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,14,4,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,14,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,14,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,11,14,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,14,5,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,14,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,14,5,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,14,6,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,14,6,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2017,11,14,6,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,14,6,45,55.5,5.5,1.5,9.0,6.5,0.0,0.0
2017,11,14,7,0,111.0,11.0,1.5,9.0,13.0,70.24,0.0
2017,11,14,7,15,264.5,22.0,1.5,9.5,46.5,206.24,108.41
2017,11,14,7,30,418.0,33.0,1.5,10.0,80.0,322.47,257.51
2017,11,14,7,45,509.0,40.0,1.5,10.5,123.0,393.07,323.03
2017,11,14,8,0,600.0,47.0,1.5,11.0,166.0,465.69,384.85
2017,11,14,8,15,652.5,52.0,1.35,11.5,209.5,507.24,418.85
2017,11,14,8,30,705.0,57.0,1.2,12.0,253.0,553.13,453.98
2017,11,14,8,45,436.0,100.0,1.1,13.0,227.5,427.71,351.48
2017,11,14,9,0,167.0,143.0,1.0,14.0,202.0,273.27,224.02
2017,11,14,9,15,498.0,105.0,0.95,14.0,305.5,469.63,384.27
2017,11,14,9,30,829.0,67.0,0.9,14.0,409.0,644.85,516.1
2017,11,14,9,45,847.0,68.5,0.85,14.5,440.0,650.47,515.33
2017,11,14,10,0,865.0,70.0,0.8,15.0,471.0,648.45,510.98
2017,11,14,10,15,876.0,71.5,0.85,15.5,496.0,643.27,505.25
2017,11,14,10,30,887.0,73.0,0.9,16.0,521.0,634.77,496.97
2017,11,14,10,45,895.0,74.0,0.95,16.5,538.5,620.56,484.38
2017,11,14,11,0,903.0,75.0,1.0,17.0,556.0,603.1,469.22
2017,11,14,11,15,801.0,100.0,1.05,17.0,532.5,548.39,426.85
2017,11,14,11,30,699.0,125.0,1.1,17.0,509.0,492.86,383.79
2017,11,14,11,45,806.5,100.0,1.15,17.0,545.0,494.73,383.17
2017,11,14,12,0,914.0,75.0,1.2,17.0,581.0,487.8,374.19
2017,11,14,12,15,911.5,74.5,1.2,17.0,575.0,449.65,341.16
2017,11,14,12,30,909.0,74.0,1.2,17.0,569.0,409.49,305.96
2017,11,14,12,45,902.5,74.0,1.25,17.0,555.5,366.61,268.05
2017,11,14,13,0,896.0,74.0,1.3,17.0,542.0,322.39,228.38
2017,11,14,13,15,748.0,103.0,1.25,17.0,483.5,260.52,179.42
2017,11,14,13,30,600.0,132.0,1.2,17.0,425.0,216.55,146.9
2017,11,14,13,45,495.0,147.0,1.2,17.0,380.0,178.35,119.93
2017,11,14,14,0,390.0,162.0,1.2,17.0,335.0,150.17,104.02
2017,11,14,14,15,514.0,125.0,1.2,17.0,334.5,103.02,70.62
2017,11,14,14,30,638.0,88.0,1.2,17.0,334.0,61.47,48.63
2017,11,14,14,45,698.5,73.0,1.2,17.0,317.5,52.03,40.47
2017,11,14,15,0,759.0,58.0,1.2,17.0,301.0,46.21,35.39
2017,11,14,15,15,719.0,54.5,1.1,16.5,258.5,44.15,33.64
2017,11,14,15,30,679.0,51.0,1.0,16.0,216.0,42.14,31.85
2017,11,14,15,45,616.0,45.5,0.95,15.5,172.5,38.28,28.3
2017,11,14,16,0,553.0,40.0,0.9,15.0,129.0,34.43,24.59
2017,11,14,16,15,446.5,32.0,0.95,14.5,88.5,25.68,16.34
2017,11,14,16,30,340.0,24.0,1.0,14.0,48.0,19.74,7.62
2017,11,14,16,45,170.0,12.0,1.1,13.5,24.0,10.91,0.0
2017,11,14,17,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,14,17,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2017,11,14,17,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,14,17,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,14,18,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,14,18,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,14,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,14,18,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,11,14,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,14,19,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2017,11,14,19,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,14,19,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,14,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,14,20,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,14,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,14,20,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,14,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,14,21,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,14,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,14,21,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,11,14,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,14,22,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,14,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,14,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,14,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,14,23,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,11,14,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,11,14,23,45,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2017,11,15,0,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,11,15,0,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,11,15,0,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,11,15,0,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2017,11,15,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,11,15,1,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,11,15,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,11,15,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,11,15,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,11,15,2,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2017,11,15,2,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2017,11,15,2,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2017,11,15,3,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2017,11,15,3,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2017,11,15,3,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,11,15,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,11,15,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,11,15,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,11,15,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,15,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,15,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,15,5,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2017,11,15,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,15,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,15,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,15,6,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,11,15,6,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,15,6,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,11,15,7,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,15,7,15,0.0,10.5,1.75,10.0,10.5,9.22,0.0
2017,11,15,7,30,0.0,21.0,1.9,10.0,21.0,18.49,9.53
2017,11,15,7,45,0.0,34.0,2.1,10.5,34.0,29.99,19.88
2017,11,15,8,0,0.0,47.0,2.3,11.0,47.0,42.29,30.74
2017,11,15,8,15,0.0,60.5,2.25,11.0,60.5,55.38,42.26
2017,11,15,8,30,0.0,74.0,2.2,11.0,74.0,68.27,53.49
2017,11,15,8,45,0.0,87.5,2.2,11.5,87.5,81.01,64.33
2017,11,15,9,0,0.0,101.0,2.2,12.0,101.0,93.63,74.9
2017,11,15,9,15,0.0,117.5,2.2,12.0,117.5,109.27,88.03
2017,11,15,9,30,0.0,134.0,2.2,12.0,134.0,124.72,100.87
2017,11,15,9,45,0.0,119.0,2.25,12.5,119.0,108.29,86.68
2017,11,15,10,0,0.0,104.0,2.3,13.0,104.0,93.21,73.71
2017,11,15,10,15,224.0,141.5,2.35,13.5,253.5,293.4,242.67
2017,11,15,10,30,448.0,179.0,2.4,14.0,403.0,473.04,384.78
2017,11,15,10,45,397.5,197.5,2.45,14.5,401.5,439.02,354.9
2017,11,15,11,0,347.0,216.0,2.5,15.0,400.0,414.87,333.88
2017,11,15,11,15,344.0,222.0,2.55,15.0,407.5,405.1,325.16
2017,11,15,11,30,341.0,228.0,2.6,15.0,415.0,394.19,315.37
2017,11,15,11,45,170.5,185.0,2.7,15.5,278.5,252.99,202.32
2017,11,15,12,0,0.0,142.0,2.8,16.0,142.0,125.53,98.8
2017,11,15,12,15,87.0,194.0,2.95,16.0,241.5,206.59,164.37
2017,11,15,12,30,174.0,246.0,3.1,16.0,341.0,276.91,218.74
2017,11,15,12,45,89.5,210.0,3.3,16.5,259.0,208.89,164.59
2017,11,15,13,0,5.0,174.0,3.5,17.0,177.0,151.54,119.93
2017,11,15,13,15,13.5,179.0,3.6,17.0,186.0,156.08,123.53
2017,11,15,13,30,22.0,184.0,3.7,17.0,195.0,159.28,125.88
2017,11,15,13,45,96.5,187.0,3.8,17.0,230.5,163.58,126.27
2017,11,15,14,0,171.0,190.0,3.9,17.0,266.0,158.4,119.93
2017,11,15,14,15,85.5,144.5,3.85,16.5,182.5,113.0,87.81
2017,11,15,14,30,0.0,99.0,3.8,16.0,99.0,85.15,69.68
2017,11,15,14,45,0.0,88.5,3.8,16.0,88.5,76.47,62.17
2017,11,15,15,0,0.0,78.0,3.8,16.0,78.0,67.7,54.5
2017,11,15,15,15,0.0,66.5,3.75,15.5,66.5,58.06,46.06
2017,11,15,15,30,0.0,55.0,3.7,15.0,55.0,48.33,37.41
2017,11,15,15,45,0.0,43.5,3.65,15.0,43.5,38.39,28.38
2017,11,15,16,0,0.0,32.0,3.6,15.0,32.0,28.21,19.07
2017,11,15,16,15,0.0,21.5,3.65,14.5,21.5,18.93,10.47
2017,11,15,16,30,0.0,11.0,3.7,14.0,11.0,9.66,0.51
2017,11,15,16,45,0.0,5.5,3.8,14.0,5.5,5.0,0.0
2017,11,15,17,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,11,15,17,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2017,11,15,17,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,11,15,17,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2017,11,15,18,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,11,15,18,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,11,15,18,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2017,11,15,18,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2017,11,15,19,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,11,15,19,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,11,15,19,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,11,15,19,45,0.0,0.0,4.5,14.5,0.0,0.0,0.0
2017,11,15,20,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,11,15,20,15,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,11,15,20,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,11,15,20,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,11,15,21,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,11,15,21,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2017,11,15,21,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,11,15,21,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2017,11,15,22,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,11,15,22,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2017,11,15,22,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,11,15,22,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2017,11,15,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,11,15,23,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,11,15,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,11,15,23,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,11,16,0,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,11,16,0,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2017,11,16,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,11,16,0,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,11,16,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,11,16,1,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,11,16,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,16,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,16,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,16,2,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2017,11,16,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,11,16,2,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,11,16,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,16,3,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,16,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,16,3,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,11,16,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,11,16,4,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2017,11,16,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,16,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,16,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,16,5,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,11,16,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,16,5,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,11,16,6,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,11,16,6,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,16,6,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,16,6,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,16,7,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,16,7,15,0.0,5.5,1.55,12.0,5.5,4.82,0.0
2017,11,16,7,30,0.0,11.0,1.6,12.0,11.0,9.66,2.17
2017,11,16,7,45,0.0,17.5,1.65,12.0,17.5,15.38,7.37
2017,11,16,8,0,0.0,24.0,1.7,12.0,24.0,21.11,12.49
2017,11,16,8,15,0.0,30.5,1.75,12.0,30.5,26.86,17.58
2017,11,16,8,30,0.0,37.0,1.8,12.0,37.0,32.6,22.62
2017,11,16,8,45,0.0,43.0,1.85,12.0,43.0,37.92,27.23
2017,11,16,9,0,0.0,49.0,1.9,12.0,49.0,43.23,31.8
2017,11,16,9,15,0.0,73.5,1.9,12.0,73.5,65.11,50.53
2017,11,16,9,30,0.0,98.0,1.9,12.0,98.0,88.46,70.3
2017,11,16,9,45,0.0,68.0,1.95,12.0,68.0,60.11,46.03
2017,11,16,10,0,0.0,38.0,2.0,12.0,38.0,33.52,23.23
2017,11,16,10,15,0.0,69.0,2.0,12.0,69.0,61.02,46.69
2017,11,16,10,30,0.0,100.0,2.0,12.0,100.0,89.01,70.3
2017,11,16,10,45,0.0,106.0,2.05,12.5,106.0,94.37,74.54
2017,11,16,11,0,0.0,112.0,2.1,13.0,112.0,99.68,78.76
2017,11,16,11,15,4.0,148.0,2.1,13.0,150.0,134.33,107.57
2017,11,16,11,30,8.0,184.0,2.1,13.0,188.0,168.26,135.41
2017,11,16,11,45,8.0,184.5,2.15,13.0,189.0,167.54,134.68
2017,11,16,12,0,8.0,185.0,2.2,13.0,190.0,166.8,134.04
2017,11,16,12,15,4.0,129.5,2.2,13.0,132.0,115.88,92.01
2017,11,16,12,30,0.0,74.0,2.2,13.0,74.0,65.49,49.97
2017,11,16,12,45,0.0,89.5,2.25,13.5,89.5,79.24,61.52
2017,11,16,13,0,0.0,105.0,2.3,14.0,105.0,92.48,72.53
2017,11,16,13,15,7.0,140.0,2.3,14.0,143.0,123.01,97.79
2017,11,16,13,30,14.0,175.0,2.3,14.0,181.0,150.74,120.49
2017,11,16,13,45,17.0,169.5,2.35,14.0,177.0,144.47,115.28
2017,11,16,14,0,20.0,164.0,2.4,14.0,173.0,137.69,109.86
2017,11,16,14,15,10.0,139.5,2.4,13.5,144.0,116.52,93.18
2017,11,16,14,30,0.0,115.0,2.4,13.0,115.0,97.12,81.04
2017,11,16,14,45,0.0,103.0,2.4,13.0,103.0,87.4,72.59
2017,11,16,15,0,0.0,91.0,2.4,13.0,91.0,77.58,63.94
2017,11,16,15,15,0.0,77.5,2.3,13.0,77.5,66.52,54.07
2017,11,16,15,30,0.0,64.0,2.2,13.0,64.0,55.34,43.97
2017,11,16,15,45,0.0,50.5,2.15,13.0,50.5,44.04,33.64
2017,11,16,16,0,0.0,37.0,2.1,13.0,37.0,32.62,23.12
2017,11,16,16,15,0.0,25.0,1.95,12.5,25.0,22.03,13.21
2017,11,16,16,30,0.0,13.0,1.8,12.0,13.0,11.43,1.28
2017,11,16,16,45,0.0,6.5,1.7,12.0,6.5,5.91,0.0
2017,11,16,17,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,16,17,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2017,11,16,17,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,16,17,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,11,16,18,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,16,18,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,11,16,18,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,16,18,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,11,16,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,16,19,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,11,16,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,11,16,19,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,11,16,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,11,16,20,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,11,16,20,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,11,16,20,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,11,16,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,11,16,21,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,11,16,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,11,16,21,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,11,16,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,11,16,22,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,11,16,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,11,16,22,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,11,16,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,11,16,23,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2017,11,16,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,11,16,23,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,11,17,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,11,17,0,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,11,17,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,11,17,0,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,11,17,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,11,17,1,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,11,17,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,11,17,1,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,11,17,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,11,17,2,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2017,11,17,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,11,17,2,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,11,17,3,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,11,17,3,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,11,17,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,11,17,3,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,11,17,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,11,17,4,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,11,17,4,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,11,17,4,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,11,17,5,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,11,17,5,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2017,11,17,5,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,11,17,5,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,11,17,6,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,11,17,6,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,11,17,6,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,11,17,6,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,11,17,7,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,11,17,7,15,236.5,14.0,2.0,8.5,38.0,169.59,37.86
2017,11,17,7,30,473.0,28.0,2.0,9.0,76.0,336.7,264.83
2017,11,17,7,45,563.5,34.0,2.05,10.0,119.5,407.39,334.68
2017,11,17,8,0,654.0,40.0,2.1,11.0,163.0,479.29,396.67
2017,11,17,8,15,706.0,44.5,2.15,11.0,207.0,525.49,436.79
2017,11,17,8,30,758.0,49.0,2.2,11.0,251.0,570.42,474.09
2017,11,17,8,45,793.0,51.5,2.25,11.5,292.5,599.94,496.99
2017,11,17,9,0,828.0,54.0,2.3,12.0,334.0,621.7,513.08
2017,11,17,9,15,850.5,56.0,2.3,12.0,371.0,637.23,524.23
2017,11,17,9,30,873.0,58.0,2.3,12.0,408.0,649.79,532.7
2017,11,17,9,45,881.0,62.5,2.35,12.5,438.5,652.73,532.67
2017,11,17,10,0,889.0,67.0,2.4,13.0,469.0,652.3,529.96
2017,11,17,10,15,899.5,68.0,2.3,13.5,493.5,646.05,522.05
2017,11,17,10,30,910.0,69.0,2.2,14.0,518.0,636.45,511.5
2017,11,17,10,45,916.5,70.0,2.15,14.5,535.5,621.1,496.75
2017,11,17,11,0,923.0,71.0,2.1,15.0,553.0,602.51,479.39
2017,11,17,11,15,927.0,71.5,1.95,15.0,563.0,578.84,458.34
2017,11,17,11,30,931.0,72.0,1.8,15.0,573.0,552.15,434.65
2017,11,17,11,45,931.5,72.0,1.7,15.0,575.5,520.35,406.89
2017,11,17,12,0,932.0,72.0,1.6,15.0,578.0,485.98,376.57
2017,11,17,12,15,930.0,72.0,1.55,15.0,572.5,448.14,343.11
2017,11,17,12,30,928.0,72.0,1.5,15.0,567.0,408.18,307.23
2017,11,17,12,45,915.5,73.5,1.45,15.5,552.5,364.23,267.22
2017,11,17,13,0,903.0,75.0,1.4,16.0,538.0,319.35,226.16
2017,11,17,13,15,894.5,74.0,1.4,16.0,517.5,272.59,184.07
2017,11,17,13,30,886.0,73.0,1.4,16.0,497.0,225.09,142.3
2017,11,17,13,45,874.0,71.0,1.45,16.0,470.0,175.79,102.04
2017,11,17,14,0,862.0,69.0,1.5,16.0,443.0,120.85,63.16
2017,11,17,14,15,843.0,67.0,1.5,15.5,409.5,71.3,40.67
2017,11,17,14,30,824.0,65.0,1.5,15.0,376.0,50.56,39.45
2017,11,17,14,45,797.5,62.0,1.55,15.0,337.0,48.95,38.1
2017,11,17,15,0,771.0,59.0,1.6,15.0,298.0,47.37,36.72
2017,11,17,15,15,730.5,55.0,1.55,14.5,256.0,44.9,34.57
2017,11,17,15,30,690.0,51.0,1.5,14.0,214.0,42.46,32.36
2017,11,17,15,45,626.5,45.0,1.45,13.5,170.0,38.13,28.33
2017,11,17,16,0,563.0,39.0,1.4,13.0,126.0,33.78,24.13
2017,11,17,16,15,449.5,30.5,1.5,12.5,85.0,24.58,15.32
2017,11,17,16,30,336.0,22.0,1.6,12.0,44.0,18.11,4.57
2017,11,17,16,45,168.0,11.0,1.75,11.5,22.0,10.01,0.0
2017,11,17,17,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,17,17,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2017,11,17,17,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,11,17,17,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,11,17,18,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,11,17,18,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2017,11,17,18,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,11,17,18,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,11,17,19,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,11,17,19,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2017,11,17,19,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,11,17,19,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,11,17,20,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,11,17,20,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,11,17,20,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,11,17,20,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,11,17,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,11,17,21,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,11,17,21,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,11,17,21,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,11,17,22,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,11,17,22,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2017,11,17,22,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,11,17,22,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2017,11,17,23,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,11,17,23,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2017,11,17,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,11,17,23,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2017,11,18,0,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,11,18,0,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,11,18,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,11,18,0,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,11,18,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,11,18,1,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,11,18,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,11,18,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,11,18,2,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,11,18,2,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,11,18,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,18,2,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,11,18,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,18,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,18,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,18,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,18,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,18,4,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2017,11,18,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,18,4,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,11,18,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,11,18,5,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2017,11,18,5,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,11,18,5,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,11,18,6,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,18,6,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2017,11,18,6,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,11,18,6,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2017,11,18,7,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,11,18,7,15,225.5,14.5,1.9,5.5,36.0,165.75,10.45
2017,11,18,7,30,451.0,29.0,2.0,6.0,72.0,322.58,253.9
2017,11,18,7,45,541.0,36.0,2.1,7.0,115.5,393.84,326.72
2017,11,18,8,0,631.0,43.0,2.2,8.0,159.0,466.19,390.2
2017,11,18,8,15,685.0,47.5,2.15,8.5,203.0,513.49,430.74
2017,11,18,8,30,739.0,52.0,2.1,9.0,247.0,559.43,468.09
2017,11,18,8,45,773.0,56.0,2.1,9.5,288.5,590.0,491.78
2017,11,18,9,0,807.0,60.0,2.1,10.0,330.0,618.09,512.5
2017,11,18,9,15,830.5,62.5,2.05,10.5,367.0,634.68,523.25
2017,11,18,9,30,854.0,65.0,2.0,11.0,404.0,648.18,531.19
2017,11,18,9,45,871.5,66.5,2.0,11.5,435.5,648.75,529.41
2017,11,18,10,0,889.0,68.0,2.0,12.0,467.0,650.86,528.54
2017,11,18,10,15,900.0,69.5,1.95,12.5,492.0,645.48,521.48
2017,11,18,10,30,911.0,71.0,1.9,13.0,517.0,636.73,511.79
2017,11,18,10,45,917.0,72.5,1.85,13.5,534.5,621.61,497.16
2017,11,18,11,0,923.0,74.0,1.8,14.0,552.0,603.24,479.94
2017,11,18,11,15,926.5,74.5,1.75,14.0,562.0,579.29,459.16
2017,11,18,11,30,930.0,75.0,1.7,14.0,572.0,552.35,435.72
2017,11,18,11,45,930.0,75.0,1.65,14.5,574.0,520.36,407.21
2017,11,18,12,0,930.0,75.0,1.6,15.0,576.0,485.82,376.24
2017,11,18,12,15,927.5,75.0,1.5,15.0,570.5,447.87,342.52
2017,11,18,12,30,925.0,75.0,1.4,15.0,565.0,407.85,306.47
2017,11,18,12,45,918.5,74.5,1.35,15.5,551.5,364.19,266.64
2017,11,18,13,0,912.0,74.0,1.3,16.0,538.0,319.18,225.35
2017,11,18,13,15,903.0,72.5,1.25,16.0,517.5,271.58,182.59
2017,11,18,13,30,894.0,71.0,1.2,16.0,497.0,223.3,140.28
2017,11,18,13,45,879.5,70.0,1.15,16.0,469.0,174.21,100.46
2017,11,18,14,0,865.0,69.0,1.1,16.0,441.0,119.72,62.39
2017,11,18,14,15,845.5,66.5,1.05,15.5,407.0,69.71,40.06
2017,11,18,14,30,826.0,64.0,1.0,15.0,373.0,49.87,38.85
2017,11,18,14,45,797.0,61.5,0.95,15.0,334.0,48.62,37.83
2017,11,18,15,0,768.0,59.0,0.9,15.0,295.0,47.44,36.8
2017,11,18,15,15,726.5,54.5,0.85,14.5,252.5,44.53,34.26
2017,11,18,15,30,685.0,50.0,0.8,14.0,210.0,41.62,31.63
2017,11,18,15,45,617.0,44.5,0.75,14.0,166.0,37.71,27.91
2017,11,18,16,0,549.0,39.0,0.7,14.0,122.0,33.83,24.07
2017,11,18,16,15,436.5,30.5,0.8,13.5,82.0,24.63,15.23
2017,11,18,16,30,324.0,22.0,0.9,13.0,42.0,18.17,3.74
2017,11,18,16,45,162.0,11.0,1.0,12.5,21.0,10.01,0.0
2017,11,18,17,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,18,17,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,18,17,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,18,17,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,11,18,18,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,18,18,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2017,11,18,18,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,18,18,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,11,18,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,18,19,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,18,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,18,19,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,18,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,18,20,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2017,11,18,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,18,20,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,18,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,18,21,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,11,18,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,18,21,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,18,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,18,22,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,18,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,18,22,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,11,18,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,18,23,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2017,11,18,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,18,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,19,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,19,0,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,11,19,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,19,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,19,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,19,1,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,11,19,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,19,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,19,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,19,2,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2017,11,19,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,19,2,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,11,19,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,19,3,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2017,11,19,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,19,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,11,19,4,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,11,19,4,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2017,11,19,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,11,19,4,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2017,11,19,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,11,19,5,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,11,19,5,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,11,19,5,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,11,19,6,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,11,19,6,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,11,19,6,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,11,19,6,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,11,19,7,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,11,19,7,15,202.5,14.0,1.55,6.5,33.0,150.56,0.0
2017,11,19,7,30,405.0,28.0,1.5,7.0,66.0,302.38,233.47
2017,11,19,7,45,495.0,36.0,1.45,7.5,107.5,371.3,305.61
2017,11,19,8,0,585.0,44.0,1.4,8.0,149.0,436.77,363.55
2017,11,19,8,15,640.5,49.0,1.3,8.0,192.0,484.96,404.88
2017,11,19,8,30,696.0,54.0,1.2,8.0,235.0,531.9,443.1
2017,11,19,8,45,732.0,58.0,1.15,8.5,275.5,563.42,466.98
2017,11,19,9,0,768.0,62.0,1.1,9.0,316.0,592.58,487.92
2017,11,19,9,15,792.5,65.0,0.95,10.0,352.5,610.37,497.45
2017,11,19,9,30,817.0,68.0,0.8,11.0,389.0,625.17,504.02
2017,11,19,9,45,692.0,97.0,0.7,12.0,384.0,572.71,459.32
2017,11,19,10,0,567.0,126.0,0.6,13.0,379.0,514.52,411.23
2017,11,19,10,15,569.5,133.0,0.75,13.5,399.0,512.18,409.29
2017,11,19,10,30,572.0,140.0,0.9,14.0,419.0,507.44,404.67
2017,11,19,10,45,597.5,138.0,1.1,14.5,438.0,504.97,402.11
2017,11,19,11,0,623.0,136.0,1.3,15.0,457.0,499.3,396.67
2017,11,19,11,15,560.5,159.0,1.2,15.0,452.0,463.45,366.79
2017,11,19,11,30,498.0,182.0,1.1,15.0,447.0,432.77,341.05
2017,11,19,11,45,486.0,189.0,1.05,15.0,448.5,412.53,323.59
2017,11,19,12,0,474.0,196.0,1.0,15.0,450.0,391.41,305.17
2017,11,19,12,15,447.5,197.5,0.9,15.0,435.5,359.05,277.96
2017,11,19,12,30,421.0,199.0,0.8,15.0,421.0,327.56,251.4
2017,11,19,12,45,399.5,198.0,0.75,15.0,405.0,296.72,225.37
2017,11,19,13,0,378.0,197.0,0.7,15.0,389.0,267.35,200.5
2017,11,19,13,15,370.0,192.0,0.75,15.0,373.5,239.59,176.87
2017,11,19,13,30,362.0,187.0,0.8,15.0,358.0,211.99,153.8
2017,11,19,13,45,332.0,178.5,0.9,15.0,328.5,179.32,128.84
2017,11,19,14,0,302.0,170.0,1.0,15.0,299.0,149.35,108.2
2017,11,19,14,15,357.5,148.0,1.05,15.0,289.0,115.7,86.58
2017,11,19,14,30,413.0,126.0,1.1,15.0,279.0,88.14,72.49
2017,11,19,14,45,390.5,116.5,1.15,15.0,249.5,82.65,67.82
2017,11,19,15,0,368.0,107.0,1.2,15.0,220.0,77.05,62.94
2017,11,19,15,15,345.0,93.5,1.1,14.5,187.5,68.37,55.35
2017,11,19,15,30,322.0,80.0,1.0,14.0,155.0,59.43,47.38
2017,11,19,15,45,288.0,65.5,0.95,13.5,122.0,49.41,38.27
2017,11,19,16,0,254.0,51.0,0.9,13.0,89.0,39.07,28.7
2017,11,19,16,15,188.5,36.5,0.9,13.0,59.0,28.32,18.29
2017,11,19,16,30,123.0,22.0,0.9,13.0,29.0,17.27,2.39
2017,11,19,16,45,61.5,11.0,0.9,13.0,14.5,10.01,0.0
2017,11,19,17,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,19,17,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,19,17,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,19,17,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,11,19,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,19,18,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2017,11,19,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,19,18,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,19,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,19,19,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,19,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,19,19,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,11,19,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,19,20,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,11,19,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,19,20,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,11,19,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,19,21,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,11,19,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,19,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,19,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,19,22,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,19,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,19,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,19,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,19,23,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2017,11,19,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,19,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,20,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,20,0,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,20,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,20,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,11,20,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,20,1,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,20,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,20,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,20,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,20,2,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,11,20,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,20,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,20,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,20,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,20,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,20,3,45,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2017,11,20,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,20,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,20,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,20,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,20,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,20,5,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2017,11,20,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,20,5,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,11,20,6,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,20,6,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,20,6,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,20,6,45,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2017,11,20,7,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,20,7,15,0.0,9.0,1.75,12.0,9.0,7.91,0.0
2017,11,20,7,30,0.0,18.0,1.8,12.0,18.0,15.84,6.59
2017,11,20,7,45,0.0,30.0,1.85,12.5,30.0,26.45,16.5
