Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,11,20,8,0,0.0,42.0,1.9,13.0,42.0,37.49,26.25
2017,11,20,8,15,0.0,55.0,1.85,13.0,55.0,50.12,37.32
2017,11,20,8,30,0.0,68.0,1.8,13.0,68.0,62.54,48.13
2017,11,20,8,45,0.0,80.0,1.8,13.0,80.0,73.74,57.76
2017,11,20,9,0,0.0,92.0,1.8,13.0,92.0,84.86,67.2
2017,11,20,9,15,26.0,125.0,1.75,13.0,135.0,143.24,116.95
2017,11,20,9,30,52.0,158.0,1.7,13.0,178.0,194.8,159.92
2017,11,20,9,45,26.5,153.0,1.65,13.5,163.5,168.75,137.12
2017,11,20,10,0,1.0,148.0,1.6,14.0,149.0,137.12,109.97
2017,11,20,10,15,0.5,115.5,1.6,14.0,116.0,104.21,82.51
2017,11,20,10,30,0.0,83.0,1.6,14.0,83.0,73.47,56.71
2017,11,20,10,45,0.0,73.0,1.6,14.5,73.0,64.58,49.1
2017,11,20,11,0,0.0,63.0,1.6,15.0,63.0,55.7,41.51
2017,11,20,11,15,4.5,123.0,1.6,15.0,126.0,111.89,88.38
2017,11,20,11,30,9.0,183.0,1.6,15.0,189.0,167.88,134.13
2017,11,20,11,45,10.0,185.5,1.65,15.5,191.5,169.35,134.84
2017,11,20,12,0,11.0,188.0,1.7,16.0,194.0,170.66,135.6
2017,11,20,12,15,12.0,188.0,1.7,16.0,194.5,169.62,134.7
2017,11,20,12,30,13.0,188.0,1.7,16.0,195.0,168.42,133.69
2017,11,20,12,45,24.5,195.0,1.75,16.5,208.0,176.08,139.37
2017,11,20,13,0,36.0,202.0,1.8,17.0,221.0,180.15,141.97
2017,11,20,13,15,18.5,177.5,1.75,17.0,187.5,155.53,122.59
2017,11,20,13,30,1.0,153.0,1.7,17.0,154.0,130.89,103.35
2017,11,20,13,45,33.5,165.0,1.65,17.0,180.0,138.73,108.53
2017,11,20,14,0,66.0,177.0,1.6,17.0,206.0,144.14,112.16
2017,11,20,14,15,33.0,139.0,1.45,17.0,153.5,111.6,87.49
2017,11,20,14,30,0.0,101.0,1.3,17.0,101.0,86.4,70.43
2017,11,20,14,45,0.0,90.0,1.2,17.0,90.0,77.36,62.67
2017,11,20,15,0,0.0,79.0,1.1,17.0,79.0,68.23,54.72
2017,11,20,15,15,0.0,67.5,1.0,16.5,67.5,58.62,46.35
2017,11,20,15,30,0.0,56.0,0.9,16.0,56.0,48.92,37.75
2017,11,20,15,45,0.0,44.0,0.85,16.0,44.0,38.73,28.51
2017,11,20,16,0,0.0,32.0,0.8,16.0,32.0,28.22,18.91
2017,11,20,16,15,0.0,21.0,0.8,15.5,21.0,18.49,9.8
2017,11,20,16,30,0.0,10.0,0.8,15.0,10.0,8.78,0.0
2017,11,20,16,45,0.0,5.0,0.85,15.0,5.0,4.55,0.0
2017,11,20,17,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,20,17,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2017,11,20,17,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,20,17,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,11,20,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,20,18,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,20,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,20,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,20,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,20,19,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2017,11,20,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,20,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,20,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,20,20,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,11,20,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,20,20,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,11,20,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,20,21,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,20,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,20,21,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,20,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,20,22,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2017,11,20,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,11,20,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,11,20,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,11,20,23,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2017,11,20,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,11,20,23,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,11,21,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,11,21,0,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,11,21,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,11,21,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,11,21,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,11,21,1,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,11,21,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,11,21,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,11,21,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,11,21,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,11,21,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,11,21,2,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,11,21,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,11,21,3,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,11,21,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,11,21,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,11,21,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,11,21,4,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,11,21,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,11,21,4,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,11,21,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,11,21,5,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,11,21,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,11,21,5,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,11,21,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,11,21,6,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,11,21,6,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,11,21,6,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,11,21,7,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,11,21,7,15,66.0,15.0,2.15,11.0,20.5,62.61,0.0
2017,11,21,7,30,132.0,30.0,2.2,11.0,41.0,145.72,105.72
2017,11,21,7,45,172.5,45.5,2.25,11.5,69.5,175.37,141.92
2017,11,21,8,0,213.0,61.0,2.3,12.0,98.0,219.23,181.56
2017,11,21,8,15,235.5,77.0,2.25,12.0,128.0,252.8,211.4
2017,11,21,8,30,258.0,93.0,2.2,12.0,158.0,285.67,239.72
2017,11,21,8,45,272.0,108.0,2.2,12.5,187.0,310.89,260.37
2017,11,21,9,0,286.0,123.0,2.2,13.0,216.0,334.97,279.43
2017,11,21,9,15,297.5,135.5,2.1,13.0,242.0,353.09,293.52
2017,11,21,9,30,309.0,148.0,2.0,13.0,268.0,369.89,306.2
2017,11,21,9,45,343.5,155.5,1.95,13.5,298.5,394.15,324.39
2017,11,21,10,0,378.0,163.0,1.9,14.0,329.0,416.63,340.68
2017,11,21,10,15,465.5,153.5,1.8,14.5,368.5,461.93,374.73
2017,11,21,10,30,553.0,144.0,1.7,15.0,408.0,492.49,396.41
2017,11,21,10,45,686.0,113.5,1.65,15.5,453.5,528.26,421.96
2017,11,21,11,0,819.0,83.0,1.6,16.0,499.0,550.38,436.18
2017,11,21,11,15,641.0,135.5,1.5,16.0,465.0,484.79,382.82
2017,11,21,11,30,463.0,188.0,1.4,16.0,431.0,418.64,329.97
2017,11,21,11,45,649.0,136.0,1.35,16.5,478.0,441.18,344.57
2017,11,21,12,0,835.0,84.0,1.3,17.0,525.0,446.96,343.84
2017,11,21,12,15,683.0,126.0,1.25,17.0,484.5,389.96,297.69
2017,11,21,12,30,531.0,168.0,1.2,17.0,444.0,338.8,257.2
2017,11,21,12,45,536.5,161.5,1.15,17.5,435.0,308.01,229.6
2017,11,21,13,0,542.0,155.0,1.1,18.0,426.0,275.85,200.55
2017,11,21,13,15,675.0,116.0,1.0,18.0,440.0,245.53,168.55
2017,11,21,13,30,808.0,77.0,0.9,18.0,454.0,204.42,127.38
2017,11,21,13,45,639.0,107.5,0.85,18.5,395.0,160.83,99.14
2017,11,21,14,0,470.0,138.0,0.8,19.0,336.0,134.37,88.61
2017,11,21,14,15,548.0,111.5,0.75,19.0,325.5,89.36,61.74
2017,11,21,14,30,626.0,85.0,0.7,19.0,315.0,60.1,47.09
2017,11,21,14,45,594.5,81.5,0.65,19.0,281.0,58.78,46.05
2017,11,21,15,0,563.0,78.0,0.6,19.0,247.0,57.56,45.01
2017,11,21,15,15,581.5,65.0,0.6,18.5,217.5,48.74,37.34
2017,11,21,15,30,600.0,52.0,0.6,18.0,188.0,39.63,29.3
2017,11,21,15,45,535.0,45.5,0.6,17.5,147.5,35.33,25.36
2017,11,21,16,0,470.0,39.0,0.6,17.0,107.0,30.98,21.2
2017,11,21,16,15,359.0,29.5,0.65,16.5,70.5,23.78,14.06
2017,11,21,16,30,248.0,20.0,0.7,16.0,34.0,16.4,0.0
2017,11,21,16,45,124.0,10.0,0.8,15.5,17.0,9.1,0.0
2017,11,21,17,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,21,17,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2017,11,21,17,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,21,17,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,11,21,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,11,21,18,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2017,11,21,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,21,18,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,21,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,21,19,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2017,11,21,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,21,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,21,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,21,20,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,21,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,11,21,20,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,11,21,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,21,21,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,21,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,21,21,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,11,21,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,21,22,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2017,11,21,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,21,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,21,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,21,23,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,21,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,21,23,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,22,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,22,0,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,22,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,22,0,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,22,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,22,1,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,22,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,22,1,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,11,22,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,22,2,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2017,11,22,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,22,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,22,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,22,3,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,22,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,22,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,22,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,22,4,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,22,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,22,4,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,11,22,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,11,22,5,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,11,22,5,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,11,22,5,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,11,22,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,11,22,6,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,11,22,6,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,11,22,6,45,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2017,11,22,7,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,11,22,7,15,93.5,14.5,2.0,11.5,22.5,63.81,0.0
2017,11,22,7,30,187.0,29.0,2.0,12.0,45.0,174.92,124.32
2017,11,22,7,45,247.5,43.0,2.05,12.5,77.5,228.42,184.27
2017,11,22,8,0,308.0,57.0,2.1,13.0,110.0,283.39,233.54
2017,11,22,8,15,345.0,70.0,2.0,13.5,144.0,323.35,268.19
2017,11,22,8,30,382.0,83.0,1.9,14.0,178.0,362.93,301.07
2017,11,22,8,45,405.5,94.5,1.85,14.5,211.0,391.16,323.59
2017,11,22,9,0,429.0,106.0,1.8,15.0,244.0,418.01,344.13
2017,11,22,9,15,455.5,112.0,1.65,15.5,273.5,438.7,358.96
2017,11,22,9,30,482.0,118.0,1.5,16.0,303.0,457.65,371.84
2017,11,22,9,45,405.0,144.0,1.4,16.5,308.0,430.95,347.94
2017,11,22,10,0,328.0,170.0,1.3,17.0,313.0,392.3,315.36
2017,11,22,10,15,164.0,134.0,1.25,17.5,205.5,244.83,197.08
2017,11,22,10,30,0.0,98.0,1.2,18.0,98.0,87.25,66.96
2017,11,22,10,45,0.0,102.0,1.2,18.5,102.0,90.78,69.91
2017,11,22,11,0,0.0,106.0,1.2,19.0,106.0,94.28,72.56
2017,11,22,11,15,167.0,160.5,1.15,19.0,247.5,241.21,191.77
2017,11,22,11,30,334.0,215.0,1.1,19.0,389.0,373.14,292.18
2017,11,22,11,45,483.0,176.5,1.05,19.5,429.5,396.71,306.71
2017,11,22,12,0,632.0,138.0,1.0,20.0,470.0,407.54,310.71
2017,11,22,12,15,456.0,180.0,0.95,20.0,418.5,344.71,261.82
2017,11,22,12,30,280.0,222.0,0.9,20.0,367.0,293.19,223.1
2017,11,22,12,45,172.0,217.0,0.85,20.0,306.0,238.63,182.02
2017,11,22,13,0,64.0,212.0,0.8,20.0,245.0,195.13,150.44
2017,11,22,13,15,40.0,191.5,0.7,20.0,212.0,168.24,129.91
2017,11,22,13,30,16.0,171.0,0.6,20.0,179.0,147.36,114.3
2017,11,22,13,45,8.0,129.5,0.55,20.0,133.5,112.03,86.41
2017,11,22,14,0,0.0,88.0,0.5,20.0,88.0,77.21,58.58
2017,11,22,14,15,15.5,114.5,0.45,19.5,120.0,97.62,75.45
2017,11,22,14,30,31.0,141.0,0.4,19.0,152.0,110.19,90.15
2017,11,22,14,45,26.5,126.5,0.4,19.0,135.5,99.76,81.29
2017,11,22,15,0,22.0,112.0,0.4,19.0,119.0,92.32,74.97
2017,11,22,15,15,16.0,96.5,0.45,18.5,101.0,79.99,64.43
2017,11,22,15,30,10.0,81.0,0.5,18.0,83.0,67.52,53.55
2017,11,22,15,45,5.0,64.0,0.6,18.0,65.0,53.86,41.32
2017,11,22,16,0,0.0,47.0,0.7,18.0,47.0,40.04,28.81
2017,11,22,16,15,0.0,31.0,0.75,17.5,31.0,26.82,16.37
2017,11,22,16,30,0.0,15.0,0.8,17.0,15.0,13.21,0.0
2017,11,22,16,45,0.0,7.5,0.85,16.5,7.5,6.82,0.0
2017,11,22,17,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,22,17,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2017,11,22,17,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,22,17,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,11,22,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,11,22,18,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,11,22,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,11,22,18,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,11,22,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,11,22,19,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2017,11,22,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,22,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,22,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,22,20,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,11,22,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,22,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,22,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,22,21,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2017,11,22,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,11,22,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,11,22,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,11,22,22,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2017,11,22,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,11,22,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,11,22,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,11,22,23,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2017,11,22,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,11,22,23,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,11,23,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,11,23,0,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,11,23,0,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,11,23,0,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,11,23,1,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,11,23,1,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,11,23,1,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,11,23,1,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,11,23,2,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,11,23,2,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2017,11,23,2,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,11,23,2,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,11,23,3,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,11,23,3,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,11,23,3,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,11,23,3,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,11,23,4,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,11,23,4,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2017,11,23,4,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,11,23,4,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2017,11,23,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,11,23,5,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2017,11,23,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2017,11,23,5,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2017,11,23,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,23,6,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,23,6,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,23,6,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,11,23,7,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,23,7,15,30.5,14.0,0.85,13.5,16.5,29.15,0.0
2017,11,23,7,30,61.0,28.0,0.8,14.0,33.0,76.98,49.87
2017,11,23,7,45,94.5,45.0,0.75,14.5,58.0,129.49,101.3
2017,11,23,8,0,128.0,62.0,0.7,15.0,83.0,169.64,136.71
2017,11,23,8,15,144.0,79.0,0.7,15.0,109.5,198.96,162.24
2017,11,23,8,30,160.0,96.0,0.7,15.0,136.0,216.42,177.54
2017,11,23,8,45,170.5,112.5,0.75,15.5,161.0,240.18,196.92
2017,11,23,9,0,181.0,129.0,0.8,16.0,186.0,263.13,215.05
2017,11,23,9,15,188.5,143.0,0.9,16.5,209.0,280.13,228.08
2017,11,23,9,30,196.0,157.0,1.0,17.0,232.0,296.28,240.18
2017,11,23,9,45,98.5,151.0,1.1,17.5,189.0,222.34,179.04
2017,11,23,10,0,1.0,145.0,1.2,18.0,146.0,134.46,105.92
2017,11,23,10,15,0.5,108.0,1.2,18.5,108.5,97.21,75.33
2017,11,23,10,30,0.0,71.0,1.2,19.0,71.0,62.79,46.78
2017,11,23,10,45,0.0,107.5,1.25,19.5,107.5,95.85,73.85
2017,11,23,11,0,0.0,144.0,1.3,20.0,144.0,129.21,100.64
2017,11,23,11,15,4.5,162.5,1.35,20.0,164.5,147.97,115.63
2017,11,23,11,30,9.0,181.0,1.4,20.0,185.0,166.1,130.05
2017,11,23,11,45,9.0,181.5,1.45,20.5,186.0,165.31,129.05
2017,11,23,12,0,9.0,182.0,1.5,21.0,187.0,164.5,128.12
2017,11,23,12,15,4.5,147.5,1.5,21.0,150.0,131.61,101.86
2017,11,23,12,30,0.0,113.0,1.5,21.0,113.0,99.64,76.22
2017,11,23,12,45,0.0,97.5,1.55,21.0,97.5,86.1,65.33
2017,11,23,13,0,0.0,82.0,1.6,21.0,82.0,72.58,54.36
2017,11,23,13,15,0.0,79.0,1.6,21.0,79.0,69.91,52.25
2017,11,23,13,30,0.0,76.0,1.6,21.0,76.0,67.23,50.12
2017,11,23,13,45,0.0,61.5,1.6,21.0,61.5,54.34,39.57
2017,11,23,14,0,0.0,47.0,1.6,21.0,47.0,41.48,28.98
2017,11,23,14,15,0.0,45.5,1.55,20.5,45.5,40.14,28.0
2017,11,23,14,30,0.0,44.0,1.5,20.0,44.0,38.81,28.43
2017,11,23,14,45,0.0,39.5,1.45,20.0,39.5,34.82,24.97
2017,11,23,15,0,0.0,35.0,1.4,20.0,35.0,30.83,21.49
2017,11,23,15,15,0.0,29.5,1.3,19.5,29.5,25.97,17.24
2017,11,23,15,30,0.0,24.0,1.2,19.0,24.0,21.11,12.93
2017,11,23,15,45,0.0,18.5,1.15,18.5,18.5,16.26,8.58
2017,11,23,16,0,0.0,13.0,1.1,18.0,13.0,11.41,4.2
2017,11,23,16,15,0.0,8.5,1.2,17.5,8.5,7.46,0.45
2017,11,23,16,30,0.0,4.0,1.3,17.0,4.0,3.5,0.0
2017,11,23,16,45,0.0,2.0,1.4,16.5,2.0,1.82,0.0
2017,11,23,17,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,11,23,17,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,11,23,17,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,11,23,17,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,11,23,18,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,11,23,18,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2017,11,23,18,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,11,23,18,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,11,23,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,11,23,19,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,11,23,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,11,23,19,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,11,23,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,11,23,20,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2017,11,23,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,23,20,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,11,23,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,23,21,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,23,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,23,21,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,11,23,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,23,22,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,23,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,23,22,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,23,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,23,23,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2017,11,23,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,23,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,24,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,24,0,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,11,24,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,11,24,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,11,24,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,11,24,1,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,11,24,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,11,24,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,11,24,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,11,24,2,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,11,24,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,11,24,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,11,24,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,24,3,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2017,11,24,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,24,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,11,24,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,24,4,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2017,11,24,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,24,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,24,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,11,24,5,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,11,24,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,11,24,5,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,11,24,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,11,24,6,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,11,24,6,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,11,24,6,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,11,24,7,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,11,24,7,15,62.0,13.0,2.45,12.5,18.0,45.02,0.0
2017,11,24,7,30,124.0,26.0,2.5,13.0,36.0,131.23,85.53
2017,11,24,7,45,159.5,42.0,2.55,13.5,63.0,162.26,128.84
2017,11,24,8,0,195.0,58.0,2.6,14.0,90.0,203.47,166.48
2017,11,24,8,15,216.0,73.5,2.45,14.0,118.5,234.97,194.59
2017,11,24,8,30,237.0,89.0,2.3,14.0,147.0,265.89,221.27
2017,11,24,8,45,246.5,105.0,2.15,14.5,174.0,289.42,240.43
2017,11,24,9,0,256.0,121.0,2.0,15.0,201.0,311.74,257.88
2017,11,24,9,15,263.5,134.5,1.9,15.0,225.5,328.42,270.8
2017,11,24,9,30,271.0,148.0,1.8,15.0,250.0,343.86,282.39
2017,11,24,9,45,459.0,124.0,1.7,15.5,313.5,440.9,359.72
2017,11,24,10,0,647.0,100.0,1.6,16.0,377.0,528.95,426.41
2017,11,24,10,15,517.0,138.5,1.55,16.5,368.0,473.96,380.09
2017,11,24,10,30,387.0,177.0,1.5,17.0,359.0,415.21,331.98
2017,11,24,10,45,625.5,125.0,1.5,17.5,431.5,500.77,397.52
2017,11,24,11,0,864.0,73.0,1.5,18.0,504.0,556.93,437.54
2017,11,24,11,15,869.0,73.5,1.45,18.5,514.5,535.74,417.68
2017,11,24,11,30,874.0,74.0,1.4,19.0,525.0,511.67,395.98
2017,11,24,11,45,877.5,73.5,1.35,19.5,528.0,483.11,370.54
2017,11,24,12,0,881.0,73.0,1.3,20.0,531.0,451.94,342.67
2017,11,24,12,15,880.0,72.5,1.3,20.0,526.5,416.51,311.85
2017,11,24,12,30,879.0,72.0,1.3,20.0,522.0,379.03,278.71
2017,11,24,12,45,884.0,68.0,1.35,20.5,511.5,338.35,241.92
2017,11,24,13,0,889.0,64.0,1.4,21.0,501.0,295.54,202.95
2017,11,24,13,15,506.0,133.0,1.4,21.0,379.5,218.84,152.16
2017,11,24,13,30,123.0,202.0,1.4,21.0,258.0,181.83,137.13
2017,11,24,13,45,69.5,177.5,1.45,21.0,209.0,151.25,115.28
2017,11,24,14,0,16.0,153.0,1.5,21.0,160.0,128.3,99.47
2017,11,24,14,15,13.5,142.0,1.45,20.5,147.5,117.3,91.33
2017,11,24,14,30,11.0,131.0,1.4,20.0,135.0,107.96,88.12
2017,11,24,14,45,8.0,118.0,1.35,20.0,121.0,97.64,79.37
2017,11,24,15,0,5.0,105.0,1.3,20.0,107.0,87.18,70.39
2017,11,24,15,15,338.5,74.5,1.25,19.5,150.0,54.7,42.31
2017,11,24,15,30,672.0,44.0,1.2,19.0,193.0,36.6,26.47
2017,11,24,15,45,605.5,39.0,1.2,18.5,151.5,32.98,23.13
2017,11,24,16,0,539.0,34.0,1.2,18.0,110.0,29.4,19.63
2017,11,24,16,15,423.5,26.0,1.2,17.5,72.0,22.79,12.89
2017,11,24,16,30,308.0,18.0,1.2,17.0,34.0,16.08,0.0
2017,11,24,16,45,154.0,9.0,1.3,16.5,17.0,8.19,0.0
2017,11,24,17,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,11,24,17,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2017,11,24,17,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,11,24,17,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,11,24,18,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,24,18,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2017,11,24,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,24,18,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,11,24,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,24,19,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2017,11,24,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,24,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,24,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,24,20,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,24,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,24,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,24,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,24,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2017,11,24,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,24,21,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2017,11,24,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,24,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,24,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,24,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,24,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,24,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,24,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,24,23,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,11,25,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,25,0,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,25,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,25,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,25,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,25,1,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,11,25,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,25,1,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,11,25,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,25,2,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2017,11,25,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,25,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,25,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,25,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,11,25,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,11,25,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2017,11,25,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,11,25,4,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,11,25,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,11,25,4,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,11,25,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,11,25,5,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2017,11,25,5,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,11,25,5,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,11,25,6,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,11,25,6,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,11,25,6,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,11,25,6,45,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2017,11,25,7,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,11,25,7,15,42.0,13.0,2.65,11.0,16.0,34.2,0.0
2017,11,25,7,30,84.0,26.0,2.7,11.0,32.0,95.49,58.27
2017,11,25,7,45,114.5,42.5,2.8,11.5,57.0,137.53,108.78
2017,11,25,8,0,145.0,59.0,2.9,12.0,82.0,175.39,143.71
2017,11,25,8,15,163.0,76.0,2.85,12.5,109.0,206.25,171.15
2017,11,25,8,30,181.0,93.0,2.8,13.0,136.0,236.44,197.15
2017,11,25,8,45,189.5,109.0,2.75,13.5,161.5,258.53,215.54
2017,11,25,9,0,198.0,125.0,2.7,14.0,187.0,279.69,232.55
2017,11,25,9,15,207.0,139.0,2.55,14.5,210.0,297.63,246.4
2017,11,25,9,30,216.0,153.0,2.4,15.0,233.0,314.53,258.99
2017,11,25,9,45,338.5,147.0,2.25,16.0,285.0,378.39,309.89
2017,11,25,10,0,461.0,141.0,2.1,17.0,337.0,451.51,365.55
2017,11,25,10,15,463.5,150.0,2.05,17.5,357.0,452.65,363.97
2017,11,25,10,30,466.0,159.0,2.0,18.0,377.0,451.77,361.15
2017,11,25,10,45,528.0,149.5,1.95,18.5,404.5,464.06,368.88
2017,11,25,11,0,590.0,140.0,1.9,19.0,432.0,476.7,376.21
2017,11,25,11,15,439.5,179.0,1.95,19.0,399.5,412.61,325.05
2017,11,25,11,30,289.0,218.0,2.0,19.0,367.0,352.14,277.08
2017,11,25,11,45,354.0,206.5,2.05,19.5,389.5,357.57,279.69
2017,11,25,12,0,419.0,195.0,2.1,20.0,412.0,361.96,280.4
2017,11,25,12,15,294.5,212.5,2.15,20.0,364.5,305.45,236.07
2017,11,25,12,30,170.0,230.0,2.2,20.0,317.0,258.98,200.51
2017,11,25,12,45,126.5,221.5,2.25,20.0,285.5,227.44,175.89
2017,11,25,13,0,83.0,213.0,2.3,20.0,254.0,200.48,155.24
2017,11,25,13,15,105.0,207.0,2.2,19.5,256.5,193.53,148.81
2017,11,25,13,30,127.0,201.0,2.1,19.0,259.0,181.62,138.27
2017,11,25,13,45,154.0,188.5,2.05,19.0,255.0,165.34,124.17
2017,11,25,14,0,181.0,176.0,2.0,19.0,251.0,146.43,109.38
2017,11,25,14,15,178.0,162.0,1.85,18.5,231.0,123.26,95.27
2017,11,25,14,30,175.0,148.0,1.7,18.0,211.0,110.65,91.18
2017,11,25,14,45,167.0,133.5,1.55,18.0,188.0,100.86,82.81
2017,11,25,15,0,159.0,119.0,1.4,18.0,165.0,90.81,74.11
2017,11,25,15,15,148.5,102.0,1.3,17.5,140.5,78.91,63.81
2017,11,25,15,30,138.0,85.0,1.2,17.0,116.0,66.69,53.03
2017,11,25,15,45,121.0,67.5,1.2,16.5,90.5,53.81,41.47
2017,11,25,16,0,104.0,50.0,1.2,16.0,65.0,39.35,28.35
2017,11,25,16,15,52.0,35.0,1.2,15.5,42.5,28.76,17.78
2017,11,25,16,30,0.0,20.0,1.2,15.0,20.0,17.24,0.0
2017,11,25,16,45,0.0,10.0,1.25,15.0,10.0,9.1,0.0
2017,11,25,17,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,11,25,17,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,11,25,17,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,11,25,17,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,11,25,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,11,25,18,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,11,25,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,11,25,18,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,11,25,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,11,25,19,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,11,25,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,11,25,19,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,11,25,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,11,25,20,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,11,25,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,11,25,20,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,11,25,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,11,25,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2017,11,25,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,25,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,11,25,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,25,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,25,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,25,22,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,11,25,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,25,23,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,25,23,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,25,23,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,26,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,26,0,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,26,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,26,0,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,26,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,26,1,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2017,11,26,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,26,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,11,26,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,26,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,11,26,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,26,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,11,26,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,11,26,3,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,11,26,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,11,26,3,45,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2017,11,26,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,11,26,4,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,11,26,4,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,11,26,4,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,11,26,5,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,11,26,5,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2017,11,26,5,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,11,26,5,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,11,26,6,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,11,26,6,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,11,26,6,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,11,26,6,45,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2017,11,26,7,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,11,26,7,15,0.0,3.0,3.6,15.0,3.0,2.73,0.0
2017,11,26,7,30,0.0,6.0,3.6,15.0,6.0,5.26,0.0
2017,11,26,7,45,0.0,11.0,3.6,15.0,11.0,9.66,2.2
2017,11,26,8,0,0.0,16.0,3.6,15.0,16.0,14.06,6.15
2017,11,26,8,15,0.0,21.5,3.65,15.0,21.5,18.91,10.42
2017,11,26,8,30,0.0,27.0,3.7,15.0,27.0,23.76,14.67
2017,11,26,8,45,0.0,33.0,3.75,15.0,33.0,29.06,19.27
2017,11,26,9,0,0.0,39.0,3.8,15.0,39.0,34.37,23.83
2017,11,26,9,15,0.0,44.0,3.75,15.0,44.0,38.8,27.6
2017,11,26,9,30,0.0,49.0,3.7,15.0,49.0,43.24,31.34
2017,11,26,9,45,0.0,39.0,3.7,15.5,39.0,34.39,23.7
2017,11,26,10,0,0.0,29.0,3.7,16.0,29.0,25.55,16.11
2017,11,26,10,15,0.0,36.0,3.7,16.0,36.0,31.75,21.33
2017,11,26,10,30,0.0,43.0,3.7,16.0,43.0,37.95,26.53
2017,11,26,10,45,0.0,30.0,3.75,16.0,30.0,26.46,16.78
2017,11,26,11,0,0.0,17.0,3.8,16.0,17.0,14.98,7.05
2017,11,26,11,15,0.0,69.0,3.75,16.0,69.0,61.03,45.85
2017,11,26,11,30,0.0,121.0,3.7,16.0,121.0,107.51,84.54
2017,11,26,11,45,0.0,65.5,3.65,16.0,65.5,57.92,43.15
2017,11,26,12,0,0.0,10.0,3.6,16.0,10.0,8.81,1.8
2017,11,26,12,15,0.0,61.5,3.5,16.0,61.5,54.37,40.24
2017,11,26,12,30,0.0,113.0,3.4,16.0,113.0,99.62,78.01
2017,11,26,12,45,0.0,118.0,3.35,16.0,118.0,103.67,81.37
2017,11,26,13,0,0.0,123.0,3.3,16.0,123.0,107.56,84.66
2017,11,26,13,15,0.0,120.0,3.15,15.5,120.0,104.61,82.46
2017,11,26,13,30,0.0,117.0,3.0,15.0,117.0,101.63,80.24
2017,11,26,13,45,0.0,124.0,2.95,15.0,124.0,106.53,84.45
2017,11,26,14,0,0.0,131.0,2.9,15.0,131.0,110.77,88.11
2017,11,26,14,15,0.0,93.0,2.8,15.0,93.0,80.6,62.9
2017,11,26,14,30,0.0,55.0,2.7,15.0,55.0,48.56,37.7
2017,11,26,14,45,0.0,49.0,2.6,15.0,49.0,43.23,33.02
2017,11,26,15,0,0.0,43.0,2.5,15.0,43.0,37.92,28.29
2017,11,26,15,15,0.0,36.5,2.35,14.5,36.5,32.16,23.16
2017,11,26,15,30,0.0,30.0,2.2,14.0,30.0,26.41,17.97
2017,11,26,15,45,0.0,23.0,2.1,14.0,23.0,20.23,12.3
2017,11,26,16,0,0.0,16.0,2.0,14.0,16.0,14.06,6.61
2017,11,26,16,15,0.0,10.5,1.95,13.5,10.5,9.22,1.88
2017,11,26,16,30,0.0,5.0,1.9,13.0,5.0,4.38,0.0
2017,11,26,16,45,0.0,2.5,1.85,13.0,2.5,2.27,0.0
2017,11,26,17,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,26,17,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,26,17,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,26,17,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,11,26,18,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,26,18,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,11,26,18,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,11,26,18,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,11,26,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,11,26,19,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2017,11,26,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,11,26,19,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,11,26,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,11,26,20,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,11,26,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,11,26,20,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,11,26,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,11,26,21,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,11,26,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,11,26,21,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,11,26,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,11,26,22,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,11,26,22,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,11,26,22,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,11,26,23,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,11,26,23,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2017,11,26,23,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,11,26,23,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2017,11,27,0,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,11,27,0,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2017,11,27,0,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2017,11,27,0,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,11,27,1,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,11,27,1,15,0.0,0.0,4.8,11.5,0.0,0.0,0.0
2017,11,27,1,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,11,27,1,45,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2017,11,27,2,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2017,11,27,2,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,11,27,2,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,11,27,2,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2017,11,27,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,11,27,3,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2017,11,27,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,11,27,3,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,11,27,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,11,27,4,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,11,27,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,11,27,4,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,11,27,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,11,27,5,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,11,27,5,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,11,27,5,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,11,27,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,11,27,6,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,11,27,6,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,27,6,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,27,7,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,27,7,15,78.0,14.5,1.55,9.5,19.5,54.31,0.0
2017,11,27,7,30,156.0,29.0,1.5,10.0,39.0,150.33,81.48
2017,11,27,7,45,280.5,40.0,1.5,10.5,76.0,241.33,191.96
2017,11,27,8,0,405.0,51.0,1.5,11.0,113.0,329.53,270.39
2017,11,27,8,15,476.5,59.0,1.6,11.0,153.5,386.99,320.76
2017,11,27,8,30,548.0,67.0,1.7,11.0,194.0,444.09,369.2
2017,11,27,8,45,602.0,71.0,1.85,11.5,234.0,484.94,402.72
2017,11,27,9,0,656.0,75.0,2.0,12.0,274.0,523.92,433.62
2017,11,27,9,15,687.0,78.5,2.1,12.0,309.5,545.59,450.61
2017,11,27,9,30,718.0,82.0,2.2,12.0,345.0,564.63,465.09
2017,11,27,9,45,754.0,81.0,2.3,12.5,378.0,576.08,472.66
2017,11,27,10,0,790.0,80.0,2.4,13.0,411.0,587.65,479.91
2017,11,27,10,15,804.0,82.0,2.4,13.0,435.5,585.68,476.78
2017,11,27,10,30,818.0,84.0,2.4,13.0,460.0,580.49,471.03
2017,11,27,10,45,831.0,84.0,2.45,13.5,478.5,569.31,459.87
2017,11,27,11,0,844.0,84.0,2.5,14.0,497.0,554.89,445.98
2017,11,27,11,15,849.0,84.5,2.45,14.0,507.0,533.59,426.94
2017,11,27,11,30,854.0,85.0,2.4,14.0,517.0,509.43,405.33
2017,11,27,11,45,861.0,83.0,2.4,14.5,521.0,480.93,379.32
2017,11,27,12,0,868.0,81.0,2.4,15.0,525.0,449.67,350.62
2017,11,27,12,15,866.0,80.5,2.3,15.0,520.5,413.72,318.12
2017,11,27,12,30,864.0,80.0,2.2,15.0,516.0,375.83,283.45
2017,11,27,12,45,862.5,78.0,2.15,15.0,504.5,334.94,245.89
2017,11,27,13,0,861.0,76.0,2.1,15.0,493.0,292.46,206.65
2017,11,27,13,15,851.5,74.5,2.0,15.0,473.5,247.26,165.64
2017,11,27,13,30,842.0,73.0,1.9,15.0,454.0,201.53,125.53
2017,11,27,13,45,828.5,71.0,1.85,15.0,428.0,154.58,87.9
2017,11,27,14,0,815.0,69.0,1.8,15.0,402.0,107.95,57.13
2017,11,27,14,15,794.0,67.0,1.75,15.0,370.0,61.7,39.36
2017,11,27,14,30,773.0,65.0,1.7,15.0,338.0,50.96,39.86
2017,11,27,14,45,745.5,61.0,1.7,15.0,301.5,48.52,37.73
2017,11,27,15,0,718.0,57.0,1.7,15.0,265.0,46.08,35.56
2017,11,27,15,15,673.0,53.0,1.6,14.5,225.0,43.56,33.33
2017,11,27,15,30,628.0,49.0,1.5,14.0,185.0,41.09,31.04
2017,11,27,15,45,561.0,42.5,1.4,13.5,144.0,33.2,23.81
2017,11,27,16,0,494.0,36.0,1.3,13.0,103.0,28.73,19.46
2017,11,27,16,15,372.5,27.0,1.35,12.5,66.5,21.84,12.18
2017,11,27,16,30,251.0,18.0,1.4,12.0,30.0,14.8,0.0
2017,11,27,16,45,125.5,9.0,1.5,11.5,15.0,8.19,0.0
2017,11,27,17,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,27,17,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,11,27,17,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,27,17,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,27,18,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,27,18,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2017,11,27,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,27,18,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,27,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,27,19,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,11,27,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,27,19,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,27,20,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,27,20,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,11,27,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,27,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,27,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,27,21,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2017,11,27,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,11,27,21,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,11,27,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,27,22,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,11,27,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,27,22,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,11,27,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,11,27,23,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2017,11,27,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,11,27,23,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,11,28,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,11,28,0,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,11,28,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,11,28,0,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,11,28,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,11,28,1,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,11,28,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,11,28,1,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,11,28,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,11,28,2,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,11,28,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,11,28,2,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,11,28,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,11,28,3,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,11,28,3,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,11,28,3,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,11,28,4,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,11,28,4,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,11,28,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,11,28,4,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,11,28,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,11,28,5,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,11,28,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,11,28,5,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,11,28,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,11,28,6,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,11,28,6,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,11,28,6,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,11,28,7,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,11,28,7,15,147.5,11.0,1.6,8.5,20.5,87.39,0.0
2017,11,28,7,30,295.0,22.0,1.6,9.0,41.0,215.43,106.38
2017,11,28,7,45,403.5,30.0,1.65,9.5,78.0,299.14,237.67
2017,11,28,8,0,512.0,38.0,1.7,10.0,115.0,377.1,309.78
2017,11,28,8,15,575.5,43.5,1.8,10.5,155.5,422.19,350.39
2017,11,28,8,30,639.0,49.0,1.9,11.0,196.0,472.77,393.23
2017,11,28,8,45,681.5,53.0,2.05,11.5,235.0,507.37,421.82
2017,11,28,9,0,724.0,57.0,2.2,12.0,274.0,539.95,447.67
2017,11,28,9,15,751.0,59.5,2.25,12.5,309.5,558.59,461.3
2017,11,28,9,30,778.0,62.0,2.3,13.0,345.0,574.47,472.23
2017,11,28,9,45,791.5,65.5,2.35,13.5,374.5,580.16,474.78
2017,11,28,10,0,805.0,69.0,2.4,14.0,404.0,582.78,474.73
2017,11,28,10,15,818.0,71.0,2.4,14.0,428.0,580.22,471.21
2017,11,28,10,30,831.0,73.0,2.4,14.0,452.0,574.47,465.03
2017,11,28,10,45,838.0,74.5,2.4,14.5,469.5,561.52,452.29
2017,11,28,11,0,845.0,76.0,2.4,15.0,487.0,545.53,437.02
2017,11,28,11,15,849.0,76.5,2.4,15.0,497.0,523.92,417.98
2017,11,28,11,30,853.0,77.0,2.4,15.0,507.0,499.53,396.38
2017,11,28,11,45,852.0,78.0,2.45,15.0,509.5,470.65,370.95
2017,11,28,12,0,851.0,79.0,2.5,15.0,512.0,439.45,343.1
2017,11,28,12,15,682.5,122.0,2.5,15.0,467.5,379.11,293.81
2017,11,28,12,30,514.0,165.0,2.5,15.0,423.0,325.32,250.74
2017,11,28,12,45,494.0,165.0,2.55,15.0,408.5,293.29,222.73
2017,11,28,13,0,474.0,165.0,2.6,15.0,394.0,261.87,195.12
2017,11,28,13,15,627.0,124.0,2.6,15.0,414.0,236.98,166.41
2017,11,28,13,30,780.0,83.0,2.6,15.0,434.0,199.09,126.5
2017,11,28,13,45,762.0,81.5,2.65,15.0,408.5,154.98,91.32
2017,11,28,14,0,744.0,80.0,2.7,15.0,383.0,111.71,62.97
2017,11,28,14,15,721.5,77.5,2.65,15.0,352.0,63.38,41.74
2017,11,28,14,30,699.0,75.0,2.6,15.0,321.0,53.61,42.2
2017,11,28,14,45,664.5,71.5,2.55,15.0,285.0,51.99,40.8
2017,11,28,15,0,630.0,68.0,2.5,15.0,249.0,50.43,39.41
2017,11,28,15,15,582.0,62.5,2.35,14.5,210.5,47.22,36.57
2017,11,28,15,30,534.0,57.0,2.2,14.0,172.0,44.03,33.62
2017,11,28,15,45,459.0,49.5,2.1,13.5,133.0,39.0,28.9
2017,11,28,16,0,384.0,42.0,2.0,13.0,94.0,33.93,23.93
2017,11,28,16,15,264.5,31.0,2.0,12.5,60.5,25.41,14.98
2017,11,28,16,30,145.0,20.0,2.0,12.0,27.0,15.81,0.0
2017,11,28,16,45,72.5,10.0,2.05,11.5,13.5,9.1,0.0
2017,11,28,17,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,11,28,17,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,11,28,17,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,11,28,17,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,11,28,18,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,11,28,18,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2017,11,28,18,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,11,28,18,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,11,28,19,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,11,28,19,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2017,11,28,19,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,11,28,19,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,11,28,20,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,11,28,20,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,11,28,20,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,11,28,20,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,11,28,21,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,11,28,21,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,11,28,21,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,11,28,21,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,11,28,22,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,11,28,22,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2017,11,28,22,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,11,28,22,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,11,28,23,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,11,28,23,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2017,11,28,23,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,11,28,23,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,11,29,0,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,11,29,0,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2017,11,29,0,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,11,29,0,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,11,29,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,11,29,1,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,11,29,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,11,29,1,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,11,29,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,11,29,2,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2017,11,29,2,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,11,29,2,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2017,11,29,3,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,11,29,3,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,11,29,3,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,11,29,3,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,11,29,4,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,11,29,4,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2017,11,29,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,11,29,4,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,11,29,5,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,11,29,5,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2017,11,29,5,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,11,29,5,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,11,29,6,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,11,29,6,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,11,29,6,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,11,29,6,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2017,11,29,7,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,11,29,7,15,187.5,10.0,2.15,6.5,21.5,106.99,0.0
2017,11,29,7,30,375.0,20.0,2.2,7.0,43.0,248.52,106.25
2017,11,29,7,45,484.0,27.5,2.3,8.0,82.5,333.97,265.72
2017,11,29,8,0,593.0,35.0,2.4,9.0,122.0,413.74,341.27
2017,11,29,8,15,655.0,40.0,2.45,9.0,164.5,464.29,387.47
2017,11,29,8,30,717.0,45.0,2.5,9.0,207.0,514.02,430.75
2017,11,29,8,45,756.0,48.5,2.65,9.5,248.0,546.32,457.84
2017,11,29,9,0,795.0,52.0,2.8,10.0,289.0,576.39,481.9
2017,11,29,9,15,821.5,54.5,2.75,10.5,325.5,594.81,495.07
2017,11,29,9,30,848.0,57.0,2.7,11.0,362.0,605.69,501.84
2017,11,29,9,45,864.0,59.5,2.65,11.5,393.5,611.75,504.25
2017,11,29,10,0,880.0,62.0,2.6,12.0,425.0,614.6,503.86
2017,11,29,10,15,892.5,63.5,2.55,12.5,450.5,610.86,498.17
2017,11,29,10,30,905.0,65.0,2.5,13.0,476.0,603.78,489.74
2017,11,29,10,45,912.0,66.5,2.45,13.5,494.0,590.21,476.13
2017,11,29,11,0,919.0,68.0,2.4,14.0,512.0,573.41,459.85
2017,11,29,11,15,923.0,68.5,2.3,14.0,523.0,550.81,439.51
2017,11,29,11,30,927.0,69.0,2.2,14.0,534.0,525.23,416.48
2017,11,29,11,45,927.0,69.5,2.15,14.5,537.0,494.93,388.8
2017,11,29,12,0,927.0,70.0,2.1,15.0,540.0,462.09,358.63
2017,11,29,12,15,925.0,70.0,2.05,15.0,535.0,425.57,325.68
2017,11,29,12,30,923.0,70.0,2.0,15.0,530.0,386.95,290.36
2017,11,29,12,45,809.5,87.0,2.0,15.0,484.0,325.48,239.36
2017,11,29,13,0,696.0,104.0,2.0,15.0,438.0,269.71,193.63
2017,11,29,13,15,797.5,84.0,1.95,15.0,452.5,242.73,164.01
2017,11,29,13,30,899.0,64.0,1.9,15.0,467.0,206.86,127.41
2017,11,29,13,45,884.5,63.0,1.9,15.0,440.5,158.73,89.01
2017,11,29,14,0,870.0,62.0,1.9,15.0,414.0,110.77,57.9
2017,11,29,14,15,850.0,59.5,1.8,15.0,381.0,61.99,39.67
2017,11,29,14,30,830.0,57.0,1.7,15.0,348.0,45.0,34.57
2017,11,29,14,45,801.0,54.5,1.65,15.0,310.5,43.58,33.35
2017,11,29,15,0,772.0,52.0,1.6,15.0,273.0,42.2,32.12
2017,11,29,15,15,728.5,48.5,1.5,14.5,232.0,39.96,30.12
2017,11,29,15,30,685.0,45.0,1.4,14.0,191.0,37.76,28.07
2017,11,29,15,45,612.5,39.5,1.3,13.5,148.5,33.68,24.22
2017,11,29,16,0,540.0,34.0,1.2,13.0,106.0,29.62,20.19
2017,11,29,16,15,418.5,25.5,1.25,12.5,68.5,22.5,12.55
2017,11,29,16,30,297.0,17.0,1.3,12.0,31.0,15.24,0.0
2017,11,29,16,45,148.5,8.5,1.4,11.5,15.5,7.73,0.0
2017,11,29,17,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,29,17,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,11,29,17,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,29,17,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,11,29,18,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,29,18,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,11,29,18,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,29,18,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,11,29,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,29,19,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2017,11,29,19,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,11,29,19,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,11,29,20,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,11,29,20,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,11,29,20,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,29,20,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,29,21,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,29,21,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,11,29,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,29,21,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,29,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,29,22,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,29,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,29,22,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,29,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,29,23,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2017,11,29,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,11,29,23,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,11,30,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,11,30,0,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2017,11,30,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,11,30,0,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,11,30,1,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,11,30,1,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2017,11,30,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,11,30,1,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2017,11,30,2,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,11,30,2,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,11,30,2,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,11,30,2,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2017,11,30,3,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,11,30,3,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2017,11,30,3,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,11,30,3,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,11,30,4,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,11,30,4,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2017,11,30,4,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,11,30,4,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,11,30,5,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,11,30,5,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,11,30,5,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,11,30,5,45,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2017,11,30,6,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,11,30,6,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,11,30,6,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,11,30,6,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,11,30,7,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,11,30,7,15,123.5,10.5,1.7,7.5,17.5,73.72,0.0
2017,11,30,7,30,247.0,21.0,1.7,8.0,35.0,184.17,60.61
2017,11,30,7,45,362.5,30.5,1.7,8.5,72.0,274.71,216.26
2017,11,30,8,0,478.0,40.0,1.7,9.0,109.0,357.28,293.84
2017,11,30,8,15,545.0,46.5,1.7,9.5,149.0,409.96,340.59
2017,11,30,8,30,612.0,53.0,1.7,10.0,189.0,462.55,384.99
2017,11,30,8,45,655.0,57.5,1.7,10.5,228.0,497.0,413.11
2017,11,30,9,0,698.0,62.0,1.7,11.0,267.0,526.19,435.92
2017,11,30,9,15,727.0,65.0,1.7,11.5,302.5,546.73,450.91
2017,11,30,9,30,756.0,68.0,1.7,12.0,338.0,564.5,463.11
2017,11,30,9,45,782.0,69.0,1.75,13.0,369.5,575.14,468.8
2017,11,30,10,0,808.0,70.0,1.8,14.0,401.0,582.61,471.73
2017,11,30,10,15,821.5,72.0,1.75,14.0,425.5,580.4,468.2
2017,11,30,10,30,835.0,74.0,1.7,14.0,450.0,574.98,462.06
2017,11,30,10,45,843.0,75.0,1.65,14.5,468.0,562.09,449.25
2017,11,30,11,0,851.0,76.0,1.6,15.0,486.0,546.13,433.94
2017,11,30,11,15,856.0,76.5,1.55,15.0,496.5,525.05,415.29
2017,11,30,11,30,861.0,77.0,1.5,15.0,507.0,501.1,394.09
