Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,11,30,11,45,864.0,77.0,1.5,15.5,510.5,472.96,368.74
2017,11,30,12,0,867.0,77.0,1.5,16.0,514.0,442.25,340.9
2017,11,30,12,15,865.0,76.5,1.5,16.0,509.5,406.69,309.38
2017,11,30,12,30,863.0,76.0,1.5,16.0,505.0,369.19,275.63
2017,11,30,12,45,859.0,75.0,1.5,16.5,493.5,328.85,238.6
2017,11,30,13,0,855.0,74.0,1.5,17.0,482.0,287.08,200.16
2017,11,30,13,15,696.0,104.5,1.45,17.0,428.5,234.49,159.61
2017,11,30,13,30,537.0,135.0,1.4,17.0,375.0,195.2,132.3
2017,11,30,13,45,672.0,101.5,1.4,17.0,384.0,155.43,94.66
2017,11,30,14,0,807.0,68.0,1.4,17.0,393.0,105.53,55.28
2017,11,30,14,15,591.0,95.0,1.3,17.0,323.0,74.16,51.9
2017,11,30,14,30,375.0,122.0,1.2,17.0,253.0,86.08,70.28
2017,11,30,14,45,542.5,89.5,1.2,17.0,256.0,65.95,52.71
2017,11,30,15,0,710.0,57.0,1.2,17.0,259.0,46.18,35.34
2017,11,30,15,15,666.5,52.5,1.2,16.5,220.0,43.22,32.74
2017,11,30,15,30,623.0,48.0,1.2,16.0,181.0,40.29,30.05
2017,11,30,15,45,555.0,41.5,1.3,15.5,140.5,32.44,22.91
2017,11,30,16,0,487.0,35.0,1.4,15.0,100.0,27.94,18.53
2017,11,30,16,15,367.5,26.0,1.45,14.5,64.0,21.02,11.16
2017,11,30,16,30,248.0,17.0,1.5,14.0,28.0,13.95,0.0
2017,11,30,16,45,124.0,8.5,1.55,13.5,14.0,7.73,0.0
2017,11,30,17,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,30,17,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2017,11,30,17,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,30,17,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2017,11,30,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,11,30,18,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2017,11,30,18,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,11,30,18,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,11,30,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,30,19,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,30,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,30,19,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,30,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,11,30,20,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2017,11,30,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,11,30,20,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,11,30,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,11,30,21,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,11,30,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,30,21,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,11,30,22,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,30,22,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,11,30,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,30,22,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,11,30,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,30,23,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,11,30,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,30,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,12,1,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,12,1,0,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2017,12,1,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,1,0,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,12,1,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,1,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,12,1,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,1,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,1,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,1,2,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,12,1,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,1,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,1,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,1,3,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2017,12,1,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,1,3,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,12,1,4,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,12,1,4,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,12,1,4,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,12,1,4,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,12,1,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,12,1,5,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,12,1,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,12,1,5,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,12,1,6,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,1,6,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,1,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,1,6,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,1,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,1,7,15,109.5,10.0,1.1,8.0,16.5,65.73,0.0
2017,12,1,7,30,219.0,20.0,1.0,8.0,33.0,166.19,35.78
2017,12,1,7,45,329.5,31.0,0.95,8.5,68.0,255.85,198.88
2017,12,1,8,0,440.0,42.0,0.9,9.0,103.0,336.31,274.51
2017,12,1,8,15,509.0,49.0,0.85,9.5,143.0,390.31,321.52
2017,12,1,8,30,578.0,56.0,0.8,10.0,183.0,444.25,366.05
2017,12,1,8,45,628.0,60.0,0.75,10.5,222.5,482.13,396.01
2017,12,1,9,0,678.0,64.0,0.7,11.0,262.0,518.33,423.26
2017,12,1,9,15,499.5,98.0,0.75,11.5,254.0,440.22,360.54
2017,12,1,9,30,321.0,132.0,0.8,12.0,246.0,352.88,289.91
2017,12,1,9,45,409.0,129.5,0.85,12.5,287.5,409.71,335.17
2017,12,1,10,0,497.0,127.0,0.9,13.0,329.0,452.71,367.53
2017,12,1,10,15,534.0,127.5,0.95,13.5,356.5,465.32,375.56
2017,12,1,10,30,571.0,128.0,1.0,14.0,384.0,479.91,384.96
2017,12,1,10,45,699.5,105.5,1.1,14.5,432.0,514.16,409.87
2017,12,1,11,0,828.0,83.0,1.2,15.0,480.0,540.05,427.31
2017,12,1,11,15,833.5,84.0,1.2,15.0,490.5,520.26,409.68
2017,12,1,11,30,839.0,85.0,1.2,15.0,501.0,497.62,389.89
2017,12,1,11,45,703.5,117.0,1.25,15.5,468.0,437.94,341.67
2017,12,1,12,0,568.0,149.0,1.3,16.0,435.0,380.03,295.2
2017,12,1,12,15,493.5,166.5,1.3,16.0,413.5,342.22,264.26
2017,12,1,12,30,419.0,184.0,1.3,16.0,392.0,307.82,236.14
2017,12,1,12,45,630.5,131.5,1.3,16.0,436.0,307.19,227.78
2017,12,1,13,0,842.0,79.0,1.3,16.0,480.0,287.71,201.58
2017,12,1,13,15,685.0,108.0,1.25,16.0,425.5,234.81,160.68
2017,12,1,13,30,528.0,137.0,1.2,16.0,371.0,195.08,132.97
2017,12,1,13,45,663.0,104.5,1.2,16.0,382.0,156.65,96.38
2017,12,1,14,0,798.0,72.0,1.2,16.0,393.0,108.03,57.94
2017,12,1,14,15,777.0,69.5,1.2,16.0,361.5,62.5,40.83
2017,12,1,14,30,756.0,67.0,1.2,16.0,330.0,52.72,41.26
2017,12,1,14,45,726.5,63.5,1.2,16.0,294.0,50.72,39.53
2017,12,1,15,0,697.0,60.0,1.2,16.0,258.0,48.76,37.79
2017,12,1,15,15,651.5,55.5,1.15,15.5,218.5,41.96,31.76
2017,12,1,15,30,606.0,51.0,1.1,15.0,179.0,39.36,29.36
2017,12,1,15,45,537.0,44.0,1.1,14.5,139.0,34.56,24.87
2017,12,1,16,0,468.0,37.0,1.1,14.0,99.0,29.7,20.14
2017,12,1,16,15,234.0,32.5,1.2,13.5,63.5,25.47,14.71
2017,12,1,16,30,0.0,28.0,1.3,13.0,28.0,22.65,0.0
2017,12,1,16,45,0.0,14.0,1.4,12.5,14.0,12.73,0.0
2017,12,1,17,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,12,1,17,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2017,12,1,17,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,12,1,17,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,12,1,18,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,12,1,18,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,12,1,18,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,12,1,18,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,12,1,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,12,1,19,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2017,12,1,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,12,1,19,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,12,1,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,12,1,20,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,12,1,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,12,1,20,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,12,1,21,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,12,1,21,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,12,1,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,12,1,21,45,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2017,12,1,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,12,1,22,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2017,12,1,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,12,1,22,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,12,1,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,1,23,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,12,1,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,1,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,2,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,2,0,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,12,2,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,2,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,2,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,2,1,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2017,12,2,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,2,1,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,12,2,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,2,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,2,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,2,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,2,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,2,3,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,12,2,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,2,3,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,12,2,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,2,4,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2017,12,2,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,2,4,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,12,2,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,12,2,5,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,12,2,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,12,2,5,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,12,2,6,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,12,2,6,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,12,2,6,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,12,2,6,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,12,2,7,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,12,2,7,15,47.0,10.0,1.4,8.0,12.5,33.3,0.0
2017,12,2,7,30,94.0,20.0,1.3,8.0,25.0,95.96,5.38
2017,12,2,7,45,161.0,34.5,1.25,8.5,53.0,164.81,126.23
2017,12,2,8,0,228.0,49.0,1.2,9.0,81.0,220.63,180.65
2017,12,2,8,15,262.5,64.0,1.15,9.0,112.0,259.51,215.99
2017,12,2,8,30,297.0,79.0,1.1,9.0,143.0,298.14,249.73
2017,12,2,8,45,321.0,92.0,1.05,9.5,173.5,327.25,273.96
2017,12,2,9,0,345.0,105.0,1.0,10.0,204.0,355.28,296.35
2017,12,2,9,15,373.0,112.0,0.95,10.0,232.0,377.52,314.0
2017,12,2,9,30,401.0,119.0,0.9,10.0,260.0,398.34,329.99
2017,12,2,9,45,392.5,136.0,0.85,10.5,284.0,406.05,334.04
2017,12,2,10,0,384.0,153.0,0.8,11.0,308.0,411.7,336.36
2017,12,2,10,15,413.5,154.0,0.7,11.0,330.5,421.42,342.62
2017,12,2,10,30,443.0,155.0,0.6,11.0,353.0,428.86,346.74
2017,12,2,10,45,485.5,153.0,0.55,11.5,377.5,437.96,351.64
2017,12,2,11,0,528.0,151.0,0.5,12.0,402.0,443.8,353.64
2017,12,2,11,15,432.5,175.5,0.4,12.0,384.5,401.4,318.5
2017,12,2,11,30,337.0,200.0,0.3,12.0,367.0,355.99,281.81
2017,12,2,11,45,242.0,212.5,0.25,12.5,333.0,309.97,244.8
2017,12,2,12,0,147.0,225.0,0.2,13.0,299.0,265.28,209.28
2017,12,2,12,15,328.5,193.5,0.15,13.0,356.5,300.01,233.36
2017,12,2,12,30,510.0,162.0,0.1,13.0,414.0,319.87,242.74
2017,12,2,12,45,434.5,174.0,0.1,13.0,385.0,281.69,211.69
2017,12,2,13,0,359.0,186.0,0.1,13.0,356.0,248.42,185.64
2017,12,2,13,15,346.0,183.0,0.05,13.0,342.0,222.72,163.94
2017,12,2,13,30,333.0,180.0,0.0,13.0,328.0,197.53,143.3
2017,12,2,13,45,415.5,152.0,0.0,13.0,325.5,163.22,112.53
2017,12,2,14,0,498.0,124.0,0.0,13.0,323.0,122.95,80.87
2017,12,2,14,15,439.5,122.0,0.05,12.5,287.5,90.94,68.13
2017,12,2,14,30,381.0,120.0,0.1,12.0,252.0,84.81,70.34
2017,12,2,14,45,353.5,112.0,0.2,12.0,224.0,80.2,66.38
2017,12,2,15,0,326.0,104.0,0.3,12.0,196.0,75.52,62.25
2017,12,2,15,15,301.0,90.5,0.45,11.5,165.5,66.67,54.4
2017,12,2,15,30,276.0,77.0,0.6,11.0,135.0,57.58,46.15
2017,12,2,15,45,241.0,62.0,0.75,11.0,104.5,47.04,36.33
2017,12,2,16,0,206.0,47.0,0.9,11.0,74.0,36.18,26.06
2017,12,2,16,15,103.0,33.5,1.0,11.0,47.0,26.83,15.92
2017,12,2,16,30,0.0,20.0,1.1,11.0,20.0,17.07,0.0
2017,12,2,16,45,0.0,10.0,1.25,11.0,10.0,9.1,0.0
2017,12,2,17,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,12,2,17,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2017,12,2,17,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,12,2,17,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,12,2,18,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,12,2,18,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,12,2,18,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,12,2,18,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,12,2,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,12,2,19,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,12,2,19,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,12,2,19,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,12,2,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,12,2,20,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,12,2,20,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,12,2,20,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,12,2,21,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,12,2,21,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,12,2,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,12,2,21,45,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2017,12,2,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,12,2,22,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,12,2,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,12,2,22,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2017,12,2,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,12,2,23,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,12,2,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,12,2,23,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2017,12,3,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2017,12,3,0,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2017,12,3,0,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,12,3,0,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,12,3,1,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,12,3,1,15,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2017,12,3,1,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2017,12,3,1,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2017,12,3,2,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,12,3,2,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2017,12,3,2,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,12,3,2,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2017,12,3,3,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,12,3,3,15,0.0,0.0,2.95,7.5,0.0,0.0,0.0
2017,12,3,3,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,12,3,3,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2017,12,3,4,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,12,3,4,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2017,12,3,4,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,12,3,4,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,12,3,5,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,12,3,5,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2017,12,3,5,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,12,3,5,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,12,3,6,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,12,3,6,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,12,3,6,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,12,3,6,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,12,3,7,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,12,3,7,15,117.0,10.0,2.6,7.5,15.5,69.09,0.0
2017,12,3,7,30,234.0,20.0,2.6,8.0,31.0,170.62,0.0
2017,12,3,7,45,361.0,29.0,2.65,8.5,67.5,269.68,206.87
2017,12,3,8,0,488.0,38.0,2.7,9.0,104.0,357.27,293.65
2017,12,3,8,15,560.0,44.0,2.8,9.5,144.5,411.99,343.5
2017,12,3,8,30,632.0,50.0,2.9,10.0,185.0,461.86,387.1
2017,12,3,8,45,680.5,53.5,3.0,10.5,225.5,499.51,418.9
2017,12,3,9,0,729.0,57.0,3.1,11.0,266.0,535.09,447.67
2017,12,3,9,15,759.0,60.0,3.05,11.0,302.0,556.28,464.3
2017,12,3,9,30,789.0,63.0,3.0,11.0,338.0,574.66,478.07
2017,12,3,9,45,809.5,65.5,2.95,11.5,369.5,583.62,483.0
2017,12,3,10,0,830.0,68.0,2.9,12.0,401.0,589.4,485.12
2017,12,3,10,15,844.0,69.5,2.8,12.0,426.0,586.87,481.22
2017,12,3,10,30,858.0,71.0,2.7,12.0,451.0,581.07,474.57
2017,12,3,10,45,868.0,72.0,2.65,12.5,469.5,569.15,462.27
2017,12,3,11,0,878.0,73.0,2.6,13.0,488.0,551.95,445.71
2017,12,3,11,15,883.0,73.5,2.55,13.0,499.5,531.1,426.82
2017,12,3,11,30,888.0,74.0,2.5,13.0,511.0,507.36,405.26
2017,12,3,11,45,890.0,74.0,2.5,13.5,514.5,478.92,378.99
2017,12,3,12,0,892.0,74.0,2.5,14.0,518.0,447.93,350.2
2017,12,3,12,15,890.0,74.0,2.45,14.0,514.0,412.96,318.27
2017,12,3,12,30,888.0,74.0,2.4,14.0,510.0,375.96,284.05
2017,12,3,12,45,867.5,78.0,2.35,14.0,496.0,332.69,244.76
2017,12,3,13,0,847.0,82.0,2.3,14.0,482.0,290.98,206.58
2017,12,3,13,15,837.0,80.5,2.25,14.0,463.0,246.71,166.36
2017,12,3,13,30,827.0,79.0,2.2,14.0,444.0,201.95,127.13
2017,12,3,13,45,812.0,77.0,2.15,14.0,418.5,155.93,90.37
2017,12,3,14,0,797.0,75.0,2.1,14.0,393.0,110.37,60.57
2017,12,3,14,15,775.0,72.5,2.05,14.0,361.5,64.96,43.34
2017,12,3,14,30,753.0,70.0,2.0,14.0,330.0,55.3,43.89
2017,12,3,14,45,724.0,66.0,2.0,14.0,294.0,52.93,41.82
2017,12,3,15,0,695.0,62.0,2.0,14.0,258.0,46.21,35.82
2017,12,3,15,15,648.0,57.0,1.9,13.0,218.0,43.23,33.21
2017,12,3,15,30,601.0,52.0,1.8,12.0,178.0,40.24,30.5
2017,12,3,15,45,531.5,45.0,1.75,11.5,138.0,35.47,25.98
2017,12,3,16,0,462.0,38.0,1.7,11.0,98.0,30.65,21.2
2017,12,3,16,15,231.0,32.5,1.8,10.5,62.5,25.48,14.79
2017,12,3,16,30,0.0,27.0,1.9,10.0,27.0,21.95,0.0
2017,12,3,16,45,0.0,13.5,2.0,9.5,13.5,12.28,0.0
2017,12,3,17,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,12,3,17,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,12,3,17,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,12,3,17,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,12,3,18,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,12,3,18,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2017,12,3,18,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,12,3,18,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2017,12,3,19,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,12,3,19,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,12,3,19,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,12,3,19,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2017,12,3,20,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,12,3,20,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2017,12,3,20,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,12,3,20,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2017,12,3,21,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,12,3,21,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2017,12,3,21,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,12,3,21,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2017,12,3,22,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,12,3,22,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,12,3,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,12,3,22,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2017,12,3,23,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,12,3,23,15,0.0,0.0,3.55,7.5,0.0,0.0,0.0
2017,12,3,23,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,12,3,23,45,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,12,4,0,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,12,4,0,15,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,12,4,0,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,12,4,0,45,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2017,12,4,1,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,12,4,1,15,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,12,4,1,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,12,4,1,45,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,12,4,2,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,12,4,2,15,0.0,0.0,4.15,6.5,0.0,0.0,0.0
2017,12,4,2,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2017,12,4,2,45,0.0,0.0,4.05,6.0,0.0,0.0,0.0
2017,12,4,3,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2017,12,4,3,15,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2017,12,4,3,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2017,12,4,3,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2017,12,4,4,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2017,12,4,4,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2017,12,4,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2017,12,4,4,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2017,12,4,5,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2017,12,4,5,15,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2017,12,4,5,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2017,12,4,5,45,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2017,12,4,6,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2017,12,4,6,15,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2017,12,4,6,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2017,12,4,6,45,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2017,12,4,7,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2017,12,4,7,15,180.0,8.5,3.6,6.0,17.0,99.65,0.0
2017,12,4,7,30,360.0,17.0,3.7,6.0,34.0,228.1,0.0
2017,12,4,7,45,482.5,24.5,3.85,6.5,73.0,323.98,247.9
2017,12,4,8,0,605.0,32.0,4.0,7.0,112.0,409.98,339.58
2017,12,4,8,15,671.0,37.0,4.25,7.5,155.0,462.45,389.46
2017,12,4,8,30,737.0,42.0,4.5,8.0,198.0,514.27,435.9
2017,12,4,8,45,779.0,45.5,4.75,8.5,239.5,548.4,465.96
2017,12,4,9,0,821.0,49.0,5.0,9.0,281.0,575.67,489.16
2017,12,4,9,15,848.0,51.5,5.0,9.5,318.5,594.53,503.62
2017,12,4,9,30,875.0,54.0,5.0,10.0,356.0,610.58,515.03
2017,12,4,9,45,889.0,57.0,5.05,10.5,388.0,616.21,517.61
2017,12,4,10,0,903.0,60.0,5.1,11.0,420.0,618.58,517.24
2017,12,4,10,15,915.5,61.5,5.15,11.5,446.0,614.92,511.83
2017,12,4,10,30,928.0,63.0,5.2,12.0,472.0,607.89,503.48
2017,12,4,10,45,935.5,64.0,5.3,12.5,490.5,594.07,489.64
2017,12,4,11,0,943.0,65.0,5.4,13.0,509.0,576.96,472.91
2017,12,4,11,15,947.5,65.5,5.5,13.0,520.5,554.54,452.45
2017,12,4,11,30,952.0,66.0,5.6,13.0,532.0,529.04,429.04
2017,12,4,11,45,950.5,67.0,5.7,13.5,535.5,498.36,400.16
2017,12,4,12,0,949.0,68.0,5.8,14.0,539.0,465.13,368.68
2017,12,4,12,15,947.0,68.0,5.85,14.0,534.5,428.34,334.34
2017,12,4,12,30,945.0,68.0,5.9,14.0,530.0,389.38,297.52
2017,12,4,12,45,935.0,69.0,5.95,14.5,517.5,346.91,256.97
2017,12,4,13,0,925.0,70.0,6.0,15.0,505.0,303.21,215.37
2017,12,4,13,15,916.0,68.5,5.95,15.0,485.5,256.59,172.21
2017,12,4,13,30,907.0,67.0,5.9,15.0,466.0,209.19,130.05
2017,12,4,13,45,890.5,66.5,5.9,15.0,439.5,161.14,91.45
2017,12,4,14,0,874.0,66.0,5.9,15.0,413.0,108.21,56.05
2017,12,4,14,15,853.5,63.5,5.75,15.0,380.5,59.11,37.5
2017,12,4,14,30,833.0,61.0,5.6,15.0,348.0,48.39,37.57
2017,12,4,14,45,803.5,58.0,5.5,15.0,310.5,46.64,36.03
2017,12,4,15,0,774.0,55.0,5.4,15.0,273.0,44.92,34.48
2017,12,4,15,15,730.0,51.0,5.25,14.5,231.5,42.31,32.14
2017,12,4,15,30,686.0,47.0,5.1,14.0,190.0,39.73,29.74
2017,12,4,15,45,618.5,41.0,4.95,13.5,148.0,35.25,25.51
2017,12,4,16,0,551.0,35.0,4.8,13.0,106.0,30.77,21.06
2017,12,4,16,15,422.5,26.0,4.7,12.5,68.0,23.13,12.7
2017,12,4,16,30,294.0,17.0,4.6,12.0,30.0,15.34,0.0
2017,12,4,16,45,147.0,8.5,4.5,11.5,15.0,7.73,0.0
2017,12,4,17,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,12,4,17,15,0.0,0.0,4.4,10.5,0.0,0.0,0.0
2017,12,4,17,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2017,12,4,17,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2017,12,4,18,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,12,4,18,15,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,12,4,18,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,12,4,18,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,12,4,19,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,12,4,19,15,0.0,0.0,4.45,9.5,0.0,0.0,0.0
2017,12,4,19,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,12,4,19,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,12,4,20,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,12,4,20,15,0.0,0.0,4.35,8.5,0.0,0.0,0.0
2017,12,4,20,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,12,4,20,45,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,12,4,21,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2017,12,4,21,15,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,12,4,21,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,12,4,21,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,12,4,22,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,12,4,22,15,0.0,0.0,4.0,7.5,0.0,0.0,0.0
2017,12,4,22,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,12,4,22,45,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2017,12,4,23,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,12,4,23,15,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,12,4,23,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,12,4,23,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,12,5,0,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,12,5,0,15,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,12,5,0,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,12,5,0,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,12,5,1,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,12,5,1,15,0.0,0.0,2.95,6.5,0.0,0.0,0.0
2017,12,5,1,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,12,5,1,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2017,12,5,2,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,5,2,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,5,2,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,5,2,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,5,3,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,5,3,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,5,3,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,5,3,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,5,4,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,5,4,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,5,4,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,5,4,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,5,5,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,5,5,15,0.0,0.0,2.75,5.5,0.0,0.0,0.0
2017,12,5,5,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,5,5,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2017,12,5,6,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,12,5,6,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2017,12,5,6,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,12,5,6,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,12,5,7,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,12,5,7,15,0.0,15.5,2.45,5.5,15.5,14.1,0.0
2017,12,5,7,30,0.0,31.0,2.4,6.0,31.0,45.33,0.0
2017,12,5,7,45,296.5,31.0,2.35,6.5,69.5,234.16,175.8
2017,12,5,8,0,593.0,31.0,2.3,7.0,108.0,400.75,329.42
2017,12,5,8,15,659.5,36.5,2.3,7.5,150.5,453.74,378.19
2017,12,5,8,30,726.0,42.0,2.3,8.0,193.0,506.25,423.7
2017,12,5,8,45,766.5,45.5,2.3,8.5,234.0,539.38,451.59
2017,12,5,9,0,807.0,49.0,2.3,9.0,275.0,570.35,476.25
2017,12,5,9,15,834.5,51.5,2.3,9.5,312.5,584.86,486.94
2017,12,5,9,30,862.0,54.0,2.3,10.0,350.0,601.27,498.29
2017,12,5,9,45,867.5,59.0,2.35,11.0,380.0,604.32,497.87
2017,12,5,10,0,873.0,64.0,2.4,12.0,410.0,608.04,497.58
2017,12,5,10,15,886.5,65.5,2.35,12.5,436.0,601.39,489.82
2017,12,5,10,30,900.0,67.0,2.3,13.0,462.0,595.33,482.23
2017,12,5,10,45,908.5,68.5,2.25,13.5,481.0,583.11,469.68
2017,12,5,11,0,917.0,70.0,2.2,14.0,500.0,567.63,454.42
2017,12,5,11,15,922.0,70.5,2.15,14.0,511.5,546.06,435.06
2017,12,5,11,30,927.0,71.0,2.1,14.0,523.0,521.48,412.98
2017,12,5,11,45,929.0,71.0,2.05,14.5,526.5,492.11,385.99
2017,12,5,12,0,931.0,71.0,2.0,15.0,530.0,460.06,356.43
2017,12,5,12,15,929.0,71.0,1.95,15.0,526.0,423.95,323.79
2017,12,5,12,30,927.0,71.0,1.9,15.0,522.0,385.7,288.79
2017,12,5,12,45,893.5,78.0,1.85,15.5,505.0,339.96,247.63
2017,12,5,13,0,860.0,85.0,1.8,16.0,488.0,296.67,208.54
2017,12,5,13,15,849.5,83.5,1.75,16.0,469.0,251.81,168.34
2017,12,5,13,30,839.0,82.0,1.7,16.0,450.0,206.5,129.12
2017,12,5,13,45,824.0,80.0,1.65,16.0,424.0,160.0,92.39
2017,12,5,14,0,809.0,78.0,1.6,16.0,398.0,113.93,62.57
2017,12,5,14,15,786.0,75.0,1.45,15.5,366.0,67.58,45.0
2017,12,5,14,30,763.0,72.0,1.3,15.0,334.0,57.14,45.35
2017,12,5,14,45,732.5,68.0,1.15,15.0,297.5,54.79,43.31
2017,12,5,15,0,702.0,64.0,1.0,15.0,261.0,47.9,37.18
2017,12,5,15,15,653.0,59.0,1.0,14.5,220.5,44.94,34.55
2017,12,5,15,30,604.0,54.0,1.0,14.0,180.0,42.0,31.81
2017,12,5,15,45,530.5,46.5,1.0,13.5,139.0,36.82,26.95
2017,12,5,16,0,457.0,39.0,1.0,13.0,98.0,31.59,21.82
2017,12,5,16,15,324.5,28.5,1.0,12.5,62.0,23.36,12.89
2017,12,5,16,30,192.0,18.0,1.0,12.0,26.0,14.92,0.0
2017,12,5,16,45,96.0,9.0,1.0,12.0,13.0,8.19,0.0
2017,12,5,17,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,12,5,17,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,12,5,17,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,12,5,17,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,12,5,18,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,12,5,18,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2017,12,5,18,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2017,12,5,18,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2017,12,5,19,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2017,12,5,19,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2017,12,5,19,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,12,5,19,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2017,12,5,20,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,12,5,20,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2017,12,5,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,12,5,20,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,12,5,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,12,5,21,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2017,12,5,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,5,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,5,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,5,22,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2017,12,5,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,5,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,5,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,5,23,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2017,12,5,23,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,12,5,23,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,6,0,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,6,0,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2017,12,6,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,12,6,0,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2017,12,6,1,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,6,1,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,12,6,1,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,6,1,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,6,2,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,12,6,2,15,0.0,0.0,2.25,5.5,0.0,0.0,0.0
2017,12,6,2,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,12,6,2,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2017,12,6,3,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,12,6,3,15,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,12,6,3,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,12,6,3,45,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2017,12,6,4,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,12,6,4,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,12,6,4,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,12,6,4,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,12,6,5,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,12,6,5,15,0.0,0.0,2.5,4.5,0.0,0.0,0.0
2017,12,6,5,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,12,6,5,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,12,6,6,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,12,6,6,15,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,12,6,6,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,12,6,6,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,12,6,7,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,12,6,7,15,101.5,8.0,2.5,4.5,12.5,58.71,0.0
2017,12,6,7,30,203.0,16.0,2.5,5.0,25.0,145.76,0.0
2017,12,6,7,45,330.5,26.5,2.55,6.0,60.0,248.04,183.25
2017,12,6,8,0,458.0,37.0,2.6,7.0,95.0,336.0,276.44
2017,12,6,8,15,532.0,44.5,2.6,7.5,136.0,392.94,328.95
2017,12,6,8,30,606.0,52.0,2.6,8.0,177.0,450.16,378.72
2017,12,6,8,45,654.0,56.5,2.65,8.5,217.0,487.41,410.46
2017,12,6,9,0,702.0,61.0,2.7,9.0,257.0,519.12,436.46
2017,12,6,9,15,734.0,65.0,2.7,9.5,293.5,542.78,454.61
2017,12,6,9,30,766.0,69.0,2.7,10.0,330.0,563.67,469.78
2017,12,6,9,45,806.0,67.5,2.7,11.0,364.5,580.15,480.18
2017,12,6,10,0,846.0,66.0,2.7,12.0,399.0,593.15,487.34
2017,12,6,10,15,860.5,67.5,2.7,12.5,424.5,590.96,483.13
2017,12,6,10,30,875.0,69.0,2.7,13.0,450.0,585.46,476.18
2017,12,6,10,45,885.5,69.5,2.7,13.5,469.5,570.64,461.92
2017,12,6,11,0,896.0,70.0,2.7,14.0,489.0,555.71,447.26
2017,12,6,11,15,901.5,71.0,2.65,14.0,500.5,535.53,428.86
2017,12,6,11,30,907.0,72.0,2.6,14.0,512.0,512.34,407.73
2017,12,6,11,45,910.0,72.0,2.6,14.5,516.5,484.09,381.6
2017,12,6,12,0,913.0,72.0,2.6,15.0,521.0,453.17,352.86
2017,12,6,12,15,911.5,71.5,2.55,15.0,517.0,417.48,320.38
2017,12,6,12,30,910.0,71.0,2.5,15.0,513.0,379.69,285.56
2017,12,6,12,45,905.5,70.5,2.45,15.0,502.0,339.04,247.95
2017,12,6,13,0,901.0,70.0,2.4,15.0,491.0,296.83,208.77
2017,12,6,13,15,892.5,69.0,2.35,15.0,472.5,251.98,167.9
2017,12,6,13,30,884.0,68.0,2.3,15.0,454.0,206.31,127.8
2017,12,6,13,45,871.0,66.0,2.3,15.5,428.5,153.9,85.65
2017,12,6,14,0,858.0,64.0,2.3,16.0,403.0,105.91,54.21
2017,12,6,14,15,838.5,62.0,2.15,15.5,371.5,58.18,36.44
2017,12,6,14,30,819.0,60.0,2.0,15.0,340.0,47.55,36.84
2017,12,6,14,45,789.5,57.0,1.95,15.0,303.5,45.77,35.29
2017,12,6,15,0,760.0,54.0,1.9,15.0,267.0,44.03,33.73
2017,12,6,15,15,716.5,50.0,1.8,14.0,226.5,41.4,31.44
2017,12,6,15,30,673.0,46.0,1.7,13.0,186.0,38.8,29.08
2017,12,6,15,45,600.0,40.5,1.6,12.5,144.0,34.75,25.22
2017,12,6,16,0,527.0,35.0,1.5,12.0,102.0,30.74,21.17
2017,12,6,16,15,404.5,25.5,1.5,11.5,65.5,22.62,12.34
2017,12,6,16,30,282.0,16.0,1.5,11.0,29.0,14.3,0.0
2017,12,6,16,45,141.0,8.0,1.55,10.5,14.5,7.28,0.0
2017,12,6,17,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,12,6,17,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,12,6,17,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,12,6,17,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,12,6,18,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,12,6,18,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2017,12,6,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,6,18,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,12,6,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,6,19,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,12,6,19,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,12,6,19,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,12,6,20,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,12,6,20,15,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2017,12,6,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,12,6,20,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,12,6,21,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,12,6,21,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2017,12,6,21,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,12,6,21,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,12,6,22,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,12,6,22,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2017,12,6,22,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,12,6,22,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,12,6,23,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,12,6,23,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,12,6,23,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,12,6,23,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,12,7,0,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,12,7,0,15,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2017,12,7,0,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,12,7,0,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,12,7,1,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,12,7,1,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,12,7,1,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,12,7,1,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2017,12,7,2,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,12,7,2,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2017,12,7,2,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,12,7,2,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,12,7,3,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,12,7,3,15,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,12,7,3,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,12,7,3,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2017,12,7,4,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2017,12,7,4,15,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2017,12,7,4,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2017,12,7,4,45,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2017,12,7,5,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2017,12,7,5,15,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2017,12,7,5,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2017,12,7,5,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2017,12,7,6,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2017,12,7,6,15,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2017,12,7,6,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2017,12,7,6,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2017,12,7,7,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2017,12,7,7,15,144.5,7.5,3.65,6.5,13.5,79.77,0.0
2017,12,7,7,30,289.0,15.0,3.7,7.0,27.0,165.45,0.0
2017,12,7,7,45,413.0,24.5,3.8,7.5,64.0,281.49,203.45
2017,12,7,8,0,537.0,34.0,3.9,8.0,101.0,369.14,302.91
2017,12,7,8,15,609.0,40.0,3.9,8.5,143.0,425.57,356.0
2017,12,7,8,30,681.0,46.0,3.9,9.0,185.0,481.44,405.16
2017,12,7,8,45,715.5,52.0,3.95,9.5,225.0,513.7,433.05
2017,12,7,9,0,750.0,58.0,4.0,10.0,265.0,543.77,457.71
2017,12,7,9,15,780.5,61.5,3.95,10.5,302.0,566.03,474.79
2017,12,7,9,30,811.0,65.0,3.9,11.0,339.0,585.41,488.73
2017,12,7,9,45,823.0,69.5,3.85,12.0,369.5,591.62,490.66
2017,12,7,10,0,835.0,74.0,3.8,13.0,400.0,594.65,489.75
2017,12,7,10,15,849.5,76.0,3.6,13.5,426.5,593.14,485.59
2017,12,7,10,30,864.0,78.0,3.4,14.0,453.0,588.3,478.57
2017,12,7,10,45,862.0,82.5,3.25,14.5,469.5,573.62,463.8
2017,12,7,11,0,860.0,87.0,3.1,15.0,486.0,556.05,446.65
2017,12,7,11,15,865.5,87.5,2.9,15.0,498.0,535.42,427.65
2017,12,7,11,30,871.0,88.0,2.7,15.0,510.0,511.85,406.0
2017,12,7,11,45,861.5,92.0,2.55,15.5,511.5,482.17,378.66
2017,12,7,12,0,852.0,96.0,2.4,16.0,513.0,450.54,349.5
2017,12,7,12,15,850.0,95.5,2.3,16.0,509.5,415.8,318.17
2017,12,7,12,30,848.0,95.0,2.2,16.0,506.0,379.13,284.73
2017,12,7,12,45,813.5,102.0,2.15,16.5,489.0,335.0,245.36
2017,12,7,13,0,779.0,109.0,2.1,17.0,472.0,293.88,208.55
2017,12,7,13,15,767.5,107.0,2.0,17.0,453.5,251.23,170.64
2017,12,7,13,30,756.0,105.0,1.9,17.0,435.0,208.37,133.83
2017,12,7,13,45,727.5,105.0,1.85,17.0,407.5,165.16,100.44
2017,12,7,14,0,699.0,105.0,1.8,17.0,380.0,123.82,74.15
2017,12,7,14,15,674.5,100.5,1.65,16.5,349.0,81.08,56.73
2017,12,7,14,30,650.0,96.0,1.5,16.0,318.0,70.46,56.88
2017,12,7,14,45,606.0,91.5,1.35,15.5,280.5,68.44,55.26
2017,12,7,15,0,562.0,87.0,1.2,15.0,243.0,66.56,53.68
2017,12,7,15,15,512.0,78.5,1.2,14.0,204.5,61.19,49.01
2017,12,7,15,30,462.0,70.0,1.2,13.0,166.0,55.78,44.15
2017,12,7,15,45,384.0,58.5,1.25,12.5,126.0,44.85,34.12
2017,12,7,16,0,306.0,47.0,1.3,12.0,86.0,36.45,26.12
2017,12,7,16,15,206.0,31.5,1.35,11.5,53.0,24.66,13.95
2017,12,7,16,30,106.0,16.0,1.4,11.0,20.0,12.61,0.0
2017,12,7,16,45,53.0,8.0,1.45,10.5,10.0,7.28,0.0
2017,12,7,17,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,12,7,17,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,12,7,17,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,12,7,17,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,12,7,18,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,12,7,18,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2017,12,7,18,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,7,18,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,12,7,19,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,12,7,19,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,12,7,19,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,12,7,19,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,12,7,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,7,20,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,7,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,7,20,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,12,7,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,7,21,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2017,12,7,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,12,7,21,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,12,7,22,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,7,22,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,7,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,7,22,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,7,23,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,7,23,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,7,23,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,7,23,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,8,0,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,8,0,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,8,0,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,8,0,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,8,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,8,1,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2017,12,8,1,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,12,8,1,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,12,8,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,12,8,2,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,12,8,2,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,12,8,2,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2017,12,8,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,12,8,3,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,12,8,3,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,12,8,3,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2017,12,8,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,12,8,4,15,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2017,12,8,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,12,8,4,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2017,12,8,5,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,12,8,5,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2017,12,8,5,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,12,8,5,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2017,12,8,6,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,12,8,6,15,0.0,0.0,2.6,5.5,0.0,0.0,0.0
2017,12,8,6,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,12,8,6,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2017,12,8,7,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,8,7,15,0.0,7.0,2.75,5.5,7.0,6.37,0.0
2017,12,8,7,30,0.0,14.0,2.8,6.0,14.0,12.73,0.0
2017,12,8,7,45,82.0,29.5,2.85,7.0,39.5,100.05,67.75
2017,12,8,8,0,164.0,45.0,2.9,8.0,65.0,166.05,134.67
2017,12,8,8,15,194.5,61.0,2.9,8.5,94.0,202.97,169.11
2017,12,8,8,30,225.0,77.0,2.9,9.0,123.0,239.57,201.79
2017,12,8,8,45,254.0,90.5,2.95,9.5,152.0,271.28,229.45
2017,12,8,9,0,283.0,104.0,3.0,10.0,181.0,302.44,255.81
2017,12,8,9,15,309.0,113.0,3.0,10.5,207.5,325.21,274.48
2017,12,8,9,30,335.0,122.0,3.0,11.0,234.0,347.06,291.83
2017,12,8,9,45,486.5,106.5,3.0,11.5,286.5,426.77,356.98
2017,12,8,10,0,638.0,91.0,3.0,12.0,339.0,498.02,413.12
2017,12,8,10,15,624.0,101.5,2.9,12.5,357.0,490.75,404.46
2017,12,8,10,30,610.0,112.0,2.8,13.0,375.0,481.2,394.33
2017,12,8,10,45,567.5,128.5,2.75,13.5,381.5,459.81,374.76
2017,12,8,11,0,525.0,145.0,2.7,14.0,388.0,433.66,351.61
2017,12,8,11,15,588.0,131.5,2.6,14.0,409.5,439.41,354.37
2017,12,8,11,30,651.0,118.0,2.5,14.0,431.0,436.23,349.38
2017,12,8,11,45,580.0,139.5,2.4,14.5,420.0,401.18,318.66
2017,12,8,12,0,509.0,161.0,2.3,15.0,409.0,364.79,287.34
2017,12,8,12,15,474.5,167.5,2.25,15.0,397.5,334.86,261.57
2017,12,8,12,30,440.0,174.0,2.2,15.0,386.0,305.95,236.58
2017,12,8,12,45,538.0,145.0,2.2,15.5,399.0,288.17,216.8
2017,12,8,13,0,636.0,116.0,2.2,16.0,412.0,263.52,190.15
2017,12,8,13,15,498.5,140.5,2.15,16.0,367.5,220.75,157.46
2017,12,8,13,30,361.0,165.0,2.1,16.0,323.0,191.45,137.87
2017,12,8,13,45,483.0,132.5,2.1,16.0,330.5,157.24,104.96
2017,12,8,14,0,605.0,100.0,2.1,16.0,338.0,113.72,69.25
2017,12,8,14,15,686.5,85.5,1.95,15.5,335.5,69.85,47.16
2017,12,8,14,30,768.0,71.0,1.8,15.0,333.0,56.41,44.7
2017,12,8,14,45,743.0,66.0,1.65,15.0,297.0,53.19,41.88
2017,12,8,15,0,718.0,61.0,1.5,15.0,261.0,49.95,38.99
2017,12,8,15,15,672.0,56.5,1.45,14.0,221.5,43.02,32.89
2017,12,8,15,30,626.0,52.0,1.4,13.0,182.0,40.42,30.53
2017,12,8,15,45,560.0,44.5,1.35,12.5,141.5,35.19,25.61
2017,12,8,16,0,494.0,37.0,1.3,12.0,101.0,29.88,20.41
2017,12,8,16,15,369.0,27.0,1.3,11.5,64.5,22.05,11.88
2017,12,8,16,30,244.0,17.0,1.3,11.0,28.0,14.02,0.0
2017,12,8,16,45,122.0,8.5,1.35,10.5,14.0,7.73,0.0
2017,12,8,17,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,12,8,17,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2017,12,8,17,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,12,8,17,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,12,8,18,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,12,8,18,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,12,8,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,12,8,18,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,12,8,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,8,19,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,12,8,19,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,12,8,19,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,12,8,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,8,20,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2017,12,8,20,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,12,8,20,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,12,8,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,12,8,21,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,12,8,21,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,12,8,21,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,12,8,22,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,12,8,22,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,12,8,22,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,12,8,22,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,12,8,23,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,12,8,23,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,12,8,23,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,12,8,23,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,12,9,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,12,9,0,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2017,12,9,0,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,12,9,0,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2017,12,9,1,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,12,9,1,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,12,9,1,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,12,9,1,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2017,12,9,2,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,12,9,2,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2017,12,9,2,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,12,9,2,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2017,12,9,3,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,12,9,3,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,12,9,3,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,12,9,3,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2017,12,9,4,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,9,4,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,9,4,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,9,4,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,9,5,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,9,5,15,0.0,0.0,2.7,5.5,0.0,0.0,0.0
2017,12,9,5,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,9,5,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2017,12,9,6,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,9,6,15,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,9,6,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,9,6,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,9,7,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,9,7,15,0.0,9.5,2.85,5.5,9.5,8.64,0.0
2017,12,9,7,30,0.0,19.0,2.9,6.0,19.0,17.28,0.0
2017,12,9,7,45,171.5,29.0,3.0,6.5,49.5,159.25,107.91
2017,12,9,8,0,343.0,39.0,3.1,7.0,80.0,270.67,221.64
2017,12,9,8,15,406.0,48.0,3.15,7.5,115.0,321.23,269.45
2017,12,9,8,30,469.0,57.0,3.2,8.0,150.0,372.05,314.7
2017,12,9,8,45,511.0,63.5,3.3,8.5,185.0,407.06,345.3
2017,12,9,9,0,553.0,70.0,3.4,9.0,220.0,440.62,373.47
2017,12,9,9,15,587.0,73.5,3.45,9.5,252.0,464.04,392.3
2017,12,9,9,30,621.0,77.0,3.5,10.0,284.0,485.24,408.61
2017,12,9,9,45,663.0,76.5,3.55,11.0,316.5,504.07,421.8
2017,12,9,10,0,705.0,76.0,3.6,12.0,349.0,520.01,432.14
2017,12,9,10,15,702.5,82.5,3.5,12.5,369.0,514.93,425.55
2017,12,9,10,30,700.0,89.0,3.4,13.0,389.0,507.23,416.83
2017,12,9,10,45,707.0,91.5,3.35,13.5,406.0,497.89,406.87
2017,12,9,11,0,714.0,94.0,3.3,14.0,423.0,485.89,394.6
2017,12,9,11,15,696.5,101.5,3.15,14.0,429.5,464.03,374.84
2017,12,9,11,30,679.0,109.0,3.0,14.0,436.0,440.56,353.66
2017,12,9,11,45,688.0,108.0,2.95,14.5,441.5,419.33,333.47
2017,12,9,12,0,697.0,107.0,2.9,15.0,447.0,395.65,310.92
2017,12,9,12,15,806.0,91.0,2.8,15.0,481.5,394.9,304.94
2017,12,9,12,30,915.0,75.0,2.7,15.0,516.0,384.96,290.01
2017,12,9,12,45,791.0,91.5,2.65,15.5,466.5,321.81,237.13
2017,12,9,13,0,667.0,108.0,2.6,16.0,417.0,264.76,190.36
2017,12,9,13,15,613.0,117.0,2.55,16.0,392.5,227.58,158.76
2017,12,9,13,30,559.0,126.0,2.5,16.0,368.0,192.38,130.19
2017,12,9,13,45,579.0,113.5,2.45,16.0,352.0,155.45,99.4
2017,12,9,14,0,599.0,101.0,2.4,16.0,336.0,114.54,70.07
2017,12,9,14,15,578.0,97.5,2.25,15.5,309.5,77.78,54.64
2017,12,9,14,30,557.0,94.0,2.1,15.0,283.0,68.31,55.22
2017,12,9,14,45,539.0,85.5,1.95,15.0,252.5,63.08,50.63
2017,12,9,15,0,521.0,77.0,1.8,15.0,222.0,57.77,45.91
2017,12,9,15,15,484.5,69.5,1.7,14.0,188.5,53.15,41.88
2017,12,9,15,30,448.0,62.0,1.6,13.0,155.0,48.46,37.66
2017,12,9,15,45,392.5,52.0,1.55,12.5,120.5,41.37,31.06
2017,12,9,16,0,337.0,42.0,1.5,12.0,86.0,34.11,24.08
2017,12,9,16,15,168.5,33.0,1.6,11.5,55.0,25.79,14.85
2017,12,9,16,30,0.0,24.0,1.7,11.0,24.0,19.9,0.0
2017,12,9,16,45,0.0,12.0,1.8,10.5,12.0,10.91,0.0
2017,12,9,17,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,12,9,17,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2017,12,9,17,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,9,17,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,12,9,18,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,12,9,18,15,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2017,12,9,18,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,12,9,18,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2017,12,9,19,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,12,9,19,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,12,9,19,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,12,9,19,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,12,9,20,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,12,9,20,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2017,12,9,20,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,12,9,20,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,12,9,21,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,12,9,21,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2017,12,9,21,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,12,9,21,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2017,12,9,22,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,12,9,22,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,12,9,22,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,12,9,22,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2017,12,9,23,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,12,9,23,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,12,9,23,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,12,9,23,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2017,12,10,0,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,12,10,0,15,0.0,0.0,2.65,6.5,0.0,0.0,0.0
2017,12,10,0,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,10,0,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2017,12,10,1,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,10,1,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,10,1,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,10,1,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2017,12,10,2,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,12,10,2,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,12,10,2,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,12,10,2,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,12,10,3,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,12,10,3,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,12,10,3,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,12,10,3,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2017,12,10,4,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,12,10,4,15,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2017,12,10,4,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,12,10,4,45,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2017,12,10,5,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,12,10,5,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,12,10,5,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,12,10,5,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,12,10,6,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,12,10,6,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,12,10,6,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,12,10,6,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,12,10,7,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,12,10,7,15,122.0,6.5,3.2,5.5,10.5,5.91,0.0
2017,12,10,7,30,244.0,13.0,3.3,6.0,21.0,138.65,0.0
2017,12,10,7,45,382.0,22.5,3.4,6.5,57.0,257.76,171.27
2017,12,10,8,0,520.0,32.0,3.5,7.0,93.0,354.59,289.49
2017,12,10,8,15,595.0,38.0,3.55,7.5,134.5,412.13,344.72
2017,12,10,8,30,670.0,44.0,3.6,8.0,176.0,469.36,395.51
2017,12,10,8,45,716.0,48.5,3.65,8.5,216.5,506.69,427.93
2017,12,10,9,0,762.0,53.0,3.7,9.0,257.0,542.03,457.16
2017,12,10,9,15,792.5,56.0,3.7,9.5,294.5,563.8,474.12
2017,12,10,9,30,823.0,59.0,3.7,10.0,332.0,582.74,487.97
2017,12,10,9,45,844.0,61.5,3.75,11.0,364.5,592.28,492.95
2017,12,10,10,0,865.0,64.0,3.8,12.0,397.0,598.58,494.95
2017,12,10,10,15,879.5,65.5,3.7,12.5,423.0,596.53,490.6
2017,12,10,10,30,894.0,67.0,3.6,13.0,449.0,588.02,481.05
2017,12,10,10,45,900.5,69.0,3.55,13.5,468.0,575.8,468.42
2017,12,10,11,0,907.0,71.0,3.5,14.0,487.0,560.41,453.08
2017,12,10,11,15,912.5,71.5,3.35,14.0,499.0,539.79,433.98
2017,12,10,11,30,918.0,72.0,3.2,14.0,511.0,516.16,412.14
2017,12,10,11,45,916.0,73.5,3.05,14.5,515.0,487.22,385.0
2017,12,10,12,0,914.0,75.0,2.9,15.0,519.0,455.81,355.52
2017,12,10,12,15,913.0,74.5,2.8,15.0,515.5,420.58,323.25
2017,12,10,12,30,912.0,74.0,2.7,15.0,512.0,383.18,288.63
2017,12,10,12,45,904.0,74.0,2.65,15.5,500.5,342.12,250.3
2017,12,10,13,0,896.0,74.0,2.6,16.0,489.0,296.82,208.46
2017,12,10,13,15,887.5,73.0,2.55,16.0,471.0,251.8,167.58
2017,12,10,13,30,879.0,72.0,2.5,16.0,453.0,206.01,127.45
2017,12,10,13,45,863.0,71.0,2.45,16.0,427.5,158.79,89.81
2017,12,10,14,0,847.0,70.0,2.4,16.0,402.0,111.95,59.16
2017,12,10,14,15,826.5,67.5,2.25,15.5,370.5,64.45,40.5
2017,12,10,14,30,806.0,65.0,2.1,15.0,339.0,51.64,40.47
2017,12,10,14,45,775.5,62.0,2.0,15.0,302.5,49.96,39.01
2017,12,10,15,0,745.0,59.0,1.9,15.0,266.0,48.34,37.56
2017,12,10,15,15,700.5,54.0,1.85,14.0,225.5,44.93,34.58
2017,12,10,15,30,656.0,49.0,1.8,13.0,185.0,41.53,31.5
2017,12,10,15,45,586.5,42.5,1.75,12.5,144.0,36.63,26.87
2017,12,10,16,0,517.0,36.0,1.7,12.0,103.0,31.72,22.01
2017,12,10,16,15,258.5,32.5,1.85,11.5,66.0,27.07,15.89
2017,12,10,16,30,0.0,29.0,2.0,11.0,29.0,23.22,0.0
2017,12,10,16,45,0.0,14.5,2.15,10.5,14.5,13.19,0.0
2017,12,10,17,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,12,10,17,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2017,12,10,17,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,12,10,17,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,10,18,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,12,10,18,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,12,10,18,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,12,10,18,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,12,10,19,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,12,10,19,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2017,12,10,19,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,12,10,19,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,12,10,20,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,12,10,20,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
