Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,12,10,20,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,12,10,20,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,12,10,21,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,12,10,21,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2017,12,10,21,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,12,10,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,12,10,22,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,12,10,22,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,12,10,22,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,12,10,22,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2017,12,10,23,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,12,10,23,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,12,10,23,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,12,10,23,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2017,12,11,0,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,12,11,0,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,12,11,0,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,12,11,0,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2017,12,11,1,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,12,11,1,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,12,11,1,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,12,11,1,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,12,11,2,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,12,11,2,15,0.0,0.0,2.8,6.5,0.0,0.0,0.0
2017,12,11,2,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,11,2,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,11,3,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,11,3,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,11,3,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,11,3,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2017,12,11,4,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,12,11,4,15,0.0,0.0,2.9,5.5,0.0,0.0,0.0
2017,12,11,4,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,11,4,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2017,12,11,5,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,12,11,5,15,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,12,11,5,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,12,11,5,45,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2017,12,11,6,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,12,11,6,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,12,11,6,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,12,11,6,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,12,11,7,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2017,12,11,7,15,0.0,6.0,3.15,5.5,6.0,0.0,0.0
2017,12,11,7,30,0.0,12.0,3.2,6.0,12.0,10.91,0.0
2017,12,11,7,45,125.0,26.5,3.25,6.5,41.0,128.0,79.51
2017,12,11,8,0,250.0,41.0,3.3,7.0,70.0,220.14,178.8
2017,12,11,8,15,310.5,55.0,3.35,7.5,105.5,272.46,228.06
2017,12,11,8,30,371.0,69.0,3.4,8.0,141.0,325.46,275.21
2017,12,11,8,45,416.5,79.0,3.5,8.5,177.0,364.37,309.25
2017,12,11,9,0,462.0,89.0,3.6,9.0,213.0,402.54,341.48
2017,12,11,9,15,540.5,82.5,3.55,9.5,246.5,444.68,376.23
2017,12,11,9,30,619.0,76.0,3.5,10.0,280.0,481.63,405.73
2017,12,11,9,45,655.5,76.5,3.5,11.0,311.5,498.42,417.11
2017,12,11,10,0,692.0,77.0,3.5,12.0,343.0,512.41,425.83
2017,12,11,10,15,771.5,77.5,3.45,12.5,392.0,546.8,450.96
2017,12,11,10,30,851.0,78.0,3.4,13.0,441.0,578.51,473.0
2017,12,11,10,45,862.0,79.0,3.4,13.5,460.5,567.85,461.62
2017,12,11,11,0,873.0,80.0,3.4,14.0,480.0,553.94,447.68
2017,12,11,11,15,879.0,81.0,3.2,14.0,492.0,534.25,429.26
2017,12,11,11,30,885.0,82.0,3.0,14.0,504.0,511.56,408.14
2017,12,11,11,45,885.5,82.5,2.9,14.5,508.5,482.97,381.54
2017,12,11,12,0,886.0,83.0,2.8,15.0,513.0,451.88,352.56
2017,12,11,12,15,884.5,83.0,2.65,15.0,509.5,417.17,320.78
2017,12,11,12,30,883.0,83.0,2.5,15.0,506.0,380.4,286.78
2017,12,11,12,45,866.5,85.0,2.45,15.5,493.0,339.04,248.68
2017,12,11,13,0,850.0,87.0,2.4,16.0,480.0,297.13,210.1
2017,12,11,13,15,840.0,85.5,2.3,16.0,461.5,253.23,170.48
2017,12,11,13,30,830.0,84.0,2.2,16.0,443.0,208.8,131.76
2017,12,11,13,45,815.0,82.0,2.15,16.0,418.0,163.06,95.31
2017,12,11,14,0,800.0,80.0,2.1,16.0,393.0,117.73,65.42
2017,12,11,14,15,778.0,77.0,1.9,15.5,362.0,72.08,46.99
2017,12,11,14,30,756.0,74.0,1.7,15.0,331.0,58.95,46.95
2017,12,11,14,45,724.5,70.0,1.5,15.0,295.0,51.61,40.48
2017,12,11,15,0,693.0,66.0,1.3,15.0,259.0,49.55,38.64
2017,12,11,15,15,646.5,60.5,1.25,14.0,219.0,46.22,35.74
2017,12,11,15,30,600.0,55.0,1.2,13.0,179.0,42.89,32.72
2017,12,11,15,45,530.5,47.0,1.2,12.5,139.0,37.29,27.47
2017,12,11,16,0,461.0,39.0,1.2,12.0,99.0,31.6,21.92
2017,12,11,16,15,342.5,28.0,1.2,11.5,63.0,22.91,12.63
2017,12,11,16,30,224.0,17.0,1.2,11.0,27.0,13.97,0.0
2017,12,11,16,45,112.0,8.5,1.3,10.5,13.5,7.73,0.0
2017,12,11,17,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,12,11,17,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,12,11,17,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,12,11,17,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,12,11,18,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,12,11,18,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2017,12,11,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,11,18,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,12,11,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,12,11,19,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,12,11,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,12,11,19,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,12,11,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,12,11,20,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,12,11,20,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,11,20,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,12,11,21,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,12,11,21,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2017,12,11,21,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,12,11,21,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,12,11,22,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,12,11,22,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,12,11,22,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,12,11,22,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,12,11,23,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,12,11,23,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2017,12,11,23,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,12,11,23,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2017,12,12,0,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,12,12,0,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,12,12,0,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,12,12,0,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2017,12,12,1,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,12,12,1,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2017,12,12,1,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,12,12,1,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2017,12,12,2,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,12,12,2,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,12,12,2,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,12,12,2,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2017,12,12,3,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,12,3,15,0.0,0.0,2.7,5.5,0.0,0.0,0.0
2017,12,12,3,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,12,3,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2017,12,12,4,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,12,4,15,0.0,0.0,2.75,4.5,0.0,0.0,0.0
2017,12,12,4,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2017,12,12,4,45,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2017,12,12,5,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2017,12,12,5,15,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2017,12,12,5,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,12,12,5,45,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,12,12,6,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,12,12,6,15,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2017,12,12,6,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,12,12,6,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,12,12,7,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,12,12,7,15,0.0,9.0,2.5,4.5,9.0,0.0,0.0
2017,12,12,7,30,0.0,18.0,2.5,5.0,18.0,16.37,0.0
2017,12,12,7,45,247.0,25.5,2.5,5.5,53.0,191.77,116.37
2017,12,12,8,0,494.0,33.0,2.5,6.0,88.0,338.69,275.15
2017,12,12,8,15,572.0,40.0,2.5,6.5,129.5,398.89,332.79
2017,12,12,8,30,650.0,47.0,2.5,7.0,171.0,458.83,385.57
2017,12,12,8,45,693.5,52.5,2.55,7.5,211.5,495.89,417.66
2017,12,12,9,0,737.0,58.0,2.6,8.0,252.0,530.89,446.54
2017,12,12,9,15,770.0,61.5,2.6,8.5,290.0,554.92,465.23
2017,12,12,9,30,803.0,65.0,2.6,9.0,328.0,576.11,480.79
2017,12,12,9,45,815.0,70.0,2.65,10.0,359.0,583.3,483.9
2017,12,12,10,0,827.0,75.0,2.7,11.0,390.0,587.35,484.18
2017,12,12,10,15,843.0,77.0,2.65,11.5,417.0,587.22,481.51
2017,12,12,10,30,859.0,79.0,2.6,12.0,444.0,583.74,475.98
2017,12,12,10,45,866.0,81.5,2.55,13.0,463.0,572.43,463.28
2017,12,12,11,0,873.0,84.0,2.5,14.0,482.0,557.96,448.0
2017,12,12,11,15,879.5,85.0,2.4,14.0,494.5,538.54,430.16
2017,12,12,11,30,886.0,86.0,2.3,14.0,507.0,516.1,409.6
2017,12,12,11,45,885.5,87.0,2.2,14.5,511.5,487.54,383.2
2017,12,12,12,0,885.0,88.0,2.1,15.0,516.0,456.53,354.48
2017,12,12,12,15,883.5,88.0,2.0,15.0,513.0,421.86,323.06
2017,12,12,12,30,882.0,88.0,1.9,15.0,510.0,385.11,289.41
2017,12,12,12,45,866.0,90.0,1.85,15.5,497.0,343.92,251.71
2017,12,12,13,0,850.0,92.0,1.8,16.0,484.0,302.14,213.48
2017,12,12,13,15,839.5,90.5,1.7,16.0,465.5,258.12,174.01
2017,12,12,13,30,829.0,89.0,1.6,16.0,447.0,213.64,135.44
2017,12,12,13,45,809.0,87.5,1.5,16.5,421.0,167.77,99.02
2017,12,12,14,0,789.0,86.0,1.4,17.0,395.0,117.64,65.17
2017,12,12,14,15,766.5,83.0,1.25,16.5,363.5,71.98,46.3
2017,12,12,14,30,744.0,80.0,1.1,16.0,332.0,58.28,46.17
2017,12,12,14,45,706.0,76.0,0.95,15.5,295.0,56.27,44.53
2017,12,12,15,0,668.0,72.0,0.8,15.0,258.0,54.34,42.89
2017,12,12,15,15,620.5,66.0,0.85,14.5,218.5,50.74,39.68
2017,12,12,15,30,573.0,60.0,0.9,14.0,179.0,47.14,36.36
2017,12,12,15,45,495.5,51.0,0.95,13.5,138.0,40.75,30.4
2017,12,12,16,0,418.0,42.0,1.0,13.0,97.0,34.26,24.14
2017,12,12,16,15,303.5,29.5,0.95,13.0,61.5,24.23,13.64
2017,12,12,16,30,189.0,17.0,0.9,13.0,26.0,13.93,0.0
2017,12,12,16,45,94.5,8.5,0.9,13.0,13.0,7.73,0.0
2017,12,12,17,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,12,12,17,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2017,12,12,17,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,12,12,17,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,12,12,18,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,12,12,18,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,12,12,18,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,12,12,18,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,12,12,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,12,12,19,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,12,12,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,12,12,19,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,12,12,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,12,12,20,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2017,12,12,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,12,12,20,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,12,12,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,12,12,21,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2017,12,12,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,12,12,21,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,12,12,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,12,12,22,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2017,12,12,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,12,22,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,12,12,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,12,23,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,12,12,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,12,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,13,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,13,0,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2017,12,13,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,12,13,0,45,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2017,12,13,1,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,13,1,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2017,12,13,1,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,13,1,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,12,13,2,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,13,2,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2017,12,13,2,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,12,13,2,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2017,12,13,3,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,12,13,3,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,12,13,3,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,12,13,3,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,12,13,4,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,12,13,4,15,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2017,12,13,4,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2017,12,13,4,45,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2017,12,13,5,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,12,13,5,15,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,12,13,5,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,12,13,5,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2017,12,13,6,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,12,13,6,15,0.0,0.0,2.3,3.5,0.0,0.0,0.0
2017,12,13,6,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,12,13,6,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,12,13,7,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,12,13,7,15,57.5,5.5,2.25,3.5,6.5,0.0,0.0
2017,12,13,7,30,115.0,11.0,2.2,4.0,13.0,69.24,0.0
2017,12,13,7,45,246.0,24.0,2.2,5.0,46.0,188.57,108.21
2017,12,13,8,0,377.0,37.0,2.2,6.0,79.0,285.13,230.6
2017,12,13,8,15,456.5,46.5,2.2,6.5,118.5,345.88,288.47
2017,12,13,8,30,536.0,56.0,2.2,7.0,158.0,407.34,342.47
2017,12,13,8,45,595.0,62.0,2.2,7.5,199.0,452.57,381.17
2017,12,13,9,0,654.0,68.0,2.2,8.0,240.0,496.3,417.05
2017,12,13,9,15,688.5,73.0,2.1,8.5,277.0,522.15,436.86
2017,12,13,9,30,723.0,78.0,2.0,9.0,314.0,545.47,453.74
2017,12,13,9,45,749.5,81.0,1.95,9.5,346.5,558.85,462.35
2017,12,13,10,0,776.0,84.0,1.9,10.0,379.0,569.2,468.15
2017,12,13,10,15,791.5,86.5,1.95,10.5,404.5,567.17,464.56
2017,12,13,10,30,807.0,89.0,2.0,11.0,430.0,564.69,460.35
2017,12,13,10,45,821.5,89.5,2.05,12.0,450.0,556.3,450.54
2017,12,13,11,0,836.0,90.0,2.1,13.0,470.0,544.61,437.96
2017,12,13,11,15,840.5,91.0,2.05,13.5,481.5,525.09,419.5
2017,12,13,11,30,845.0,92.0,2.0,14.0,493.0,502.73,398.57
2017,12,13,11,45,851.0,90.5,1.95,14.5,498.0,475.84,373.79
2017,12,13,12,0,857.0,89.0,1.9,15.0,503.0,446.24,346.44
2017,12,13,12,15,854.5,89.0,1.85,15.0,499.5,412.24,315.83
2017,12,13,12,30,852.0,89.0,1.8,15.0,496.0,376.31,283.09
2017,12,13,12,45,684.0,118.0,1.8,15.5,440.5,312.28,231.6
2017,12,13,13,0,516.0,147.0,1.8,16.0,385.0,258.63,189.97
2017,12,13,13,15,654.0,118.5,1.7,16.0,408.5,239.44,166.42
2017,12,13,13,30,792.0,90.0,1.6,16.0,432.0,209.01,133.38
2017,12,13,13,45,781.0,86.5,1.5,16.0,408.0,164.29,97.54
2017,12,13,14,0,770.0,83.0,1.4,16.0,384.0,114.73,63.49
2017,12,13,14,15,746.5,80.0,1.25,15.5,353.0,70.07,44.58
2017,12,13,14,30,723.0,77.0,1.1,15.0,322.0,55.82,44.18
2017,12,13,14,45,693.0,72.0,1.0,15.0,287.0,53.01,41.73
2017,12,13,15,0,663.0,67.0,0.9,15.0,252.0,50.2,39.22
2017,12,13,15,15,615.5,61.5,0.95,14.5,213.0,46.9,36.28
2017,12,13,15,30,568.0,56.0,1.0,14.0,174.0,43.61,33.23
2017,12,13,15,45,496.5,48.0,1.1,13.5,134.5,38.04,28.02
2017,12,13,16,0,425.0,40.0,1.2,13.0,95.0,32.39,22.53
2017,12,13,16,15,212.5,33.0,1.3,12.5,60.5,25.84,15.01
2017,12,13,16,30,0.0,26.0,1.4,12.0,26.0,21.34,0.0
2017,12,13,16,45,0.0,13.0,1.5,12.0,13.0,11.82,0.0
2017,12,13,17,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,12,13,17,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2017,12,13,17,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,12,13,17,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,12,13,18,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,12,13,18,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2017,12,13,18,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,12,13,18,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,12,13,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,12,13,19,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2017,12,13,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,12,13,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,12,13,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,12,13,20,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,12,13,20,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,12,13,20,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,12,13,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,12,13,21,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,12,13,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,12,13,21,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,12,13,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,13,22,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2017,12,13,22,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,12,13,22,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,12,13,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,12,13,23,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,12,13,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,12,13,23,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,12,14,0,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,12,14,0,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,12,14,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,12,14,0,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,12,14,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,12,14,1,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2017,12,14,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,12,14,1,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,12,14,2,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,12,14,2,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,12,14,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,14,2,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,12,14,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,14,3,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,12,14,3,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,14,3,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,14,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,14,4,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,12,14,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,12,14,4,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,12,14,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,12,14,5,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2017,12,14,5,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,14,5,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,14,6,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,14,6,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,14,6,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,14,6,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,14,7,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,14,7,15,0.0,7.5,1.35,7.5,7.5,0.0,0.0
2017,12,14,7,30,0.0,15.0,1.3,8.0,15.0,13.64,0.0
2017,12,14,7,45,235.5,22.5,1.3,8.5,48.0,180.23,95.12
2017,12,14,8,0,471.0,30.0,1.3,9.0,81.0,322.21,255.71
2017,12,14,8,15,549.5,37.0,1.45,9.5,121.5,381.65,312.55
2017,12,14,8,30,628.0,44.0,1.6,10.0,162.0,441.32,364.57
2017,12,14,8,45,677.0,48.5,1.75,10.5,202.0,480.21,397.99
2017,12,14,9,0,726.0,53.0,1.9,11.0,242.0,517.26,428.49
2017,12,14,9,15,758.0,56.0,1.95,11.5,278.5,540.08,446.19
2017,12,14,9,30,790.0,59.0,2.0,12.0,315.0,560.2,460.96
2017,12,14,9,45,809.5,62.0,2.1,12.5,347.0,569.88,467.2
2017,12,14,10,0,829.0,65.0,2.2,13.0,379.0,576.46,470.66
2017,12,14,10,15,844.5,67.0,2.1,13.0,405.0,576.3,468.6
2017,12,14,10,30,860.0,69.0,2.0,13.0,431.0,572.85,463.76
2017,12,14,10,45,873.0,69.5,1.95,13.5,451.0,562.99,453.17
2017,12,14,11,0,886.0,70.0,1.9,14.0,471.0,547.7,438.25
2017,12,14,11,15,892.0,70.5,1.9,14.5,483.5,528.23,420.04
2017,12,14,11,30,898.0,71.0,1.9,15.0,496.0,505.8,399.19
2017,12,14,11,45,902.5,70.5,1.95,15.5,501.5,478.75,374.56
2017,12,14,12,0,907.0,70.0,2.0,16.0,507.0,448.97,347.23
2017,12,14,12,15,906.5,70.0,2.0,16.0,504.5,415.12,316.66
2017,12,14,12,30,906.0,70.0,2.0,16.0,502.0,379.05,283.65
2017,12,14,12,45,892.0,72.0,2.0,16.0,490.0,338.64,246.94
2017,12,14,13,0,878.0,74.0,2.0,16.0,478.0,294.48,206.99
2017,12,14,13,15,869.5,73.0,1.95,16.0,460.5,250.52,167.18
2017,12,14,13,30,861.0,72.0,1.9,16.0,443.0,205.81,127.99
2017,12,14,13,45,849.0,70.0,1.85,16.5,419.0,159.27,90.34
2017,12,14,14,0,837.0,68.0,1.8,17.0,395.0,112.77,59.06
2017,12,14,14,15,817.0,65.5,1.65,16.5,364.5,65.92,39.42
2017,12,14,14,30,797.0,63.0,1.5,16.0,334.0,49.94,38.8
2017,12,14,14,45,768.5,60.0,1.35,16.0,298.5,48.22,37.32
2017,12,14,15,0,740.0,57.0,1.2,16.0,263.0,46.55,35.83
2017,12,14,15,15,696.0,52.5,1.2,15.0,223.5,43.54,33.22
2017,12,14,15,30,652.0,48.0,1.2,14.0,184.0,40.55,30.52
2017,12,14,15,45,583.5,42.0,1.2,13.5,143.5,36.09,26.31
2017,12,14,16,0,515.0,36.0,1.2,13.0,103.0,28.96,19.56
2017,12,14,16,15,393.0,26.5,1.25,12.5,66.5,21.55,11.64
2017,12,14,16,30,271.0,17.0,1.3,12.0,30.0,13.96,0.0
2017,12,14,16,45,135.5,8.5,1.4,11.5,15.0,7.73,0.0
2017,12,14,17,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,12,14,17,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2017,12,14,17,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,12,14,17,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,12,14,18,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,12,14,18,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2017,12,14,18,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,12,14,18,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,14,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,14,19,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2017,12,14,19,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,12,14,19,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,12,14,20,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,12,14,20,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,12,14,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,12,14,20,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,12,14,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,12,14,21,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,12,14,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,12,14,21,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,12,14,22,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,12,14,22,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2017,12,14,22,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,12,14,22,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,12,14,23,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,12,14,23,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,12,14,23,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,12,14,23,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,12,15,0,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,12,15,0,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,12,15,0,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,12,15,0,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,12,15,1,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,12,15,1,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2017,12,15,1,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,12,15,1,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2017,12,15,2,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,12,15,2,15,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2017,12,15,2,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,12,15,2,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2017,12,15,3,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,12,15,3,15,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,12,15,3,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,12,15,3,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,12,15,4,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,12,15,4,15,0.0,0.0,2.4,4.5,0.0,0.0,0.0
2017,12,15,4,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,12,15,4,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2017,12,15,5,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,12,15,5,15,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2017,12,15,5,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,12,15,5,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,12,15,6,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,12,15,6,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,12,15,6,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,12,15,6,45,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2017,12,15,7,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2017,12,15,7,15,0.0,5.0,2.0,4.5,5.0,0.0,0.0
2017,12,15,7,30,0.0,10.0,1.9,5.0,10.0,9.1,0.0
2017,12,15,7,45,103.0,23.5,1.85,6.0,34.5,108.3,51.33
2017,12,15,8,0,206.0,37.0,1.8,7.0,59.0,189.63,150.99
2017,12,15,8,15,248.5,51.5,1.75,7.5,89.5,231.68,192.03
2017,12,15,8,30,291.0,66.0,1.7,8.0,120.0,273.98,229.86
2017,12,15,8,45,317.0,79.0,1.7,8.5,150.5,304.33,256.38
2017,12,15,9,0,343.0,92.0,1.7,9.0,181.0,333.76,281.11
2017,12,15,9,15,359.5,104.0,1.6,9.5,209.0,355.04,298.0
2017,12,15,9,30,376.0,116.0,1.5,10.0,237.0,374.77,312.94
2017,12,15,9,45,395.5,122.5,1.4,10.5,261.0,388.47,322.61
2017,12,15,10,0,415.0,129.0,1.3,11.0,285.0,400.42,330.49
2017,12,15,10,15,358.0,148.5,1.3,11.0,290.0,370.09,304.89
2017,12,15,10,30,301.0,168.0,1.3,11.0,295.0,350.05,287.52
2017,12,15,10,45,309.0,175.0,1.35,11.5,310.5,352.39,288.18
2017,12,15,11,0,317.0,182.0,1.4,12.0,326.0,353.26,287.37
2017,12,15,11,15,425.0,165.5,1.3,12.0,363.0,386.66,312.47
2017,12,15,11,30,533.0,149.0,1.2,12.0,400.0,406.49,325.63
2017,12,15,11,45,516.0,158.0,1.2,12.0,403.5,387.39,308.37
2017,12,15,12,0,499.0,167.0,1.2,12.0,407.0,367.44,290.54
2017,12,15,12,15,484.0,169.5,1.1,12.0,401.5,341.89,267.88
2017,12,15,12,30,469.0,172.0,1.0,12.0,396.0,316.07,244.87
2017,12,15,12,45,477.5,163.0,0.9,12.5,386.5,287.58,218.68
2017,12,15,13,0,486.0,154.0,0.8,13.0,377.0,257.67,191.16
2017,12,15,13,15,385.5,165.0,0.85,13.0,338.0,218.91,161.35
2017,12,15,13,30,285.0,176.0,0.9,13.0,299.0,189.13,140.24
2017,12,15,13,45,278.0,166.5,0.95,13.0,281.0,163.23,119.56
2017,12,15,14,0,271.0,157.0,1.0,13.0,263.0,137.82,101.18
2017,12,15,14,15,254.5,148.5,1.1,13.0,242.0,113.34,87.25
2017,12,15,14,30,238.0,140.0,1.2,13.0,221.0,101.57,84.99
2017,12,15,14,45,226.5,125.5,1.3,13.0,196.0,92.22,76.84
2017,12,15,15,0,215.0,111.0,1.4,13.0,171.0,82.63,68.34
2017,12,15,15,15,196.5,96.0,1.4,12.5,144.5,72.42,59.28
2017,12,15,15,30,178.0,81.0,1.4,12.0,118.0,61.93,49.79
2017,12,15,15,45,149.0,64.5,1.45,11.5,91.0,50.06,38.9
2017,12,15,16,0,120.0,48.0,1.5,11.0,64.0,37.88,27.53
2017,12,15,16,15,60.0,33.0,1.5,10.5,41.0,27.21,16.41
2017,12,15,16,30,0.0,18.0,1.5,10.0,18.0,15.62,0.0
2017,12,15,16,45,0.0,9.0,1.55,10.0,9.0,8.19,0.0
2017,12,15,17,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,12,15,17,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,12,15,17,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,12,15,17,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2017,12,15,18,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,12,15,18,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2017,12,15,18,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,12,15,18,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,12,15,19,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,12,15,19,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,12,15,19,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,12,15,19,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,12,15,20,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,12,15,20,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2017,12,15,20,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,12,15,20,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2017,12,15,21,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,12,15,21,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,15,21,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,12,15,21,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,12,15,22,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,12,15,22,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,12,15,22,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,12,15,22,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,12,15,23,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,12,15,23,15,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2017,12,15,23,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,12,15,23,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,12,16,0,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,12,16,0,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2017,12,16,0,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,12,16,0,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2017,12,16,1,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,12,16,1,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2017,12,16,1,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2017,12,16,1,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2017,12,16,2,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,12,16,2,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,12,16,2,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,12,16,2,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2017,12,16,3,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,12,16,3,15,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2017,12,16,3,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,12,16,3,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2017,12,16,4,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,12,16,4,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2017,12,16,4,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,12,16,4,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2017,12,16,5,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,12,16,5,15,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,12,16,5,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,12,16,5,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,12,16,6,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,12,16,6,15,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2017,12,16,6,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,12,16,6,45,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2017,12,16,7,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2017,12,16,7,15,99.0,5.0,4.25,8.0,7.0,0.0,0.0
2017,12,16,7,30,198.0,10.0,4.4,8.0,14.0,110.31,0.0
2017,12,16,7,45,346.0,19.0,4.6,8.5,47.0,227.54,102.26
2017,12,16,8,0,494.0,28.0,4.8,9.0,80.0,331.98,264.69
2017,12,16,8,15,572.5,34.0,4.95,9.5,120.0,390.38,324.28
2017,12,16,8,30,651.0,40.0,5.1,10.0,160.0,449.02,377.42
2017,12,16,8,45,700.0,43.5,5.25,10.5,200.0,486.76,411.23
2017,12,16,9,0,749.0,47.0,5.4,11.0,240.0,522.72,441.97
2017,12,16,9,15,779.5,50.0,5.5,11.5,276.5,544.77,459.97
2017,12,16,9,30,810.0,53.0,5.6,12.0,313.0,564.15,474.9
2017,12,16,9,45,825.5,56.5,5.7,12.5,344.0,572.23,479.98
2017,12,16,10,0,841.0,60.0,5.8,13.0,375.0,577.21,482.12
2017,12,16,10,15,855.5,61.5,5.8,13.0,401.0,572.49,476.97
2017,12,16,10,30,870.0,63.0,5.8,13.0,427.0,568.48,472.0
2017,12,16,10,45,687.5,104.5,5.85,13.5,400.5,500.26,413.41
2017,12,16,11,0,505.0,146.0,5.9,14.0,374.0,424.07,348.84
2017,12,16,11,15,506.5,150.0,5.9,14.0,384.0,412.78,338.14
2017,12,16,11,30,508.0,154.0,5.9,14.0,394.0,399.7,325.61
2017,12,16,11,45,433.5,172.0,5.9,14.5,378.0,363.9,294.21
2017,12,16,12,0,359.0,190.0,5.9,15.0,362.0,326.57,262.04
2017,12,16,12,15,503.0,154.0,5.9,15.0,394.0,335.8,265.71
2017,12,16,12,30,647.0,118.0,5.9,15.0,426.0,332.63,257.37
2017,12,16,12,45,762.0,94.5,5.9,15.0,450.0,316.76,237.42
2017,12,16,13,0,877.0,71.0,5.9,15.0,474.0,296.07,211.94
2017,12,16,13,15,868.0,70.0,5.85,15.0,456.5,249.34,168.85
2017,12,16,13,30,859.0,69.0,5.8,15.0,439.0,204.78,128.88
2017,12,16,13,45,846.5,66.5,5.8,15.0,415.0,158.0,90.36
2017,12,16,14,0,834.0,64.0,5.8,15.0,391.0,111.3,58.09
2017,12,16,14,15,813.5,62.0,5.7,15.0,360.5,65.1,37.71
2017,12,16,14,30,793.0,60.0,5.6,15.0,330.0,47.44,36.72
2017,12,16,14,45,765.5,56.5,5.5,15.0,295.0,45.25,34.79
2017,12,16,15,0,738.0,53.0,5.4,15.0,260.0,43.07,32.84
2017,12,16,15,15,694.0,49.5,5.3,14.5,221.0,40.84,30.83
2017,12,16,15,30,650.0,46.0,5.2,14.0,182.0,38.66,28.79
2017,12,16,15,45,584.5,40.0,5.1,13.5,142.5,34.15,24.55
2017,12,16,16,0,519.0,34.0,5.0,13.0,103.0,29.62,20.11
2017,12,16,16,15,402.0,25.5,5.0,12.5,67.0,22.47,12.48
2017,12,16,16,30,285.0,17.0,5.0,12.0,31.0,15.19,0.0
2017,12,16,16,45,142.5,8.5,5.0,12.0,15.5,7.73,0.0
2017,12,16,17,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,12,16,17,15,0.0,0.0,5.05,11.5,0.0,0.0,0.0
2017,12,16,17,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2017,12,16,17,45,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2017,12,16,18,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2017,12,16,18,15,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2017,12,16,18,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2017,12,16,18,45,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2017,12,16,19,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2017,12,16,19,15,0.0,0.0,5.2,10.5,0.0,0.0,0.0
2017,12,16,19,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2017,12,16,19,45,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2017,12,16,20,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,12,16,20,15,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2017,12,16,20,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2017,12,16,20,45,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2017,12,16,21,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,12,16,21,15,0.0,0.0,4.55,9.5,0.0,0.0,0.0
2017,12,16,21,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,12,16,21,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2017,12,16,22,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,12,16,22,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2017,12,16,22,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,12,16,22,45,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,12,16,23,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,12,16,23,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2017,12,16,23,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,12,16,23,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,12,17,0,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,12,17,0,15,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2017,12,17,0,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,12,17,0,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,12,17,1,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,12,17,1,15,0.0,0.0,4.0,8.5,0.0,0.0,0.0
2017,12,17,1,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,12,17,1,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2017,12,17,2,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,12,17,2,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2017,12,17,2,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,12,17,2,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2017,12,17,3,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,12,17,3,15,0.0,0.0,3.5,7.5,0.0,0.0,0.0
2017,12,17,3,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,12,17,3,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2017,12,17,4,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,12,17,4,15,0.0,0.0,3.25,6.5,0.0,0.0,0.0
2017,12,17,4,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,12,17,4,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,12,17,5,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,12,17,5,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,12,17,5,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,12,17,5,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2017,12,17,6,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,12,17,6,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,12,17,6,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,12,17,6,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,12,17,7,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,12,17,7,15,0.0,0.0,2.95,6.5,0.0,0.0,0.0
2017,12,17,7,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,12,17,7,45,246.5,13.0,3.05,7.5,38.5,166.81,65.87
2017,12,17,8,0,493.0,26.0,3.1,8.0,77.0,329.1,261.12
2017,12,17,8,15,570.0,31.5,3.1,8.5,116.5,385.64,319.03
2017,12,17,8,30,647.0,37.0,3.1,9.0,156.0,442.62,370.11
2017,12,17,8,45,694.5,41.0,3.15,9.5,195.0,479.94,402.94
2017,12,17,9,0,742.0,45.0,3.2,10.0,234.0,515.62,432.79
2017,12,17,9,15,772.5,47.5,3.2,10.5,270.0,537.08,449.8
2017,12,17,9,30,803.0,50.0,3.2,11.0,306.0,551.44,460.38
2017,12,17,9,45,812.5,55.0,3.25,11.5,336.5,562.49,467.47
2017,12,17,10,0,822.0,60.0,3.3,12.0,367.0,565.95,468.24
2017,12,17,10,15,836.5,61.5,3.15,12.5,393.0,565.06,464.86
2017,12,17,10,30,851.0,63.0,3.0,13.0,419.0,557.87,456.34
2017,12,17,10,45,860.5,64.0,2.9,13.5,438.0,547.7,445.36
2017,12,17,11,0,870.0,65.0,2.8,14.0,457.0,534.44,431.71
2017,12,17,11,15,875.0,66.0,2.6,14.0,469.0,515.79,414.11
2017,12,17,11,30,880.0,67.0,2.4,14.0,481.0,494.24,393.9
2017,12,17,11,45,880.5,67.5,2.2,14.5,486.0,467.32,368.44
2017,12,17,12,0,881.0,68.0,2.0,15.0,491.0,437.91,340.66
2017,12,17,12,15,880.0,68.0,1.9,15.0,488.5,405.08,310.62
2017,12,17,12,30,879.0,68.0,1.8,15.0,486.0,370.12,278.31
2017,12,17,12,45,876.0,67.0,1.7,15.5,476.5,331.65,242.29
2017,12,17,13,0,873.0,66.0,1.6,16.0,467.0,291.55,204.77
2017,12,17,13,15,865.0,65.0,1.55,16.0,450.5,248.88,166.04
2017,12,17,13,30,857.0,64.0,1.5,16.0,434.0,205.34,127.75
2017,12,17,13,45,841.0,63.5,1.45,16.0,410.0,155.89,87.81
2017,12,17,14,0,825.0,63.0,1.4,16.0,386.0,110.92,57.35
2017,12,17,14,15,805.5,61.0,1.2,15.5,356.5,65.23,37.14
2017,12,17,14,30,786.0,59.0,1.0,15.0,327.0,46.58,35.99
2017,12,17,14,45,756.0,56.5,0.85,15.0,292.0,45.18,34.8
2017,12,17,15,0,726.0,54.0,0.7,15.0,257.0,43.84,33.6
2017,12,17,15,15,683.5,50.0,0.65,14.5,219.0,41.21,31.25
2017,12,17,15,30,641.0,46.0,0.6,14.0,181.0,38.6,28.83
2017,12,17,15,45,571.0,40.5,0.6,13.5,141.5,34.55,25.0
2017,12,17,16,0,501.0,35.0,0.6,13.0,102.0,30.52,21.0
2017,12,17,16,15,385.0,26.5,0.6,13.0,66.5,21.45,11.77
2017,12,17,16,30,269.0,18.0,0.6,13.0,31.0,14.81,0.0
2017,12,17,16,45,134.5,9.0,0.6,13.0,15.5,8.19,0.0
2017,12,17,17,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2017,12,17,17,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2017,12,17,17,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,12,17,17,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,12,17,18,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,12,17,18,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,12,17,18,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,12,17,18,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,12,17,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,12,17,19,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2017,12,17,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,12,17,19,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,12,17,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,12,17,20,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,12,17,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,12,17,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,12,17,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,12,17,21,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2017,12,17,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,12,17,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,12,17,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,12,17,22,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2017,12,17,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,17,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,17,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,17,23,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2017,12,17,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,17,23,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,12,18,0,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,12,18,0,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2017,12,18,0,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,18,0,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,18,1,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,12,18,1,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2017,12,18,1,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,18,1,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2017,12,18,2,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,18,2,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,18,2,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,18,2,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,18,3,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,18,3,15,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2017,12,18,3,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,12,18,3,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,12,18,4,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,12,18,4,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,12,18,4,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,12,18,4,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2017,12,18,5,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,12,18,5,15,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,12,18,5,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,12,18,5,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,12,18,6,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,12,18,6,15,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,12,18,6,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,12,18,6,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,12,18,7,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,12,18,7,15,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2017,12,18,7,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,12,18,7,45,190.0,15.5,2.2,6.5,34.5,143.12,48.22
2017,12,18,8,0,380.0,31.0,2.2,7.0,69.0,278.78,220.39
2017,12,18,8,15,464.0,38.5,2.2,7.0,107.0,339.03,281.05
2017,12,18,8,30,548.0,46.0,2.2,7.0,145.0,400.51,336.23
2017,12,18,8,45,600.0,51.5,2.2,7.5,183.5,440.81,371.34
2017,12,18,9,0,652.0,57.0,2.2,8.0,222.0,479.86,403.84
2017,12,18,9,15,687.5,60.5,2.15,8.5,258.0,501.47,420.93
2017,12,18,9,30,723.0,64.0,2.1,9.0,294.0,524.62,438.27
2017,12,18,9,45,750.5,66.5,2.05,10.0,326.5,539.07,447.16
2017,12,18,10,0,778.0,69.0,2.0,11.0,359.0,550.5,453.16
2017,12,18,10,15,795.0,71.0,1.95,11.5,385.0,552.07,451.91
2017,12,18,10,30,812.0,73.0,1.9,12.0,411.0,550.47,447.99
2017,12,18,10,45,824.5,74.0,1.85,12.5,431.0,542.04,438.57
2017,12,18,11,0,837.0,75.0,1.8,13.0,451.0,530.44,426.51
2017,12,18,11,15,843.5,75.5,1.7,13.0,463.5,512.08,409.54
2017,12,18,11,30,850.0,76.0,1.6,13.0,476.0,490.83,390.01
2017,12,18,11,45,852.5,76.5,1.55,13.5,481.5,464.93,366.01
2017,12,18,12,0,855.0,77.0,1.5,14.0,487.0,436.48,339.59
2017,12,18,12,15,854.5,77.0,1.45,14.0,485.0,403.96,310.13
2017,12,18,12,30,854.0,77.0,1.4,14.0,483.0,369.33,278.4
2017,12,18,12,45,846.5,77.0,1.35,14.5,473.0,330.61,242.59
2017,12,18,13,0,839.0,77.0,1.3,15.0,463.0,290.66,205.61
2017,12,18,13,15,830.5,76.0,1.2,15.0,446.0,248.57,167.48
2017,12,18,13,30,822.0,75.0,1.1,15.0,429.0,205.77,129.86
2017,12,18,13,45,600.0,108.5,1.05,15.0,359.5,159.86,101.76
2017,12,18,14,0,378.0,142.0,1.0,15.0,290.0,133.74,92.79
2017,12,18,14,15,362.5,134.5,0.9,15.0,268.0,104.4,76.67
2017,12,18,14,30,347.0,127.0,0.8,15.0,246.0,93.84,77.55
2017,12,18,14,45,518.0,93.5,0.7,15.0,250.0,69.59,56.32
2017,12,18,15,0,689.0,60.0,0.6,15.0,254.0,48.84,38.0
2017,12,18,15,15,644.5,55.5,0.55,14.5,216.0,41.98,31.94
2017,12,18,15,30,600.0,51.0,0.5,14.0,178.0,39.34,29.5
2017,12,18,15,45,531.0,44.5,0.5,13.5,139.0,34.93,25.36
2017,12,18,16,0,462.0,38.0,0.5,13.0,100.0,30.49,21.0
2017,12,18,16,15,347.0,28.0,0.45,13.0,65.0,22.71,12.89
2017,12,18,16,30,232.0,18.0,0.4,13.0,30.0,14.74,0.0
2017,12,18,16,45,116.0,9.0,0.35,13.0,15.0,8.19,0.0
2017,12,18,17,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,12,18,17,15,0.0,0.0,0.25,12.5,0.0,0.0,0.0
2017,12,18,17,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2017,12,18,17,45,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2017,12,18,18,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2017,12,18,18,15,0.0,0.0,0.15,12.0,0.0,0.0,0.0
2017,12,18,18,30,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2017,12,18,18,45,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2017,12,18,19,0,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2017,12,18,19,15,0.0,0.0,0.1,11.5,0.0,0.0,0.0
2017,12,18,19,30,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2017,12,18,19,45,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2017,12,18,20,0,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2017,12,18,20,15,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2017,12,18,20,30,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2017,12,18,20,45,0.0,0.0,0.15,11.0,0.0,0.0,0.0
2017,12,18,21,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2017,12,18,21,15,0.0,0.0,0.25,10.5,0.0,0.0,0.0
2017,12,18,21,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,12,18,21,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2017,12,18,22,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,12,18,22,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2017,12,18,22,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,12,18,22,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,12,18,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,12,18,23,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,12,18,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,12,18,23,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,12,19,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,12,19,0,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2017,12,19,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,19,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,19,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,19,1,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,12,19,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,19,1,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,12,19,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,19,2,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2017,12,19,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,19,2,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,12,19,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,12,19,3,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,12,19,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,19,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,19,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,19,4,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2017,12,19,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,19,4,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2017,12,19,5,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,19,5,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,19,5,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,19,5,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,19,6,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,19,6,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,19,6,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,19,6,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,19,7,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,19,7,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,19,7,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,19,7,45,145.0,16.0,0.7,7.5,30.5,119.51,32.18
2017,12,19,8,0,290.0,32.0,0.7,8.0,61.0,230.15,179.08
2017,12,19,8,15,357.0,43.5,0.7,8.0,96.0,283.76,232.18
2017,12,19,8,30,424.0,55.0,0.7,8.0,131.0,338.55,280.42
2017,12,19,8,45,472.0,62.5,0.75,8.5,166.5,378.05,314.19
2017,12,19,9,0,520.0,70.0,0.8,9.0,202.0,416.37,345.69
2017,12,19,9,15,549.0,77.5,0.85,9.5,235.0,441.69,365.66
2017,12,19,9,30,578.0,85.0,0.9,10.0,268.0,464.9,383.25
2017,12,19,9,45,616.0,84.0,1.0,10.5,297.0,481.74,395.83
2017,12,19,10,0,654.0,83.0,1.1,11.0,326.0,495.74,405.78
2017,12,19,10,15,429.5,130.0,1.1,11.0,294.0,402.07,329.53
2017,12,19,10,30,205.0,177.0,1.1,11.0,262.0,297.59,244.03
2017,12,19,10,45,255.5,179.5,1.15,11.5,291.0,328.65,268.78
2017,12,19,11,0,306.0,182.0,1.2,12.0,320.0,348.41,283.22
2017,12,19,11,15,335.0,183.0,1.2,12.0,337.5,352.75,285.45
2017,12,19,11,30,364.0,184.0,1.2,12.0,355.0,354.69,285.57
2017,12,19,11,45,397.0,179.5,1.3,12.5,368.0,355.73,284.38
2017,12,19,12,0,430.0,175.0,1.4,13.0,381.0,347.92,275.79
2017,12,19,12,15,443.5,171.0,1.45,13.0,383.0,329.89,259.28
2017,12,19,12,30,457.0,167.0,1.5,13.0,385.0,309.88,240.79
2017,12,19,12,45,447.0,168.0,1.6,13.0,377.5,284.93,218.54
2017,12,19,13,0,437.0,169.0,1.7,13.0,370.0,259.72,195.98
2017,12,19,13,15,433.0,163.0,1.7,13.0,356.5,230.1,169.69
2017,12,19,13,30,429.0,157.0,1.7,13.0,343.0,200.23,143.74
2017,12,19,13,45,421.5,149.5,1.75,13.0,323.5,168.6,117.92
2017,12,19,14,0,414.0,142.0,1.8,13.0,304.0,137.29,95.17
2017,12,19,14,15,404.0,132.0,1.75,12.5,280.5,104.52,76.59
2017,12,19,14,30,394.0,122.0,1.7,12.0,257.0,86.5,72.05
2017,12,19,14,45,382.0,110.0,1.7,12.0,229.5,79.03,65.46
2017,12,19,15,0,370.0,98.0,1.7,12.0,202.0,71.39,58.64
2017,12,19,15,15,342.5,86.5,1.7,11.5,172.0,63.87,51.92
2017,12,19,15,30,315.0,75.0,1.7,11.0,142.0,56.17,44.89
2017,12,19,15,45,283.5,60.5,1.7,10.5,111.0,45.95,35.46
2017,12,19,16,0,252.0,46.0,1.7,10.0,80.0,35.43,25.59
2017,12,19,16,15,126.0,35.5,1.75,9.5,52.5,28.41,17.87
2017,12,19,16,30,0.0,25.0,1.8,9.0,25.0,20.9,0.0
2017,12,19,16,45,0.0,12.5,1.85,9.0,12.5,11.37,0.0
2017,12,19,17,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,19,17,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,12,19,17,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,19,17,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,12,19,18,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,12,19,18,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,12,19,18,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,12,19,18,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,12,19,19,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,12,19,19,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,12,19,19,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,12,19,19,45,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2017,12,19,20,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,12,19,20,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2017,12,19,20,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,12,19,20,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,12,19,21,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,12,19,21,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,12,19,21,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,12,19,21,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,12,19,22,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,12,19,22,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,12,19,22,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,12,19,22,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2017,12,19,23,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,12,19,23,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,12,19,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,12,19,23,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,12,20,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,12,20,0,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2017,12,20,0,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,12,20,0,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2017,12,20,1,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,12,20,1,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2017,12,20,1,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,12,20,1,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,12,20,2,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,12,20,2,15,0.0,0.0,3.0,7.5,0.0,0.0,0.0
2017,12,20,2,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,12,20,2,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,12,20,3,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,12,20,3,15,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2017,12,20,3,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,20,3,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,20,4,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,20,4,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,20,4,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,20,4,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,20,5,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,20,5,15,0.0,0.0,2.7,5.5,0.0,0.0,0.0
2017,12,20,5,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,20,5,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2017,12,20,6,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,20,6,15,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,20,6,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,20,6,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,20,7,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,20,7,15,0.0,0.0,2.8,5.5,0.0,0.0,0.0
2017,12,20,7,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,20,7,45,204.5,15.5,2.85,6.5,35.5,149.63,32.66
2017,12,20,8,0,409.0,31.0,2.9,7.0,71.0,294.13,230.8
2017,12,20,8,15,497.0,38.0,2.95,7.0,110.0,356.53,295.66
2017,12,20,8,30,585.0,45.0,3.0,7.0,149.0,420.14,353.34
2017,12,20,8,45,635.0,50.0,3.15,7.5,188.0,454.42,384.4
2017,12,20,9,0,685.0,55.0,3.3,8.0,227.0,492.79,417.1
2017,12,20,9,15,720.0,58.5,3.3,8.5,264.0,518.38,437.77
2017,12,20,9,30,755.0,62.0,3.3,9.0,301.0,541.38,455.39
2017,12,20,9,45,780.5,64.5,3.35,9.5,333.0,554.7,464.67
2017,12,20,10,0,806.0,67.0,3.4,10.0,365.0,564.95,471.03
2017,12,20,10,15,822.0,68.5,3.35,10.0,391.5,565.31,469.76
2017,12,20,10,30,838.0,70.0,3.3,10.0,418.0,562.45,465.7
2017,12,20,10,45,846.0,72.0,3.25,10.5,437.5,552.46,454.88
2017,12,20,11,0,854.0,74.0,3.2,11.0,457.0,539.36,441.39
2017,12,20,11,15,860.5,75.0,3.15,11.0,470.0,521.35,424.56
2017,12,20,11,30,867.0,76.0,3.1,11.0,483.0,500.37,405.0
2017,12,20,11,45,864.0,78.0,3.1,11.5,487.5,473.19,379.53
2017,12,20,12,0,861.0,80.0,3.1,12.0,492.0,443.7,351.79
2017,12,20,12,15,860.0,80.0,3.1,12.0,490.0,410.86,321.48
2017,12,20,12,30,859.0,80.0,3.1,12.0,488.0,375.94,288.85
2017,12,20,12,45,853.0,79.5,3.15,12.0,478.5,337.08,252.62
2017,12,20,13,0,847.0,79.0,3.2,12.0,469.0,296.86,214.91
2017,12,20,13,15,838.5,78.0,3.2,12.0,452.0,254.48,175.6
2017,12,20,13,30,830.0,77.0,3.2,12.0,435.0,211.36,136.74
2017,12,20,13,45,812.0,76.0,3.2,12.0,411.0,166.49,99.53
2017,12,20,14,0,794.0,75.0,3.2,12.0,387.0,122.23,68.27
2017,12,20,14,15,773.0,72.5,3.15,12.0,357.5,77.47,46.58
2017,12,20,14,30,752.0,70.0,3.1,12.0,328.0,55.39,44.32
2017,12,20,14,45,723.5,66.5,3.1,12.0,293.5,53.39,42.57
2017,12,20,15,0,695.0,63.0,3.1,12.0,259.0,46.98,36.79
2017,12,20,15,15,650.0,58.0,2.95,11.5,221.0,43.97,34.09
2017,12,20,15,30,605.0,53.0,2.8,11.0,183.0,40.97,31.28
2017,12,20,15,45,542.5,46.0,2.65,10.5,144.0,36.18,26.76
2017,12,20,16,0,480.0,39.0,2.5,10.0,105.0,31.35,22.01
2017,12,20,16,15,361.5,29.5,2.5,9.5,69.0,24.03,14.33
2017,12,20,16,30,243.0,20.0,2.5,9.0,33.0,16.55,0.0
2017,12,20,16,45,121.5,10.0,2.55,8.5,16.5,9.1,0.0
2017,12,20,17,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,12,20,17,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2017,12,20,17,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,12,20,17,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2017,12,20,18,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,12,20,18,15,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2017,12,20,18,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,20,18,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,20,19,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,20,19,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,20,19,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,20,19,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,20,20,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,20,20,15,0.0,0.0,2.65,5.5,0.0,0.0,0.0
2017,12,20,20,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,12,20,20,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2017,12,20,21,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,12,20,21,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2017,12,20,21,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,12,20,21,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,12,20,22,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,12,20,22,15,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,12,20,22,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,12,20,22,45,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2017,12,20,23,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,12,20,23,15,0.0,0.0,2.5,4.5,0.0,0.0,0.0
2017,12,20,23,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,12,20,23,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,12,21,0,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,12,21,0,15,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,12,21,0,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,12,21,0,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,12,21,1,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,12,21,1,15,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2017,12,21,1,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,12,21,1,45,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2017,12,21,2,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2017,12,21,2,15,0.0,0.0,2.75,4.0,0.0,0.0,0.0
