Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,12,21,2,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,12,21,2,45,0.0,0.0,2.85,4.0,0.0,0.0,0.0
2017,12,21,3,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2017,12,21,3,15,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2017,12,21,3,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2017,12,21,3,45,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2017,12,21,4,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2017,12,21,4,15,0.0,0.0,2.9,3.5,0.0,0.0,0.0
2017,12,21,4,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2017,12,21,4,45,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2017,12,21,5,0,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2017,12,21,5,15,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2017,12,21,5,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,12,21,5,45,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,12,21,6,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,12,21,6,15,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,12,21,6,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,12,21,6,45,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,12,21,7,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,12,21,7,15,0.0,0.0,2.8,3.5,0.0,0.0,0.0
2017,12,21,7,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,12,21,7,45,243.5,13.5,2.85,4.5,37.0,163.66,25.96
2017,12,21,8,0,487.0,27.0,2.9,5.0,74.0,324.9,255.64
2017,12,21,8,15,570.5,33.5,2.95,5.5,115.0,386.58,321.71
2017,12,21,8,30,654.0,40.0,3.0,6.0,156.0,448.77,378.07
2017,12,21,8,45,705.5,44.5,3.1,6.5,197.0,489.54,414.4
2017,12,21,9,0,757.0,49.0,3.2,7.0,238.0,528.6,447.55
2017,12,21,9,15,790.5,52.0,3.2,7.5,276.0,552.89,467.1
2017,12,21,9,30,824.0,55.0,3.2,8.0,314.0,574.48,483.48
2017,12,21,9,45,843.5,58.0,3.25,9.0,347.0,584.72,489.28
2017,12,21,10,0,863.0,61.0,3.3,10.0,380.0,591.78,492.09
2017,12,21,10,15,878.5,62.5,3.25,10.0,407.5,587.85,487.48
2017,12,21,10,30,894.0,64.0,3.2,10.0,435.0,584.56,483.0
2017,12,21,10,45,904.0,65.5,3.2,10.5,455.5,574.86,472.47
2017,12,21,11,0,914.0,67.0,3.2,11.0,476.0,561.89,459.1
2017,12,21,11,15,920.0,67.5,3.15,11.0,489.5,542.53,441.13
2017,12,21,11,30,926.0,68.0,3.1,11.0,503.0,520.1,420.34
2017,12,21,11,45,928.5,68.5,3.1,11.5,508.5,493.07,394.83
2017,12,21,12,0,931.0,69.0,3.1,12.0,514.0,463.29,366.63
2017,12,21,12,15,930.0,69.0,3.0,12.0,512.5,429.02,334.81
2017,12,21,12,30,929.0,69.0,2.9,12.0,511.0,392.49,300.52
2017,12,21,12,45,907.5,73.5,2.8,12.5,498.5,351.6,262.16
2017,12,21,13,0,886.0,78.0,2.7,13.0,486.0,307.61,221.29
2017,12,21,13,15,877.5,77.0,2.55,13.0,468.5,263.59,180.66
2017,12,21,13,30,869.0,76.0,2.4,13.0,451.0,218.76,140.44
2017,12,21,13,45,856.5,74.0,2.3,13.0,427.5,171.96,101.5
2017,12,21,14,0,844.0,72.0,2.2,13.0,404.0,125.19,68.17
2017,12,21,14,15,824.0,69.5,1.95,12.5,373.5,78.01,45.17
2017,12,21,14,30,804.0,67.0,1.7,12.0,343.0,53.16,42.33
2017,12,21,14,45,775.5,63.5,1.5,12.0,307.5,51.07,40.51
2017,12,21,15,0,747.0,60.0,1.3,12.0,272.0,49.03,38.66
2017,12,21,15,15,702.5,56.0,1.2,11.5,232.5,46.51,36.4
2017,12,21,15,30,658.0,52.0,1.1,11.0,193.0,44.06,34.1
2017,12,21,15,45,589.0,45.5,1.05,10.5,152.0,35.85,26.52
2017,12,21,16,0,520.0,39.0,1.0,10.0,111.0,31.4,22.12
2017,12,21,16,15,398.5,30.0,1.05,9.5,73.5,24.51,14.86
2017,12,21,16,30,277.0,21.0,1.1,9.0,36.0,17.49,0.0
2017,12,21,16,45,138.5,10.5,1.15,9.0,18.0,9.55,0.0
2017,12,21,17,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,21,17,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2017,12,21,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,21,17,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,12,21,18,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,21,18,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,12,21,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,21,18,45,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2017,12,21,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,21,19,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2017,12,21,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,21,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,21,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,12,21,20,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,12,21,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,21,20,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,12,21,21,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,12,21,21,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2017,12,21,21,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,12,21,21,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,12,21,22,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,12,21,22,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2017,12,21,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,12,21,22,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,12,21,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,21,23,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2017,12,21,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,21,23,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,22,0,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,22,0,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2017,12,22,0,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,12,22,0,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,12,22,1,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,22,1,15,0.0,0.0,1.9,4.5,0.0,0.0,0.0
2017,12,22,1,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,12,22,1,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,12,22,2,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,12,22,2,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2017,12,22,2,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,12,22,2,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,22,3,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,22,3,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,22,3,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,22,3,45,0.0,0.0,0.85,4.5,0.0,0.0,0.0
2017,12,22,4,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,22,4,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2017,12,22,4,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,12,22,4,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2017,12,22,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,22,5,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2017,12,22,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,22,5,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2017,12,22,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,22,6,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2017,12,22,6,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,12,22,6,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2017,12,22,7,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,12,22,7,15,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2017,12,22,7,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,12,22,7,45,193.5,15.0,2.2,4.5,33.5,142.05,12.0
2017,12,22,8,0,387.0,30.0,2.4,5.0,67.0,280.7,219.44
2017,12,22,8,15,475.5,37.5,2.45,5.5,105.5,343.48,285.48
2017,12,22,8,30,564.0,45.0,2.5,6.0,144.0,407.73,343.3
2017,12,22,8,45,615.5,50.5,2.55,6.5,183.0,448.07,379.05
2017,12,22,9,0,667.0,56.0,2.6,7.0,222.0,483.03,408.9
2017,12,22,9,15,703.0,60.0,2.55,7.5,259.0,509.93,430.48
2017,12,22,9,30,739.0,64.0,2.5,8.0,296.0,534.29,448.99
2017,12,22,9,45,563.5,97.0,2.45,8.5,284.5,465.01,390.28
2017,12,22,10,0,388.0,130.0,2.4,9.0,273.0,386.51,323.97
2017,12,22,10,15,380.5,142.0,2.25,9.0,290.5,387.3,323.68
2017,12,22,10,30,373.0,154.0,2.1,9.0,308.0,377.17,314.16
2017,12,22,10,45,365.0,163.5,1.95,9.5,320.5,372.82,308.61
2017,12,22,11,0,357.0,173.0,1.8,10.0,333.0,367.25,301.99
2017,12,22,11,15,379.0,174.5,1.65,10.0,348.5,367.77,300.85
2017,12,22,11,30,401.0,176.0,1.5,10.0,364.0,372.23,302.44
2017,12,22,11,45,628.5,128.5,1.35,10.5,427.5,417.73,334.68
2017,12,22,12,0,856.0,81.0,1.2,11.0,491.0,444.69,349.34
2017,12,22,12,15,855.5,81.0,1.2,11.0,489.5,412.34,319.72
2017,12,22,12,30,855.0,81.0,1.2,11.0,488.0,377.88,288.17
2017,12,22,12,45,698.0,111.0,1.25,11.0,439.0,317.81,239.64
2017,12,22,13,0,541.0,141.0,1.3,11.0,390.0,266.67,199.45
2017,12,22,13,15,477.5,148.5,1.25,11.0,362.5,230.76,169.61
2017,12,22,13,30,414.0,156.0,1.2,11.0,335.0,199.16,144.39
2017,12,22,13,45,476.0,135.0,1.15,11.5,331.0,167.17,114.63
2017,12,22,14,0,538.0,114.0,1.1,12.0,327.0,129.4,83.43
2017,12,22,14,15,517.0,110.5,1.05,11.5,302.5,95.44,65.62
2017,12,22,14,30,496.0,107.0,1.0,11.0,278.0,76.4,63.29
2017,12,22,14,45,469.5,99.5,0.95,11.0,248.0,71.87,59.31
2017,12,22,15,0,443.0,92.0,0.9,11.0,218.0,67.29,55.2
2017,12,22,15,15,412.0,82.0,1.0,10.5,186.0,60.75,49.36
2017,12,22,15,30,381.0,72.0,1.1,10.0,154.0,54.08,43.24
2017,12,22,15,45,336.0,59.5,1.25,9.5,121.0,45.27,35.06
2017,12,22,16,0,291.0,47.0,1.4,9.0,88.0,36.24,26.5
2017,12,22,16,15,214.5,34.0,1.45,8.5,58.0,26.51,16.69
2017,12,22,16,30,138.0,21.0,1.5,8.0,28.0,16.54,0.0
2017,12,22,16,45,69.0,10.5,1.6,7.5,14.0,9.55,0.0
2017,12,22,17,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,22,17,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2017,12,22,17,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,12,22,17,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,22,18,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,22,18,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2017,12,22,18,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,12,22,18,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2017,12,22,19,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,12,22,19,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,12,22,19,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,12,22,19,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2017,12,22,20,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,22,20,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,22,20,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,22,20,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,22,21,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,22,21,15,0.0,0.0,1.9,4.5,0.0,0.0,0.0
2017,12,22,21,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,12,22,21,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,12,22,22,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,12,22,22,15,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2017,12,22,22,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,12,22,22,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,12,22,23,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,12,22,23,15,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2017,12,22,23,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,12,22,23,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2017,12,23,0,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,12,23,0,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2017,12,23,0,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2017,12,23,0,45,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2017,12,23,1,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2017,12,23,1,15,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2017,12,23,1,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2017,12,23,1,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2017,12,23,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2017,12,23,2,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2017,12,23,2,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,12,23,2,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,12,23,3,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,12,23,3,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2017,12,23,3,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,12,23,3,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2017,12,23,4,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,12,23,4,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2017,12,23,4,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,12,23,4,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,12,23,5,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,12,23,5,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2017,12,23,5,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,12,23,5,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,12,23,6,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,12,23,6,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,12,23,6,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,12,23,6,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2017,12,23,7,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,12,23,7,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2017,12,23,7,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,12,23,7,45,115.0,15.5,1.85,4.5,26.5,96.89,0.0
2017,12,23,8,0,230.0,31.0,1.9,5.0,53.0,194.1,150.32
2017,12,23,8,15,283.5,44.5,1.95,5.5,84.5,241.59,200.58
2017,12,23,8,30,337.0,58.0,2.0,6.0,116.0,289.77,244.5
2017,12,23,8,45,374.0,68.5,2.05,6.5,148.5,324.32,275.35
2017,12,23,9,0,411.0,79.0,2.1,7.0,181.0,358.24,304.47
2017,12,23,9,15,432.5,89.5,2.1,7.5,211.5,381.74,323.75
2017,12,23,9,30,454.0,100.0,2.1,8.0,242.0,403.58,340.93
2017,12,23,9,45,477.5,105.5,2.1,8.5,268.5,418.96,352.39
2017,12,23,10,0,501.0,111.0,2.1,9.0,295.0,432.39,361.87
2017,12,23,10,15,406.5,137.0,2.05,9.0,293.5,397.41,331.49
2017,12,23,10,30,312.0,163.0,2.0,9.0,292.0,352.75,293.59
2017,12,23,10,45,312.0,172.0,2.0,9.5,306.0,353.03,292.49
2017,12,23,11,0,312.0,181.0,2.0,10.0,320.0,352.02,290.01
2017,12,23,11,15,179.5,187.5,1.95,10.0,268.0,273.42,224.74
2017,12,23,11,30,47.0,194.0,1.9,10.0,216.0,202.46,165.7
2017,12,23,11,45,108.5,204.0,1.85,10.5,255.5,240.36,196.32
2017,12,23,12,0,170.0,214.0,1.8,11.0,295.0,268.25,217.4
2017,12,23,12,15,214.5,209.0,1.7,11.0,311.0,271.42,218.25
2017,12,23,12,30,259.0,204.0,1.6,11.0,327.0,273.1,217.39
2017,12,23,12,45,185.5,203.5,1.5,11.5,291.0,233.99,185.44
2017,12,23,13,0,112.0,203.0,1.4,12.0,255.0,202.19,160.42
2017,12,23,13,15,64.0,182.5,1.35,12.0,212.0,167.74,133.44
2017,12,23,13,30,16.0,162.0,1.3,12.0,169.0,140.41,112.76
2017,12,23,13,45,14.5,154.0,1.3,12.0,160.0,131.67,105.73
2017,12,23,14,0,13.0,146.0,1.3,12.0,151.0,123.04,98.79
2017,12,23,14,15,10.5,136.0,1.25,12.0,140.0,113.02,90.79
2017,12,23,14,30,8.0,126.0,1.2,12.0,129.0,103.9,87.37
2017,12,23,14,45,5.0,113.5,1.15,12.0,115.5,94.02,78.71
2017,12,23,15,0,2.0,101.0,1.1,12.0,102.0,84.01,69.83
2017,12,23,15,15,1.0,86.5,1.1,11.5,87.0,72.45,59.58
2017,12,23,15,30,0.0,72.0,1.1,11.0,72.0,60.76,49.02
2017,12,23,15,45,0.0,56.5,1.15,10.5,56.5,48.18,37.52
2017,12,23,16,0,0.0,41.0,1.2,10.0,41.0,35.45,25.72
2017,12,23,16,15,0.0,27.0,1.3,9.5,27.0,23.7,14.35
2017,12,23,16,30,0.0,13.0,1.4,9.0,13.0,11.44,0.0
2017,12,23,16,45,0.0,6.5,1.5,8.5,6.5,5.91,0.0
2017,12,23,17,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,12,23,17,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2017,12,23,17,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,23,17,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,12,23,18,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,23,18,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,23,18,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,23,18,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,12,23,19,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,23,19,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,23,19,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,23,19,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,23,20,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,23,20,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,12,23,20,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,23,20,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,23,21,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,23,21,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2017,12,23,21,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,23,21,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,23,22,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,23,22,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,23,22,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,23,22,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2017,12,23,23,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,12,23,23,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,12,23,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,12,23,23,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,12,24,0,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,12,24,0,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,12,24,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,12,24,0,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2017,12,24,1,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,24,1,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2017,12,24,1,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,12,24,1,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,12,24,2,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,12,24,2,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,24,2,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,24,2,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,24,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,24,3,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,12,24,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,24,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,24,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,24,4,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,12,24,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,24,4,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2017,12,24,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,24,5,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,24,5,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,24,5,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,12,24,6,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,24,6,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,24,6,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,12,24,6,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,12,24,7,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,24,7,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2017,12,24,7,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,12,24,7,45,23.5,16.0,2.3,6.0,18.0,33.73,0.0
2017,12,24,8,0,47.0,32.0,2.4,6.0,36.0,72.68,52.69
2017,12,24,8,15,68.0,48.5,2.2,6.5,58.5,104.14,83.73
2017,12,24,8,30,89.0,65.0,2.0,7.0,81.0,134.7,111.51
2017,12,24,8,45,100.5,81.5,1.85,7.5,103.5,159.17,133.31
2017,12,24,9,0,112.0,98.0,1.7,8.0,126.0,183.0,153.96
2017,12,24,9,15,118.5,113.5,1.55,8.5,147.0,201.82,169.75
2017,12,24,9,30,125.0,129.0,1.4,9.0,168.0,219.96,184.49
2017,12,24,9,45,129.5,142.0,1.25,9.5,186.5,233.09,194.65
2017,12,24,10,0,134.0,155.0,1.1,10.0,205.0,245.55,203.97
2017,12,24,10,15,81.0,158.0,1.1,10.0,189.0,203.81,168.42
2017,12,24,10,30,28.0,161.0,1.1,10.0,173.0,172.85,141.82
2017,12,24,10,45,55.0,177.0,1.1,10.5,201.0,201.28,165.24
2017,12,24,11,0,82.0,193.0,1.1,11.0,229.0,228.06,186.6
2017,12,24,11,15,232.0,186.5,1.05,11.0,294.0,306.05,249.62
2017,12,24,11,30,382.0,180.0,1.0,11.0,359.0,361.96,292.33
2017,12,24,11,45,191.0,140.0,0.95,11.0,229.5,222.5,179.8
2017,12,24,12,0,0.0,100.0,0.9,11.0,100.0,88.56,69.88
2017,12,24,12,15,0.0,115.5,0.9,11.0,115.5,102.08,81.58
2017,12,24,12,30,0.0,131.0,0.9,11.0,131.0,115.29,92.64
2017,12,24,12,45,0.0,141.5,0.9,11.0,141.5,123.78,99.75
2017,12,24,13,0,0.0,152.0,0.9,11.0,152.0,131.86,106.53
2017,12,24,13,15,31.5,167.5,1.0,11.0,181.0,148.96,119.67
2017,12,24,13,30,63.0,183.0,1.1,11.0,210.0,162.28,129.31
2017,12,24,13,45,31.5,151.0,1.25,11.0,164.5,128.92,102.97
2017,12,24,14,0,0.0,119.0,1.4,11.0,119.0,101.64,81.65
2017,12,24,14,15,0.0,110.0,1.35,11.0,110.0,93.64,75.0
2017,12,24,14,30,0.0,101.0,1.3,11.0,101.0,85.89,71.76
2017,12,24,14,45,0.0,90.5,1.3,11.0,90.5,77.32,64.18
2017,12,24,15,0,0.0,80.0,1.3,11.0,80.0,68.65,56.42
2017,12,24,15,15,0.0,68.0,1.3,10.5,68.0,58.75,47.56
2017,12,24,15,30,0.0,56.0,1.3,10.0,56.0,48.73,38.46
2017,12,24,15,45,0.0,44.0,1.3,10.0,44.0,38.61,29.07
2017,12,24,16,0,0.0,32.0,1.3,10.0,32.0,28.22,19.37
2017,12,24,16,15,0.0,21.5,1.25,9.5,21.5,18.94,10.41
2017,12,24,16,30,0.0,11.0,1.2,9.0,11.0,9.67,0.0
2017,12,24,16,45,0.0,5.5,1.2,9.0,5.5,5.0,0.0
2017,12,24,17,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,24,17,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,24,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,24,17,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2017,12,24,18,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,12,24,18,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2017,12,24,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,24,18,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,12,24,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,24,19,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,24,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,24,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,24,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,24,20,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,12,24,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,24,20,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,12,24,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,24,21,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2017,12,24,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,24,21,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,12,24,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,24,22,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,12,24,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,24,22,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,12,24,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,12,24,23,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,12,24,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,12,24,23,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,12,25,0,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,12,25,0,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2017,12,25,0,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,25,0,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,12,25,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,25,1,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,25,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,25,1,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,12,25,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,25,2,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,12,25,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,25,2,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,12,25,3,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,25,3,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,12,25,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,12,25,3,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,12,25,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,12,25,4,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2017,12,25,4,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,25,4,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,25,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,25,5,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,25,5,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,25,5,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2017,12,25,6,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,12,25,6,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2017,12,25,6,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,25,6,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2017,12,25,7,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,25,7,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,25,7,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,25,7,45,97.5,15.5,1.05,7.5,24.5,87.33,0.0
2017,12,25,8,0,195.0,31.0,1.0,8.0,49.0,175.47,132.39
2017,12,25,8,15,237.5,45.0,0.95,8.0,78.0,216.75,177.04
2017,12,25,8,30,280.0,59.0,0.9,8.0,107.0,258.54,215.05
2017,12,25,8,45,306.0,72.0,0.9,8.5,137.0,289.23,241.93
2017,12,25,9,0,332.0,85.0,0.9,9.0,167.0,319.1,267.03
2017,12,25,9,15,346.5,97.5,0.85,9.0,195.0,340.3,284.41
2017,12,25,9,30,361.0,110.0,0.8,9.0,223.0,360.01,299.94
2017,12,25,9,45,368.5,121.5,0.75,9.5,247.5,372.73,308.76
2017,12,25,10,0,376.0,133.0,0.7,10.0,272.0,383.7,315.86
2017,12,25,10,15,384.5,141.5,0.75,10.0,292.0,390.25,320.35
2017,12,25,10,30,393.0,150.0,0.8,10.0,312.0,394.98,323.28
2017,12,25,10,45,351.0,165.5,0.85,10.5,315.5,368.55,300.73
2017,12,25,11,0,309.0,181.0,0.9,11.0,319.0,351.34,285.58
2017,12,25,11,15,328.0,184.0,0.95,11.0,334.0,352.86,286.0
2017,12,25,11,30,347.0,187.0,1.0,11.0,349.0,352.43,284.5
2017,12,25,11,45,305.0,196.0,1.1,11.5,340.0,327.74,263.42
2017,12,25,12,0,263.0,205.0,1.2,12.0,331.0,304.25,243.53
2017,12,25,12,15,209.0,209.0,1.15,12.0,309.0,270.17,215.64
2017,12,25,12,30,155.0,213.0,1.1,12.0,287.0,243.07,193.71
2017,12,25,12,45,156.0,209.5,1.05,12.5,282.5,230.49,182.32
2017,12,25,13,0,157.0,206.0,1.0,13.0,278.0,217.5,170.52
2017,12,25,13,15,78.5,149.0,0.9,13.0,185.0,145.33,113.69
2017,12,25,13,30,0.0,92.0,0.8,13.0,92.0,80.91,63.28
2017,12,25,13,45,0.0,87.5,0.75,13.0,87.5,76.93,60.13
2017,12,25,14,0,0.0,83.0,0.7,13.0,83.0,72.95,56.86
2017,12,25,14,15,0.0,76.5,0.65,13.0,76.5,67.35,52.18
2017,12,25,14,30,0.0,70.0,0.6,13.0,70.0,61.77,49.85
2017,12,25,14,45,0.0,63.0,0.6,13.0,63.0,55.67,44.46
2017,12,25,15,0,0.0,56.0,0.6,13.0,56.0,49.46,38.91
2017,12,25,15,15,0.0,48.0,0.65,12.5,48.0,42.36,32.57
2017,12,25,15,30,0.0,40.0,0.7,12.0,40.0,35.27,26.15
2017,12,25,15,45,0.0,31.5,0.75,12.0,31.5,27.75,19.2
2017,12,25,16,0,0.0,23.0,0.8,12.0,23.0,20.24,12.22
2017,12,25,16,15,0.0,15.5,0.85,11.5,15.5,13.63,5.89
2017,12,25,16,30,0.0,8.0,0.9,11.0,8.0,7.02,0.0
2017,12,25,16,45,0.0,4.0,1.0,11.0,4.0,3.64,0.0
2017,12,25,17,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,12,25,17,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,12,25,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,12,25,17,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,12,25,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,12,25,18,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,12,25,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,12,25,18,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,12,25,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,12,25,19,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,12,25,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,12,25,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,12,25,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,12,25,20,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,12,25,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,12,25,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,12,25,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,12,25,21,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2017,12,25,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,25,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,25,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,25,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,25,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,25,22,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,12,25,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,25,23,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2017,12,25,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,25,23,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,12,26,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,26,0,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,12,26,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,26,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,26,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,26,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,12,26,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,26,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,26,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,26,2,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,12,26,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,26,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,26,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,26,3,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2017,12,26,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,26,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,26,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,26,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,26,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,26,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,26,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,26,5,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2017,12,26,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,26,5,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,26,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,26,6,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,26,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,12,26,6,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,12,26,7,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,26,7,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,26,7,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,26,7,45,201.0,13.5,1.0,7.5,31.5,142.19,0.0
2017,12,26,8,0,402.0,27.0,1.0,8.0,63.0,285.43,215.1
2017,12,26,8,15,489.5,34.0,1.0,8.5,101.5,340.83,276.9
2017,12,26,8,30,577.0,41.0,1.0,9.0,140.0,405.17,333.27
2017,12,26,8,45,630.5,45.5,1.0,9.5,179.0,446.86,368.82
2017,12,26,9,0,684.0,50.0,1.0,10.0,218.0,487.05,401.46
2017,12,26,9,15,719.0,53.5,0.95,10.5,255.0,513.06,421.24
2017,12,26,9,30,754.0,57.0,0.9,11.0,292.0,536.62,438.11
2017,12,26,9,45,768.5,62.0,0.85,11.5,323.0,546.91,443.94
2017,12,26,10,0,783.0,67.0,0.8,12.0,354.0,554.25,447.15
2017,12,26,10,15,800.0,69.0,0.7,12.5,381.0,556.58,445.84
2017,12,26,10,30,817.0,71.0,0.6,13.0,408.0,555.75,441.87
2017,12,26,10,45,828.5,72.0,0.55,13.5,428.5,547.5,432.67
2017,12,26,11,0,840.0,73.0,0.5,14.0,449.0,536.11,420.98
2017,12,26,11,15,847.0,74.0,0.45,14.0,462.5,519.24,405.76
2017,12,26,11,30,854.0,75.0,0.4,14.0,476.0,499.42,388.04
2017,12,26,11,45,858.5,75.0,0.4,14.5,482.5,474.49,365.91
2017,12,26,12,0,863.0,75.0,0.4,15.0,489.0,446.88,341.3
2017,12,26,12,15,862.5,75.0,0.45,15.0,488.0,414.7,313.66
2017,12,26,12,30,862.0,75.0,0.5,15.0,487.0,380.36,283.59
2017,12,26,12,45,861.5,73.5,0.55,15.5,479.0,342.6,249.62
2017,12,26,13,0,861.0,72.0,0.6,16.0,471.0,303.03,213.68
2017,12,26,13,15,853.0,71.0,0.7,16.0,455.0,260.52,175.94
2017,12,26,13,30,845.0,70.0,0.8,16.0,439.0,217.15,137.98
2017,12,26,13,45,828.5,69.5,0.9,16.0,416.0,172.37,101.17
2017,12,26,14,0,812.0,69.0,1.0,16.0,393.0,127.95,69.12
2017,12,26,14,15,793.0,67.0,1.05,15.5,364.0,82.78,45.22
2017,12,26,14,30,774.0,65.0,1.1,15.0,335.0,51.11,39.98
2017,12,26,14,45,741.5,62.5,1.2,14.5,300.5,49.8,38.97
2017,12,26,15,0,709.0,60.0,1.3,14.0,266.0,48.58,37.95
2017,12,26,15,15,667.0,56.0,1.35,13.5,228.5,46.07,35.73
2017,12,26,15,30,625.0,52.0,1.4,13.0,191.0,39.89,30.14
2017,12,26,15,45,571.0,45.0,1.45,12.5,152.5,35.1,25.67
2017,12,26,16,0,517.0,38.0,1.5,12.0,114.0,30.21,20.99
2017,12,26,16,15,409.5,29.5,1.5,11.5,77.0,23.78,14.52
2017,12,26,16,30,302.0,21.0,1.5,11.0,40.0,17.22,3.15
2017,12,26,16,45,151.0,10.5,1.55,10.5,20.0,9.55,0.0
2017,12,26,17,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,12,26,17,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2017,12,26,17,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,12,26,17,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,12,26,18,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,26,18,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,12,26,18,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,12,26,18,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,26,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,26,19,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2017,12,26,19,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,12,26,19,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,12,26,20,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,12,26,20,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,12,26,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,12,26,20,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,12,26,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,12,26,21,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,12,26,21,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,12,26,21,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,12,26,22,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,12,26,22,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,12,26,22,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,12,26,22,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,12,26,23,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,12,26,23,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2017,12,26,23,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,26,23,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,12,27,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,27,0,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,27,0,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,27,0,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,12,27,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,12,27,1,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,27,1,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,27,1,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,12,27,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,27,2,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,12,27,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,27,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,27,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,12,27,3,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2017,12,27,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,27,3,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2017,12,27,4,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,27,4,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,27,4,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,27,4,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,27,5,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,27,5,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2017,12,27,5,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,27,5,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,27,6,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,27,6,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,12,27,6,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,27,6,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,27,7,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,12,27,7,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2017,12,27,7,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,27,7,45,180.5,14.0,1.35,6.5,30.0,132.02,0.0
2017,12,27,8,0,361.0,28.0,1.3,7.0,60.0,264.3,199.55
2017,12,27,8,15,448.5,35.5,1.25,7.0,97.5,325.96,266.91
2017,12,27,8,30,536.0,43.0,1.2,7.0,135.0,389.46,323.67
2017,12,27,8,45,580.0,50.0,1.15,7.5,172.0,427.31,356.38
2017,12,27,9,0,624.0,57.0,1.1,8.0,209.0,463.96,386.43
2017,12,27,9,15,518.0,80.5,1.05,8.5,220.5,427.58,356.19
2017,12,27,9,30,412.0,104.0,1.0,9.0,232.0,384.38,320.19
2017,12,27,9,45,430.0,111.5,0.95,9.5,258.0,399.03,331.15
2017,12,27,10,0,448.0,119.0,0.9,10.0,284.0,411.86,339.74
2017,12,27,10,15,382.0,140.5,0.85,10.5,288.5,388.72,318.89
2017,12,27,10,30,316.0,162.0,0.8,11.0,293.0,355.61,290.65
2017,12,27,10,45,359.5,163.5,0.75,11.5,319.0,372.19,302.54
2017,12,27,11,0,403.0,165.0,0.7,12.0,345.0,394.29,317.75
2017,12,27,11,15,498.5,148.0,0.7,12.5,377.5,413.11,330.47
2017,12,27,11,30,594.0,131.0,0.7,13.0,410.0,430.22,340.96
2017,12,27,11,45,565.5,141.5,0.7,13.5,409.5,402.48,316.76
2017,12,27,12,0,537.0,152.0,0.7,14.0,409.0,378.35,295.57
2017,12,27,12,15,511.5,157.0,0.7,14.0,402.0,350.31,271.77
2017,12,27,12,30,486.0,162.0,0.7,14.0,395.0,322.5,247.98
2017,12,27,12,45,661.5,117.5,0.7,14.5,428.5,318.53,237.7
2017,12,27,13,0,837.0,73.0,0.7,15.0,462.0,299.04,212.78
2017,12,27,13,15,829.5,72.0,0.7,15.0,446.5,257.68,175.44
2017,12,27,13,30,822.0,71.0,0.7,15.0,431.0,215.46,138.11
2017,12,27,13,45,810.0,69.5,0.7,15.5,409.5,171.52,101.33
2017,12,27,14,0,798.0,68.0,0.7,16.0,388.0,127.56,68.96
2017,12,27,14,15,779.5,66.0,0.7,15.5,359.5,83.1,44.99
2017,12,27,14,30,761.0,64.0,0.7,15.0,331.0,50.16,39.14
2017,12,27,14,45,735.0,61.0,0.75,15.0,298.0,48.46,37.7
2017,12,27,15,0,709.0,58.0,0.8,15.0,265.0,46.8,36.23
2017,12,27,15,15,669.0,54.0,0.8,14.5,228.0,44.25,33.98
2017,12,27,15,30,629.0,50.0,0.8,14.0,191.0,41.73,31.68
2017,12,27,15,45,569.5,44.0,0.85,13.5,152.0,34.19,24.79
2017,12,27,16,0,510.0,38.0,0.9,13.0,113.0,30.13,20.87
2017,12,27,16,15,404.5,29.5,0.95,12.5,77.0,23.7,14.48
2017,12,27,16,30,299.0,21.0,1.0,12.0,41.0,17.15,3.85
2017,12,27,16,45,149.5,10.5,1.1,12.0,20.5,9.55,0.0
2017,12,27,17,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,12,27,17,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2017,12,27,17,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,12,27,17,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,12,27,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,12,27,18,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,12,27,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,12,27,18,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,12,27,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,12,27,19,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,12,27,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,12,27,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,12,27,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,12,27,20,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2017,12,27,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,27,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,27,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,27,21,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,27,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,27,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,27,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,27,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,27,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,27,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,27,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,27,23,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2017,12,27,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,27,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,28,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,28,0,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,12,28,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,28,0,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,12,28,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,28,1,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2017,12,28,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,28,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,28,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,28,2,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,28,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,28,2,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,28,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,28,3,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,12,28,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,28,3,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,28,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,12,28,4,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2017,12,28,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,28,4,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,28,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,28,5,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,28,5,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,28,5,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,28,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,28,6,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2017,12,28,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,28,6,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,12,28,7,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,28,7,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,12,28,7,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,28,7,45,187.5,14.0,0.95,7.5,31.0,135.52,0.0
2017,12,28,8,0,375.0,28.0,0.9,8.0,62.0,272.03,203.24
2017,12,28,8,15,467.0,35.5,0.9,8.5,100.5,336.53,272.78
2017,12,28,8,30,559.0,43.0,0.9,9.0,139.0,402.97,330.78
2017,12,28,8,45,623.5,47.5,0.9,9.5,179.5,445.5,367.11
2017,12,28,9,0,688.0,52.0,0.9,10.0,220.0,492.5,405.03
2017,12,28,9,15,724.0,55.5,0.8,10.5,257.5,519.4,424.93
2017,12,28,9,30,760.0,59.0,0.7,11.0,295.0,543.79,441.81
2017,12,28,9,45,778.5,63.0,0.65,11.5,327.0,555.47,448.58
2017,12,28,10,0,797.0,67.0,0.6,12.0,359.0,564.16,452.69
2017,12,28,10,15,814.0,69.0,0.55,12.5,386.5,566.57,451.8
2017,12,28,10,30,831.0,71.0,0.5,13.0,414.0,565.77,448.28
2017,12,28,10,45,842.0,72.5,0.5,13.5,435.0,557.76,439.77
2017,12,28,11,0,853.0,74.0,0.5,14.0,456.0,546.57,428.73
2017,12,28,11,15,860.0,75.0,0.5,14.0,470.0,529.58,413.94
2017,12,28,11,30,867.0,76.0,0.5,14.0,484.0,509.58,396.56
2017,12,28,11,45,870.0,76.5,0.55,14.5,490.5,484.25,374.51
2017,12,28,12,0,873.0,77.0,0.6,15.0,497.0,456.25,349.91
2017,12,28,12,15,873.0,77.0,0.6,15.0,496.5,424.01,321.79
2017,12,28,12,30,873.0,77.0,0.6,15.0,496.0,389.54,291.26
2017,12,28,12,45,848.0,82.5,0.65,15.5,483.5,350.1,256.48
2017,12,28,13,0,823.0,88.0,0.7,16.0,471.0,310.53,221.32
2017,12,28,13,15,706.5,104.5,0.7,16.0,425.5,255.76,177.76
2017,12,28,13,30,590.0,121.0,0.7,16.0,380.0,212.07,144.52
2017,12,28,13,45,538.0,124.5,0.7,16.0,351.5,174.39,115.35
2017,12,28,14,0,486.0,128.0,0.7,16.0,323.0,142.01,93.21
2017,12,28,14,15,458.0,126.0,0.65,15.5,299.5,110.9,75.77
2017,12,28,14,30,430.0,124.0,0.6,15.0,276.0,87.67,72.07
2017,12,28,14,45,412.5,114.0,0.6,15.0,248.0,81.62,66.89
2017,12,28,15,0,395.0,104.0,0.6,15.0,220.0,75.47,61.51
2017,12,28,15,15,366.0,92.5,0.6,14.5,189.0,68.02,55.0
2017,12,28,15,30,337.0,81.0,0.6,14.0,158.0,60.4,48.2
2017,12,28,15,45,297.0,67.5,0.65,13.5,125.5,51.02,39.67
2017,12,28,16,0,257.0,54.0,0.7,13.0,93.0,41.39,30.75
2017,12,28,16,15,187.5,39.5,0.7,12.5,63.0,30.64,20.44
2017,12,28,16,30,118.0,25.0,0.7,12.0,33.0,19.6,6.0
2017,12,28,16,45,59.0,12.5,0.75,12.0,16.5,11.37,0.0
2017,12,28,17,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,12,28,17,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2017,12,28,17,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,12,28,17,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,12,28,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,12,28,18,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,12,28,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,12,28,18,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,12,28,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,12,28,19,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2017,12,28,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,28,19,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,12,28,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,28,20,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2017,12,28,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,28,20,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,12,28,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,28,21,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,28,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,28,21,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,12,28,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,28,22,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2017,12,28,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,28,22,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,12,28,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,12,28,23,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2017,12,28,23,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,12,28,23,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,12,29,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,12,29,0,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2017,12,29,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,29,0,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,12,29,1,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,12,29,1,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2017,12,29,1,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,29,1,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2017,12,29,2,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,12,29,2,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2017,12,29,2,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,12,29,2,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2017,12,29,3,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,12,29,3,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2017,12,29,3,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,12,29,3,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,12,29,4,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,12,29,4,15,0.0,0.0,2.3,5.5,0.0,0.0,0.0
2017,12,29,4,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,12,29,4,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2017,12,29,5,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,12,29,5,15,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,12,29,5,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,12,29,5,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,12,29,6,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,12,29,6,15,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2017,12,29,6,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,12,29,6,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,12,29,7,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,12,29,7,15,0.0,0.0,2.25,5.5,0.0,0.0,0.0
2017,12,29,7,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,12,29,7,45,170.0,15.0,2.2,6.5,30.0,127.66,0.0
2017,12,29,8,0,340.0,30.0,2.2,7.0,60.0,254.98,191.74
2017,12,29,8,15,435.5,39.0,2.25,7.5,99.0,323.0,265.38
2017,12,29,8,30,531.0,48.0,2.3,8.0,138.0,393.03,327.9
2017,12,29,8,45,588.5,54.0,2.35,8.5,177.5,437.9,367.25
2017,12,29,9,0,646.0,60.0,2.4,9.0,217.0,481.63,404.0
2017,12,29,9,15,684.5,64.0,2.35,9.5,255.0,509.87,426.55
2017,12,29,9,30,723.0,68.0,2.3,10.0,293.0,535.81,446.24
2017,12,29,9,45,599.5,93.5,2.3,10.5,293.0,486.19,404.41
2017,12,29,10,0,476.0,119.0,2.3,11.0,293.0,429.64,357.06
2017,12,29,10,15,492.0,123.5,2.25,11.0,315.5,435.9,361.42
2017,12,29,10,30,508.0,128.0,2.2,11.0,338.0,440.02,363.46
2017,12,29,10,45,523.5,132.5,2.15,11.5,358.0,441.57,362.59
2017,12,29,11,0,539.0,137.0,2.1,12.0,378.0,440.71,359.6
2017,12,29,11,15,570.5,133.0,1.95,12.5,395.5,441.23,357.27
2017,12,29,11,30,602.0,129.0,1.8,13.0,413.0,434.43,348.87
2017,12,29,11,45,622.5,125.0,1.7,13.5,422.0,419.04,333.6
2017,12,29,12,0,643.0,121.0,1.6,14.0,431.0,400.7,315.66
2017,12,29,12,15,629.5,125.0,1.55,14.0,428.0,373.31,291.23
2017,12,29,12,30,616.0,129.0,1.5,14.0,425.0,345.08,265.88
2017,12,29,12,45,493.0,155.0,1.45,14.5,389.5,297.52,226.99
2017,12,29,13,0,370.0,181.0,1.4,15.0,354.0,259.21,196.72
2017,12,29,13,15,486.5,149.5,1.3,15.0,369.0,241.05,175.86
2017,12,29,13,30,603.0,118.0,1.2,15.0,384.0,213.41,146.35
2017,12,29,13,45,538.5,124.5,1.15,15.0,353.0,175.78,117.23
2017,12,29,14,0,474.0,131.0,1.1,15.0,322.0,144.3,95.96
2017,12,29,14,15,456.0,126.0,1.0,15.0,299.0,111.98,76.5
2017,12,29,14,30,438.0,121.0,0.9,15.0,276.0,85.53,70.24
2017,12,29,14,45,426.5,110.0,0.85,15.0,249.0,78.77,64.41
2017,12,29,15,0,415.0,99.0,0.8,15.0,222.0,71.87,58.36
2017,12,29,15,15,391.5,88.0,0.8,14.5,191.5,64.76,52.14
2017,12,29,15,30,368.0,77.0,0.8,14.0,161.0,57.48,45.63
2017,12,29,15,45,330.0,64.5,0.8,13.5,129.0,48.8,37.74
2017,12,29,16,0,292.0,52.0,0.8,13.0,97.0,39.9,29.47
2017,12,29,16,15,230.0,38.5,0.8,12.5,66.5,29.9,19.9
2017,12,29,16,30,168.0,25.0,0.8,12.0,36.0,19.64,6.73
2017,12,29,16,45,84.0,12.5,0.8,11.5,18.0,11.37,0.0
2017,12,29,17,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,12,29,17,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,12,29,17,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,12,29,17,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,12,29,18,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,12,29,18,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2017,12,29,18,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,12,29,18,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,12,29,19,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,12,29,19,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,12,29,19,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,12,29,19,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,12,29,20,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,12,29,20,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,12,29,20,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,12,29,20,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,12,29,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,12,29,21,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,12,29,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,12,29,21,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,12,29,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,12,29,22,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2017,12,29,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,29,22,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,12,29,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,29,23,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,12,29,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,29,23,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2017,12,30,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,12,30,0,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2017,12,30,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,30,0,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,12,30,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,30,1,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2017,12,30,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,30,1,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,12,30,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,12,30,2,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2017,12,30,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,12,30,2,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,12,30,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,30,3,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,30,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,30,3,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2017,12,30,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,12,30,4,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,12,30,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,12,30,4,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,12,30,5,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,30,5,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2017,12,30,5,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,30,5,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,30,6,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,30,6,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,30,6,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,30,6,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,30,7,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,30,7,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2017,12,30,7,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,30,7,45,119.0,15.0,1.75,7.5,25.5,97.26,0.0
2017,12,30,8,0,238.0,30.0,1.8,8.0,51.0,199.46,148.37
2017,12,30,8,15,293.5,43.0,1.8,8.0,83.0,246.28,201.76
2017,12,30,8,30,349.0,56.0,1.8,8.0,115.0,295.34,246.82
2017,12,30,8,45,393.0,65.5,1.85,8.5,148.5,333.2,280.38
2017,12,30,9,0,437.0,75.0,1.9,9.0,182.0,370.71,312.33
2017,12,30,9,15,460.0,85.0,1.85,9.0,213.0,395.19,332.74
2017,12,30,9,30,483.0,95.0,1.8,9.0,244.0,418.0,351.05
2017,12,30,9,45,505.5,100.5,1.8,9.5,272.0,433.32,362.32
2017,12,30,10,0,528.0,106.0,1.8,10.0,300.0,446.64,371.57
2017,12,30,10,15,479.5,125.0,1.75,10.5,311.0,430.96,356.6
2017,12,30,10,30,431.0,144.0,1.7,11.0,322.0,413.59,340.46
2017,12,30,10,45,477.0,142.5,1.7,11.5,348.5,426.93,349.61
2017,12,30,11,0,523.0,141.0,1.7,12.0,375.0,437.15,355.7
2017,12,30,11,15,522.0,146.0,1.65,12.5,386.0,426.05,344.45
2017,12,30,11,30,521.0,151.0,1.6,13.0,397.0,413.17,331.79
2017,12,30,11,45,704.0,113.5,1.55,13.5,450.5,446.99,354.75
2017,12,30,12,0,887.0,76.0,1.5,14.0,504.0,464.74,363.02
2017,12,30,12,15,742.5,105.0,1.45,14.0,463.5,401.02,311.02
2017,12,30,12,30,598.0,134.0,1.4,14.0,423.0,344.48,265.48
2017,12,30,12,45,472.0,160.5,1.4,14.5,385.5,296.62,226.8
2017,12,30,13,0,346.0,187.0,1.4,15.0,348.0,258.27,196.76
2017,12,30,13,15,339.0,183.0,1.35,15.0,337.0,234.14,175.7
2017,12,30,13,30,332.0,179.0,1.3,15.0,326.0,210.0,154.89
2017,12,30,13,45,348.0,165.0,1.3,15.0,312.5,182.0,130.78
2017,12,30,14,0,364.0,151.0,1.3,15.0,299.0,152.44,107.11
2017,12,30,14,15,351.5,143.0,1.15,14.5,277.5,123.93,89.12
2017,12,30,14,30,339.0,135.0,1.0,14.0,256.0,98.92,82.24
2017,12,30,14,45,329.0,123.0,0.9,14.0,231.0,91.16,75.55
2017,12,30,15,0,319.0,111.0,0.8,14.0,206.0,83.21,68.57
2017,12,30,15,15,301.5,97.5,0.85,13.5,177.5,74.0,60.52
2017,12,30,15,30,284.0,84.0,0.9,13.0,149.0,62.32,50.11
2017,12,30,15,45,255.0,69.5,0.95,12.5,119.5,52.3,41.0
2017,12,30,16,0,226.0,55.0,1.0,12.0,90.0,41.99,31.46
2017,12,30,16,15,177.0,40.0,1.0,11.5,62.0,30.94,20.96
2017,12,30,16,30,128.0,25.0,1.0,11.0,34.0,19.57,7.36
2017,12,30,16,45,64.0,12.5,1.0,11.0,17.0,11.37,0.0
2017,12,30,17,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,12,30,17,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2017,12,30,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,30,17,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,30,18,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,30,18,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,30,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,12,30,18,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2017,12,30,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,12,30,19,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2017,12,30,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,30,19,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,12,30,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,12,30,20,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,12,30,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,12,30,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,30,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,12,30,21,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2017,12,30,21,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,12,30,21,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,12,30,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,12,30,22,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,12,30,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,12,30,22,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,12,30,23,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,12,30,23,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,12,30,23,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,12,30,23,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,12,31,0,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,12,31,0,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,12,31,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,12,31,0,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,12,31,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,12,31,1,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2017,12,31,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,12,31,1,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2017,12,31,2,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,12,31,2,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,12,31,2,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,12,31,2,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2017,12,31,3,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,12,31,3,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,12,31,3,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,12,31,3,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,12,31,4,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,12,31,4,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2017,12,31,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,12,31,4,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2017,12,31,5,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,12,31,5,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,31,5,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,31,5,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,12,31,6,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,31,6,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,31,6,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,31,6,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,31,7,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,31,7,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,31,7,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,31,7,45,13.5,15.0,1.65,7.5,16.5,22.05,0.0
2017,12,31,8,0,27.0,30.0,1.7,8.0,33.0,50.41,33.52
2017,12,31,8,15,49.5,47.0,1.85,8.0,54.5,92.6,73.09
2017,12,31,8,30,72.0,64.0,2.0,8.0,76.0,124.66,102.23
2017,12,31,8,45,85.0,81.0,2.15,8.5,99.0,150.62,125.36
2017,12,31,9,0,98.0,98.0,2.3,9.0,122.0,175.96,147.47
2017,12,31,9,15,105.5,113.5,2.35,9.0,143.0,195.36,164.24
2017,12,31,9,30,113.0,129.0,2.4,9.0,164.0,214.15,180.17
2017,12,31,9,45,120.0,142.0,2.45,9.5,183.0,228.89,192.06
2017,12,31,10,0,127.0,155.0,2.5,10.0,202.0,243.01,203.19
2017,12,31,10,15,97.0,164.5,2.45,10.0,201.5,221.6,184.47
2017,12,31,10,30,67.0,174.0,2.4,10.0,201.0,210.02,174.01
2017,12,31,10,45,77.5,184.5,2.35,10.5,218.0,222.74,183.98
2017,12,31,11,0,88.0,195.0,2.3,11.0,235.0,234.66,193.06
2017,12,31,11,15,221.5,191.0,2.05,11.0,295.0,301.53,247.75
2017,12,31,11,30,355.0,187.0,1.8,11.0,355.0,360.53,293.66
2017,12,31,11,45,375.5,186.0,1.6,11.5,366.0,355.04,286.47
2017,12,31,12,0,396.0,185.0,1.4,12.0,377.0,347.36,277.58
2017,12,31,12,15,425.0,178.5,1.2,12.0,384.5,339.46,268.56
2017,12,31,12,30,454.0,172.0,1.0,12.0,392.0,324.1,253.12
2017,12,31,12,45,374.0,184.0,0.8,12.5,363.0,284.2,219.74
2017,12,31,13,0,294.0,196.0,0.6,13.0,334.0,251.7,193.22
2017,12,31,13,15,152.0,178.0,0.5,13.0,249.5,186.78,144.38
2017,12,31,13,30,10.0,160.0,0.4,13.0,165.0,138.47,110.32
2017,12,31,13,45,20.0,160.0,0.35,13.0,168.5,137.97,109.74
2017,12,31,14,0,30.0,160.0,0.3,13.0,172.0,132.16,104.66
2017,12,31,14,15,103.0,154.5,0.25,13.0,192.5,123.53,95.88
2017,12,31,14,30,176.0,149.0,0.2,13.0,213.0,111.28,93.04
2017,12,31,14,45,168.5,136.0,0.2,13.5,192.0,102.51,85.38
2017,12,31,15,0,161.0,123.0,0.2,14.0,171.0,93.52,77.44
2017,12,31,15,15,150.5,107.5,0.2,14.0,147.5,82.72,67.95
2017,12,31,15,30,140.0,92.0,0.2,14.0,124.0,71.64,58.07
2017,12,31,15,45,321.0,67.5,0.75,11.5,123.0,50.95,39.99
2017,12,31,16,0,502.0,43.0,1.3,9.0,122.0,34.2,24.96
2017,12,31,16,15,402.0,34.0,1.5,8.5,85.0,27.46,18.29
2017,12,31,16,30,302.0,25.0,1.7,8.0,48.0,20.58,8.77
2017,12,31,16,45,151.0,12.5,1.9,7.5,24.0,11.37,0.0
2017,12,31,17,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,12,31,17,15,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2017,12,31,17,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,12,31,17,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2017,12,31,18,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,12,31,18,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,12,31,18,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,12,31,18,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,12,31,19,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,12,31,19,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,12,31,19,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,12,31,19,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2017,12,31,20,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,31,20,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,31,20,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,31,20,45,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2017,12,31,21,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,12,31,21,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,12,31,21,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,12,31,21,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2017,12,31,22,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,12,31,22,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,12,31,22,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,12,31,22,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,12,31,23,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,12,31,23,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,12,31,23,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,12,31,23,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
